Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
433041,Quintrell Grdns East,2023-06-02T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.84
433041,Quintrell Grdns East,2023-06-02T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
433041,Quintrell Grdns East,2023-06-02T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.78
433041,Quintrell Grdns East,2023-06-02T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.84
433041,Quintrell Grdns East,2023-06-02T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.94
433041,Quintrell Grdns East,2023-06-02T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.0
433041,Quintrell Grdns East,2023-06-02T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.6
433041,Quintrell Grdns East,2023-06-02T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.4
433041,Quintrell Grdns East,2023-06-02T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.5
433041,Quintrell Grdns East,2023-06-02T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.44
433041,Quintrell Grdns East,2023-06-02T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
433041,Quintrell Grdns East,2023-06-02T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.5
433041,Quintrell Grdns East,2023-06-02T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.69
433041,Quintrell Grdns East,2023-06-02T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.77
433041,Quintrell Grdns East,2023-06-02T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.43
433041,Quintrell Grdns East,2023-06-02T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
433041,Quintrell Grdns East,2023-06-02T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.9
433041,Quintrell Grdns East,2023-06-02T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.0
433041,Quintrell Grdns East,2023-06-02T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
433041,Quintrell Grdns East,2023-06-02T07:40:00.000+00:00,transformer,,Temperature,C,23.1
433041,Quintrell Grdns East,2023-06-02T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
433041,Quintrell Grdns East,2023-06-02T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
433041,Quintrell Grdns East,2023-06-02T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
433041,Quintrell Grdns East,2023-06-02T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
433041,Quintrell Grdns East,2023-06-02T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
433041,Quintrell Grdns East,2023-06-02T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
433041,Quintrell Grdns East,2023-06-02T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.75
433041,Quintrell Grdns East,2023-06-02T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.04
433041,Quintrell Grdns East,2023-06-02T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.22
433041,Quintrell Grdns East,2023-06-02T07:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.0
433041,Quintrell Grdns East,2023-06-02T07:40:00.000+00:00,busbar,,L2 Active Power,kW,-3.79
433041,Quintrell Grdns East,2023-06-02T07:40:00.000+00:00,busbar,,L1 Active Power,kW,4.82
433041,Quintrell Grdns East,2023-06-02T07:40:00.000+00:00,busbar,,N Current (RMS),A,28.2
433041,Quintrell Grdns East,2023-06-02T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
433041,Quintrell Grdns East,2023-06-02T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
433041,Quintrell Grdns East,2023-06-02T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.9
433041,Quintrell Grdns East,2023-06-02T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
433041,Quintrell Grdns East,2023-06-02T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
433041,Quintrell Grdns East,2023-06-02T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-02T07:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.2
433041,Quintrell Grdns East,2023-06-02T07:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-02T07:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-02T07:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-02T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
433041,Quintrell Grdns East,2023-06-02T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-02T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-02T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
433041,Quintrell Grdns East,2023-06-02T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
433041,Quintrell Grdns East,2023-06-02T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
433041,Quintrell Grdns East,2023-06-02T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.51
433041,Quintrell Grdns East,2023-06-02T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.16
433041,Quintrell Grdns East,2023-06-02T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.58
433041,Quintrell Grdns East,2023-06-02T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.1
433041,Quintrell Grdns East,2023-06-02T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.5
433041,Quintrell Grdns East,2023-06-02T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
433041,Quintrell Grdns East,2023-06-02T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.6
433041,Quintrell Grdns East,2023-06-02T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.0
433041,Quintrell Grdns East,2023-06-02T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.13
433041,Quintrell Grdns East,2023-06-02T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
433041,Quintrell Grdns East,2023-06-02T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.99
433041,Quintrell Grdns East,2023-06-02T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.66
433041,Quintrell Grdns East,2023-06-02T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.89
433041,Quintrell Grdns East,2023-06-02T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.8
433041,Quintrell Grdns East,2023-06-02T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.7
433041,Quintrell Grdns East,2023-06-02T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.2
433041,Quintrell Grdns East,2023-06-02T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
433041,Quintrell Grdns East,2023-06-02T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.7
433041,Quintrell Grdns East,2023-06-02T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.62
433041,Quintrell Grdns East,2023-06-02T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.45
433041,Quintrell Grdns East,2023-06-02T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.41
433041,Quintrell Grdns East,2023-06-02T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.55
433041,Quintrell Grdns East,2023-06-02T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.0
433041,Quintrell Grdns East,2023-06-02T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.7
433041,Quintrell Grdns East,2023-06-02T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
433041,Quintrell Grdns East,2023-06-02T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
433041,Quintrell Grdns East,2023-06-02T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.0
433041,Quintrell Grdns East,2023-06-02T07:30:00.000+00:00,transformer,,Temperature,C,23.1
433041,Quintrell Grdns East,2023-06-02T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
433041,Quintrell Grdns East,2023-06-02T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
433041,Quintrell Grdns East,2023-06-02T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
433041,Quintrell Grdns East,2023-06-02T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
433041,Quintrell Grdns East,2023-06-02T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
433041,Quintrell Grdns East,2023-06-02T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
433041,Quintrell Grdns East,2023-06-02T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.4
433041,Quintrell Grdns East,2023-06-02T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.03
433041,Quintrell Grdns East,2023-06-02T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.2
433041,Quintrell Grdns East,2023-06-02T07:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.11
433041,Quintrell Grdns East,2023-06-02T07:30:00.000+00:00,busbar,,L2 Active Power,kW,-5.38
433041,Quintrell Grdns East,2023-06-02T07:30:00.000+00:00,busbar,,L1 Active Power,kW,9.47
433041,Quintrell Grdns East,2023-06-02T07:30:00.000+00:00,busbar,,N Current (RMS),A,19.9
433041,Quintrell Grdns East,2023-06-02T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
433041,Quintrell Grdns East,2023-06-02T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
433041,Quintrell Grdns East,2023-06-02T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
433041,Quintrell Grdns East,2023-06-02T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-02T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-02T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-02T07:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.13
433041,Quintrell Grdns East,2023-06-02T07:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-02T07:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-02T07:20:00.000+00:00,feeder,,N Current (RMS),A,1.4
433041,Quintrell Grdns East,2023-06-02T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-02T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
433041,Quintrell Grdns East,2023-06-02T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-02T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
433041,Quintrell Grdns East,2023-06-02T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
433041,Quintrell Grdns East,2023-06-02T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
433041,Quintrell Grdns East,2023-06-02T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.31
433041,Quintrell Grdns East,2023-06-02T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.13
433041,Quintrell Grdns East,2023-06-02T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.49
433041,Quintrell Grdns East,2023-06-02T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,4.2
433041,Quintrell Grdns East,2023-06-02T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
433041,Quintrell Grdns East,2023-06-02T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
433041,Quintrell Grdns East,2023-06-02T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.5
433041,Quintrell Grdns East,2023-06-02T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
433041,Quintrell Grdns East,2023-06-02T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.56
433041,Quintrell Grdns East,2023-06-02T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-02T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.71
433041,Quintrell Grdns East,2023-06-02T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.08
433041,Quintrell Grdns East,2023-06-02T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.79
433041,Quintrell Grdns East,2023-06-02T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
433041,Quintrell Grdns East,2023-06-02T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.0
433041,Quintrell Grdns East,2023-06-02T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.8
433041,Quintrell Grdns East,2023-06-02T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
433041,Quintrell Grdns East,2023-06-02T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.28
433041,Quintrell Grdns East,2023-06-02T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.16
433041,Quintrell Grdns East,2023-06-02T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.06
433041,Quintrell Grdns East,2023-06-02T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.49
433041,Quintrell Grdns East,2023-06-02T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.61
433041,Quintrell Grdns East,2023-06-02T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.36
433041,Quintrell Grdns East,2023-06-02T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
433041,Quintrell Grdns East,2023-06-02T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
433041,Quintrell Grdns East,2023-06-02T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
433041,Quintrell Grdns East,2023-06-02T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.8
433041,Quintrell Grdns East,2023-06-02T07:20:00.000+00:00,transformer,,Temperature,C,23.1
433041,Quintrell Grdns East,2023-06-02T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
433041,Quintrell Grdns East,2023-06-02T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
433041,Quintrell Grdns East,2023-06-02T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
433041,Quintrell Grdns East,2023-06-02T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
433041,Quintrell Grdns East,2023-06-02T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
433041,Quintrell Grdns East,2023-06-02T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
433041,Quintrell Grdns East,2023-06-02T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
433041,Quintrell Grdns East,2023-06-02T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.95
433041,Quintrell Grdns East,2023-06-02T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.92
433041,Quintrell Grdns East,2023-06-02T07:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.64
433041,Quintrell Grdns East,2023-06-02T07:20:00.000+00:00,busbar,,L2 Active Power,kW,-4.84
433041,Quintrell Grdns East,2023-06-02T07:20:00.000+00:00,busbar,,L1 Active Power,kW,6.63
433041,Quintrell Grdns East,2023-06-02T07:20:00.000+00:00,busbar,,N Current (RMS),A,16.5
433041,Quintrell Grdns East,2023-06-02T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.8
433041,Quintrell Grdns East,2023-06-02T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
433041,Quintrell Grdns East,2023-06-02T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.9
433041,Quintrell Grdns East,2023-06-02T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-02T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-02T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-02T07:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.12
433041,Quintrell Grdns East,2023-06-02T07:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-02T07:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
433041,Quintrell Grdns East,2023-06-02T07:10:00.000+00:00,feeder,,N Current (RMS),A,3.1
433041,Quintrell Grdns East,2023-06-02T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.8
433041,Quintrell Grdns East,2023-06-02T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.3
433041,Quintrell Grdns East,2023-06-02T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-02T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
433041,Quintrell Grdns East,2023-06-02T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
433041,Quintrell Grdns East,2023-06-02T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
433041,Quintrell Grdns East,2023-06-02T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.32
433041,Quintrell Grdns East,2023-06-02T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.51
433041,Quintrell Grdns East,2023-06-02T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.39
433041,Quintrell Grdns East,2023-06-02T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,4.6
433041,Quintrell Grdns East,2023-06-02T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
433041,Quintrell Grdns East,2023-06-02T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
433041,Quintrell Grdns East,2023-06-02T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.3
433041,Quintrell Grdns East,2023-06-02T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
433041,Quintrell Grdns East,2023-06-02T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.16
433041,Quintrell Grdns East,2023-06-02T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
433041,Quintrell Grdns East,2023-06-02T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.71
433041,Quintrell Grdns East,2023-06-02T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.84
433041,Quintrell Grdns East,2023-06-02T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.16
433041,Quintrell Grdns East,2023-06-02T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
433041,Quintrell Grdns East,2023-06-02T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.0
433041,Quintrell Grdns East,2023-06-02T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.4
433041,Quintrell Grdns East,2023-06-02T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.5
433041,Quintrell Grdns East,2023-06-02T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.21
433041,Quintrell Grdns East,2023-06-02T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.57
433041,Quintrell Grdns East,2023-06-02T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.12
433041,Quintrell Grdns East,2023-06-02T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.54
433041,Quintrell Grdns East,2023-06-02T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.84
433041,Quintrell Grdns East,2023-06-02T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.13
433041,Quintrell Grdns East,2023-06-02T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
433041,Quintrell Grdns East,2023-06-02T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
433041,Quintrell Grdns East,2023-06-02T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
433041,Quintrell Grdns East,2023-06-02T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.3
433041,Quintrell Grdns East,2023-06-02T07:10:00.000+00:00,transformer,,Temperature,C,23.1
433041,Quintrell Grdns East,2023-06-02T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
433041,Quintrell Grdns East,2023-06-02T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
433041,Quintrell Grdns East,2023-06-02T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
433041,Quintrell Grdns East,2023-06-02T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
433041,Quintrell Grdns East,2023-06-02T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
433041,Quintrell Grdns East,2023-06-02T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
433041,Quintrell Grdns East,2023-06-02T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
433041,Quintrell Grdns East,2023-06-02T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.03
433041,Quintrell Grdns East,2023-06-02T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.98
433041,Quintrell Grdns East,2023-06-02T07:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.69
433041,Quintrell Grdns East,2023-06-02T07:10:00.000+00:00,busbar,,L2 Active Power,kW,-6.22
433041,Quintrell Grdns East,2023-06-02T07:10:00.000+00:00,busbar,,L1 Active Power,kW,8.72
433041,Quintrell Grdns East,2023-06-02T07:10:00.000+00:00,busbar,,N Current (RMS),A,21.3
433041,Quintrell Grdns East,2023-06-02T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.0
433041,Quintrell Grdns East,2023-06-02T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
433041,Quintrell Grdns East,2023-06-02T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
433041,Quintrell Grdns East,2023-06-02T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-02T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-02T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-02T07:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.13
433041,Quintrell Grdns East,2023-06-02T07:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-02T07:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-02T07:00:00.000+00:00,feeder,,N Current (RMS),A,3.2
433041,Quintrell Grdns East,2023-06-02T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.9
433041,Quintrell Grdns East,2023-06-02T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.4
433041,Quintrell Grdns East,2023-06-02T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-02T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.33
433041,Quintrell Grdns East,2023-06-02T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
433041,Quintrell Grdns East,2023-06-02T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
433041,Quintrell Grdns East,2023-06-02T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.71
433041,Quintrell Grdns East,2023-06-02T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.37
433041,Quintrell Grdns East,2023-06-02T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.93
433041,Quintrell Grdns East,2023-06-02T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
433041,Quintrell Grdns East,2023-06-02T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.4
433041,Quintrell Grdns East,2023-06-02T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
433041,Quintrell Grdns East,2023-06-02T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.3
433041,Quintrell Grdns East,2023-06-02T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
433041,Quintrell Grdns East,2023-06-02T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.83
433041,Quintrell Grdns East,2023-06-02T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-02T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.7
433041,Quintrell Grdns East,2023-06-02T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.86
433041,Quintrell Grdns East,2023-06-02T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.32
433041,Quintrell Grdns East,2023-06-02T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.0
433041,Quintrell Grdns East,2023-06-02T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.1
433041,Quintrell Grdns East,2023-06-02T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.4
433041,Quintrell Grdns East,2023-06-02T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.3
433041,Quintrell Grdns East,2023-06-02T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.36
433041,Quintrell Grdns East,2023-06-02T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.48
433041,Quintrell Grdns East,2023-06-02T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.84
433041,Quintrell Grdns East,2023-06-02T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.46
433041,Quintrell Grdns East,2023-06-02T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.94
433041,Quintrell Grdns East,2023-06-02T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.66
433041,Quintrell Grdns East,2023-06-02T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
433041,Quintrell Grdns East,2023-06-02T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
433041,Quintrell Grdns East,2023-06-02T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
433041,Quintrell Grdns East,2023-06-02T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
433041,Quintrell Grdns East,2023-06-02T07:00:00.000+00:00,transformer,,Temperature,C,23.1
433041,Quintrell Grdns East,2023-06-02T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
433041,Quintrell Grdns East,2023-06-02T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
433041,Quintrell Grdns East,2023-06-02T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
433041,Quintrell Grdns East,2023-06-02T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
433041,Quintrell Grdns East,2023-06-02T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
433041,Quintrell Grdns East,2023-06-02T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
433041,Quintrell Grdns East,2023-06-02T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
433041,Quintrell Grdns East,2023-06-02T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.51
433041,Quintrell Grdns East,2023-06-02T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.96
433041,Quintrell Grdns East,2023-06-02T07:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.0
433041,Quintrell Grdns East,2023-06-02T07:00:00.000+00:00,busbar,,L2 Active Power,kW,-5.19
433041,Quintrell Grdns East,2023-06-02T07:00:00.000+00:00,busbar,,L1 Active Power,kW,6.91
433041,Quintrell Grdns East,2023-06-02T07:00:00.000+00:00,busbar,,N Current (RMS),A,18.4
433041,Quintrell Grdns East,2023-06-02T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.5
433041,Quintrell Grdns East,2023-06-02T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
433041,Quintrell Grdns East,2023-06-02T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
433041,Quintrell Grdns East,2023-06-02T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
433041,Quintrell Grdns East,2023-06-02T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-02T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-02T06:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
433041,Quintrell Grdns East,2023-06-02T06:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-02T06:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
433041,Quintrell Grdns East,2023-06-02T06:50:00.000+00:00,feeder,,N Current (RMS),A,4.3
433041,Quintrell Grdns East,2023-06-02T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.5
433041,Quintrell Grdns East,2023-06-02T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
433041,Quintrell Grdns East,2023-06-02T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
433041,Quintrell Grdns East,2023-06-02T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
433041,Quintrell Grdns East,2023-06-02T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
433041,Quintrell Grdns East,2023-06-02T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.35
433041,Quintrell Grdns East,2023-06-02T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.21
433041,Quintrell Grdns East,2023-06-02T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.34
433041,Quintrell Grdns East,2023-06-02T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.19
433041,Quintrell Grdns East,2023-06-02T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
433041,Quintrell Grdns East,2023-06-02T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.6
433041,Quintrell Grdns East,2023-06-02T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
433041,Quintrell Grdns East,2023-06-02T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
433041,Quintrell Grdns East,2023-06-02T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
433041,Quintrell Grdns East,2023-06-02T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.05
433041,Quintrell Grdns East,2023-06-02T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
433041,Quintrell Grdns East,2023-06-02T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.54
433041,Quintrell Grdns East,2023-06-02T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.54
433041,Quintrell Grdns East,2023-06-02T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.85
433041,Quintrell Grdns East,2023-06-02T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.9
433041,Quintrell Grdns East,2023-06-02T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.1
433041,Quintrell Grdns East,2023-06-02T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.4
433041,Quintrell Grdns East,2023-06-02T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.8
433041,Quintrell Grdns East,2023-06-02T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.05
433041,Quintrell Grdns East,2023-06-02T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.43
433041,Quintrell Grdns East,2023-06-02T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.35
433041,Quintrell Grdns East,2023-06-02T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.59
433041,Quintrell Grdns East,2023-06-02T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.61
433041,Quintrell Grdns East,2023-06-02T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.78
433041,Quintrell Grdns East,2023-06-02T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
433041,Quintrell Grdns East,2023-06-02T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
433041,Quintrell Grdns East,2023-06-02T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
433041,Quintrell Grdns East,2023-06-02T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.7
433041,Quintrell Grdns East,2023-06-02T06:50:00.000+00:00,transformer,,Temperature,C,23.0
433041,Quintrell Grdns East,2023-06-02T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
433041,Quintrell Grdns East,2023-06-02T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
433041,Quintrell Grdns East,2023-06-02T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
433041,Quintrell Grdns East,2023-06-02T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
433041,Quintrell Grdns East,2023-06-02T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
433041,Quintrell Grdns East,2023-06-02T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
433041,Quintrell Grdns East,2023-06-02T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
433041,Quintrell Grdns East,2023-06-02T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.62
433041,Quintrell Grdns East,2023-06-02T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.51
433041,Quintrell Grdns East,2023-06-02T06:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.43
433041,Quintrell Grdns East,2023-06-02T06:50:00.000+00:00,busbar,,L2 Active Power,kW,-2.51
433041,Quintrell Grdns East,2023-06-02T06:50:00.000+00:00,busbar,,L1 Active Power,kW,7.86
433041,Quintrell Grdns East,2023-06-02T06:50:00.000+00:00,busbar,,N Current (RMS),A,26.6
433041,Quintrell Grdns East,2023-06-02T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.3
433041,Quintrell Grdns East,2023-06-02T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.3
433041,Quintrell Grdns East,2023-06-02T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
433041,Quintrell Grdns East,2023-06-02T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
433041,Quintrell Grdns East,2023-06-02T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-02T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-02T06:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
433041,Quintrell Grdns East,2023-06-02T06:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-02T06:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-02T06:40:00.000+00:00,feeder,,N Current (RMS),A,3.0
433041,Quintrell Grdns East,2023-06-02T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.7
433041,Quintrell Grdns East,2023-06-02T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.2
433041,Quintrell Grdns East,2023-06-02T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-02T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.38
433041,Quintrell Grdns East,2023-06-02T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
433041,Quintrell Grdns East,2023-06-02T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.31
433041,Quintrell Grdns East,2023-06-02T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.63
433041,Quintrell Grdns East,2023-06-02T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.41
433041,Quintrell Grdns East,2023-06-02T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.68
433041,Quintrell Grdns East,2023-06-02T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
433041,Quintrell Grdns East,2023-06-02T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.1
433041,Quintrell Grdns East,2023-06-02T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
433041,Quintrell Grdns East,2023-06-02T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.3
433041,Quintrell Grdns East,2023-06-02T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
433041,Quintrell Grdns East,2023-06-02T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.14
433041,Quintrell Grdns East,2023-06-02T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
433041,Quintrell Grdns East,2023-06-02T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.71
433041,Quintrell Grdns East,2023-06-02T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.21
433041,Quintrell Grdns East,2023-06-02T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.76
433041,Quintrell Grdns East,2023-06-02T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
433041,Quintrell Grdns East,2023-06-02T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.0
433041,Quintrell Grdns East,2023-06-02T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.2
433041,Quintrell Grdns East,2023-06-02T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.3
433041,Quintrell Grdns East,2023-06-02T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.2
433041,Quintrell Grdns East,2023-06-02T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.48
433041,Quintrell Grdns East,2023-06-02T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.9
433041,Quintrell Grdns East,2023-06-02T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.43
433041,Quintrell Grdns East,2023-06-02T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.88
433041,Quintrell Grdns East,2023-06-02T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.06
433041,Quintrell Grdns East,2023-06-02T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
433041,Quintrell Grdns East,2023-06-02T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
433041,Quintrell Grdns East,2023-06-02T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
433041,Quintrell Grdns East,2023-06-02T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
433041,Quintrell Grdns East,2023-06-02T06:40:00.000+00:00,transformer,,Temperature,C,23.0
433041,Quintrell Grdns East,2023-06-02T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
433041,Quintrell Grdns East,2023-06-02T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
433041,Quintrell Grdns East,2023-06-02T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
433041,Quintrell Grdns East,2023-06-02T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
433041,Quintrell Grdns East,2023-06-02T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
433041,Quintrell Grdns East,2023-06-02T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
433041,Quintrell Grdns East,2023-06-02T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
433041,Quintrell Grdns East,2023-06-02T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.92
433041,Quintrell Grdns East,2023-06-02T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.42
433041,Quintrell Grdns East,2023-06-02T06:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.86
433041,Quintrell Grdns East,2023-06-02T06:40:00.000+00:00,busbar,,L2 Active Power,kW,-3.52
433041,Quintrell Grdns East,2023-06-02T06:40:00.000+00:00,busbar,,L1 Active Power,kW,5.48
433041,Quintrell Grdns East,2023-06-02T06:40:00.000+00:00,busbar,,N Current (RMS),A,19.2
433041,Quintrell Grdns East,2023-06-02T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.2
433041,Quintrell Grdns East,2023-06-02T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
433041,Quintrell Grdns East,2023-06-02T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
433041,Quintrell Grdns East,2023-06-02T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
433041,Quintrell Grdns East,2023-06-02T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-02T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-02T06:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
433041,Quintrell Grdns East,2023-06-02T06:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-02T06:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-02T06:30:00.000+00:00,feeder,,N Current (RMS),A,1.3
433041,Quintrell Grdns East,2023-06-02T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-02T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-02T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-02T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
433041,Quintrell Grdns East,2023-06-02T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
433041,Quintrell Grdns East,2023-06-02T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.32
433041,Quintrell Grdns East,2023-06-02T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.42
433041,Quintrell Grdns East,2023-06-02T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.39
433041,Quintrell Grdns East,2023-06-02T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.66
433041,Quintrell Grdns East,2023-06-02T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.2
433041,Quintrell Grdns East,2023-06-02T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.8
433041,Quintrell Grdns East,2023-06-02T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
433041,Quintrell Grdns East,2023-06-02T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.2
433041,Quintrell Grdns East,2023-06-02T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.41
433041,Quintrell Grdns East,2023-06-02T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.06
433041,Quintrell Grdns East,2023-06-02T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
433041,Quintrell Grdns East,2023-06-02T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.82
433041,Quintrell Grdns East,2023-06-02T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.48
433041,Quintrell Grdns East,2023-06-02T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.47
433041,Quintrell Grdns East,2023-06-02T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
433041,Quintrell Grdns East,2023-06-02T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.9
433041,Quintrell Grdns East,2023-06-02T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.8
433041,Quintrell Grdns East,2023-06-02T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.0
433041,Quintrell Grdns East,2023-06-02T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.53
433041,Quintrell Grdns East,2023-06-02T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.44
433041,Quintrell Grdns East,2023-06-02T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.88
433041,Quintrell Grdns East,2023-06-02T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.66
433041,Quintrell Grdns East,2023-06-02T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.62
433041,Quintrell Grdns East,2023-06-02T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.11
433041,Quintrell Grdns East,2023-06-02T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
433041,Quintrell Grdns East,2023-06-02T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
433041,Quintrell Grdns East,2023-06-02T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.5
433041,Quintrell Grdns East,2023-06-02T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
433041,Quintrell Grdns East,2023-06-02T06:30:00.000+00:00,transformer,,Temperature,C,22.9
433041,Quintrell Grdns East,2023-06-02T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
433041,Quintrell Grdns East,2023-06-02T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
433041,Quintrell Grdns East,2023-06-02T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
433041,Quintrell Grdns East,2023-06-02T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
433041,Quintrell Grdns East,2023-06-02T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
433041,Quintrell Grdns East,2023-06-02T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
433041,Quintrell Grdns East,2023-06-02T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
433041,Quintrell Grdns East,2023-06-02T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.82
433041,Quintrell Grdns East,2023-06-02T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.46
433041,Quintrell Grdns East,2023-06-02T06:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.99
433041,Quintrell Grdns East,2023-06-02T06:30:00.000+00:00,busbar,,L2 Active Power,kW,-2.51
433041,Quintrell Grdns East,2023-06-02T06:30:00.000+00:00,busbar,,L1 Active Power,kW,5.23
433041,Quintrell Grdns East,2023-06-02T06:30:00.000+00:00,busbar,,N Current (RMS),A,20.0
433041,Quintrell Grdns East,2023-06-02T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
433041,Quintrell Grdns East,2023-06-02T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.3
433041,Quintrell Grdns East,2023-06-02T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
433041,Quintrell Grdns East,2023-06-02T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
433041,Quintrell Grdns East,2023-06-02T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-02T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
433041,Quintrell Grdns East,2023-06-02T06:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.12
433041,Quintrell Grdns East,2023-06-02T06:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-02T06:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-02T06:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-02T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-02T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-02T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-02T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.62
433041,Quintrell Grdns East,2023-06-02T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
433041,Quintrell Grdns East,2023-06-02T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
433041,Quintrell Grdns East,2023-06-02T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.11
433041,Quintrell Grdns East,2023-06-02T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.43
433041,Quintrell Grdns East,2023-06-02T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.07
433041,Quintrell Grdns East,2023-06-02T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.9
433041,Quintrell Grdns East,2023-06-02T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.6
433041,Quintrell Grdns East,2023-06-02T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
433041,Quintrell Grdns East,2023-06-02T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
433041,Quintrell Grdns East,2023-06-02T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.91
433041,Quintrell Grdns East,2023-06-02T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.61
433041,Quintrell Grdns East,2023-06-02T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
433041,Quintrell Grdns East,2023-06-02T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.81
433041,Quintrell Grdns East,2023-06-02T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.26
433041,Quintrell Grdns East,2023-06-02T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.88
433041,Quintrell Grdns East,2023-06-02T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
433041,Quintrell Grdns East,2023-06-02T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.6
433041,Quintrell Grdns East,2023-06-02T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.2
433041,Quintrell Grdns East,2023-06-02T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.5
433041,Quintrell Grdns East,2023-06-02T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.2
433041,Quintrell Grdns East,2023-06-02T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.44
433041,Quintrell Grdns East,2023-06-02T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.01
433041,Quintrell Grdns East,2023-06-02T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.76
433041,Quintrell Grdns East,2023-06-02T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.54
433041,Quintrell Grdns East,2023-06-02T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.6
433041,Quintrell Grdns East,2023-06-02T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
433041,Quintrell Grdns East,2023-06-02T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
433041,Quintrell Grdns East,2023-06-02T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.3
433041,Quintrell Grdns East,2023-06-02T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
433041,Quintrell Grdns East,2023-06-02T06:20:00.000+00:00,transformer,,Temperature,C,22.9
433041,Quintrell Grdns East,2023-06-02T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
433041,Quintrell Grdns East,2023-06-02T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
433041,Quintrell Grdns East,2023-06-02T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
433041,Quintrell Grdns East,2023-06-02T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
433041,Quintrell Grdns East,2023-06-02T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
433041,Quintrell Grdns East,2023-06-02T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
433041,Quintrell Grdns East,2023-06-02T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.78
433041,Quintrell Grdns East,2023-06-02T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.41
433041,Quintrell Grdns East,2023-06-02T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.95
433041,Quintrell Grdns East,2023-06-02T06:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.81
433041,Quintrell Grdns East,2023-06-02T06:20:00.000+00:00,busbar,,L2 Active Power,kW,-2.25
433041,Quintrell Grdns East,2023-06-02T06:20:00.000+00:00,busbar,,L1 Active Power,kW,6.54
433041,Quintrell Grdns East,2023-06-02T06:20:00.000+00:00,busbar,,N Current (RMS),A,29.8
433041,Quintrell Grdns East,2023-06-02T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
433041,Quintrell Grdns East,2023-06-02T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.9
433041,Quintrell Grdns East,2023-06-02T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
433041,Quintrell Grdns East,2023-06-02T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
433041,Quintrell Grdns East,2023-06-02T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-02T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
433041,Quintrell Grdns East,2023-06-02T06:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
433041,Quintrell Grdns East,2023-06-02T06:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
433041,Quintrell Grdns East,2023-06-02T06:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-02T06:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-02T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-02T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-02T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-02T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-4.23
433041,Quintrell Grdns East,2023-06-02T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.37
433041,Quintrell Grdns East,2023-06-02T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
433041,Quintrell Grdns East,2023-06-02T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.4
433041,Quintrell Grdns East,2023-06-02T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.32
433041,Quintrell Grdns East,2023-06-02T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.39
433041,Quintrell Grdns East,2023-06-02T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.2
433041,Quintrell Grdns East,2023-06-02T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.9
