Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
433041,Quintrell Grdns East,2023-06-02T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
433041,Quintrell Grdns East,2023-06-02T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
433041,Quintrell Grdns East,2023-06-02T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-02T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.47
433041,Quintrell Grdns East,2023-06-02T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.85
433041,Quintrell Grdns East,2023-06-02T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
433041,Quintrell Grdns East,2023-06-02T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
433041,Quintrell Grdns East,2023-06-02T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
433041,Quintrell Grdns East,2023-06-02T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
433041,Quintrell Grdns East,2023-06-02T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
433041,Quintrell Grdns East,2023-06-02T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.13
433041,Quintrell Grdns East,2023-06-02T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
433041,Quintrell Grdns East,2023-06-02T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.85
433041,Quintrell Grdns East,2023-06-02T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.38
433041,Quintrell Grdns East,2023-06-02T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.22
433041,Quintrell Grdns East,2023-06-02T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
433041,Quintrell Grdns East,2023-06-02T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.7
433041,Quintrell Grdns East,2023-06-02T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.1
433041,Quintrell Grdns East,2023-06-02T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.6
433041,Quintrell Grdns East,2023-06-02T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
433041,Quintrell Grdns East,2023-06-02T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.22
433041,Quintrell Grdns East,2023-06-02T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.41
433041,Quintrell Grdns East,2023-06-02T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.48
433041,Quintrell Grdns East,2023-06-02T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.26
433041,Quintrell Grdns East,2023-06-02T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.49
433041,Quintrell Grdns East,2023-06-02T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.8
433041,Quintrell Grdns East,2023-06-02T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
433041,Quintrell Grdns East,2023-06-02T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
433041,Quintrell Grdns East,2023-06-02T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
433041,Quintrell Grdns East,2023-06-02T03:10:00.000+00:00,transformer,,Temperature,C,23.9
433041,Quintrell Grdns East,2023-06-02T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
433041,Quintrell Grdns East,2023-06-02T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
433041,Quintrell Grdns East,2023-06-02T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
433041,Quintrell Grdns East,2023-06-02T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
433041,Quintrell Grdns East,2023-06-02T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
433041,Quintrell Grdns East,2023-06-02T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
433041,Quintrell Grdns East,2023-06-02T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
433041,Quintrell Grdns East,2023-06-02T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.4
433041,Quintrell Grdns East,2023-06-02T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.04
433041,Quintrell Grdns East,2023-06-02T03:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.41
433041,Quintrell Grdns East,2023-06-02T03:10:00.000+00:00,busbar,,L2 Active Power,kW,-4.12
433041,Quintrell Grdns East,2023-06-02T03:10:00.000+00:00,busbar,,L1 Active Power,kW,8.6
433041,Quintrell Grdns East,2023-06-02T03:10:00.000+00:00,busbar,,N Current (RMS),A,17.1
433041,Quintrell Grdns East,2023-06-02T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,14.3
433041,Quintrell Grdns East,2023-06-02T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
433041,Quintrell Grdns East,2023-06-02T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
433041,Quintrell Grdns East,2023-06-02T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-02T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-02T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-02T03:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.12
433041,Quintrell Grdns East,2023-06-02T03:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-02T03:00:00.000+00:00,feeder,,L1 Active Power,kW,0.06
433041,Quintrell Grdns East,2023-06-02T03:00:00.000+00:00,feeder,,N Current (RMS),A,2.6
433041,Quintrell Grdns East,2023-06-02T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
433041,Quintrell Grdns East,2023-06-02T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.9
433041,Quintrell Grdns East,2023-06-02T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-02T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
433041,Quintrell Grdns East,2023-06-02T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
433041,Quintrell Grdns East,2023-06-02T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.34
433041,Quintrell Grdns East,2023-06-02T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.14
433041,Quintrell Grdns East,2023-06-02T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.29
433041,Quintrell Grdns East,2023-06-02T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.05
433041,Quintrell Grdns East,2023-06-02T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
433041,Quintrell Grdns East,2023-06-02T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
433041,Quintrell Grdns East,2023-06-02T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
433041,Quintrell Grdns East,2023-06-02T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.5
433041,Quintrell Grdns East,2023-06-02T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
433041,Quintrell Grdns East,2023-06-02T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.16
433041,Quintrell Grdns East,2023-06-02T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
433041,Quintrell Grdns East,2023-06-02T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.76
433041,Quintrell Grdns East,2023-06-02T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.85
433041,Quintrell Grdns East,2023-06-02T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.6
433041,Quintrell Grdns East,2023-06-02T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
433041,Quintrell Grdns East,2023-06-02T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
433041,Quintrell Grdns East,2023-06-02T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.7
433041,Quintrell Grdns East,2023-06-02T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.7
433041,Quintrell Grdns East,2023-06-02T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.6
433041,Quintrell Grdns East,2023-06-02T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.06
433041,Quintrell Grdns East,2023-06-02T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.29
433041,Quintrell Grdns East,2023-06-02T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.41
433041,Quintrell Grdns East,2023-06-02T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.99
433041,Quintrell Grdns East,2023-06-02T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.38
433041,Quintrell Grdns East,2023-06-02T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
433041,Quintrell Grdns East,2023-06-02T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
433041,Quintrell Grdns East,2023-06-02T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
433041,Quintrell Grdns East,2023-06-02T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.4
433041,Quintrell Grdns East,2023-06-02T03:00:00.000+00:00,transformer,,Temperature,C,24.0
433041,Quintrell Grdns East,2023-06-02T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
433041,Quintrell Grdns East,2023-06-02T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
433041,Quintrell Grdns East,2023-06-02T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
433041,Quintrell Grdns East,2023-06-02T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
433041,Quintrell Grdns East,2023-06-02T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
433041,Quintrell Grdns East,2023-06-02T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
433041,Quintrell Grdns East,2023-06-02T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
433041,Quintrell Grdns East,2023-06-02T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.29
433041,Quintrell Grdns East,2023-06-02T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.36
433041,Quintrell Grdns East,2023-06-02T03:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.44
433041,Quintrell Grdns East,2023-06-02T03:00:00.000+00:00,busbar,,L2 Active Power,kW,-4.16
433041,Quintrell Grdns East,2023-06-02T03:00:00.000+00:00,busbar,,L1 Active Power,kW,11.1
433041,Quintrell Grdns East,2023-06-02T03:00:00.000+00:00,busbar,,N Current (RMS),A,22.4
433041,Quintrell Grdns East,2023-06-02T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.3
433041,Quintrell Grdns East,2023-06-02T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.1
433041,Quintrell Grdns East,2023-06-02T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
433041,Quintrell Grdns East,2023-06-02T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-02T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-02T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-02T02:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
433041,Quintrell Grdns East,2023-06-02T02:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-02T02:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
433041,Quintrell Grdns East,2023-06-02T02:50:00.000+00:00,feeder,,N Current (RMS),A,2.7
433041,Quintrell Grdns East,2023-06-02T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
433041,Quintrell Grdns East,2023-06-02T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.0
433041,Quintrell Grdns East,2023-06-02T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-02T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
433041,Quintrell Grdns East,2023-06-02T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
433041,Quintrell Grdns East,2023-06-02T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.35
433041,Quintrell Grdns East,2023-06-02T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.13
433041,Quintrell Grdns East,2023-06-02T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.27
433041,Quintrell Grdns East,2023-06-02T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.76
433041,Quintrell Grdns East,2023-06-02T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
433041,Quintrell Grdns East,2023-06-02T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
433041,Quintrell Grdns East,2023-06-02T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
433041,Quintrell Grdns East,2023-06-02T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
433041,Quintrell Grdns East,2023-06-02T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
433041,Quintrell Grdns East,2023-06-02T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.67
433041,Quintrell Grdns East,2023-06-02T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
433041,Quintrell Grdns East,2023-06-02T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.63
433041,Quintrell Grdns East,2023-06-02T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.67
433041,Quintrell Grdns East,2023-06-02T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.44
433041,Quintrell Grdns East,2023-06-02T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
433041,Quintrell Grdns East,2023-06-02T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.8
433041,Quintrell Grdns East,2023-06-02T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.6
433041,Quintrell Grdns East,2023-06-02T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.4
433041,Quintrell Grdns East,2023-06-02T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.89
433041,Quintrell Grdns East,2023-06-02T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.07
433041,Quintrell Grdns East,2023-06-02T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.74
433041,Quintrell Grdns East,2023-06-02T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.4
433041,Quintrell Grdns East,2023-06-02T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.07
433041,Quintrell Grdns East,2023-06-02T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.89
433041,Quintrell Grdns East,2023-06-02T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.1
433041,Quintrell Grdns East,2023-06-02T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
433041,Quintrell Grdns East,2023-06-02T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
433041,Quintrell Grdns East,2023-06-02T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.7
433041,Quintrell Grdns East,2023-06-02T02:50:00.000+00:00,transformer,,Temperature,C,24.1
433041,Quintrell Grdns East,2023-06-02T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
433041,Quintrell Grdns East,2023-06-02T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
433041,Quintrell Grdns East,2023-06-02T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
433041,Quintrell Grdns East,2023-06-02T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.01
433041,Quintrell Grdns East,2023-06-02T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
433041,Quintrell Grdns East,2023-06-02T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
433041,Quintrell Grdns East,2023-06-02T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
433041,Quintrell Grdns East,2023-06-02T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.89
433041,Quintrell Grdns East,2023-06-02T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.98
433041,Quintrell Grdns East,2023-06-02T02:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.25
433041,Quintrell Grdns East,2023-06-02T02:50:00.000+00:00,busbar,,L2 Active Power,kW,-4.02
433041,Quintrell Grdns East,2023-06-02T02:50:00.000+00:00,busbar,,L1 Active Power,kW,8.12
433041,Quintrell Grdns East,2023-06-02T02:50:00.000+00:00,busbar,,N Current (RMS),A,16.7
433041,Quintrell Grdns East,2023-06-02T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.7
433041,Quintrell Grdns East,2023-06-02T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
433041,Quintrell Grdns East,2023-06-02T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
433041,Quintrell Grdns East,2023-06-02T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
433041,Quintrell Grdns East,2023-06-02T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-02T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-02T02:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-02T02:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-02T02:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-02T02:40:00.000+00:00,feeder,,N Current (RMS),A,2.5
433041,Quintrell Grdns East,2023-06-02T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
433041,Quintrell Grdns East,2023-06-02T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
433041,Quintrell Grdns East,2023-06-02T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-02T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
433041,Quintrell Grdns East,2023-06-02T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
433041,Quintrell Grdns East,2023-06-02T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.32
433041,Quintrell Grdns East,2023-06-02T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.34
433041,Quintrell Grdns East,2023-06-02T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.25
433041,Quintrell Grdns East,2023-06-02T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.57
433041,Quintrell Grdns East,2023-06-02T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,5.0
433041,Quintrell Grdns East,2023-06-02T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
433041,Quintrell Grdns East,2023-06-02T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
433041,Quintrell Grdns East,2023-06-02T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.8
433041,Quintrell Grdns East,2023-06-02T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
433041,Quintrell Grdns East,2023-06-02T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.5
433041,Quintrell Grdns East,2023-06-02T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
433041,Quintrell Grdns East,2023-06-02T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.65
433041,Quintrell Grdns East,2023-06-02T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.15
433041,Quintrell Grdns East,2023-06-02T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.43
433041,Quintrell Grdns East,2023-06-02T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
433041,Quintrell Grdns East,2023-06-02T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.7
433041,Quintrell Grdns East,2023-06-02T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.2
433041,Quintrell Grdns East,2023-06-02T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
433041,Quintrell Grdns East,2023-06-02T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.99
433041,Quintrell Grdns East,2023-06-02T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.07
433041,Quintrell Grdns East,2023-06-02T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.26
433041,Quintrell Grdns East,2023-06-02T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.57
433041,Quintrell Grdns East,2023-06-02T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.96
433041,Quintrell Grdns East,2023-06-02T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.75
433041,Quintrell Grdns East,2023-06-02T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.3
433041,Quintrell Grdns East,2023-06-02T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
433041,Quintrell Grdns East,2023-06-02T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
433041,Quintrell Grdns East,2023-06-02T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
433041,Quintrell Grdns East,2023-06-02T02:40:00.000+00:00,transformer,,Temperature,C,24.2
433041,Quintrell Grdns East,2023-06-02T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
433041,Quintrell Grdns East,2023-06-02T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.43
433041,Quintrell Grdns East,2023-06-02T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
433041,Quintrell Grdns East,2023-06-02T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
433041,Quintrell Grdns East,2023-06-02T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
433041,Quintrell Grdns East,2023-06-02T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
433041,Quintrell Grdns East,2023-06-02T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
433041,Quintrell Grdns East,2023-06-02T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.78
433041,Quintrell Grdns East,2023-06-02T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.33
433041,Quintrell Grdns East,2023-06-02T02:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.59
433041,Quintrell Grdns East,2023-06-02T02:40:00.000+00:00,busbar,,L2 Active Power,kW,-3.37
433041,Quintrell Grdns East,2023-06-02T02:40:00.000+00:00,busbar,,L1 Active Power,kW,3.73
433041,Quintrell Grdns East,2023-06-02T02:40:00.000+00:00,busbar,,N Current (RMS),A,15.1
433041,Quintrell Grdns East,2023-06-02T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.3
433041,Quintrell Grdns East,2023-06-02T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
433041,Quintrell Grdns East,2023-06-02T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,16.6
433041,Quintrell Grdns East,2023-06-02T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
433041,Quintrell Grdns East,2023-06-02T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-02T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-02T02:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-02T02:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-02T02:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-02T02:30:00.000+00:00,feeder,,N Current (RMS),A,2.7
433041,Quintrell Grdns East,2023-06-02T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
433041,Quintrell Grdns East,2023-06-02T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.0
433041,Quintrell Grdns East,2023-06-02T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-02T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
433041,Quintrell Grdns East,2023-06-02T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
433041,Quintrell Grdns East,2023-06-02T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.18
433041,Quintrell Grdns East,2023-06-02T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.22
433041,Quintrell Grdns East,2023-06-02T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.29
433041,Quintrell Grdns East,2023-06-02T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.47
433041,Quintrell Grdns East,2023-06-02T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,3.1
433041,Quintrell Grdns East,2023-06-02T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
433041,Quintrell Grdns East,2023-06-02T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
433041,Quintrell Grdns East,2023-06-02T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.3
433041,Quintrell Grdns East,2023-06-02T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
433041,Quintrell Grdns East,2023-06-02T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.43
433041,Quintrell Grdns East,2023-06-02T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
433041,Quintrell Grdns East,2023-06-02T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.71
433041,Quintrell Grdns East,2023-06-02T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.3
433041,Quintrell Grdns East,2023-06-02T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.3
433041,Quintrell Grdns East,2023-06-02T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
433041,Quintrell Grdns East,2023-06-02T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.1
433041,Quintrell Grdns East,2023-06-02T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.0
433041,Quintrell Grdns East,2023-06-02T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
433041,Quintrell Grdns East,2023-06-02T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.82
433041,Quintrell Grdns East,2023-06-02T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.08
433041,Quintrell Grdns East,2023-06-02T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.31
433041,Quintrell Grdns East,2023-06-02T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.54
433041,Quintrell Grdns East,2023-06-02T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.16
433041,Quintrell Grdns East,2023-06-02T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.75
433041,Quintrell Grdns East,2023-06-02T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.1
433041,Quintrell Grdns East,2023-06-02T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
433041,Quintrell Grdns East,2023-06-02T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
433041,Quintrell Grdns East,2023-06-02T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
433041,Quintrell Grdns East,2023-06-02T02:30:00.000+00:00,transformer,,Temperature,C,24.3
433041,Quintrell Grdns East,2023-06-02T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
433041,Quintrell Grdns East,2023-06-02T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
433041,Quintrell Grdns East,2023-06-02T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
433041,Quintrell Grdns East,2023-06-02T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
433041,Quintrell Grdns East,2023-06-02T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
433041,Quintrell Grdns East,2023-06-02T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
433041,Quintrell Grdns East,2023-06-02T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
433041,Quintrell Grdns East,2023-06-02T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.74
433041,Quintrell Grdns East,2023-06-02T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.07
433041,Quintrell Grdns East,2023-06-02T02:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.49
433041,Quintrell Grdns East,2023-06-02T02:30:00.000+00:00,busbar,,L2 Active Power,kW,-3.75
433041,Quintrell Grdns East,2023-06-02T02:30:00.000+00:00,busbar,,L1 Active Power,kW,3.5
433041,Quintrell Grdns East,2023-06-02T02:30:00.000+00:00,busbar,,N Current (RMS),A,15.7
433041,Quintrell Grdns East,2023-06-02T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.0
433041,Quintrell Grdns East,2023-06-02T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
433041,Quintrell Grdns East,2023-06-02T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,15.5
433041,Quintrell Grdns East,2023-06-02T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
433041,Quintrell Grdns East,2023-06-02T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-02T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-02T02:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
433041,Quintrell Grdns East,2023-06-02T02:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-02T02:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-02T02:20:00.000+00:00,feeder,,N Current (RMS),A,2.4
433041,Quintrell Grdns East,2023-06-02T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
433041,Quintrell Grdns East,2023-06-02T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
433041,Quintrell Grdns East,2023-06-02T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-02T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
433041,Quintrell Grdns East,2023-06-02T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
433041,Quintrell Grdns East,2023-06-02T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-02T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.19
433041,Quintrell Grdns East,2023-06-02T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.23
433041,Quintrell Grdns East,2023-06-02T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.42
433041,Quintrell Grdns East,2023-06-02T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,2.4
433041,Quintrell Grdns East,2023-06-02T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
433041,Quintrell Grdns East,2023-06-02T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
433041,Quintrell Grdns East,2023-06-02T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.9
433041,Quintrell Grdns East,2023-06-02T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
433041,Quintrell Grdns East,2023-06-02T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.53
433041,Quintrell Grdns East,2023-06-02T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
433041,Quintrell Grdns East,2023-06-02T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.7
433041,Quintrell Grdns East,2023-06-02T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.44
433041,Quintrell Grdns East,2023-06-02T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.33
433041,Quintrell Grdns East,2023-06-02T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
433041,Quintrell Grdns East,2023-06-02T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.2
433041,Quintrell Grdns East,2023-06-02T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.5
433041,Quintrell Grdns East,2023-06-02T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
433041,Quintrell Grdns East,2023-06-02T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.92
433041,Quintrell Grdns East,2023-06-02T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.16
433041,Quintrell Grdns East,2023-06-02T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.74
433041,Quintrell Grdns East,2023-06-02T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.55
433041,Quintrell Grdns East,2023-06-02T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.12
433041,Quintrell Grdns East,2023-06-02T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.06
433041,Quintrell Grdns East,2023-06-02T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.1
433041,Quintrell Grdns East,2023-06-02T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
433041,Quintrell Grdns East,2023-06-02T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
433041,Quintrell Grdns East,2023-06-02T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
433041,Quintrell Grdns East,2023-06-02T02:20:00.000+00:00,transformer,,Temperature,C,24.4
433041,Quintrell Grdns East,2023-06-02T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
433041,Quintrell Grdns East,2023-06-02T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
433041,Quintrell Grdns East,2023-06-02T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
433041,Quintrell Grdns East,2023-06-02T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
433041,Quintrell Grdns East,2023-06-02T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
433041,Quintrell Grdns East,2023-06-02T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
433041,Quintrell Grdns East,2023-06-02T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
433041,Quintrell Grdns East,2023-06-02T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.86
433041,Quintrell Grdns East,2023-06-02T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.45
433041,Quintrell Grdns East,2023-06-02T02:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.47
433041,Quintrell Grdns East,2023-06-02T02:20:00.000+00:00,busbar,,L2 Active Power,kW,-3.79
433041,Quintrell Grdns East,2023-06-02T02:20:00.000+00:00,busbar,,L1 Active Power,kW,3.79
433041,Quintrell Grdns East,2023-06-02T02:20:00.000+00:00,busbar,,N Current (RMS),A,14.8
433041,Quintrell Grdns East,2023-06-02T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.9
433041,Quintrell Grdns East,2023-06-02T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
433041,Quintrell Grdns East,2023-06-02T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,17.1
433041,Quintrell Grdns East,2023-06-02T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
433041,Quintrell Grdns East,2023-06-02T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-02T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-02T02:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
433041,Quintrell Grdns East,2023-06-02T02:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-02T02:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-02T02:10:00.000+00:00,feeder,,N Current (RMS),A,2.4
433041,Quintrell Grdns East,2023-06-02T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
433041,Quintrell Grdns East,2023-06-02T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
433041,Quintrell Grdns East,2023-06-02T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-02T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
433041,Quintrell Grdns East,2023-06-02T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
433041,Quintrell Grdns East,2023-06-02T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-02T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.43
433041,Quintrell Grdns East,2023-06-02T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.47
433041,Quintrell Grdns East,2023-06-02T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.44
433041,Quintrell Grdns East,2023-06-02T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,5.3
433041,Quintrell Grdns East,2023-06-02T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.2
433041,Quintrell Grdns East,2023-06-02T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
433041,Quintrell Grdns East,2023-06-02T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.0
433041,Quintrell Grdns East,2023-06-02T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
433041,Quintrell Grdns East,2023-06-02T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.36
433041,Quintrell Grdns East,2023-06-02T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
433041,Quintrell Grdns East,2023-06-02T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.71
433041,Quintrell Grdns East,2023-06-02T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.36
433041,Quintrell Grdns East,2023-06-02T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.65
433041,Quintrell Grdns East,2023-06-02T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
433041,Quintrell Grdns East,2023-06-02T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.3
433041,Quintrell Grdns East,2023-06-02T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.9
433041,Quintrell Grdns East,2023-06-02T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
433041,Quintrell Grdns East,2023-06-02T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.72
433041,Quintrell Grdns East,2023-06-02T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.14
433041,Quintrell Grdns East,2023-06-02T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.83
433041,Quintrell Grdns East,2023-06-02T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.59
433041,Quintrell Grdns East,2023-06-02T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.9
433041,Quintrell Grdns East,2023-06-02T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.23
433041,Quintrell Grdns East,2023-06-02T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.9
433041,Quintrell Grdns East,2023-06-02T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
433041,Quintrell Grdns East,2023-06-02T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
433041,Quintrell Grdns East,2023-06-02T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
433041,Quintrell Grdns East,2023-06-02T02:10:00.000+00:00,transformer,,Temperature,C,24.4
433041,Quintrell Grdns East,2023-06-02T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
433041,Quintrell Grdns East,2023-06-02T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
433041,Quintrell Grdns East,2023-06-02T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
433041,Quintrell Grdns East,2023-06-02T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
433041,Quintrell Grdns East,2023-06-02T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
433041,Quintrell Grdns East,2023-06-02T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
433041,Quintrell Grdns East,2023-06-02T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
433041,Quintrell Grdns East,2023-06-02T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.75
433041,Quintrell Grdns East,2023-06-02T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.61
433041,Quintrell Grdns East,2023-06-02T02:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.77
433041,Quintrell Grdns East,2023-06-02T02:10:00.000+00:00,busbar,,L2 Active Power,kW,-3.74
433041,Quintrell Grdns East,2023-06-02T02:10:00.000+00:00,busbar,,L1 Active Power,kW,4.32
433041,Quintrell Grdns East,2023-06-02T02:10:00.000+00:00,busbar,,N Current (RMS),A,13.9
433041,Quintrell Grdns East,2023-06-02T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.7
433041,Quintrell Grdns East,2023-06-02T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
433041,Quintrell Grdns East,2023-06-02T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.4
433041,Quintrell Grdns East,2023-06-02T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-02T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-02T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-02T02:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
433041,Quintrell Grdns East,2023-06-02T02:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-02T02:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
433041,Quintrell Grdns East,2023-06-02T02:00:00.000+00:00,feeder,,N Current (RMS),A,2.4
433041,Quintrell Grdns East,2023-06-02T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
433041,Quintrell Grdns East,2023-06-02T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
433041,Quintrell Grdns East,2023-06-02T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-02T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
433041,Quintrell Grdns East,2023-06-02T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
433041,Quintrell Grdns East,2023-06-02T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
433041,Quintrell Grdns East,2023-06-02T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.21
433041,Quintrell Grdns East,2023-06-02T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.33
433041,Quintrell Grdns East,2023-06-02T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.43
433041,Quintrell Grdns East,2023-06-02T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,2.9
433041,Quintrell Grdns East,2023-06-02T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
433041,Quintrell Grdns East,2023-06-02T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
433041,Quintrell Grdns East,2023-06-02T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.0
433041,Quintrell Grdns East,2023-06-02T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
433041,Quintrell Grdns East,2023-06-02T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.4
433041,Quintrell Grdns East,2023-06-02T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
433041,Quintrell Grdns East,2023-06-02T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.73
433041,Quintrell Grdns East,2023-06-02T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-02T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.62
433041,Quintrell Grdns East,2023-06-02T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,5.2
433041,Quintrell Grdns East,2023-06-02T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.2
433041,Quintrell Grdns East,2023-06-02T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
433041,Quintrell Grdns East,2023-06-02T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
433041,Quintrell Grdns East,2023-06-02T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
433041,Quintrell Grdns East,2023-06-02T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.09
433041,Quintrell Grdns East,2023-06-02T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.56
433041,Quintrell Grdns East,2023-06-02T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.63
433041,Quintrell Grdns East,2023-06-02T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.79
433041,Quintrell Grdns East,2023-06-02T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.95
433041,Quintrell Grdns East,2023-06-02T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.2
433041,Quintrell Grdns East,2023-06-02T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
433041,Quintrell Grdns East,2023-06-02T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
433041,Quintrell Grdns East,2023-06-02T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
433041,Quintrell Grdns East,2023-06-02T02:00:00.000+00:00,transformer,,Temperature,C,24.5
433041,Quintrell Grdns East,2023-06-02T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
433041,Quintrell Grdns East,2023-06-02T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.41
433041,Quintrell Grdns East,2023-06-02T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
433041,Quintrell Grdns East,2023-06-02T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
433041,Quintrell Grdns East,2023-06-02T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
433041,Quintrell Grdns East,2023-06-02T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
433041,Quintrell Grdns East,2023-06-02T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
433041,Quintrell Grdns East,2023-06-02T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.67
433041,Quintrell Grdns East,2023-06-02T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.38
433041,Quintrell Grdns East,2023-06-02T02:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.63
433041,Quintrell Grdns East,2023-06-02T02:00:00.000+00:00,busbar,,L2 Active Power,kW,-2.15
433041,Quintrell Grdns East,2023-06-02T02:00:00.000+00:00,busbar,,L1 Active Power,kW,5.01
433041,Quintrell Grdns East,2023-06-02T02:00:00.000+00:00,busbar,,N Current (RMS),A,9.4
433041,Quintrell Grdns East,2023-06-02T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,13.7
433041,Quintrell Grdns East,2023-06-02T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.5
433041,Quintrell Grdns East,2023-06-02T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.5
433041,Quintrell Grdns East,2023-06-02T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-02T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-02T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-02T01:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
433041,Quintrell Grdns East,2023-06-02T01:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-02T01:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
433041,Quintrell Grdns East,2023-06-02T01:50:00.000+00:00,feeder,,N Current (RMS),A,2.6
433041,Quintrell Grdns East,2023-06-02T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
433041,Quintrell Grdns East,2023-06-02T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.9
433041,Quintrell Grdns East,2023-06-02T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-02T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
433041,Quintrell Grdns East,2023-06-02T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
433041,Quintrell Grdns East,2023-06-02T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
433041,Quintrell Grdns East,2023-06-02T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.22
433041,Quintrell Grdns East,2023-06-02T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.38
433041,Quintrell Grdns East,2023-06-02T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.3
433041,Quintrell Grdns East,2023-06-02T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,2.8
433041,Quintrell Grdns East,2023-06-02T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
433041,Quintrell Grdns East,2023-06-02T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
433041,Quintrell Grdns East,2023-06-02T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.7
433041,Quintrell Grdns East,2023-06-02T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
433041,Quintrell Grdns East,2023-06-02T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.77
433041,Quintrell Grdns East,2023-06-02T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
433041,Quintrell Grdns East,2023-06-02T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.66
433041,Quintrell Grdns East,2023-06-02T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.76
433041,Quintrell Grdns East,2023-06-02T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.44
433041,Quintrell Grdns East,2023-06-02T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
433041,Quintrell Grdns East,2023-06-02T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.3
433041,Quintrell Grdns East,2023-06-02T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
433041,Quintrell Grdns East,2023-06-02T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
433041,Quintrell Grdns East,2023-06-02T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.5
433041,Quintrell Grdns East,2023-06-02T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.0
433041,Quintrell Grdns East,2023-06-02T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.49
433041,Quintrell Grdns East,2023-06-02T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.69
433041,Quintrell Grdns East,2023-06-02T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.44
433041,Quintrell Grdns East,2023-06-02T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.89
433041,Quintrell Grdns East,2023-06-02T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.0
433041,Quintrell Grdns East,2023-06-02T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
433041,Quintrell Grdns East,2023-06-02T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
433041,Quintrell Grdns East,2023-06-02T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
433041,Quintrell Grdns East,2023-06-02T01:50:00.000+00:00,transformer,,Temperature,C,24.6
433041,Quintrell Grdns East,2023-06-02T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
433041,Quintrell Grdns East,2023-06-02T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.19
433041,Quintrell Grdns East,2023-06-02T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
433041,Quintrell Grdns East,2023-06-02T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.48
433041,Quintrell Grdns East,2023-06-02T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
433041,Quintrell Grdns East,2023-06-02T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
433041,Quintrell Grdns East,2023-06-02T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
433041,Quintrell Grdns East,2023-06-02T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.03
433041,Quintrell Grdns East,2023-06-02T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.12
433041,Quintrell Grdns East,2023-06-02T01:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.63
433041,Quintrell Grdns East,2023-06-02T01:50:00.000+00:00,busbar,,L2 Active Power,kW,-2.58
433041,Quintrell Grdns East,2023-06-02T01:50:00.000+00:00,busbar,,L1 Active Power,kW,4.63
433041,Quintrell Grdns East,2023-06-02T01:50:00.000+00:00,busbar,,N Current (RMS),A,9.7
433041,Quintrell Grdns East,2023-06-02T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,13.9
433041,Quintrell Grdns East,2023-06-02T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.7
433041,Quintrell Grdns East,2023-06-02T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.7
433041,Quintrell Grdns East,2023-06-02T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
433041,Quintrell Grdns East,2023-06-02T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-02T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-02T01:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
433041,Quintrell Grdns East,2023-06-02T01:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-02T01:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-02T01:40:00.000+00:00,feeder,,N Current (RMS),A,2.7
433041,Quintrell Grdns East,2023-06-02T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
