Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
433041,Quintrell Grdns East,2023-06-02T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.9
433041,Quintrell Grdns East,2023-06-02T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-02T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
433041,Quintrell Grdns East,2023-06-02T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
433041,Quintrell Grdns East,2023-06-02T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
433041,Quintrell Grdns East,2023-06-02T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.12
433041,Quintrell Grdns East,2023-06-02T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.13
433041,Quintrell Grdns East,2023-06-02T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.33
433041,Quintrell Grdns East,2023-06-02T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,2.7
433041,Quintrell Grdns East,2023-06-02T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
433041,Quintrell Grdns East,2023-06-02T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
433041,Quintrell Grdns East,2023-06-02T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.8
433041,Quintrell Grdns East,2023-06-02T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
433041,Quintrell Grdns East,2023-06-02T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.78
433041,Quintrell Grdns East,2023-06-02T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
433041,Quintrell Grdns East,2023-06-02T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.58
433041,Quintrell Grdns East,2023-06-02T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.54
433041,Quintrell Grdns East,2023-06-02T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.44
433041,Quintrell Grdns East,2023-06-02T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.1
433041,Quintrell Grdns East,2023-06-02T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
433041,Quintrell Grdns East,2023-06-02T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.9
433041,Quintrell Grdns East,2023-06-02T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
433041,Quintrell Grdns East,2023-06-02T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.05
433041,Quintrell Grdns East,2023-06-02T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.18
433041,Quintrell Grdns East,2023-06-02T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.93
433041,Quintrell Grdns East,2023-06-02T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.54
433041,Quintrell Grdns East,2023-06-02T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.17
433041,Quintrell Grdns East,2023-06-02T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.5
433041,Quintrell Grdns East,2023-06-02T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.1
433041,Quintrell Grdns East,2023-06-02T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
433041,Quintrell Grdns East,2023-06-02T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
433041,Quintrell Grdns East,2023-06-02T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
433041,Quintrell Grdns East,2023-06-02T01:40:00.000+00:00,transformer,,Temperature,C,24.7
433041,Quintrell Grdns East,2023-06-02T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
433041,Quintrell Grdns East,2023-06-02T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
433041,Quintrell Grdns East,2023-06-02T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
433041,Quintrell Grdns East,2023-06-02T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
433041,Quintrell Grdns East,2023-06-02T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
433041,Quintrell Grdns East,2023-06-02T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
433041,Quintrell Grdns East,2023-06-02T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
433041,Quintrell Grdns East,2023-06-02T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.18
433041,Quintrell Grdns East,2023-06-02T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.52
433041,Quintrell Grdns East,2023-06-02T01:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.3
433041,Quintrell Grdns East,2023-06-02T01:40:00.000+00:00,busbar,,L2 Active Power,kW,-2.84
433041,Quintrell Grdns East,2023-06-02T01:40:00.000+00:00,busbar,,L1 Active Power,kW,4.27
433041,Quintrell Grdns East,2023-06-02T01:40:00.000+00:00,busbar,,N Current (RMS),A,10.6
433041,Quintrell Grdns East,2023-06-02T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.5
433041,Quintrell Grdns East,2023-06-02T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.6
433041,Quintrell Grdns East,2023-06-02T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.0
433041,Quintrell Grdns East,2023-06-02T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
433041,Quintrell Grdns East,2023-06-02T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-02T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-02T01:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
433041,Quintrell Grdns East,2023-06-02T01:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-02T01:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-02T01:30:00.000+00:00,feeder,,N Current (RMS),A,2.5
433041,Quintrell Grdns East,2023-06-02T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
433041,Quintrell Grdns East,2023-06-02T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
433041,Quintrell Grdns East,2023-06-02T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-02T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
433041,Quintrell Grdns East,2023-06-02T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
433041,Quintrell Grdns East,2023-06-02T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-02T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.14
433041,Quintrell Grdns East,2023-06-02T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.31
433041,Quintrell Grdns East,2023-06-02T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.44
433041,Quintrell Grdns East,2023-06-02T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,2.5
433041,Quintrell Grdns East,2023-06-02T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
433041,Quintrell Grdns East,2023-06-02T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
433041,Quintrell Grdns East,2023-06-02T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.0
433041,Quintrell Grdns East,2023-06-02T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
433041,Quintrell Grdns East,2023-06-02T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.73
433041,Quintrell Grdns East,2023-06-02T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
433041,Quintrell Grdns East,2023-06-02T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.59
433041,Quintrell Grdns East,2023-06-02T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.33
433041,Quintrell Grdns East,2023-06-02T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.31
433041,Quintrell Grdns East,2023-06-02T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.4
433041,Quintrell Grdns East,2023-06-02T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
433041,Quintrell Grdns East,2023-06-02T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
433041,Quintrell Grdns East,2023-06-02T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
433041,Quintrell Grdns East,2023-06-02T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.94
433041,Quintrell Grdns East,2023-06-02T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.1
433041,Quintrell Grdns East,2023-06-02T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.6
433041,Quintrell Grdns East,2023-06-02T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.53
433041,Quintrell Grdns East,2023-06-02T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.95
433041,Quintrell Grdns East,2023-06-02T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.61
433041,Quintrell Grdns East,2023-06-02T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
433041,Quintrell Grdns East,2023-06-02T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
433041,Quintrell Grdns East,2023-06-02T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
433041,Quintrell Grdns East,2023-06-02T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.3
433041,Quintrell Grdns East,2023-06-02T01:30:00.000+00:00,transformer,,Temperature,C,24.8
433041,Quintrell Grdns East,2023-06-02T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
433041,Quintrell Grdns East,2023-06-02T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
433041,Quintrell Grdns East,2023-06-02T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
433041,Quintrell Grdns East,2023-06-02T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
433041,Quintrell Grdns East,2023-06-02T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
433041,Quintrell Grdns East,2023-06-02T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
433041,Quintrell Grdns East,2023-06-02T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
433041,Quintrell Grdns East,2023-06-02T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.05
433041,Quintrell Grdns East,2023-06-02T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.28
433041,Quintrell Grdns East,2023-06-02T01:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.34
433041,Quintrell Grdns East,2023-06-02T01:30:00.000+00:00,busbar,,L2 Active Power,kW,-2.59
433041,Quintrell Grdns East,2023-06-02T01:30:00.000+00:00,busbar,,L1 Active Power,kW,4.36
433041,Quintrell Grdns East,2023-06-02T01:30:00.000+00:00,busbar,,N Current (RMS),A,9.7
433041,Quintrell Grdns East,2023-06-02T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.6
433041,Quintrell Grdns East,2023-06-02T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.7
433041,Quintrell Grdns East,2023-06-02T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.6
433041,Quintrell Grdns East,2023-06-02T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
433041,Quintrell Grdns East,2023-06-02T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-02T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-02T01:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
433041,Quintrell Grdns East,2023-06-02T01:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-02T01:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-02T01:20:00.000+00:00,feeder,,N Current (RMS),A,2.5
433041,Quintrell Grdns East,2023-06-02T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
433041,Quintrell Grdns East,2023-06-02T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.9
433041,Quintrell Grdns East,2023-06-02T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-02T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
433041,Quintrell Grdns East,2023-06-02T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
433041,Quintrell Grdns East,2023-06-02T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-02T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.11
433041,Quintrell Grdns East,2023-06-02T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.26
433041,Quintrell Grdns East,2023-06-02T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.46
433041,Quintrell Grdns East,2023-06-02T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,2.5
433041,Quintrell Grdns East,2023-06-02T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
433041,Quintrell Grdns East,2023-06-02T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
433041,Quintrell Grdns East,2023-06-02T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.0
433041,Quintrell Grdns East,2023-06-02T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
433041,Quintrell Grdns East,2023-06-02T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.65
433041,Quintrell Grdns East,2023-06-02T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
433041,Quintrell Grdns East,2023-06-02T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.92
433041,Quintrell Grdns East,2023-06-02T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.31
433041,Quintrell Grdns East,2023-06-02T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.34
433041,Quintrell Grdns East,2023-06-02T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.2
433041,Quintrell Grdns East,2023-06-02T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
433041,Quintrell Grdns East,2023-06-02T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
433041,Quintrell Grdns East,2023-06-02T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
433041,Quintrell Grdns East,2023-06-02T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.18
433041,Quintrell Grdns East,2023-06-02T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.21
433041,Quintrell Grdns East,2023-06-02T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.72
433041,Quintrell Grdns East,2023-06-02T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.5
433041,Quintrell Grdns East,2023-06-02T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.17
433041,Quintrell Grdns East,2023-06-02T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.41
433041,Quintrell Grdns East,2023-06-02T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.7
433041,Quintrell Grdns East,2023-06-02T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
433041,Quintrell Grdns East,2023-06-02T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
433041,Quintrell Grdns East,2023-06-02T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
433041,Quintrell Grdns East,2023-06-02T01:20:00.000+00:00,transformer,,Temperature,C,24.8
433041,Quintrell Grdns East,2023-06-02T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
433041,Quintrell Grdns East,2023-06-02T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.07
433041,Quintrell Grdns East,2023-06-02T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
433041,Quintrell Grdns East,2023-06-02T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
433041,Quintrell Grdns East,2023-06-02T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
433041,Quintrell Grdns East,2023-06-02T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
433041,Quintrell Grdns East,2023-06-02T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
433041,Quintrell Grdns East,2023-06-02T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.06
433041,Quintrell Grdns East,2023-06-02T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.46
433041,Quintrell Grdns East,2023-06-02T01:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.6
433041,Quintrell Grdns East,2023-06-02T01:20:00.000+00:00,busbar,,L2 Active Power,kW,-2.75
433041,Quintrell Grdns East,2023-06-02T01:20:00.000+00:00,busbar,,L1 Active Power,kW,4.21
433041,Quintrell Grdns East,2023-06-02T01:20:00.000+00:00,busbar,,N Current (RMS),A,9.7
433041,Quintrell Grdns East,2023-06-02T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.5
433041,Quintrell Grdns East,2023-06-02T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.0
433041,Quintrell Grdns East,2023-06-02T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.3
433041,Quintrell Grdns East,2023-06-02T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
433041,Quintrell Grdns East,2023-06-02T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-02T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-02T01:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
433041,Quintrell Grdns East,2023-06-02T01:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-02T01:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
433041,Quintrell Grdns East,2023-06-02T01:10:00.000+00:00,feeder,,N Current (RMS),A,2.5
433041,Quintrell Grdns East,2023-06-02T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
433041,Quintrell Grdns East,2023-06-02T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
433041,Quintrell Grdns East,2023-06-02T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-02T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
433041,Quintrell Grdns East,2023-06-02T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
433041,Quintrell Grdns East,2023-06-02T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
433041,Quintrell Grdns East,2023-06-02T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
433041,Quintrell Grdns East,2023-06-02T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.28
433041,Quintrell Grdns East,2023-06-02T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.56
433041,Quintrell Grdns East,2023-06-02T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,2.6
433041,Quintrell Grdns East,2023-06-02T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
433041,Quintrell Grdns East,2023-06-02T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
433041,Quintrell Grdns East,2023-06-02T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.5
433041,Quintrell Grdns East,2023-06-02T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
433041,Quintrell Grdns East,2023-06-02T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.69
433041,Quintrell Grdns East,2023-06-02T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
433041,Quintrell Grdns East,2023-06-02T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.02
433041,Quintrell Grdns East,2023-06-02T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.47
433041,Quintrell Grdns East,2023-06-02T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.47
433041,Quintrell Grdns East,2023-06-02T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.3
433041,Quintrell Grdns East,2023-06-02T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.8
433041,Quintrell Grdns East,2023-06-02T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.7
433041,Quintrell Grdns East,2023-06-02T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
433041,Quintrell Grdns East,2023-06-02T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.24
433041,Quintrell Grdns East,2023-06-02T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.14
433041,Quintrell Grdns East,2023-06-02T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.99
433041,Quintrell Grdns East,2023-06-02T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.4
433041,Quintrell Grdns East,2023-06-02T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.05
433041,Quintrell Grdns East,2023-06-02T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.8
433041,Quintrell Grdns East,2023-06-02T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
433041,Quintrell Grdns East,2023-06-02T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
433041,Quintrell Grdns East,2023-06-02T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
433041,Quintrell Grdns East,2023-06-02T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
433041,Quintrell Grdns East,2023-06-02T01:10:00.000+00:00,transformer,,Temperature,C,24.9
433041,Quintrell Grdns East,2023-06-02T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
433041,Quintrell Grdns East,2023-06-02T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
433041,Quintrell Grdns East,2023-06-02T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
433041,Quintrell Grdns East,2023-06-02T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
433041,Quintrell Grdns East,2023-06-02T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
433041,Quintrell Grdns East,2023-06-02T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
433041,Quintrell Grdns East,2023-06-02T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
433041,Quintrell Grdns East,2023-06-02T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.98
433041,Quintrell Grdns East,2023-06-02T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.92
433041,Quintrell Grdns East,2023-06-02T01:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.57
433041,Quintrell Grdns East,2023-06-02T01:10:00.000+00:00,busbar,,L2 Active Power,kW,-2.81
433041,Quintrell Grdns East,2023-06-02T01:10:00.000+00:00,busbar,,L1 Active Power,kW,5.86
433041,Quintrell Grdns East,2023-06-02T01:10:00.000+00:00,busbar,,N Current (RMS),A,12.5
433041,Quintrell Grdns East,2023-06-02T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.3
433041,Quintrell Grdns East,2023-06-02T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.0
433041,Quintrell Grdns East,2023-06-02T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.7
433041,Quintrell Grdns East,2023-06-02T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
433041,Quintrell Grdns East,2023-06-02T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-02T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-02T01:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
433041,Quintrell Grdns East,2023-06-02T01:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-02T01:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
433041,Quintrell Grdns East,2023-06-02T01:00:00.000+00:00,feeder,,N Current (RMS),A,2.5
433041,Quintrell Grdns East,2023-06-02T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
433041,Quintrell Grdns East,2023-06-02T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.9
433041,Quintrell Grdns East,2023-06-02T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-02T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
433041,Quintrell Grdns East,2023-06-02T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
433041,Quintrell Grdns East,2023-06-02T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.34
433041,Quintrell Grdns East,2023-06-02T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.18
433041,Quintrell Grdns East,2023-06-02T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.38
433041,Quintrell Grdns East,2023-06-02T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.66
433041,Quintrell Grdns East,2023-06-02T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,3.2
433041,Quintrell Grdns East,2023-06-02T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
433041,Quintrell Grdns East,2023-06-02T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
433041,Quintrell Grdns East,2023-06-02T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.1
433041,Quintrell Grdns East,2023-06-02T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
433041,Quintrell Grdns East,2023-06-02T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.71
433041,Quintrell Grdns East,2023-06-02T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
433041,Quintrell Grdns East,2023-06-02T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.05
433041,Quintrell Grdns East,2023-06-02T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.82
433041,Quintrell Grdns East,2023-06-02T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.9
433041,Quintrell Grdns East,2023-06-02T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.7
433041,Quintrell Grdns East,2023-06-02T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
433041,Quintrell Grdns East,2023-06-02T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
433041,Quintrell Grdns East,2023-06-02T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.7
433041,Quintrell Grdns East,2023-06-02T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.28
433041,Quintrell Grdns East,2023-06-02T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.02
433041,Quintrell Grdns East,2023-06-02T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.92
433041,Quintrell Grdns East,2023-06-02T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.49
433041,Quintrell Grdns East,2023-06-02T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.97
433041,Quintrell Grdns East,2023-06-02T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.94
433041,Quintrell Grdns East,2023-06-02T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.1
433041,Quintrell Grdns East,2023-06-02T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
433041,Quintrell Grdns East,2023-06-02T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
433041,Quintrell Grdns East,2023-06-02T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
433041,Quintrell Grdns East,2023-06-02T01:00:00.000+00:00,transformer,,Temperature,C,25.0
433041,Quintrell Grdns East,2023-06-02T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
433041,Quintrell Grdns East,2023-06-02T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
433041,Quintrell Grdns East,2023-06-02T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
433041,Quintrell Grdns East,2023-06-02T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
433041,Quintrell Grdns East,2023-06-02T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
433041,Quintrell Grdns East,2023-06-02T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
433041,Quintrell Grdns East,2023-06-02T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
433041,Quintrell Grdns East,2023-06-02T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.94
433041,Quintrell Grdns East,2023-06-02T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.96
433041,Quintrell Grdns East,2023-06-02T01:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.82
433041,Quintrell Grdns East,2023-06-02T01:00:00.000+00:00,busbar,,L2 Active Power,kW,-3.19
433041,Quintrell Grdns East,2023-06-02T01:00:00.000+00:00,busbar,,L1 Active Power,kW,6.54
433041,Quintrell Grdns East,2023-06-02T01:00:00.000+00:00,busbar,,N Current (RMS),A,13.8
433041,Quintrell Grdns East,2023-06-02T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.2
433041,Quintrell Grdns East,2023-06-02T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.8
433041,Quintrell Grdns East,2023-06-02T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
433041,Quintrell Grdns East,2023-06-02T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
433041,Quintrell Grdns East,2023-06-02T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-02T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-02T00:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.11
433041,Quintrell Grdns East,2023-06-02T00:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-02T00:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
433041,Quintrell Grdns East,2023-06-02T00:50:00.000+00:00,feeder,,N Current (RMS),A,2.6
433041,Quintrell Grdns East,2023-06-02T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
433041,Quintrell Grdns East,2023-06-02T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.9
433041,Quintrell Grdns East,2023-06-02T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-02T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
433041,Quintrell Grdns East,2023-06-02T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
433041,Quintrell Grdns East,2023-06-02T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.34
433041,Quintrell Grdns East,2023-06-02T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.2
433041,Quintrell Grdns East,2023-06-02T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.46
433041,Quintrell Grdns East,2023-06-02T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.63
433041,Quintrell Grdns East,2023-06-02T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,3.6
433041,Quintrell Grdns East,2023-06-02T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
433041,Quintrell Grdns East,2023-06-02T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
433041,Quintrell Grdns East,2023-06-02T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.0
433041,Quintrell Grdns East,2023-06-02T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
433041,Quintrell Grdns East,2023-06-02T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.89
433041,Quintrell Grdns East,2023-06-02T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
433041,Quintrell Grdns East,2023-06-02T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.04
433041,Quintrell Grdns East,2023-06-02T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.45
433041,Quintrell Grdns East,2023-06-02T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.37
433041,Quintrell Grdns East,2023-06-02T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
433041,Quintrell Grdns East,2023-06-02T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
433041,Quintrell Grdns East,2023-06-02T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
433041,Quintrell Grdns East,2023-06-02T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
433041,Quintrell Grdns East,2023-06-02T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.26
433041,Quintrell Grdns East,2023-06-02T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.12
433041,Quintrell Grdns East,2023-06-02T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.23
433041,Quintrell Grdns East,2023-06-02T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.61
433041,Quintrell Grdns East,2023-06-02T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.14
433041,Quintrell Grdns East,2023-06-02T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.34
433041,Quintrell Grdns East,2023-06-02T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
433041,Quintrell Grdns East,2023-06-02T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
433041,Quintrell Grdns East,2023-06-02T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
433041,Quintrell Grdns East,2023-06-02T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.1
433041,Quintrell Grdns East,2023-06-02T00:50:00.000+00:00,transformer,,Temperature,C,25.1
433041,Quintrell Grdns East,2023-06-02T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
433041,Quintrell Grdns East,2023-06-02T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
433041,Quintrell Grdns East,2023-06-02T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
433041,Quintrell Grdns East,2023-06-02T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
433041,Quintrell Grdns East,2023-06-02T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
433041,Quintrell Grdns East,2023-06-02T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
433041,Quintrell Grdns East,2023-06-02T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
433041,Quintrell Grdns East,2023-06-02T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.22
433041,Quintrell Grdns East,2023-06-02T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.27
433041,Quintrell Grdns East,2023-06-02T00:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.96
433041,Quintrell Grdns East,2023-06-02T00:50:00.000+00:00,busbar,,L2 Active Power,kW,-3.06
433041,Quintrell Grdns East,2023-06-02T00:50:00.000+00:00,busbar,,L1 Active Power,kW,5.35
433041,Quintrell Grdns East,2023-06-02T00:50:00.000+00:00,busbar,,N Current (RMS),A,11.0
433041,Quintrell Grdns East,2023-06-02T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.9
433041,Quintrell Grdns East,2023-06-02T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.4
433041,Quintrell Grdns East,2023-06-02T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.9
433041,Quintrell Grdns East,2023-06-02T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
433041,Quintrell Grdns East,2023-06-02T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-02T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-02T00:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
433041,Quintrell Grdns East,2023-06-02T00:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-02T00:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-02T00:40:00.000+00:00,feeder,,N Current (RMS),A,2.4
433041,Quintrell Grdns East,2023-06-02T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
433041,Quintrell Grdns East,2023-06-02T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
433041,Quintrell Grdns East,2023-06-02T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-02T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
433041,Quintrell Grdns East,2023-06-02T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
433041,Quintrell Grdns East,2023-06-02T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.33
433041,Quintrell Grdns East,2023-06-02T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.2
433041,Quintrell Grdns East,2023-06-02T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.29
433041,Quintrell Grdns East,2023-06-02T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.62
433041,Quintrell Grdns East,2023-06-02T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,3.3
433041,Quintrell Grdns East,2023-06-02T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
433041,Quintrell Grdns East,2023-06-02T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
433041,Quintrell Grdns East,2023-06-02T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.0
433041,Quintrell Grdns East,2023-06-02T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
433041,Quintrell Grdns East,2023-06-02T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.13
433041,Quintrell Grdns East,2023-06-02T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
433041,Quintrell Grdns East,2023-06-02T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.73
433041,Quintrell Grdns East,2023-06-02T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.68
433041,Quintrell Grdns East,2023-06-02T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.54
433041,Quintrell Grdns East,2023-06-02T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.9
433041,Quintrell Grdns East,2023-06-02T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.8
433041,Quintrell Grdns East,2023-06-02T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.7
433041,Quintrell Grdns East,2023-06-02T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
433041,Quintrell Grdns East,2023-06-02T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.95
433041,Quintrell Grdns East,2023-06-02T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.03
433041,Quintrell Grdns East,2023-06-02T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.24
433041,Quintrell Grdns East,2023-06-02T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.61
433041,Quintrell Grdns East,2023-06-02T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.84
433041,Quintrell Grdns East,2023-06-02T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.62
433041,Quintrell Grdns East,2023-06-02T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.3
433041,Quintrell Grdns East,2023-06-02T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
433041,Quintrell Grdns East,2023-06-02T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
433041,Quintrell Grdns East,2023-06-02T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
433041,Quintrell Grdns East,2023-06-02T00:40:00.000+00:00,transformer,,Temperature,C,25.2
433041,Quintrell Grdns East,2023-06-02T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
433041,Quintrell Grdns East,2023-06-02T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
433041,Quintrell Grdns East,2023-06-02T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
433041,Quintrell Grdns East,2023-06-02T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
433041,Quintrell Grdns East,2023-06-02T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
433041,Quintrell Grdns East,2023-06-02T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
433041,Quintrell Grdns East,2023-06-02T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
433041,Quintrell Grdns East,2023-06-02T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.38
433041,Quintrell Grdns East,2023-06-02T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.4
433041,Quintrell Grdns East,2023-06-02T00:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.61
433041,Quintrell Grdns East,2023-06-02T00:40:00.000+00:00,busbar,,L2 Active Power,kW,-2.82
433041,Quintrell Grdns East,2023-06-02T00:40:00.000+00:00,busbar,,L1 Active Power,kW,4.79
433041,Quintrell Grdns East,2023-06-02T00:40:00.000+00:00,busbar,,N Current (RMS),A,9.6
433041,Quintrell Grdns East,2023-06-02T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.2
433041,Quintrell Grdns East,2023-06-02T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.5
433041,Quintrell Grdns East,2023-06-02T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.3
433041,Quintrell Grdns East,2023-06-02T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
433041,Quintrell Grdns East,2023-06-02T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-02T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-02T00:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
433041,Quintrell Grdns East,2023-06-02T00:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-02T00:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-02T00:30:00.000+00:00,feeder,,N Current (RMS),A,2.5
433041,Quintrell Grdns East,2023-06-02T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
433041,Quintrell Grdns East,2023-06-02T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
433041,Quintrell Grdns East,2023-06-02T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-02T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
433041,Quintrell Grdns East,2023-06-02T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
433041,Quintrell Grdns East,2023-06-02T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.2
433041,Quintrell Grdns East,2023-06-02T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.18
433041,Quintrell Grdns East,2023-06-02T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.07
433041,Quintrell Grdns East,2023-06-02T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.57
433041,Quintrell Grdns East,2023-06-02T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,3.2
433041,Quintrell Grdns East,2023-06-02T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
433041,Quintrell Grdns East,2023-06-02T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-02T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.7
433041,Quintrell Grdns East,2023-06-02T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
433041,Quintrell Grdns East,2023-06-02T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.07
433041,Quintrell Grdns East,2023-06-02T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
433041,Quintrell Grdns East,2023-06-02T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.63
433041,Quintrell Grdns East,2023-06-02T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.82
433041,Quintrell Grdns East,2023-06-02T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.47
433041,Quintrell Grdns East,2023-06-02T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.3
433041,Quintrell Grdns East,2023-06-02T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.1
433041,Quintrell Grdns East,2023-06-02T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.5
433041,Quintrell Grdns East,2023-06-02T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
433041,Quintrell Grdns East,2023-06-02T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.05
433041,Quintrell Grdns East,2023-06-02T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.13
433041,Quintrell Grdns East,2023-06-02T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.14
433041,Quintrell Grdns East,2023-06-02T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.59
433041,Quintrell Grdns East,2023-06-02T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.16
433041,Quintrell Grdns East,2023-06-02T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.49
433041,Quintrell Grdns East,2023-06-02T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.0
433041,Quintrell Grdns East,2023-06-02T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
433041,Quintrell Grdns East,2023-06-02T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.7
433041,Quintrell Grdns East,2023-06-02T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
433041,Quintrell Grdns East,2023-06-02T00:30:00.000+00:00,transformer,,Temperature,C,25.3
433041,Quintrell Grdns East,2023-06-02T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
433041,Quintrell Grdns East,2023-06-02T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
433041,Quintrell Grdns East,2023-06-02T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
433041,Quintrell Grdns East,2023-06-02T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
433041,Quintrell Grdns East,2023-06-02T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
433041,Quintrell Grdns East,2023-06-02T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
433041,Quintrell Grdns East,2023-06-02T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
433041,Quintrell Grdns East,2023-06-02T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.37
433041,Quintrell Grdns East,2023-06-02T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.06
433041,Quintrell Grdns East,2023-06-02T00:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.46
433041,Quintrell Grdns East,2023-06-02T00:30:00.000+00:00,busbar,,L2 Active Power,kW,-3.06
433041,Quintrell Grdns East,2023-06-02T00:30:00.000+00:00,busbar,,L1 Active Power,kW,4.52
433041,Quintrell Grdns East,2023-06-02T00:30:00.000+00:00,busbar,,N Current (RMS),A,10.0
433041,Quintrell Grdns East,2023-06-02T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.3
433041,Quintrell Grdns East,2023-06-02T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.1
433041,Quintrell Grdns East,2023-06-02T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.7
433041,Quintrell Grdns East,2023-06-02T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
433041,Quintrell Grdns East,2023-06-02T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-02T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-02T00:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
433041,Quintrell Grdns East,2023-06-02T00:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-02T00:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-02T00:20:00.000+00:00,feeder,,N Current (RMS),A,2.3
433041,Quintrell Grdns East,2023-06-02T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
433041,Quintrell Grdns East,2023-06-02T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.9
433041,Quintrell Grdns East,2023-06-02T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-02T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
433041,Quintrell Grdns East,2023-06-02T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
433041,Quintrell Grdns East,2023-06-02T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-02T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.23
433041,Quintrell Grdns East,2023-06-02T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.35
433041,Quintrell Grdns East,2023-06-02T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.5
433041,Quintrell Grdns East,2023-06-02T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,3.0
433041,Quintrell Grdns East,2023-06-02T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
433041,Quintrell Grdns East,2023-06-02T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
433041,Quintrell Grdns East,2023-06-02T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.2
433041,Quintrell Grdns East,2023-06-02T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
433041,Quintrell Grdns East,2023-06-02T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.04
433041,Quintrell Grdns East,2023-06-02T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
433041,Quintrell Grdns East,2023-06-02T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.62
433041,Quintrell Grdns East,2023-06-02T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.32
433041,Quintrell Grdns East,2023-06-02T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.49
433041,Quintrell Grdns East,2023-06-02T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.8
433041,Quintrell Grdns East,2023-06-02T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.4
433041,Quintrell Grdns East,2023-06-02T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
433041,Quintrell Grdns East,2023-06-02T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
433041,Quintrell Grdns East,2023-06-02T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.07
433041,Quintrell Grdns East,2023-06-02T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.1
433041,Quintrell Grdns East,2023-06-02T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.38
433041,Quintrell Grdns East,2023-06-02T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.66
433041,Quintrell Grdns East,2023-06-02T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.0
433041,Quintrell Grdns East,2023-06-02T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.65
433041,Quintrell Grdns East,2023-06-02T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.2
433041,Quintrell Grdns East,2023-06-02T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
433041,Quintrell Grdns East,2023-06-02T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
433041,Quintrell Grdns East,2023-06-02T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.7
433041,Quintrell Grdns East,2023-06-02T00:20:00.000+00:00,transformer,,Temperature,C,25.4
433041,Quintrell Grdns East,2023-06-02T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
433041,Quintrell Grdns East,2023-06-02T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
433041,Quintrell Grdns East,2023-06-02T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
433041,Quintrell Grdns East,2023-06-02T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
433041,Quintrell Grdns East,2023-06-02T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
433041,Quintrell Grdns East,2023-06-02T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
433041,Quintrell Grdns East,2023-06-02T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
433041,Quintrell Grdns East,2023-06-02T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.37
433041,Quintrell Grdns East,2023-06-02T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.18
433041,Quintrell Grdns East,2023-06-02T00:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.59
433041,Quintrell Grdns East,2023-06-02T00:20:00.000+00:00,busbar,,L2 Active Power,kW,-2.68
433041,Quintrell Grdns East,2023-06-02T00:20:00.000+00:00,busbar,,L1 Active Power,kW,4.63
433041,Quintrell Grdns East,2023-06-02T00:20:00.000+00:00,busbar,,N Current (RMS),A,9.7
433041,Quintrell Grdns East,2023-06-02T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.8
433041,Quintrell Grdns East,2023-06-02T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.4
433041,Quintrell Grdns East,2023-06-02T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.2
433041,Quintrell Grdns East,2023-06-02T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
433041,Quintrell Grdns East,2023-06-02T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-02T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-02T00:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
433041,Quintrell Grdns East,2023-06-02T00:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
