Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
433041,Quintrell Grdns East,2023-06-03T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
433041,Quintrell Grdns East,2023-06-03T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-03T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-03T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
433041,Quintrell Grdns East,2023-06-03T21:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.12
433041,Quintrell Grdns East,2023-06-03T21:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
433041,Quintrell Grdns East,2023-06-03T21:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
433041,Quintrell Grdns East,2023-06-03T21:10:00.000+00:00,feeder,,N Current (RMS),A,3.8
433041,Quintrell Grdns East,2023-06-03T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.1
433041,Quintrell Grdns East,2023-06-03T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.8
433041,Quintrell Grdns East,2023-06-03T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
433041,Quintrell Grdns East,2023-06-03T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
433041,Quintrell Grdns East,2023-06-03T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
433041,Quintrell Grdns East,2023-06-03T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.34
433041,Quintrell Grdns East,2023-06-03T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.33
433041,Quintrell Grdns East,2023-06-03T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.34
433041,Quintrell Grdns East,2023-06-03T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.82
433041,Quintrell Grdns East,2023-06-03T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,4.8
433041,Quintrell Grdns East,2023-06-03T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
433041,Quintrell Grdns East,2023-06-03T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
433041,Quintrell Grdns East,2023-06-03T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.8
433041,Quintrell Grdns East,2023-06-03T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-7.47
433041,Quintrell Grdns East,2023-06-03T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.94
433041,Quintrell Grdns East,2023-06-03T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
433041,Quintrell Grdns East,2023-06-03T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.94
433041,Quintrell Grdns East,2023-06-03T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.46
433041,Quintrell Grdns East,2023-06-03T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.19
433041,Quintrell Grdns East,2023-06-03T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.6
433041,Quintrell Grdns East,2023-06-03T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.6
433041,Quintrell Grdns East,2023-06-03T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.8
433041,Quintrell Grdns East,2023-06-03T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
433041,Quintrell Grdns East,2023-06-03T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.07
433041,Quintrell Grdns East,2023-06-03T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.97
433041,Quintrell Grdns East,2023-06-03T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.14
433041,Quintrell Grdns East,2023-06-03T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.08
433041,Quintrell Grdns East,2023-06-03T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.39
433041,Quintrell Grdns East,2023-06-03T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.23
433041,Quintrell Grdns East,2023-06-03T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
433041,Quintrell Grdns East,2023-06-03T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
433041,Quintrell Grdns East,2023-06-03T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
433041,Quintrell Grdns East,2023-06-03T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
433041,Quintrell Grdns East,2023-06-03T21:10:00.000+00:00,transformer,,Temperature,C,26.5
433041,Quintrell Grdns East,2023-06-03T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
433041,Quintrell Grdns East,2023-06-03T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
433041,Quintrell Grdns East,2023-06-03T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
433041,Quintrell Grdns East,2023-06-03T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.17
433041,Quintrell Grdns East,2023-06-03T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
433041,Quintrell Grdns East,2023-06-03T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.85
433041,Quintrell Grdns East,2023-06-03T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.33
433041,Quintrell Grdns East,2023-06-03T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.2
433041,Quintrell Grdns East,2023-06-03T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.21
433041,Quintrell Grdns East,2023-06-03T21:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.47
433041,Quintrell Grdns East,2023-06-03T21:10:00.000+00:00,busbar,,L2 Active Power,kW,-5.17
433041,Quintrell Grdns East,2023-06-03T21:10:00.000+00:00,busbar,,L1 Active Power,kW,7.2
433041,Quintrell Grdns East,2023-06-03T21:10:00.000+00:00,busbar,,N Current (RMS),A,31.7
433041,Quintrell Grdns East,2023-06-03T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
433041,Quintrell Grdns East,2023-06-03T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
433041,Quintrell Grdns East,2023-06-03T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
433041,Quintrell Grdns East,2023-06-03T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-03T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-03T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
433041,Quintrell Grdns East,2023-06-03T21:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
433041,Quintrell Grdns East,2023-06-03T21:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
433041,Quintrell Grdns East,2023-06-03T21:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-03T21:00:00.000+00:00,feeder,,N Current (RMS),A,4.0
433041,Quintrell Grdns East,2023-06-03T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.2
433041,Quintrell Grdns East,2023-06-03T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.9
433041,Quintrell Grdns East,2023-06-03T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
433041,Quintrell Grdns East,2023-06-03T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.37
433041,Quintrell Grdns East,2023-06-03T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.44
433041,Quintrell Grdns East,2023-06-03T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.36
433041,Quintrell Grdns East,2023-06-03T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.76
433041,Quintrell Grdns East,2023-06-03T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.6
433041,Quintrell Grdns East,2023-06-03T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.76
433041,Quintrell Grdns East,2023-06-03T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
433041,Quintrell Grdns East,2023-06-03T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
433041,Quintrell Grdns East,2023-06-03T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
433041,Quintrell Grdns East,2023-06-03T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.6
433041,Quintrell Grdns East,2023-06-03T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-5.57
433041,Quintrell Grdns East,2023-06-03T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.01
433041,Quintrell Grdns East,2023-06-03T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
433041,Quintrell Grdns East,2023-06-03T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.91
433041,Quintrell Grdns East,2023-06-03T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.72
433041,Quintrell Grdns East,2023-06-03T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.66
433041,Quintrell Grdns East,2023-06-03T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.9
433041,Quintrell Grdns East,2023-06-03T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.3
433041,Quintrell Grdns East,2023-06-03T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.4
433041,Quintrell Grdns East,2023-06-03T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.5
433041,Quintrell Grdns East,2023-06-03T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.3
433041,Quintrell Grdns East,2023-06-03T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.17
433041,Quintrell Grdns East,2023-06-03T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.22
433041,Quintrell Grdns East,2023-06-03T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.1
433041,Quintrell Grdns East,2023-06-03T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.99
433041,Quintrell Grdns East,2023-06-03T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.51
433041,Quintrell Grdns East,2023-06-03T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
433041,Quintrell Grdns East,2023-06-03T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
433041,Quintrell Grdns East,2023-06-03T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.1
433041,Quintrell Grdns East,2023-06-03T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.8
433041,Quintrell Grdns East,2023-06-03T21:00:00.000+00:00,transformer,,Temperature,C,26.5
433041,Quintrell Grdns East,2023-06-03T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
433041,Quintrell Grdns East,2023-06-03T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
433041,Quintrell Grdns East,2023-06-03T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
433041,Quintrell Grdns East,2023-06-03T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
433041,Quintrell Grdns East,2023-06-03T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
433041,Quintrell Grdns East,2023-06-03T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
433041,Quintrell Grdns East,2023-06-03T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.21
433041,Quintrell Grdns East,2023-06-03T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.64
433041,Quintrell Grdns East,2023-06-03T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.16
433041,Quintrell Grdns East,2023-06-03T21:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.87
433041,Quintrell Grdns East,2023-06-03T21:00:00.000+00:00,busbar,,L2 Active Power,kW,-6.3
433041,Quintrell Grdns East,2023-06-03T21:00:00.000+00:00,busbar,,L1 Active Power,kW,7.9
433041,Quintrell Grdns East,2023-06-03T21:00:00.000+00:00,busbar,,N Current (RMS),A,32.1
433041,Quintrell Grdns East,2023-06-03T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
433041,Quintrell Grdns East,2023-06-03T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
433041,Quintrell Grdns East,2023-06-03T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
433041,Quintrell Grdns East,2023-06-03T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
433041,Quintrell Grdns East,2023-06-03T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-03T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
433041,Quintrell Grdns East,2023-06-03T20:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.13
433041,Quintrell Grdns East,2023-06-03T20:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-03T20:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-03T20:50:00.000+00:00,feeder,,N Current (RMS),A,3.8
433041,Quintrell Grdns East,2023-06-03T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.2
433041,Quintrell Grdns East,2023-06-03T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.8
433041,Quintrell Grdns East,2023-06-03T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-03T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.92
433041,Quintrell Grdns East,2023-06-03T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.35
433041,Quintrell Grdns East,2023-06-03T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-03T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.24
433041,Quintrell Grdns East,2023-06-03T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.63
433041,Quintrell Grdns East,2023-06-03T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.53
433041,Quintrell Grdns East,2023-06-03T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
433041,Quintrell Grdns East,2023-06-03T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
433041,Quintrell Grdns East,2023-06-03T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
433041,Quintrell Grdns East,2023-06-03T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.4
433041,Quintrell Grdns East,2023-06-03T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-5.09
433041,Quintrell Grdns East,2023-06-03T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.9
433041,Quintrell Grdns East,2023-06-03T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
433041,Quintrell Grdns East,2023-06-03T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.57
433041,Quintrell Grdns East,2023-06-03T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.61
433041,Quintrell Grdns East,2023-06-03T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.44
433041,Quintrell Grdns East,2023-06-03T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
433041,Quintrell Grdns East,2023-06-03T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.4
433041,Quintrell Grdns East,2023-06-03T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.8
433041,Quintrell Grdns East,2023-06-03T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
433041,Quintrell Grdns East,2023-06-03T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.23
433041,Quintrell Grdns East,2023-06-03T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.29
433041,Quintrell Grdns East,2023-06-03T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.66
433041,Quintrell Grdns East,2023-06-03T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.46
433041,Quintrell Grdns East,2023-06-03T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.41
433041,Quintrell Grdns East,2023-06-03T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.07
433041,Quintrell Grdns East,2023-06-03T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
433041,Quintrell Grdns East,2023-06-03T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.9
433041,Quintrell Grdns East,2023-06-03T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.5
433041,Quintrell Grdns East,2023-06-03T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.4
433041,Quintrell Grdns East,2023-06-03T20:50:00.000+00:00,transformer,,Temperature,C,26.6
433041,Quintrell Grdns East,2023-06-03T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
433041,Quintrell Grdns East,2023-06-03T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
433041,Quintrell Grdns East,2023-06-03T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
433041,Quintrell Grdns East,2023-06-03T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
433041,Quintrell Grdns East,2023-06-03T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
433041,Quintrell Grdns East,2023-06-03T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
433041,Quintrell Grdns East,2023-06-03T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.27
433041,Quintrell Grdns East,2023-06-03T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.56
433041,Quintrell Grdns East,2023-06-03T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.24
433041,Quintrell Grdns East,2023-06-03T20:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.4
433041,Quintrell Grdns East,2023-06-03T20:50:00.000+00:00,busbar,,L2 Active Power,kW,-6.65
433041,Quintrell Grdns East,2023-06-03T20:50:00.000+00:00,busbar,,L1 Active Power,kW,8.01
433041,Quintrell Grdns East,2023-06-03T20:50:00.000+00:00,busbar,,N Current (RMS),A,24.8
433041,Quintrell Grdns East,2023-06-03T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
433041,Quintrell Grdns East,2023-06-03T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
433041,Quintrell Grdns East,2023-06-03T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
433041,Quintrell Grdns East,2023-06-03T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
433041,Quintrell Grdns East,2023-06-03T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-03T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
433041,Quintrell Grdns East,2023-06-03T20:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.13
433041,Quintrell Grdns East,2023-06-03T20:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-03T20:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
433041,Quintrell Grdns East,2023-06-03T20:40:00.000+00:00,feeder,,N Current (RMS),A,3.4
433041,Quintrell Grdns East,2023-06-03T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.9
433041,Quintrell Grdns East,2023-06-03T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.4
433041,Quintrell Grdns East,2023-06-03T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-03T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.67
433041,Quintrell Grdns East,2023-06-03T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.49
433041,Quintrell Grdns East,2023-06-03T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
433041,Quintrell Grdns East,2023-06-03T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.15
433041,Quintrell Grdns East,2023-06-03T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.56
433041,Quintrell Grdns East,2023-06-03T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.49
433041,Quintrell Grdns East,2023-06-03T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
433041,Quintrell Grdns East,2023-06-03T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.3
433041,Quintrell Grdns East,2023-06-03T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
433041,Quintrell Grdns East,2023-06-03T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.2
433041,Quintrell Grdns East,2023-06-03T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.72
433041,Quintrell Grdns East,2023-06-03T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.83
433041,Quintrell Grdns East,2023-06-03T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
433041,Quintrell Grdns East,2023-06-03T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.05
433041,Quintrell Grdns East,2023-06-03T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.25
433041,Quintrell Grdns East,2023-06-03T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.33
433041,Quintrell Grdns East,2023-06-03T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
433041,Quintrell Grdns East,2023-06-03T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.3
433041,Quintrell Grdns East,2023-06-03T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.4
433041,Quintrell Grdns East,2023-06-03T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
433041,Quintrell Grdns East,2023-06-03T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.9
433041,Quintrell Grdns East,2023-06-03T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.34
433041,Quintrell Grdns East,2023-06-03T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.66
433041,Quintrell Grdns East,2023-06-03T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.71
433041,Quintrell Grdns East,2023-06-03T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.94
433041,Quintrell Grdns East,2023-06-03T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.08
433041,Quintrell Grdns East,2023-06-03T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
433041,Quintrell Grdns East,2023-06-03T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.2
433041,Quintrell Grdns East,2023-06-03T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.4
433041,Quintrell Grdns East,2023-06-03T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.5
433041,Quintrell Grdns East,2023-06-03T20:40:00.000+00:00,transformer,,Temperature,C,26.7
433041,Quintrell Grdns East,2023-06-03T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
433041,Quintrell Grdns East,2023-06-03T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
433041,Quintrell Grdns East,2023-06-03T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
433041,Quintrell Grdns East,2023-06-03T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
433041,Quintrell Grdns East,2023-06-03T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
433041,Quintrell Grdns East,2023-06-03T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
433041,Quintrell Grdns East,2023-06-03T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.31
433041,Quintrell Grdns East,2023-06-03T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.67
433041,Quintrell Grdns East,2023-06-03T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.15
433041,Quintrell Grdns East,2023-06-03T20:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.04
433041,Quintrell Grdns East,2023-06-03T20:40:00.000+00:00,busbar,,L2 Active Power,kW,-6.76
433041,Quintrell Grdns East,2023-06-03T20:40:00.000+00:00,busbar,,L1 Active Power,kW,9.91
433041,Quintrell Grdns East,2023-06-03T20:40:00.000+00:00,busbar,,N Current (RMS),A,20.3
433041,Quintrell Grdns East,2023-06-03T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
433041,Quintrell Grdns East,2023-06-03T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
433041,Quintrell Grdns East,2023-06-03T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
433041,Quintrell Grdns East,2023-06-03T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
433041,Quintrell Grdns East,2023-06-03T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-03T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-03T20:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
433041,Quintrell Grdns East,2023-06-03T20:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-03T20:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-03T20:30:00.000+00:00,feeder,,N Current (RMS),A,3.7
433041,Quintrell Grdns East,2023-06-03T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.0
433041,Quintrell Grdns East,2023-06-03T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.6
433041,Quintrell Grdns East,2023-06-03T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-03T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
433041,Quintrell Grdns East,2023-06-03T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.59
433041,Quintrell Grdns East,2023-06-03T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-03T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.66
433041,Quintrell Grdns East,2023-06-03T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.68
433041,Quintrell Grdns East,2023-06-03T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.48
433041,Quintrell Grdns East,2023-06-03T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.3
433041,Quintrell Grdns East,2023-06-03T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
433041,Quintrell Grdns East,2023-06-03T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.8
433041,Quintrell Grdns East,2023-06-03T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.2
433041,Quintrell Grdns East,2023-06-03T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
433041,Quintrell Grdns East,2023-06-03T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.96
433041,Quintrell Grdns East,2023-06-03T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
433041,Quintrell Grdns East,2023-06-03T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.44
433041,Quintrell Grdns East,2023-06-03T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.73
433041,Quintrell Grdns East,2023-06-03T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.96
433041,Quintrell Grdns East,2023-06-03T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
433041,Quintrell Grdns East,2023-06-03T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.0
433041,Quintrell Grdns East,2023-06-03T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.3
433041,Quintrell Grdns East,2023-06-03T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
433041,Quintrell Grdns East,2023-06-03T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.46
433041,Quintrell Grdns East,2023-06-03T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.52
433041,Quintrell Grdns East,2023-06-03T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.24
433041,Quintrell Grdns East,2023-06-03T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.72
433041,Quintrell Grdns East,2023-06-03T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.28
433041,Quintrell Grdns East,2023-06-03T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.07
433041,Quintrell Grdns East,2023-06-03T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
433041,Quintrell Grdns East,2023-06-03T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.7
433041,Quintrell Grdns East,2023-06-03T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.0
433041,Quintrell Grdns East,2023-06-03T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.8
433041,Quintrell Grdns East,2023-06-03T20:30:00.000+00:00,transformer,,Temperature,C,26.8
433041,Quintrell Grdns East,2023-06-03T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
433041,Quintrell Grdns East,2023-06-03T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
433041,Quintrell Grdns East,2023-06-03T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
433041,Quintrell Grdns East,2023-06-03T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
433041,Quintrell Grdns East,2023-06-03T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
433041,Quintrell Grdns East,2023-06-03T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
433041,Quintrell Grdns East,2023-06-03T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.72
433041,Quintrell Grdns East,2023-06-03T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.09
433041,Quintrell Grdns East,2023-06-03T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.85
433041,Quintrell Grdns East,2023-06-03T20:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.9
433041,Quintrell Grdns East,2023-06-03T20:30:00.000+00:00,busbar,,L2 Active Power,kW,-7.7
433041,Quintrell Grdns East,2023-06-03T20:30:00.000+00:00,busbar,,L1 Active Power,kW,7.51
433041,Quintrell Grdns East,2023-06-03T20:30:00.000+00:00,busbar,,N Current (RMS),A,26.6
433041,Quintrell Grdns East,2023-06-03T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
433041,Quintrell Grdns East,2023-06-03T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
433041,Quintrell Grdns East,2023-06-03T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
433041,Quintrell Grdns East,2023-06-03T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
433041,Quintrell Grdns East,2023-06-03T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-03T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-03T20:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.13
433041,Quintrell Grdns East,2023-06-03T20:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-03T20:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
433041,Quintrell Grdns East,2023-06-03T20:20:00.000+00:00,feeder,,N Current (RMS),A,3.5
433041,Quintrell Grdns East,2023-06-03T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.0
433041,Quintrell Grdns East,2023-06-03T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.5
433041,Quintrell Grdns East,2023-06-03T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-03T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.31
433041,Quintrell Grdns East,2023-06-03T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.39
433041,Quintrell Grdns East,2023-06-03T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-03T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.26
433041,Quintrell Grdns East,2023-06-03T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.4
433041,Quintrell Grdns East,2023-06-03T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.56
433041,Quintrell Grdns East,2023-06-03T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
433041,Quintrell Grdns East,2023-06-03T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.7
433041,Quintrell Grdns East,2023-06-03T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
433041,Quintrell Grdns East,2023-06-03T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.5
433041,Quintrell Grdns East,2023-06-03T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
433041,Quintrell Grdns East,2023-06-03T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.98
433041,Quintrell Grdns East,2023-06-03T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
433041,Quintrell Grdns East,2023-06-03T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.28
433041,Quintrell Grdns East,2023-06-03T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.76
433041,Quintrell Grdns East,2023-06-03T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.74
433041,Quintrell Grdns East,2023-06-03T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
433041,Quintrell Grdns East,2023-06-03T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.2
433041,Quintrell Grdns East,2023-06-03T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.4
433041,Quintrell Grdns East,2023-06-03T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.7
433041,Quintrell Grdns East,2023-06-03T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.89
433041,Quintrell Grdns East,2023-06-03T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.48
433041,Quintrell Grdns East,2023-06-03T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.16
433041,Quintrell Grdns East,2023-06-03T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.42
433041,Quintrell Grdns East,2023-06-03T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.24
433041,Quintrell Grdns East,2023-06-03T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.19
433041,Quintrell Grdns East,2023-06-03T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
433041,Quintrell Grdns East,2023-06-03T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.4
433041,Quintrell Grdns East,2023-06-03T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.1
433041,Quintrell Grdns East,2023-06-03T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.3
433041,Quintrell Grdns East,2023-06-03T20:20:00.000+00:00,transformer,,Temperature,C,26.8
433041,Quintrell Grdns East,2023-06-03T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
433041,Quintrell Grdns East,2023-06-03T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
433041,Quintrell Grdns East,2023-06-03T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
433041,Quintrell Grdns East,2023-06-03T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
433041,Quintrell Grdns East,2023-06-03T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
433041,Quintrell Grdns East,2023-06-03T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
433041,Quintrell Grdns East,2023-06-03T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.37
433041,Quintrell Grdns East,2023-06-03T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.86
433041,Quintrell Grdns East,2023-06-03T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.98
433041,Quintrell Grdns East,2023-06-03T20:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.08
433041,Quintrell Grdns East,2023-06-03T20:20:00.000+00:00,busbar,,L2 Active Power,kW,-6.43
433041,Quintrell Grdns East,2023-06-03T20:20:00.000+00:00,busbar,,L1 Active Power,kW,8.5
433041,Quintrell Grdns East,2023-06-03T20:20:00.000+00:00,busbar,,N Current (RMS),A,23.3
433041,Quintrell Grdns East,2023-06-03T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
433041,Quintrell Grdns East,2023-06-03T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
433041,Quintrell Grdns East,2023-06-03T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
433041,Quintrell Grdns East,2023-06-03T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
433041,Quintrell Grdns East,2023-06-03T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-03T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-03T20:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.19
433041,Quintrell Grdns East,2023-06-03T20:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-03T20:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-03T20:10:00.000+00:00,feeder,,N Current (RMS),A,4.5
433041,Quintrell Grdns East,2023-06-03T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.6
433041,Quintrell Grdns East,2023-06-03T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
433041,Quintrell Grdns East,2023-06-03T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
433041,Quintrell Grdns East,2023-06-03T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-4.25
433041,Quintrell Grdns East,2023-06-03T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.54
433041,Quintrell Grdns East,2023-06-03T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
433041,Quintrell Grdns East,2023-06-03T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.5
433041,Quintrell Grdns East,2023-06-03T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.5
433041,Quintrell Grdns East,2023-06-03T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.54
433041,Quintrell Grdns East,2023-06-03T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.8
433041,Quintrell Grdns East,2023-06-03T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.4
433041,Quintrell Grdns East,2023-06-03T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
433041,Quintrell Grdns East,2023-06-03T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.5
433041,Quintrell Grdns East,2023-06-03T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
433041,Quintrell Grdns East,2023-06-03T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.52
433041,Quintrell Grdns East,2023-06-03T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
433041,Quintrell Grdns East,2023-06-03T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.17
433041,Quintrell Grdns East,2023-06-03T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.83
433041,Quintrell Grdns East,2023-06-03T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.5
433041,Quintrell Grdns East,2023-06-03T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.5
433041,Quintrell Grdns East,2023-06-03T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.9
433041,Quintrell Grdns East,2023-06-03T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.2
433041,Quintrell Grdns East,2023-06-03T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.7
433041,Quintrell Grdns East,2023-06-03T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.51
433041,Quintrell Grdns East,2023-06-03T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.75
433041,Quintrell Grdns East,2023-06-03T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.53
433041,Quintrell Grdns East,2023-06-03T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.19
433041,Quintrell Grdns East,2023-06-03T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.2
433041,Quintrell Grdns East,2023-06-03T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.35
433041,Quintrell Grdns East,2023-06-03T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
433041,Quintrell Grdns East,2023-06-03T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.5
433041,Quintrell Grdns East,2023-06-03T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.6
433041,Quintrell Grdns East,2023-06-03T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.2
433041,Quintrell Grdns East,2023-06-03T20:10:00.000+00:00,transformer,,Temperature,C,26.9
433041,Quintrell Grdns East,2023-06-03T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
433041,Quintrell Grdns East,2023-06-03T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
433041,Quintrell Grdns East,2023-06-03T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
433041,Quintrell Grdns East,2023-06-03T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
433041,Quintrell Grdns East,2023-06-03T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
433041,Quintrell Grdns East,2023-06-03T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
433041,Quintrell Grdns East,2023-06-03T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
433041,Quintrell Grdns East,2023-06-03T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.85
433041,Quintrell Grdns East,2023-06-03T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.35
433041,Quintrell Grdns East,2023-06-03T20:10:00.000+00:00,busbar,,L3 Active Power,kW,-7.05
433041,Quintrell Grdns East,2023-06-03T20:10:00.000+00:00,busbar,,L2 Active Power,kW,-8.54
433041,Quintrell Grdns East,2023-06-03T20:10:00.000+00:00,busbar,,L1 Active Power,kW,9.39
433041,Quintrell Grdns East,2023-06-03T20:10:00.000+00:00,busbar,,N Current (RMS),A,31.8
433041,Quintrell Grdns East,2023-06-03T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
433041,Quintrell Grdns East,2023-06-03T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
433041,Quintrell Grdns East,2023-06-03T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
433041,Quintrell Grdns East,2023-06-03T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
433041,Quintrell Grdns East,2023-06-03T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-03T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-03T20:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.22
433041,Quintrell Grdns East,2023-06-03T20:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-03T20:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
433041,Quintrell Grdns East,2023-06-03T20:00:00.000+00:00,feeder,,N Current (RMS),A,4.2
433041,Quintrell Grdns East,2023-06-03T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.5
433041,Quintrell Grdns East,2023-06-03T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
433041,Quintrell Grdns East,2023-06-03T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-03T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
433041,Quintrell Grdns East,2023-06-03T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.56
433041,Quintrell Grdns East,2023-06-03T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-03T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.38
433041,Quintrell Grdns East,2023-06-03T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.47
433041,Quintrell Grdns East,2023-06-03T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.5
433041,Quintrell Grdns East,2023-06-03T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,4.2
433041,Quintrell Grdns East,2023-06-03T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
433041,Quintrell Grdns East,2023-06-03T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
433041,Quintrell Grdns East,2023-06-03T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.4
433041,Quintrell Grdns East,2023-06-03T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
433041,Quintrell Grdns East,2023-06-03T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.19
433041,Quintrell Grdns East,2023-06-03T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
433041,Quintrell Grdns East,2023-06-03T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.08
433041,Quintrell Grdns East,2023-06-03T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.93
433041,Quintrell Grdns East,2023-06-03T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.67
433041,Quintrell Grdns East,2023-06-03T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.1
433041,Quintrell Grdns East,2023-06-03T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
433041,Quintrell Grdns East,2023-06-03T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.5
433041,Quintrell Grdns East,2023-06-03T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
433041,Quintrell Grdns East,2023-06-03T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.23
433041,Quintrell Grdns East,2023-06-03T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.59
433041,Quintrell Grdns East,2023-06-03T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.86
433041,Quintrell Grdns East,2023-06-03T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.57
433041,Quintrell Grdns East,2023-06-03T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.47
433041,Quintrell Grdns East,2023-06-03T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.62
433041,Quintrell Grdns East,2023-06-03T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
433041,Quintrell Grdns East,2023-06-03T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.7
433041,Quintrell Grdns East,2023-06-03T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.4
433041,Quintrell Grdns East,2023-06-03T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.2
433041,Quintrell Grdns East,2023-06-03T20:00:00.000+00:00,transformer,,Temperature,C,26.9
433041,Quintrell Grdns East,2023-06-03T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
433041,Quintrell Grdns East,2023-06-03T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
433041,Quintrell Grdns East,2023-06-03T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
433041,Quintrell Grdns East,2023-06-03T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
433041,Quintrell Grdns East,2023-06-03T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
433041,Quintrell Grdns East,2023-06-03T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
433041,Quintrell Grdns East,2023-06-03T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.17
433041,Quintrell Grdns East,2023-06-03T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.38
433041,Quintrell Grdns East,2023-06-03T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.67
433041,Quintrell Grdns East,2023-06-03T20:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.25
433041,Quintrell Grdns East,2023-06-03T20:00:00.000+00:00,busbar,,L2 Active Power,kW,-8.9
433041,Quintrell Grdns East,2023-06-03T20:00:00.000+00:00,busbar,,L1 Active Power,kW,10.8
433041,Quintrell Grdns East,2023-06-03T20:00:00.000+00:00,busbar,,N Current (RMS),A,21.6
433041,Quintrell Grdns East,2023-06-03T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
433041,Quintrell Grdns East,2023-06-03T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
433041,Quintrell Grdns East,2023-06-03T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
433041,Quintrell Grdns East,2023-06-03T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
433041,Quintrell Grdns East,2023-06-03T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-03T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-03T19:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
433041,Quintrell Grdns East,2023-06-03T19:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-03T19:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-03T19:50:00.000+00:00,feeder,,N Current (RMS),A,4.1
433041,Quintrell Grdns East,2023-06-03T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.5
433041,Quintrell Grdns East,2023-06-03T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
433041,Quintrell Grdns East,2023-06-03T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-03T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
433041,Quintrell Grdns East,2023-06-03T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.6
433041,Quintrell Grdns East,2023-06-03T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
433041,Quintrell Grdns East,2023-06-03T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.29
433041,Quintrell Grdns East,2023-06-03T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.31
433041,Quintrell Grdns East,2023-06-03T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.62
433041,Quintrell Grdns East,2023-06-03T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,4.1
433041,Quintrell Grdns East,2023-06-03T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
433041,Quintrell Grdns East,2023-06-03T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
433041,Quintrell Grdns East,2023-06-03T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.8
433041,Quintrell Grdns East,2023-06-03T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
433041,Quintrell Grdns East,2023-06-03T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.32
433041,Quintrell Grdns East,2023-06-03T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
433041,Quintrell Grdns East,2023-06-03T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.15
433041,Quintrell Grdns East,2023-06-03T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.14
433041,Quintrell Grdns East,2023-06-03T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.87
433041,Quintrell Grdns East,2023-06-03T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
433041,Quintrell Grdns East,2023-06-03T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
433041,Quintrell Grdns East,2023-06-03T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.3
433041,Quintrell Grdns East,2023-06-03T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
433041,Quintrell Grdns East,2023-06-03T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.56
433041,Quintrell Grdns East,2023-06-03T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,9.17
433041,Quintrell Grdns East,2023-06-03T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.96
433041,Quintrell Grdns East,2023-06-03T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.82
433041,Quintrell Grdns East,2023-06-03T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-6.82
433041,Quintrell Grdns East,2023-06-03T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.38
433041,Quintrell Grdns East,2023-06-03T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
433041,Quintrell Grdns East,2023-06-03T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.5
433041,Quintrell Grdns East,2023-06-03T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.1
433041,Quintrell Grdns East,2023-06-03T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.1
433041,Quintrell Grdns East,2023-06-03T19:50:00.000+00:00,transformer,,Temperature,C,27.0
433041,Quintrell Grdns East,2023-06-03T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
433041,Quintrell Grdns East,2023-06-03T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
433041,Quintrell Grdns East,2023-06-03T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
433041,Quintrell Grdns East,2023-06-03T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
433041,Quintrell Grdns East,2023-06-03T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
433041,Quintrell Grdns East,2023-06-03T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
433041,Quintrell Grdns East,2023-06-03T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.47
433041,Quintrell Grdns East,2023-06-03T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.09
433041,Quintrell Grdns East,2023-06-03T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.9
433041,Quintrell Grdns East,2023-06-03T19:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.35
433041,Quintrell Grdns East,2023-06-03T19:50:00.000+00:00,busbar,,L2 Active Power,kW,-10.29
