Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
433041,Quintrell Grdns East,2023-06-03T19:50:00.000+00:00,busbar,,L1 Active Power,kW,8.86
433041,Quintrell Grdns East,2023-06-03T19:50:00.000+00:00,busbar,,N Current (RMS),A,35.4
433041,Quintrell Grdns East,2023-06-03T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
433041,Quintrell Grdns East,2023-06-03T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
433041,Quintrell Grdns East,2023-06-03T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
433041,Quintrell Grdns East,2023-06-03T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
433041,Quintrell Grdns East,2023-06-03T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-03T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-03T19:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.16
433041,Quintrell Grdns East,2023-06-03T19:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-03T19:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-03T19:40:00.000+00:00,feeder,,N Current (RMS),A,4.2
433041,Quintrell Grdns East,2023-06-03T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.5
433041,Quintrell Grdns East,2023-06-03T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
433041,Quintrell Grdns East,2023-06-03T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-03T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
433041,Quintrell Grdns East,2023-06-03T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.52
433041,Quintrell Grdns East,2023-06-03T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.31
433041,Quintrell Grdns East,2023-06-03T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.28
433041,Quintrell Grdns East,2023-06-03T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.41
433041,Quintrell Grdns East,2023-06-03T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.63
433041,Quintrell Grdns East,2023-06-03T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,4.3
433041,Quintrell Grdns East,2023-06-03T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
433041,Quintrell Grdns East,2023-06-03T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
433041,Quintrell Grdns East,2023-06-03T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.1
433041,Quintrell Grdns East,2023-06-03T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
433041,Quintrell Grdns East,2023-06-03T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.5
433041,Quintrell Grdns East,2023-06-03T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
433041,Quintrell Grdns East,2023-06-03T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.13
433041,Quintrell Grdns East,2023-06-03T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.41
433041,Quintrell Grdns East,2023-06-03T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.97
433041,Quintrell Grdns East,2023-06-03T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
433041,Quintrell Grdns East,2023-06-03T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
433041,Quintrell Grdns East,2023-06-03T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.6
433041,Quintrell Grdns East,2023-06-03T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
433041,Quintrell Grdns East,2023-06-03T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-8.78
433041,Quintrell Grdns East,2023-06-03T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.56
433041,Quintrell Grdns East,2023-06-03T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.68
433041,Quintrell Grdns East,2023-06-03T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.12
433041,Quintrell Grdns East,2023-06-03T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.92
433041,Quintrell Grdns East,2023-06-03T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.09
433041,Quintrell Grdns East,2023-06-03T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
433041,Quintrell Grdns East,2023-06-03T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.8
433041,Quintrell Grdns East,2023-06-03T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.5
433041,Quintrell Grdns East,2023-06-03T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.7
433041,Quintrell Grdns East,2023-06-03T19:40:00.000+00:00,transformer,,Temperature,C,27.0
433041,Quintrell Grdns East,2023-06-03T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
433041,Quintrell Grdns East,2023-06-03T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
433041,Quintrell Grdns East,2023-06-03T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
433041,Quintrell Grdns East,2023-06-03T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
433041,Quintrell Grdns East,2023-06-03T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
433041,Quintrell Grdns East,2023-06-03T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
433041,Quintrell Grdns East,2023-06-03T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.01
433041,Quintrell Grdns East,2023-06-03T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.6
433041,Quintrell Grdns East,2023-06-03T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.13
433041,Quintrell Grdns East,2023-06-03T19:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.68
433041,Quintrell Grdns East,2023-06-03T19:40:00.000+00:00,busbar,,L2 Active Power,kW,-8.78
433041,Quintrell Grdns East,2023-06-03T19:40:00.000+00:00,busbar,,L1 Active Power,kW,8.66
433041,Quintrell Grdns East,2023-06-03T19:40:00.000+00:00,busbar,,N Current (RMS),A,30.8
433041,Quintrell Grdns East,2023-06-03T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
433041,Quintrell Grdns East,2023-06-03T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
433041,Quintrell Grdns East,2023-06-03T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
433041,Quintrell Grdns East,2023-06-03T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
433041,Quintrell Grdns East,2023-06-03T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-03T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-03T19:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.16
433041,Quintrell Grdns East,2023-06-03T19:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
433041,Quintrell Grdns East,2023-06-03T19:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
433041,Quintrell Grdns East,2023-06-03T19:30:00.000+00:00,feeder,,N Current (RMS),A,3.6
433041,Quintrell Grdns East,2023-06-03T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.3
433041,Quintrell Grdns East,2023-06-03T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.6
433041,Quintrell Grdns East,2023-06-03T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-03T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
433041,Quintrell Grdns East,2023-06-03T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.6
433041,Quintrell Grdns East,2023-06-03T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.33
433041,Quintrell Grdns East,2023-06-03T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.51
433041,Quintrell Grdns East,2023-06-03T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.63
433041,Quintrell Grdns East,2023-06-03T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.64
433041,Quintrell Grdns East,2023-06-03T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.3
433041,Quintrell Grdns East,2023-06-03T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
433041,Quintrell Grdns East,2023-06-03T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.8
433041,Quintrell Grdns East,2023-06-03T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.1
433041,Quintrell Grdns East,2023-06-03T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.44
433041,Quintrell Grdns East,2023-06-03T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,10.89
433041,Quintrell Grdns East,2023-06-03T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-03T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.06
433041,Quintrell Grdns East,2023-06-03T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-5.17
433041,Quintrell Grdns East,2023-06-03T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.02
433041,Quintrell Grdns East,2023-06-03T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,35.2
433041,Quintrell Grdns East,2023-06-03T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
433041,Quintrell Grdns East,2023-06-03T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.9
433041,Quintrell Grdns East,2023-06-03T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
433041,Quintrell Grdns East,2023-06-03T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-9.5
433041,Quintrell Grdns East,2023-06-03T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.77
433041,Quintrell Grdns East,2023-06-03T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.46
433041,Quintrell Grdns East,2023-06-03T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.65
433041,Quintrell Grdns East,2023-06-03T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.1
433041,Quintrell Grdns East,2023-06-03T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.43
433041,Quintrell Grdns East,2023-06-03T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
433041,Quintrell Grdns East,2023-06-03T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.8
433041,Quintrell Grdns East,2023-06-03T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.2
433041,Quintrell Grdns East,2023-06-03T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.3
433041,Quintrell Grdns East,2023-06-03T19:30:00.000+00:00,transformer,,Temperature,C,27.1
433041,Quintrell Grdns East,2023-06-03T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
433041,Quintrell Grdns East,2023-06-03T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
433041,Quintrell Grdns East,2023-06-03T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
433041,Quintrell Grdns East,2023-06-03T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
433041,Quintrell Grdns East,2023-06-03T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
433041,Quintrell Grdns East,2023-06-03T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
433041,Quintrell Grdns East,2023-06-03T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
433041,Quintrell Grdns East,2023-06-03T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.28
433041,Quintrell Grdns East,2023-06-03T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.81
433041,Quintrell Grdns East,2023-06-03T19:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.37
433041,Quintrell Grdns East,2023-06-03T19:30:00.000+00:00,busbar,,L2 Active Power,kW,-10.94
433041,Quintrell Grdns East,2023-06-03T19:30:00.000+00:00,busbar,,L1 Active Power,kW,9.04
433041,Quintrell Grdns East,2023-06-03T19:30:00.000+00:00,busbar,,N Current (RMS),A,40.9
433041,Quintrell Grdns East,2023-06-03T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
433041,Quintrell Grdns East,2023-06-03T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
433041,Quintrell Grdns East,2023-06-03T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
433041,Quintrell Grdns East,2023-06-03T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
433041,Quintrell Grdns East,2023-06-03T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-03T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
433041,Quintrell Grdns East,2023-06-03T19:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.14
433041,Quintrell Grdns East,2023-06-03T19:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-03T19:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
433041,Quintrell Grdns East,2023-06-03T19:20:00.000+00:00,feeder,,N Current (RMS),A,3.8
433041,Quintrell Grdns East,2023-06-03T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.3
433041,Quintrell Grdns East,2023-06-03T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.8
433041,Quintrell Grdns East,2023-06-03T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-03T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.74
433041,Quintrell Grdns East,2023-06-03T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.58
433041,Quintrell Grdns East,2023-06-03T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.31
433041,Quintrell Grdns East,2023-06-03T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.07
433041,Quintrell Grdns East,2023-06-03T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.62
433041,Quintrell Grdns East,2023-06-03T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.65
433041,Quintrell Grdns East,2023-06-03T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
433041,Quintrell Grdns East,2023-06-03T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.3
433041,Quintrell Grdns East,2023-06-03T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.6
433041,Quintrell Grdns East,2023-06-03T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.1
433041,Quintrell Grdns East,2023-06-03T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.51
433041,Quintrell Grdns East,2023-06-03T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,11.5
433041,Quintrell Grdns East,2023-06-03T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
433041,Quintrell Grdns East,2023-06-03T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.01
433041,Quintrell Grdns East,2023-06-03T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-5.25
433041,Quintrell Grdns East,2023-06-03T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.09
433041,Quintrell Grdns East,2023-06-03T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,37.8
433041,Quintrell Grdns East,2023-06-03T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.7
433041,Quintrell Grdns East,2023-06-03T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.7
433041,Quintrell Grdns East,2023-06-03T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
433041,Quintrell Grdns East,2023-06-03T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-8.23
433041,Quintrell Grdns East,2023-06-03T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.96
433041,Quintrell Grdns East,2023-06-03T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.89
433041,Quintrell Grdns East,2023-06-03T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.66
433041,Quintrell Grdns East,2023-06-03T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.71
433041,Quintrell Grdns East,2023-06-03T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.4
433041,Quintrell Grdns East,2023-06-03T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
433041,Quintrell Grdns East,2023-06-03T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.5
433041,Quintrell Grdns East,2023-06-03T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.9
433041,Quintrell Grdns East,2023-06-03T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.5
433041,Quintrell Grdns East,2023-06-03T19:20:00.000+00:00,transformer,,Temperature,C,27.1
433041,Quintrell Grdns East,2023-06-03T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
433041,Quintrell Grdns East,2023-06-03T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
433041,Quintrell Grdns East,2023-06-03T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
433041,Quintrell Grdns East,2023-06-03T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
433041,Quintrell Grdns East,2023-06-03T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
433041,Quintrell Grdns East,2023-06-03T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
433041,Quintrell Grdns East,2023-06-03T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.64
433041,Quintrell Grdns East,2023-06-03T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.06
433041,Quintrell Grdns East,2023-06-03T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.17
433041,Quintrell Grdns East,2023-06-03T19:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.88
433041,Quintrell Grdns East,2023-06-03T19:20:00.000+00:00,busbar,,L2 Active Power,kW,-10.61
433041,Quintrell Grdns East,2023-06-03T19:20:00.000+00:00,busbar,,L1 Active Power,kW,8.08
433041,Quintrell Grdns East,2023-06-03T19:20:00.000+00:00,busbar,,N Current (RMS),A,44.8
433041,Quintrell Grdns East,2023-06-03T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
433041,Quintrell Grdns East,2023-06-03T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
433041,Quintrell Grdns East,2023-06-03T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
433041,Quintrell Grdns East,2023-06-03T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
433041,Quintrell Grdns East,2023-06-03T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-03T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
433041,Quintrell Grdns East,2023-06-03T19:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.13
433041,Quintrell Grdns East,2023-06-03T19:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-03T19:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
433041,Quintrell Grdns East,2023-06-03T19:10:00.000+00:00,feeder,,N Current (RMS),A,4.0
433041,Quintrell Grdns East,2023-06-03T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.3
433041,Quintrell Grdns East,2023-06-03T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.9
433041,Quintrell Grdns East,2023-06-03T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-03T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.64
433041,Quintrell Grdns East,2023-06-03T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.54
433041,Quintrell Grdns East,2023-06-03T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.34
433041,Quintrell Grdns East,2023-06-03T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.94
433041,Quintrell Grdns East,2023-06-03T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.61
433041,Quintrell Grdns East,2023-06-03T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.26
433041,Quintrell Grdns East,2023-06-03T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
433041,Quintrell Grdns East,2023-06-03T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.9
433041,Quintrell Grdns East,2023-06-03T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.5
433041,Quintrell Grdns East,2023-06-03T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
433041,Quintrell Grdns East,2023-06-03T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.54
433041,Quintrell Grdns East,2023-06-03T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,10.55
433041,Quintrell Grdns East,2023-06-03T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
433041,Quintrell Grdns East,2023-06-03T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.95
433041,Quintrell Grdns East,2023-06-03T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.49
433041,Quintrell Grdns East,2023-06-03T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.56
433041,Quintrell Grdns East,2023-06-03T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,33.1
433041,Quintrell Grdns East,2023-06-03T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.9
433041,Quintrell Grdns East,2023-06-03T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.3
433041,Quintrell Grdns East,2023-06-03T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.9
433041,Quintrell Grdns East,2023-06-03T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.39
433041,Quintrell Grdns East,2023-06-03T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.94
433041,Quintrell Grdns East,2023-06-03T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.84
433041,Quintrell Grdns East,2023-06-03T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.65
433041,Quintrell Grdns East,2023-06-03T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.19
433041,Quintrell Grdns East,2023-06-03T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.65
433041,Quintrell Grdns East,2023-06-03T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
433041,Quintrell Grdns East,2023-06-03T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.4
433041,Quintrell Grdns East,2023-06-03T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.4
433041,Quintrell Grdns East,2023-06-03T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.4
433041,Quintrell Grdns East,2023-06-03T19:10:00.000+00:00,transformer,,Temperature,C,27.1
433041,Quintrell Grdns East,2023-06-03T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
433041,Quintrell Grdns East,2023-06-03T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
433041,Quintrell Grdns East,2023-06-03T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
433041,Quintrell Grdns East,2023-06-03T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
433041,Quintrell Grdns East,2023-06-03T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
433041,Quintrell Grdns East,2023-06-03T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
433041,Quintrell Grdns East,2023-06-03T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.69
433041,Quintrell Grdns East,2023-06-03T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.05
433041,Quintrell Grdns East,2023-06-03T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.09
433041,Quintrell Grdns East,2023-06-03T19:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.67
433041,Quintrell Grdns East,2023-06-03T19:10:00.000+00:00,busbar,,L2 Active Power,kW,-10.31
433041,Quintrell Grdns East,2023-06-03T19:10:00.000+00:00,busbar,,L1 Active Power,kW,9.42
433041,Quintrell Grdns East,2023-06-03T19:10:00.000+00:00,busbar,,N Current (RMS),A,38.0
433041,Quintrell Grdns East,2023-06-03T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
433041,Quintrell Grdns East,2023-06-03T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
433041,Quintrell Grdns East,2023-06-03T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
433041,Quintrell Grdns East,2023-06-03T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
433041,Quintrell Grdns East,2023-06-03T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-03T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-03T19:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.15
433041,Quintrell Grdns East,2023-06-03T19:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-03T19:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
433041,Quintrell Grdns East,2023-06-03T19:00:00.000+00:00,feeder,,N Current (RMS),A,4.2
433041,Quintrell Grdns East,2023-06-03T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.5
433041,Quintrell Grdns East,2023-06-03T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
433041,Quintrell Grdns East,2023-06-03T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-03T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.88
433041,Quintrell Grdns East,2023-06-03T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.64
433041,Quintrell Grdns East,2023-06-03T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
433041,Quintrell Grdns East,2023-06-03T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.23
433041,Quintrell Grdns East,2023-06-03T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.43
433041,Quintrell Grdns East,2023-06-03T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.84
433041,Quintrell Grdns East,2023-06-03T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.7
433041,Quintrell Grdns East,2023-06-03T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.3
433041,Quintrell Grdns East,2023-06-03T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.8
433041,Quintrell Grdns East,2023-06-03T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
433041,Quintrell Grdns East,2023-06-03T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.74
433041,Quintrell Grdns East,2023-06-03T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.51
433041,Quintrell Grdns East,2023-06-03T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
433041,Quintrell Grdns East,2023-06-03T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.15
433041,Quintrell Grdns East,2023-06-03T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.36
433041,Quintrell Grdns East,2023-06-03T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.75
433041,Quintrell Grdns East,2023-06-03T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.9
433041,Quintrell Grdns East,2023-06-03T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.2
433041,Quintrell Grdns East,2023-06-03T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.9
433041,Quintrell Grdns East,2023-06-03T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
433041,Quintrell Grdns East,2023-06-03T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.55
433041,Quintrell Grdns East,2023-06-03T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.24
433041,Quintrell Grdns East,2023-06-03T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.59
433041,Quintrell Grdns East,2023-06-03T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.79
433041,Quintrell Grdns East,2023-06-03T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.38
433041,Quintrell Grdns East,2023-06-03T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.78
433041,Quintrell Grdns East,2023-06-03T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
433041,Quintrell Grdns East,2023-06-03T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.6
433041,Quintrell Grdns East,2023-06-03T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.2
433041,Quintrell Grdns East,2023-06-03T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.5
433041,Quintrell Grdns East,2023-06-03T19:00:00.000+00:00,transformer,,Temperature,C,27.1
433041,Quintrell Grdns East,2023-06-03T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
433041,Quintrell Grdns East,2023-06-03T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
433041,Quintrell Grdns East,2023-06-03T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
433041,Quintrell Grdns East,2023-06-03T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
433041,Quintrell Grdns East,2023-06-03T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
433041,Quintrell Grdns East,2023-06-03T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
433041,Quintrell Grdns East,2023-06-03T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.33
433041,Quintrell Grdns East,2023-06-03T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.4
433041,Quintrell Grdns East,2023-06-03T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.58
433041,Quintrell Grdns East,2023-06-03T19:00:00.000+00:00,busbar,,L3 Active Power,kW,-7.32
433041,Quintrell Grdns East,2023-06-03T19:00:00.000+00:00,busbar,,L2 Active Power,kW,-9.2
433041,Quintrell Grdns East,2023-06-03T19:00:00.000+00:00,busbar,,L1 Active Power,kW,8.32
433041,Quintrell Grdns East,2023-06-03T19:00:00.000+00:00,busbar,,N Current (RMS),A,45.2
433041,Quintrell Grdns East,2023-06-03T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
433041,Quintrell Grdns East,2023-06-03T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
433041,Quintrell Grdns East,2023-06-03T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
433041,Quintrell Grdns East,2023-06-03T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
433041,Quintrell Grdns East,2023-06-03T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
433041,Quintrell Grdns East,2023-06-03T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-03T18:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
433041,Quintrell Grdns East,2023-06-03T18:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-03T18:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
433041,Quintrell Grdns East,2023-06-03T18:50:00.000+00:00,feeder,,N Current (RMS),A,4.5
433041,Quintrell Grdns East,2023-06-03T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.7
433041,Quintrell Grdns East,2023-06-03T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
433041,Quintrell Grdns East,2023-06-03T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
433041,Quintrell Grdns East,2023-06-03T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.44
433041,Quintrell Grdns East,2023-06-03T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.77
433041,Quintrell Grdns East,2023-06-03T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
433041,Quintrell Grdns East,2023-06-03T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.26
433041,Quintrell Grdns East,2023-06-03T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.8
433041,Quintrell Grdns East,2023-06-03T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.69
433041,Quintrell Grdns East,2023-06-03T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
433041,Quintrell Grdns East,2023-06-03T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.7
433041,Quintrell Grdns East,2023-06-03T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.4
433041,Quintrell Grdns East,2023-06-03T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
433041,Quintrell Grdns East,2023-06-03T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.08
433041,Quintrell Grdns East,2023-06-03T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.83
433041,Quintrell Grdns East,2023-06-03T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
433041,Quintrell Grdns East,2023-06-03T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.41
433041,Quintrell Grdns East,2023-06-03T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.91
433041,Quintrell Grdns East,2023-06-03T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.83
433041,Quintrell Grdns East,2023-06-03T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.5
433041,Quintrell Grdns East,2023-06-03T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.6
433041,Quintrell Grdns East,2023-06-03T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.7
433041,Quintrell Grdns East,2023-06-03T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
433041,Quintrell Grdns East,2023-06-03T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-9.45
433041,Quintrell Grdns East,2023-06-03T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.72
433041,Quintrell Grdns East,2023-06-03T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.22
433041,Quintrell Grdns East,2023-06-03T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.97
433041,Quintrell Grdns East,2023-06-03T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-6.68
433041,Quintrell Grdns East,2023-06-03T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.68
433041,Quintrell Grdns East,2023-06-03T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.5
433041,Quintrell Grdns East,2023-06-03T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.1
433041,Quintrell Grdns East,2023-06-03T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.0
433041,Quintrell Grdns East,2023-06-03T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.9
433041,Quintrell Grdns East,2023-06-03T18:50:00.000+00:00,transformer,,Temperature,C,27.2
433041,Quintrell Grdns East,2023-06-03T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
433041,Quintrell Grdns East,2023-06-03T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
433041,Quintrell Grdns East,2023-06-03T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
433041,Quintrell Grdns East,2023-06-03T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
433041,Quintrell Grdns East,2023-06-03T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
433041,Quintrell Grdns East,2023-06-03T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
433041,Quintrell Grdns East,2023-06-03T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.19
433041,Quintrell Grdns East,2023-06-03T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.31
433041,Quintrell Grdns East,2023-06-03T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.09
433041,Quintrell Grdns East,2023-06-03T18:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.74
433041,Quintrell Grdns East,2023-06-03T18:50:00.000+00:00,busbar,,L2 Active Power,kW,-10.42
433041,Quintrell Grdns East,2023-06-03T18:50:00.000+00:00,busbar,,L1 Active Power,kW,8.12
433041,Quintrell Grdns East,2023-06-03T18:50:00.000+00:00,busbar,,N Current (RMS),A,51.6
433041,Quintrell Grdns East,2023-06-03T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
433041,Quintrell Grdns East,2023-06-03T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
433041,Quintrell Grdns East,2023-06-03T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.9
433041,Quintrell Grdns East,2023-06-03T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
433041,Quintrell Grdns East,2023-06-03T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-03T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
433041,Quintrell Grdns East,2023-06-03T18:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
433041,Quintrell Grdns East,2023-06-03T18:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-03T18:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
433041,Quintrell Grdns East,2023-06-03T18:40:00.000+00:00,feeder,,N Current (RMS),A,3.7
433041,Quintrell Grdns East,2023-06-03T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.2
433041,Quintrell Grdns East,2023-06-03T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.8
433041,Quintrell Grdns East,2023-06-03T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-03T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
433041,Quintrell Grdns East,2023-06-03T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.74
433041,Quintrell Grdns East,2023-06-03T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
433041,Quintrell Grdns East,2023-06-03T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.42
433041,Quintrell Grdns East,2023-06-03T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.26
433041,Quintrell Grdns East,2023-06-03T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.59
433041,Quintrell Grdns East,2023-06-03T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
433041,Quintrell Grdns East,2023-06-03T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
433041,Quintrell Grdns East,2023-06-03T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.7
433041,Quintrell Grdns East,2023-06-03T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.1
433041,Quintrell Grdns East,2023-06-03T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
433041,Quintrell Grdns East,2023-06-03T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.68
433041,Quintrell Grdns East,2023-06-03T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
433041,Quintrell Grdns East,2023-06-03T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.81
433041,Quintrell Grdns East,2023-06-03T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.35
433041,Quintrell Grdns East,2023-06-03T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.85
433041,Quintrell Grdns East,2023-06-03T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,33.4
433041,Quintrell Grdns East,2023-06-03T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
433041,Quintrell Grdns East,2023-06-03T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.3
433041,Quintrell Grdns East,2023-06-03T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
433041,Quintrell Grdns East,2023-06-03T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.86
433041,Quintrell Grdns East,2023-06-03T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.87
433041,Quintrell Grdns East,2023-06-03T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.4
433041,Quintrell Grdns East,2023-06-03T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.83
433041,Quintrell Grdns East,2023-06-03T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-6.09
433041,Quintrell Grdns East,2023-06-03T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.83
433041,Quintrell Grdns East,2023-06-03T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
433041,Quintrell Grdns East,2023-06-03T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.2
433041,Quintrell Grdns East,2023-06-03T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.4
433041,Quintrell Grdns East,2023-06-03T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.7
433041,Quintrell Grdns East,2023-06-03T18:40:00.000+00:00,transformer,,Temperature,C,27.3
433041,Quintrell Grdns East,2023-06-03T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
433041,Quintrell Grdns East,2023-06-03T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
433041,Quintrell Grdns East,2023-06-03T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
433041,Quintrell Grdns East,2023-06-03T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
433041,Quintrell Grdns East,2023-06-03T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
433041,Quintrell Grdns East,2023-06-03T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
433041,Quintrell Grdns East,2023-06-03T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.39
433041,Quintrell Grdns East,2023-06-03T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.29
433041,Quintrell Grdns East,2023-06-03T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.37
433041,Quintrell Grdns East,2023-06-03T18:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.13
433041,Quintrell Grdns East,2023-06-03T18:40:00.000+00:00,busbar,,L2 Active Power,kW,-11.73
433041,Quintrell Grdns East,2023-06-03T18:40:00.000+00:00,busbar,,L1 Active Power,kW,8.22
433041,Quintrell Grdns East,2023-06-03T18:40:00.000+00:00,busbar,,N Current (RMS),A,49.6
433041,Quintrell Grdns East,2023-06-03T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
433041,Quintrell Grdns East,2023-06-03T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
433041,Quintrell Grdns East,2023-06-03T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
433041,Quintrell Grdns East,2023-06-03T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
433041,Quintrell Grdns East,2023-06-03T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-03T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-03T18:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.19
433041,Quintrell Grdns East,2023-06-03T18:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
433041,Quintrell Grdns East,2023-06-03T18:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-03T18:30:00.000+00:00,feeder,,N Current (RMS),A,4.2
433041,Quintrell Grdns East,2023-06-03T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.6
433041,Quintrell Grdns East,2023-06-03T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
433041,Quintrell Grdns East,2023-06-03T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-03T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
433041,Quintrell Grdns East,2023-06-03T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.19
433041,Quintrell Grdns East,2023-06-03T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
433041,Quintrell Grdns East,2023-06-03T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.48
433041,Quintrell Grdns East,2023-06-03T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.84
433041,Quintrell Grdns East,2023-06-03T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.4
433041,Quintrell Grdns East,2023-06-03T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
433041,Quintrell Grdns East,2023-06-03T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.8
433041,Quintrell Grdns East,2023-06-03T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
433041,Quintrell Grdns East,2023-06-03T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
433041,Quintrell Grdns East,2023-06-03T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
433041,Quintrell Grdns East,2023-06-03T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.79
433041,Quintrell Grdns East,2023-06-03T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
433041,Quintrell Grdns East,2023-06-03T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.72
433041,Quintrell Grdns East,2023-06-03T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.65
433041,Quintrell Grdns East,2023-06-03T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.38
433041,Quintrell Grdns East,2023-06-03T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.1
433041,Quintrell Grdns East,2023-06-03T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.0
433041,Quintrell Grdns East,2023-06-03T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.4
433041,Quintrell Grdns East,2023-06-03T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.5
433041,Quintrell Grdns East,2023-06-03T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-8.95
433041,Quintrell Grdns East,2023-06-03T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.85
433041,Quintrell Grdns East,2023-06-03T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.51
433041,Quintrell Grdns East,2023-06-03T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.29
433041,Quintrell Grdns East,2023-06-03T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.76
433041,Quintrell Grdns East,2023-06-03T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.21
433041,Quintrell Grdns East,2023-06-03T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
433041,Quintrell Grdns East,2023-06-03T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.9
433041,Quintrell Grdns East,2023-06-03T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.8
433041,Quintrell Grdns East,2023-06-03T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.5
433041,Quintrell Grdns East,2023-06-03T18:30:00.000+00:00,transformer,,Temperature,C,27.3
433041,Quintrell Grdns East,2023-06-03T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
433041,Quintrell Grdns East,2023-06-03T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
433041,Quintrell Grdns East,2023-06-03T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
433041,Quintrell Grdns East,2023-06-03T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
433041,Quintrell Grdns East,2023-06-03T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
433041,Quintrell Grdns East,2023-06-03T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
433041,Quintrell Grdns East,2023-06-03T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.57
433041,Quintrell Grdns East,2023-06-03T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.86
433041,Quintrell Grdns East,2023-06-03T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.67
433041,Quintrell Grdns East,2023-06-03T18:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.69
433041,Quintrell Grdns East,2023-06-03T18:30:00.000+00:00,busbar,,L2 Active Power,kW,-10.3
433041,Quintrell Grdns East,2023-06-03T18:30:00.000+00:00,busbar,,L1 Active Power,kW,10.97
433041,Quintrell Grdns East,2023-06-03T18:30:00.000+00:00,busbar,,N Current (RMS),A,32.5
433041,Quintrell Grdns East,2023-06-03T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
433041,Quintrell Grdns East,2023-06-03T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
433041,Quintrell Grdns East,2023-06-03T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
433041,Quintrell Grdns East,2023-06-03T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
433041,Quintrell Grdns East,2023-06-03T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-03T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-03T18:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.19
433041,Quintrell Grdns East,2023-06-03T18:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
433041,Quintrell Grdns East,2023-06-03T18:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-03T18:20:00.000+00:00,feeder,,N Current (RMS),A,3.8
433041,Quintrell Grdns East,2023-06-03T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.5
433041,Quintrell Grdns East,2023-06-03T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.8
433041,Quintrell Grdns East,2023-06-03T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-03T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.26
433041,Quintrell Grdns East,2023-06-03T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.84
433041,Quintrell Grdns East,2023-06-03T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
433041,Quintrell Grdns East,2023-06-03T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.72
433041,Quintrell Grdns East,2023-06-03T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.91
433041,Quintrell Grdns East,2023-06-03T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.92
433041,Quintrell Grdns East,2023-06-03T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
433041,Quintrell Grdns East,2023-06-03T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
433041,Quintrell Grdns East,2023-06-03T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.4
433041,Quintrell Grdns East,2023-06-03T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
433041,Quintrell Grdns East,2023-06-03T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
433041,Quintrell Grdns East,2023-06-03T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.74
433041,Quintrell Grdns East,2023-06-03T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
433041,Quintrell Grdns East,2023-06-03T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.69
433041,Quintrell Grdns East,2023-06-03T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.66
433041,Quintrell Grdns East,2023-06-03T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.75
433041,Quintrell Grdns East,2023-06-03T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
433041,Quintrell Grdns East,2023-06-03T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
433041,Quintrell Grdns East,2023-06-03T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.8
433041,Quintrell Grdns East,2023-06-03T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.7
433041,Quintrell Grdns East,2023-06-03T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-9.08
433041,Quintrell Grdns East,2023-06-03T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.14
433041,Quintrell Grdns East,2023-06-03T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.64
433041,Quintrell Grdns East,2023-06-03T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.4
433041,Quintrell Grdns East,2023-06-03T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.92
433041,Quintrell Grdns East,2023-06-03T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.57
433041,Quintrell Grdns East,2023-06-03T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.1
433041,Quintrell Grdns East,2023-06-03T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.4
433041,Quintrell Grdns East,2023-06-03T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.7
433041,Quintrell Grdns East,2023-06-03T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.6
433041,Quintrell Grdns East,2023-06-03T18:20:00.000+00:00,transformer,,Temperature,C,27.3
433041,Quintrell Grdns East,2023-06-03T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
433041,Quintrell Grdns East,2023-06-03T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
433041,Quintrell Grdns East,2023-06-03T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
433041,Quintrell Grdns East,2023-06-03T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
433041,Quintrell Grdns East,2023-06-03T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
433041,Quintrell Grdns East,2023-06-03T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
433041,Quintrell Grdns East,2023-06-03T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.3
