Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
433041,Quintrell Grdns East,2023-06-03T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.73
433041,Quintrell Grdns East,2023-06-03T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.71
433041,Quintrell Grdns East,2023-06-03T18:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.0
433041,Quintrell Grdns East,2023-06-03T18:20:00.000+00:00,busbar,,L2 Active Power,kW,-8.54
433041,Quintrell Grdns East,2023-06-03T18:20:00.000+00:00,busbar,,L1 Active Power,kW,10.23
433041,Quintrell Grdns East,2023-06-03T18:20:00.000+00:00,busbar,,N Current (RMS),A,33.3
433041,Quintrell Grdns East,2023-06-03T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
433041,Quintrell Grdns East,2023-06-03T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
433041,Quintrell Grdns East,2023-06-03T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
433041,Quintrell Grdns East,2023-06-03T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
433041,Quintrell Grdns East,2023-06-03T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-03T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-03T18:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.19
433041,Quintrell Grdns East,2023-06-03T18:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
433041,Quintrell Grdns East,2023-06-03T18:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-03T18:10:00.000+00:00,feeder,,N Current (RMS),A,2.8
433041,Quintrell Grdns East,2023-06-03T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.9
433041,Quintrell Grdns East,2023-06-03T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.1
433041,Quintrell Grdns East,2023-06-03T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-03T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.45
433041,Quintrell Grdns East,2023-06-03T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.33
433041,Quintrell Grdns East,2023-06-03T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
433041,Quintrell Grdns East,2023-06-03T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.73
433041,Quintrell Grdns East,2023-06-03T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.48
433041,Quintrell Grdns East,2023-06-03T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.34
433041,Quintrell Grdns East,2023-06-03T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
433041,Quintrell Grdns East,2023-06-03T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
433041,Quintrell Grdns East,2023-06-03T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
433041,Quintrell Grdns East,2023-06-03T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.7
433041,Quintrell Grdns East,2023-06-03T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
433041,Quintrell Grdns East,2023-06-03T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.49
433041,Quintrell Grdns East,2023-06-03T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-03T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.65
433041,Quintrell Grdns East,2023-06-03T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.39
433041,Quintrell Grdns East,2023-06-03T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.53
433041,Quintrell Grdns East,2023-06-03T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,34.5
433041,Quintrell Grdns East,2023-06-03T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.1
433041,Quintrell Grdns East,2023-06-03T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.6
433041,Quintrell Grdns East,2023-06-03T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.9
433041,Quintrell Grdns East,2023-06-03T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.94
433041,Quintrell Grdns East,2023-06-03T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.96
433041,Quintrell Grdns East,2023-06-03T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.45
433041,Quintrell Grdns East,2023-06-03T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.7
433041,Quintrell Grdns East,2023-06-03T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.03
433041,Quintrell Grdns East,2023-06-03T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.74
433041,Quintrell Grdns East,2023-06-03T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.3
433041,Quintrell Grdns East,2023-06-03T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.1
433041,Quintrell Grdns East,2023-06-03T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.4
433041,Quintrell Grdns East,2023-06-03T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.4
433041,Quintrell Grdns East,2023-06-03T18:10:00.000+00:00,transformer,,Temperature,C,27.3
433041,Quintrell Grdns East,2023-06-03T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
433041,Quintrell Grdns East,2023-06-03T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
433041,Quintrell Grdns East,2023-06-03T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
433041,Quintrell Grdns East,2023-06-03T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
433041,Quintrell Grdns East,2023-06-03T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
433041,Quintrell Grdns East,2023-06-03T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
433041,Quintrell Grdns East,2023-06-03T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.32
433041,Quintrell Grdns East,2023-06-03T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.81
433041,Quintrell Grdns East,2023-06-03T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.44
433041,Quintrell Grdns East,2023-06-03T18:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.26
433041,Quintrell Grdns East,2023-06-03T18:10:00.000+00:00,busbar,,L2 Active Power,kW,-8.95
433041,Quintrell Grdns East,2023-06-03T18:10:00.000+00:00,busbar,,L1 Active Power,kW,8.59
433041,Quintrell Grdns East,2023-06-03T18:10:00.000+00:00,busbar,,N Current (RMS),A,33.8
433041,Quintrell Grdns East,2023-06-03T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
433041,Quintrell Grdns East,2023-06-03T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
433041,Quintrell Grdns East,2023-06-03T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
433041,Quintrell Grdns East,2023-06-03T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
433041,Quintrell Grdns East,2023-06-03T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-03T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
433041,Quintrell Grdns East,2023-06-03T18:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.16
433041,Quintrell Grdns East,2023-06-03T18:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
433041,Quintrell Grdns East,2023-06-03T18:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
433041,Quintrell Grdns East,2023-06-03T18:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-03T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
433041,Quintrell Grdns East,2023-06-03T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-03T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-03T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.88
433041,Quintrell Grdns East,2023-06-03T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.35
433041,Quintrell Grdns East,2023-06-03T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
433041,Quintrell Grdns East,2023-06-03T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.1
433041,Quintrell Grdns East,2023-06-03T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.62
433041,Quintrell Grdns East,2023-06-03T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.34
433041,Quintrell Grdns East,2023-06-03T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
433041,Quintrell Grdns East,2023-06-03T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.5
433041,Quintrell Grdns East,2023-06-03T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
433041,Quintrell Grdns East,2023-06-03T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.6
433041,Quintrell Grdns East,2023-06-03T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
433041,Quintrell Grdns East,2023-06-03T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,15.66
433041,Quintrell Grdns East,2023-06-03T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
433041,Quintrell Grdns East,2023-06-03T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.47
433041,Quintrell Grdns East,2023-06-03T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-7.66
433041,Quintrell Grdns East,2023-06-03T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.54
433041,Quintrell Grdns East,2023-06-03T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,59.9
433041,Quintrell Grdns East,2023-06-03T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
433041,Quintrell Grdns East,2023-06-03T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,76.4
433041,Quintrell Grdns East,2023-06-03T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
433041,Quintrell Grdns East,2023-06-03T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-8.52
433041,Quintrell Grdns East,2023-06-03T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.12
433041,Quintrell Grdns East,2023-06-03T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.25
433041,Quintrell Grdns East,2023-06-03T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.2
433041,Quintrell Grdns East,2023-06-03T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.94
433041,Quintrell Grdns East,2023-06-03T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.15
433041,Quintrell Grdns East,2023-06-03T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
433041,Quintrell Grdns East,2023-06-03T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.6
433041,Quintrell Grdns East,2023-06-03T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.0
433041,Quintrell Grdns East,2023-06-03T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.2
433041,Quintrell Grdns East,2023-06-03T18:00:00.000+00:00,transformer,,Temperature,C,27.3
433041,Quintrell Grdns East,2023-06-03T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
433041,Quintrell Grdns East,2023-06-03T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
433041,Quintrell Grdns East,2023-06-03T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
433041,Quintrell Grdns East,2023-06-03T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
433041,Quintrell Grdns East,2023-06-03T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
433041,Quintrell Grdns East,2023-06-03T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
433041,Quintrell Grdns East,2023-06-03T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.37
433041,Quintrell Grdns East,2023-06-03T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.17
433041,Quintrell Grdns East,2023-06-03T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.25
433041,Quintrell Grdns East,2023-06-03T18:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.93
433041,Quintrell Grdns East,2023-06-03T18:00:00.000+00:00,busbar,,L2 Active Power,kW,-13.27
433041,Quintrell Grdns East,2023-06-03T18:00:00.000+00:00,busbar,,L1 Active Power,kW,7.94
433041,Quintrell Grdns East,2023-06-03T18:00:00.000+00:00,busbar,,N Current (RMS),A,56.6
433041,Quintrell Grdns East,2023-06-03T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
433041,Quintrell Grdns East,2023-06-03T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
433041,Quintrell Grdns East,2023-06-03T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
433041,Quintrell Grdns East,2023-06-03T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
433041,Quintrell Grdns East,2023-06-03T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-03T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-03T17:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.12
433041,Quintrell Grdns East,2023-06-03T17:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-03T17:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
433041,Quintrell Grdns East,2023-06-03T17:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-03T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-03T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-03T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-03T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.04
433041,Quintrell Grdns East,2023-06-03T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
433041,Quintrell Grdns East,2023-06-03T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.22
433041,Quintrell Grdns East,2023-06-03T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.1
433041,Quintrell Grdns East,2023-06-03T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.48
433041,Quintrell Grdns East,2023-06-03T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.48
433041,Quintrell Grdns East,2023-06-03T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
433041,Quintrell Grdns East,2023-06-03T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.3
433041,Quintrell Grdns East,2023-06-03T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
433041,Quintrell Grdns East,2023-06-03T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.3
433041,Quintrell Grdns East,2023-06-03T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
433041,Quintrell Grdns East,2023-06-03T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.8
433041,Quintrell Grdns East,2023-06-03T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
433041,Quintrell Grdns East,2023-06-03T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.43
433041,Quintrell Grdns East,2023-06-03T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.33
433041,Quintrell Grdns East,2023-06-03T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.51
433041,Quintrell Grdns East,2023-06-03T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.2
433041,Quintrell Grdns East,2023-06-03T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.0
433041,Quintrell Grdns East,2023-06-03T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.5
433041,Quintrell Grdns East,2023-06-03T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
433041,Quintrell Grdns East,2023-06-03T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.16
433041,Quintrell Grdns East,2023-06-03T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.19
433041,Quintrell Grdns East,2023-06-03T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.31
433041,Quintrell Grdns East,2023-06-03T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.03
433041,Quintrell Grdns East,2023-06-03T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.2
433041,Quintrell Grdns East,2023-06-03T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.54
433041,Quintrell Grdns East,2023-06-03T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
433041,Quintrell Grdns East,2023-06-03T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.5
433041,Quintrell Grdns East,2023-06-03T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.2
433041,Quintrell Grdns East,2023-06-03T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.3
433041,Quintrell Grdns East,2023-06-03T17:50:00.000+00:00,transformer,,Temperature,C,27.4
433041,Quintrell Grdns East,2023-06-03T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
433041,Quintrell Grdns East,2023-06-03T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
433041,Quintrell Grdns East,2023-06-03T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
433041,Quintrell Grdns East,2023-06-03T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
433041,Quintrell Grdns East,2023-06-03T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
433041,Quintrell Grdns East,2023-06-03T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
433041,Quintrell Grdns East,2023-06-03T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.93
433041,Quintrell Grdns East,2023-06-03T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.35
433041,Quintrell Grdns East,2023-06-03T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.53
433041,Quintrell Grdns East,2023-06-03T17:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.68
433041,Quintrell Grdns East,2023-06-03T17:50:00.000+00:00,busbar,,L2 Active Power,kW,-7.04
433041,Quintrell Grdns East,2023-06-03T17:50:00.000+00:00,busbar,,L1 Active Power,kW,5.5
433041,Quintrell Grdns East,2023-06-03T17:50:00.000+00:00,busbar,,N Current (RMS),A,31.9
433041,Quintrell Grdns East,2023-06-03T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
433041,Quintrell Grdns East,2023-06-03T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
433041,Quintrell Grdns East,2023-06-03T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.5
433041,Quintrell Grdns East,2023-06-03T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
433041,Quintrell Grdns East,2023-06-03T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-03T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-03T17:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.16
433041,Quintrell Grdns East,2023-06-03T17:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
433041,Quintrell Grdns East,2023-06-03T17:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
433041,Quintrell Grdns East,2023-06-03T17:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-03T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
433041,Quintrell Grdns East,2023-06-03T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-03T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-03T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.28
433041,Quintrell Grdns East,2023-06-03T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
433041,Quintrell Grdns East,2023-06-03T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.3
433041,Quintrell Grdns East,2023-06-03T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.2
433041,Quintrell Grdns East,2023-06-03T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.57
433041,Quintrell Grdns East,2023-06-03T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.53
433041,Quintrell Grdns East,2023-06-03T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
433041,Quintrell Grdns East,2023-06-03T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
433041,Quintrell Grdns East,2023-06-03T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
433041,Quintrell Grdns East,2023-06-03T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.6
433041,Quintrell Grdns East,2023-06-03T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
433041,Quintrell Grdns East,2023-06-03T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,10.37
433041,Quintrell Grdns East,2023-06-03T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
433041,Quintrell Grdns East,2023-06-03T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.69
433041,Quintrell Grdns East,2023-06-03T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.91
433041,Quintrell Grdns East,2023-06-03T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.08
433041,Quintrell Grdns East,2023-06-03T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,33.2
433041,Quintrell Grdns East,2023-06-03T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
433041,Quintrell Grdns East,2023-06-03T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.8
433041,Quintrell Grdns East,2023-06-03T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
433041,Quintrell Grdns East,2023-06-03T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.66
433041,Quintrell Grdns East,2023-06-03T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.98
433041,Quintrell Grdns East,2023-06-03T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.27
433041,Quintrell Grdns East,2023-06-03T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.94
433041,Quintrell Grdns East,2023-06-03T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.21
433041,Quintrell Grdns East,2023-06-03T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.97
433041,Quintrell Grdns East,2023-06-03T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.5
433041,Quintrell Grdns East,2023-06-03T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.8
433041,Quintrell Grdns East,2023-06-03T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.2
433041,Quintrell Grdns East,2023-06-03T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
433041,Quintrell Grdns East,2023-06-03T17:40:00.000+00:00,transformer,,Temperature,C,27.4
433041,Quintrell Grdns East,2023-06-03T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
433041,Quintrell Grdns East,2023-06-03T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
433041,Quintrell Grdns East,2023-06-03T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
433041,Quintrell Grdns East,2023-06-03T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
433041,Quintrell Grdns East,2023-06-03T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
433041,Quintrell Grdns East,2023-06-03T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
433041,Quintrell Grdns East,2023-06-03T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.76
433041,Quintrell Grdns East,2023-06-03T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.67
433041,Quintrell Grdns East,2023-06-03T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.67
433041,Quintrell Grdns East,2023-06-03T17:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.98
433041,Quintrell Grdns East,2023-06-03T17:40:00.000+00:00,busbar,,L2 Active Power,kW,-8.74
433041,Quintrell Grdns East,2023-06-03T17:40:00.000+00:00,busbar,,L1 Active Power,kW,7.54
433041,Quintrell Grdns East,2023-06-03T17:40:00.000+00:00,busbar,,N Current (RMS),A,33.1
433041,Quintrell Grdns East,2023-06-03T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
433041,Quintrell Grdns East,2023-06-03T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
433041,Quintrell Grdns East,2023-06-03T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.7
433041,Quintrell Grdns East,2023-06-03T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
433041,Quintrell Grdns East,2023-06-03T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-03T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-03T17:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.16
433041,Quintrell Grdns East,2023-06-03T17:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
433041,Quintrell Grdns East,2023-06-03T17:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
433041,Quintrell Grdns East,2023-06-03T17:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-03T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
433041,Quintrell Grdns East,2023-06-03T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-03T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-03T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.11
433041,Quintrell Grdns East,2023-06-03T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.41
433041,Quintrell Grdns East,2023-06-03T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.39
433041,Quintrell Grdns East,2023-06-03T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.53
433041,Quintrell Grdns East,2023-06-03T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.6
433041,Quintrell Grdns East,2023-06-03T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.49
433041,Quintrell Grdns East,2023-06-03T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.6
433041,Quintrell Grdns East,2023-06-03T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
433041,Quintrell Grdns East,2023-06-03T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
433041,Quintrell Grdns East,2023-06-03T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.6
433041,Quintrell Grdns East,2023-06-03T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
433041,Quintrell Grdns East,2023-06-03T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.05
433041,Quintrell Grdns East,2023-06-03T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
433041,Quintrell Grdns East,2023-06-03T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.01
433041,Quintrell Grdns East,2023-06-03T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.14
433041,Quintrell Grdns East,2023-06-03T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.55
433041,Quintrell Grdns East,2023-06-03T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.3
433041,Quintrell Grdns East,2023-06-03T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.0
433041,Quintrell Grdns East,2023-06-03T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.9
433041,Quintrell Grdns East,2023-06-03T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
433041,Quintrell Grdns East,2023-06-03T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-8.26
433041,Quintrell Grdns East,2023-06-03T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.87
433041,Quintrell Grdns East,2023-06-03T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.88
433041,Quintrell Grdns East,2023-06-03T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.09
433041,Quintrell Grdns East,2023-06-03T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.96
433041,Quintrell Grdns East,2023-06-03T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.35
433041,Quintrell Grdns East,2023-06-03T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.0
433041,Quintrell Grdns East,2023-06-03T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.5
433041,Quintrell Grdns East,2023-06-03T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.2
433041,Quintrell Grdns East,2023-06-03T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.9
433041,Quintrell Grdns East,2023-06-03T17:30:00.000+00:00,transformer,,Temperature,C,27.4
433041,Quintrell Grdns East,2023-06-03T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
433041,Quintrell Grdns East,2023-06-03T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
433041,Quintrell Grdns East,2023-06-03T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
433041,Quintrell Grdns East,2023-06-03T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
433041,Quintrell Grdns East,2023-06-03T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
433041,Quintrell Grdns East,2023-06-03T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
433041,Quintrell Grdns East,2023-06-03T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.56
433041,Quintrell Grdns East,2023-06-03T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.35
433041,Quintrell Grdns East,2023-06-03T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.41
433041,Quintrell Grdns East,2023-06-03T17:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.8
433041,Quintrell Grdns East,2023-06-03T17:30:00.000+00:00,busbar,,L2 Active Power,kW,-8.74
433041,Quintrell Grdns East,2023-06-03T17:30:00.000+00:00,busbar,,L1 Active Power,kW,6.34
433041,Quintrell Grdns East,2023-06-03T17:30:00.000+00:00,busbar,,N Current (RMS),A,37.6
433041,Quintrell Grdns East,2023-06-03T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
433041,Quintrell Grdns East,2023-06-03T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
433041,Quintrell Grdns East,2023-06-03T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.5
433041,Quintrell Grdns East,2023-06-03T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
433041,Quintrell Grdns East,2023-06-03T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-03T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-03T17:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.16
433041,Quintrell Grdns East,2023-06-03T17:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
433041,Quintrell Grdns East,2023-06-03T17:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
433041,Quintrell Grdns East,2023-06-03T17:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-03T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
433041,Quintrell Grdns East,2023-06-03T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-03T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-03T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
433041,Quintrell Grdns East,2023-06-03T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
433041,Quintrell Grdns East,2023-06-03T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.43
433041,Quintrell Grdns East,2023-06-03T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.18
433041,Quintrell Grdns East,2023-06-03T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.32
433041,Quintrell Grdns East,2023-06-03T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.58
433041,Quintrell Grdns East,2023-06-03T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,2.3
433041,Quintrell Grdns East,2023-06-03T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.2
433041,Quintrell Grdns East,2023-06-03T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
433041,Quintrell Grdns East,2023-06-03T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.0
433041,Quintrell Grdns East,2023-06-03T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
433041,Quintrell Grdns East,2023-06-03T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.01
433041,Quintrell Grdns East,2023-06-03T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-03T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.11
433041,Quintrell Grdns East,2023-06-03T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.01
433041,Quintrell Grdns East,2023-06-03T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.47
433041,Quintrell Grdns East,2023-06-03T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.6
433041,Quintrell Grdns East,2023-06-03T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.6
433041,Quintrell Grdns East,2023-06-03T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.6
433041,Quintrell Grdns East,2023-06-03T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
433041,Quintrell Grdns East,2023-06-03T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.94
433041,Quintrell Grdns East,2023-06-03T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.28
433041,Quintrell Grdns East,2023-06-03T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.14
433041,Quintrell Grdns East,2023-06-03T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.21
433041,Quintrell Grdns East,2023-06-03T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.66
433041,Quintrell Grdns East,2023-06-03T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.84
433041,Quintrell Grdns East,2023-06-03T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
433041,Quintrell Grdns East,2023-06-03T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.0
433041,Quintrell Grdns East,2023-06-03T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.8
433041,Quintrell Grdns East,2023-06-03T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.1
433041,Quintrell Grdns East,2023-06-03T17:20:00.000+00:00,transformer,,Temperature,C,27.5
433041,Quintrell Grdns East,2023-06-03T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
433041,Quintrell Grdns East,2023-06-03T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
433041,Quintrell Grdns East,2023-06-03T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
433041,Quintrell Grdns East,2023-06-03T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
433041,Quintrell Grdns East,2023-06-03T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
433041,Quintrell Grdns East,2023-06-03T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
433041,Quintrell Grdns East,2023-06-03T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.86
433041,Quintrell Grdns East,2023-06-03T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.6
433041,Quintrell Grdns East,2023-06-03T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.61
433041,Quintrell Grdns East,2023-06-03T17:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.65
433041,Quintrell Grdns East,2023-06-03T17:20:00.000+00:00,busbar,,L2 Active Power,kW,-8.03
433041,Quintrell Grdns East,2023-06-03T17:20:00.000+00:00,busbar,,L1 Active Power,kW,6.84
433041,Quintrell Grdns East,2023-06-03T17:20:00.000+00:00,busbar,,N Current (RMS),A,31.3
433041,Quintrell Grdns East,2023-06-03T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
433041,Quintrell Grdns East,2023-06-03T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
433041,Quintrell Grdns East,2023-06-03T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.9
433041,Quintrell Grdns East,2023-06-03T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
433041,Quintrell Grdns East,2023-06-03T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-03T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-03T17:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.21
433041,Quintrell Grdns East,2023-06-03T17:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
433041,Quintrell Grdns East,2023-06-03T17:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
433041,Quintrell Grdns East,2023-06-03T17:10:00.000+00:00,feeder,,N Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-03T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
433041,Quintrell Grdns East,2023-06-03T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-03T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-03T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.22
433041,Quintrell Grdns East,2023-06-03T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
433041,Quintrell Grdns East,2023-06-03T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
433041,Quintrell Grdns East,2023-06-03T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.74
433041,Quintrell Grdns East,2023-06-03T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.34
433041,Quintrell Grdns East,2023-06-03T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.4
433041,Quintrell Grdns East,2023-06-03T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.1
433041,Quintrell Grdns East,2023-06-03T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
433041,Quintrell Grdns East,2023-06-03T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
433041,Quintrell Grdns East,2023-06-03T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.8
433041,Quintrell Grdns East,2023-06-03T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
433041,Quintrell Grdns East,2023-06-03T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,10.59
433041,Quintrell Grdns East,2023-06-03T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-03T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.42
433041,Quintrell Grdns East,2023-06-03T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.69
433041,Quintrell Grdns East,2023-06-03T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.39
433041,Quintrell Grdns East,2023-06-03T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,38.1
433041,Quintrell Grdns East,2023-06-03T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
433041,Quintrell Grdns East,2023-06-03T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.4
433041,Quintrell Grdns East,2023-06-03T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
433041,Quintrell Grdns East,2023-06-03T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-8.59
433041,Quintrell Grdns East,2023-06-03T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.04
433041,Quintrell Grdns East,2023-06-03T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.07
433041,Quintrell Grdns East,2023-06-03T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.22
433041,Quintrell Grdns East,2023-06-03T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.67
433041,Quintrell Grdns East,2023-06-03T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.36
433041,Quintrell Grdns East,2023-06-03T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,34.8
433041,Quintrell Grdns East,2023-06-03T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.0
433041,Quintrell Grdns East,2023-06-03T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
433041,Quintrell Grdns East,2023-06-03T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.8
433041,Quintrell Grdns East,2023-06-03T17:10:00.000+00:00,transformer,,Temperature,C,27.5
433041,Quintrell Grdns East,2023-06-03T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
433041,Quintrell Grdns East,2023-06-03T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
433041,Quintrell Grdns East,2023-06-03T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
433041,Quintrell Grdns East,2023-06-03T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
433041,Quintrell Grdns East,2023-06-03T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
433041,Quintrell Grdns East,2023-06-03T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
433041,Quintrell Grdns East,2023-06-03T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.28
433041,Quintrell Grdns East,2023-06-03T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.01
433041,Quintrell Grdns East,2023-06-03T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.21
433041,Quintrell Grdns East,2023-06-03T17:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.59
433041,Quintrell Grdns East,2023-06-03T17:10:00.000+00:00,busbar,,L2 Active Power,kW,-7.77
433041,Quintrell Grdns East,2023-06-03T17:10:00.000+00:00,busbar,,L1 Active Power,kW,6.1
433041,Quintrell Grdns East,2023-06-03T17:10:00.000+00:00,busbar,,N Current (RMS),A,40.1
433041,Quintrell Grdns East,2023-06-03T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
433041,Quintrell Grdns East,2023-06-03T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
433041,Quintrell Grdns East,2023-06-03T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
433041,Quintrell Grdns East,2023-06-03T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
433041,Quintrell Grdns East,2023-06-03T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-03T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
433041,Quintrell Grdns East,2023-06-03T17:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.15
433041,Quintrell Grdns East,2023-06-03T17:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
433041,Quintrell Grdns East,2023-06-03T17:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
433041,Quintrell Grdns East,2023-06-03T17:00:00.000+00:00,feeder,,N Current (RMS),A,1.5
433041,Quintrell Grdns East,2023-06-03T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
433041,Quintrell Grdns East,2023-06-03T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
433041,Quintrell Grdns East,2023-06-03T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-03T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
433041,Quintrell Grdns East,2023-06-03T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
433041,Quintrell Grdns East,2023-06-03T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
433041,Quintrell Grdns East,2023-06-03T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.41
433041,Quintrell Grdns East,2023-06-03T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.27
433041,Quintrell Grdns East,2023-06-03T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.44
433041,Quintrell Grdns East,2023-06-03T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,4.5
433041,Quintrell Grdns East,2023-06-03T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
433041,Quintrell Grdns East,2023-06-03T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
433041,Quintrell Grdns East,2023-06-03T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.0
433041,Quintrell Grdns East,2023-06-03T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.31
433041,Quintrell Grdns East,2023-06-03T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.52
433041,Quintrell Grdns East,2023-06-03T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-03T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.25
433041,Quintrell Grdns East,2023-06-03T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.03
433041,Quintrell Grdns East,2023-06-03T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.39
433041,Quintrell Grdns East,2023-06-03T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,31.4
433041,Quintrell Grdns East,2023-06-03T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.8
433041,Quintrell Grdns East,2023-06-03T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.9
433041,Quintrell Grdns East,2023-06-03T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
433041,Quintrell Grdns East,2023-06-03T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-9.52
433041,Quintrell Grdns East,2023-06-03T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.19
433041,Quintrell Grdns East,2023-06-03T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.71
433041,Quintrell Grdns East,2023-06-03T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.99
433041,Quintrell Grdns East,2023-06-03T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.1
433041,Quintrell Grdns East,2023-06-03T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.16
433041,Quintrell Grdns East,2023-06-03T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.1
433041,Quintrell Grdns East,2023-06-03T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.8
433041,Quintrell Grdns East,2023-06-03T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.4
433041,Quintrell Grdns East,2023-06-03T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.2
433041,Quintrell Grdns East,2023-06-03T17:00:00.000+00:00,transformer,,Temperature,C,27.6
433041,Quintrell Grdns East,2023-06-03T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
433041,Quintrell Grdns East,2023-06-03T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
433041,Quintrell Grdns East,2023-06-03T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
433041,Quintrell Grdns East,2023-06-03T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
433041,Quintrell Grdns East,2023-06-03T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
433041,Quintrell Grdns East,2023-06-03T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
433041,Quintrell Grdns East,2023-06-03T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.03
433041,Quintrell Grdns East,2023-06-03T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.04
433041,Quintrell Grdns East,2023-06-03T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.86
433041,Quintrell Grdns East,2023-06-03T17:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.81
433041,Quintrell Grdns East,2023-06-03T17:00:00.000+00:00,busbar,,L2 Active Power,kW,-9.45
433041,Quintrell Grdns East,2023-06-03T17:00:00.000+00:00,busbar,,L1 Active Power,kW,6.95
433041,Quintrell Grdns East,2023-06-03T17:00:00.000+00:00,busbar,,N Current (RMS),A,41.4
433041,Quintrell Grdns East,2023-06-03T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
433041,Quintrell Grdns East,2023-06-03T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
433041,Quintrell Grdns East,2023-06-03T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
433041,Quintrell Grdns East,2023-06-03T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
433041,Quintrell Grdns East,2023-06-03T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-03T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
433041,Quintrell Grdns East,2023-06-03T16:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.21
433041,Quintrell Grdns East,2023-06-03T16:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
433041,Quintrell Grdns East,2023-06-03T16:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-03T16:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-03T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
433041,Quintrell Grdns East,2023-06-03T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-03T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-03T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
433041,Quintrell Grdns East,2023-06-03T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.33
433041,Quintrell Grdns East,2023-06-03T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
433041,Quintrell Grdns East,2023-06-03T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.51
433041,Quintrell Grdns East,2023-06-03T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.31
433041,Quintrell Grdns East,2023-06-03T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.35
433041,Quintrell Grdns East,2023-06-03T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,4.7
433041,Quintrell Grdns East,2023-06-03T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
433041,Quintrell Grdns East,2023-06-03T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
433041,Quintrell Grdns East,2023-06-03T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.6
433041,Quintrell Grdns East,2023-06-03T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.46
433041,Quintrell Grdns East,2023-06-03T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.89
433041,Quintrell Grdns East,2023-06-03T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
433041,Quintrell Grdns East,2023-06-03T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.23
433041,Quintrell Grdns East,2023-06-03T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-5.14
433041,Quintrell Grdns East,2023-06-03T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.98
433041,Quintrell Grdns East,2023-06-03T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,35.3
433041,Quintrell Grdns East,2023-06-03T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.3
433041,Quintrell Grdns East,2023-06-03T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.0
433041,Quintrell Grdns East,2023-06-03T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
433041,Quintrell Grdns East,2023-06-03T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-8.32
433041,Quintrell Grdns East,2023-06-03T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.47
433041,Quintrell Grdns East,2023-06-03T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.32
433041,Quintrell Grdns East,2023-06-03T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.55
433041,Quintrell Grdns East,2023-06-03T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.08
433041,Quintrell Grdns East,2023-06-03T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.67
433041,Quintrell Grdns East,2023-06-03T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.8
433041,Quintrell Grdns East,2023-06-03T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.2
433041,Quintrell Grdns East,2023-06-03T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.2
433041,Quintrell Grdns East,2023-06-03T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.3
433041,Quintrell Grdns East,2023-06-03T16:50:00.000+00:00,transformer,,Temperature,C,27.8
433041,Quintrell Grdns East,2023-06-03T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
433041,Quintrell Grdns East,2023-06-03T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
433041,Quintrell Grdns East,2023-06-03T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
