Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
433041,Quintrell Grdns East,2023-06-03T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
433041,Quintrell Grdns East,2023-06-03T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
433041,Quintrell Grdns East,2023-06-03T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
433041,Quintrell Grdns East,2023-06-03T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.61
433041,Quintrell Grdns East,2023-06-03T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.72
433041,Quintrell Grdns East,2023-06-03T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.33
433041,Quintrell Grdns East,2023-06-03T16:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.5
433041,Quintrell Grdns East,2023-06-03T16:50:00.000+00:00,busbar,,L2 Active Power,kW,-8.59
433041,Quintrell Grdns East,2023-06-03T16:50:00.000+00:00,busbar,,L1 Active Power,kW,8.99
433041,Quintrell Grdns East,2023-06-03T16:50:00.000+00:00,busbar,,N Current (RMS),A,29.0
433041,Quintrell Grdns East,2023-06-03T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
433041,Quintrell Grdns East,2023-06-03T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
433041,Quintrell Grdns East,2023-06-03T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.9
433041,Quintrell Grdns East,2023-06-03T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
433041,Quintrell Grdns East,2023-06-03T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-03T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-03T16:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.25
433041,Quintrell Grdns East,2023-06-03T16:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
433041,Quintrell Grdns East,2023-06-03T16:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
433041,Quintrell Grdns East,2023-06-03T16:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-03T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
433041,Quintrell Grdns East,2023-06-03T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-03T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-03T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
433041,Quintrell Grdns East,2023-06-03T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.36
433041,Quintrell Grdns East,2023-06-03T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
433041,Quintrell Grdns East,2023-06-03T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.27
433041,Quintrell Grdns East,2023-06-03T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.37
433041,Quintrell Grdns East,2023-06-03T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.36
433041,Quintrell Grdns East,2023-06-03T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,1.2
433041,Quintrell Grdns East,2023-06-03T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.3
433041,Quintrell Grdns East,2023-06-03T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
433041,Quintrell Grdns East,2023-06-03T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.7
433041,Quintrell Grdns East,2023-06-03T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.44
433041,Quintrell Grdns East,2023-06-03T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.03
433041,Quintrell Grdns East,2023-06-03T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
433041,Quintrell Grdns East,2023-06-03T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.08
433041,Quintrell Grdns East,2023-06-03T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.93
433041,Quintrell Grdns East,2023-06-03T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.41
433041,Quintrell Grdns East,2023-06-03T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,32.5
433041,Quintrell Grdns East,2023-06-03T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.8
433041,Quintrell Grdns East,2023-06-03T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.4
433041,Quintrell Grdns East,2023-06-03T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.7
433041,Quintrell Grdns East,2023-06-03T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-8.44
433041,Quintrell Grdns East,2023-06-03T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.83
433041,Quintrell Grdns East,2023-06-03T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.9
433041,Quintrell Grdns East,2023-06-03T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.29
433041,Quintrell Grdns East,2023-06-03T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.81
433041,Quintrell Grdns East,2023-06-03T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.56
433041,Quintrell Grdns East,2023-06-03T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.5
433041,Quintrell Grdns East,2023-06-03T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.4
433041,Quintrell Grdns East,2023-06-03T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.3
433041,Quintrell Grdns East,2023-06-03T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.5
433041,Quintrell Grdns East,2023-06-03T16:40:00.000+00:00,transformer,,Temperature,C,27.9
433041,Quintrell Grdns East,2023-06-03T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
433041,Quintrell Grdns East,2023-06-03T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
433041,Quintrell Grdns East,2023-06-03T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
433041,Quintrell Grdns East,2023-06-03T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
433041,Quintrell Grdns East,2023-06-03T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
433041,Quintrell Grdns East,2023-06-03T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
433041,Quintrell Grdns East,2023-06-03T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.6
433041,Quintrell Grdns East,2023-06-03T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.26
433041,Quintrell Grdns East,2023-06-03T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.2
433041,Quintrell Grdns East,2023-06-03T16:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.89
433041,Quintrell Grdns East,2023-06-03T16:40:00.000+00:00,busbar,,L2 Active Power,kW,-7.16
433041,Quintrell Grdns East,2023-06-03T16:40:00.000+00:00,busbar,,L1 Active Power,kW,11.36
433041,Quintrell Grdns East,2023-06-03T16:40:00.000+00:00,busbar,,N Current (RMS),A,26.0
433041,Quintrell Grdns East,2023-06-03T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
433041,Quintrell Grdns East,2023-06-03T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
433041,Quintrell Grdns East,2023-06-03T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
433041,Quintrell Grdns East,2023-06-03T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
433041,Quintrell Grdns East,2023-06-03T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-03T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
433041,Quintrell Grdns East,2023-06-03T16:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.25
433041,Quintrell Grdns East,2023-06-03T16:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
433041,Quintrell Grdns East,2023-06-03T16:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
433041,Quintrell Grdns East,2023-06-03T16:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-03T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
433041,Quintrell Grdns East,2023-06-03T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-03T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-03T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
433041,Quintrell Grdns East,2023-06-03T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
433041,Quintrell Grdns East,2023-06-03T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
433041,Quintrell Grdns East,2023-06-03T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.23
433041,Quintrell Grdns East,2023-06-03T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.38
433041,Quintrell Grdns East,2023-06-03T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.38
433041,Quintrell Grdns East,2023-06-03T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,1.5
433041,Quintrell Grdns East,2023-06-03T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.7
433041,Quintrell Grdns East,2023-06-03T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
433041,Quintrell Grdns East,2023-06-03T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.7
433041,Quintrell Grdns East,2023-06-03T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
433041,Quintrell Grdns East,2023-06-03T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.71
433041,Quintrell Grdns East,2023-06-03T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.27
433041,Quintrell Grdns East,2023-06-03T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.25
433041,Quintrell Grdns East,2023-06-03T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.57
433041,Quintrell Grdns East,2023-06-03T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.23
433041,Quintrell Grdns East,2023-06-03T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
433041,Quintrell Grdns East,2023-06-03T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
433041,Quintrell Grdns East,2023-06-03T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.9
433041,Quintrell Grdns East,2023-06-03T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.7
433041,Quintrell Grdns East,2023-06-03T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-8.31
433041,Quintrell Grdns East,2023-06-03T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.54
433041,Quintrell Grdns East,2023-06-03T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.56
433041,Quintrell Grdns East,2023-06-03T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.84
433041,Quintrell Grdns East,2023-06-03T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.43
433041,Quintrell Grdns East,2023-06-03T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.89
433041,Quintrell Grdns East,2023-06-03T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.5
433041,Quintrell Grdns East,2023-06-03T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.1
433041,Quintrell Grdns East,2023-06-03T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
433041,Quintrell Grdns East,2023-06-03T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.6
433041,Quintrell Grdns East,2023-06-03T16:30:00.000+00:00,transformer,,Temperature,C,28.1
433041,Quintrell Grdns East,2023-06-03T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
433041,Quintrell Grdns East,2023-06-03T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
433041,Quintrell Grdns East,2023-06-03T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
433041,Quintrell Grdns East,2023-06-03T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
433041,Quintrell Grdns East,2023-06-03T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
433041,Quintrell Grdns East,2023-06-03T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
433041,Quintrell Grdns East,2023-06-03T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.64
433041,Quintrell Grdns East,2023-06-03T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.54
433041,Quintrell Grdns East,2023-06-03T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
433041,Quintrell Grdns East,2023-06-03T16:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.58
433041,Quintrell Grdns East,2023-06-03T16:30:00.000+00:00,busbar,,L2 Active Power,kW,-4.43
433041,Quintrell Grdns East,2023-06-03T16:30:00.000+00:00,busbar,,L1 Active Power,kW,9.53
433041,Quintrell Grdns East,2023-06-03T16:30:00.000+00:00,busbar,,N Current (RMS),A,26.5
433041,Quintrell Grdns East,2023-06-03T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
433041,Quintrell Grdns East,2023-06-03T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
433041,Quintrell Grdns East,2023-06-03T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
433041,Quintrell Grdns East,2023-06-03T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
433041,Quintrell Grdns East,2023-06-03T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-03T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
433041,Quintrell Grdns East,2023-06-03T16:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.23
433041,Quintrell Grdns East,2023-06-03T16:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
433041,Quintrell Grdns East,2023-06-03T16:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
433041,Quintrell Grdns East,2023-06-03T16:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-03T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
433041,Quintrell Grdns East,2023-06-03T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-03T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-03T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
433041,Quintrell Grdns East,2023-06-03T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
433041,Quintrell Grdns East,2023-06-03T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
433041,Quintrell Grdns East,2023-06-03T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.59
433041,Quintrell Grdns East,2023-06-03T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.48
433041,Quintrell Grdns East,2023-06-03T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.37
433041,Quintrell Grdns East,2023-06-03T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,5.3
433041,Quintrell Grdns East,2023-06-03T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.2
433041,Quintrell Grdns East,2023-06-03T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
433041,Quintrell Grdns East,2023-06-03T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.8
433041,Quintrell Grdns East,2023-06-03T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.46
433041,Quintrell Grdns East,2023-06-03T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.86
433041,Quintrell Grdns East,2023-06-03T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
433041,Quintrell Grdns East,2023-06-03T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.22
433041,Quintrell Grdns East,2023-06-03T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.17
433041,Quintrell Grdns East,2023-06-03T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.74
433041,Quintrell Grdns East,2023-06-03T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.6
433041,Quintrell Grdns East,2023-06-03T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
433041,Quintrell Grdns East,2023-06-03T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
433041,Quintrell Grdns East,2023-06-03T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
433041,Quintrell Grdns East,2023-06-03T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.87
433041,Quintrell Grdns East,2023-06-03T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.96
433041,Quintrell Grdns East,2023-06-03T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.46
433041,Quintrell Grdns East,2023-06-03T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.52
433041,Quintrell Grdns East,2023-06-03T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.09
433041,Quintrell Grdns East,2023-06-03T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.23
433041,Quintrell Grdns East,2023-06-03T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.3
433041,Quintrell Grdns East,2023-06-03T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.9
433041,Quintrell Grdns East,2023-06-03T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
433041,Quintrell Grdns East,2023-06-03T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.7
433041,Quintrell Grdns East,2023-06-03T16:20:00.000+00:00,transformer,,Temperature,C,28.2
433041,Quintrell Grdns East,2023-06-03T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
433041,Quintrell Grdns East,2023-06-03T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
433041,Quintrell Grdns East,2023-06-03T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
433041,Quintrell Grdns East,2023-06-03T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
433041,Quintrell Grdns East,2023-06-03T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
433041,Quintrell Grdns East,2023-06-03T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
433041,Quintrell Grdns East,2023-06-03T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.33
433041,Quintrell Grdns East,2023-06-03T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.18
433041,Quintrell Grdns East,2023-06-03T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.49
433041,Quintrell Grdns East,2023-06-03T16:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.56
433041,Quintrell Grdns East,2023-06-03T16:20:00.000+00:00,busbar,,L2 Active Power,kW,-3.78
433041,Quintrell Grdns East,2023-06-03T16:20:00.000+00:00,busbar,,L1 Active Power,kW,7.36
433041,Quintrell Grdns East,2023-06-03T16:20:00.000+00:00,busbar,,N Current (RMS),A,25.4
433041,Quintrell Grdns East,2023-06-03T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
433041,Quintrell Grdns East,2023-06-03T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
433041,Quintrell Grdns East,2023-06-03T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.3
433041,Quintrell Grdns East,2023-06-03T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
433041,Quintrell Grdns East,2023-06-03T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-03T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
433041,Quintrell Grdns East,2023-06-03T16:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.21
433041,Quintrell Grdns East,2023-06-03T16:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
433041,Quintrell Grdns East,2023-06-03T16:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
433041,Quintrell Grdns East,2023-06-03T16:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-03T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
433041,Quintrell Grdns East,2023-06-03T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-03T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-03T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
433041,Quintrell Grdns East,2023-06-03T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
433041,Quintrell Grdns East,2023-06-03T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
433041,Quintrell Grdns East,2023-06-03T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.27
433041,Quintrell Grdns East,2023-06-03T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.63
433041,Quintrell Grdns East,2023-06-03T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.36
433041,Quintrell Grdns East,2023-06-03T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,2.8
433041,Quintrell Grdns East,2023-06-03T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
433041,Quintrell Grdns East,2023-06-03T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
433041,Quintrell Grdns East,2023-06-03T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.7
433041,Quintrell Grdns East,2023-06-03T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.84
433041,Quintrell Grdns East,2023-06-03T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.47
433041,Quintrell Grdns East,2023-06-03T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
433041,Quintrell Grdns East,2023-06-03T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
433041,Quintrell Grdns East,2023-06-03T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.17
433041,Quintrell Grdns East,2023-06-03T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.2
433041,Quintrell Grdns East,2023-06-03T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
433041,Quintrell Grdns East,2023-06-03T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.0
433041,Quintrell Grdns East,2023-06-03T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
433041,Quintrell Grdns East,2023-06-03T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.5
433041,Quintrell Grdns East,2023-06-03T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-8.53
433041,Quintrell Grdns East,2023-06-03T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.13
433041,Quintrell Grdns East,2023-06-03T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.82
433041,Quintrell Grdns East,2023-06-03T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.17
433041,Quintrell Grdns East,2023-06-03T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.14
433041,Quintrell Grdns East,2023-06-03T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.02
433041,Quintrell Grdns East,2023-06-03T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.4
433041,Quintrell Grdns East,2023-06-03T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.9
433041,Quintrell Grdns East,2023-06-03T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
433041,Quintrell Grdns East,2023-06-03T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.8
433041,Quintrell Grdns East,2023-06-03T16:10:00.000+00:00,transformer,,Temperature,C,28.4
433041,Quintrell Grdns East,2023-06-03T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
433041,Quintrell Grdns East,2023-06-03T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
433041,Quintrell Grdns East,2023-06-03T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
433041,Quintrell Grdns East,2023-06-03T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
433041,Quintrell Grdns East,2023-06-03T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
433041,Quintrell Grdns East,2023-06-03T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
433041,Quintrell Grdns East,2023-06-03T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.49
433041,Quintrell Grdns East,2023-06-03T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.9
433041,Quintrell Grdns East,2023-06-03T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.98
433041,Quintrell Grdns East,2023-06-03T16:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.59
433041,Quintrell Grdns East,2023-06-03T16:10:00.000+00:00,busbar,,L2 Active Power,kW,-4.0
433041,Quintrell Grdns East,2023-06-03T16:10:00.000+00:00,busbar,,L1 Active Power,kW,6.6
433041,Quintrell Grdns East,2023-06-03T16:10:00.000+00:00,busbar,,N Current (RMS),A,27.4
433041,Quintrell Grdns East,2023-06-03T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
433041,Quintrell Grdns East,2023-06-03T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
433041,Quintrell Grdns East,2023-06-03T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.5
433041,Quintrell Grdns East,2023-06-03T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
433041,Quintrell Grdns East,2023-06-03T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
433041,Quintrell Grdns East,2023-06-03T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-03T16:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.16
433041,Quintrell Grdns East,2023-06-03T16:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
433041,Quintrell Grdns East,2023-06-03T16:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-03T16:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-03T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
433041,Quintrell Grdns East,2023-06-03T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-03T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-03T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
433041,Quintrell Grdns East,2023-06-03T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.89
433041,Quintrell Grdns East,2023-06-03T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.48
433041,Quintrell Grdns East,2023-06-03T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.29
433041,Quintrell Grdns East,2023-06-03T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.85
433041,Quintrell Grdns East,2023-06-03T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.57
433041,Quintrell Grdns East,2023-06-03T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.0
433041,Quintrell Grdns East,2023-06-03T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
433041,Quintrell Grdns East,2023-06-03T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.7
433041,Quintrell Grdns East,2023-06-03T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.2
433041,Quintrell Grdns East,2023-06-03T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.0
433041,Quintrell Grdns East,2023-06-03T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.28
433041,Quintrell Grdns East,2023-06-03T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
433041,Quintrell Grdns East,2023-06-03T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.17
433041,Quintrell Grdns East,2023-06-03T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.85
433041,Quintrell Grdns East,2023-06-03T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.58
433041,Quintrell Grdns East,2023-06-03T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
433041,Quintrell Grdns East,2023-06-03T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.4
433041,Quintrell Grdns East,2023-06-03T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.4
433041,Quintrell Grdns East,2023-06-03T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.1
433041,Quintrell Grdns East,2023-06-03T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-10.03
433041,Quintrell Grdns East,2023-06-03T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.69
433041,Quintrell Grdns East,2023-06-03T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.33
433041,Quintrell Grdns East,2023-06-03T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.13
433041,Quintrell Grdns East,2023-06-03T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.59
433041,Quintrell Grdns East,2023-06-03T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.79
433041,Quintrell Grdns East,2023-06-03T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.4
433041,Quintrell Grdns East,2023-06-03T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.8
433041,Quintrell Grdns East,2023-06-03T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.5
433041,Quintrell Grdns East,2023-06-03T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.5
433041,Quintrell Grdns East,2023-06-03T16:00:00.000+00:00,transformer,,Temperature,C,28.6
433041,Quintrell Grdns East,2023-06-03T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
433041,Quintrell Grdns East,2023-06-03T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
433041,Quintrell Grdns East,2023-06-03T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
433041,Quintrell Grdns East,2023-06-03T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
433041,Quintrell Grdns East,2023-06-03T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
433041,Quintrell Grdns East,2023-06-03T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
433041,Quintrell Grdns East,2023-06-03T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.19
433041,Quintrell Grdns East,2023-06-03T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.85
433041,Quintrell Grdns East,2023-06-03T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.94
433041,Quintrell Grdns East,2023-06-03T16:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.42
433041,Quintrell Grdns East,2023-06-03T16:00:00.000+00:00,busbar,,L2 Active Power,kW,-6.34
433041,Quintrell Grdns East,2023-06-03T16:00:00.000+00:00,busbar,,L1 Active Power,kW,6.94
433041,Quintrell Grdns East,2023-06-03T16:00:00.000+00:00,busbar,,N Current (RMS),A,29.4
433041,Quintrell Grdns East,2023-06-03T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
433041,Quintrell Grdns East,2023-06-03T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
433041,Quintrell Grdns East,2023-06-03T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
433041,Quintrell Grdns East,2023-06-03T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
433041,Quintrell Grdns East,2023-06-03T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-03T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-03T15:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.18
433041,Quintrell Grdns East,2023-06-03T15:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
433041,Quintrell Grdns East,2023-06-03T15:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
433041,Quintrell Grdns East,2023-06-03T15:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-03T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
433041,Quintrell Grdns East,2023-06-03T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-03T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-03T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
433041,Quintrell Grdns East,2023-06-03T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
433041,Quintrell Grdns East,2023-06-03T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.4
433041,Quintrell Grdns East,2023-06-03T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.16
433041,Quintrell Grdns East,2023-06-03T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.39
433041,Quintrell Grdns East,2023-06-03T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.44
433041,Quintrell Grdns East,2023-06-03T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,2.6
433041,Quintrell Grdns East,2023-06-03T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
433041,Quintrell Grdns East,2023-06-03T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
433041,Quintrell Grdns East,2023-06-03T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.5
433041,Quintrell Grdns East,2023-06-03T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.96
433041,Quintrell Grdns East,2023-06-03T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.53
433041,Quintrell Grdns East,2023-06-03T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
433041,Quintrell Grdns East,2023-06-03T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.18
433041,Quintrell Grdns East,2023-06-03T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.13
433041,Quintrell Grdns East,2023-06-03T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.11
433041,Quintrell Grdns East,2023-06-03T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
433041,Quintrell Grdns East,2023-06-03T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.8
433041,Quintrell Grdns East,2023-06-03T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
433041,Quintrell Grdns East,2023-06-03T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.1
433041,Quintrell Grdns East,2023-06-03T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.45
433041,Quintrell Grdns East,2023-06-03T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.6
433041,Quintrell Grdns East,2023-06-03T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.19
433041,Quintrell Grdns East,2023-06-03T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.13
433041,Quintrell Grdns East,2023-06-03T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.12
433041,Quintrell Grdns East,2023-06-03T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.42
433041,Quintrell Grdns East,2023-06-03T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.5
433041,Quintrell Grdns East,2023-06-03T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.8
433041,Quintrell Grdns East,2023-06-03T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.4
433041,Quintrell Grdns East,2023-06-03T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.9
433041,Quintrell Grdns East,2023-06-03T15:50:00.000+00:00,transformer,,Temperature,C,28.8
433041,Quintrell Grdns East,2023-06-03T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
433041,Quintrell Grdns East,2023-06-03T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
433041,Quintrell Grdns East,2023-06-03T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
433041,Quintrell Grdns East,2023-06-03T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
433041,Quintrell Grdns East,2023-06-03T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
433041,Quintrell Grdns East,2023-06-03T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
433041,Quintrell Grdns East,2023-06-03T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.36
433041,Quintrell Grdns East,2023-06-03T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.44
433041,Quintrell Grdns East,2023-06-03T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.45
433041,Quintrell Grdns East,2023-06-03T15:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.28
433041,Quintrell Grdns East,2023-06-03T15:50:00.000+00:00,busbar,,L2 Active Power,kW,-2.42
433041,Quintrell Grdns East,2023-06-03T15:50:00.000+00:00,busbar,,L1 Active Power,kW,5.99
433041,Quintrell Grdns East,2023-06-03T15:50:00.000+00:00,busbar,,N Current (RMS),A,25.8
433041,Quintrell Grdns East,2023-06-03T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
433041,Quintrell Grdns East,2023-06-03T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.5
433041,Quintrell Grdns East,2023-06-03T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.3
433041,Quintrell Grdns East,2023-06-03T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
433041,Quintrell Grdns East,2023-06-03T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-03T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-03T15:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.15
433041,Quintrell Grdns East,2023-06-03T15:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-03T15:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
433041,Quintrell Grdns East,2023-06-03T15:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-03T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-03T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-03T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-03T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
433041,Quintrell Grdns East,2023-06-03T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
433041,Quintrell Grdns East,2023-06-03T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.4
433041,Quintrell Grdns East,2023-06-03T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.31
433041,Quintrell Grdns East,2023-06-03T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.59
433041,Quintrell Grdns East,2023-06-03T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.46
433041,Quintrell Grdns East,2023-06-03T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,3.2
433041,Quintrell Grdns East,2023-06-03T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
433041,Quintrell Grdns East,2023-06-03T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
433041,Quintrell Grdns East,2023-06-03T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.5
433041,Quintrell Grdns East,2023-06-03T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.94
433041,Quintrell Grdns East,2023-06-03T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.48
433041,Quintrell Grdns East,2023-06-03T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
433041,Quintrell Grdns East,2023-06-03T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.22
433041,Quintrell Grdns East,2023-06-03T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.24
433041,Quintrell Grdns East,2023-06-03T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.63
433041,Quintrell Grdns East,2023-06-03T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
433041,Quintrell Grdns East,2023-06-03T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
433041,Quintrell Grdns East,2023-06-03T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
433041,Quintrell Grdns East,2023-06-03T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.7
433041,Quintrell Grdns East,2023-06-03T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.22
433041,Quintrell Grdns East,2023-06-03T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.39
433041,Quintrell Grdns East,2023-06-03T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.8
433041,Quintrell Grdns East,2023-06-03T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.13
433041,Quintrell Grdns East,2023-06-03T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.35
433041,Quintrell Grdns East,2023-06-03T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.99
433041,Quintrell Grdns East,2023-06-03T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
433041,Quintrell Grdns East,2023-06-03T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.3
433041,Quintrell Grdns East,2023-06-03T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
433041,Quintrell Grdns East,2023-06-03T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
433041,Quintrell Grdns East,2023-06-03T15:40:00.000+00:00,transformer,,Temperature,C,28.9
433041,Quintrell Grdns East,2023-06-03T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
433041,Quintrell Grdns East,2023-06-03T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
433041,Quintrell Grdns East,2023-06-03T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
433041,Quintrell Grdns East,2023-06-03T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
433041,Quintrell Grdns East,2023-06-03T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
433041,Quintrell Grdns East,2023-06-03T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
433041,Quintrell Grdns East,2023-06-03T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
433041,Quintrell Grdns East,2023-06-03T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.18
433041,Quintrell Grdns East,2023-06-03T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.88
433041,Quintrell Grdns East,2023-06-03T15:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.37
433041,Quintrell Grdns East,2023-06-03T15:40:00.000+00:00,busbar,,L2 Active Power,kW,-2.2
433041,Quintrell Grdns East,2023-06-03T15:40:00.000+00:00,busbar,,L1 Active Power,kW,6.12
433041,Quintrell Grdns East,2023-06-03T15:40:00.000+00:00,busbar,,N Current (RMS),A,19.2
433041,Quintrell Grdns East,2023-06-03T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.4
433041,Quintrell Grdns East,2023-06-03T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,17.9
433041,Quintrell Grdns East,2023-06-03T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
433041,Quintrell Grdns East,2023-06-03T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-03T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-03T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-03T15:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.17
433041,Quintrell Grdns East,2023-06-03T15:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-03T15:30:00.000+00:00,feeder,,L1 Active Power,kW,0.09
433041,Quintrell Grdns East,2023-06-03T15:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-03T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-03T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-03T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-03T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
433041,Quintrell Grdns East,2023-06-03T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
433041,Quintrell Grdns East,2023-06-03T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.28
433041,Quintrell Grdns East,2023-06-03T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.19
433041,Quintrell Grdns East,2023-06-03T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.55
433041,Quintrell Grdns East,2023-06-03T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.45
433041,Quintrell Grdns East,2023-06-03T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,1.7
433041,Quintrell Grdns East,2023-06-03T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
433041,Quintrell Grdns East,2023-06-03T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
433041,Quintrell Grdns East,2023-06-03T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.4
433041,Quintrell Grdns East,2023-06-03T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.13
433041,Quintrell Grdns East,2023-06-03T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.31
433041,Quintrell Grdns East,2023-06-03T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
433041,Quintrell Grdns East,2023-06-03T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.23
433041,Quintrell Grdns East,2023-06-03T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.81
433041,Quintrell Grdns East,2023-06-03T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.88
433041,Quintrell Grdns East,2023-06-03T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
433041,Quintrell Grdns East,2023-06-03T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.0
433041,Quintrell Grdns East,2023-06-03T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
433041,Quintrell Grdns East,2023-06-03T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.0
433041,Quintrell Grdns East,2023-06-03T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.62
433041,Quintrell Grdns East,2023-06-03T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
433041,Quintrell Grdns East,2023-06-03T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.16
433041,Quintrell Grdns East,2023-06-03T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.81
433041,Quintrell Grdns East,2023-06-03T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.24
433041,Quintrell Grdns East,2023-06-03T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.41
433041,Quintrell Grdns East,2023-06-03T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
433041,Quintrell Grdns East,2023-06-03T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.5
433041,Quintrell Grdns East,2023-06-03T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
433041,Quintrell Grdns East,2023-06-03T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.1
433041,Quintrell Grdns East,2023-06-03T15:30:00.000+00:00,transformer,,Temperature,C,29.1
433041,Quintrell Grdns East,2023-06-03T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
433041,Quintrell Grdns East,2023-06-03T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
433041,Quintrell Grdns East,2023-06-03T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
433041,Quintrell Grdns East,2023-06-03T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
433041,Quintrell Grdns East,2023-06-03T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
433041,Quintrell Grdns East,2023-06-03T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
433041,Quintrell Grdns East,2023-06-03T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
433041,Quintrell Grdns East,2023-06-03T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.33
433041,Quintrell Grdns East,2023-06-03T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.2
433041,Quintrell Grdns East,2023-06-03T15:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.94
433041,Quintrell Grdns East,2023-06-03T15:30:00.000+00:00,busbar,,L2 Active Power,kW,-2.64
433041,Quintrell Grdns East,2023-06-03T15:30:00.000+00:00,busbar,,L1 Active Power,kW,8.84
433041,Quintrell Grdns East,2023-06-03T15:30:00.000+00:00,busbar,,N Current (RMS),A,29.3
433041,Quintrell Grdns East,2023-06-03T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,11.6
433041,Quintrell Grdns East,2023-06-03T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,16.6
433041,Quintrell Grdns East,2023-06-03T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
433041,Quintrell Grdns East,2023-06-03T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
433041,Quintrell Grdns East,2023-06-03T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-03T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-03T15:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.18
433041,Quintrell Grdns East,2023-06-03T15:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-03T15:20:00.000+00:00,feeder,,L1 Active Power,kW,0.07
433041,Quintrell Grdns East,2023-06-03T15:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-03T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-03T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-03T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-03T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
433041,Quintrell Grdns East,2023-06-03T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
433041,Quintrell Grdns East,2023-06-03T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
433041,Quintrell Grdns East,2023-06-03T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.25
433041,Quintrell Grdns East,2023-06-03T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.5
433041,Quintrell Grdns East,2023-06-03T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.34
433041,Quintrell Grdns East,2023-06-03T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,1.5
433041,Quintrell Grdns East,2023-06-03T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
433041,Quintrell Grdns East,2023-06-03T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
433041,Quintrell Grdns East,2023-06-03T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.6
433041,Quintrell Grdns East,2023-06-03T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.15
433041,Quintrell Grdns East,2023-06-03T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.57
433041,Quintrell Grdns East,2023-06-03T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
433041,Quintrell Grdns East,2023-06-03T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.16
433041,Quintrell Grdns East,2023-06-03T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.95
433041,Quintrell Grdns East,2023-06-03T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.39
433041,Quintrell Grdns East,2023-06-03T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
433041,Quintrell Grdns East,2023-06-03T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.3
433041,Quintrell Grdns East,2023-06-03T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
433041,Quintrell Grdns East,2023-06-03T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
433041,Quintrell Grdns East,2023-06-03T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.79
433041,Quintrell Grdns East,2023-06-03T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
433041,Quintrell Grdns East,2023-06-03T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.19
433041,Quintrell Grdns East,2023-06-03T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.82
433041,Quintrell Grdns East,2023-06-03T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.96
433041,Quintrell Grdns East,2023-06-03T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.64
433041,Quintrell Grdns East,2023-06-03T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
433041,Quintrell Grdns East,2023-06-03T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
433041,Quintrell Grdns East,2023-06-03T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
433041,Quintrell Grdns East,2023-06-03T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.9
