Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
433041,Quintrell Grdns East,2023-06-03T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
433041,Quintrell Grdns East,2023-06-03T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
433041,Quintrell Grdns East,2023-06-03T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.2
433041,Quintrell Grdns East,2023-06-03T13:50:00.000+00:00,transformer,,Temperature,C,28.8
433041,Quintrell Grdns East,2023-06-03T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
433041,Quintrell Grdns East,2023-06-03T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.65
433041,Quintrell Grdns East,2023-06-03T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
433041,Quintrell Grdns East,2023-06-03T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.24
433041,Quintrell Grdns East,2023-06-03T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
433041,Quintrell Grdns East,2023-06-03T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
433041,Quintrell Grdns East,2023-06-03T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
433041,Quintrell Grdns East,2023-06-03T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.32
433041,Quintrell Grdns East,2023-06-03T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.28
433041,Quintrell Grdns East,2023-06-03T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.16
433041,Quintrell Grdns East,2023-06-03T13:50:00.000+00:00,busbar,,L2 Active Power,kW,-2.94
433041,Quintrell Grdns East,2023-06-03T13:50:00.000+00:00,busbar,,L1 Active Power,kW,4.86
433041,Quintrell Grdns East,2023-06-03T13:50:00.000+00:00,busbar,,N Current (RMS),A,17.0
433041,Quintrell Grdns East,2023-06-03T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.6
433041,Quintrell Grdns East,2023-06-03T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.0
433041,Quintrell Grdns East,2023-06-03T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.5
433041,Quintrell Grdns East,2023-06-03T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
433041,Quintrell Grdns East,2023-06-03T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-03T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-03T13:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.15
433041,Quintrell Grdns East,2023-06-03T13:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-03T13:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
433041,Quintrell Grdns East,2023-06-03T13:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-03T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-03T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-03T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-03T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
433041,Quintrell Grdns East,2023-06-03T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
433041,Quintrell Grdns East,2023-06-03T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.41
433041,Quintrell Grdns East,2023-06-03T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
433041,Quintrell Grdns East,2023-06-03T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.4
433041,Quintrell Grdns East,2023-06-03T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.43
433041,Quintrell Grdns East,2023-06-03T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,1.6
433041,Quintrell Grdns East,2023-06-03T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.2
433041,Quintrell Grdns East,2023-06-03T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
433041,Quintrell Grdns East,2023-06-03T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.5
433041,Quintrell Grdns East,2023-06-03T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.79
433041,Quintrell Grdns East,2023-06-03T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.24
433041,Quintrell Grdns East,2023-06-03T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-03T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.11
433041,Quintrell Grdns East,2023-06-03T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.16
433041,Quintrell Grdns East,2023-06-03T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.91
433041,Quintrell Grdns East,2023-06-03T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
433041,Quintrell Grdns East,2023-06-03T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.9
433041,Quintrell Grdns East,2023-06-03T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.3
433041,Quintrell Grdns East,2023-06-03T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
433041,Quintrell Grdns East,2023-06-03T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.72
433041,Quintrell Grdns East,2023-06-03T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.23
433041,Quintrell Grdns East,2023-06-03T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.35
433041,Quintrell Grdns East,2023-06-03T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.99
433041,Quintrell Grdns East,2023-06-03T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.66
433041,Quintrell Grdns East,2023-06-03T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.24
433041,Quintrell Grdns East,2023-06-03T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
433041,Quintrell Grdns East,2023-06-03T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.3
433041,Quintrell Grdns East,2023-06-03T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
433041,Quintrell Grdns East,2023-06-03T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.9
433041,Quintrell Grdns East,2023-06-03T13:40:00.000+00:00,transformer,,Temperature,C,28.7
433041,Quintrell Grdns East,2023-06-03T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
433041,Quintrell Grdns East,2023-06-03T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.53
433041,Quintrell Grdns East,2023-06-03T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
433041,Quintrell Grdns East,2023-06-03T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
433041,Quintrell Grdns East,2023-06-03T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
433041,Quintrell Grdns East,2023-06-03T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.99
433041,Quintrell Grdns East,2023-06-03T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
433041,Quintrell Grdns East,2023-06-03T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.66
433041,Quintrell Grdns East,2023-06-03T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.8
433041,Quintrell Grdns East,2023-06-03T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.09
433041,Quintrell Grdns East,2023-06-03T13:40:00.000+00:00,busbar,,L2 Active Power,kW,-3.24
433041,Quintrell Grdns East,2023-06-03T13:40:00.000+00:00,busbar,,L1 Active Power,kW,5.61
433041,Quintrell Grdns East,2023-06-03T13:40:00.000+00:00,busbar,,N Current (RMS),A,19.9
433041,Quintrell Grdns East,2023-06-03T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.2
433041,Quintrell Grdns East,2023-06-03T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.1
433041,Quintrell Grdns East,2023-06-03T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
433041,Quintrell Grdns East,2023-06-03T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
433041,Quintrell Grdns East,2023-06-03T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-03T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
433041,Quintrell Grdns East,2023-06-03T13:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.22
433041,Quintrell Grdns East,2023-06-03T13:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
433041,Quintrell Grdns East,2023-06-03T13:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-03T13:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-03T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
433041,Quintrell Grdns East,2023-06-03T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-03T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-03T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
433041,Quintrell Grdns East,2023-06-03T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
433041,Quintrell Grdns East,2023-06-03T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
433041,Quintrell Grdns East,2023-06-03T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.51
433041,Quintrell Grdns East,2023-06-03T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.49
433041,Quintrell Grdns East,2023-06-03T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.31
433041,Quintrell Grdns East,2023-06-03T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.1
433041,Quintrell Grdns East,2023-06-03T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
433041,Quintrell Grdns East,2023-06-03T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
433041,Quintrell Grdns East,2023-06-03T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.5
433041,Quintrell Grdns East,2023-06-03T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
433041,Quintrell Grdns East,2023-06-03T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.43
433041,Quintrell Grdns East,2023-06-03T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
433041,Quintrell Grdns East,2023-06-03T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.43
433041,Quintrell Grdns East,2023-06-03T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.53
433041,Quintrell Grdns East,2023-06-03T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.19
433041,Quintrell Grdns East,2023-06-03T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.9
433041,Quintrell Grdns East,2023-06-03T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
433041,Quintrell Grdns East,2023-06-03T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
433041,Quintrell Grdns East,2023-06-03T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.1
433041,Quintrell Grdns East,2023-06-03T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-9.0
433041,Quintrell Grdns East,2023-06-03T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.83
433041,Quintrell Grdns East,2023-06-03T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.12
433041,Quintrell Grdns East,2023-06-03T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.39
433041,Quintrell Grdns East,2023-06-03T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.62
433041,Quintrell Grdns East,2023-06-03T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.11
433041,Quintrell Grdns East,2023-06-03T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.6
433041,Quintrell Grdns East,2023-06-03T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.8
433041,Quintrell Grdns East,2023-06-03T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
433041,Quintrell Grdns East,2023-06-03T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.2
433041,Quintrell Grdns East,2023-06-03T13:30:00.000+00:00,transformer,,Temperature,C,28.4
433041,Quintrell Grdns East,2023-06-03T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
433041,Quintrell Grdns East,2023-06-03T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.41
433041,Quintrell Grdns East,2023-06-03T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
433041,Quintrell Grdns East,2023-06-03T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
433041,Quintrell Grdns East,2023-06-03T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
433041,Quintrell Grdns East,2023-06-03T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
433041,Quintrell Grdns East,2023-06-03T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.62
433041,Quintrell Grdns East,2023-06-03T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.47
433041,Quintrell Grdns East,2023-06-03T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.31
433041,Quintrell Grdns East,2023-06-03T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.56
433041,Quintrell Grdns East,2023-06-03T13:30:00.000+00:00,busbar,,L2 Active Power,kW,-2.62
433041,Quintrell Grdns East,2023-06-03T13:30:00.000+00:00,busbar,,L1 Active Power,kW,6.62
433041,Quintrell Grdns East,2023-06-03T13:30:00.000+00:00,busbar,,N Current (RMS),A,36.2
433041,Quintrell Grdns East,2023-06-03T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
433041,Quintrell Grdns East,2023-06-03T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.9
433041,Quintrell Grdns East,2023-06-03T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.1
433041,Quintrell Grdns East,2023-06-03T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
433041,Quintrell Grdns East,2023-06-03T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-03T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
433041,Quintrell Grdns East,2023-06-03T13:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.24
433041,Quintrell Grdns East,2023-06-03T13:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
433041,Quintrell Grdns East,2023-06-03T13:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
433041,Quintrell Grdns East,2023-06-03T13:20:00.000+00:00,feeder,,N Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-03T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
433041,Quintrell Grdns East,2023-06-03T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-03T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-03T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
433041,Quintrell Grdns East,2023-06-03T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
433041,Quintrell Grdns East,2023-06-03T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
433041,Quintrell Grdns East,2023-06-03T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.2
433041,Quintrell Grdns East,2023-06-03T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.42
433041,Quintrell Grdns East,2023-06-03T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.33
433041,Quintrell Grdns East,2023-06-03T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,1.5
433041,Quintrell Grdns East,2023-06-03T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.8
433041,Quintrell Grdns East,2023-06-03T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
433041,Quintrell Grdns East,2023-06-03T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.6
433041,Quintrell Grdns East,2023-06-03T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
433041,Quintrell Grdns East,2023-06-03T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.41
433041,Quintrell Grdns East,2023-06-03T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
433041,Quintrell Grdns East,2023-06-03T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.24
433041,Quintrell Grdns East,2023-06-03T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.32
433041,Quintrell Grdns East,2023-06-03T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.18
433041,Quintrell Grdns East,2023-06-03T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.7
433041,Quintrell Grdns East,2023-06-03T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
433041,Quintrell Grdns East,2023-06-03T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.2
433041,Quintrell Grdns East,2023-06-03T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
433041,Quintrell Grdns East,2023-06-03T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-8.81
433041,Quintrell Grdns East,2023-06-03T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.94
433041,Quintrell Grdns East,2023-06-03T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.34
433041,Quintrell Grdns East,2023-06-03T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.9
433041,Quintrell Grdns East,2023-06-03T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.31
433041,Quintrell Grdns East,2023-06-03T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.78
433041,Quintrell Grdns East,2023-06-03T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.3
433041,Quintrell Grdns East,2023-06-03T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.4
433041,Quintrell Grdns East,2023-06-03T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.2
433041,Quintrell Grdns East,2023-06-03T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.2
433041,Quintrell Grdns East,2023-06-03T13:20:00.000+00:00,transformer,,Temperature,C,28.2
433041,Quintrell Grdns East,2023-06-03T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
433041,Quintrell Grdns East,2023-06-03T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
433041,Quintrell Grdns East,2023-06-03T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
433041,Quintrell Grdns East,2023-06-03T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
433041,Quintrell Grdns East,2023-06-03T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
433041,Quintrell Grdns East,2023-06-03T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
433041,Quintrell Grdns East,2023-06-03T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.31
433041,Quintrell Grdns East,2023-06-03T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.55
433041,Quintrell Grdns East,2023-06-03T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.42
433041,Quintrell Grdns East,2023-06-03T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.58
433041,Quintrell Grdns East,2023-06-03T13:20:00.000+00:00,busbar,,L2 Active Power,kW,-3.45
433041,Quintrell Grdns East,2023-06-03T13:20:00.000+00:00,busbar,,L1 Active Power,kW,9.32
433041,Quintrell Grdns East,2023-06-03T13:20:00.000+00:00,busbar,,N Current (RMS),A,30.9
433041,Quintrell Grdns East,2023-06-03T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
433041,Quintrell Grdns East,2023-06-03T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
433041,Quintrell Grdns East,2023-06-03T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.7
433041,Quintrell Grdns East,2023-06-03T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
433041,Quintrell Grdns East,2023-06-03T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-03T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
433041,Quintrell Grdns East,2023-06-03T13:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.24
433041,Quintrell Grdns East,2023-06-03T13:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
433041,Quintrell Grdns East,2023-06-03T13:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
433041,Quintrell Grdns East,2023-06-03T13:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-03T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
433041,Quintrell Grdns East,2023-06-03T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-03T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-03T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
433041,Quintrell Grdns East,2023-06-03T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
433041,Quintrell Grdns East,2023-06-03T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
433041,Quintrell Grdns East,2023-06-03T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.22
433041,Quintrell Grdns East,2023-06-03T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.47
433041,Quintrell Grdns East,2023-06-03T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.3
433041,Quintrell Grdns East,2023-06-03T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,1.4
433041,Quintrell Grdns East,2023-06-03T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.1
433041,Quintrell Grdns East,2023-06-03T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
433041,Quintrell Grdns East,2023-06-03T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.5
433041,Quintrell Grdns East,2023-06-03T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
433041,Quintrell Grdns East,2023-06-03T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.33
433041,Quintrell Grdns East,2023-06-03T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
433041,Quintrell Grdns East,2023-06-03T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.54
433041,Quintrell Grdns East,2023-06-03T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-03T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.12
433041,Quintrell Grdns East,2023-06-03T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
433041,Quintrell Grdns East,2023-06-03T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.9
433041,Quintrell Grdns East,2023-06-03T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.9
433041,Quintrell Grdns East,2023-06-03T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.7
433041,Quintrell Grdns East,2023-06-03T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.1
433041,Quintrell Grdns East,2023-06-03T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.31
433041,Quintrell Grdns East,2023-06-03T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.97
433041,Quintrell Grdns East,2023-06-03T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.88
433041,Quintrell Grdns East,2023-06-03T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.72
433041,Quintrell Grdns East,2023-06-03T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.23
433041,Quintrell Grdns East,2023-06-03T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.8
433041,Quintrell Grdns East,2023-06-03T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.3
433041,Quintrell Grdns East,2023-06-03T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
433041,Quintrell Grdns East,2023-06-03T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.5
433041,Quintrell Grdns East,2023-06-03T13:10:00.000+00:00,transformer,,Temperature,C,28.0
433041,Quintrell Grdns East,2023-06-03T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
433041,Quintrell Grdns East,2023-06-03T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
433041,Quintrell Grdns East,2023-06-03T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
433041,Quintrell Grdns East,2023-06-03T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
433041,Quintrell Grdns East,2023-06-03T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
433041,Quintrell Grdns East,2023-06-03T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
433041,Quintrell Grdns East,2023-06-03T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.91
433041,Quintrell Grdns East,2023-06-03T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.91
433041,Quintrell Grdns East,2023-06-03T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.88
433041,Quintrell Grdns East,2023-06-03T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.89
433041,Quintrell Grdns East,2023-06-03T13:10:00.000+00:00,busbar,,L2 Active Power,kW,-3.27
433041,Quintrell Grdns East,2023-06-03T13:10:00.000+00:00,busbar,,L1 Active Power,kW,7.66
433041,Quintrell Grdns East,2023-06-03T13:10:00.000+00:00,busbar,,N Current (RMS),A,31.8
433041,Quintrell Grdns East,2023-06-03T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
433041,Quintrell Grdns East,2023-06-03T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.1
433041,Quintrell Grdns East,2023-06-03T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
433041,Quintrell Grdns East,2023-06-03T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
433041,Quintrell Grdns East,2023-06-03T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-03T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
433041,Quintrell Grdns East,2023-06-03T13:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.29
433041,Quintrell Grdns East,2023-06-03T13:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
433041,Quintrell Grdns East,2023-06-03T13:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-03T13:00:00.000+00:00,feeder,,N Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-03T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
433041,Quintrell Grdns East,2023-06-03T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-03T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-03T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
433041,Quintrell Grdns East,2023-06-03T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
433041,Quintrell Grdns East,2023-06-03T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
433041,Quintrell Grdns East,2023-06-03T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.3
433041,Quintrell Grdns East,2023-06-03T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.33
433041,Quintrell Grdns East,2023-06-03T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.22
433041,Quintrell Grdns East,2023-06-03T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,3.5
433041,Quintrell Grdns East,2023-06-03T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
433041,Quintrell Grdns East,2023-06-03T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
433041,Quintrell Grdns East,2023-06-03T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.2
433041,Quintrell Grdns East,2023-06-03T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.91
433041,Quintrell Grdns East,2023-06-03T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.78
433041,Quintrell Grdns East,2023-06-03T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
433041,Quintrell Grdns East,2023-06-03T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.1
433041,Quintrell Grdns East,2023-06-03T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.19
433041,Quintrell Grdns East,2023-06-03T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.74
433041,Quintrell Grdns East,2023-06-03T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
433041,Quintrell Grdns East,2023-06-03T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.0
433041,Quintrell Grdns East,2023-06-03T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.5
433041,Quintrell Grdns East,2023-06-03T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.4
433041,Quintrell Grdns East,2023-06-03T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-8.11
433041,Quintrell Grdns East,2023-06-03T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.89
433041,Quintrell Grdns East,2023-06-03T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.87
433041,Quintrell Grdns East,2023-06-03T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.88
433041,Quintrell Grdns East,2023-06-03T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.01
433041,Quintrell Grdns East,2023-06-03T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.24
433041,Quintrell Grdns East,2023-06-03T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,36.9
433041,Quintrell Grdns East,2023-06-03T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.3
433041,Quintrell Grdns East,2023-06-03T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
433041,Quintrell Grdns East,2023-06-03T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.2
433041,Quintrell Grdns East,2023-06-03T13:00:00.000+00:00,transformer,,Temperature,C,27.7
433041,Quintrell Grdns East,2023-06-03T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
433041,Quintrell Grdns East,2023-06-03T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
433041,Quintrell Grdns East,2023-06-03T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
433041,Quintrell Grdns East,2023-06-03T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
433041,Quintrell Grdns East,2023-06-03T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
433041,Quintrell Grdns East,2023-06-03T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
433041,Quintrell Grdns East,2023-06-03T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.71
433041,Quintrell Grdns East,2023-06-03T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.93
433041,Quintrell Grdns East,2023-06-03T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.93
433041,Quintrell Grdns East,2023-06-03T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.57
433041,Quintrell Grdns East,2023-06-03T13:00:00.000+00:00,busbar,,L2 Active Power,kW,-2.59
433041,Quintrell Grdns East,2023-06-03T13:00:00.000+00:00,busbar,,L1 Active Power,kW,6.17
433041,Quintrell Grdns East,2023-06-03T13:00:00.000+00:00,busbar,,N Current (RMS),A,40.9
433041,Quintrell Grdns East,2023-06-03T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
433041,Quintrell Grdns East,2023-06-03T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
433041,Quintrell Grdns East,2023-06-03T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.1
433041,Quintrell Grdns East,2023-06-03T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
433041,Quintrell Grdns East,2023-06-03T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-03T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
433041,Quintrell Grdns East,2023-06-03T12:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.19
433041,Quintrell Grdns East,2023-06-03T12:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-03T12:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-03T12:50:00.000+00:00,feeder,,N Current (RMS),A,1.3
433041,Quintrell Grdns East,2023-06-03T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
433041,Quintrell Grdns East,2023-06-03T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-03T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-03T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
433041,Quintrell Grdns East,2023-06-03T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
433041,Quintrell Grdns East,2023-06-03T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
433041,Quintrell Grdns East,2023-06-03T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.43
433041,Quintrell Grdns East,2023-06-03T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.48
433041,Quintrell Grdns East,2023-06-03T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.24
433041,Quintrell Grdns East,2023-06-03T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,5.5
433041,Quintrell Grdns East,2023-06-03T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.4
433041,Quintrell Grdns East,2023-06-03T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
433041,Quintrell Grdns East,2023-06-03T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.2
433041,Quintrell Grdns East,2023-06-03T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
433041,Quintrell Grdns East,2023-06-03T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.6
433041,Quintrell Grdns East,2023-06-03T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
433041,Quintrell Grdns East,2023-06-03T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.31
433041,Quintrell Grdns East,2023-06-03T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.31
433041,Quintrell Grdns East,2023-06-03T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.11
433041,Quintrell Grdns East,2023-06-03T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
433041,Quintrell Grdns East,2023-06-03T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.1
433041,Quintrell Grdns East,2023-06-03T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.3
433041,Quintrell Grdns East,2023-06-03T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
433041,Quintrell Grdns East,2023-06-03T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.3
433041,Quintrell Grdns East,2023-06-03T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.71
433041,Quintrell Grdns East,2023-06-03T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.3
433041,Quintrell Grdns East,2023-06-03T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.79
433041,Quintrell Grdns East,2023-06-03T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.74
433041,Quintrell Grdns East,2023-06-03T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.12
433041,Quintrell Grdns East,2023-06-03T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.3
433041,Quintrell Grdns East,2023-06-03T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.8
433041,Quintrell Grdns East,2023-06-03T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.9
433041,Quintrell Grdns East,2023-06-03T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.3
433041,Quintrell Grdns East,2023-06-03T12:50:00.000+00:00,transformer,,Temperature,C,27.5
433041,Quintrell Grdns East,2023-06-03T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
433041,Quintrell Grdns East,2023-06-03T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
433041,Quintrell Grdns East,2023-06-03T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
433041,Quintrell Grdns East,2023-06-03T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
433041,Quintrell Grdns East,2023-06-03T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
433041,Quintrell Grdns East,2023-06-03T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
433041,Quintrell Grdns East,2023-06-03T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.66
433041,Quintrell Grdns East,2023-06-03T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.6
433041,Quintrell Grdns East,2023-06-03T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.39
433041,Quintrell Grdns East,2023-06-03T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.71
433041,Quintrell Grdns East,2023-06-03T12:50:00.000+00:00,busbar,,L2 Active Power,kW,-3.56
433041,Quintrell Grdns East,2023-06-03T12:50:00.000+00:00,busbar,,L1 Active Power,kW,5.46
433041,Quintrell Grdns East,2023-06-03T12:50:00.000+00:00,busbar,,N Current (RMS),A,29.2
433041,Quintrell Grdns East,2023-06-03T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
433041,Quintrell Grdns East,2023-06-03T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
433041,Quintrell Grdns East,2023-06-03T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.5
433041,Quintrell Grdns East,2023-06-03T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
433041,Quintrell Grdns East,2023-06-03T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-03T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
433041,Quintrell Grdns East,2023-06-03T12:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.17
433041,Quintrell Grdns East,2023-06-03T12:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-03T12:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
433041,Quintrell Grdns East,2023-06-03T12:40:00.000+00:00,feeder,,N Current (RMS),A,3.5
433041,Quintrell Grdns East,2023-06-03T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.2
433041,Quintrell Grdns East,2023-06-03T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.6
433041,Quintrell Grdns East,2023-06-03T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-03T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.18
433041,Quintrell Grdns East,2023-06-03T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
433041,Quintrell Grdns East,2023-06-03T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
433041,Quintrell Grdns East,2023-06-03T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.22
433041,Quintrell Grdns East,2023-06-03T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.6
433041,Quintrell Grdns East,2023-06-03T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.29
433041,Quintrell Grdns East,2023-06-03T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
433041,Quintrell Grdns East,2023-06-03T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
433041,Quintrell Grdns East,2023-06-03T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
433041,Quintrell Grdns East,2023-06-03T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.5
433041,Quintrell Grdns East,2023-06-03T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-03T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.65
433041,Quintrell Grdns East,2023-06-03T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-03T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.16
433041,Quintrell Grdns East,2023-06-03T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
433041,Quintrell Grdns East,2023-06-03T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.49
433041,Quintrell Grdns East,2023-06-03T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
433041,Quintrell Grdns East,2023-06-03T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.1
433041,Quintrell Grdns East,2023-06-03T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
433041,Quintrell Grdns East,2023-06-03T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.9
433041,Quintrell Grdns East,2023-06-03T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.98
433041,Quintrell Grdns East,2023-06-03T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.27
433041,Quintrell Grdns East,2023-06-03T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.42
433041,Quintrell Grdns East,2023-06-03T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.6
433041,Quintrell Grdns East,2023-06-03T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.24
433041,Quintrell Grdns East,2023-06-03T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.91
433041,Quintrell Grdns East,2023-06-03T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.0
433041,Quintrell Grdns East,2023-06-03T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.7
433041,Quintrell Grdns East,2023-06-03T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.2
433041,Quintrell Grdns East,2023-06-03T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.3
433041,Quintrell Grdns East,2023-06-03T12:40:00.000+00:00,transformer,,Temperature,C,27.2
433041,Quintrell Grdns East,2023-06-03T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
433041,Quintrell Grdns East,2023-06-03T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
433041,Quintrell Grdns East,2023-06-03T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
433041,Quintrell Grdns East,2023-06-03T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
433041,Quintrell Grdns East,2023-06-03T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
433041,Quintrell Grdns East,2023-06-03T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
433041,Quintrell Grdns East,2023-06-03T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.31
433041,Quintrell Grdns East,2023-06-03T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.17
433041,Quintrell Grdns East,2023-06-03T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.54
433041,Quintrell Grdns East,2023-06-03T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.15
433041,Quintrell Grdns East,2023-06-03T12:40:00.000+00:00,busbar,,L2 Active Power,kW,-3.92
433041,Quintrell Grdns East,2023-06-03T12:40:00.000+00:00,busbar,,L1 Active Power,kW,7.72
433041,Quintrell Grdns East,2023-06-03T12:40:00.000+00:00,busbar,,N Current (RMS),A,32.0
433041,Quintrell Grdns East,2023-06-03T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
433041,Quintrell Grdns East,2023-06-03T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
433041,Quintrell Grdns East,2023-06-03T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.7
433041,Quintrell Grdns East,2023-06-03T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
433041,Quintrell Grdns East,2023-06-03T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-03T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
433041,Quintrell Grdns East,2023-06-03T12:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.2
433041,Quintrell Grdns East,2023-06-03T12:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-03T12:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
433041,Quintrell Grdns East,2023-06-03T12:30:00.000+00:00,feeder,,N Current (RMS),A,4.2
433041,Quintrell Grdns East,2023-06-03T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.4
433041,Quintrell Grdns East,2023-06-03T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
433041,Quintrell Grdns East,2023-06-03T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-03T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.37
433041,Quintrell Grdns East,2023-06-03T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
433041,Quintrell Grdns East,2023-06-03T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
433041,Quintrell Grdns East,2023-06-03T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.31
433041,Quintrell Grdns East,2023-06-03T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.51
433041,Quintrell Grdns East,2023-06-03T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.35
433041,Quintrell Grdns East,2023-06-03T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
433041,Quintrell Grdns East,2023-06-03T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
433041,Quintrell Grdns East,2023-06-03T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
433041,Quintrell Grdns East,2023-06-03T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.8
433041,Quintrell Grdns East,2023-06-03T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
433041,Quintrell Grdns East,2023-06-03T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.71
433041,Quintrell Grdns East,2023-06-03T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-03T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.46
433041,Quintrell Grdns East,2023-06-03T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.09
433041,Quintrell Grdns East,2023-06-03T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.88
433041,Quintrell Grdns East,2023-06-03T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
433041,Quintrell Grdns East,2023-06-03T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.1
433041,Quintrell Grdns East,2023-06-03T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.1
433041,Quintrell Grdns East,2023-06-03T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.9
433041,Quintrell Grdns East,2023-06-03T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.21
433041,Quintrell Grdns East,2023-06-03T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.3
433041,Quintrell Grdns East,2023-06-03T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.05
433041,Quintrell Grdns East,2023-06-03T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.78
433041,Quintrell Grdns East,2023-06-03T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.28
433041,Quintrell Grdns East,2023-06-03T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.19
433041,Quintrell Grdns East,2023-06-03T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
433041,Quintrell Grdns East,2023-06-03T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.0
433041,Quintrell Grdns East,2023-06-03T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
433041,Quintrell Grdns East,2023-06-03T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.2
433041,Quintrell Grdns East,2023-06-03T12:30:00.000+00:00,transformer,,Temperature,C,27.0
433041,Quintrell Grdns East,2023-06-03T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
433041,Quintrell Grdns East,2023-06-03T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
433041,Quintrell Grdns East,2023-06-03T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
433041,Quintrell Grdns East,2023-06-03T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
433041,Quintrell Grdns East,2023-06-03T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
433041,Quintrell Grdns East,2023-06-03T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
433041,Quintrell Grdns East,2023-06-03T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.15
433041,Quintrell Grdns East,2023-06-03T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.28
433041,Quintrell Grdns East,2023-06-03T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.19
433041,Quintrell Grdns East,2023-06-03T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.75
433041,Quintrell Grdns East,2023-06-03T12:30:00.000+00:00,busbar,,L2 Active Power,kW,-1.73
433041,Quintrell Grdns East,2023-06-03T12:30:00.000+00:00,busbar,,L1 Active Power,kW,7.45
433041,Quintrell Grdns East,2023-06-03T12:30:00.000+00:00,busbar,,N Current (RMS),A,33.5
433041,Quintrell Grdns East,2023-06-03T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
433041,Quintrell Grdns East,2023-06-03T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.1
433041,Quintrell Grdns East,2023-06-03T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
433041,Quintrell Grdns East,2023-06-03T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
433041,Quintrell Grdns East,2023-06-03T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-03T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
433041,Quintrell Grdns East,2023-06-03T12:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.23
433041,Quintrell Grdns East,2023-06-03T12:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-03T12:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
433041,Quintrell Grdns East,2023-06-03T12:20:00.000+00:00,feeder,,N Current (RMS),A,4.2
433041,Quintrell Grdns East,2023-06-03T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.5
433041,Quintrell Grdns East,2023-06-03T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
433041,Quintrell Grdns East,2023-06-03T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-03T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.23
433041,Quintrell Grdns East,2023-06-03T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
433041,Quintrell Grdns East,2023-06-03T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
433041,Quintrell Grdns East,2023-06-03T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.48
433041,Quintrell Grdns East,2023-06-03T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.66
433041,Quintrell Grdns East,2023-06-03T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.46
433041,Quintrell Grdns East,2023-06-03T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.9
433041,Quintrell Grdns East,2023-06-03T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.1
433041,Quintrell Grdns East,2023-06-03T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
433041,Quintrell Grdns East,2023-06-03T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.2
433041,Quintrell Grdns East,2023-06-03T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.23
433041,Quintrell Grdns East,2023-06-03T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.97
433041,Quintrell Grdns East,2023-06-03T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
433041,Quintrell Grdns East,2023-06-03T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.22
433041,Quintrell Grdns East,2023-06-03T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.07
433041,Quintrell Grdns East,2023-06-03T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.66
433041,Quintrell Grdns East,2023-06-03T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
433041,Quintrell Grdns East,2023-06-03T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.9
433041,Quintrell Grdns East,2023-06-03T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.4
433041,Quintrell Grdns East,2023-06-03T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
433041,Quintrell Grdns East,2023-06-03T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.94
433041,Quintrell Grdns East,2023-06-03T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.32
433041,Quintrell Grdns East,2023-06-03T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.53
433041,Quintrell Grdns East,2023-06-03T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.43
