Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
433041,Quintrell Grdns East,2023-06-03T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.63
433041,Quintrell Grdns East,2023-06-03T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.26
433041,Quintrell Grdns East,2023-06-03T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.7
433041,Quintrell Grdns East,2023-06-03T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.4
433041,Quintrell Grdns East,2023-06-03T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
433041,Quintrell Grdns East,2023-06-03T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.2
433041,Quintrell Grdns East,2023-06-03T12:20:00.000+00:00,transformer,,Temperature,C,26.8
433041,Quintrell Grdns East,2023-06-03T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
433041,Quintrell Grdns East,2023-06-03T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
433041,Quintrell Grdns East,2023-06-03T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
433041,Quintrell Grdns East,2023-06-03T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
433041,Quintrell Grdns East,2023-06-03T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
433041,Quintrell Grdns East,2023-06-03T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
433041,Quintrell Grdns East,2023-06-03T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.03
433041,Quintrell Grdns East,2023-06-03T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.56
433041,Quintrell Grdns East,2023-06-03T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.66
433041,Quintrell Grdns East,2023-06-03T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.35
433041,Quintrell Grdns East,2023-06-03T12:20:00.000+00:00,busbar,,L2 Active Power,kW,-1.25
433041,Quintrell Grdns East,2023-06-03T12:20:00.000+00:00,busbar,,L1 Active Power,kW,7.42
433041,Quintrell Grdns East,2023-06-03T12:20:00.000+00:00,busbar,,N Current (RMS),A,38.7
433041,Quintrell Grdns East,2023-06-03T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
433041,Quintrell Grdns East,2023-06-03T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,16.5
433041,Quintrell Grdns East,2023-06-03T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.3
433041,Quintrell Grdns East,2023-06-03T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
433041,Quintrell Grdns East,2023-06-03T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-03T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
433041,Quintrell Grdns East,2023-06-03T12:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.19
433041,Quintrell Grdns East,2023-06-03T12:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
433041,Quintrell Grdns East,2023-06-03T12:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
433041,Quintrell Grdns East,2023-06-03T12:10:00.000+00:00,feeder,,N Current (RMS),A,2.0
433041,Quintrell Grdns East,2023-06-03T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
433041,Quintrell Grdns East,2023-06-03T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
433041,Quintrell Grdns East,2023-06-03T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-03T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.02
433041,Quintrell Grdns East,2023-06-03T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.57
433041,Quintrell Grdns East,2023-06-03T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.27
433041,Quintrell Grdns East,2023-06-03T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.57
433041,Quintrell Grdns East,2023-06-03T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.61
433041,Quintrell Grdns East,2023-06-03T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.75
433041,Quintrell Grdns East,2023-06-03T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
433041,Quintrell Grdns East,2023-06-03T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.8
433041,Quintrell Grdns East,2023-06-03T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.7
433041,Quintrell Grdns East,2023-06-03T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.5
433041,Quintrell Grdns East,2023-06-03T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
433041,Quintrell Grdns East,2023-06-03T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.28
433041,Quintrell Grdns East,2023-06-03T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
433041,Quintrell Grdns East,2023-06-03T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.38
433041,Quintrell Grdns East,2023-06-03T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.32
433041,Quintrell Grdns East,2023-06-03T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.66
433041,Quintrell Grdns East,2023-06-03T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
433041,Quintrell Grdns East,2023-06-03T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
433041,Quintrell Grdns East,2023-06-03T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
433041,Quintrell Grdns East,2023-06-03T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.1
433041,Quintrell Grdns East,2023-06-03T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.64
433041,Quintrell Grdns East,2023-06-03T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
433041,Quintrell Grdns East,2023-06-03T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.56
433041,Quintrell Grdns East,2023-06-03T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.48
433041,Quintrell Grdns East,2023-06-03T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.31
433041,Quintrell Grdns East,2023-06-03T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.33
433041,Quintrell Grdns East,2023-06-03T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.9
433041,Quintrell Grdns East,2023-06-03T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.4
433041,Quintrell Grdns East,2023-06-03T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
433041,Quintrell Grdns East,2023-06-03T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
433041,Quintrell Grdns East,2023-06-03T12:10:00.000+00:00,transformer,,Temperature,C,26.7
433041,Quintrell Grdns East,2023-06-03T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
433041,Quintrell Grdns East,2023-06-03T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
433041,Quintrell Grdns East,2023-06-03T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
433041,Quintrell Grdns East,2023-06-03T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
433041,Quintrell Grdns East,2023-06-03T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
433041,Quintrell Grdns East,2023-06-03T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
433041,Quintrell Grdns East,2023-06-03T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.89
433041,Quintrell Grdns East,2023-06-03T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.86
433041,Quintrell Grdns East,2023-06-03T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.74
433041,Quintrell Grdns East,2023-06-03T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.62
433041,Quintrell Grdns East,2023-06-03T12:10:00.000+00:00,busbar,,L2 Active Power,kW,-1.64
433041,Quintrell Grdns East,2023-06-03T12:10:00.000+00:00,busbar,,L1 Active Power,kW,6.76
433041,Quintrell Grdns East,2023-06-03T12:10:00.000+00:00,busbar,,N Current (RMS),A,35.9
433041,Quintrell Grdns East,2023-06-03T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
433041,Quintrell Grdns East,2023-06-03T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.0
433041,Quintrell Grdns East,2023-06-03T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
433041,Quintrell Grdns East,2023-06-03T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
433041,Quintrell Grdns East,2023-06-03T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-03T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
433041,Quintrell Grdns East,2023-06-03T12:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.19
433041,Quintrell Grdns East,2023-06-03T12:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
433041,Quintrell Grdns East,2023-06-03T12:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
433041,Quintrell Grdns East,2023-06-03T12:00:00.000+00:00,feeder,,N Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-03T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
433041,Quintrell Grdns East,2023-06-03T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-03T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-03T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
433041,Quintrell Grdns East,2023-06-03T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.39
433041,Quintrell Grdns East,2023-06-03T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.42
433041,Quintrell Grdns East,2023-06-03T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.09
433041,Quintrell Grdns East,2023-06-03T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.45
433041,Quintrell Grdns East,2023-06-03T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.68
433041,Quintrell Grdns East,2023-06-03T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,1.6
433041,Quintrell Grdns East,2023-06-03T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
433041,Quintrell Grdns East,2023-06-03T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
433041,Quintrell Grdns East,2023-06-03T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.3
433041,Quintrell Grdns East,2023-06-03T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.87
433041,Quintrell Grdns East,2023-06-03T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.83
433041,Quintrell Grdns East,2023-06-03T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
433041,Quintrell Grdns East,2023-06-03T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.19
433041,Quintrell Grdns East,2023-06-03T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.1
433041,Quintrell Grdns East,2023-06-03T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.1
433041,Quintrell Grdns East,2023-06-03T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
433041,Quintrell Grdns East,2023-06-03T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.8
433041,Quintrell Grdns East,2023-06-03T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
433041,Quintrell Grdns East,2023-06-03T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.1
433041,Quintrell Grdns East,2023-06-03T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.8
433041,Quintrell Grdns East,2023-06-03T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.75
433041,Quintrell Grdns East,2023-06-03T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.5
433041,Quintrell Grdns East,2023-06-03T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.15
433041,Quintrell Grdns East,2023-06-03T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.02
433041,Quintrell Grdns East,2023-06-03T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.38
433041,Quintrell Grdns East,2023-06-03T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
433041,Quintrell Grdns East,2023-06-03T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.0
433041,Quintrell Grdns East,2023-06-03T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
433041,Quintrell Grdns East,2023-06-03T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.9
433041,Quintrell Grdns East,2023-06-03T12:00:00.000+00:00,transformer,,Temperature,C,26.7
433041,Quintrell Grdns East,2023-06-03T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
433041,Quintrell Grdns East,2023-06-03T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
433041,Quintrell Grdns East,2023-06-03T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
433041,Quintrell Grdns East,2023-06-03T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
433041,Quintrell Grdns East,2023-06-03T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
433041,Quintrell Grdns East,2023-06-03T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
433041,Quintrell Grdns East,2023-06-03T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.42
433041,Quintrell Grdns East,2023-06-03T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.99
433041,Quintrell Grdns East,2023-06-03T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.6
433041,Quintrell Grdns East,2023-06-03T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.63
433041,Quintrell Grdns East,2023-06-03T12:00:00.000+00:00,busbar,,L2 Active Power,kW,-2.62
433041,Quintrell Grdns East,2023-06-03T12:00:00.000+00:00,busbar,,L1 Active Power,kW,3.9
433041,Quintrell Grdns East,2023-06-03T12:00:00.000+00:00,busbar,,N Current (RMS),A,33.7
433041,Quintrell Grdns East,2023-06-03T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
433041,Quintrell Grdns East,2023-06-03T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.5
433041,Quintrell Grdns East,2023-06-03T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.3
433041,Quintrell Grdns East,2023-06-03T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
433041,Quintrell Grdns East,2023-06-03T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-03T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
433041,Quintrell Grdns East,2023-06-03T11:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.18
433041,Quintrell Grdns East,2023-06-03T11:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-03T11:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
433041,Quintrell Grdns East,2023-06-03T11:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-03T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
433041,Quintrell Grdns East,2023-06-03T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-03T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-03T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
433041,Quintrell Grdns East,2023-06-03T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
433041,Quintrell Grdns East,2023-06-03T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.4
433041,Quintrell Grdns East,2023-06-03T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.09
433041,Quintrell Grdns East,2023-06-03T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.46
433041,Quintrell Grdns East,2023-06-03T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.68
433041,Quintrell Grdns East,2023-06-03T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,1.7
433041,Quintrell Grdns East,2023-06-03T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.3
433041,Quintrell Grdns East,2023-06-03T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
433041,Quintrell Grdns East,2023-06-03T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.3
433041,Quintrell Grdns East,2023-06-03T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.88
433041,Quintrell Grdns East,2023-06-03T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.79
433041,Quintrell Grdns East,2023-06-03T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
433041,Quintrell Grdns East,2023-06-03T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.45
433041,Quintrell Grdns East,2023-06-03T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.42
433041,Quintrell Grdns East,2023-06-03T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.53
433041,Quintrell Grdns East,2023-06-03T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
433041,Quintrell Grdns East,2023-06-03T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.2
433041,Quintrell Grdns East,2023-06-03T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.3
433041,Quintrell Grdns East,2023-06-03T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
433041,Quintrell Grdns East,2023-06-03T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.04
433041,Quintrell Grdns East,2023-06-03T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.47
433041,Quintrell Grdns East,2023-06-03T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.94
433041,Quintrell Grdns East,2023-06-03T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.68
433041,Quintrell Grdns East,2023-06-03T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.45
433041,Quintrell Grdns East,2023-06-03T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.18
433041,Quintrell Grdns East,2023-06-03T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.5
433041,Quintrell Grdns East,2023-06-03T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.4
433041,Quintrell Grdns East,2023-06-03T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
433041,Quintrell Grdns East,2023-06-03T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.4
433041,Quintrell Grdns East,2023-06-03T11:50:00.000+00:00,transformer,,Temperature,C,26.5
433041,Quintrell Grdns East,2023-06-03T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
433041,Quintrell Grdns East,2023-06-03T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
433041,Quintrell Grdns East,2023-06-03T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
433041,Quintrell Grdns East,2023-06-03T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
433041,Quintrell Grdns East,2023-06-03T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
433041,Quintrell Grdns East,2023-06-03T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
433041,Quintrell Grdns East,2023-06-03T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.58
433041,Quintrell Grdns East,2023-06-03T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.62
433041,Quintrell Grdns East,2023-06-03T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.14
433041,Quintrell Grdns East,2023-06-03T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.39
433041,Quintrell Grdns East,2023-06-03T11:50:00.000+00:00,busbar,,L2 Active Power,kW,-4.36
433041,Quintrell Grdns East,2023-06-03T11:50:00.000+00:00,busbar,,L1 Active Power,kW,5.35
433041,Quintrell Grdns East,2023-06-03T11:50:00.000+00:00,busbar,,N Current (RMS),A,27.8
433041,Quintrell Grdns East,2023-06-03T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
433041,Quintrell Grdns East,2023-06-03T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
433041,Quintrell Grdns East,2023-06-03T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.9
433041,Quintrell Grdns East,2023-06-03T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
433041,Quintrell Grdns East,2023-06-03T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-03T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
433041,Quintrell Grdns East,2023-06-03T11:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.28
433041,Quintrell Grdns East,2023-06-03T11:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
433041,Quintrell Grdns East,2023-06-03T11:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
433041,Quintrell Grdns East,2023-06-03T11:40:00.000+00:00,feeder,,N Current (RMS),A,3.4
433041,Quintrell Grdns East,2023-06-03T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.3
433041,Quintrell Grdns East,2023-06-03T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.5
433041,Quintrell Grdns East,2023-06-03T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-03T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
433041,Quintrell Grdns East,2023-06-03T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.39
433041,Quintrell Grdns East,2023-06-03T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.43
433041,Quintrell Grdns East,2023-06-03T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.47
433041,Quintrell Grdns East,2023-06-03T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.49
433041,Quintrell Grdns East,2023-06-03T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.71
433041,Quintrell Grdns East,2023-06-03T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.0
433041,Quintrell Grdns East,2023-06-03T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.7
433041,Quintrell Grdns East,2023-06-03T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
433041,Quintrell Grdns East,2023-06-03T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.5
433041,Quintrell Grdns East,2023-06-03T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.51
433041,Quintrell Grdns East,2023-06-03T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.71
433041,Quintrell Grdns East,2023-06-03T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
433041,Quintrell Grdns East,2023-06-03T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.07
433041,Quintrell Grdns East,2023-06-03T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.48
433041,Quintrell Grdns East,2023-06-03T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.07
433041,Quintrell Grdns East,2023-06-03T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
433041,Quintrell Grdns East,2023-06-03T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.8
433041,Quintrell Grdns East,2023-06-03T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
433041,Quintrell Grdns East,2023-06-03T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.6
433041,Quintrell Grdns East,2023-06-03T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-8.3
433041,Quintrell Grdns East,2023-06-03T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.6
433041,Quintrell Grdns East,2023-06-03T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.63
433041,Quintrell Grdns East,2023-06-03T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.79
433041,Quintrell Grdns East,2023-06-03T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.92
433041,Quintrell Grdns East,2023-06-03T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.66
433041,Quintrell Grdns East,2023-06-03T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.4
433041,Quintrell Grdns East,2023-06-03T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.0
433041,Quintrell Grdns East,2023-06-03T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
433041,Quintrell Grdns East,2023-06-03T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.2
433041,Quintrell Grdns East,2023-06-03T11:40:00.000+00:00,transformer,,Temperature,C,26.2
433041,Quintrell Grdns East,2023-06-03T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
433041,Quintrell Grdns East,2023-06-03T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
433041,Quintrell Grdns East,2023-06-03T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
433041,Quintrell Grdns East,2023-06-03T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
433041,Quintrell Grdns East,2023-06-03T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
433041,Quintrell Grdns East,2023-06-03T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
433041,Quintrell Grdns East,2023-06-03T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.83
433041,Quintrell Grdns East,2023-06-03T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.74
433041,Quintrell Grdns East,2023-06-03T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.07
433041,Quintrell Grdns East,2023-06-03T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.61
433041,Quintrell Grdns East,2023-06-03T11:40:00.000+00:00,busbar,,L2 Active Power,kW,-2.97
433041,Quintrell Grdns East,2023-06-03T11:40:00.000+00:00,busbar,,L1 Active Power,kW,7.31
433041,Quintrell Grdns East,2023-06-03T11:40:00.000+00:00,busbar,,N Current (RMS),A,33.8
433041,Quintrell Grdns East,2023-06-03T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
433041,Quintrell Grdns East,2023-06-03T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.7
433041,Quintrell Grdns East,2023-06-03T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.7
433041,Quintrell Grdns East,2023-06-03T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
433041,Quintrell Grdns East,2023-06-03T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-03T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
433041,Quintrell Grdns East,2023-06-03T11:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.24
433041,Quintrell Grdns East,2023-06-03T11:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
433041,Quintrell Grdns East,2023-06-03T11:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
433041,Quintrell Grdns East,2023-06-03T11:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-03T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
433041,Quintrell Grdns East,2023-06-03T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-03T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-03T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.32
433041,Quintrell Grdns East,2023-06-03T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.38
433041,Quintrell Grdns East,2023-06-03T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.14
433041,Quintrell Grdns East,2023-06-03T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.4
433041,Quintrell Grdns East,2023-06-03T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.27
433041,Quintrell Grdns East,2023-06-03T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.56
433041,Quintrell Grdns East,2023-06-03T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.3
433041,Quintrell Grdns East,2023-06-03T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.5
433041,Quintrell Grdns East,2023-06-03T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
433041,Quintrell Grdns East,2023-06-03T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.6
433041,Quintrell Grdns East,2023-06-03T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.08
433041,Quintrell Grdns East,2023-06-03T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.12
433041,Quintrell Grdns East,2023-06-03T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
433041,Quintrell Grdns East,2023-06-03T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.2
433041,Quintrell Grdns East,2023-06-03T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
433041,Quintrell Grdns East,2023-06-03T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.81
433041,Quintrell Grdns East,2023-06-03T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
433041,Quintrell Grdns East,2023-06-03T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
433041,Quintrell Grdns East,2023-06-03T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
433041,Quintrell Grdns East,2023-06-03T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.2
433041,Quintrell Grdns East,2023-06-03T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.74
433041,Quintrell Grdns East,2023-06-03T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.25
433041,Quintrell Grdns East,2023-06-03T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.27
433041,Quintrell Grdns East,2023-06-03T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.92
433041,Quintrell Grdns East,2023-06-03T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.83
433041,Quintrell Grdns East,2023-06-03T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.89
433041,Quintrell Grdns East,2023-06-03T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.2
433041,Quintrell Grdns East,2023-06-03T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.1
433041,Quintrell Grdns East,2023-06-03T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
433041,Quintrell Grdns East,2023-06-03T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.3
433041,Quintrell Grdns East,2023-06-03T11:30:00.000+00:00,transformer,,Temperature,C,26.0
433041,Quintrell Grdns East,2023-06-03T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
433041,Quintrell Grdns East,2023-06-03T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
433041,Quintrell Grdns East,2023-06-03T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
433041,Quintrell Grdns East,2023-06-03T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
433041,Quintrell Grdns East,2023-06-03T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
433041,Quintrell Grdns East,2023-06-03T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
433041,Quintrell Grdns East,2023-06-03T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.12
433041,Quintrell Grdns East,2023-06-03T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.79
433041,Quintrell Grdns East,2023-06-03T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.41
433041,Quintrell Grdns East,2023-06-03T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.36
433041,Quintrell Grdns East,2023-06-03T11:30:00.000+00:00,busbar,,L2 Active Power,kW,-2.11
433041,Quintrell Grdns East,2023-06-03T11:30:00.000+00:00,busbar,,L1 Active Power,kW,7.3
433041,Quintrell Grdns East,2023-06-03T11:30:00.000+00:00,busbar,,N Current (RMS),A,38.8
433041,Quintrell Grdns East,2023-06-03T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
433041,Quintrell Grdns East,2023-06-03T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.5
433041,Quintrell Grdns East,2023-06-03T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
433041,Quintrell Grdns East,2023-06-03T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
433041,Quintrell Grdns East,2023-06-03T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-03T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
433041,Quintrell Grdns East,2023-06-03T11:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.26
433041,Quintrell Grdns East,2023-06-03T11:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
433041,Quintrell Grdns East,2023-06-03T11:20:00.000+00:00,feeder,,L1 Active Power,kW,0.14
433041,Quintrell Grdns East,2023-06-03T11:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-03T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
433041,Quintrell Grdns East,2023-06-03T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-03T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-03T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.07
433041,Quintrell Grdns East,2023-06-03T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.38
433041,Quintrell Grdns East,2023-06-03T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
433041,Quintrell Grdns East,2023-06-03T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.65
433041,Quintrell Grdns East,2023-06-03T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.48
433041,Quintrell Grdns East,2023-06-03T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.64
433041,Quintrell Grdns East,2023-06-03T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.1
433041,Quintrell Grdns East,2023-06-03T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.0
433041,Quintrell Grdns East,2023-06-03T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
433041,Quintrell Grdns East,2023-06-03T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.7
433041,Quintrell Grdns East,2023-06-03T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.34
433041,Quintrell Grdns East,2023-06-03T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.03
433041,Quintrell Grdns East,2023-06-03T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
433041,Quintrell Grdns East,2023-06-03T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.53
433041,Quintrell Grdns East,2023-06-03T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.37
433041,Quintrell Grdns East,2023-06-03T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.19
433041,Quintrell Grdns East,2023-06-03T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,35.1
433041,Quintrell Grdns East,2023-06-03T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
433041,Quintrell Grdns East,2023-06-03T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
433041,Quintrell Grdns East,2023-06-03T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.5
433041,Quintrell Grdns East,2023-06-03T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.89
433041,Quintrell Grdns East,2023-06-03T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.49
433041,Quintrell Grdns East,2023-06-03T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.1
433041,Quintrell Grdns East,2023-06-03T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.71
433041,Quintrell Grdns East,2023-06-03T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.18
433041,Quintrell Grdns East,2023-06-03T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.41
433041,Quintrell Grdns East,2023-06-03T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.6
433041,Quintrell Grdns East,2023-06-03T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.2
433041,Quintrell Grdns East,2023-06-03T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
433041,Quintrell Grdns East,2023-06-03T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.7
433041,Quintrell Grdns East,2023-06-03T11:20:00.000+00:00,transformer,,Temperature,C,25.7
433041,Quintrell Grdns East,2023-06-03T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
433041,Quintrell Grdns East,2023-06-03T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
433041,Quintrell Grdns East,2023-06-03T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
433041,Quintrell Grdns East,2023-06-03T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
433041,Quintrell Grdns East,2023-06-03T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
433041,Quintrell Grdns East,2023-06-03T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
433041,Quintrell Grdns East,2023-06-03T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.77
433041,Quintrell Grdns East,2023-06-03T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.89
433041,Quintrell Grdns East,2023-06-03T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.42
433041,Quintrell Grdns East,2023-06-03T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.09
433041,Quintrell Grdns East,2023-06-03T11:20:00.000+00:00,busbar,,L2 Active Power,kW,-3.09
433041,Quintrell Grdns East,2023-06-03T11:20:00.000+00:00,busbar,,L1 Active Power,kW,15.38
433041,Quintrell Grdns East,2023-06-03T11:20:00.000+00:00,busbar,,N Current (RMS),A,46.0
433041,Quintrell Grdns East,2023-06-03T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
433041,Quintrell Grdns East,2023-06-03T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.7
433041,Quintrell Grdns East,2023-06-03T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
433041,Quintrell Grdns East,2023-06-03T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
433041,Quintrell Grdns East,2023-06-03T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-03T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
433041,Quintrell Grdns East,2023-06-03T11:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.25
433041,Quintrell Grdns East,2023-06-03T11:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
433041,Quintrell Grdns East,2023-06-03T11:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-03T11:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-03T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
433041,Quintrell Grdns East,2023-06-03T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-03T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-03T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
433041,Quintrell Grdns East,2023-06-03T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.59
433041,Quintrell Grdns East,2023-06-03T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
433041,Quintrell Grdns East,2023-06-03T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.57
433041,Quintrell Grdns East,2023-06-03T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.39
433041,Quintrell Grdns East,2023-06-03T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.43
433041,Quintrell Grdns East,2023-06-03T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
433041,Quintrell Grdns East,2023-06-03T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
433041,Quintrell Grdns East,2023-06-03T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.4
433041,Quintrell Grdns East,2023-06-03T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.9
433041,Quintrell Grdns East,2023-06-03T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.78
433041,Quintrell Grdns East,2023-06-03T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.2
433041,Quintrell Grdns East,2023-06-03T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-03T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.43
433041,Quintrell Grdns East,2023-06-03T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.55
433041,Quintrell Grdns East,2023-06-03T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.33
433041,Quintrell Grdns East,2023-06-03T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
433041,Quintrell Grdns East,2023-06-03T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.9
433041,Quintrell Grdns East,2023-06-03T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.1
433041,Quintrell Grdns East,2023-06-03T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
433041,Quintrell Grdns East,2023-06-03T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-9.06
433041,Quintrell Grdns East,2023-06-03T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.97
433041,Quintrell Grdns East,2023-06-03T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.92
433041,Quintrell Grdns East,2023-06-03T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.36
433041,Quintrell Grdns East,2023-06-03T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.58
433041,Quintrell Grdns East,2023-06-03T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.68
433041,Quintrell Grdns East,2023-06-03T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,33.3
433041,Quintrell Grdns East,2023-06-03T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.9
433041,Quintrell Grdns East,2023-06-03T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
433041,Quintrell Grdns East,2023-06-03T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.0
433041,Quintrell Grdns East,2023-06-03T11:10:00.000+00:00,transformer,,Temperature,C,25.5
433041,Quintrell Grdns East,2023-06-03T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
433041,Quintrell Grdns East,2023-06-03T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
433041,Quintrell Grdns East,2023-06-03T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
433041,Quintrell Grdns East,2023-06-03T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
433041,Quintrell Grdns East,2023-06-03T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
433041,Quintrell Grdns East,2023-06-03T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
433041,Quintrell Grdns East,2023-06-03T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.37
433041,Quintrell Grdns East,2023-06-03T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.79
433041,Quintrell Grdns East,2023-06-03T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.08
433041,Quintrell Grdns East,2023-06-03T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.76
433041,Quintrell Grdns East,2023-06-03T11:10:00.000+00:00,busbar,,L2 Active Power,kW,-3.57
433041,Quintrell Grdns East,2023-06-03T11:10:00.000+00:00,busbar,,L1 Active Power,kW,5.76
433041,Quintrell Grdns East,2023-06-03T11:10:00.000+00:00,busbar,,N Current (RMS),A,33.1
433041,Quintrell Grdns East,2023-06-03T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
433041,Quintrell Grdns East,2023-06-03T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
433041,Quintrell Grdns East,2023-06-03T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
433041,Quintrell Grdns East,2023-06-03T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
433041,Quintrell Grdns East,2023-06-03T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-03T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-03T11:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.17
433041,Quintrell Grdns East,2023-06-03T11:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
433041,Quintrell Grdns East,2023-06-03T11:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-03T11:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-03T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
433041,Quintrell Grdns East,2023-06-03T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-03T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-03T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.11
433041,Quintrell Grdns East,2023-06-03T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
433041,Quintrell Grdns East,2023-06-03T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-03T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.74
433041,Quintrell Grdns East,2023-06-03T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.27
433041,Quintrell Grdns East,2023-06-03T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.44
433041,Quintrell Grdns East,2023-06-03T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
433041,Quintrell Grdns East,2023-06-03T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.3
433041,Quintrell Grdns East,2023-06-03T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
433041,Quintrell Grdns East,2023-06-03T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.0
433041,Quintrell Grdns East,2023-06-03T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
433041,Quintrell Grdns East,2023-06-03T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.07
433041,Quintrell Grdns East,2023-06-03T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
433041,Quintrell Grdns East,2023-06-03T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.28
433041,Quintrell Grdns East,2023-06-03T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.64
433041,Quintrell Grdns East,2023-06-03T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.65
433041,Quintrell Grdns East,2023-06-03T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.4
433041,Quintrell Grdns East,2023-06-03T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.4
433041,Quintrell Grdns East,2023-06-03T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.9
433041,Quintrell Grdns East,2023-06-03T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.6
433041,Quintrell Grdns East,2023-06-03T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.88
433041,Quintrell Grdns East,2023-06-03T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.51
433041,Quintrell Grdns East,2023-06-03T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.68
433041,Quintrell Grdns East,2023-06-03T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.59
433041,Quintrell Grdns East,2023-06-03T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.7
433041,Quintrell Grdns East,2023-06-03T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.73
433041,Quintrell Grdns East,2023-06-03T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
433041,Quintrell Grdns East,2023-06-03T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.9
433041,Quintrell Grdns East,2023-06-03T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
433041,Quintrell Grdns East,2023-06-03T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
433041,Quintrell Grdns East,2023-06-03T11:00:00.000+00:00,transformer,,Temperature,C,25.3
433041,Quintrell Grdns East,2023-06-03T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
433041,Quintrell Grdns East,2023-06-03T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
433041,Quintrell Grdns East,2023-06-03T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
433041,Quintrell Grdns East,2023-06-03T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
433041,Quintrell Grdns East,2023-06-03T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
433041,Quintrell Grdns East,2023-06-03T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
433041,Quintrell Grdns East,2023-06-03T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.27
433041,Quintrell Grdns East,2023-06-03T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.9
433041,Quintrell Grdns East,2023-06-03T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.7
433041,Quintrell Grdns East,2023-06-03T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.78
433041,Quintrell Grdns East,2023-06-03T11:00:00.000+00:00,busbar,,L2 Active Power,kW,-5.66
433041,Quintrell Grdns East,2023-06-03T11:00:00.000+00:00,busbar,,L1 Active Power,kW,6.81
433041,Quintrell Grdns East,2023-06-03T11:00:00.000+00:00,busbar,,N Current (RMS),A,29.0
433041,Quintrell Grdns East,2023-06-03T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
433041,Quintrell Grdns East,2023-06-03T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
433041,Quintrell Grdns East,2023-06-03T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
433041,Quintrell Grdns East,2023-06-03T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
433041,Quintrell Grdns East,2023-06-03T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
433041,Quintrell Grdns East,2023-06-03T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-03T10:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.24
433041,Quintrell Grdns East,2023-06-03T10:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
433041,Quintrell Grdns East,2023-06-03T10:50:00.000+00:00,feeder,,L1 Active Power,kW,0.24
433041,Quintrell Grdns East,2023-06-03T10:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-03T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
433041,Quintrell Grdns East,2023-06-03T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-03T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
433041,Quintrell Grdns East,2023-06-03T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
433041,Quintrell Grdns East,2023-06-03T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
433041,Quintrell Grdns East,2023-06-03T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
433041,Quintrell Grdns East,2023-06-03T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.15
433041,Quintrell Grdns East,2023-06-03T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.57
433041,Quintrell Grdns East,2023-06-03T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.67
433041,Quintrell Grdns East,2023-06-03T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,1.8
433041,Quintrell Grdns East,2023-06-03T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
433041,Quintrell Grdns East,2023-06-03T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
433041,Quintrell Grdns East,2023-06-03T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.8
433041,Quintrell Grdns East,2023-06-03T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.9
433041,Quintrell Grdns East,2023-06-03T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.6
433041,Quintrell Grdns East,2023-06-03T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
433041,Quintrell Grdns East,2023-06-03T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.56
433041,Quintrell Grdns East,2023-06-03T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.01
433041,Quintrell Grdns East,2023-06-03T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.5
433041,Quintrell Grdns East,2023-06-03T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,57.6
433041,Quintrell Grdns East,2023-06-03T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.6
433041,Quintrell Grdns East,2023-06-03T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.6
433041,Quintrell Grdns East,2023-06-03T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.8
433041,Quintrell Grdns East,2023-06-03T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-9.81
