Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
433041,Quintrell Grdns East,2023-06-03T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.89
433041,Quintrell Grdns East,2023-06-03T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.06
433041,Quintrell Grdns East,2023-06-03T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.69
433041,Quintrell Grdns East,2023-06-03T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.06
433041,Quintrell Grdns East,2023-06-03T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.95
433041,Quintrell Grdns East,2023-06-03T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.8
433041,Quintrell Grdns East,2023-06-03T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.0
433041,Quintrell Grdns East,2023-06-03T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.8
433041,Quintrell Grdns East,2023-06-03T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.6
433041,Quintrell Grdns East,2023-06-03T10:50:00.000+00:00,transformer,,Temperature,C,25.0
433041,Quintrell Grdns East,2023-06-03T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
433041,Quintrell Grdns East,2023-06-03T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
433041,Quintrell Grdns East,2023-06-03T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
433041,Quintrell Grdns East,2023-06-03T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
433041,Quintrell Grdns East,2023-06-03T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
433041,Quintrell Grdns East,2023-06-03T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
433041,Quintrell Grdns East,2023-06-03T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.58
433041,Quintrell Grdns East,2023-06-03T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.74
433041,Quintrell Grdns East,2023-06-03T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.24
433041,Quintrell Grdns East,2023-06-03T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.52
433041,Quintrell Grdns East,2023-06-03T10:50:00.000+00:00,busbar,,L2 Active Power,kW,-6.73
433041,Quintrell Grdns East,2023-06-03T10:50:00.000+00:00,busbar,,L1 Active Power,kW,23.36
433041,Quintrell Grdns East,2023-06-03T10:50:00.000+00:00,busbar,,N Current (RMS),A,51.0
433041,Quintrell Grdns East,2023-06-03T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
433041,Quintrell Grdns East,2023-06-03T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
433041,Quintrell Grdns East,2023-06-03T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
433041,Quintrell Grdns East,2023-06-03T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
433041,Quintrell Grdns East,2023-06-03T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-03T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-03T10:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.2
433041,Quintrell Grdns East,2023-06-03T10:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
433041,Quintrell Grdns East,2023-06-03T10:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-03T10:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-03T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
433041,Quintrell Grdns East,2023-06-03T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-03T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-03T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
433041,Quintrell Grdns East,2023-06-03T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.36
433041,Quintrell Grdns East,2023-06-03T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
433041,Quintrell Grdns East,2023-06-03T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.2
433041,Quintrell Grdns East,2023-06-03T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.37
433041,Quintrell Grdns East,2023-06-03T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.44
433041,Quintrell Grdns East,2023-06-03T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,1.4
433041,Quintrell Grdns East,2023-06-03T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.0
433041,Quintrell Grdns East,2023-06-03T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
433041,Quintrell Grdns East,2023-06-03T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.0
433041,Quintrell Grdns East,2023-06-03T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.81
433041,Quintrell Grdns East,2023-06-03T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.73
433041,Quintrell Grdns East,2023-06-03T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
433041,Quintrell Grdns East,2023-06-03T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.5
433041,Quintrell Grdns East,2023-06-03T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.11
433041,Quintrell Grdns East,2023-06-03T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.24
433041,Quintrell Grdns East,2023-06-03T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.4
433041,Quintrell Grdns East,2023-06-03T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.0
433041,Quintrell Grdns East,2023-06-03T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.8
433041,Quintrell Grdns East,2023-06-03T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.0
433041,Quintrell Grdns East,2023-06-03T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-9.97
433041,Quintrell Grdns East,2023-06-03T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.08
433041,Quintrell Grdns East,2023-06-03T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.61
433041,Quintrell Grdns East,2023-06-03T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.77
433041,Quintrell Grdns East,2023-06-03T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.11
433041,Quintrell Grdns East,2023-06-03T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.26
433041,Quintrell Grdns East,2023-06-03T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,35.6
433041,Quintrell Grdns East,2023-06-03T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.3
433041,Quintrell Grdns East,2023-06-03T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
433041,Quintrell Grdns East,2023-06-03T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
433041,Quintrell Grdns East,2023-06-03T10:40:00.000+00:00,transformer,,Temperature,C,24.8
433041,Quintrell Grdns East,2023-06-03T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
433041,Quintrell Grdns East,2023-06-03T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
433041,Quintrell Grdns East,2023-06-03T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
433041,Quintrell Grdns East,2023-06-03T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
433041,Quintrell Grdns East,2023-06-03T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
433041,Quintrell Grdns East,2023-06-03T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
433041,Quintrell Grdns East,2023-06-03T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.83
433041,Quintrell Grdns East,2023-06-03T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.17
433041,Quintrell Grdns East,2023-06-03T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.78
433041,Quintrell Grdns East,2023-06-03T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.67
433041,Quintrell Grdns East,2023-06-03T10:40:00.000+00:00,busbar,,L2 Active Power,kW,-4.66
433041,Quintrell Grdns East,2023-06-03T10:40:00.000+00:00,busbar,,L1 Active Power,kW,5.95
433041,Quintrell Grdns East,2023-06-03T10:40:00.000+00:00,busbar,,N Current (RMS),A,30.4
433041,Quintrell Grdns East,2023-06-03T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
433041,Quintrell Grdns East,2023-06-03T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
433041,Quintrell Grdns East,2023-06-03T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.1
433041,Quintrell Grdns East,2023-06-03T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
433041,Quintrell Grdns East,2023-06-03T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-03T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-03T10:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.19
433041,Quintrell Grdns East,2023-06-03T10:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-03T10:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
433041,Quintrell Grdns East,2023-06-03T10:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-03T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
433041,Quintrell Grdns East,2023-06-03T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-03T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-03T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.38
433041,Quintrell Grdns East,2023-06-03T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.45
433041,Quintrell Grdns East,2023-06-03T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
433041,Quintrell Grdns East,2023-06-03T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.4
433041,Quintrell Grdns East,2023-06-03T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.69
433041,Quintrell Grdns East,2023-06-03T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.42
433041,Quintrell Grdns East,2023-06-03T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.6
433041,Quintrell Grdns East,2023-06-03T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
433041,Quintrell Grdns East,2023-06-03T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.5
433041,Quintrell Grdns East,2023-06-03T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.9
433041,Quintrell Grdns East,2023-06-03T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.57
433041,Quintrell Grdns East,2023-06-03T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.71
433041,Quintrell Grdns East,2023-06-03T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
433041,Quintrell Grdns East,2023-06-03T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.32
433041,Quintrell Grdns East,2023-06-03T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.13
433041,Quintrell Grdns East,2023-06-03T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.27
433041,Quintrell Grdns East,2023-06-03T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
433041,Quintrell Grdns East,2023-06-03T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.1
433041,Quintrell Grdns East,2023-06-03T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
433041,Quintrell Grdns East,2023-06-03T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.3
433041,Quintrell Grdns East,2023-06-03T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.78
433041,Quintrell Grdns East,2023-06-03T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.78
433041,Quintrell Grdns East,2023-06-03T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.09
433041,Quintrell Grdns East,2023-06-03T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.56
433041,Quintrell Grdns East,2023-06-03T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.96
433041,Quintrell Grdns East,2023-06-03T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.78
433041,Quintrell Grdns East,2023-06-03T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
433041,Quintrell Grdns East,2023-06-03T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.5
433041,Quintrell Grdns East,2023-06-03T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
433041,Quintrell Grdns East,2023-06-03T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.7
433041,Quintrell Grdns East,2023-06-03T10:30:00.000+00:00,transformer,,Temperature,C,24.5
433041,Quintrell Grdns East,2023-06-03T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
433041,Quintrell Grdns East,2023-06-03T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
433041,Quintrell Grdns East,2023-06-03T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
433041,Quintrell Grdns East,2023-06-03T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
433041,Quintrell Grdns East,2023-06-03T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
433041,Quintrell Grdns East,2023-06-03T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
433041,Quintrell Grdns East,2023-06-03T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.72
433041,Quintrell Grdns East,2023-06-03T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.95
433041,Quintrell Grdns East,2023-06-03T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.42
433041,Quintrell Grdns East,2023-06-03T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.83
433041,Quintrell Grdns East,2023-06-03T10:30:00.000+00:00,busbar,,L2 Active Power,kW,-3.81
433041,Quintrell Grdns East,2023-06-03T10:30:00.000+00:00,busbar,,L1 Active Power,kW,7.5
433041,Quintrell Grdns East,2023-06-03T10:30:00.000+00:00,busbar,,N Current (RMS),A,22.7
433041,Quintrell Grdns East,2023-06-03T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
433041,Quintrell Grdns East,2023-06-03T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
433041,Quintrell Grdns East,2023-06-03T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
433041,Quintrell Grdns East,2023-06-03T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
433041,Quintrell Grdns East,2023-06-03T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-03T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
433041,Quintrell Grdns East,2023-06-03T10:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.11
433041,Quintrell Grdns East,2023-06-03T10:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
433041,Quintrell Grdns East,2023-06-03T10:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
433041,Quintrell Grdns East,2023-06-03T10:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-03T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-03T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-03T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-03T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.88
433041,Quintrell Grdns East,2023-06-03T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.16
433041,Quintrell Grdns East,2023-06-03T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
433041,Quintrell Grdns East,2023-06-03T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.77
433041,Quintrell Grdns East,2023-06-03T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.9
433041,Quintrell Grdns East,2023-06-03T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.4
433041,Quintrell Grdns East,2023-06-03T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
433041,Quintrell Grdns East,2023-06-03T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.4
433041,Quintrell Grdns East,2023-06-03T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.4
433041,Quintrell Grdns East,2023-06-03T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.8
433041,Quintrell Grdns East,2023-06-03T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.84
433041,Quintrell Grdns East,2023-06-03T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,11.21
433041,Quintrell Grdns East,2023-06-03T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
433041,Quintrell Grdns East,2023-06-03T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.57
433041,Quintrell Grdns East,2023-06-03T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-5.6
433041,Quintrell Grdns East,2023-06-03T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.16
433041,Quintrell Grdns East,2023-06-03T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,44.3
433041,Quintrell Grdns East,2023-06-03T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.2
433041,Quintrell Grdns East,2023-06-03T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.6
433041,Quintrell Grdns East,2023-06-03T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
433041,Quintrell Grdns East,2023-06-03T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.7
433041,Quintrell Grdns East,2023-06-03T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.22
433041,Quintrell Grdns East,2023-06-03T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.39
433041,Quintrell Grdns East,2023-06-03T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.08
433041,Quintrell Grdns East,2023-06-03T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.43
433041,Quintrell Grdns East,2023-06-03T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.4
433041,Quintrell Grdns East,2023-06-03T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
433041,Quintrell Grdns East,2023-06-03T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.4
433041,Quintrell Grdns East,2023-06-03T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.0
433041,Quintrell Grdns East,2023-06-03T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.0
433041,Quintrell Grdns East,2023-06-03T10:20:00.000+00:00,transformer,,Temperature,C,24.3
433041,Quintrell Grdns East,2023-06-03T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
433041,Quintrell Grdns East,2023-06-03T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
433041,Quintrell Grdns East,2023-06-03T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
433041,Quintrell Grdns East,2023-06-03T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
433041,Quintrell Grdns East,2023-06-03T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
433041,Quintrell Grdns East,2023-06-03T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
433041,Quintrell Grdns East,2023-06-03T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.88
433041,Quintrell Grdns East,2023-06-03T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.63
433041,Quintrell Grdns East,2023-06-03T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.53
433041,Quintrell Grdns East,2023-06-03T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.4
433041,Quintrell Grdns East,2023-06-03T10:20:00.000+00:00,busbar,,L2 Active Power,kW,-9.97
433041,Quintrell Grdns East,2023-06-03T10:20:00.000+00:00,busbar,,L1 Active Power,kW,5.92
433041,Quintrell Grdns East,2023-06-03T10:20:00.000+00:00,busbar,,N Current (RMS),A,41.8
433041,Quintrell Grdns East,2023-06-03T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
433041,Quintrell Grdns East,2023-06-03T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
433041,Quintrell Grdns East,2023-06-03T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
433041,Quintrell Grdns East,2023-06-03T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
433041,Quintrell Grdns East,2023-06-03T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-03T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-03T10:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.15
433041,Quintrell Grdns East,2023-06-03T10:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-03T10:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-03T10:10:00.000+00:00,feeder,,N Current (RMS),A,3.4
433041,Quintrell Grdns East,2023-06-03T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.1
433041,Quintrell Grdns East,2023-06-03T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.5
433041,Quintrell Grdns East,2023-06-03T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-03T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.25
433041,Quintrell Grdns East,2023-06-03T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
433041,Quintrell Grdns East,2023-06-03T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
433041,Quintrell Grdns East,2023-06-03T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.58
433041,Quintrell Grdns East,2023-06-03T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.65
433041,Quintrell Grdns East,2023-06-03T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.45
433041,Quintrell Grdns East,2023-06-03T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,28.5
433041,Quintrell Grdns East,2023-06-03T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.8
433041,Quintrell Grdns East,2023-06-03T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
433041,Quintrell Grdns East,2023-06-03T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.2
433041,Quintrell Grdns East,2023-06-03T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.43
433041,Quintrell Grdns East,2023-06-03T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.89
433041,Quintrell Grdns East,2023-06-03T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
433041,Quintrell Grdns East,2023-06-03T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.47
433041,Quintrell Grdns East,2023-06-03T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.08
433041,Quintrell Grdns East,2023-06-03T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.12
433041,Quintrell Grdns East,2023-06-03T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.5
433041,Quintrell Grdns East,2023-06-03T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
433041,Quintrell Grdns East,2023-06-03T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.4
433041,Quintrell Grdns East,2023-06-03T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.3
433041,Quintrell Grdns East,2023-06-03T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.81
433041,Quintrell Grdns East,2023-06-03T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.6
433041,Quintrell Grdns East,2023-06-03T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.55
433041,Quintrell Grdns East,2023-06-03T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.01
433041,Quintrell Grdns East,2023-06-03T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.91
433041,Quintrell Grdns East,2023-06-03T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.18
433041,Quintrell Grdns East,2023-06-03T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.5
433041,Quintrell Grdns East,2023-06-03T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.0
433041,Quintrell Grdns East,2023-06-03T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.0
433041,Quintrell Grdns East,2023-06-03T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.5
433041,Quintrell Grdns East,2023-06-03T10:10:00.000+00:00,transformer,,Temperature,C,24.1
433041,Quintrell Grdns East,2023-06-03T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
433041,Quintrell Grdns East,2023-06-03T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
433041,Quintrell Grdns East,2023-06-03T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
433041,Quintrell Grdns East,2023-06-03T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
433041,Quintrell Grdns East,2023-06-03T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
433041,Quintrell Grdns East,2023-06-03T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
433041,Quintrell Grdns East,2023-06-03T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.78
433041,Quintrell Grdns East,2023-06-03T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.77
433041,Quintrell Grdns East,2023-06-03T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.71
433041,Quintrell Grdns East,2023-06-03T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.26
433041,Quintrell Grdns East,2023-06-03T10:10:00.000+00:00,busbar,,L2 Active Power,kW,-4.66
433041,Quintrell Grdns East,2023-06-03T10:10:00.000+00:00,busbar,,L1 Active Power,kW,5.48
433041,Quintrell Grdns East,2023-06-03T10:10:00.000+00:00,busbar,,N Current (RMS),A,45.3
433041,Quintrell Grdns East,2023-06-03T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
433041,Quintrell Grdns East,2023-06-03T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
433041,Quintrell Grdns East,2023-06-03T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.1
433041,Quintrell Grdns East,2023-06-03T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
433041,Quintrell Grdns East,2023-06-03T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-03T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
433041,Quintrell Grdns East,2023-06-03T10:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.26
433041,Quintrell Grdns East,2023-06-03T10:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-03T10:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
433041,Quintrell Grdns East,2023-06-03T10:00:00.000+00:00,feeder,,N Current (RMS),A,3.7
433041,Quintrell Grdns East,2023-06-03T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.5
433041,Quintrell Grdns East,2023-06-03T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.8
433041,Quintrell Grdns East,2023-06-03T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-03T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.16
433041,Quintrell Grdns East,2023-06-03T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
433041,Quintrell Grdns East,2023-06-03T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.4
433041,Quintrell Grdns East,2023-06-03T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.45
433041,Quintrell Grdns East,2023-06-03T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.59
433041,Quintrell Grdns East,2023-06-03T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.56
433041,Quintrell Grdns East,2023-06-03T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
433041,Quintrell Grdns East,2023-06-03T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.2
433041,Quintrell Grdns East,2023-06-03T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
433041,Quintrell Grdns East,2023-06-03T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.0
433041,Quintrell Grdns East,2023-06-03T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.1
433041,Quintrell Grdns East,2023-06-03T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.43
433041,Quintrell Grdns East,2023-06-03T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-03T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.3
433041,Quintrell Grdns East,2023-06-03T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.35
433041,Quintrell Grdns East,2023-06-03T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
433041,Quintrell Grdns East,2023-06-03T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.4
433041,Quintrell Grdns East,2023-06-03T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
433041,Quintrell Grdns East,2023-06-03T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.7
433041,Quintrell Grdns East,2023-06-03T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.6
433041,Quintrell Grdns East,2023-06-03T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-9.6
433041,Quintrell Grdns East,2023-06-03T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.88
433041,Quintrell Grdns East,2023-06-03T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.46
433041,Quintrell Grdns East,2023-06-03T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.75
433041,Quintrell Grdns East,2023-06-03T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.63
433041,Quintrell Grdns East,2023-06-03T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.92
433041,Quintrell Grdns East,2023-06-03T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
433041,Quintrell Grdns East,2023-06-03T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.9
433041,Quintrell Grdns East,2023-06-03T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.0
433041,Quintrell Grdns East,2023-06-03T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.9
433041,Quintrell Grdns East,2023-06-03T10:00:00.000+00:00,transformer,,Temperature,C,23.9
433041,Quintrell Grdns East,2023-06-03T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
433041,Quintrell Grdns East,2023-06-03T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
433041,Quintrell Grdns East,2023-06-03T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
433041,Quintrell Grdns East,2023-06-03T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
433041,Quintrell Grdns East,2023-06-03T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
433041,Quintrell Grdns East,2023-06-03T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
433041,Quintrell Grdns East,2023-06-03T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.81
433041,Quintrell Grdns East,2023-06-03T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.66
433041,Quintrell Grdns East,2023-06-03T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.96
433041,Quintrell Grdns East,2023-06-03T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.16
433041,Quintrell Grdns East,2023-06-03T10:00:00.000+00:00,busbar,,L2 Active Power,kW,-3.9
433041,Quintrell Grdns East,2023-06-03T10:00:00.000+00:00,busbar,,L1 Active Power,kW,8.52
433041,Quintrell Grdns East,2023-06-03T10:00:00.000+00:00,busbar,,N Current (RMS),A,34.5
433041,Quintrell Grdns East,2023-06-03T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
433041,Quintrell Grdns East,2023-06-03T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
433041,Quintrell Grdns East,2023-06-03T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.3
433041,Quintrell Grdns East,2023-06-03T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
433041,Quintrell Grdns East,2023-06-03T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-03T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
433041,Quintrell Grdns East,2023-06-03T09:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.22
433041,Quintrell Grdns East,2023-06-03T09:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
433041,Quintrell Grdns East,2023-06-03T09:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-03T09:50:00.000+00:00,feeder,,N Current (RMS),A,3.8
433041,Quintrell Grdns East,2023-06-03T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.5
433041,Quintrell Grdns East,2023-06-03T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.9
433041,Quintrell Grdns East,2023-06-03T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-03T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.48
433041,Quintrell Grdns East,2023-06-03T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
433041,Quintrell Grdns East,2023-06-03T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.41
433041,Quintrell Grdns East,2023-06-03T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.79
433041,Quintrell Grdns East,2023-06-03T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.17
433041,Quintrell Grdns East,2023-06-03T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.23
433041,Quintrell Grdns East,2023-06-03T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
433041,Quintrell Grdns East,2023-06-03T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.3
433041,Quintrell Grdns East,2023-06-03T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
433041,Quintrell Grdns East,2023-06-03T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
433041,Quintrell Grdns East,2023-06-03T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.98
433041,Quintrell Grdns East,2023-06-03T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.02
433041,Quintrell Grdns East,2023-06-03T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
433041,Quintrell Grdns East,2023-06-03T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.28
433041,Quintrell Grdns East,2023-06-03T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.17
433041,Quintrell Grdns East,2023-06-03T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.41
433041,Quintrell Grdns East,2023-06-03T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
433041,Quintrell Grdns East,2023-06-03T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.0
433041,Quintrell Grdns East,2023-06-03T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.1
433041,Quintrell Grdns East,2023-06-03T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
433041,Quintrell Grdns East,2023-06-03T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.5
433041,Quintrell Grdns East,2023-06-03T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.33
433041,Quintrell Grdns East,2023-06-03T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.51
433041,Quintrell Grdns East,2023-06-03T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.25
433041,Quintrell Grdns East,2023-06-03T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.71
433041,Quintrell Grdns East,2023-06-03T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.49
433041,Quintrell Grdns East,2023-06-03T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.1
433041,Quintrell Grdns East,2023-06-03T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.8
433041,Quintrell Grdns East,2023-06-03T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
433041,Quintrell Grdns East,2023-06-03T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.8
433041,Quintrell Grdns East,2023-06-03T09:50:00.000+00:00,transformer,,Temperature,C,23.7
433041,Quintrell Grdns East,2023-06-03T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
433041,Quintrell Grdns East,2023-06-03T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
433041,Quintrell Grdns East,2023-06-03T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
433041,Quintrell Grdns East,2023-06-03T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
433041,Quintrell Grdns East,2023-06-03T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
433041,Quintrell Grdns East,2023-06-03T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
433041,Quintrell Grdns East,2023-06-03T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.16
433041,Quintrell Grdns East,2023-06-03T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.56
433041,Quintrell Grdns East,2023-06-03T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.85
433041,Quintrell Grdns East,2023-06-03T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.99
433041,Quintrell Grdns East,2023-06-03T09:50:00.000+00:00,busbar,,L2 Active Power,kW,-2.09
433041,Quintrell Grdns East,2023-06-03T09:50:00.000+00:00,busbar,,L1 Active Power,kW,5.31
433041,Quintrell Grdns East,2023-06-03T09:50:00.000+00:00,busbar,,N Current (RMS),A,33.1
433041,Quintrell Grdns East,2023-06-03T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
433041,Quintrell Grdns East,2023-06-03T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.3
433041,Quintrell Grdns East,2023-06-03T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.1
433041,Quintrell Grdns East,2023-06-03T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
433041,Quintrell Grdns East,2023-06-03T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-03T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
433041,Quintrell Grdns East,2023-06-03T09:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.24
433041,Quintrell Grdns East,2023-06-03T09:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
433041,Quintrell Grdns East,2023-06-03T09:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-03T09:40:00.000+00:00,feeder,,N Current (RMS),A,3.6
433041,Quintrell Grdns East,2023-06-03T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.4
433041,Quintrell Grdns East,2023-06-03T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.7
433041,Quintrell Grdns East,2023-06-03T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-03T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
433041,Quintrell Grdns East,2023-06-03T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
433041,Quintrell Grdns East,2023-06-03T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.18
433041,Quintrell Grdns East,2023-06-03T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.36
433041,Quintrell Grdns East,2023-06-03T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.27
433041,Quintrell Grdns East,2023-06-03T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.25
433041,Quintrell Grdns East,2023-06-03T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,5.5
433041,Quintrell Grdns East,2023-06-03T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.3
433041,Quintrell Grdns East,2023-06-03T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
433041,Quintrell Grdns East,2023-06-03T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.6
433041,Quintrell Grdns East,2023-06-03T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.91
433041,Quintrell Grdns East,2023-06-03T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.87
433041,Quintrell Grdns East,2023-06-03T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
433041,Quintrell Grdns East,2023-06-03T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.26
433041,Quintrell Grdns East,2023-06-03T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.45
433041,Quintrell Grdns East,2023-06-03T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.03
433041,Quintrell Grdns East,2023-06-03T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
433041,Quintrell Grdns East,2023-06-03T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.2
433041,Quintrell Grdns East,2023-06-03T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.5
433041,Quintrell Grdns East,2023-06-03T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.6
433041,Quintrell Grdns East,2023-06-03T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-9.3
433041,Quintrell Grdns East,2023-06-03T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.13
433041,Quintrell Grdns East,2023-06-03T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.59
433041,Quintrell Grdns East,2023-06-03T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.05
433041,Quintrell Grdns East,2023-06-03T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.79
433041,Quintrell Grdns East,2023-06-03T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.62
433041,Quintrell Grdns East,2023-06-03T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.9
433041,Quintrell Grdns East,2023-06-03T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.4
433041,Quintrell Grdns East,2023-06-03T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.7
433041,Quintrell Grdns East,2023-06-03T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.8
433041,Quintrell Grdns East,2023-06-03T09:40:00.000+00:00,transformer,,Temperature,C,23.5
433041,Quintrell Grdns East,2023-06-03T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
433041,Quintrell Grdns East,2023-06-03T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
433041,Quintrell Grdns East,2023-06-03T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
433041,Quintrell Grdns East,2023-06-03T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
433041,Quintrell Grdns East,2023-06-03T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
433041,Quintrell Grdns East,2023-06-03T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
433041,Quintrell Grdns East,2023-06-03T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.3
433041,Quintrell Grdns East,2023-06-03T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.28
433041,Quintrell Grdns East,2023-06-03T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.64
433041,Quintrell Grdns East,2023-06-03T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.39
433041,Quintrell Grdns East,2023-06-03T09:40:00.000+00:00,busbar,,L2 Active Power,kW,-3.55
433041,Quintrell Grdns East,2023-06-03T09:40:00.000+00:00,busbar,,L1 Active Power,kW,5.83
433041,Quintrell Grdns East,2023-06-03T09:40:00.000+00:00,busbar,,N Current (RMS),A,31.2
433041,Quintrell Grdns East,2023-06-03T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
433041,Quintrell Grdns East,2023-06-03T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
433041,Quintrell Grdns East,2023-06-03T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
433041,Quintrell Grdns East,2023-06-03T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
433041,Quintrell Grdns East,2023-06-03T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-03T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.21
433041,Quintrell Grdns East,2023-06-03T09:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.28
433041,Quintrell Grdns East,2023-06-03T09:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-03T09:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
433041,Quintrell Grdns East,2023-06-03T09:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-03T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.9
433041,Quintrell Grdns East,2023-06-03T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-03T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
433041,Quintrell Grdns East,2023-06-03T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
433041,Quintrell Grdns East,2023-06-03T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
433041,Quintrell Grdns East,2023-06-03T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.25
433041,Quintrell Grdns East,2023-06-03T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
433041,Quintrell Grdns East,2023-06-03T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.1
433041,Quintrell Grdns East,2023-06-03T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.26
433041,Quintrell Grdns East,2023-06-03T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,4.2
433041,Quintrell Grdns East,2023-06-03T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
433041,Quintrell Grdns East,2023-06-03T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
433041,Quintrell Grdns East,2023-06-03T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.7
433041,Quintrell Grdns East,2023-06-03T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-6.74
433041,Quintrell Grdns East,2023-06-03T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.74
433041,Quintrell Grdns East,2023-06-03T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
433041,Quintrell Grdns East,2023-06-03T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.29
433041,Quintrell Grdns East,2023-06-03T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.77
433041,Quintrell Grdns East,2023-06-03T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.07
433041,Quintrell Grdns East,2023-06-03T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,33.1
433041,Quintrell Grdns East,2023-06-03T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.5
433041,Quintrell Grdns East,2023-06-03T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
433041,Quintrell Grdns East,2023-06-03T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.1
433041,Quintrell Grdns East,2023-06-03T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-12.71
433041,Quintrell Grdns East,2023-06-03T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.87
433041,Quintrell Grdns East,2023-06-03T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.46
433041,Quintrell Grdns East,2023-06-03T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-6.81
433041,Quintrell Grdns East,2023-06-03T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.76
433041,Quintrell Grdns East,2023-06-03T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.22
433041,Quintrell Grdns East,2023-06-03T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,37.0
433041,Quintrell Grdns East,2023-06-03T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.1
433041,Quintrell Grdns East,2023-06-03T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.4
433041,Quintrell Grdns East,2023-06-03T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.3
433041,Quintrell Grdns East,2023-06-03T09:30:00.000+00:00,transformer,,Temperature,C,23.3
433041,Quintrell Grdns East,2023-06-03T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
433041,Quintrell Grdns East,2023-06-03T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
433041,Quintrell Grdns East,2023-06-03T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
433041,Quintrell Grdns East,2023-06-03T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
433041,Quintrell Grdns East,2023-06-03T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
433041,Quintrell Grdns East,2023-06-03T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
433041,Quintrell Grdns East,2023-06-03T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.45
433041,Quintrell Grdns East,2023-06-03T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.86
433041,Quintrell Grdns East,2023-06-03T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.68
433041,Quintrell Grdns East,2023-06-03T09:30:00.000+00:00,busbar,,L3 Active Power,kW,-11.42
433041,Quintrell Grdns East,2023-06-03T09:30:00.000+00:00,busbar,,L2 Active Power,kW,-4.13
433041,Quintrell Grdns East,2023-06-03T09:30:00.000+00:00,busbar,,L1 Active Power,kW,7.45
433041,Quintrell Grdns East,2023-06-03T09:30:00.000+00:00,busbar,,N Current (RMS),A,69.7
433041,Quintrell Grdns East,2023-06-03T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
433041,Quintrell Grdns East,2023-06-03T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
433041,Quintrell Grdns East,2023-06-03T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
433041,Quintrell Grdns East,2023-06-03T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
433041,Quintrell Grdns East,2023-06-03T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-03T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.24
433041,Quintrell Grdns East,2023-06-03T09:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.23
433041,Quintrell Grdns East,2023-06-03T09:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-03T09:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.13
433041,Quintrell Grdns East,2023-06-03T09:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-03T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.7
433041,Quintrell Grdns East,2023-06-03T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-03T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.4
433041,Quintrell Grdns East,2023-06-03T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.72
433041,Quintrell Grdns East,2023-06-03T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
433041,Quintrell Grdns East,2023-06-03T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.18
433041,Quintrell Grdns East,2023-06-03T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.7
433041,Quintrell Grdns East,2023-06-03T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.07
433041,Quintrell Grdns East,2023-06-03T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.27
433041,Quintrell Grdns East,2023-06-03T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
433041,Quintrell Grdns East,2023-06-03T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.1
433041,Quintrell Grdns East,2023-06-03T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
433041,Quintrell Grdns East,2023-06-03T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.6
433041,Quintrell Grdns East,2023-06-03T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-9.85
433041,Quintrell Grdns East,2023-06-03T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.25
433041,Quintrell Grdns East,2023-06-03T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
433041,Quintrell Grdns East,2023-06-03T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.03
433041,Quintrell Grdns East,2023-06-03T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.09
433041,Quintrell Grdns East,2023-06-03T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.36
433041,Quintrell Grdns East,2023-06-03T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,51.8
433041,Quintrell Grdns East,2023-06-03T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.4
