Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
433041,Quintrell Grdns East,2023-06-03T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
433041,Quintrell Grdns East,2023-06-03T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
433041,Quintrell Grdns East,2023-06-03T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-12.64
433041,Quintrell Grdns East,2023-06-03T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,9.21
433041,Quintrell Grdns East,2023-06-03T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.99
433041,Quintrell Grdns East,2023-06-03T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-6.64
433041,Quintrell Grdns East,2023-06-03T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-6.2
433041,Quintrell Grdns East,2023-06-03T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.24
433041,Quintrell Grdns East,2023-06-03T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.7
433041,Quintrell Grdns East,2023-06-03T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.7
433041,Quintrell Grdns East,2023-06-03T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.7
433041,Quintrell Grdns East,2023-06-03T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.8
433041,Quintrell Grdns East,2023-06-03T09:20:00.000+00:00,transformer,,Temperature,C,23.1
433041,Quintrell Grdns East,2023-06-03T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
433041,Quintrell Grdns East,2023-06-03T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
433041,Quintrell Grdns East,2023-06-03T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
433041,Quintrell Grdns East,2023-06-03T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
433041,Quintrell Grdns East,2023-06-03T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
433041,Quintrell Grdns East,2023-06-03T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
433041,Quintrell Grdns East,2023-06-03T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.52
433041,Quintrell Grdns East,2023-06-03T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.71
433041,Quintrell Grdns East,2023-06-03T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.22
433041,Quintrell Grdns East,2023-06-03T09:20:00.000+00:00,busbar,,L3 Active Power,kW,-13.61
433041,Quintrell Grdns East,2023-06-03T09:20:00.000+00:00,busbar,,L2 Active Power,kW,-6.37
433041,Quintrell Grdns East,2023-06-03T09:20:00.000+00:00,busbar,,L1 Active Power,kW,8.74
433041,Quintrell Grdns East,2023-06-03T09:20:00.000+00:00,busbar,,N Current (RMS),A,82.4
433041,Quintrell Grdns East,2023-06-03T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.6
433041,Quintrell Grdns East,2023-06-03T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
433041,Quintrell Grdns East,2023-06-03T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
433041,Quintrell Grdns East,2023-06-03T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-03T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-03T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-03T09:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.14
433041,Quintrell Grdns East,2023-06-03T09:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-03T09:10:00.000+00:00,feeder,,L1 Active Power,kW,0.06
433041,Quintrell Grdns East,2023-06-03T09:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-03T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-03T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-03T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-03T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.31
433041,Quintrell Grdns East,2023-06-03T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
433041,Quintrell Grdns East,2023-06-03T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-03T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.96
433041,Quintrell Grdns East,2023-06-03T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.62
433041,Quintrell Grdns East,2023-06-03T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.88
433041,Quintrell Grdns East,2023-06-03T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
433041,Quintrell Grdns East,2023-06-03T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.7
433041,Quintrell Grdns East,2023-06-03T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
433041,Quintrell Grdns East,2023-06-03T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.1
433041,Quintrell Grdns East,2023-06-03T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.79
433041,Quintrell Grdns East,2023-06-03T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.19
433041,Quintrell Grdns East,2023-06-03T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
433041,Quintrell Grdns East,2023-06-03T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
433041,Quintrell Grdns East,2023-06-03T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.71
433041,Quintrell Grdns East,2023-06-03T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.81
433041,Quintrell Grdns East,2023-06-03T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
433041,Quintrell Grdns East,2023-06-03T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.0
433041,Quintrell Grdns East,2023-06-03T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.8
433041,Quintrell Grdns East,2023-06-03T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
433041,Quintrell Grdns East,2023-06-03T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.11
433041,Quintrell Grdns East,2023-06-03T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
433041,Quintrell Grdns East,2023-06-03T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.02
433041,Quintrell Grdns East,2023-06-03T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.29
433041,Quintrell Grdns East,2023-06-03T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.19
433041,Quintrell Grdns East,2023-06-03T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.95
433041,Quintrell Grdns East,2023-06-03T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
433041,Quintrell Grdns East,2023-06-03T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
433041,Quintrell Grdns East,2023-06-03T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.8
433041,Quintrell Grdns East,2023-06-03T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.7
433041,Quintrell Grdns East,2023-06-03T09:10:00.000+00:00,transformer,,Temperature,C,22.9
433041,Quintrell Grdns East,2023-06-03T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
433041,Quintrell Grdns East,2023-06-03T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
433041,Quintrell Grdns East,2023-06-03T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
433041,Quintrell Grdns East,2023-06-03T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
433041,Quintrell Grdns East,2023-06-03T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
433041,Quintrell Grdns East,2023-06-03T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
433041,Quintrell Grdns East,2023-06-03T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
433041,Quintrell Grdns East,2023-06-03T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.24
433041,Quintrell Grdns East,2023-06-03T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.98
433041,Quintrell Grdns East,2023-06-03T09:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.3
433041,Quintrell Grdns East,2023-06-03T09:10:00.000+00:00,busbar,,L2 Active Power,kW,-1.53
433041,Quintrell Grdns East,2023-06-03T09:10:00.000+00:00,busbar,,L1 Active Power,kW,7.7
433041,Quintrell Grdns East,2023-06-03T09:10:00.000+00:00,busbar,,N Current (RMS),A,24.0
433041,Quintrell Grdns East,2023-06-03T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.4
433041,Quintrell Grdns East,2023-06-03T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,16.3
433041,Quintrell Grdns East,2023-06-03T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
433041,Quintrell Grdns East,2023-06-03T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
433041,Quintrell Grdns East,2023-06-03T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
433041,Quintrell Grdns East,2023-06-03T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-03T09:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.18
433041,Quintrell Grdns East,2023-06-03T09:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-03T09:00:00.000+00:00,feeder,,L1 Active Power,kW,0.06
433041,Quintrell Grdns East,2023-06-03T09:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-03T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
433041,Quintrell Grdns East,2023-06-03T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-03T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-03T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
433041,Quintrell Grdns East,2023-06-03T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
433041,Quintrell Grdns East,2023-06-03T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-03T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.19
433041,Quintrell Grdns East,2023-06-03T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.33
433041,Quintrell Grdns East,2023-06-03T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.62
433041,Quintrell Grdns East,2023-06-03T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,2.4
433041,Quintrell Grdns East,2023-06-03T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.7
433041,Quintrell Grdns East,2023-06-03T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
433041,Quintrell Grdns East,2023-06-03T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.8
433041,Quintrell Grdns East,2023-06-03T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.81
433041,Quintrell Grdns East,2023-06-03T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.58
433041,Quintrell Grdns East,2023-06-03T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
433041,Quintrell Grdns East,2023-06-03T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.12
433041,Quintrell Grdns East,2023-06-03T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.51
433041,Quintrell Grdns East,2023-06-03T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.35
433041,Quintrell Grdns East,2023-06-03T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
433041,Quintrell Grdns East,2023-06-03T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.0
433041,Quintrell Grdns East,2023-06-03T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.5
433041,Quintrell Grdns East,2023-06-03T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
433041,Quintrell Grdns East,2023-06-03T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.04
433041,Quintrell Grdns East,2023-06-03T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.23
433041,Quintrell Grdns East,2023-06-03T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.53
433041,Quintrell Grdns East,2023-06-03T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.31
433041,Quintrell Grdns East,2023-06-03T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.67
433041,Quintrell Grdns East,2023-06-03T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.79
433041,Quintrell Grdns East,2023-06-03T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.1
433041,Quintrell Grdns East,2023-06-03T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
433041,Quintrell Grdns East,2023-06-03T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.1
433041,Quintrell Grdns East,2023-06-03T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.9
433041,Quintrell Grdns East,2023-06-03T09:00:00.000+00:00,transformer,,Temperature,C,22.7
433041,Quintrell Grdns East,2023-06-03T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
433041,Quintrell Grdns East,2023-06-03T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
433041,Quintrell Grdns East,2023-06-03T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
433041,Quintrell Grdns East,2023-06-03T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
433041,Quintrell Grdns East,2023-06-03T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
433041,Quintrell Grdns East,2023-06-03T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
433041,Quintrell Grdns East,2023-06-03T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
433041,Quintrell Grdns East,2023-06-03T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.11
433041,Quintrell Grdns East,2023-06-03T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.43
433041,Quintrell Grdns East,2023-06-03T09:00:00.000+00:00,busbar,,L3 Active Power,kW,-0.56
433041,Quintrell Grdns East,2023-06-03T09:00:00.000+00:00,busbar,,L2 Active Power,kW,-2.52
433041,Quintrell Grdns East,2023-06-03T09:00:00.000+00:00,busbar,,L1 Active Power,kW,8.82
433041,Quintrell Grdns East,2023-06-03T09:00:00.000+00:00,busbar,,N Current (RMS),A,27.5
433041,Quintrell Grdns East,2023-06-03T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,7.7
433041,Quintrell Grdns East,2023-06-03T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.6
433041,Quintrell Grdns East,2023-06-03T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
433041,Quintrell Grdns East,2023-06-03T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
433041,Quintrell Grdns East,2023-06-03T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-03T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-03T08:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.12
433041,Quintrell Grdns East,2023-06-03T08:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-03T08:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
433041,Quintrell Grdns East,2023-06-03T08:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-03T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-03T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-03T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-03T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
433041,Quintrell Grdns East,2023-06-03T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
433041,Quintrell Grdns East,2023-06-03T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-03T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.28
433041,Quintrell Grdns East,2023-06-03T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.47
433041,Quintrell Grdns East,2023-06-03T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.58
433041,Quintrell Grdns East,2023-06-03T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,3.9
433041,Quintrell Grdns East,2023-06-03T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
433041,Quintrell Grdns East,2023-06-03T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
433041,Quintrell Grdns East,2023-06-03T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.5
433041,Quintrell Grdns East,2023-06-03T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.25
433041,Quintrell Grdns East,2023-06-03T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.48
433041,Quintrell Grdns East,2023-06-03T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
433041,Quintrell Grdns East,2023-06-03T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.09
433041,Quintrell Grdns East,2023-06-03T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.23
433041,Quintrell Grdns East,2023-06-03T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.92
433041,Quintrell Grdns East,2023-06-03T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
433041,Quintrell Grdns East,2023-06-03T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
433041,Quintrell Grdns East,2023-06-03T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.4
433041,Quintrell Grdns East,2023-06-03T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
433041,Quintrell Grdns East,2023-06-03T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.97
433041,Quintrell Grdns East,2023-06-03T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-03T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.35
433041,Quintrell Grdns East,2023-06-03T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.46
433041,Quintrell Grdns East,2023-06-03T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.6
433041,Quintrell Grdns East,2023-06-03T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.37
433041,Quintrell Grdns East,2023-06-03T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
433041,Quintrell Grdns East,2023-06-03T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
433041,Quintrell Grdns East,2023-06-03T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.9
433041,Quintrell Grdns East,2023-06-03T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.8
433041,Quintrell Grdns East,2023-06-03T08:50:00.000+00:00,transformer,,Temperature,C,22.5
433041,Quintrell Grdns East,2023-06-03T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
433041,Quintrell Grdns East,2023-06-03T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
433041,Quintrell Grdns East,2023-06-03T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
433041,Quintrell Grdns East,2023-06-03T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
433041,Quintrell Grdns East,2023-06-03T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
433041,Quintrell Grdns East,2023-06-03T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
433041,Quintrell Grdns East,2023-06-03T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
433041,Quintrell Grdns East,2023-06-03T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.86
433041,Quintrell Grdns East,2023-06-03T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.29
433041,Quintrell Grdns East,2023-06-03T08:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.95
433041,Quintrell Grdns East,2023-06-03T08:50:00.000+00:00,busbar,,L2 Active Power,kW,-1.3
433041,Quintrell Grdns East,2023-06-03T08:50:00.000+00:00,busbar,,L1 Active Power,kW,5.9
433041,Quintrell Grdns East,2023-06-03T08:50:00.000+00:00,busbar,,N Current (RMS),A,22.2
433041,Quintrell Grdns East,2023-06-03T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,12.1
433041,Quintrell Grdns East,2023-06-03T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.9
433041,Quintrell Grdns East,2023-06-03T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.5
433041,Quintrell Grdns East,2023-06-03T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-03T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-03T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-03T08:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
433041,Quintrell Grdns East,2023-06-03T08:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-03T08:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
433041,Quintrell Grdns East,2023-06-03T08:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-03T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-03T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-03T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-03T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
433041,Quintrell Grdns East,2023-06-03T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.61
433041,Quintrell Grdns East,2023-06-03T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
433041,Quintrell Grdns East,2023-06-03T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.1
433041,Quintrell Grdns East,2023-06-03T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.69
433041,Quintrell Grdns East,2023-06-03T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.54
433041,Quintrell Grdns East,2023-06-03T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,3.1
433041,Quintrell Grdns East,2023-06-03T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.9
433041,Quintrell Grdns East,2023-06-03T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.3
433041,Quintrell Grdns East,2023-06-03T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.3
433041,Quintrell Grdns East,2023-06-03T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.57
433041,Quintrell Grdns East,2023-06-03T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.15
433041,Quintrell Grdns East,2023-06-03T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
433041,Quintrell Grdns East,2023-06-03T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.1
433041,Quintrell Grdns East,2023-06-03T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.1
433041,Quintrell Grdns East,2023-06-03T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.04
433041,Quintrell Grdns East,2023-06-03T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
433041,Quintrell Grdns East,2023-06-03T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.2
433041,Quintrell Grdns East,2023-06-03T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
433041,Quintrell Grdns East,2023-06-03T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
433041,Quintrell Grdns East,2023-06-03T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.91
433041,Quintrell Grdns East,2023-06-03T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
433041,Quintrell Grdns East,2023-06-03T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.27
433041,Quintrell Grdns East,2023-06-03T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.49
433041,Quintrell Grdns East,2023-06-03T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.56
433041,Quintrell Grdns East,2023-06-03T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.25
433041,Quintrell Grdns East,2023-06-03T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
433041,Quintrell Grdns East,2023-06-03T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
433041,Quintrell Grdns East,2023-06-03T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.6
433041,Quintrell Grdns East,2023-06-03T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.3
433041,Quintrell Grdns East,2023-06-03T08:40:00.000+00:00,transformer,,Temperature,C,22.3
433041,Quintrell Grdns East,2023-06-03T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
433041,Quintrell Grdns East,2023-06-03T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
433041,Quintrell Grdns East,2023-06-03T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
433041,Quintrell Grdns East,2023-06-03T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
433041,Quintrell Grdns East,2023-06-03T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
433041,Quintrell Grdns East,2023-06-03T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
433041,Quintrell Grdns East,2023-06-03T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
433041,Quintrell Grdns East,2023-06-03T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.89
433041,Quintrell Grdns East,2023-06-03T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.41
433041,Quintrell Grdns East,2023-06-03T08:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.58
433041,Quintrell Grdns East,2023-06-03T08:40:00.000+00:00,busbar,,L2 Active Power,kW,-1.35
433041,Quintrell Grdns East,2023-06-03T08:40:00.000+00:00,busbar,,L1 Active Power,kW,4.87
433041,Quintrell Grdns East,2023-06-03T08:40:00.000+00:00,busbar,,N Current (RMS),A,13.1
433041,Quintrell Grdns East,2023-06-03T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,8.7
433041,Quintrell Grdns East,2023-06-03T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,14.8
433041,Quintrell Grdns East,2023-06-03T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.5
433041,Quintrell Grdns East,2023-06-03T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-03T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-03T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-03T08:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
433041,Quintrell Grdns East,2023-06-03T08:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-03T08:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-03T08:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-03T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-03T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-03T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-03T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
433041,Quintrell Grdns East,2023-06-03T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.69
433041,Quintrell Grdns East,2023-06-03T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
433041,Quintrell Grdns East,2023-06-03T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.32
433041,Quintrell Grdns East,2023-06-03T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.14
433041,Quintrell Grdns East,2023-06-03T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.5
433041,Quintrell Grdns East,2023-06-03T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.3
433041,Quintrell Grdns East,2023-06-03T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
433041,Quintrell Grdns East,2023-06-03T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.1
433041,Quintrell Grdns East,2023-06-03T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.2
433041,Quintrell Grdns East,2023-06-03T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
433041,Quintrell Grdns East,2023-06-03T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.4
433041,Quintrell Grdns East,2023-06-03T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
433041,Quintrell Grdns East,2023-06-03T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.53
433041,Quintrell Grdns East,2023-06-03T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.43
433041,Quintrell Grdns East,2023-06-03T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.15
433041,Quintrell Grdns East,2023-06-03T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
433041,Quintrell Grdns East,2023-06-03T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.7
433041,Quintrell Grdns East,2023-06-03T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.5
433041,Quintrell Grdns East,2023-06-03T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
433041,Quintrell Grdns East,2023-06-03T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.08
433041,Quintrell Grdns East,2023-06-03T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.43
433041,Quintrell Grdns East,2023-06-03T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.31
433041,Quintrell Grdns East,2023-06-03T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.49
433041,Quintrell Grdns East,2023-06-03T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.97
433041,Quintrell Grdns East,2023-06-03T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.69
433041,Quintrell Grdns East,2023-06-03T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
433041,Quintrell Grdns East,2023-06-03T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
433041,Quintrell Grdns East,2023-06-03T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.9
433041,Quintrell Grdns East,2023-06-03T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
433041,Quintrell Grdns East,2023-06-03T08:30:00.000+00:00,transformer,,Temperature,C,22.2
433041,Quintrell Grdns East,2023-06-03T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
433041,Quintrell Grdns East,2023-06-03T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
433041,Quintrell Grdns East,2023-06-03T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
433041,Quintrell Grdns East,2023-06-03T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
433041,Quintrell Grdns East,2023-06-03T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
433041,Quintrell Grdns East,2023-06-03T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
433041,Quintrell Grdns East,2023-06-03T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
433041,Quintrell Grdns East,2023-06-03T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.57
433041,Quintrell Grdns East,2023-06-03T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.25
433041,Quintrell Grdns East,2023-06-03T08:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.42
433041,Quintrell Grdns East,2023-06-03T08:30:00.000+00:00,busbar,,L2 Active Power,kW,-2.53
433041,Quintrell Grdns East,2023-06-03T08:30:00.000+00:00,busbar,,L1 Active Power,kW,3.02
433041,Quintrell Grdns East,2023-06-03T08:30:00.000+00:00,busbar,,N Current (RMS),A,14.1
433041,Quintrell Grdns East,2023-06-03T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.3
433041,Quintrell Grdns East,2023-06-03T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.4
433041,Quintrell Grdns East,2023-06-03T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,14.4
433041,Quintrell Grdns East,2023-06-03T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-03T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-03T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
433041,Quintrell Grdns East,2023-06-03T08:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
433041,Quintrell Grdns East,2023-06-03T08:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-03T08:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-03T08:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-03T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-03T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-03T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-03T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
433041,Quintrell Grdns East,2023-06-03T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
433041,Quintrell Grdns East,2023-06-03T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-03T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.15
433041,Quintrell Grdns East,2023-06-03T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.62
433041,Quintrell Grdns East,2023-06-03T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.54
433041,Quintrell Grdns East,2023-06-03T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,2.6
433041,Quintrell Grdns East,2023-06-03T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
433041,Quintrell Grdns East,2023-06-03T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
433041,Quintrell Grdns East,2023-06-03T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.3
433041,Quintrell Grdns East,2023-06-03T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
433041,Quintrell Grdns East,2023-06-03T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.87
433041,Quintrell Grdns East,2023-06-03T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
433041,Quintrell Grdns East,2023-06-03T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.06
433041,Quintrell Grdns East,2023-06-03T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.73
433041,Quintrell Grdns East,2023-06-03T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.07
433041,Quintrell Grdns East,2023-06-03T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
433041,Quintrell Grdns East,2023-06-03T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
433041,Quintrell Grdns East,2023-06-03T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.6
433041,Quintrell Grdns East,2023-06-03T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.9
433041,Quintrell Grdns East,2023-06-03T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.79
433041,Quintrell Grdns East,2023-06-03T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.32
433041,Quintrell Grdns East,2023-06-03T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.53
433041,Quintrell Grdns East,2023-06-03T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.66
433041,Quintrell Grdns East,2023-06-03T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.96
433041,Quintrell Grdns East,2023-06-03T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.49
433041,Quintrell Grdns East,2023-06-03T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
433041,Quintrell Grdns East,2023-06-03T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
433041,Quintrell Grdns East,2023-06-03T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
433041,Quintrell Grdns East,2023-06-03T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
433041,Quintrell Grdns East,2023-06-03T08:20:00.000+00:00,transformer,,Temperature,C,22.1
433041,Quintrell Grdns East,2023-06-03T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
433041,Quintrell Grdns East,2023-06-03T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
433041,Quintrell Grdns East,2023-06-03T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
433041,Quintrell Grdns East,2023-06-03T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
433041,Quintrell Grdns East,2023-06-03T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
433041,Quintrell Grdns East,2023-06-03T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
433041,Quintrell Grdns East,2023-06-03T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
433041,Quintrell Grdns East,2023-06-03T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.35
433041,Quintrell Grdns East,2023-06-03T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.29
433041,Quintrell Grdns East,2023-06-03T08:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.95
433041,Quintrell Grdns East,2023-06-03T08:20:00.000+00:00,busbar,,L2 Active Power,kW,-3.33
433041,Quintrell Grdns East,2023-06-03T08:20:00.000+00:00,busbar,,L1 Active Power,kW,5.11
433041,Quintrell Grdns East,2023-06-03T08:20:00.000+00:00,busbar,,N Current (RMS),A,22.1
433041,Quintrell Grdns East,2023-06-03T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,12.2
433041,Quintrell Grdns East,2023-06-03T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
433041,Quintrell Grdns East,2023-06-03T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.2
433041,Quintrell Grdns East,2023-06-03T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-03T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-03T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
433041,Quintrell Grdns East,2023-06-03T08:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
433041,Quintrell Grdns East,2023-06-03T08:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-03T08:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-03T08:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-03T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-03T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-03T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-03T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
433041,Quintrell Grdns East,2023-06-03T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
433041,Quintrell Grdns East,2023-06-03T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
433041,Quintrell Grdns East,2023-06-03T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.24
433041,Quintrell Grdns East,2023-06-03T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.64
433041,Quintrell Grdns East,2023-06-03T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.51
433041,Quintrell Grdns East,2023-06-03T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,3.8
433041,Quintrell Grdns East,2023-06-03T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.8
433041,Quintrell Grdns East,2023-06-03T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.7
433041,Quintrell Grdns East,2023-06-03T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.4
433041,Quintrell Grdns East,2023-06-03T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.24
433041,Quintrell Grdns East,2023-06-03T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.55
433041,Quintrell Grdns East,2023-06-03T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
433041,Quintrell Grdns East,2023-06-03T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.04
433041,Quintrell Grdns East,2023-06-03T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.83
433041,Quintrell Grdns East,2023-06-03T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.17
433041,Quintrell Grdns East,2023-06-03T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.3
433041,Quintrell Grdns East,2023-06-03T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.3
433041,Quintrell Grdns East,2023-06-03T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.0
433041,Quintrell Grdns East,2023-06-03T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.1
433041,Quintrell Grdns East,2023-06-03T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
433041,Quintrell Grdns East,2023-06-03T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
433041,Quintrell Grdns East,2023-06-03T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.8
433041,Quintrell Grdns East,2023-06-03T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.62
433041,Quintrell Grdns East,2023-06-03T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.04
433041,Quintrell Grdns East,2023-06-03T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.13
433041,Quintrell Grdns East,2023-06-03T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
433041,Quintrell Grdns East,2023-06-03T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
433041,Quintrell Grdns East,2023-06-03T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.4
433041,Quintrell Grdns East,2023-06-03T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
433041,Quintrell Grdns East,2023-06-03T08:10:00.000+00:00,transformer,,Temperature,C,21.9
433041,Quintrell Grdns East,2023-06-03T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
433041,Quintrell Grdns East,2023-06-03T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
433041,Quintrell Grdns East,2023-06-03T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
433041,Quintrell Grdns East,2023-06-03T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
433041,Quintrell Grdns East,2023-06-03T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
433041,Quintrell Grdns East,2023-06-03T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
433041,Quintrell Grdns East,2023-06-03T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
433041,Quintrell Grdns East,2023-06-03T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.85
433041,Quintrell Grdns East,2023-06-03T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.51
433041,Quintrell Grdns East,2023-06-03T08:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.96
433041,Quintrell Grdns East,2023-06-03T08:10:00.000+00:00,busbar,,L2 Active Power,kW,-2.52
433041,Quintrell Grdns East,2023-06-03T08:10:00.000+00:00,busbar,,L1 Active Power,kW,2.46
433041,Quintrell Grdns East,2023-06-03T08:10:00.000+00:00,busbar,,N Current (RMS),A,18.6
433041,Quintrell Grdns East,2023-06-03T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,6.8
433041,Quintrell Grdns East,2023-06-03T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
433041,Quintrell Grdns East,2023-06-03T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,11.5
433041,Quintrell Grdns East,2023-06-03T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-03T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-03T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
433041,Quintrell Grdns East,2023-06-03T08:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-03T08:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-03T08:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
433041,Quintrell Grdns East,2023-06-03T08:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-03T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-03T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-03T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-03T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
433041,Quintrell Grdns East,2023-06-03T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
433041,Quintrell Grdns East,2023-06-03T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
433041,Quintrell Grdns East,2023-06-03T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.42
433041,Quintrell Grdns East,2023-06-03T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.45
433041,Quintrell Grdns East,2023-06-03T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.9
433041,Quintrell Grdns East,2023-06-03T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
433041,Quintrell Grdns East,2023-06-03T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
433041,Quintrell Grdns East,2023-06-03T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
433041,Quintrell Grdns East,2023-06-03T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.3
433041,Quintrell Grdns East,2023-06-03T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
433041,Quintrell Grdns East,2023-06-03T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.05
433041,Quintrell Grdns East,2023-06-03T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
433041,Quintrell Grdns East,2023-06-03T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.38
433041,Quintrell Grdns East,2023-06-03T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.38
433041,Quintrell Grdns East,2023-06-03T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.74
433041,Quintrell Grdns East,2023-06-03T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,31.9
433041,Quintrell Grdns East,2023-06-03T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.2
433041,Quintrell Grdns East,2023-06-03T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.3
433041,Quintrell Grdns East,2023-06-03T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.1
433041,Quintrell Grdns East,2023-06-03T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
433041,Quintrell Grdns East,2023-06-03T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.29
433041,Quintrell Grdns East,2023-06-03T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.95
433041,Quintrell Grdns East,2023-06-03T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.52
433041,Quintrell Grdns East,2023-06-03T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.53
433041,Quintrell Grdns East,2023-06-03T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.38
433041,Quintrell Grdns East,2023-06-03T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.8
433041,Quintrell Grdns East,2023-06-03T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.4
433041,Quintrell Grdns East,2023-06-03T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.9
433041,Quintrell Grdns East,2023-06-03T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
433041,Quintrell Grdns East,2023-06-03T08:00:00.000+00:00,transformer,,Temperature,C,21.8
433041,Quintrell Grdns East,2023-06-03T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
433041,Quintrell Grdns East,2023-06-03T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
433041,Quintrell Grdns East,2023-06-03T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
433041,Quintrell Grdns East,2023-06-03T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
433041,Quintrell Grdns East,2023-06-03T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
433041,Quintrell Grdns East,2023-06-03T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
433041,Quintrell Grdns East,2023-06-03T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
433041,Quintrell Grdns East,2023-06-03T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.56
433041,Quintrell Grdns East,2023-06-03T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.6
433041,Quintrell Grdns East,2023-06-03T08:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.36
433041,Quintrell Grdns East,2023-06-03T08:00:00.000+00:00,busbar,,L2 Active Power,kW,-4.38
433041,Quintrell Grdns East,2023-06-03T08:00:00.000+00:00,busbar,,L1 Active Power,kW,1.49
433041,Quintrell Grdns East,2023-06-03T08:00:00.000+00:00,busbar,,N Current (RMS),A,26.9
433041,Quintrell Grdns East,2023-06-03T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,11.2
433041,Quintrell Grdns East,2023-06-03T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
433041,Quintrell Grdns East,2023-06-03T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,9.1
433041,Quintrell Grdns East,2023-06-03T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
433041,Quintrell Grdns East,2023-06-03T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-03T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-03T07:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
433041,Quintrell Grdns East,2023-06-03T07:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-03T07:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-03T07:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-03T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-03T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-03T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-03T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
433041,Quintrell Grdns East,2023-06-03T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
433041,Quintrell Grdns East,2023-06-03T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.2
433041,Quintrell Grdns East,2023-06-03T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.22
433041,Quintrell Grdns East,2023-06-03T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.6
433041,Quintrell Grdns East,2023-06-03T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.5
433041,Quintrell Grdns East,2023-06-03T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,3.3
433041,Quintrell Grdns East,2023-06-03T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.3
433041,Quintrell Grdns East,2023-06-03T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
433041,Quintrell Grdns East,2023-06-03T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.4
433041,Quintrell Grdns East,2023-06-03T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
433041,Quintrell Grdns East,2023-06-03T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.82
433041,Quintrell Grdns East,2023-06-03T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
433041,Quintrell Grdns East,2023-06-03T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.37
433041,Quintrell Grdns East,2023-06-03T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.01
