Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
433041,Quintrell Grdns East,2023-06-03T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.07
433041,Quintrell Grdns East,2023-06-03T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
433041,Quintrell Grdns East,2023-06-03T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.7
433041,Quintrell Grdns East,2023-06-03T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.4
433041,Quintrell Grdns East,2023-06-03T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.6
433041,Quintrell Grdns East,2023-06-03T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.44
433041,Quintrell Grdns East,2023-06-03T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.48
433041,Quintrell Grdns East,2023-06-03T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.94
433041,Quintrell Grdns East,2023-06-03T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.66
433041,Quintrell Grdns East,2023-06-03T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.67
433041,Quintrell Grdns East,2023-06-03T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.12
433041,Quintrell Grdns East,2023-06-03T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
433041,Quintrell Grdns East,2023-06-03T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
433041,Quintrell Grdns East,2023-06-03T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.6
433041,Quintrell Grdns East,2023-06-03T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
433041,Quintrell Grdns East,2023-06-03T07:50:00.000+00:00,transformer,,Temperature,C,21.8
433041,Quintrell Grdns East,2023-06-03T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
433041,Quintrell Grdns East,2023-06-03T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
433041,Quintrell Grdns East,2023-06-03T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
433041,Quintrell Grdns East,2023-06-03T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
433041,Quintrell Grdns East,2023-06-03T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
433041,Quintrell Grdns East,2023-06-03T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
433041,Quintrell Grdns East,2023-06-03T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
433041,Quintrell Grdns East,2023-06-03T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.48
433041,Quintrell Grdns East,2023-06-03T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.07
433041,Quintrell Grdns East,2023-06-03T07:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.34
433041,Quintrell Grdns East,2023-06-03T07:50:00.000+00:00,busbar,,L2 Active Power,kW,-3.3
433041,Quintrell Grdns East,2023-06-03T07:50:00.000+00:00,busbar,,L1 Active Power,kW,2.66
433041,Quintrell Grdns East,2023-06-03T07:50:00.000+00:00,busbar,,N Current (RMS),A,14.0
433041,Quintrell Grdns East,2023-06-03T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.0
433041,Quintrell Grdns East,2023-06-03T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.3
433041,Quintrell Grdns East,2023-06-03T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,14.4
433041,Quintrell Grdns East,2023-06-03T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
433041,Quintrell Grdns East,2023-06-03T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-03T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-03T07:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
433041,Quintrell Grdns East,2023-06-03T07:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-03T07:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-03T07:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-03T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-03T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-03T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-03T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
433041,Quintrell Grdns East,2023-06-03T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
433041,Quintrell Grdns East,2023-06-03T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.29
433041,Quintrell Grdns East,2023-06-03T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.09
433041,Quintrell Grdns East,2023-06-03T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.57
433041,Quintrell Grdns East,2023-06-03T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.86
433041,Quintrell Grdns East,2023-06-03T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
433041,Quintrell Grdns East,2023-06-03T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.1
433041,Quintrell Grdns East,2023-06-03T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
433041,Quintrell Grdns East,2023-06-03T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
433041,Quintrell Grdns East,2023-06-03T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
433041,Quintrell Grdns East,2023-06-03T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.88
433041,Quintrell Grdns East,2023-06-03T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
433041,Quintrell Grdns East,2023-06-03T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.78
433041,Quintrell Grdns East,2023-06-03T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.69
433041,Quintrell Grdns East,2023-06-03T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.69
433041,Quintrell Grdns East,2023-06-03T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
433041,Quintrell Grdns East,2023-06-03T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.0
433041,Quintrell Grdns East,2023-06-03T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.9
433041,Quintrell Grdns East,2023-06-03T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
433041,Quintrell Grdns East,2023-06-03T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.18
433041,Quintrell Grdns East,2023-06-03T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.63
433041,Quintrell Grdns East,2023-06-03T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.01
433041,Quintrell Grdns East,2023-06-03T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.42
433041,Quintrell Grdns East,2023-06-03T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.78
433041,Quintrell Grdns East,2023-06-03T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.13
433041,Quintrell Grdns East,2023-06-03T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
433041,Quintrell Grdns East,2023-06-03T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
433041,Quintrell Grdns East,2023-06-03T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.3
433041,Quintrell Grdns East,2023-06-03T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
433041,Quintrell Grdns East,2023-06-03T07:40:00.000+00:00,transformer,,Temperature,C,21.6
433041,Quintrell Grdns East,2023-06-03T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
433041,Quintrell Grdns East,2023-06-03T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
433041,Quintrell Grdns East,2023-06-03T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
433041,Quintrell Grdns East,2023-06-03T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
433041,Quintrell Grdns East,2023-06-03T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
433041,Quintrell Grdns East,2023-06-03T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
433041,Quintrell Grdns East,2023-06-03T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
433041,Quintrell Grdns East,2023-06-03T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.62
433041,Quintrell Grdns East,2023-06-03T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.18
433041,Quintrell Grdns East,2023-06-03T07:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.37
433041,Quintrell Grdns East,2023-06-03T07:40:00.000+00:00,busbar,,L2 Active Power,kW,-4.07
433041,Quintrell Grdns East,2023-06-03T07:40:00.000+00:00,busbar,,L1 Active Power,kW,4.67
433041,Quintrell Grdns East,2023-06-03T07:40:00.000+00:00,busbar,,N Current (RMS),A,14.9
433041,Quintrell Grdns East,2023-06-03T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.9
433041,Quintrell Grdns East,2023-06-03T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
433041,Quintrell Grdns East,2023-06-03T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.2
433041,Quintrell Grdns East,2023-06-03T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-03T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-03T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-03T07:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
433041,Quintrell Grdns East,2023-06-03T07:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-03T07:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-03T07:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-03T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-03T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-03T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-03T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
433041,Quintrell Grdns East,2023-06-03T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.71
433041,Quintrell Grdns East,2023-06-03T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.33
433041,Quintrell Grdns East,2023-06-03T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.28
433041,Quintrell Grdns East,2023-06-03T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.55
433041,Quintrell Grdns East,2023-06-03T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.59
433041,Quintrell Grdns East,2023-06-03T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
433041,Quintrell Grdns East,2023-06-03T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.8
433041,Quintrell Grdns East,2023-06-03T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
433041,Quintrell Grdns East,2023-06-03T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.9
433041,Quintrell Grdns East,2023-06-03T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
433041,Quintrell Grdns East,2023-06-03T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.49
433041,Quintrell Grdns East,2023-06-03T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-03T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.07
433041,Quintrell Grdns East,2023-06-03T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.51
433041,Quintrell Grdns East,2023-06-03T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.95
433041,Quintrell Grdns East,2023-06-03T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
433041,Quintrell Grdns East,2023-06-03T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.5
433041,Quintrell Grdns East,2023-06-03T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.7
433041,Quintrell Grdns East,2023-06-03T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
433041,Quintrell Grdns East,2023-06-03T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.66
433041,Quintrell Grdns East,2023-06-03T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.49
433041,Quintrell Grdns East,2023-06-03T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.94
433041,Quintrell Grdns East,2023-06-03T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.66
433041,Quintrell Grdns East,2023-06-03T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.48
433041,Quintrell Grdns East,2023-06-03T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.88
433041,Quintrell Grdns East,2023-06-03T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
433041,Quintrell Grdns East,2023-06-03T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
433041,Quintrell Grdns East,2023-06-03T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.2
433041,Quintrell Grdns East,2023-06-03T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
433041,Quintrell Grdns East,2023-06-03T07:30:00.000+00:00,transformer,,Temperature,C,21.5
433041,Quintrell Grdns East,2023-06-03T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
433041,Quintrell Grdns East,2023-06-03T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.49
433041,Quintrell Grdns East,2023-06-03T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
433041,Quintrell Grdns East,2023-06-03T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
433041,Quintrell Grdns East,2023-06-03T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
433041,Quintrell Grdns East,2023-06-03T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
433041,Quintrell Grdns East,2023-06-03T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
433041,Quintrell Grdns East,2023-06-03T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.73
433041,Quintrell Grdns East,2023-06-03T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.3
433041,Quintrell Grdns East,2023-06-03T07:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.12
433041,Quintrell Grdns East,2023-06-03T07:30:00.000+00:00,busbar,,L2 Active Power,kW,-3.55
433041,Quintrell Grdns East,2023-06-03T07:30:00.000+00:00,busbar,,L1 Active Power,kW,4.41
433041,Quintrell Grdns East,2023-06-03T07:30:00.000+00:00,busbar,,N Current (RMS),A,15.0
433041,Quintrell Grdns East,2023-06-03T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.6
433041,Quintrell Grdns East,2023-06-03T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
433041,Quintrell Grdns East,2023-06-03T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.5
433041,Quintrell Grdns East,2023-06-03T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
433041,Quintrell Grdns East,2023-06-03T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-03T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-03T07:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
433041,Quintrell Grdns East,2023-06-03T07:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-03T07:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-03T07:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-03T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-03T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-03T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-03T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
433041,Quintrell Grdns East,2023-06-03T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.43
433041,Quintrell Grdns East,2023-06-03T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.34
433041,Quintrell Grdns East,2023-06-03T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.55
433041,Quintrell Grdns East,2023-06-03T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.77
433041,Quintrell Grdns East,2023-06-03T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.54
433041,Quintrell Grdns East,2023-06-03T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
433041,Quintrell Grdns East,2023-06-03T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
433041,Quintrell Grdns East,2023-06-03T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
433041,Quintrell Grdns East,2023-06-03T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.8
433041,Quintrell Grdns East,2023-06-03T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
433041,Quintrell Grdns East,2023-06-03T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.47
433041,Quintrell Grdns East,2023-06-03T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
433041,Quintrell Grdns East,2023-06-03T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.8
433041,Quintrell Grdns East,2023-06-03T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.85
433041,Quintrell Grdns East,2023-06-03T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.43
433041,Quintrell Grdns East,2023-06-03T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
433041,Quintrell Grdns East,2023-06-03T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.2
433041,Quintrell Grdns East,2023-06-03T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.8
433041,Quintrell Grdns East,2023-06-03T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.6
433041,Quintrell Grdns East,2023-06-03T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
433041,Quintrell Grdns East,2023-06-03T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.58
433041,Quintrell Grdns East,2023-06-03T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.23
433041,Quintrell Grdns East,2023-06-03T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.5
433041,Quintrell Grdns East,2023-06-03T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.98
433041,Quintrell Grdns East,2023-06-03T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.43
433041,Quintrell Grdns East,2023-06-03T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
433041,Quintrell Grdns East,2023-06-03T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
433041,Quintrell Grdns East,2023-06-03T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.8
433041,Quintrell Grdns East,2023-06-03T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
433041,Quintrell Grdns East,2023-06-03T07:20:00.000+00:00,transformer,,Temperature,C,21.4
433041,Quintrell Grdns East,2023-06-03T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
433041,Quintrell Grdns East,2023-06-03T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
433041,Quintrell Grdns East,2023-06-03T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
433041,Quintrell Grdns East,2023-06-03T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
433041,Quintrell Grdns East,2023-06-03T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
433041,Quintrell Grdns East,2023-06-03T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
433041,Quintrell Grdns East,2023-06-03T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
433041,Quintrell Grdns East,2023-06-03T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.51
433041,Quintrell Grdns East,2023-06-03T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.39
433041,Quintrell Grdns East,2023-06-03T07:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.94
433041,Quintrell Grdns East,2023-06-03T07:20:00.000+00:00,busbar,,L2 Active Power,kW,-4.62
433041,Quintrell Grdns East,2023-06-03T07:20:00.000+00:00,busbar,,L1 Active Power,kW,3.39
433041,Quintrell Grdns East,2023-06-03T07:20:00.000+00:00,busbar,,N Current (RMS),A,15.8
433041,Quintrell Grdns East,2023-06-03T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.3
433041,Quintrell Grdns East,2023-06-03T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
433041,Quintrell Grdns East,2023-06-03T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.2
433041,Quintrell Grdns East,2023-06-03T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
433041,Quintrell Grdns East,2023-06-03T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-03T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-03T07:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
433041,Quintrell Grdns East,2023-06-03T07:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-03T07:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
433041,Quintrell Grdns East,2023-06-03T07:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-03T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-03T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-03T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-03T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
433041,Quintrell Grdns East,2023-06-03T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.51
433041,Quintrell Grdns East,2023-06-03T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-03T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.23
433041,Quintrell Grdns East,2023-06-03T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.19
433041,Quintrell Grdns East,2023-06-03T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.41
433041,Quintrell Grdns East,2023-06-03T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,5.5
433041,Quintrell Grdns East,2023-06-03T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.2
433041,Quintrell Grdns East,2023-06-03T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.6
433041,Quintrell Grdns East,2023-06-03T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.9
433041,Quintrell Grdns East,2023-06-03T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
433041,Quintrell Grdns East,2023-06-03T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.15
433041,Quintrell Grdns East,2023-06-03T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
433041,Quintrell Grdns East,2023-06-03T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.9
433041,Quintrell Grdns East,2023-06-03T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.38
433041,Quintrell Grdns East,2023-06-03T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.25
433041,Quintrell Grdns East,2023-06-03T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
433041,Quintrell Grdns East,2023-06-03T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.3
433041,Quintrell Grdns East,2023-06-03T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.9
433041,Quintrell Grdns East,2023-06-03T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.1
433041,Quintrell Grdns East,2023-06-03T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.68
433041,Quintrell Grdns East,2023-06-03T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.39
433041,Quintrell Grdns East,2023-06-03T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.26
433041,Quintrell Grdns East,2023-06-03T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.86
433041,Quintrell Grdns East,2023-06-03T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.62
433041,Quintrell Grdns East,2023-06-03T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.76
433041,Quintrell Grdns East,2023-06-03T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
433041,Quintrell Grdns East,2023-06-03T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
433041,Quintrell Grdns East,2023-06-03T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
433041,Quintrell Grdns East,2023-06-03T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
433041,Quintrell Grdns East,2023-06-03T07:10:00.000+00:00,transformer,,Temperature,C,21.4
433041,Quintrell Grdns East,2023-06-03T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
433041,Quintrell Grdns East,2023-06-03T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
433041,Quintrell Grdns East,2023-06-03T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
433041,Quintrell Grdns East,2023-06-03T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
433041,Quintrell Grdns East,2023-06-03T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
433041,Quintrell Grdns East,2023-06-03T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
433041,Quintrell Grdns East,2023-06-03T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
433041,Quintrell Grdns East,2023-06-03T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.05
433041,Quintrell Grdns East,2023-06-03T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.07
433041,Quintrell Grdns East,2023-06-03T07:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.04
433041,Quintrell Grdns East,2023-06-03T07:10:00.000+00:00,busbar,,L2 Active Power,kW,-5.22
433041,Quintrell Grdns East,2023-06-03T07:10:00.000+00:00,busbar,,L1 Active Power,kW,6.45
433041,Quintrell Grdns East,2023-06-03T07:10:00.000+00:00,busbar,,N Current (RMS),A,17.2
433041,Quintrell Grdns East,2023-06-03T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.2
433041,Quintrell Grdns East,2023-06-03T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
433041,Quintrell Grdns East,2023-06-03T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.7
433041,Quintrell Grdns East,2023-06-03T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-03T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-03T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-03T07:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
433041,Quintrell Grdns East,2023-06-03T07:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-03T07:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-03T07:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-03T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-03T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-03T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-03T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.54
433041,Quintrell Grdns East,2023-06-03T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.42
433041,Quintrell Grdns East,2023-06-03T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-03T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.76
433041,Quintrell Grdns East,2023-06-03T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.48
433041,Quintrell Grdns East,2023-06-03T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.41
433041,Quintrell Grdns East,2023-06-03T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
433041,Quintrell Grdns East,2023-06-03T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
433041,Quintrell Grdns East,2023-06-03T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.7
433041,Quintrell Grdns East,2023-06-03T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.9
433041,Quintrell Grdns East,2023-06-03T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.84
433041,Quintrell Grdns East,2023-06-03T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.82
433041,Quintrell Grdns East,2023-06-03T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
433041,Quintrell Grdns East,2023-06-03T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.53
433041,Quintrell Grdns East,2023-06-03T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.51
433041,Quintrell Grdns East,2023-06-03T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.04
433041,Quintrell Grdns East,2023-06-03T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
433041,Quintrell Grdns East,2023-06-03T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.9
433041,Quintrell Grdns East,2023-06-03T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.0
433041,Quintrell Grdns East,2023-06-03T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.1
433041,Quintrell Grdns East,2023-06-03T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
433041,Quintrell Grdns East,2023-06-03T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.46
433041,Quintrell Grdns East,2023-06-03T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.49
433041,Quintrell Grdns East,2023-06-03T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.62
433041,Quintrell Grdns East,2023-06-03T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.46
433041,Quintrell Grdns East,2023-06-03T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.71
433041,Quintrell Grdns East,2023-06-03T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
433041,Quintrell Grdns East,2023-06-03T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
433041,Quintrell Grdns East,2023-06-03T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.9
433041,Quintrell Grdns East,2023-06-03T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
433041,Quintrell Grdns East,2023-06-03T07:00:00.000+00:00,transformer,,Temperature,C,21.3
433041,Quintrell Grdns East,2023-06-03T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
433041,Quintrell Grdns East,2023-06-03T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
433041,Quintrell Grdns East,2023-06-03T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
433041,Quintrell Grdns East,2023-06-03T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
433041,Quintrell Grdns East,2023-06-03T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
433041,Quintrell Grdns East,2023-06-03T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
433041,Quintrell Grdns East,2023-06-03T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
433041,Quintrell Grdns East,2023-06-03T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.72
433041,Quintrell Grdns East,2023-06-03T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
433041,Quintrell Grdns East,2023-06-03T07:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.95
433041,Quintrell Grdns East,2023-06-03T07:00:00.000+00:00,busbar,,L2 Active Power,kW,-3.45
433041,Quintrell Grdns East,2023-06-03T07:00:00.000+00:00,busbar,,L1 Active Power,kW,5.17
433041,Quintrell Grdns East,2023-06-03T07:00:00.000+00:00,busbar,,N Current (RMS),A,14.7
433041,Quintrell Grdns East,2023-06-03T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
433041,Quintrell Grdns East,2023-06-03T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.3
433041,Quintrell Grdns East,2023-06-03T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.4
433041,Quintrell Grdns East,2023-06-03T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
433041,Quintrell Grdns East,2023-06-03T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-03T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-03T06:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
433041,Quintrell Grdns East,2023-06-03T06:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-03T06:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-03T06:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-03T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-03T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-03T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-03T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
433041,Quintrell Grdns East,2023-06-03T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.38
433041,Quintrell Grdns East,2023-06-03T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-03T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.31
433041,Quintrell Grdns East,2023-06-03T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.52
433041,Quintrell Grdns East,2023-06-03T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.37
433041,Quintrell Grdns East,2023-06-03T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,3.9
433041,Quintrell Grdns East,2023-06-03T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
433041,Quintrell Grdns East,2023-06-03T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
433041,Quintrell Grdns East,2023-06-03T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.7
433041,Quintrell Grdns East,2023-06-03T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
433041,Quintrell Grdns East,2023-06-03T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.29
433041,Quintrell Grdns East,2023-06-03T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
433041,Quintrell Grdns East,2023-06-03T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.8
433041,Quintrell Grdns East,2023-06-03T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.97
433041,Quintrell Grdns East,2023-06-03T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.5
433041,Quintrell Grdns East,2023-06-03T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
433041,Quintrell Grdns East,2023-06-03T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.8
433041,Quintrell Grdns East,2023-06-03T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.7
433041,Quintrell Grdns East,2023-06-03T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
433041,Quintrell Grdns East,2023-06-03T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.89
433041,Quintrell Grdns East,2023-06-03T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.52
433041,Quintrell Grdns East,2023-06-03T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.63
433041,Quintrell Grdns East,2023-06-03T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.42
433041,Quintrell Grdns East,2023-06-03T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.83
433041,Quintrell Grdns East,2023-06-03T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.07
433041,Quintrell Grdns East,2023-06-03T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
433041,Quintrell Grdns East,2023-06-03T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
433041,Quintrell Grdns East,2023-06-03T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.2
433041,Quintrell Grdns East,2023-06-03T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
433041,Quintrell Grdns East,2023-06-03T06:50:00.000+00:00,transformer,,Temperature,C,21.2
433041,Quintrell Grdns East,2023-06-03T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
433041,Quintrell Grdns East,2023-06-03T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
433041,Quintrell Grdns East,2023-06-03T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
433041,Quintrell Grdns East,2023-06-03T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
433041,Quintrell Grdns East,2023-06-03T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
433041,Quintrell Grdns East,2023-06-03T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
433041,Quintrell Grdns East,2023-06-03T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
433041,Quintrell Grdns East,2023-06-03T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.21
433041,Quintrell Grdns East,2023-06-03T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.77
433041,Quintrell Grdns East,2023-06-03T06:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.61
433041,Quintrell Grdns East,2023-06-03T06:50:00.000+00:00,busbar,,L2 Active Power,kW,-3.32
433041,Quintrell Grdns East,2023-06-03T06:50:00.000+00:00,busbar,,L1 Active Power,kW,2.92
433041,Quintrell Grdns East,2023-06-03T06:50:00.000+00:00,busbar,,N Current (RMS),A,16.2
433041,Quintrell Grdns East,2023-06-03T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.3
433041,Quintrell Grdns East,2023-06-03T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.5
433041,Quintrell Grdns East,2023-06-03T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,15.6
433041,Quintrell Grdns East,2023-06-03T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
433041,Quintrell Grdns East,2023-06-03T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-03T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-03T06:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
433041,Quintrell Grdns East,2023-06-03T06:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-03T06:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-03T06:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-03T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-03T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-03T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-03T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
433041,Quintrell Grdns East,2023-06-03T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
433041,Quintrell Grdns East,2023-06-03T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-03T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.1
433041,Quintrell Grdns East,2023-06-03T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.3
433041,Quintrell Grdns East,2023-06-03T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.34
433041,Quintrell Grdns East,2023-06-03T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,1.4
433041,Quintrell Grdns East,2023-06-03T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.6
433041,Quintrell Grdns East,2023-06-03T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
433041,Quintrell Grdns East,2023-06-03T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.7
433041,Quintrell Grdns East,2023-06-03T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
433041,Quintrell Grdns East,2023-06-03T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.66
433041,Quintrell Grdns East,2023-06-03T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
433041,Quintrell Grdns East,2023-06-03T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.93
433041,Quintrell Grdns East,2023-06-03T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.54
433041,Quintrell Grdns East,2023-06-03T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.12
433041,Quintrell Grdns East,2023-06-03T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
433041,Quintrell Grdns East,2023-06-03T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
433041,Quintrell Grdns East,2023-06-03T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.2
433041,Quintrell Grdns East,2023-06-03T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
433041,Quintrell Grdns East,2023-06-03T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.7
433041,Quintrell Grdns East,2023-06-03T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.54
433041,Quintrell Grdns East,2023-06-03T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.98
433041,Quintrell Grdns East,2023-06-03T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.52
433041,Quintrell Grdns East,2023-06-03T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.91
433041,Quintrell Grdns East,2023-06-03T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.61
433041,Quintrell Grdns East,2023-06-03T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.3
433041,Quintrell Grdns East,2023-06-03T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
433041,Quintrell Grdns East,2023-06-03T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.6
433041,Quintrell Grdns East,2023-06-03T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
433041,Quintrell Grdns East,2023-06-03T06:40:00.000+00:00,transformer,,Temperature,C,21.1
433041,Quintrell Grdns East,2023-06-03T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
433041,Quintrell Grdns East,2023-06-03T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
433041,Quintrell Grdns East,2023-06-03T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
433041,Quintrell Grdns East,2023-06-03T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
433041,Quintrell Grdns East,2023-06-03T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
433041,Quintrell Grdns East,2023-06-03T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
433041,Quintrell Grdns East,2023-06-03T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
433041,Quintrell Grdns East,2023-06-03T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.5
433041,Quintrell Grdns East,2023-06-03T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.89
433041,Quintrell Grdns East,2023-06-03T06:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.6
433041,Quintrell Grdns East,2023-06-03T06:40:00.000+00:00,busbar,,L2 Active Power,kW,-2.76
433041,Quintrell Grdns East,2023-06-03T06:40:00.000+00:00,busbar,,L1 Active Power,kW,3.06
433041,Quintrell Grdns East,2023-06-03T06:40:00.000+00:00,busbar,,N Current (RMS),A,13.0
433041,Quintrell Grdns East,2023-06-03T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.6
433041,Quintrell Grdns East,2023-06-03T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.3
433041,Quintrell Grdns East,2023-06-03T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,14.6
433041,Quintrell Grdns East,2023-06-03T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
433041,Quintrell Grdns East,2023-06-03T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-03T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
433041,Quintrell Grdns East,2023-06-03T06:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-03T06:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-03T06:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
433041,Quintrell Grdns East,2023-06-03T06:30:00.000+00:00,feeder,,N Current (RMS),A,1.4
433041,Quintrell Grdns East,2023-06-03T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-03T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-03T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-03T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
433041,Quintrell Grdns East,2023-06-03T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.38
433041,Quintrell Grdns East,2023-06-03T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
433041,Quintrell Grdns East,2023-06-03T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.37
433041,Quintrell Grdns East,2023-06-03T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.44
433041,Quintrell Grdns East,2023-06-03T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.28
433041,Quintrell Grdns East,2023-06-03T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,3.9
433041,Quintrell Grdns East,2023-06-03T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
433041,Quintrell Grdns East,2023-06-03T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
433041,Quintrell Grdns East,2023-06-03T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.5
433041,Quintrell Grdns East,2023-06-03T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
433041,Quintrell Grdns East,2023-06-03T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.92
433041,Quintrell Grdns East,2023-06-03T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
433041,Quintrell Grdns East,2023-06-03T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.83
433041,Quintrell Grdns East,2023-06-03T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.9
433041,Quintrell Grdns East,2023-06-03T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.17
433041,Quintrell Grdns East,2023-06-03T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,40.7
433041,Quintrell Grdns East,2023-06-03T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
433041,Quintrell Grdns East,2023-06-03T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.0
433041,Quintrell Grdns East,2023-06-03T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.1
433041,Quintrell Grdns East,2023-06-03T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
433041,Quintrell Grdns East,2023-06-03T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.49
433041,Quintrell Grdns East,2023-06-03T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
433041,Quintrell Grdns East,2023-06-03T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.71
433041,Quintrell Grdns East,2023-06-03T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.45
433041,Quintrell Grdns East,2023-06-03T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.12
433041,Quintrell Grdns East,2023-06-03T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.8
433041,Quintrell Grdns East,2023-06-03T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
433041,Quintrell Grdns East,2023-06-03T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.2
433041,Quintrell Grdns East,2023-06-03T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
433041,Quintrell Grdns East,2023-06-03T06:30:00.000+00:00,transformer,,Temperature,C,21.1
433041,Quintrell Grdns East,2023-06-03T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
433041,Quintrell Grdns East,2023-06-03T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
433041,Quintrell Grdns East,2023-06-03T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
433041,Quintrell Grdns East,2023-06-03T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
433041,Quintrell Grdns East,2023-06-03T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
433041,Quintrell Grdns East,2023-06-03T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
433041,Quintrell Grdns East,2023-06-03T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
433041,Quintrell Grdns East,2023-06-03T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.83
433041,Quintrell Grdns East,2023-06-03T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
433041,Quintrell Grdns East,2023-06-03T06:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.93
433041,Quintrell Grdns East,2023-06-03T06:30:00.000+00:00,busbar,,L2 Active Power,kW,-5.81
433041,Quintrell Grdns East,2023-06-03T06:30:00.000+00:00,busbar,,L1 Active Power,kW,1.16
433041,Quintrell Grdns East,2023-06-03T06:30:00.000+00:00,busbar,,N Current (RMS),A,38.9
433041,Quintrell Grdns East,2023-06-03T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.5
433041,Quintrell Grdns East,2023-06-03T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
433041,Quintrell Grdns East,2023-06-03T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,6.3
433041,Quintrell Grdns East,2023-06-03T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
433041,Quintrell Grdns East,2023-06-03T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-03T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-03T06:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-03T06:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-03T06:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-03T06:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-03T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-03T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-03T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-03T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
433041,Quintrell Grdns East,2023-06-03T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
433041,Quintrell Grdns East,2023-06-03T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
433041,Quintrell Grdns East,2023-06-03T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.25
433041,Quintrell Grdns East,2023-06-03T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.24
433041,Quintrell Grdns East,2023-06-03T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.27
433041,Quintrell Grdns East,2023-06-03T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,1.9
433041,Quintrell Grdns East,2023-06-03T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.1
433041,Quintrell Grdns East,2023-06-03T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
433041,Quintrell Grdns East,2023-06-03T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.6
433041,Quintrell Grdns East,2023-06-03T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
433041,Quintrell Grdns East,2023-06-03T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.74
