Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
433041,Quintrell Grdns East,2023-06-03T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
433041,Quintrell Grdns East,2023-06-03T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.81
433041,Quintrell Grdns East,2023-06-03T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.03
433041,Quintrell Grdns East,2023-06-03T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.56
433041,Quintrell Grdns East,2023-06-03T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
433041,Quintrell Grdns East,2023-06-03T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.8
433041,Quintrell Grdns East,2023-06-03T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.8
433041,Quintrell Grdns East,2023-06-03T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
433041,Quintrell Grdns East,2023-06-03T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.91
433041,Quintrell Grdns East,2023-06-03T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.93
433041,Quintrell Grdns East,2023-06-03T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.92
433041,Quintrell Grdns East,2023-06-03T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.52
433041,Quintrell Grdns East,2023-06-03T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.13
433041,Quintrell Grdns East,2023-06-03T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.44
433041,Quintrell Grdns East,2023-06-03T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.5
433041,Quintrell Grdns East,2023-06-03T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
433041,Quintrell Grdns East,2023-06-03T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
433041,Quintrell Grdns East,2023-06-03T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
433041,Quintrell Grdns East,2023-06-03T06:20:00.000+00:00,transformer,,Temperature,C,21.0
433041,Quintrell Grdns East,2023-06-03T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
433041,Quintrell Grdns East,2023-06-03T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
433041,Quintrell Grdns East,2023-06-03T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
433041,Quintrell Grdns East,2023-06-03T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
433041,Quintrell Grdns East,2023-06-03T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
433041,Quintrell Grdns East,2023-06-03T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
433041,Quintrell Grdns East,2023-06-03T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
433041,Quintrell Grdns East,2023-06-03T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
433041,Quintrell Grdns East,2023-06-03T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
433041,Quintrell Grdns East,2023-06-03T06:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.61
433041,Quintrell Grdns East,2023-06-03T06:20:00.000+00:00,busbar,,L2 Active Power,kW,-3.41
433041,Quintrell Grdns East,2023-06-03T06:20:00.000+00:00,busbar,,L1 Active Power,kW,2.24
433041,Quintrell Grdns East,2023-06-03T06:20:00.000+00:00,busbar,,N Current (RMS),A,18.2
433041,Quintrell Grdns East,2023-06-03T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,14.7
433041,Quintrell Grdns East,2023-06-03T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.9
433041,Quintrell Grdns East,2023-06-03T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,11.5
433041,Quintrell Grdns East,2023-06-03T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
433041,Quintrell Grdns East,2023-06-03T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-03T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
433041,Quintrell Grdns East,2023-06-03T06:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-03T06:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-03T06:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
433041,Quintrell Grdns East,2023-06-03T06:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-03T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-03T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-03T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-03T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
433041,Quintrell Grdns East,2023-06-03T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.35
433041,Quintrell Grdns East,2023-06-03T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
433041,Quintrell Grdns East,2023-06-03T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.23
433041,Quintrell Grdns East,2023-06-03T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.16
433041,Quintrell Grdns East,2023-06-03T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.19
433041,Quintrell Grdns East,2023-06-03T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,1.5
433041,Quintrell Grdns East,2023-06-03T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.5
433041,Quintrell Grdns East,2023-06-03T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
433041,Quintrell Grdns East,2023-06-03T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.5
433041,Quintrell Grdns East,2023-06-03T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
433041,Quintrell Grdns East,2023-06-03T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.48
433041,Quintrell Grdns East,2023-06-03T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
433041,Quintrell Grdns East,2023-06-03T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.84
433041,Quintrell Grdns East,2023-06-03T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.72
433041,Quintrell Grdns East,2023-06-03T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.15
433041,Quintrell Grdns East,2023-06-03T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
433041,Quintrell Grdns East,2023-06-03T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
433041,Quintrell Grdns East,2023-06-03T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.0
433041,Quintrell Grdns East,2023-06-03T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.0
433041,Quintrell Grdns East,2023-06-03T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.68
433041,Quintrell Grdns East,2023-06-03T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.86
433041,Quintrell Grdns East,2023-06-03T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.97
433041,Quintrell Grdns East,2023-06-03T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.61
433041,Quintrell Grdns East,2023-06-03T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.21
433041,Quintrell Grdns East,2023-06-03T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.41
433041,Quintrell Grdns East,2023-06-03T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.5
433041,Quintrell Grdns East,2023-06-03T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
433041,Quintrell Grdns East,2023-06-03T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
433041,Quintrell Grdns East,2023-06-03T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
433041,Quintrell Grdns East,2023-06-03T06:10:00.000+00:00,transformer,,Temperature,C,21.0
433041,Quintrell Grdns East,2023-06-03T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
433041,Quintrell Grdns East,2023-06-03T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
433041,Quintrell Grdns East,2023-06-03T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
433041,Quintrell Grdns East,2023-06-03T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
433041,Quintrell Grdns East,2023-06-03T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
433041,Quintrell Grdns East,2023-06-03T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
433041,Quintrell Grdns East,2023-06-03T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
433041,Quintrell Grdns East,2023-06-03T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.7
433041,Quintrell Grdns East,2023-06-03T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
433041,Quintrell Grdns East,2023-06-03T06:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.69
433041,Quintrell Grdns East,2023-06-03T06:10:00.000+00:00,busbar,,L2 Active Power,kW,-4.1
433041,Quintrell Grdns East,2023-06-03T06:10:00.000+00:00,busbar,,L1 Active Power,kW,1.7
433041,Quintrell Grdns East,2023-06-03T06:10:00.000+00:00,busbar,,N Current (RMS),A,23.4
433041,Quintrell Grdns East,2023-06-03T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,14.9
433041,Quintrell Grdns East,2023-06-03T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
433041,Quintrell Grdns East,2023-06-03T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,8.1
433041,Quintrell Grdns East,2023-06-03T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
433041,Quintrell Grdns East,2023-06-03T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-03T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
433041,Quintrell Grdns East,2023-06-03T06:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-03T06:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-03T06:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
433041,Quintrell Grdns East,2023-06-03T06:00:00.000+00:00,feeder,,N Current (RMS),A,4.6
433041,Quintrell Grdns East,2023-06-03T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.5
433041,Quintrell Grdns East,2023-06-03T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
433041,Quintrell Grdns East,2023-06-03T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
433041,Quintrell Grdns East,2023-06-03T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
433041,Quintrell Grdns East,2023-06-03T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.41
433041,Quintrell Grdns East,2023-06-03T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
433041,Quintrell Grdns East,2023-06-03T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.26
433041,Quintrell Grdns East,2023-06-03T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.23
433041,Quintrell Grdns East,2023-06-03T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.26
433041,Quintrell Grdns East,2023-06-03T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,4.4
433041,Quintrell Grdns East,2023-06-03T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
433041,Quintrell Grdns East,2023-06-03T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
433041,Quintrell Grdns East,2023-06-03T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.8
433041,Quintrell Grdns East,2023-06-03T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
433041,Quintrell Grdns East,2023-06-03T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.49
433041,Quintrell Grdns East,2023-06-03T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
433041,Quintrell Grdns East,2023-06-03T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.89
433041,Quintrell Grdns East,2023-06-03T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.56
433041,Quintrell Grdns East,2023-06-03T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-03T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.3
433041,Quintrell Grdns East,2023-06-03T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.4
433041,Quintrell Grdns East,2023-06-03T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.6
433041,Quintrell Grdns East,2023-06-03T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.3
433041,Quintrell Grdns East,2023-06-03T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.58
433041,Quintrell Grdns East,2023-06-03T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.88
433041,Quintrell Grdns East,2023-06-03T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.05
433041,Quintrell Grdns East,2023-06-03T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.54
433041,Quintrell Grdns East,2023-06-03T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.28
433041,Quintrell Grdns East,2023-06-03T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.45
433041,Quintrell Grdns East,2023-06-03T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.6
433041,Quintrell Grdns East,2023-06-03T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
433041,Quintrell Grdns East,2023-06-03T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
433041,Quintrell Grdns East,2023-06-03T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
433041,Quintrell Grdns East,2023-06-03T06:00:00.000+00:00,transformer,,Temperature,C,21.0
433041,Quintrell Grdns East,2023-06-03T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
433041,Quintrell Grdns East,2023-06-03T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
433041,Quintrell Grdns East,2023-06-03T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
433041,Quintrell Grdns East,2023-06-03T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
433041,Quintrell Grdns East,2023-06-03T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
433041,Quintrell Grdns East,2023-06-03T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
433041,Quintrell Grdns East,2023-06-03T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
433041,Quintrell Grdns East,2023-06-03T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.79
433041,Quintrell Grdns East,2023-06-03T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.66
433041,Quintrell Grdns East,2023-06-03T06:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.7
433041,Quintrell Grdns East,2023-06-03T06:00:00.000+00:00,busbar,,L2 Active Power,kW,-4.08
433041,Quintrell Grdns East,2023-06-03T06:00:00.000+00:00,busbar,,L1 Active Power,kW,1.62
433041,Quintrell Grdns East,2023-06-03T06:00:00.000+00:00,busbar,,N Current (RMS),A,28.2
433041,Quintrell Grdns East,2023-06-03T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.2
433041,Quintrell Grdns East,2023-06-03T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
433041,Quintrell Grdns East,2023-06-03T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,10.6
433041,Quintrell Grdns East,2023-06-03T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
433041,Quintrell Grdns East,2023-06-03T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-03T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-03T05:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
433041,Quintrell Grdns East,2023-06-03T05:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-03T05:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
433041,Quintrell Grdns East,2023-06-03T05:50:00.000+00:00,feeder,,N Current (RMS),A,4.6
433041,Quintrell Grdns East,2023-06-03T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.5
433041,Quintrell Grdns East,2023-06-03T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
433041,Quintrell Grdns East,2023-06-03T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
433041,Quintrell Grdns East,2023-06-03T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
433041,Quintrell Grdns East,2023-06-03T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
433041,Quintrell Grdns East,2023-06-03T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-03T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.23
433041,Quintrell Grdns East,2023-06-03T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.29
433041,Quintrell Grdns East,2023-06-03T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.38
433041,Quintrell Grdns East,2023-06-03T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,4.4
433041,Quintrell Grdns East,2023-06-03T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
433041,Quintrell Grdns East,2023-06-03T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
433041,Quintrell Grdns East,2023-06-03T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.0
433041,Quintrell Grdns East,2023-06-03T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
433041,Quintrell Grdns East,2023-06-03T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.91
433041,Quintrell Grdns East,2023-06-03T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
433041,Quintrell Grdns East,2023-06-03T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.97
433041,Quintrell Grdns East,2023-06-03T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.66
433041,Quintrell Grdns East,2023-06-03T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-03T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
433041,Quintrell Grdns East,2023-06-03T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
433041,Quintrell Grdns East,2023-06-03T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.9
433041,Quintrell Grdns East,2023-06-03T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.0
433041,Quintrell Grdns East,2023-06-03T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.73
433041,Quintrell Grdns East,2023-06-03T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.92
433041,Quintrell Grdns East,2023-06-03T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.83
433041,Quintrell Grdns East,2023-06-03T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.52
433041,Quintrell Grdns East,2023-06-03T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.51
433041,Quintrell Grdns East,2023-06-03T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.03
433041,Quintrell Grdns East,2023-06-03T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.3
433041,Quintrell Grdns East,2023-06-03T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
433041,Quintrell Grdns East,2023-06-03T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
433041,Quintrell Grdns East,2023-06-03T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
433041,Quintrell Grdns East,2023-06-03T05:50:00.000+00:00,transformer,,Temperature,C,21.0
433041,Quintrell Grdns East,2023-06-03T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
433041,Quintrell Grdns East,2023-06-03T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
433041,Quintrell Grdns East,2023-06-03T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
433041,Quintrell Grdns East,2023-06-03T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
433041,Quintrell Grdns East,2023-06-03T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
433041,Quintrell Grdns East,2023-06-03T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
433041,Quintrell Grdns East,2023-06-03T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
433041,Quintrell Grdns East,2023-06-03T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.14
433041,Quintrell Grdns East,2023-06-03T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.65
433041,Quintrell Grdns East,2023-06-03T05:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.76
433041,Quintrell Grdns East,2023-06-03T05:50:00.000+00:00,busbar,,L2 Active Power,kW,-3.46
433041,Quintrell Grdns East,2023-06-03T05:50:00.000+00:00,busbar,,L1 Active Power,kW,2.37
433041,Quintrell Grdns East,2023-06-03T05:50:00.000+00:00,busbar,,N Current (RMS),A,19.8
433041,Quintrell Grdns East,2023-06-03T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.0
433041,Quintrell Grdns East,2023-06-03T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
433041,Quintrell Grdns East,2023-06-03T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,14.5
433041,Quintrell Grdns East,2023-06-03T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
433041,Quintrell Grdns East,2023-06-03T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-03T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-03T05:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
433041,Quintrell Grdns East,2023-06-03T05:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-03T05:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-03T05:40:00.000+00:00,feeder,,N Current (RMS),A,4.2
433041,Quintrell Grdns East,2023-06-03T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.3
433041,Quintrell Grdns East,2023-06-03T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
433041,Quintrell Grdns East,2023-06-03T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-03T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
433041,Quintrell Grdns East,2023-06-03T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
433041,Quintrell Grdns East,2023-06-03T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.34
433041,Quintrell Grdns East,2023-06-03T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.5
433041,Quintrell Grdns East,2023-06-03T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.38
433041,Quintrell Grdns East,2023-06-03T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.53
433041,Quintrell Grdns East,2023-06-03T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
433041,Quintrell Grdns East,2023-06-03T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
433041,Quintrell Grdns East,2023-06-03T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
433041,Quintrell Grdns East,2023-06-03T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.8
433041,Quintrell Grdns East,2023-06-03T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
433041,Quintrell Grdns East,2023-06-03T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.77
433041,Quintrell Grdns East,2023-06-03T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
433041,Quintrell Grdns East,2023-06-03T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.94
433041,Quintrell Grdns East,2023-06-03T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.75
433041,Quintrell Grdns East,2023-06-03T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.34
433041,Quintrell Grdns East,2023-06-03T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
433041,Quintrell Grdns East,2023-06-03T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
433041,Quintrell Grdns East,2023-06-03T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.3
433041,Quintrell Grdns East,2023-06-03T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.5
433041,Quintrell Grdns East,2023-06-03T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.67
433041,Quintrell Grdns East,2023-06-03T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.86
433041,Quintrell Grdns East,2023-06-03T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.15
433041,Quintrell Grdns East,2023-06-03T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.6
433041,Quintrell Grdns East,2023-06-03T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.12
433041,Quintrell Grdns East,2023-06-03T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.19
433041,Quintrell Grdns East,2023-06-03T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
433041,Quintrell Grdns East,2023-06-03T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
433041,Quintrell Grdns East,2023-06-03T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
433041,Quintrell Grdns East,2023-06-03T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
433041,Quintrell Grdns East,2023-06-03T05:40:00.000+00:00,transformer,,Temperature,C,21.0
433041,Quintrell Grdns East,2023-06-03T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
433041,Quintrell Grdns East,2023-06-03T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
433041,Quintrell Grdns East,2023-06-03T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
433041,Quintrell Grdns East,2023-06-03T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
433041,Quintrell Grdns East,2023-06-03T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
433041,Quintrell Grdns East,2023-06-03T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
433041,Quintrell Grdns East,2023-06-03T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
433041,Quintrell Grdns East,2023-06-03T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.94
433041,Quintrell Grdns East,2023-06-03T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.43
433041,Quintrell Grdns East,2023-06-03T05:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.11
433041,Quintrell Grdns East,2023-06-03T05:40:00.000+00:00,busbar,,L2 Active Power,kW,-3.27
433041,Quintrell Grdns East,2023-06-03T05:40:00.000+00:00,busbar,,L1 Active Power,kW,3.04
433041,Quintrell Grdns East,2023-06-03T05:40:00.000+00:00,busbar,,N Current (RMS),A,17.8
433041,Quintrell Grdns East,2023-06-03T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.0
433041,Quintrell Grdns East,2023-06-03T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
433041,Quintrell Grdns East,2023-06-03T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,17.4
433041,Quintrell Grdns East,2023-06-03T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
433041,Quintrell Grdns East,2023-06-03T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-03T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-03T05:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
433041,Quintrell Grdns East,2023-06-03T05:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-03T05:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-03T05:30:00.000+00:00,feeder,,N Current (RMS),A,4.0
433041,Quintrell Grdns East,2023-06-03T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.2
433041,Quintrell Grdns East,2023-06-03T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.9
433041,Quintrell Grdns East,2023-06-03T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-03T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
433041,Quintrell Grdns East,2023-06-03T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.6
433041,Quintrell Grdns East,2023-06-03T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.37
433041,Quintrell Grdns East,2023-06-03T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.16
433041,Quintrell Grdns East,2023-06-03T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.7
433041,Quintrell Grdns East,2023-06-03T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.57
433041,Quintrell Grdns East,2023-06-03T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.1
433041,Quintrell Grdns East,2023-06-03T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
433041,Quintrell Grdns East,2023-06-03T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.2
433041,Quintrell Grdns East,2023-06-03T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.0
433041,Quintrell Grdns East,2023-06-03T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
433041,Quintrell Grdns East,2023-06-03T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.61
433041,Quintrell Grdns East,2023-06-03T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
433041,Quintrell Grdns East,2023-06-03T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.94
433041,Quintrell Grdns East,2023-06-03T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.95
433041,Quintrell Grdns East,2023-06-03T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.57
433041,Quintrell Grdns East,2023-06-03T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
433041,Quintrell Grdns East,2023-06-03T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.0
433041,Quintrell Grdns East,2023-06-03T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.3
433041,Quintrell Grdns East,2023-06-03T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.1
433041,Quintrell Grdns East,2023-06-03T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.94
433041,Quintrell Grdns East,2023-06-03T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.02
433041,Quintrell Grdns East,2023-06-03T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.49
433041,Quintrell Grdns East,2023-06-03T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.56
433041,Quintrell Grdns East,2023-06-03T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.78
433041,Quintrell Grdns East,2023-06-03T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.29
433041,Quintrell Grdns East,2023-06-03T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.4
433041,Quintrell Grdns East,2023-06-03T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
433041,Quintrell Grdns East,2023-06-03T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
433041,Quintrell Grdns East,2023-06-03T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
433041,Quintrell Grdns East,2023-06-03T05:30:00.000+00:00,transformer,,Temperature,C,21.0
433041,Quintrell Grdns East,2023-06-03T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
433041,Quintrell Grdns East,2023-06-03T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
433041,Quintrell Grdns East,2023-06-03T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
433041,Quintrell Grdns East,2023-06-03T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
433041,Quintrell Grdns East,2023-06-03T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
433041,Quintrell Grdns East,2023-06-03T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
433041,Quintrell Grdns East,2023-06-03T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
433041,Quintrell Grdns East,2023-06-03T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.25
433041,Quintrell Grdns East,2023-06-03T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.02
433041,Quintrell Grdns East,2023-06-03T05:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.73
433041,Quintrell Grdns East,2023-06-03T05:30:00.000+00:00,busbar,,L2 Active Power,kW,-4.44
433041,Quintrell Grdns East,2023-06-03T05:30:00.000+00:00,busbar,,L1 Active Power,kW,3.39
433041,Quintrell Grdns East,2023-06-03T05:30:00.000+00:00,busbar,,N Current (RMS),A,19.6
433041,Quintrell Grdns East,2023-06-03T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.5
433041,Quintrell Grdns East,2023-06-03T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
433041,Quintrell Grdns East,2023-06-03T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.8
433041,Quintrell Grdns East,2023-06-03T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
433041,Quintrell Grdns East,2023-06-03T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-03T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-03T05:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
433041,Quintrell Grdns East,2023-06-03T05:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-03T05:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-03T05:20:00.000+00:00,feeder,,N Current (RMS),A,4.6
433041,Quintrell Grdns East,2023-06-03T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.6
433041,Quintrell Grdns East,2023-06-03T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
433041,Quintrell Grdns East,2023-06-03T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
433041,Quintrell Grdns East,2023-06-03T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
433041,Quintrell Grdns East,2023-06-03T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.22
433041,Quintrell Grdns East,2023-06-03T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.37
433041,Quintrell Grdns East,2023-06-03T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.21
433041,Quintrell Grdns East,2023-06-03T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.96
433041,Quintrell Grdns East,2023-06-03T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.58
433041,Quintrell Grdns East,2023-06-03T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
433041,Quintrell Grdns East,2023-06-03T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
433041,Quintrell Grdns East,2023-06-03T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.8
433041,Quintrell Grdns East,2023-06-03T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.1
433041,Quintrell Grdns East,2023-06-03T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
433041,Quintrell Grdns East,2023-06-03T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.81
433041,Quintrell Grdns East,2023-06-03T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
433041,Quintrell Grdns East,2023-06-03T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.97
433041,Quintrell Grdns East,2023-06-03T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.29
433041,Quintrell Grdns East,2023-06-03T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.5
433041,Quintrell Grdns East,2023-06-03T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.5
433041,Quintrell Grdns East,2023-06-03T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
433041,Quintrell Grdns East,2023-06-03T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.8
433041,Quintrell Grdns East,2023-06-03T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.9
433041,Quintrell Grdns East,2023-06-03T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.77
433041,Quintrell Grdns East,2023-06-03T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.94
433041,Quintrell Grdns East,2023-06-03T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.72
433041,Quintrell Grdns East,2023-06-03T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.67
433041,Quintrell Grdns East,2023-06-03T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.36
433041,Quintrell Grdns East,2023-06-03T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.48
433041,Quintrell Grdns East,2023-06-03T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
433041,Quintrell Grdns East,2023-06-03T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
433041,Quintrell Grdns East,2023-06-03T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
433041,Quintrell Grdns East,2023-06-03T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
433041,Quintrell Grdns East,2023-06-03T05:20:00.000+00:00,transformer,,Temperature,C,21.0
433041,Quintrell Grdns East,2023-06-03T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
433041,Quintrell Grdns East,2023-06-03T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
433041,Quintrell Grdns East,2023-06-03T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
433041,Quintrell Grdns East,2023-06-03T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
433041,Quintrell Grdns East,2023-06-03T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
433041,Quintrell Grdns East,2023-06-03T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
433041,Quintrell Grdns East,2023-06-03T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
433041,Quintrell Grdns East,2023-06-03T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.99
433041,Quintrell Grdns East,2023-06-03T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.98
433041,Quintrell Grdns East,2023-06-03T05:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.93
433041,Quintrell Grdns East,2023-06-03T05:20:00.000+00:00,busbar,,L2 Active Power,kW,-4.63
433041,Quintrell Grdns East,2023-06-03T05:20:00.000+00:00,busbar,,L1 Active Power,kW,3.52
433041,Quintrell Grdns East,2023-06-03T05:20:00.000+00:00,busbar,,N Current (RMS),A,21.2
433041,Quintrell Grdns East,2023-06-03T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.4
433041,Quintrell Grdns East,2023-06-03T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
433041,Quintrell Grdns East,2023-06-03T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.5
433041,Quintrell Grdns East,2023-06-03T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
433041,Quintrell Grdns East,2023-06-03T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-03T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
433041,Quintrell Grdns East,2023-06-03T05:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-03T05:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-03T05:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
433041,Quintrell Grdns East,2023-06-03T05:10:00.000+00:00,feeder,,N Current (RMS),A,4.6
433041,Quintrell Grdns East,2023-06-03T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.5
433041,Quintrell Grdns East,2023-06-03T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
433041,Quintrell Grdns East,2023-06-03T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
433041,Quintrell Grdns East,2023-06-03T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
433041,Quintrell Grdns East,2023-06-03T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.45
433041,Quintrell Grdns East,2023-06-03T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.37
433041,Quintrell Grdns East,2023-06-03T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.28
433041,Quintrell Grdns East,2023-06-03T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.75
433041,Quintrell Grdns East,2023-06-03T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.57
433041,Quintrell Grdns East,2023-06-03T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.8
433041,Quintrell Grdns East,2023-06-03T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
433041,Quintrell Grdns East,2023-06-03T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.9
433041,Quintrell Grdns East,2023-06-03T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.1
433041,Quintrell Grdns East,2023-06-03T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
433041,Quintrell Grdns East,2023-06-03T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.8
433041,Quintrell Grdns East,2023-06-03T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
433041,Quintrell Grdns East,2023-06-03T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.99
433041,Quintrell Grdns East,2023-06-03T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.19
433041,Quintrell Grdns East,2023-06-03T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.73
433041,Quintrell Grdns East,2023-06-03T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
433041,Quintrell Grdns East,2023-06-03T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
433041,Quintrell Grdns East,2023-06-03T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.2
433041,Quintrell Grdns East,2023-06-03T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.8
433041,Quintrell Grdns East,2023-06-03T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.7
433041,Quintrell Grdns East,2023-06-03T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.94
433041,Quintrell Grdns East,2023-06-03T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.15
433041,Quintrell Grdns East,2023-06-03T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.6
433041,Quintrell Grdns East,2023-06-03T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.38
433041,Quintrell Grdns East,2023-06-03T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.53
433041,Quintrell Grdns East,2023-06-03T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.9
433041,Quintrell Grdns East,2023-06-03T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
433041,Quintrell Grdns East,2023-06-03T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
433041,Quintrell Grdns East,2023-06-03T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
433041,Quintrell Grdns East,2023-06-03T05:10:00.000+00:00,transformer,,Temperature,C,21.1
433041,Quintrell Grdns East,2023-06-03T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
433041,Quintrell Grdns East,2023-06-03T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
433041,Quintrell Grdns East,2023-06-03T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
433041,Quintrell Grdns East,2023-06-03T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
433041,Quintrell Grdns East,2023-06-03T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
433041,Quintrell Grdns East,2023-06-03T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
433041,Quintrell Grdns East,2023-06-03T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
433041,Quintrell Grdns East,2023-06-03T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.22
433041,Quintrell Grdns East,2023-06-03T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.67
433041,Quintrell Grdns East,2023-06-03T05:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.88
433041,Quintrell Grdns East,2023-06-03T05:10:00.000+00:00,busbar,,L2 Active Power,kW,-5.33
433041,Quintrell Grdns East,2023-06-03T05:10:00.000+00:00,busbar,,L1 Active Power,kW,2.79
433041,Quintrell Grdns East,2023-06-03T05:10:00.000+00:00,busbar,,N Current (RMS),A,35.5
433041,Quintrell Grdns East,2023-06-03T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.5
433041,Quintrell Grdns East,2023-06-03T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
433041,Quintrell Grdns East,2023-06-03T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,15.4
433041,Quintrell Grdns East,2023-06-03T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
433041,Quintrell Grdns East,2023-06-03T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-03T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
433041,Quintrell Grdns East,2023-06-03T05:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-03T05:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-03T05:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
433041,Quintrell Grdns East,2023-06-03T05:00:00.000+00:00,feeder,,N Current (RMS),A,4.7
433041,Quintrell Grdns East,2023-06-03T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.7
433041,Quintrell Grdns East,2023-06-03T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
433041,Quintrell Grdns East,2023-06-03T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
433041,Quintrell Grdns East,2023-06-03T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
433041,Quintrell Grdns East,2023-06-03T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.92
433041,Quintrell Grdns East,2023-06-03T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
433041,Quintrell Grdns East,2023-06-03T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.35
433041,Quintrell Grdns East,2023-06-03T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.99
433041,Quintrell Grdns East,2023-06-03T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.42
433041,Quintrell Grdns East,2023-06-03T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
433041,Quintrell Grdns East,2023-06-03T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
433041,Quintrell Grdns East,2023-06-03T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.5
433041,Quintrell Grdns East,2023-06-03T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.1
433041,Quintrell Grdns East,2023-06-03T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
433041,Quintrell Grdns East,2023-06-03T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.7
433041,Quintrell Grdns East,2023-06-03T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.32
433041,Quintrell Grdns East,2023-06-03T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.97
433041,Quintrell Grdns East,2023-06-03T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.48
433041,Quintrell Grdns East,2023-06-03T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.66
433041,Quintrell Grdns East,2023-06-03T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.8
433041,Quintrell Grdns East,2023-06-03T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
433041,Quintrell Grdns East,2023-06-03T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.4
433041,Quintrell Grdns East,2023-06-03T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
433041,Quintrell Grdns East,2023-06-03T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.58
433041,Quintrell Grdns East,2023-06-03T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.0
433041,Quintrell Grdns East,2023-06-03T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.96
433041,Quintrell Grdns East,2023-06-03T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.6
433041,Quintrell Grdns East,2023-06-03T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.68
433041,Quintrell Grdns East,2023-06-03T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.48
433041,Quintrell Grdns East,2023-06-03T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.4
433041,Quintrell Grdns East,2023-06-03T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
433041,Quintrell Grdns East,2023-06-03T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
433041,Quintrell Grdns East,2023-06-03T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
433041,Quintrell Grdns East,2023-06-03T05:00:00.000+00:00,transformer,,Temperature,C,21.1
433041,Quintrell Grdns East,2023-06-03T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
433041,Quintrell Grdns East,2023-06-03T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
433041,Quintrell Grdns East,2023-06-03T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
433041,Quintrell Grdns East,2023-06-03T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
433041,Quintrell Grdns East,2023-06-03T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
433041,Quintrell Grdns East,2023-06-03T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
433041,Quintrell Grdns East,2023-06-03T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
433041,Quintrell Grdns East,2023-06-03T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.64
433041,Quintrell Grdns East,2023-06-03T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.31
433041,Quintrell Grdns East,2023-06-03T05:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.91
433041,Quintrell Grdns East,2023-06-03T05:00:00.000+00:00,busbar,,L2 Active Power,kW,-7.15
433041,Quintrell Grdns East,2023-06-03T05:00:00.000+00:00,busbar,,L1 Active Power,kW,3.51
433041,Quintrell Grdns East,2023-06-03T05:00:00.000+00:00,busbar,,N Current (RMS),A,39.4
433041,Quintrell Grdns East,2023-06-03T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.9
433041,Quintrell Grdns East,2023-06-03T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
433041,Quintrell Grdns East,2023-06-03T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,17.3
433041,Quintrell Grdns East,2023-06-03T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
433041,Quintrell Grdns East,2023-06-03T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-03T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-03T04:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-03T04:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-03T04:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-03T04:50:00.000+00:00,feeder,,N Current (RMS),A,4.7
433041,Quintrell Grdns East,2023-06-03T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.6
433041,Quintrell Grdns East,2023-06-03T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
433041,Quintrell Grdns East,2023-06-03T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
433041,Quintrell Grdns East,2023-06-03T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
433041,Quintrell Grdns East,2023-06-03T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.82
433041,Quintrell Grdns East,2023-06-03T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
433041,Quintrell Grdns East,2023-06-03T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.33
433041,Quintrell Grdns East,2023-06-03T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.7
433041,Quintrell Grdns East,2023-06-03T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.47
433041,Quintrell Grdns East,2023-06-03T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
433041,Quintrell Grdns East,2023-06-03T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
433041,Quintrell Grdns East,2023-06-03T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.5
