Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
433041,Quintrell Grdns East,2023-06-03T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,4.2
433041,Quintrell Grdns East,2023-06-03T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
433041,Quintrell Grdns East,2023-06-03T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
433041,Quintrell Grdns East,2023-06-03T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.6
433041,Quintrell Grdns East,2023-06-03T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
433041,Quintrell Grdns East,2023-06-03T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.15
433041,Quintrell Grdns East,2023-06-03T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
433041,Quintrell Grdns East,2023-06-03T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.87
433041,Quintrell Grdns East,2023-06-03T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.14
433041,Quintrell Grdns East,2023-06-03T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.46
433041,Quintrell Grdns East,2023-06-03T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
433041,Quintrell Grdns East,2023-06-03T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
433041,Quintrell Grdns East,2023-06-03T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.9
433041,Quintrell Grdns East,2023-06-03T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
433041,Quintrell Grdns East,2023-06-03T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.94
433041,Quintrell Grdns East,2023-06-03T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.26
433041,Quintrell Grdns East,2023-06-03T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.17
433041,Quintrell Grdns East,2023-06-03T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.58
433041,Quintrell Grdns East,2023-06-03T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.03
433041,Quintrell Grdns East,2023-06-03T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.39
433041,Quintrell Grdns East,2023-06-03T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.5
433041,Quintrell Grdns East,2023-06-03T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
433041,Quintrell Grdns East,2023-06-03T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
433041,Quintrell Grdns East,2023-06-03T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
433041,Quintrell Grdns East,2023-06-03T03:20:00.000+00:00,transformer,,Temperature,C,21.9
433041,Quintrell Grdns East,2023-06-03T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
433041,Quintrell Grdns East,2023-06-03T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
433041,Quintrell Grdns East,2023-06-03T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
433041,Quintrell Grdns East,2023-06-03T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
433041,Quintrell Grdns East,2023-06-03T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
433041,Quintrell Grdns East,2023-06-03T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
433041,Quintrell Grdns East,2023-06-03T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
433041,Quintrell Grdns East,2023-06-03T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.65
433041,Quintrell Grdns East,2023-06-03T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.27
433041,Quintrell Grdns East,2023-06-03T03:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.62
433041,Quintrell Grdns East,2023-06-03T03:20:00.000+00:00,busbar,,L2 Active Power,kW,-3.48
433041,Quintrell Grdns East,2023-06-03T03:20:00.000+00:00,busbar,,L1 Active Power,kW,4.34
433041,Quintrell Grdns East,2023-06-03T03:20:00.000+00:00,busbar,,N Current (RMS),A,14.6
433041,Quintrell Grdns East,2023-06-03T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.8
433041,Quintrell Grdns East,2023-06-03T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.9
433041,Quintrell Grdns East,2023-06-03T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.1
433041,Quintrell Grdns East,2023-06-03T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-03T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-03T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-03T03:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.11
433041,Quintrell Grdns East,2023-06-03T03:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-03T03:10:00.000+00:00,feeder,,L1 Active Power,kW,0.05
433041,Quintrell Grdns East,2023-06-03T03:10:00.000+00:00,feeder,,N Current (RMS),A,4.2
433041,Quintrell Grdns East,2023-06-03T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.3
433041,Quintrell Grdns East,2023-06-03T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
433041,Quintrell Grdns East,2023-06-03T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-03T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
433041,Quintrell Grdns East,2023-06-03T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
433041,Quintrell Grdns East,2023-06-03T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.32
433041,Quintrell Grdns East,2023-06-03T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.12
433041,Quintrell Grdns East,2023-06-03T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.27
433041,Quintrell Grdns East,2023-06-03T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.56
433041,Quintrell Grdns East,2023-06-03T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,4.3
433041,Quintrell Grdns East,2023-06-03T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
433041,Quintrell Grdns East,2023-06-03T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
433041,Quintrell Grdns East,2023-06-03T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.8
433041,Quintrell Grdns East,2023-06-03T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
433041,Quintrell Grdns East,2023-06-03T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.05
433041,Quintrell Grdns East,2023-06-03T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
433041,Quintrell Grdns East,2023-06-03T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.9
433041,Quintrell Grdns East,2023-06-03T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.36
433041,Quintrell Grdns East,2023-06-03T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.96
433041,Quintrell Grdns East,2023-06-03T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
433041,Quintrell Grdns East,2023-06-03T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.4
433041,Quintrell Grdns East,2023-06-03T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.9
433041,Quintrell Grdns East,2023-06-03T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.5
433041,Quintrell Grdns East,2023-06-03T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.15
433041,Quintrell Grdns East,2023-06-03T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.15
433041,Quintrell Grdns East,2023-06-03T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.18
433041,Quintrell Grdns East,2023-06-03T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.55
433041,Quintrell Grdns East,2023-06-03T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.92
433041,Quintrell Grdns East,2023-06-03T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.3
433041,Quintrell Grdns East,2023-06-03T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
433041,Quintrell Grdns East,2023-06-03T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
433041,Quintrell Grdns East,2023-06-03T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
433041,Quintrell Grdns East,2023-06-03T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.3
433041,Quintrell Grdns East,2023-06-03T03:10:00.000+00:00,transformer,,Temperature,C,21.9
433041,Quintrell Grdns East,2023-06-03T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
433041,Quintrell Grdns East,2023-06-03T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
433041,Quintrell Grdns East,2023-06-03T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
433041,Quintrell Grdns East,2023-06-03T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
433041,Quintrell Grdns East,2023-06-03T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
433041,Quintrell Grdns East,2023-06-03T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
433041,Quintrell Grdns East,2023-06-03T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
433041,Quintrell Grdns East,2023-06-03T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.37
433041,Quintrell Grdns East,2023-06-03T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.23
433041,Quintrell Grdns East,2023-06-03T03:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.69
433041,Quintrell Grdns East,2023-06-03T03:10:00.000+00:00,busbar,,L2 Active Power,kW,-3.57
433041,Quintrell Grdns East,2023-06-03T03:10:00.000+00:00,busbar,,L1 Active Power,kW,8.87
433041,Quintrell Grdns East,2023-06-03T03:10:00.000+00:00,busbar,,N Current (RMS),A,16.2
433041,Quintrell Grdns East,2023-06-03T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.0
433041,Quintrell Grdns East,2023-06-03T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.1
433041,Quintrell Grdns East,2023-06-03T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.1
433041,Quintrell Grdns East,2023-06-03T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
433041,Quintrell Grdns East,2023-06-03T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
433041,Quintrell Grdns East,2023-06-03T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-03T03:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-03T03:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-03T03:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
433041,Quintrell Grdns East,2023-06-03T03:00:00.000+00:00,feeder,,N Current (RMS),A,4.5
433041,Quintrell Grdns East,2023-06-03T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.4
433041,Quintrell Grdns East,2023-06-03T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
433041,Quintrell Grdns East,2023-06-03T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
433041,Quintrell Grdns East,2023-06-03T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
433041,Quintrell Grdns East,2023-06-03T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
433041,Quintrell Grdns East,2023-06-03T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.28
433041,Quintrell Grdns East,2023-06-03T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.51
433041,Quintrell Grdns East,2023-06-03T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.26
433041,Quintrell Grdns East,2023-06-03T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.59
433041,Quintrell Grdns East,2023-06-03T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
433041,Quintrell Grdns East,2023-06-03T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
433041,Quintrell Grdns East,2023-06-03T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
433041,Quintrell Grdns East,2023-06-03T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.9
433041,Quintrell Grdns East,2023-06-03T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
433041,Quintrell Grdns East,2023-06-03T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.01
433041,Quintrell Grdns East,2023-06-03T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
433041,Quintrell Grdns East,2023-06-03T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.92
433041,Quintrell Grdns East,2023-06-03T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.02
433041,Quintrell Grdns East,2023-06-03T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.53
433041,Quintrell Grdns East,2023-06-03T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
433041,Quintrell Grdns East,2023-06-03T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.9
433041,Quintrell Grdns East,2023-06-03T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.0
433041,Quintrell Grdns East,2023-06-03T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.6
433041,Quintrell Grdns East,2023-06-03T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.86
433041,Quintrell Grdns East,2023-06-03T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.12
433041,Quintrell Grdns East,2023-06-03T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.11
433041,Quintrell Grdns East,2023-06-03T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.59
433041,Quintrell Grdns East,2023-06-03T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.56
433041,Quintrell Grdns East,2023-06-03T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.6
433041,Quintrell Grdns East,2023-06-03T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.0
433041,Quintrell Grdns East,2023-06-03T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
433041,Quintrell Grdns East,2023-06-03T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
433041,Quintrell Grdns East,2023-06-03T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
433041,Quintrell Grdns East,2023-06-03T03:00:00.000+00:00,transformer,,Temperature,C,22.0
433041,Quintrell Grdns East,2023-06-03T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
433041,Quintrell Grdns East,2023-06-03T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
433041,Quintrell Grdns East,2023-06-03T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
433041,Quintrell Grdns East,2023-06-03T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
433041,Quintrell Grdns East,2023-06-03T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
433041,Quintrell Grdns East,2023-06-03T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
433041,Quintrell Grdns East,2023-06-03T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
433041,Quintrell Grdns East,2023-06-03T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.31
433041,Quintrell Grdns East,2023-06-03T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.08
433041,Quintrell Grdns East,2023-06-03T03:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.04
433041,Quintrell Grdns East,2023-06-03T03:00:00.000+00:00,busbar,,L2 Active Power,kW,-3.86
433041,Quintrell Grdns East,2023-06-03T03:00:00.000+00:00,busbar,,L1 Active Power,kW,6.74
433041,Quintrell Grdns East,2023-06-03T03:00:00.000+00:00,busbar,,N Current (RMS),A,16.0
433041,Quintrell Grdns East,2023-06-03T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
433041,Quintrell Grdns East,2023-06-03T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
433041,Quintrell Grdns East,2023-06-03T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
433041,Quintrell Grdns East,2023-06-03T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
433041,Quintrell Grdns East,2023-06-03T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-03T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
433041,Quintrell Grdns East,2023-06-03T02:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-03T02:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-03T02:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-03T02:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-03T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-03T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-03T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-03T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
433041,Quintrell Grdns East,2023-06-03T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
433041,Quintrell Grdns East,2023-06-03T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-03T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.24
433041,Quintrell Grdns East,2023-06-03T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.17
433041,Quintrell Grdns East,2023-06-03T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.46
433041,Quintrell Grdns East,2023-06-03T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,1.9
433041,Quintrell Grdns East,2023-06-03T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.8
433041,Quintrell Grdns East,2023-06-03T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
433041,Quintrell Grdns East,2023-06-03T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.0
433041,Quintrell Grdns East,2023-06-03T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
433041,Quintrell Grdns East,2023-06-03T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.69
433041,Quintrell Grdns East,2023-06-03T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
433041,Quintrell Grdns East,2023-06-03T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.91
433041,Quintrell Grdns East,2023-06-03T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.21
433041,Quintrell Grdns East,2023-06-03T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.33
433041,Quintrell Grdns East,2023-06-03T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
433041,Quintrell Grdns East,2023-06-03T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.3
433041,Quintrell Grdns East,2023-06-03T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.2
433041,Quintrell Grdns East,2023-06-03T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.9
433041,Quintrell Grdns East,2023-06-03T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.99
433041,Quintrell Grdns East,2023-06-03T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.25
433041,Quintrell Grdns East,2023-06-03T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.47
433041,Quintrell Grdns East,2023-06-03T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.54
433041,Quintrell Grdns East,2023-06-03T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.11
433041,Quintrell Grdns East,2023-06-03T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.85
433041,Quintrell Grdns East,2023-06-03T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.2
433041,Quintrell Grdns East,2023-06-03T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
433041,Quintrell Grdns East,2023-06-03T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
433041,Quintrell Grdns East,2023-06-03T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
433041,Quintrell Grdns East,2023-06-03T02:50:00.000+00:00,transformer,,Temperature,C,22.1
433041,Quintrell Grdns East,2023-06-03T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
433041,Quintrell Grdns East,2023-06-03T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
433041,Quintrell Grdns East,2023-06-03T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
433041,Quintrell Grdns East,2023-06-03T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
433041,Quintrell Grdns East,2023-06-03T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
433041,Quintrell Grdns East,2023-06-03T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
433041,Quintrell Grdns East,2023-06-03T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
433041,Quintrell Grdns East,2023-06-03T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.11
433041,Quintrell Grdns East,2023-06-03T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.09
433041,Quintrell Grdns East,2023-06-03T02:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.71
433041,Quintrell Grdns East,2023-06-03T02:50:00.000+00:00,busbar,,L2 Active Power,kW,-4.49
433041,Quintrell Grdns East,2023-06-03T02:50:00.000+00:00,busbar,,L1 Active Power,kW,5.64
433041,Quintrell Grdns East,2023-06-03T02:50:00.000+00:00,busbar,,N Current (RMS),A,16.4
433041,Quintrell Grdns East,2023-06-03T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.6
433041,Quintrell Grdns East,2023-06-03T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
433041,Quintrell Grdns East,2023-06-03T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.2
433041,Quintrell Grdns East,2023-06-03T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
433041,Quintrell Grdns East,2023-06-03T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-03T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-03T02:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-03T02:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-03T02:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-03T02:40:00.000+00:00,feeder,,N Current (RMS),A,2.7
433041,Quintrell Grdns East,2023-06-03T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
433041,Quintrell Grdns East,2023-06-03T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.0
433041,Quintrell Grdns East,2023-06-03T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-03T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
433041,Quintrell Grdns East,2023-06-03T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
433041,Quintrell Grdns East,2023-06-03T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
433041,Quintrell Grdns East,2023-06-03T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.22
433041,Quintrell Grdns East,2023-06-03T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.17
433041,Quintrell Grdns East,2023-06-03T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.48
433041,Quintrell Grdns East,2023-06-03T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,2.9
433041,Quintrell Grdns East,2023-06-03T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
433041,Quintrell Grdns East,2023-06-03T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
433041,Quintrell Grdns East,2023-06-03T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.1
433041,Quintrell Grdns East,2023-06-03T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
433041,Quintrell Grdns East,2023-06-03T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.9
433041,Quintrell Grdns East,2023-06-03T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
433041,Quintrell Grdns East,2023-06-03T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.99
433041,Quintrell Grdns East,2023-06-03T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.07
433041,Quintrell Grdns East,2023-06-03T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.43
433041,Quintrell Grdns East,2023-06-03T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.9
433041,Quintrell Grdns East,2023-06-03T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.2
433041,Quintrell Grdns East,2023-06-03T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.6
433041,Quintrell Grdns East,2023-06-03T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
433041,Quintrell Grdns East,2023-06-03T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
433041,Quintrell Grdns East,2023-06-03T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.14
433041,Quintrell Grdns East,2023-06-03T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.03
433041,Quintrell Grdns East,2023-06-03T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.69
433041,Quintrell Grdns East,2023-06-03T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.54
433041,Quintrell Grdns East,2023-06-03T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.46
433041,Quintrell Grdns East,2023-06-03T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.1
433041,Quintrell Grdns East,2023-06-03T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
433041,Quintrell Grdns East,2023-06-03T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
433041,Quintrell Grdns East,2023-06-03T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
433041,Quintrell Grdns East,2023-06-03T02:40:00.000+00:00,transformer,,Temperature,C,22.1
433041,Quintrell Grdns East,2023-06-03T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
433041,Quintrell Grdns East,2023-06-03T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
433041,Quintrell Grdns East,2023-06-03T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
433041,Quintrell Grdns East,2023-06-03T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
433041,Quintrell Grdns East,2023-06-03T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
433041,Quintrell Grdns East,2023-06-03T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
433041,Quintrell Grdns East,2023-06-03T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
433041,Quintrell Grdns East,2023-06-03T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.23
433041,Quintrell Grdns East,2023-06-03T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.65
433041,Quintrell Grdns East,2023-06-03T02:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.92
433041,Quintrell Grdns East,2023-06-03T02:40:00.000+00:00,busbar,,L2 Active Power,kW,-2.79
433041,Quintrell Grdns East,2023-06-03T02:40:00.000+00:00,busbar,,L1 Active Power,kW,3.36
433041,Quintrell Grdns East,2023-06-03T02:40:00.000+00:00,busbar,,N Current (RMS),A,14.2
433041,Quintrell Grdns East,2023-06-03T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.0
433041,Quintrell Grdns East,2023-06-03T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.1
433041,Quintrell Grdns East,2023-06-03T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,14.8
433041,Quintrell Grdns East,2023-06-03T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
433041,Quintrell Grdns East,2023-06-03T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-03T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-03T02:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
433041,Quintrell Grdns East,2023-06-03T02:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-03T02:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-03T02:30:00.000+00:00,feeder,,N Current (RMS),A,2.5
433041,Quintrell Grdns East,2023-06-03T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
433041,Quintrell Grdns East,2023-06-03T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
433041,Quintrell Grdns East,2023-06-03T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-03T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
433041,Quintrell Grdns East,2023-06-03T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
433041,Quintrell Grdns East,2023-06-03T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
433041,Quintrell Grdns East,2023-06-03T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.16
433041,Quintrell Grdns East,2023-06-03T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.28
433041,Quintrell Grdns East,2023-06-03T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.53
433041,Quintrell Grdns East,2023-06-03T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,2.8
433041,Quintrell Grdns East,2023-06-03T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
433041,Quintrell Grdns East,2023-06-03T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
433041,Quintrell Grdns East,2023-06-03T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.3
433041,Quintrell Grdns East,2023-06-03T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
433041,Quintrell Grdns East,2023-06-03T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.54
433041,Quintrell Grdns East,2023-06-03T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
433041,Quintrell Grdns East,2023-06-03T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.0
433041,Quintrell Grdns East,2023-06-03T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.85
433041,Quintrell Grdns East,2023-06-03T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.37
433041,Quintrell Grdns East,2023-06-03T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
433041,Quintrell Grdns East,2023-06-03T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
433041,Quintrell Grdns East,2023-06-03T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.3
433041,Quintrell Grdns East,2023-06-03T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
433041,Quintrell Grdns East,2023-06-03T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.07
433041,Quintrell Grdns East,2023-06-03T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.37
433041,Quintrell Grdns East,2023-06-03T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.77
433041,Quintrell Grdns East,2023-06-03T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.57
433041,Quintrell Grdns East,2023-06-03T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.28
433041,Quintrell Grdns East,2023-06-03T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.09
433041,Quintrell Grdns East,2023-06-03T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.2
433041,Quintrell Grdns East,2023-06-03T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
433041,Quintrell Grdns East,2023-06-03T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
433041,Quintrell Grdns East,2023-06-03T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
433041,Quintrell Grdns East,2023-06-03T02:30:00.000+00:00,transformer,,Temperature,C,22.2
433041,Quintrell Grdns East,2023-06-03T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
433041,Quintrell Grdns East,2023-06-03T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
433041,Quintrell Grdns East,2023-06-03T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
433041,Quintrell Grdns East,2023-06-03T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
433041,Quintrell Grdns East,2023-06-03T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
433041,Quintrell Grdns East,2023-06-03T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
433041,Quintrell Grdns East,2023-06-03T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
433041,Quintrell Grdns East,2023-06-03T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.1
433041,Quintrell Grdns East,2023-06-03T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.56
433041,Quintrell Grdns East,2023-06-03T02:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.77
433041,Quintrell Grdns East,2023-06-03T02:30:00.000+00:00,busbar,,L2 Active Power,kW,-3.41
433041,Quintrell Grdns East,2023-06-03T02:30:00.000+00:00,busbar,,L1 Active Power,kW,3.99
433041,Quintrell Grdns East,2023-06-03T02:30:00.000+00:00,busbar,,N Current (RMS),A,10.2
433041,Quintrell Grdns East,2023-06-03T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.4
433041,Quintrell Grdns East,2023-06-03T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.7
433041,Quintrell Grdns East,2023-06-03T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.2
433041,Quintrell Grdns East,2023-06-03T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-03T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-03T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-03T02:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-03T02:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-03T02:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-03T02:20:00.000+00:00,feeder,,N Current (RMS),A,2.4
433041,Quintrell Grdns East,2023-06-03T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
433041,Quintrell Grdns East,2023-06-03T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
433041,Quintrell Grdns East,2023-06-03T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-03T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
433041,Quintrell Grdns East,2023-06-03T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
433041,Quintrell Grdns East,2023-06-03T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
433041,Quintrell Grdns East,2023-06-03T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.47
433041,Quintrell Grdns East,2023-06-03T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.52
433041,Quintrell Grdns East,2023-06-03T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.51
433041,Quintrell Grdns East,2023-06-03T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,5.3
433041,Quintrell Grdns East,2023-06-03T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.1
433041,Quintrell Grdns East,2023-06-03T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
433041,Quintrell Grdns East,2023-06-03T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.2
433041,Quintrell Grdns East,2023-06-03T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
433041,Quintrell Grdns East,2023-06-03T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.67
433041,Quintrell Grdns East,2023-06-03T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
433041,Quintrell Grdns East,2023-06-03T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.94
433041,Quintrell Grdns East,2023-06-03T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.38
433041,Quintrell Grdns East,2023-06-03T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.08
433041,Quintrell Grdns East,2023-06-03T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.2
433041,Quintrell Grdns East,2023-06-03T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.3
433041,Quintrell Grdns East,2023-06-03T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.9
433041,Quintrell Grdns East,2023-06-03T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.3
433041,Quintrell Grdns East,2023-06-03T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.65
433041,Quintrell Grdns East,2023-06-03T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.24
433041,Quintrell Grdns East,2023-06-03T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.57
433041,Quintrell Grdns East,2023-06-03T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.4
433041,Quintrell Grdns East,2023-06-03T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.88
433041,Quintrell Grdns East,2023-06-03T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.03
433041,Quintrell Grdns East,2023-06-03T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.5
433041,Quintrell Grdns East,2023-06-03T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
433041,Quintrell Grdns East,2023-06-03T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
433041,Quintrell Grdns East,2023-06-03T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
433041,Quintrell Grdns East,2023-06-03T02:20:00.000+00:00,transformer,,Temperature,C,22.3
433041,Quintrell Grdns East,2023-06-03T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
433041,Quintrell Grdns East,2023-06-03T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
433041,Quintrell Grdns East,2023-06-03T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
433041,Quintrell Grdns East,2023-06-03T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
433041,Quintrell Grdns East,2023-06-03T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
433041,Quintrell Grdns East,2023-06-03T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
433041,Quintrell Grdns East,2023-06-03T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
433041,Quintrell Grdns East,2023-06-03T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.12
433041,Quintrell Grdns East,2023-06-03T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.25
433041,Quintrell Grdns East,2023-06-03T02:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.84
433041,Quintrell Grdns East,2023-06-03T02:20:00.000+00:00,busbar,,L2 Active Power,kW,-2.78
433041,Quintrell Grdns East,2023-06-03T02:20:00.000+00:00,busbar,,L1 Active Power,kW,4.62
433041,Quintrell Grdns East,2023-06-03T02:20:00.000+00:00,busbar,,N Current (RMS),A,13.1
433041,Quintrell Grdns East,2023-06-03T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.3
433041,Quintrell Grdns East,2023-06-03T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.6
433041,Quintrell Grdns East,2023-06-03T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.3
433041,Quintrell Grdns East,2023-06-03T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-03T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-03T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
433041,Quintrell Grdns East,2023-06-03T02:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-03T02:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-03T02:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-03T02:10:00.000+00:00,feeder,,N Current (RMS),A,2.7
433041,Quintrell Grdns East,2023-06-03T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
433041,Quintrell Grdns East,2023-06-03T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.0
433041,Quintrell Grdns East,2023-06-03T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-03T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
433041,Quintrell Grdns East,2023-06-03T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
433041,Quintrell Grdns East,2023-06-03T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-03T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.19
433041,Quintrell Grdns East,2023-06-03T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.4
433041,Quintrell Grdns East,2023-06-03T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.46
433041,Quintrell Grdns East,2023-06-03T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,2.9
433041,Quintrell Grdns East,2023-06-03T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
433041,Quintrell Grdns East,2023-06-03T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
433041,Quintrell Grdns East,2023-06-03T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.0
433041,Quintrell Grdns East,2023-06-03T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
433041,Quintrell Grdns East,2023-06-03T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.55
433041,Quintrell Grdns East,2023-06-03T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
433041,Quintrell Grdns East,2023-06-03T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.96
433041,Quintrell Grdns East,2023-06-03T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.43
433041,Quintrell Grdns East,2023-06-03T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.44
433041,Quintrell Grdns East,2023-06-03T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
433041,Quintrell Grdns East,2023-06-03T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.1
433041,Quintrell Grdns East,2023-06-03T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.7
433041,Quintrell Grdns East,2023-06-03T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
433041,Quintrell Grdns East,2023-06-03T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
433041,Quintrell Grdns East,2023-06-03T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.22
433041,Quintrell Grdns East,2023-06-03T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.8
433041,Quintrell Grdns East,2023-06-03T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.64
433041,Quintrell Grdns East,2023-06-03T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.77
433041,Quintrell Grdns East,2023-06-03T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.32
433041,Quintrell Grdns East,2023-06-03T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.6
433041,Quintrell Grdns East,2023-06-03T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.9
433041,Quintrell Grdns East,2023-06-03T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
433041,Quintrell Grdns East,2023-06-03T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
433041,Quintrell Grdns East,2023-06-03T02:10:00.000+00:00,transformer,,Temperature,C,22.4
433041,Quintrell Grdns East,2023-06-03T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
433041,Quintrell Grdns East,2023-06-03T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
433041,Quintrell Grdns East,2023-06-03T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
433041,Quintrell Grdns East,2023-06-03T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
433041,Quintrell Grdns East,2023-06-03T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
433041,Quintrell Grdns East,2023-06-03T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
433041,Quintrell Grdns East,2023-06-03T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
433041,Quintrell Grdns East,2023-06-03T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.99
433041,Quintrell Grdns East,2023-06-03T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
433041,Quintrell Grdns East,2023-06-03T02:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.79
433041,Quintrell Grdns East,2023-06-03T02:10:00.000+00:00,busbar,,L2 Active Power,kW,-3.61
433041,Quintrell Grdns East,2023-06-03T02:10:00.000+00:00,busbar,,L1 Active Power,kW,3.21
433041,Quintrell Grdns East,2023-06-03T02:10:00.000+00:00,busbar,,N Current (RMS),A,17.5
433041,Quintrell Grdns East,2023-06-03T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,14.2
433041,Quintrell Grdns East,2023-06-03T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
433041,Quintrell Grdns East,2023-06-03T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,14.2
433041,Quintrell Grdns East,2023-06-03T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-03T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-03T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-03T02:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
433041,Quintrell Grdns East,2023-06-03T02:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-03T02:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-03T02:00:00.000+00:00,feeder,,N Current (RMS),A,2.4
433041,Quintrell Grdns East,2023-06-03T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
433041,Quintrell Grdns East,2023-06-03T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
433041,Quintrell Grdns East,2023-06-03T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-03T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
433041,Quintrell Grdns East,2023-06-03T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
433041,Quintrell Grdns East,2023-06-03T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-03T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.14
433041,Quintrell Grdns East,2023-06-03T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.27
433041,Quintrell Grdns East,2023-06-03T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.43
433041,Quintrell Grdns East,2023-06-03T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,2.5
433041,Quintrell Grdns East,2023-06-03T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
433041,Quintrell Grdns East,2023-06-03T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
433041,Quintrell Grdns East,2023-06-03T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.9
433041,Quintrell Grdns East,2023-06-03T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
433041,Quintrell Grdns East,2023-06-03T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.36
433041,Quintrell Grdns East,2023-06-03T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
433041,Quintrell Grdns East,2023-06-03T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.98
433041,Quintrell Grdns East,2023-06-03T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.9
433041,Quintrell Grdns East,2023-06-03T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.52
433041,Quintrell Grdns East,2023-06-03T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
433041,Quintrell Grdns East,2023-06-03T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.2
433041,Quintrell Grdns East,2023-06-03T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.1
433041,Quintrell Grdns East,2023-06-03T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
433041,Quintrell Grdns East,2023-06-03T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.49
433041,Quintrell Grdns East,2023-06-03T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.25
433041,Quintrell Grdns East,2023-06-03T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.63
433041,Quintrell Grdns East,2023-06-03T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.55
433041,Quintrell Grdns East,2023-06-03T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.99
433041,Quintrell Grdns East,2023-06-03T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.07
433041,Quintrell Grdns East,2023-06-03T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.8
433041,Quintrell Grdns East,2023-06-03T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
433041,Quintrell Grdns East,2023-06-03T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
433041,Quintrell Grdns East,2023-06-03T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
433041,Quintrell Grdns East,2023-06-03T02:00:00.000+00:00,transformer,,Temperature,C,22.5
433041,Quintrell Grdns East,2023-06-03T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
433041,Quintrell Grdns East,2023-06-03T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
433041,Quintrell Grdns East,2023-06-03T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
433041,Quintrell Grdns East,2023-06-03T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
433041,Quintrell Grdns East,2023-06-03T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
433041,Quintrell Grdns East,2023-06-03T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
433041,Quintrell Grdns East,2023-06-03T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
433041,Quintrell Grdns East,2023-06-03T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.78
433041,Quintrell Grdns East,2023-06-03T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.23
433041,Quintrell Grdns East,2023-06-03T02:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.71
433041,Quintrell Grdns East,2023-06-03T02:00:00.000+00:00,busbar,,L2 Active Power,kW,-3.15
433041,Quintrell Grdns East,2023-06-03T02:00:00.000+00:00,busbar,,L1 Active Power,kW,4.01
433041,Quintrell Grdns East,2023-06-03T02:00:00.000+00:00,busbar,,N Current (RMS),A,12.9
433041,Quintrell Grdns East,2023-06-03T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,14.5
433041,Quintrell Grdns East,2023-06-03T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
433041,Quintrell Grdns East,2023-06-03T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,17.9
433041,Quintrell Grdns East,2023-06-03T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-03T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-03T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-03T01:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
433041,Quintrell Grdns East,2023-06-03T01:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-03T01:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
433041,Quintrell Grdns East,2023-06-03T01:50:00.000+00:00,feeder,,N Current (RMS),A,2.6
433041,Quintrell Grdns East,2023-06-03T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.7
433041,Quintrell Grdns East,2023-06-03T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.2
433041,Quintrell Grdns East,2023-06-03T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-03T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
433041,Quintrell Grdns East,2023-06-03T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
433041,Quintrell Grdns East,2023-06-03T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
