Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
433041,Quintrell Grdns East,2023-06-03T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
433041,Quintrell Grdns East,2023-06-03T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
433041,Quintrell Grdns East,2023-06-03T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-03T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.41
433041,Quintrell Grdns East,2023-06-03T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.6
433041,Quintrell Grdns East,2023-06-03T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.07
433041,Quintrell Grdns East,2023-06-03T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
433041,Quintrell Grdns East,2023-06-03T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
433041,Quintrell Grdns East,2023-06-03T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
433041,Quintrell Grdns East,2023-06-03T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
433041,Quintrell Grdns East,2023-06-03T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
433041,Quintrell Grdns East,2023-06-03T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.05
433041,Quintrell Grdns East,2023-06-03T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
433041,Quintrell Grdns East,2023-06-03T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.12
433041,Quintrell Grdns East,2023-06-03T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.62
433041,Quintrell Grdns East,2023-06-03T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.54
433041,Quintrell Grdns East,2023-06-03T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.0
433041,Quintrell Grdns East,2023-06-03T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.6
433041,Quintrell Grdns East,2023-06-03T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.1
433041,Quintrell Grdns East,2023-06-03T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
433041,Quintrell Grdns East,2023-06-03T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.05
433041,Quintrell Grdns East,2023-06-03T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.26
433041,Quintrell Grdns East,2023-06-03T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.43
433041,Quintrell Grdns East,2023-06-03T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.59
433041,Quintrell Grdns East,2023-06-03T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.16
433041,Quintrell Grdns East,2023-06-03T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.87
433041,Quintrell Grdns East,2023-06-03T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.3
433041,Quintrell Grdns East,2023-06-03T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.1
433041,Quintrell Grdns East,2023-06-03T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.7
433041,Quintrell Grdns East,2023-06-03T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
433041,Quintrell Grdns East,2023-06-03T00:20:00.000+00:00,transformer,,Temperature,C,23.1
433041,Quintrell Grdns East,2023-06-03T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
433041,Quintrell Grdns East,2023-06-03T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
433041,Quintrell Grdns East,2023-06-03T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
433041,Quintrell Grdns East,2023-06-03T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
433041,Quintrell Grdns East,2023-06-03T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
433041,Quintrell Grdns East,2023-06-03T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
433041,Quintrell Grdns East,2023-06-03T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
433041,Quintrell Grdns East,2023-06-03T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.46
433041,Quintrell Grdns East,2023-06-03T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.2
433041,Quintrell Grdns East,2023-06-03T00:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.16
433041,Quintrell Grdns East,2023-06-03T00:20:00.000+00:00,busbar,,L2 Active Power,kW,-3.38
433041,Quintrell Grdns East,2023-06-03T00:20:00.000+00:00,busbar,,L1 Active Power,kW,5.49
433041,Quintrell Grdns East,2023-06-03T00:20:00.000+00:00,busbar,,N Current (RMS),A,10.5
433041,Quintrell Grdns East,2023-06-03T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.9
433041,Quintrell Grdns East,2023-06-03T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.3
433041,Quintrell Grdns East,2023-06-03T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.0
433041,Quintrell Grdns East,2023-06-03T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
433041,Quintrell Grdns East,2023-06-03T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-03T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-03T00:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
433041,Quintrell Grdns East,2023-06-03T00:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-03T00:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
433041,Quintrell Grdns East,2023-06-03T00:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-03T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-03T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-03T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-03T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
433041,Quintrell Grdns East,2023-06-03T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
433041,Quintrell Grdns East,2023-06-03T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-03T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.31
433041,Quintrell Grdns East,2023-06-03T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.39
433041,Quintrell Grdns East,2023-06-03T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.52
433041,Quintrell Grdns East,2023-06-03T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,2.4
433041,Quintrell Grdns East,2023-06-03T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.9
433041,Quintrell Grdns East,2023-06-03T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
433041,Quintrell Grdns East,2023-06-03T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.2
433041,Quintrell Grdns East,2023-06-03T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
433041,Quintrell Grdns East,2023-06-03T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.78
433041,Quintrell Grdns East,2023-06-03T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
433041,Quintrell Grdns East,2023-06-03T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.11
433041,Quintrell Grdns East,2023-06-03T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.46
433041,Quintrell Grdns East,2023-06-03T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.5
433041,Quintrell Grdns East,2023-06-03T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.8
433041,Quintrell Grdns East,2023-06-03T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.1
433041,Quintrell Grdns East,2023-06-03T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
433041,Quintrell Grdns East,2023-06-03T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.7
433041,Quintrell Grdns East,2023-06-03T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.22
433041,Quintrell Grdns East,2023-06-03T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.17
433041,Quintrell Grdns East,2023-06-03T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.93
433041,Quintrell Grdns East,2023-06-03T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.65
433041,Quintrell Grdns East,2023-06-03T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.17
433041,Quintrell Grdns East,2023-06-03T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.34
433041,Quintrell Grdns East,2023-06-03T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.3
433041,Quintrell Grdns East,2023-06-03T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
433041,Quintrell Grdns East,2023-06-03T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
433041,Quintrell Grdns East,2023-06-03T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
433041,Quintrell Grdns East,2023-06-03T00:10:00.000+00:00,transformer,,Temperature,C,23.2
433041,Quintrell Grdns East,2023-06-03T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
433041,Quintrell Grdns East,2023-06-03T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
433041,Quintrell Grdns East,2023-06-03T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
433041,Quintrell Grdns East,2023-06-03T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
433041,Quintrell Grdns East,2023-06-03T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
433041,Quintrell Grdns East,2023-06-03T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
433041,Quintrell Grdns East,2023-06-03T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
433041,Quintrell Grdns East,2023-06-03T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.12
433041,Quintrell Grdns East,2023-06-03T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.84
433041,Quintrell Grdns East,2023-06-03T00:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.13
433041,Quintrell Grdns East,2023-06-03T00:10:00.000+00:00,busbar,,L2 Active Power,kW,-3.03
433041,Quintrell Grdns East,2023-06-03T00:10:00.000+00:00,busbar,,L1 Active Power,kW,5.38
433041,Quintrell Grdns East,2023-06-03T00:10:00.000+00:00,busbar,,N Current (RMS),A,10.7
433041,Quintrell Grdns East,2023-06-03T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.5
433041,Quintrell Grdns East,2023-06-03T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.6
433041,Quintrell Grdns East,2023-06-03T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.9
433041,Quintrell Grdns East,2023-06-03T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
433041,Quintrell Grdns East,2023-06-03T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-03T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-03T00:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-03T00:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-03T00:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-03T00:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-03T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-03T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-03T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-03T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
433041,Quintrell Grdns East,2023-06-03T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
433041,Quintrell Grdns East,2023-06-03T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-03T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.5
433041,Quintrell Grdns East,2023-06-03T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.25
433041,Quintrell Grdns East,2023-06-03T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.7
433041,Quintrell Grdns East,2023-06-03T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,4.9
433041,Quintrell Grdns East,2023-06-03T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
433041,Quintrell Grdns East,2023-06-03T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
433041,Quintrell Grdns East,2023-06-03T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.0
433041,Quintrell Grdns East,2023-06-03T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
433041,Quintrell Grdns East,2023-06-03T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.88
433041,Quintrell Grdns East,2023-06-03T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
433041,Quintrell Grdns East,2023-06-03T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.05
433041,Quintrell Grdns East,2023-06-03T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.04
433041,Quintrell Grdns East,2023-06-03T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.47
433041,Quintrell Grdns East,2023-06-03T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
433041,Quintrell Grdns East,2023-06-03T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.8
433041,Quintrell Grdns East,2023-06-03T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
433041,Quintrell Grdns East,2023-06-03T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
433041,Quintrell Grdns East,2023-06-03T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.02
433041,Quintrell Grdns East,2023-06-03T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.28
433041,Quintrell Grdns East,2023-06-03T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.3
433041,Quintrell Grdns East,2023-06-03T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.73
433041,Quintrell Grdns East,2023-06-03T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.17
433041,Quintrell Grdns East,2023-06-03T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.83
433041,Quintrell Grdns East,2023-06-03T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.0
433041,Quintrell Grdns East,2023-06-03T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
433041,Quintrell Grdns East,2023-06-03T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
433041,Quintrell Grdns East,2023-06-03T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
433041,Quintrell Grdns East,2023-06-03T00:00:00.000+00:00,transformer,,Temperature,C,23.3
433041,Quintrell Grdns East,2023-06-03T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
433041,Quintrell Grdns East,2023-06-03T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
433041,Quintrell Grdns East,2023-06-03T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
433041,Quintrell Grdns East,2023-06-03T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
433041,Quintrell Grdns East,2023-06-03T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
433041,Quintrell Grdns East,2023-06-03T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
433041,Quintrell Grdns East,2023-06-03T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
433041,Quintrell Grdns East,2023-06-03T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.35
433041,Quintrell Grdns East,2023-06-03T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.05
433041,Quintrell Grdns East,2023-06-03T00:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.31
433041,Quintrell Grdns East,2023-06-03T00:00:00.000+00:00,busbar,,L2 Active Power,kW,-3.46
433041,Quintrell Grdns East,2023-06-03T00:00:00.000+00:00,busbar,,L1 Active Power,kW,3.99
433041,Quintrell Grdns East,2023-06-03T00:00:00.000+00:00,busbar,,N Current (RMS),A,10.9
433041,Quintrell Grdns East,2023-06-03T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.9
433041,Quintrell Grdns East,2023-06-03T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.3
433041,Quintrell Grdns East,2023-06-03T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,17.0
433041,Quintrell Grdns East,2023-06-06T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
433041,Quintrell Grdns East,2023-06-06T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-06T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-06T23:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
433041,Quintrell Grdns East,2023-06-06T23:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-06T23:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
433041,Quintrell Grdns East,2023-06-06T23:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-06T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-06T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-06T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-06T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
433041,Quintrell Grdns East,2023-06-06T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
433041,Quintrell Grdns East,2023-06-06T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-06T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.29
433041,Quintrell Grdns East,2023-06-06T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.36
433041,Quintrell Grdns East,2023-06-06T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.59
433041,Quintrell Grdns East,2023-06-06T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,3.7
433041,Quintrell Grdns East,2023-06-06T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
433041,Quintrell Grdns East,2023-06-06T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
433041,Quintrell Grdns East,2023-06-06T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.5
433041,Quintrell Grdns East,2023-06-06T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
433041,Quintrell Grdns East,2023-06-06T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.09
433041,Quintrell Grdns East,2023-06-06T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
433041,Quintrell Grdns East,2023-06-06T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.04
433041,Quintrell Grdns East,2023-06-06T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.53
433041,Quintrell Grdns East,2023-06-06T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.36
433041,Quintrell Grdns East,2023-06-06T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.8
433041,Quintrell Grdns East,2023-06-06T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.7
433041,Quintrell Grdns East,2023-06-06T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.3
433041,Quintrell Grdns East,2023-06-06T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
433041,Quintrell Grdns East,2023-06-06T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.12
433041,Quintrell Grdns East,2023-06-06T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.8
433041,Quintrell Grdns East,2023-06-06T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.26
433041,Quintrell Grdns East,2023-06-06T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.55
433041,Quintrell Grdns East,2023-06-06T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.08
433041,Quintrell Grdns East,2023-06-06T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.62
433041,Quintrell Grdns East,2023-06-06T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
433041,Quintrell Grdns East,2023-06-06T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
433041,Quintrell Grdns East,2023-06-06T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
433041,Quintrell Grdns East,2023-06-06T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
433041,Quintrell Grdns East,2023-06-06T23:50:00.000+00:00,transformer,,Temperature,C,25.4
433041,Quintrell Grdns East,2023-06-06T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
433041,Quintrell Grdns East,2023-06-06T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
433041,Quintrell Grdns East,2023-06-06T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
433041,Quintrell Grdns East,2023-06-06T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.93
433041,Quintrell Grdns East,2023-06-06T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
433041,Quintrell Grdns East,2023-06-06T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
433041,Quintrell Grdns East,2023-06-06T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
433041,Quintrell Grdns East,2023-06-06T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.07
433041,Quintrell Grdns East,2023-06-06T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.92
433041,Quintrell Grdns East,2023-06-06T23:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.98
433041,Quintrell Grdns East,2023-06-06T23:50:00.000+00:00,busbar,,L2 Active Power,kW,-1.99
433041,Quintrell Grdns East,2023-06-06T23:50:00.000+00:00,busbar,,L1 Active Power,kW,5.58
433041,Quintrell Grdns East,2023-06-06T23:50:00.000+00:00,busbar,,N Current (RMS),A,13.0
433041,Quintrell Grdns East,2023-06-06T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,17.2
433041,Quintrell Grdns East,2023-06-06T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.1
433041,Quintrell Grdns East,2023-06-06T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.4
433041,Quintrell Grdns East,2023-06-06T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
433041,Quintrell Grdns East,2023-06-06T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-06T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-06T23:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.12
433041,Quintrell Grdns East,2023-06-06T23:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-06T23:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
433041,Quintrell Grdns East,2023-06-06T23:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-06T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-06T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-06T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-06T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
433041,Quintrell Grdns East,2023-06-06T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
433041,Quintrell Grdns East,2023-06-06T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-06T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.21
433041,Quintrell Grdns East,2023-06-06T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.43
433041,Quintrell Grdns East,2023-06-06T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.56
433041,Quintrell Grdns East,2023-06-06T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,2.2
433041,Quintrell Grdns East,2023-06-06T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.6
433041,Quintrell Grdns East,2023-06-06T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
433041,Quintrell Grdns East,2023-06-06T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.4
433041,Quintrell Grdns East,2023-06-06T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
433041,Quintrell Grdns East,2023-06-06T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.21
433041,Quintrell Grdns East,2023-06-06T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
433041,Quintrell Grdns East,2023-06-06T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.84
433041,Quintrell Grdns East,2023-06-06T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.03
433041,Quintrell Grdns East,2023-06-06T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.54
433041,Quintrell Grdns East,2023-06-06T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.2
433041,Quintrell Grdns East,2023-06-06T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.2
433041,Quintrell Grdns East,2023-06-06T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.3
433041,Quintrell Grdns East,2023-06-06T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
433041,Quintrell Grdns East,2023-06-06T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.19
433041,Quintrell Grdns East,2023-06-06T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.76
433041,Quintrell Grdns East,2023-06-06T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.66
433041,Quintrell Grdns East,2023-06-06T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.47
433041,Quintrell Grdns East,2023-06-06T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.1
433041,Quintrell Grdns East,2023-06-06T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.06
433041,Quintrell Grdns East,2023-06-06T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
433041,Quintrell Grdns East,2023-06-06T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
433041,Quintrell Grdns East,2023-06-06T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
433041,Quintrell Grdns East,2023-06-06T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
433041,Quintrell Grdns East,2023-06-06T23:40:00.000+00:00,transformer,,Temperature,C,25.4
433041,Quintrell Grdns East,2023-06-06T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
433041,Quintrell Grdns East,2023-06-06T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
433041,Quintrell Grdns East,2023-06-06T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
433041,Quintrell Grdns East,2023-06-06T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
433041,Quintrell Grdns East,2023-06-06T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
433041,Quintrell Grdns East,2023-06-06T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
433041,Quintrell Grdns East,2023-06-06T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
433041,Quintrell Grdns East,2023-06-06T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.21
433041,Quintrell Grdns East,2023-06-06T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.38
433041,Quintrell Grdns East,2023-06-06T23:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.63
433041,Quintrell Grdns East,2023-06-06T23:40:00.000+00:00,busbar,,L2 Active Power,kW,-2.57
433041,Quintrell Grdns East,2023-06-06T23:40:00.000+00:00,busbar,,L1 Active Power,kW,5.17
433041,Quintrell Grdns East,2023-06-06T23:40:00.000+00:00,busbar,,N Current (RMS),A,10.4
433041,Quintrell Grdns East,2023-06-06T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.8
433041,Quintrell Grdns East,2023-06-06T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.8
433041,Quintrell Grdns East,2023-06-06T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.2
433041,Quintrell Grdns East,2023-06-06T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
433041,Quintrell Grdns East,2023-06-06T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-06T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-06T23:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
433041,Quintrell Grdns East,2023-06-06T23:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-06T23:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
433041,Quintrell Grdns East,2023-06-06T23:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-06T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-06T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-06T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-06T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
433041,Quintrell Grdns East,2023-06-06T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
433041,Quintrell Grdns East,2023-06-06T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
433041,Quintrell Grdns East,2023-06-06T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.32
433041,Quintrell Grdns East,2023-06-06T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.58
433041,Quintrell Grdns East,2023-06-06T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.45
433041,Quintrell Grdns East,2023-06-06T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,3.4
433041,Quintrell Grdns East,2023-06-06T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
433041,Quintrell Grdns East,2023-06-06T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
433041,Quintrell Grdns East,2023-06-06T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.2
433041,Quintrell Grdns East,2023-06-06T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
433041,Quintrell Grdns East,2023-06-06T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.33
433041,Quintrell Grdns East,2023-06-06T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
433041,Quintrell Grdns East,2023-06-06T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.82
433041,Quintrell Grdns East,2023-06-06T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.32
433041,Quintrell Grdns East,2023-06-06T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.06
433041,Quintrell Grdns East,2023-06-06T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
433041,Quintrell Grdns East,2023-06-06T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.3
433041,Quintrell Grdns East,2023-06-06T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.1
433041,Quintrell Grdns East,2023-06-06T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
433041,Quintrell Grdns East,2023-06-06T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.23
433041,Quintrell Grdns East,2023-06-06T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.83
433041,Quintrell Grdns East,2023-06-06T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.16
433041,Quintrell Grdns East,2023-06-06T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.45
433041,Quintrell Grdns East,2023-06-06T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.21
433041,Quintrell Grdns East,2023-06-06T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.57
433041,Quintrell Grdns East,2023-06-06T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
433041,Quintrell Grdns East,2023-06-06T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
433041,Quintrell Grdns East,2023-06-06T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
433041,Quintrell Grdns East,2023-06-06T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.7
433041,Quintrell Grdns East,2023-06-06T23:30:00.000+00:00,transformer,,Temperature,C,25.5
433041,Quintrell Grdns East,2023-06-06T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
433041,Quintrell Grdns East,2023-06-06T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
433041,Quintrell Grdns East,2023-06-06T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
433041,Quintrell Grdns East,2023-06-06T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
433041,Quintrell Grdns East,2023-06-06T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
433041,Quintrell Grdns East,2023-06-06T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
433041,Quintrell Grdns East,2023-06-06T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
433041,Quintrell Grdns East,2023-06-06T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.4
433041,Quintrell Grdns East,2023-06-06T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.72
433041,Quintrell Grdns East,2023-06-06T23:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.68
433041,Quintrell Grdns East,2023-06-06T23:30:00.000+00:00,busbar,,L2 Active Power,kW,-3.13
433041,Quintrell Grdns East,2023-06-06T23:30:00.000+00:00,busbar,,L1 Active Power,kW,5.09
433041,Quintrell Grdns East,2023-06-06T23:30:00.000+00:00,busbar,,N Current (RMS),A,10.0
433041,Quintrell Grdns East,2023-06-06T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.6
433041,Quintrell Grdns East,2023-06-06T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.5
433041,Quintrell Grdns East,2023-06-06T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.2
433041,Quintrell Grdns East,2023-06-06T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
433041,Quintrell Grdns East,2023-06-06T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-06T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-06T23:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.12
433041,Quintrell Grdns East,2023-06-06T23:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-06T23:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
433041,Quintrell Grdns East,2023-06-06T23:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-06T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-06T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-06T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-06T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
433041,Quintrell Grdns East,2023-06-06T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
433041,Quintrell Grdns East,2023-06-06T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
433041,Quintrell Grdns East,2023-06-06T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.22
433041,Quintrell Grdns East,2023-06-06T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.25
433041,Quintrell Grdns East,2023-06-06T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.44
433041,Quintrell Grdns East,2023-06-06T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,2.5
433041,Quintrell Grdns East,2023-06-06T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
433041,Quintrell Grdns East,2023-06-06T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
433041,Quintrell Grdns East,2023-06-06T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.1
433041,Quintrell Grdns East,2023-06-06T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
433041,Quintrell Grdns East,2023-06-06T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.85
433041,Quintrell Grdns East,2023-06-06T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
433041,Quintrell Grdns East,2023-06-06T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.79
433041,Quintrell Grdns East,2023-06-06T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.7
433041,Quintrell Grdns East,2023-06-06T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.6
433041,Quintrell Grdns East,2023-06-06T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.6
433041,Quintrell Grdns East,2023-06-06T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.3
433041,Quintrell Grdns East,2023-06-06T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
433041,Quintrell Grdns East,2023-06-06T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
433041,Quintrell Grdns East,2023-06-06T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.67
433041,Quintrell Grdns East,2023-06-06T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.83
433041,Quintrell Grdns East,2023-06-06T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.73
433041,Quintrell Grdns East,2023-06-06T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.59
433041,Quintrell Grdns East,2023-06-06T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.19
433041,Quintrell Grdns East,2023-06-06T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.9
433041,Quintrell Grdns East,2023-06-06T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
433041,Quintrell Grdns East,2023-06-06T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.5
433041,Quintrell Grdns East,2023-06-06T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
433041,Quintrell Grdns East,2023-06-06T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
433041,Quintrell Grdns East,2023-06-06T23:20:00.000+00:00,transformer,,Temperature,C,25.6
433041,Quintrell Grdns East,2023-06-06T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
433041,Quintrell Grdns East,2023-06-06T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
433041,Quintrell Grdns East,2023-06-06T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
433041,Quintrell Grdns East,2023-06-06T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
433041,Quintrell Grdns East,2023-06-06T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
433041,Quintrell Grdns East,2023-06-06T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
433041,Quintrell Grdns East,2023-06-06T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
433041,Quintrell Grdns East,2023-06-06T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.91
433041,Quintrell Grdns East,2023-06-06T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.45
433041,Quintrell Grdns East,2023-06-06T23:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.72
433041,Quintrell Grdns East,2023-06-06T23:20:00.000+00:00,busbar,,L2 Active Power,kW,-2.15
433041,Quintrell Grdns East,2023-06-06T23:20:00.000+00:00,busbar,,L1 Active Power,kW,6.98
433041,Quintrell Grdns East,2023-06-06T23:20:00.000+00:00,busbar,,N Current (RMS),A,14.0
433041,Quintrell Grdns East,2023-06-06T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.2
433041,Quintrell Grdns East,2023-06-06T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.8
433041,Quintrell Grdns East,2023-06-06T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.3
433041,Quintrell Grdns East,2023-06-06T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
433041,Quintrell Grdns East,2023-06-06T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-06T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
433041,Quintrell Grdns East,2023-06-06T23:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.13
433041,Quintrell Grdns East,2023-06-06T23:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-06T23:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-06T23:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-06T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-06T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-06T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-06T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
433041,Quintrell Grdns East,2023-06-06T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
433041,Quintrell Grdns East,2023-06-06T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.17
433041,Quintrell Grdns East,2023-06-06T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-06T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.1
433041,Quintrell Grdns East,2023-06-06T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.61
433041,Quintrell Grdns East,2023-06-06T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,2.0
433041,Quintrell Grdns East,2023-06-06T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
433041,Quintrell Grdns East,2023-06-06T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-06T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.9
433041,Quintrell Grdns East,2023-06-06T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
433041,Quintrell Grdns East,2023-06-06T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.19
433041,Quintrell Grdns East,2023-06-06T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
433041,Quintrell Grdns East,2023-06-06T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.86
433041,Quintrell Grdns East,2023-06-06T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.64
433041,Quintrell Grdns East,2023-06-06T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.92
433041,Quintrell Grdns East,2023-06-06T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.5
433041,Quintrell Grdns East,2023-06-06T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
433041,Quintrell Grdns East,2023-06-06T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
433041,Quintrell Grdns East,2023-06-06T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
433041,Quintrell Grdns East,2023-06-06T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.42
433041,Quintrell Grdns East,2023-06-06T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.86
433041,Quintrell Grdns East,2023-06-06T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.94
433041,Quintrell Grdns East,2023-06-06T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.66
433041,Quintrell Grdns East,2023-06-06T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.39
433041,Quintrell Grdns East,2023-06-06T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.02
433041,Quintrell Grdns East,2023-06-06T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
433041,Quintrell Grdns East,2023-06-06T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.7
433041,Quintrell Grdns East,2023-06-06T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
433041,Quintrell Grdns East,2023-06-06T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.1
433041,Quintrell Grdns East,2023-06-06T23:10:00.000+00:00,transformer,,Temperature,C,25.7
433041,Quintrell Grdns East,2023-06-06T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
433041,Quintrell Grdns East,2023-06-06T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
433041,Quintrell Grdns East,2023-06-06T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
433041,Quintrell Grdns East,2023-06-06T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
433041,Quintrell Grdns East,2023-06-06T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
433041,Quintrell Grdns East,2023-06-06T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
433041,Quintrell Grdns East,2023-06-06T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
433041,Quintrell Grdns East,2023-06-06T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.2
433041,Quintrell Grdns East,2023-06-06T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.08
433041,Quintrell Grdns East,2023-06-06T23:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.69
433041,Quintrell Grdns East,2023-06-06T23:10:00.000+00:00,busbar,,L2 Active Power,kW,-2.16
433041,Quintrell Grdns East,2023-06-06T23:10:00.000+00:00,busbar,,L1 Active Power,kW,5.56
433041,Quintrell Grdns East,2023-06-06T23:10:00.000+00:00,busbar,,N Current (RMS),A,13.5
433041,Quintrell Grdns East,2023-06-06T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.3
433041,Quintrell Grdns East,2023-06-06T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.8
433041,Quintrell Grdns East,2023-06-06T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
433041,Quintrell Grdns East,2023-06-06T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
433041,Quintrell Grdns East,2023-06-06T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-06T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
433041,Quintrell Grdns East,2023-06-06T23:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.15
433041,Quintrell Grdns East,2023-06-06T23:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-06T23:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
433041,Quintrell Grdns East,2023-06-06T23:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-06T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-06T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-06T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-06T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
433041,Quintrell Grdns East,2023-06-06T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
433041,Quintrell Grdns East,2023-06-06T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.34
433041,Quintrell Grdns East,2023-06-06T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.19
433041,Quintrell Grdns East,2023-06-06T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.25
433041,Quintrell Grdns East,2023-06-06T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.71
433041,Quintrell Grdns East,2023-06-06T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,4.2
433041,Quintrell Grdns East,2023-06-06T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
433041,Quintrell Grdns East,2023-06-06T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
433041,Quintrell Grdns East,2023-06-06T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.3
433041,Quintrell Grdns East,2023-06-06T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.27
433041,Quintrell Grdns East,2023-06-06T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.33
433041,Quintrell Grdns East,2023-06-06T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
433041,Quintrell Grdns East,2023-06-06T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.91
433041,Quintrell Grdns East,2023-06-06T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.75
433041,Quintrell Grdns East,2023-06-06T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.85
433041,Quintrell Grdns East,2023-06-06T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.3
433041,Quintrell Grdns East,2023-06-06T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
433041,Quintrell Grdns East,2023-06-06T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.4
433041,Quintrell Grdns East,2023-06-06T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
433041,Quintrell Grdns East,2023-06-06T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.62
433041,Quintrell Grdns East,2023-06-06T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.83
433041,Quintrell Grdns East,2023-06-06T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.23
433041,Quintrell Grdns East,2023-06-06T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.65
433041,Quintrell Grdns East,2023-06-06T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.17
433041,Quintrell Grdns East,2023-06-06T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.42
433041,Quintrell Grdns East,2023-06-06T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
433041,Quintrell Grdns East,2023-06-06T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.5
433041,Quintrell Grdns East,2023-06-06T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
433041,Quintrell Grdns East,2023-06-06T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.3
433041,Quintrell Grdns East,2023-06-06T23:00:00.000+00:00,transformer,,Temperature,C,25.8
433041,Quintrell Grdns East,2023-06-06T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
433041,Quintrell Grdns East,2023-06-06T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
433041,Quintrell Grdns East,2023-06-06T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
433041,Quintrell Grdns East,2023-06-06T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
433041,Quintrell Grdns East,2023-06-06T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
433041,Quintrell Grdns East,2023-06-06T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
433041,Quintrell Grdns East,2023-06-06T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
433041,Quintrell Grdns East,2023-06-06T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.37
433041,Quintrell Grdns East,2023-06-06T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.39
433041,Quintrell Grdns East,2023-06-06T23:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.89
433041,Quintrell Grdns East,2023-06-06T23:00:00.000+00:00,busbar,,L2 Active Power,kW,-2.18
433041,Quintrell Grdns East,2023-06-06T23:00:00.000+00:00,busbar,,L1 Active Power,kW,5.98
433041,Quintrell Grdns East,2023-06-06T23:00:00.000+00:00,busbar,,N Current (RMS),A,16.2
433041,Quintrell Grdns East,2023-06-06T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.9
433041,Quintrell Grdns East,2023-06-06T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.5
433041,Quintrell Grdns East,2023-06-06T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.3
433041,Quintrell Grdns East,2023-06-06T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
433041,Quintrell Grdns East,2023-06-06T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-06T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-06T22:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.14
433041,Quintrell Grdns East,2023-06-06T22:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-06T22:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-06T22:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
