Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
433041,Quintrell Grdns East,2023-06-06T21:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-06T21:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
433041,Quintrell Grdns East,2023-06-06T21:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-06T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-06T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-06T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-06T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.38
433041,Quintrell Grdns East,2023-06-06T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
433041,Quintrell Grdns East,2023-06-06T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
433041,Quintrell Grdns East,2023-06-06T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.77
433041,Quintrell Grdns East,2023-06-06T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.57
433041,Quintrell Grdns East,2023-06-06T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.69
433041,Quintrell Grdns East,2023-06-06T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.6
433041,Quintrell Grdns East,2023-06-06T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
433041,Quintrell Grdns East,2023-06-06T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
433041,Quintrell Grdns East,2023-06-06T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.1
433041,Quintrell Grdns East,2023-06-06T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
433041,Quintrell Grdns East,2023-06-06T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.17
433041,Quintrell Grdns East,2023-06-06T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
433041,Quintrell Grdns East,2023-06-06T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.39
433041,Quintrell Grdns East,2023-06-06T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.82
433041,Quintrell Grdns East,2023-06-06T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.8
433041,Quintrell Grdns East,2023-06-06T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
433041,Quintrell Grdns East,2023-06-06T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.9
433041,Quintrell Grdns East,2023-06-06T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.1
433041,Quintrell Grdns East,2023-06-06T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.7
433041,Quintrell Grdns East,2023-06-06T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.53
433041,Quintrell Grdns East,2023-06-06T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.41
433041,Quintrell Grdns East,2023-06-06T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.66
433041,Quintrell Grdns East,2023-06-06T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.79
433041,Quintrell Grdns East,2023-06-06T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.69
433041,Quintrell Grdns East,2023-06-06T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.0
433041,Quintrell Grdns East,2023-06-06T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
433041,Quintrell Grdns East,2023-06-06T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
433041,Quintrell Grdns East,2023-06-06T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
433041,Quintrell Grdns East,2023-06-06T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.3
433041,Quintrell Grdns East,2023-06-06T21:20:00.000+00:00,transformer,,Temperature,C,26.5
433041,Quintrell Grdns East,2023-06-06T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
433041,Quintrell Grdns East,2023-06-06T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
433041,Quintrell Grdns East,2023-06-06T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
433041,Quintrell Grdns East,2023-06-06T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
433041,Quintrell Grdns East,2023-06-06T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
433041,Quintrell Grdns East,2023-06-06T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
433041,Quintrell Grdns East,2023-06-06T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
433041,Quintrell Grdns East,2023-06-06T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.86
433041,Quintrell Grdns East,2023-06-06T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.5
433041,Quintrell Grdns East,2023-06-06T21:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.07
433041,Quintrell Grdns East,2023-06-06T21:20:00.000+00:00,busbar,,L2 Active Power,kW,-4.11
433041,Quintrell Grdns East,2023-06-06T21:20:00.000+00:00,busbar,,L1 Active Power,kW,7.54
433041,Quintrell Grdns East,2023-06-06T21:20:00.000+00:00,busbar,,N Current (RMS),A,16.4
433041,Quintrell Grdns East,2023-06-06T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
433041,Quintrell Grdns East,2023-06-06T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
433041,Quintrell Grdns East,2023-06-06T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
433041,Quintrell Grdns East,2023-06-06T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
433041,Quintrell Grdns East,2023-06-06T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-06T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-06T21:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
433041,Quintrell Grdns East,2023-06-06T21:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-06T21:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
433041,Quintrell Grdns East,2023-06-06T21:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-06T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-06T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-06T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-06T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.8
433041,Quintrell Grdns East,2023-06-06T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
433041,Quintrell Grdns East,2023-06-06T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
433041,Quintrell Grdns East,2023-06-06T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.96
433041,Quintrell Grdns East,2023-06-06T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.54
433041,Quintrell Grdns East,2023-06-06T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.76
433041,Quintrell Grdns East,2023-06-06T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
433041,Quintrell Grdns East,2023-06-06T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
433041,Quintrell Grdns East,2023-06-06T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
433041,Quintrell Grdns East,2023-06-06T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.4
433041,Quintrell Grdns East,2023-06-06T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
433041,Quintrell Grdns East,2023-06-06T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.44
433041,Quintrell Grdns East,2023-06-06T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
433041,Quintrell Grdns East,2023-06-06T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.43
433041,Quintrell Grdns East,2023-06-06T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.43
433041,Quintrell Grdns East,2023-06-06T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.35
433041,Quintrell Grdns East,2023-06-06T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
433041,Quintrell Grdns East,2023-06-06T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.1
433041,Quintrell Grdns East,2023-06-06T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.2
433041,Quintrell Grdns East,2023-06-06T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.1
433041,Quintrell Grdns East,2023-06-06T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.85
433041,Quintrell Grdns East,2023-06-06T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.35
433041,Quintrell Grdns East,2023-06-06T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.89
433041,Quintrell Grdns East,2023-06-06T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.64
433041,Quintrell Grdns East,2023-06-06T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.49
433041,Quintrell Grdns East,2023-06-06T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.53
433041,Quintrell Grdns East,2023-06-06T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
433041,Quintrell Grdns East,2023-06-06T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
433041,Quintrell Grdns East,2023-06-06T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
433041,Quintrell Grdns East,2023-06-06T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.6
433041,Quintrell Grdns East,2023-06-06T21:10:00.000+00:00,transformer,,Temperature,C,26.5
433041,Quintrell Grdns East,2023-06-06T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
433041,Quintrell Grdns East,2023-06-06T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
433041,Quintrell Grdns East,2023-06-06T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
433041,Quintrell Grdns East,2023-06-06T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
433041,Quintrell Grdns East,2023-06-06T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
433041,Quintrell Grdns East,2023-06-06T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
433041,Quintrell Grdns East,2023-06-06T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
433041,Quintrell Grdns East,2023-06-06T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.08
433041,Quintrell Grdns East,2023-06-06T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.46
433041,Quintrell Grdns East,2023-06-06T21:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.12
433041,Quintrell Grdns East,2023-06-06T21:10:00.000+00:00,busbar,,L2 Active Power,kW,-5.48
433041,Quintrell Grdns East,2023-06-06T21:10:00.000+00:00,busbar,,L1 Active Power,kW,7.66
433041,Quintrell Grdns East,2023-06-06T21:10:00.000+00:00,busbar,,N Current (RMS),A,16.3
433041,Quintrell Grdns East,2023-06-06T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
433041,Quintrell Grdns East,2023-06-06T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
433041,Quintrell Grdns East,2023-06-06T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
433041,Quintrell Grdns East,2023-06-06T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
433041,Quintrell Grdns East,2023-06-06T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-06T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-06T21:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.14
433041,Quintrell Grdns East,2023-06-06T21:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-06T21:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-06T21:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-06T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-06T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-06T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-06T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.47
433041,Quintrell Grdns East,2023-06-06T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
433041,Quintrell Grdns East,2023-06-06T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
433041,Quintrell Grdns East,2023-06-06T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.84
433041,Quintrell Grdns East,2023-06-06T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.64
433041,Quintrell Grdns East,2023-06-06T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.85
433041,Quintrell Grdns East,2023-06-06T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
433041,Quintrell Grdns East,2023-06-06T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.7
433041,Quintrell Grdns East,2023-06-06T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
433041,Quintrell Grdns East,2023-06-06T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.8
433041,Quintrell Grdns East,2023-06-06T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.54
433041,Quintrell Grdns East,2023-06-06T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.78
433041,Quintrell Grdns East,2023-06-06T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
433041,Quintrell Grdns East,2023-06-06T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.47
433041,Quintrell Grdns East,2023-06-06T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.48
433041,Quintrell Grdns East,2023-06-06T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.53
433041,Quintrell Grdns East,2023-06-06T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
433041,Quintrell Grdns East,2023-06-06T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.1
433041,Quintrell Grdns East,2023-06-06T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.2
433041,Quintrell Grdns East,2023-06-06T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
433041,Quintrell Grdns East,2023-06-06T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.16
433041,Quintrell Grdns East,2023-06-06T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.06
433041,Quintrell Grdns East,2023-06-06T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.41
433041,Quintrell Grdns East,2023-06-06T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.01
433041,Quintrell Grdns East,2023-06-06T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.01
433041,Quintrell Grdns East,2023-06-06T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.01
433041,Quintrell Grdns East,2023-06-06T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
433041,Quintrell Grdns East,2023-06-06T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
433041,Quintrell Grdns East,2023-06-06T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.3
433041,Quintrell Grdns East,2023-06-06T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.6
433041,Quintrell Grdns East,2023-06-06T21:00:00.000+00:00,transformer,,Temperature,C,26.6
433041,Quintrell Grdns East,2023-06-06T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
433041,Quintrell Grdns East,2023-06-06T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
433041,Quintrell Grdns East,2023-06-06T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
433041,Quintrell Grdns East,2023-06-06T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
433041,Quintrell Grdns East,2023-06-06T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
433041,Quintrell Grdns East,2023-06-06T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
433041,Quintrell Grdns East,2023-06-06T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.2
433041,Quintrell Grdns East,2023-06-06T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.12
433041,Quintrell Grdns East,2023-06-06T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.22
433041,Quintrell Grdns East,2023-06-06T21:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.47
433041,Quintrell Grdns East,2023-06-06T21:00:00.000+00:00,busbar,,L2 Active Power,kW,-6.14
433041,Quintrell Grdns East,2023-06-06T21:00:00.000+00:00,busbar,,L1 Active Power,kW,8.4
433041,Quintrell Grdns East,2023-06-06T21:00:00.000+00:00,busbar,,N Current (RMS),A,19.9
433041,Quintrell Grdns East,2023-06-06T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
433041,Quintrell Grdns East,2023-06-06T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
433041,Quintrell Grdns East,2023-06-06T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
433041,Quintrell Grdns East,2023-06-06T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
433041,Quintrell Grdns East,2023-06-06T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-06T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
433041,Quintrell Grdns East,2023-06-06T20:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.15
433041,Quintrell Grdns East,2023-06-06T20:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-06T20:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
433041,Quintrell Grdns East,2023-06-06T20:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-06T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-06T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-06T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-06T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.29
433041,Quintrell Grdns East,2023-06-06T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.42
433041,Quintrell Grdns East,2023-06-06T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.24
433041,Quintrell Grdns East,2023-06-06T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.83
433041,Quintrell Grdns East,2023-06-06T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.66
433041,Quintrell Grdns East,2023-06-06T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.88
433041,Quintrell Grdns East,2023-06-06T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.4
433041,Quintrell Grdns East,2023-06-06T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
433041,Quintrell Grdns East,2023-06-06T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.3
433041,Quintrell Grdns East,2023-06-06T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.9
433041,Quintrell Grdns East,2023-06-06T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.88
433041,Quintrell Grdns East,2023-06-06T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.63
433041,Quintrell Grdns East,2023-06-06T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
433041,Quintrell Grdns East,2023-06-06T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.76
433041,Quintrell Grdns East,2023-06-06T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.15
433041,Quintrell Grdns East,2023-06-06T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.07
433041,Quintrell Grdns East,2023-06-06T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
433041,Quintrell Grdns East,2023-06-06T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.2
433041,Quintrell Grdns East,2023-06-06T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.1
433041,Quintrell Grdns East,2023-06-06T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.5
433041,Quintrell Grdns East,2023-06-06T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.36
433041,Quintrell Grdns East,2023-06-06T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.05
433041,Quintrell Grdns East,2023-06-06T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.56
433041,Quintrell Grdns East,2023-06-06T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.35
433041,Quintrell Grdns East,2023-06-06T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.82
433041,Quintrell Grdns East,2023-06-06T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.08
433041,Quintrell Grdns East,2023-06-06T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
433041,Quintrell Grdns East,2023-06-06T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.2
433041,Quintrell Grdns East,2023-06-06T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.1
433041,Quintrell Grdns East,2023-06-06T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.2
433041,Quintrell Grdns East,2023-06-06T20:50:00.000+00:00,transformer,,Temperature,C,26.7
433041,Quintrell Grdns East,2023-06-06T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
433041,Quintrell Grdns East,2023-06-06T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
433041,Quintrell Grdns East,2023-06-06T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
433041,Quintrell Grdns East,2023-06-06T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
433041,Quintrell Grdns East,2023-06-06T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
433041,Quintrell Grdns East,2023-06-06T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
433041,Quintrell Grdns East,2023-06-06T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.59
433041,Quintrell Grdns East,2023-06-06T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.12
433041,Quintrell Grdns East,2023-06-06T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.62
433041,Quintrell Grdns East,2023-06-06T20:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.09
433041,Quintrell Grdns East,2023-06-06T20:50:00.000+00:00,busbar,,L2 Active Power,kW,-6.64
433041,Quintrell Grdns East,2023-06-06T20:50:00.000+00:00,busbar,,L1 Active Power,kW,10.05
433041,Quintrell Grdns East,2023-06-06T20:50:00.000+00:00,busbar,,N Current (RMS),A,18.2
433041,Quintrell Grdns East,2023-06-06T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
433041,Quintrell Grdns East,2023-06-06T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
433041,Quintrell Grdns East,2023-06-06T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
433041,Quintrell Grdns East,2023-06-06T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
433041,Quintrell Grdns East,2023-06-06T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-06T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
433041,Quintrell Grdns East,2023-06-06T20:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.14
433041,Quintrell Grdns East,2023-06-06T20:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-06T20:40:00.000+00:00,feeder,,L1 Active Power,kW,0.06
433041,Quintrell Grdns East,2023-06-06T20:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-06T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-06T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-06T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-06T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
433041,Quintrell Grdns East,2023-06-06T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.51
433041,Quintrell Grdns East,2023-06-06T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.31
433041,Quintrell Grdns East,2023-06-06T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.4
433041,Quintrell Grdns East,2023-06-06T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.52
433041,Quintrell Grdns East,2023-06-06T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.74
433041,Quintrell Grdns East,2023-06-06T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,2.7
433041,Quintrell Grdns East,2023-06-06T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
433041,Quintrell Grdns East,2023-06-06T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
433041,Quintrell Grdns East,2023-06-06T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.4
433041,Quintrell Grdns East,2023-06-06T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.25
433041,Quintrell Grdns East,2023-06-06T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.35
433041,Quintrell Grdns East,2023-06-06T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
433041,Quintrell Grdns East,2023-06-06T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.9
433041,Quintrell Grdns East,2023-06-06T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.08
433041,Quintrell Grdns East,2023-06-06T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.19
433041,Quintrell Grdns East,2023-06-06T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
433041,Quintrell Grdns East,2023-06-06T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.0
433041,Quintrell Grdns East,2023-06-06T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.0
433041,Quintrell Grdns East,2023-06-06T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.6
433041,Quintrell Grdns East,2023-06-06T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.33
433041,Quintrell Grdns East,2023-06-06T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.48
433041,Quintrell Grdns East,2023-06-06T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.17
433041,Quintrell Grdns East,2023-06-06T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.02
433041,Quintrell Grdns East,2023-06-06T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.32
433041,Quintrell Grdns East,2023-06-06T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.36
433041,Quintrell Grdns East,2023-06-06T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
433041,Quintrell Grdns East,2023-06-06T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.4
433041,Quintrell Grdns East,2023-06-06T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
433041,Quintrell Grdns East,2023-06-06T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.1
433041,Quintrell Grdns East,2023-06-06T20:40:00.000+00:00,transformer,,Temperature,C,26.8
433041,Quintrell Grdns East,2023-06-06T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
433041,Quintrell Grdns East,2023-06-06T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
433041,Quintrell Grdns East,2023-06-06T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
433041,Quintrell Grdns East,2023-06-06T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
433041,Quintrell Grdns East,2023-06-06T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
433041,Quintrell Grdns East,2023-06-06T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
433041,Quintrell Grdns East,2023-06-06T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.12
433041,Quintrell Grdns East,2023-06-06T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.36
433041,Quintrell Grdns East,2023-06-06T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.25
433041,Quintrell Grdns East,2023-06-06T20:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.47
433041,Quintrell Grdns East,2023-06-06T20:40:00.000+00:00,busbar,,L2 Active Power,kW,-5.94
433041,Quintrell Grdns East,2023-06-06T20:40:00.000+00:00,busbar,,L1 Active Power,kW,12.35
433041,Quintrell Grdns East,2023-06-06T20:40:00.000+00:00,busbar,,N Current (RMS),A,19.1
433041,Quintrell Grdns East,2023-06-06T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
433041,Quintrell Grdns East,2023-06-06T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
433041,Quintrell Grdns East,2023-06-06T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
433041,Quintrell Grdns East,2023-06-06T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
433041,Quintrell Grdns East,2023-06-06T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-06T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-06T20:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.15
433041,Quintrell Grdns East,2023-06-06T20:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-06T20:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
433041,Quintrell Grdns East,2023-06-06T20:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-06T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-06T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-06T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-06T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.34
433041,Quintrell Grdns East,2023-06-06T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.48
433041,Quintrell Grdns East,2023-06-06T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.34
433041,Quintrell Grdns East,2023-06-06T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.9
433041,Quintrell Grdns East,2023-06-06T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.58
433041,Quintrell Grdns East,2023-06-06T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.77
433041,Quintrell Grdns East,2023-06-06T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
433041,Quintrell Grdns East,2023-06-06T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
433041,Quintrell Grdns East,2023-06-06T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
433041,Quintrell Grdns East,2023-06-06T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.6
433041,Quintrell Grdns East,2023-06-06T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.57
433041,Quintrell Grdns East,2023-06-06T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.05
433041,Quintrell Grdns East,2023-06-06T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
433041,Quintrell Grdns East,2023-06-06T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.43
433041,Quintrell Grdns East,2023-06-06T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.48
433041,Quintrell Grdns East,2023-06-06T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.62
433041,Quintrell Grdns East,2023-06-06T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
433041,Quintrell Grdns East,2023-06-06T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.9
433041,Quintrell Grdns East,2023-06-06T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.5
433041,Quintrell Grdns East,2023-06-06T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.0
433041,Quintrell Grdns East,2023-06-06T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.26
433041,Quintrell Grdns East,2023-06-06T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.59
433041,Quintrell Grdns East,2023-06-06T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.17
433041,Quintrell Grdns East,2023-06-06T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.26
433041,Quintrell Grdns East,2023-06-06T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.87
433041,Quintrell Grdns East,2023-06-06T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.29
433041,Quintrell Grdns East,2023-06-06T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
433041,Quintrell Grdns East,2023-06-06T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.2
433041,Quintrell Grdns East,2023-06-06T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.6
433041,Quintrell Grdns East,2023-06-06T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.2
433041,Quintrell Grdns East,2023-06-06T20:30:00.000+00:00,transformer,,Temperature,C,26.9
433041,Quintrell Grdns East,2023-06-06T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
433041,Quintrell Grdns East,2023-06-06T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
433041,Quintrell Grdns East,2023-06-06T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
433041,Quintrell Grdns East,2023-06-06T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
433041,Quintrell Grdns East,2023-06-06T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
433041,Quintrell Grdns East,2023-06-06T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
433041,Quintrell Grdns East,2023-06-06T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.24
433041,Quintrell Grdns East,2023-06-06T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.12
433041,Quintrell Grdns East,2023-06-06T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.22
433041,Quintrell Grdns East,2023-06-06T20:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.73
433041,Quintrell Grdns East,2023-06-06T20:30:00.000+00:00,busbar,,L2 Active Power,kW,-7.94
433041,Quintrell Grdns East,2023-06-06T20:30:00.000+00:00,busbar,,L1 Active Power,kW,12.73
433041,Quintrell Grdns East,2023-06-06T20:30:00.000+00:00,busbar,,N Current (RMS),A,18.4
433041,Quintrell Grdns East,2023-06-06T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
433041,Quintrell Grdns East,2023-06-06T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
433041,Quintrell Grdns East,2023-06-06T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
433041,Quintrell Grdns East,2023-06-06T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
433041,Quintrell Grdns East,2023-06-06T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-06T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-06T20:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.15
433041,Quintrell Grdns East,2023-06-06T20:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-06T20:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
433041,Quintrell Grdns East,2023-06-06T20:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-06T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-06T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-06T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-06T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.7
433041,Quintrell Grdns East,2023-06-06T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.55
433041,Quintrell Grdns East,2023-06-06T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.31
433041,Quintrell Grdns East,2023-06-06T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.05
433041,Quintrell Grdns East,2023-06-06T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.78
433041,Quintrell Grdns East,2023-06-06T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.79
433041,Quintrell Grdns East,2023-06-06T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
433041,Quintrell Grdns East,2023-06-06T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.5
433041,Quintrell Grdns East,2023-06-06T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.0
433041,Quintrell Grdns East,2023-06-06T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.6
433041,Quintrell Grdns East,2023-06-06T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.57
433041,Quintrell Grdns East,2023-06-06T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.08
433041,Quintrell Grdns East,2023-06-06T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
433041,Quintrell Grdns East,2023-06-06T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.47
433041,Quintrell Grdns East,2023-06-06T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.17
433041,Quintrell Grdns East,2023-06-06T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.7
433041,Quintrell Grdns East,2023-06-06T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.9
433041,Quintrell Grdns East,2023-06-06T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.1
433041,Quintrell Grdns East,2023-06-06T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.2
433041,Quintrell Grdns East,2023-06-06T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.4
433041,Quintrell Grdns East,2023-06-06T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.42
433041,Quintrell Grdns East,2023-06-06T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.92
433041,Quintrell Grdns East,2023-06-06T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.25
433041,Quintrell Grdns East,2023-06-06T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.4
433041,Quintrell Grdns East,2023-06-06T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.08
433041,Quintrell Grdns East,2023-06-06T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.79
433041,Quintrell Grdns East,2023-06-06T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
433041,Quintrell Grdns East,2023-06-06T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.0
433041,Quintrell Grdns East,2023-06-06T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.0
433041,Quintrell Grdns East,2023-06-06T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.9
433041,Quintrell Grdns East,2023-06-06T20:20:00.000+00:00,transformer,,Temperature,C,26.9
433041,Quintrell Grdns East,2023-06-06T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
433041,Quintrell Grdns East,2023-06-06T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
433041,Quintrell Grdns East,2023-06-06T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
433041,Quintrell Grdns East,2023-06-06T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
433041,Quintrell Grdns East,2023-06-06T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
433041,Quintrell Grdns East,2023-06-06T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
433041,Quintrell Grdns East,2023-06-06T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.8
433041,Quintrell Grdns East,2023-06-06T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.56
433041,Quintrell Grdns East,2023-06-06T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.41
433041,Quintrell Grdns East,2023-06-06T20:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.07
433041,Quintrell Grdns East,2023-06-06T20:20:00.000+00:00,busbar,,L2 Active Power,kW,-9.07
433041,Quintrell Grdns East,2023-06-06T20:20:00.000+00:00,busbar,,L1 Active Power,kW,12.31
433041,Quintrell Grdns East,2023-06-06T20:20:00.000+00:00,busbar,,N Current (RMS),A,21.2
433041,Quintrell Grdns East,2023-06-06T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
433041,Quintrell Grdns East,2023-06-06T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
433041,Quintrell Grdns East,2023-06-06T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
433041,Quintrell Grdns East,2023-06-06T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
433041,Quintrell Grdns East,2023-06-06T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-06T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
433041,Quintrell Grdns East,2023-06-06T20:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.22
433041,Quintrell Grdns East,2023-06-06T20:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
433041,Quintrell Grdns East,2023-06-06T20:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
433041,Quintrell Grdns East,2023-06-06T20:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-06T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
433041,Quintrell Grdns East,2023-06-06T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-06T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-06T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.98
433041,Quintrell Grdns East,2023-06-06T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.48
433041,Quintrell Grdns East,2023-06-06T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-06T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.14
433041,Quintrell Grdns East,2023-06-06T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.58
433041,Quintrell Grdns East,2023-06-06T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.75
433041,Quintrell Grdns East,2023-06-06T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
433041,Quintrell Grdns East,2023-06-06T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
433041,Quintrell Grdns East,2023-06-06T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
433041,Quintrell Grdns East,2023-06-06T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.3
433041,Quintrell Grdns East,2023-06-06T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.0
433041,Quintrell Grdns East,2023-06-06T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.48
433041,Quintrell Grdns East,2023-06-06T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
433041,Quintrell Grdns East,2023-06-06T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.86
433041,Quintrell Grdns East,2023-06-06T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.97
433041,Quintrell Grdns East,2023-06-06T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.52
433041,Quintrell Grdns East,2023-06-06T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
433041,Quintrell Grdns East,2023-06-06T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.9
433041,Quintrell Grdns East,2023-06-06T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.0
433041,Quintrell Grdns East,2023-06-06T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.3
433041,Quintrell Grdns East,2023-06-06T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-8.34
433041,Quintrell Grdns East,2023-06-06T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.16
433041,Quintrell Grdns East,2023-06-06T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.89
433041,Quintrell Grdns East,2023-06-06T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.53
433041,Quintrell Grdns East,2023-06-06T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.72
433041,Quintrell Grdns East,2023-06-06T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.51
433041,Quintrell Grdns East,2023-06-06T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
433041,Quintrell Grdns East,2023-06-06T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.6
433041,Quintrell Grdns East,2023-06-06T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.9
433041,Quintrell Grdns East,2023-06-06T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.6
433041,Quintrell Grdns East,2023-06-06T20:10:00.000+00:00,transformer,,Temperature,C,27.0
433041,Quintrell Grdns East,2023-06-06T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
433041,Quintrell Grdns East,2023-06-06T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
433041,Quintrell Grdns East,2023-06-06T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
433041,Quintrell Grdns East,2023-06-06T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
433041,Quintrell Grdns East,2023-06-06T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
433041,Quintrell Grdns East,2023-06-06T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
433041,Quintrell Grdns East,2023-06-06T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.44
433041,Quintrell Grdns East,2023-06-06T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.13
433041,Quintrell Grdns East,2023-06-06T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.89
433041,Quintrell Grdns East,2023-06-06T20:10:00.000+00:00,busbar,,L3 Active Power,kW,-7.76
433041,Quintrell Grdns East,2023-06-06T20:10:00.000+00:00,busbar,,L2 Active Power,kW,-8.31
433041,Quintrell Grdns East,2023-06-06T20:10:00.000+00:00,busbar,,L1 Active Power,kW,15.82
433041,Quintrell Grdns East,2023-06-06T20:10:00.000+00:00,busbar,,N Current (RMS),A,23.6
433041,Quintrell Grdns East,2023-06-06T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
433041,Quintrell Grdns East,2023-06-06T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
433041,Quintrell Grdns East,2023-06-06T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
433041,Quintrell Grdns East,2023-06-06T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
433041,Quintrell Grdns East,2023-06-06T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-06T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
433041,Quintrell Grdns East,2023-06-06T20:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.17
433041,Quintrell Grdns East,2023-06-06T20:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-06T20:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-06T20:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-06T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-06T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-06T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-06T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.16
433041,Quintrell Grdns East,2023-06-06T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.54
433041,Quintrell Grdns East,2023-06-06T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-06T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.27
433041,Quintrell Grdns East,2023-06-06T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.78
433041,Quintrell Grdns East,2023-06-06T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.69
433041,Quintrell Grdns East,2023-06-06T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
433041,Quintrell Grdns East,2023-06-06T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
433041,Quintrell Grdns East,2023-06-06T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.0
433041,Quintrell Grdns East,2023-06-06T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.0
433041,Quintrell Grdns East,2023-06-06T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.66
433041,Quintrell Grdns East,2023-06-06T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,10.4
433041,Quintrell Grdns East,2023-06-06T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-06T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.42
433041,Quintrell Grdns East,2023-06-06T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.4
433041,Quintrell Grdns East,2023-06-06T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.38
433041,Quintrell Grdns East,2023-06-06T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
433041,Quintrell Grdns East,2023-06-06T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.4
433041,Quintrell Grdns East,2023-06-06T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.6
433041,Quintrell Grdns East,2023-06-06T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.3
433041,Quintrell Grdns East,2023-06-06T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.77
433041,Quintrell Grdns East,2023-06-06T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.39
433041,Quintrell Grdns East,2023-06-06T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.26
433041,Quintrell Grdns East,2023-06-06T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.37
433041,Quintrell Grdns East,2023-06-06T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.76
433041,Quintrell Grdns East,2023-06-06T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.58
433041,Quintrell Grdns East,2023-06-06T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
433041,Quintrell Grdns East,2023-06-06T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.2
433041,Quintrell Grdns East,2023-06-06T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.2
433041,Quintrell Grdns East,2023-06-06T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.5
433041,Quintrell Grdns East,2023-06-06T20:00:00.000+00:00,transformer,,Temperature,C,27.1
433041,Quintrell Grdns East,2023-06-06T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
433041,Quintrell Grdns East,2023-06-06T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
433041,Quintrell Grdns East,2023-06-06T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
433041,Quintrell Grdns East,2023-06-06T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
433041,Quintrell Grdns East,2023-06-06T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
433041,Quintrell Grdns East,2023-06-06T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
433041,Quintrell Grdns East,2023-06-06T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.7
433041,Quintrell Grdns East,2023-06-06T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.34
433041,Quintrell Grdns East,2023-06-06T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.34
433041,Quintrell Grdns East,2023-06-06T20:00:00.000+00:00,busbar,,L3 Active Power,kW,-8.23
433041,Quintrell Grdns East,2023-06-06T20:00:00.000+00:00,busbar,,L2 Active Power,kW,-8.96
433041,Quintrell Grdns East,2023-06-06T20:00:00.000+00:00,busbar,,L1 Active Power,kW,12.64
433041,Quintrell Grdns East,2023-06-06T20:00:00.000+00:00,busbar,,N Current (RMS),A,25.3
433041,Quintrell Grdns East,2023-06-06T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
433041,Quintrell Grdns East,2023-06-06T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
433041,Quintrell Grdns East,2023-06-06T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
