Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
433041,Quintrell Grdns East,2023-06-06T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
433041,Quintrell Grdns East,2023-06-06T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-06T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-06T19:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.17
433041,Quintrell Grdns East,2023-06-06T19:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
433041,Quintrell Grdns East,2023-06-06T19:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
433041,Quintrell Grdns East,2023-06-06T19:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-06T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-06T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-06T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-06T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
433041,Quintrell Grdns East,2023-06-06T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.47
433041,Quintrell Grdns East,2023-06-06T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-06T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.22
433041,Quintrell Grdns East,2023-06-06T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.57
433041,Quintrell Grdns East,2023-06-06T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.59
433041,Quintrell Grdns East,2023-06-06T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,2.2
433041,Quintrell Grdns East,2023-06-06T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.3
433041,Quintrell Grdns East,2023-06-06T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
433041,Quintrell Grdns East,2023-06-06T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.6
433041,Quintrell Grdns East,2023-06-06T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.72
433041,Quintrell Grdns East,2023-06-06T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,10.83
433041,Quintrell Grdns East,2023-06-06T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
433041,Quintrell Grdns East,2023-06-06T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.24
433041,Quintrell Grdns East,2023-06-06T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-5.2
433041,Quintrell Grdns East,2023-06-06T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.64
433041,Quintrell Grdns East,2023-06-06T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.7
433041,Quintrell Grdns East,2023-06-06T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.2
433041,Quintrell Grdns East,2023-06-06T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.8
433041,Quintrell Grdns East,2023-06-06T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.0
433041,Quintrell Grdns East,2023-06-06T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.77
433041,Quintrell Grdns East,2023-06-06T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.06
433041,Quintrell Grdns East,2023-06-06T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.33
433041,Quintrell Grdns East,2023-06-06T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.24
433041,Quintrell Grdns East,2023-06-06T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.34
433041,Quintrell Grdns East,2023-06-06T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.93
433041,Quintrell Grdns East,2023-06-06T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
433041,Quintrell Grdns East,2023-06-06T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.8
433041,Quintrell Grdns East,2023-06-06T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.9
433041,Quintrell Grdns East,2023-06-06T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.8
433041,Quintrell Grdns East,2023-06-06T19:50:00.000+00:00,transformer,,Temperature,C,27.1
433041,Quintrell Grdns East,2023-06-06T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
433041,Quintrell Grdns East,2023-06-06T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
433041,Quintrell Grdns East,2023-06-06T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
433041,Quintrell Grdns East,2023-06-06T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
433041,Quintrell Grdns East,2023-06-06T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
433041,Quintrell Grdns East,2023-06-06T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
433041,Quintrell Grdns East,2023-06-06T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.05
433041,Quintrell Grdns East,2023-06-06T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.38
433041,Quintrell Grdns East,2023-06-06T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.53
433041,Quintrell Grdns East,2023-06-06T19:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.87
433041,Quintrell Grdns East,2023-06-06T19:50:00.000+00:00,busbar,,L2 Active Power,kW,-9.14
433041,Quintrell Grdns East,2023-06-06T19:50:00.000+00:00,busbar,,L1 Active Power,kW,12.17
433041,Quintrell Grdns East,2023-06-06T19:50:00.000+00:00,busbar,,N Current (RMS),A,26.7
433041,Quintrell Grdns East,2023-06-06T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
433041,Quintrell Grdns East,2023-06-06T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
433041,Quintrell Grdns East,2023-06-06T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
433041,Quintrell Grdns East,2023-06-06T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
433041,Quintrell Grdns East,2023-06-06T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-06T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
433041,Quintrell Grdns East,2023-06-06T19:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.15
433041,Quintrell Grdns East,2023-06-06T19:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-06T19:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
433041,Quintrell Grdns East,2023-06-06T19:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-06T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-06T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-06T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-06T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
433041,Quintrell Grdns East,2023-06-06T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.47
433041,Quintrell Grdns East,2023-06-06T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
433041,Quintrell Grdns East,2023-06-06T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.17
433041,Quintrell Grdns East,2023-06-06T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.48
433041,Quintrell Grdns East,2023-06-06T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.63
433041,Quintrell Grdns East,2023-06-06T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,1.9
433041,Quintrell Grdns East,2023-06-06T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
433041,Quintrell Grdns East,2023-06-06T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
433041,Quintrell Grdns East,2023-06-06T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.8
433041,Quintrell Grdns East,2023-06-06T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.35
433041,Quintrell Grdns East,2023-06-06T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.3
433041,Quintrell Grdns East,2023-06-06T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
433041,Quintrell Grdns East,2023-06-06T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.41
433041,Quintrell Grdns East,2023-06-06T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.68
433041,Quintrell Grdns East,2023-06-06T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.95
433041,Quintrell Grdns East,2023-06-06T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
433041,Quintrell Grdns East,2023-06-06T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.0
433041,Quintrell Grdns East,2023-06-06T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.1
433041,Quintrell Grdns East,2023-06-06T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.8
433041,Quintrell Grdns East,2023-06-06T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.6
433041,Quintrell Grdns East,2023-06-06T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.12
433041,Quintrell Grdns East,2023-06-06T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.76
433041,Quintrell Grdns East,2023-06-06T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.6
433041,Quintrell Grdns East,2023-06-06T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.18
433041,Quintrell Grdns East,2023-06-06T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.21
433041,Quintrell Grdns East,2023-06-06T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
433041,Quintrell Grdns East,2023-06-06T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.3
433041,Quintrell Grdns East,2023-06-06T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.2
433041,Quintrell Grdns East,2023-06-06T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.6
433041,Quintrell Grdns East,2023-06-06T19:40:00.000+00:00,transformer,,Temperature,C,27.2
433041,Quintrell Grdns East,2023-06-06T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
433041,Quintrell Grdns East,2023-06-06T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
433041,Quintrell Grdns East,2023-06-06T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
433041,Quintrell Grdns East,2023-06-06T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
433041,Quintrell Grdns East,2023-06-06T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
433041,Quintrell Grdns East,2023-06-06T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
433041,Quintrell Grdns East,2023-06-06T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.73
433041,Quintrell Grdns East,2023-06-06T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.88
433041,Quintrell Grdns East,2023-06-06T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.02
433041,Quintrell Grdns East,2023-06-06T19:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.33
433041,Quintrell Grdns East,2023-06-06T19:40:00.000+00:00,busbar,,L2 Active Power,kW,-7.36
433041,Quintrell Grdns East,2023-06-06T19:40:00.000+00:00,busbar,,L1 Active Power,kW,11.8
433041,Quintrell Grdns East,2023-06-06T19:40:00.000+00:00,busbar,,N Current (RMS),A,21.8
433041,Quintrell Grdns East,2023-06-06T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
433041,Quintrell Grdns East,2023-06-06T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
433041,Quintrell Grdns East,2023-06-06T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
433041,Quintrell Grdns East,2023-06-06T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
433041,Quintrell Grdns East,2023-06-06T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-06T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.16
433041,Quintrell Grdns East,2023-06-06T19:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.2
433041,Quintrell Grdns East,2023-06-06T19:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-06T19:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
433041,Quintrell Grdns East,2023-06-06T19:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-06T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
433041,Quintrell Grdns East,2023-06-06T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-06T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-06T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
433041,Quintrell Grdns East,2023-06-06T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.53
433041,Quintrell Grdns East,2023-06-06T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
433041,Quintrell Grdns East,2023-06-06T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.18
433041,Quintrell Grdns East,2023-06-06T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.69
433041,Quintrell Grdns East,2023-06-06T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.5
433041,Quintrell Grdns East,2023-06-06T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,2.2
433041,Quintrell Grdns East,2023-06-06T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
433041,Quintrell Grdns East,2023-06-06T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.7
433041,Quintrell Grdns East,2023-06-06T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.2
433041,Quintrell Grdns East,2023-06-06T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-6.99
433041,Quintrell Grdns East,2023-06-06T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.01
433041,Quintrell Grdns East,2023-06-06T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-06T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.51
433041,Quintrell Grdns East,2023-06-06T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.96
433041,Quintrell Grdns East,2023-06-06T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.39
433041,Quintrell Grdns East,2023-06-06T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.0
433041,Quintrell Grdns East,2023-06-06T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.5
433041,Quintrell Grdns East,2023-06-06T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.2
433041,Quintrell Grdns East,2023-06-06T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.1
433041,Quintrell Grdns East,2023-06-06T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-8.51
433041,Quintrell Grdns East,2023-06-06T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.17
433041,Quintrell Grdns East,2023-06-06T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.61
433041,Quintrell Grdns East,2023-06-06T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.82
433041,Quintrell Grdns East,2023-06-06T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.35
433041,Quintrell Grdns East,2023-06-06T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.95
433041,Quintrell Grdns East,2023-06-06T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
433041,Quintrell Grdns East,2023-06-06T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.2
433041,Quintrell Grdns East,2023-06-06T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.8
433041,Quintrell Grdns East,2023-06-06T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.7
433041,Quintrell Grdns East,2023-06-06T19:30:00.000+00:00,transformer,,Temperature,C,27.3
433041,Quintrell Grdns East,2023-06-06T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
433041,Quintrell Grdns East,2023-06-06T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
433041,Quintrell Grdns East,2023-06-06T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
433041,Quintrell Grdns East,2023-06-06T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
433041,Quintrell Grdns East,2023-06-06T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
433041,Quintrell Grdns East,2023-06-06T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
433041,Quintrell Grdns East,2023-06-06T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.29
433041,Quintrell Grdns East,2023-06-06T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.73
433041,Quintrell Grdns East,2023-06-06T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.87
433041,Quintrell Grdns East,2023-06-06T19:30:00.000+00:00,busbar,,L3 Active Power,kW,-8.71
433041,Quintrell Grdns East,2023-06-06T19:30:00.000+00:00,busbar,,L2 Active Power,kW,-7.01
433041,Quintrell Grdns East,2023-06-06T19:30:00.000+00:00,busbar,,L1 Active Power,kW,9.77
433041,Quintrell Grdns East,2023-06-06T19:30:00.000+00:00,busbar,,N Current (RMS),A,44.6
433041,Quintrell Grdns East,2023-06-06T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
433041,Quintrell Grdns East,2023-06-06T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
433041,Quintrell Grdns East,2023-06-06T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
433041,Quintrell Grdns East,2023-06-06T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
433041,Quintrell Grdns East,2023-06-06T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-06T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
433041,Quintrell Grdns East,2023-06-06T19:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.15
433041,Quintrell Grdns East,2023-06-06T19:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-06T19:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
433041,Quintrell Grdns East,2023-06-06T19:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-06T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
433041,Quintrell Grdns East,2023-06-06T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-06T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-06T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
433041,Quintrell Grdns East,2023-06-06T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.43
433041,Quintrell Grdns East,2023-06-06T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-06T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.28
433041,Quintrell Grdns East,2023-06-06T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.41
433041,Quintrell Grdns East,2023-06-06T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.54
433041,Quintrell Grdns East,2023-06-06T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,3.1
433041,Quintrell Grdns East,2023-06-06T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
433041,Quintrell Grdns East,2023-06-06T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
433041,Quintrell Grdns East,2023-06-06T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.4
433041,Quintrell Grdns East,2023-06-06T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.83
433041,Quintrell Grdns East,2023-06-06T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.06
433041,Quintrell Grdns East,2023-06-06T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
433041,Quintrell Grdns East,2023-06-06T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.72
433041,Quintrell Grdns East,2023-06-06T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.61
433041,Quintrell Grdns East,2023-06-06T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.31
433041,Quintrell Grdns East,2023-06-06T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.3
433041,Quintrell Grdns East,2023-06-06T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.4
433041,Quintrell Grdns East,2023-06-06T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.1
433041,Quintrell Grdns East,2023-06-06T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.8
433041,Quintrell Grdns East,2023-06-06T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.78
433041,Quintrell Grdns East,2023-06-06T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.17
433041,Quintrell Grdns East,2023-06-06T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.9
433041,Quintrell Grdns East,2023-06-06T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.2
433041,Quintrell Grdns East,2023-06-06T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.42
433041,Quintrell Grdns East,2023-06-06T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.53
433041,Quintrell Grdns East,2023-06-06T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
433041,Quintrell Grdns East,2023-06-06T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.0
433041,Quintrell Grdns East,2023-06-06T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.2
433041,Quintrell Grdns East,2023-06-06T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.3
433041,Quintrell Grdns East,2023-06-06T19:20:00.000+00:00,transformer,,Temperature,C,27.3
433041,Quintrell Grdns East,2023-06-06T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
433041,Quintrell Grdns East,2023-06-06T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
433041,Quintrell Grdns East,2023-06-06T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
433041,Quintrell Grdns East,2023-06-06T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
433041,Quintrell Grdns East,2023-06-06T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
433041,Quintrell Grdns East,2023-06-06T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
433041,Quintrell Grdns East,2023-06-06T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.4
433041,Quintrell Grdns East,2023-06-06T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.67
433041,Quintrell Grdns East,2023-06-06T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.89
433041,Quintrell Grdns East,2023-06-06T19:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.35
433041,Quintrell Grdns East,2023-06-06T19:20:00.000+00:00,busbar,,L2 Active Power,kW,-5.46
433041,Quintrell Grdns East,2023-06-06T19:20:00.000+00:00,busbar,,L1 Active Power,kW,7.35
433041,Quintrell Grdns East,2023-06-06T19:20:00.000+00:00,busbar,,N Current (RMS),A,35.9
433041,Quintrell Grdns East,2023-06-06T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
433041,Quintrell Grdns East,2023-06-06T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
433041,Quintrell Grdns East,2023-06-06T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.3
433041,Quintrell Grdns East,2023-06-06T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
433041,Quintrell Grdns East,2023-06-06T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-06T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.16
433041,Quintrell Grdns East,2023-06-06T19:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.19
433041,Quintrell Grdns East,2023-06-06T19:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-06T19:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
433041,Quintrell Grdns East,2023-06-06T19:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-06T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
433041,Quintrell Grdns East,2023-06-06T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-06T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-06T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.04
433041,Quintrell Grdns East,2023-06-06T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.51
433041,Quintrell Grdns East,2023-06-06T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-06T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.58
433041,Quintrell Grdns East,2023-06-06T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.44
433041,Quintrell Grdns East,2023-06-06T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.49
433041,Quintrell Grdns East,2023-06-06T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,5.2
433041,Quintrell Grdns East,2023-06-06T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.5
433041,Quintrell Grdns East,2023-06-06T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
433041,Quintrell Grdns East,2023-06-06T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.2
433041,Quintrell Grdns East,2023-06-06T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-6.74
433041,Quintrell Grdns East,2023-06-06T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.8
433041,Quintrell Grdns East,2023-06-06T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
433041,Quintrell Grdns East,2023-06-06T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.23
433041,Quintrell Grdns East,2023-06-06T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.84
433041,Quintrell Grdns East,2023-06-06T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.23
433041,Quintrell Grdns East,2023-06-06T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,32.0
433041,Quintrell Grdns East,2023-06-06T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.2
433041,Quintrell Grdns East,2023-06-06T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.5
433041,Quintrell Grdns East,2023-06-06T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
433041,Quintrell Grdns East,2023-06-06T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-8.73
433041,Quintrell Grdns East,2023-06-06T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.71
433041,Quintrell Grdns East,2023-06-06T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.72
433041,Quintrell Grdns East,2023-06-06T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.38
433041,Quintrell Grdns East,2023-06-06T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.92
433041,Quintrell Grdns East,2023-06-06T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.54
433041,Quintrell Grdns East,2023-06-06T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.2
433041,Quintrell Grdns East,2023-06-06T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.2
433041,Quintrell Grdns East,2023-06-06T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.5
433041,Quintrell Grdns East,2023-06-06T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.4
433041,Quintrell Grdns East,2023-06-06T19:10:00.000+00:00,transformer,,Temperature,C,27.4
433041,Quintrell Grdns East,2023-06-06T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
433041,Quintrell Grdns East,2023-06-06T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
433041,Quintrell Grdns East,2023-06-06T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
433041,Quintrell Grdns East,2023-06-06T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
433041,Quintrell Grdns East,2023-06-06T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
433041,Quintrell Grdns East,2023-06-06T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
433041,Quintrell Grdns East,2023-06-06T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.71
433041,Quintrell Grdns East,2023-06-06T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.02
433041,Quintrell Grdns East,2023-06-06T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.7
433041,Quintrell Grdns East,2023-06-06T19:10:00.000+00:00,busbar,,L3 Active Power,kW,-9.37
433041,Quintrell Grdns East,2023-06-06T19:10:00.000+00:00,busbar,,L2 Active Power,kW,-6.23
433041,Quintrell Grdns East,2023-06-06T19:10:00.000+00:00,busbar,,L1 Active Power,kW,8.19
433041,Quintrell Grdns East,2023-06-06T19:10:00.000+00:00,busbar,,N Current (RMS),A,51.1
433041,Quintrell Grdns East,2023-06-06T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
433041,Quintrell Grdns East,2023-06-06T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
433041,Quintrell Grdns East,2023-06-06T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
433041,Quintrell Grdns East,2023-06-06T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
433041,Quintrell Grdns East,2023-06-06T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
433041,Quintrell Grdns East,2023-06-06T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-06T19:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.11
433041,Quintrell Grdns East,2023-06-06T19:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-06T19:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
433041,Quintrell Grdns East,2023-06-06T19:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-06T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
433041,Quintrell Grdns East,2023-06-06T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-06T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-06T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.62
433041,Quintrell Grdns East,2023-06-06T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.13
433041,Quintrell Grdns East,2023-06-06T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
433041,Quintrell Grdns East,2023-06-06T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.45
433041,Quintrell Grdns East,2023-06-06T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.97
433041,Quintrell Grdns East,2023-06-06T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.49
433041,Quintrell Grdns East,2023-06-06T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
433041,Quintrell Grdns East,2023-06-06T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.8
433041,Quintrell Grdns East,2023-06-06T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.5
433041,Quintrell Grdns East,2023-06-06T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.2
433041,Quintrell Grdns East,2023-06-06T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.47
433041,Quintrell Grdns East,2023-06-06T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.72
433041,Quintrell Grdns East,2023-06-06T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
433041,Quintrell Grdns East,2023-06-06T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.31
433041,Quintrell Grdns East,2023-06-06T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.19
433041,Quintrell Grdns East,2023-06-06T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.13
433041,Quintrell Grdns East,2023-06-06T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
433041,Quintrell Grdns East,2023-06-06T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.6
433041,Quintrell Grdns East,2023-06-06T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.2
433041,Quintrell Grdns East,2023-06-06T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
433041,Quintrell Grdns East,2023-06-06T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-8.8
433041,Quintrell Grdns East,2023-06-06T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.19
433041,Quintrell Grdns East,2023-06-06T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.28
433041,Quintrell Grdns East,2023-06-06T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.6
433041,Quintrell Grdns East,2023-06-06T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-6.29
433041,Quintrell Grdns East,2023-06-06T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.86
433041,Quintrell Grdns East,2023-06-06T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
433041,Quintrell Grdns East,2023-06-06T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.2
433041,Quintrell Grdns East,2023-06-06T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.0
433041,Quintrell Grdns East,2023-06-06T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.6
433041,Quintrell Grdns East,2023-06-06T19:00:00.000+00:00,transformer,,Temperature,C,27.4
433041,Quintrell Grdns East,2023-06-06T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
433041,Quintrell Grdns East,2023-06-06T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
433041,Quintrell Grdns East,2023-06-06T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
433041,Quintrell Grdns East,2023-06-06T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
433041,Quintrell Grdns East,2023-06-06T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
433041,Quintrell Grdns East,2023-06-06T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
433041,Quintrell Grdns East,2023-06-06T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.08
433041,Quintrell Grdns East,2023-06-06T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.03
433041,Quintrell Grdns East,2023-06-06T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.08
433041,Quintrell Grdns East,2023-06-06T19:00:00.000+00:00,busbar,,L3 Active Power,kW,-7.47
433041,Quintrell Grdns East,2023-06-06T19:00:00.000+00:00,busbar,,L2 Active Power,kW,-9.48
433041,Quintrell Grdns East,2023-06-06T19:00:00.000+00:00,busbar,,L1 Active Power,kW,7.44
433041,Quintrell Grdns East,2023-06-06T19:00:00.000+00:00,busbar,,N Current (RMS),A,41.6
433041,Quintrell Grdns East,2023-06-06T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
433041,Quintrell Grdns East,2023-06-06T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
433041,Quintrell Grdns East,2023-06-06T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
433041,Quintrell Grdns East,2023-06-06T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
433041,Quintrell Grdns East,2023-06-06T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-06T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-06T18:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.17
433041,Quintrell Grdns East,2023-06-06T18:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-06T18:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-06T18:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-06T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
433041,Quintrell Grdns East,2023-06-06T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-06T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-06T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.74
433041,Quintrell Grdns East,2023-06-06T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.91
433041,Quintrell Grdns East,2023-06-06T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.17
433041,Quintrell Grdns East,2023-06-06T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.37
433041,Quintrell Grdns East,2023-06-06T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.63
433041,Quintrell Grdns East,2023-06-06T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.61
433041,Quintrell Grdns East,2023-06-06T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
433041,Quintrell Grdns East,2023-06-06T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
433041,Quintrell Grdns East,2023-06-06T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
433041,Quintrell Grdns East,2023-06-06T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.8
433041,Quintrell Grdns East,2023-06-06T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.77
433041,Quintrell Grdns East,2023-06-06T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.9
433041,Quintrell Grdns East,2023-06-06T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
433041,Quintrell Grdns East,2023-06-06T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.68
433041,Quintrell Grdns East,2023-06-06T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.18
433041,Quintrell Grdns East,2023-06-06T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.23
433041,Quintrell Grdns East,2023-06-06T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
433041,Quintrell Grdns East,2023-06-06T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.5
433041,Quintrell Grdns East,2023-06-06T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.5
433041,Quintrell Grdns East,2023-06-06T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.1
433041,Quintrell Grdns East,2023-06-06T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.89
433041,Quintrell Grdns East,2023-06-06T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.55
433041,Quintrell Grdns East,2023-06-06T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.69
433041,Quintrell Grdns East,2023-06-06T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.1
433041,Quintrell Grdns East,2023-06-06T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.42
433041,Quintrell Grdns East,2023-06-06T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.62
433041,Quintrell Grdns East,2023-06-06T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
433041,Quintrell Grdns East,2023-06-06T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.4
433041,Quintrell Grdns East,2023-06-06T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.2
433041,Quintrell Grdns East,2023-06-06T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.2
433041,Quintrell Grdns East,2023-06-06T18:50:00.000+00:00,transformer,,Temperature,C,27.5
433041,Quintrell Grdns East,2023-06-06T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
433041,Quintrell Grdns East,2023-06-06T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
433041,Quintrell Grdns East,2023-06-06T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
433041,Quintrell Grdns East,2023-06-06T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
433041,Quintrell Grdns East,2023-06-06T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
433041,Quintrell Grdns East,2023-06-06T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
433041,Quintrell Grdns East,2023-06-06T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.49
433041,Quintrell Grdns East,2023-06-06T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.38
433041,Quintrell Grdns East,2023-06-06T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.39
433041,Quintrell Grdns East,2023-06-06T18:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.31
433041,Quintrell Grdns East,2023-06-06T18:50:00.000+00:00,busbar,,L2 Active Power,kW,-9.24
433041,Quintrell Grdns East,2023-06-06T18:50:00.000+00:00,busbar,,L1 Active Power,kW,11.46
433041,Quintrell Grdns East,2023-06-06T18:50:00.000+00:00,busbar,,N Current (RMS),A,27.2
433041,Quintrell Grdns East,2023-06-06T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
433041,Quintrell Grdns East,2023-06-06T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
433041,Quintrell Grdns East,2023-06-06T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
433041,Quintrell Grdns East,2023-06-06T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
433041,Quintrell Grdns East,2023-06-06T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-06T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-06T18:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.15
433041,Quintrell Grdns East,2023-06-06T18:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-06T18:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-06T18:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-06T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
433041,Quintrell Grdns East,2023-06-06T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-06T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-06T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.27
433041,Quintrell Grdns East,2023-06-06T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.48
433041,Quintrell Grdns East,2023-06-06T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.24
433041,Quintrell Grdns East,2023-06-06T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.34
433041,Quintrell Grdns East,2023-06-06T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.0
433041,Quintrell Grdns East,2023-06-06T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.64
433041,Quintrell Grdns East,2023-06-06T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
433041,Quintrell Grdns East,2023-06-06T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.3
433041,Quintrell Grdns East,2023-06-06T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.5
433041,Quintrell Grdns East,2023-06-06T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.9
433041,Quintrell Grdns East,2023-06-06T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.82
433041,Quintrell Grdns East,2023-06-06T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.39
433041,Quintrell Grdns East,2023-06-06T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
433041,Quintrell Grdns East,2023-06-06T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.7
433041,Quintrell Grdns East,2023-06-06T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.87
433041,Quintrell Grdns East,2023-06-06T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.02
433041,Quintrell Grdns East,2023-06-06T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.9
433041,Quintrell Grdns East,2023-06-06T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.1
433041,Quintrell Grdns East,2023-06-06T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.9
433041,Quintrell Grdns East,2023-06-06T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.9
433041,Quintrell Grdns East,2023-06-06T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.52
433041,Quintrell Grdns East,2023-06-06T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.72
433041,Quintrell Grdns East,2023-06-06T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.62
433041,Quintrell Grdns East,2023-06-06T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.13
433041,Quintrell Grdns East,2023-06-06T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.88
433041,Quintrell Grdns East,2023-06-06T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.99
433041,Quintrell Grdns East,2023-06-06T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
433041,Quintrell Grdns East,2023-06-06T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.5
433041,Quintrell Grdns East,2023-06-06T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.9
433041,Quintrell Grdns East,2023-06-06T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.8
433041,Quintrell Grdns East,2023-06-06T18:40:00.000+00:00,transformer,,Temperature,C,27.5
433041,Quintrell Grdns East,2023-06-06T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
433041,Quintrell Grdns East,2023-06-06T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
433041,Quintrell Grdns East,2023-06-06T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
433041,Quintrell Grdns East,2023-06-06T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
433041,Quintrell Grdns East,2023-06-06T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
433041,Quintrell Grdns East,2023-06-06T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
433041,Quintrell Grdns East,2023-06-06T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.73
433041,Quintrell Grdns East,2023-06-06T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.61
433041,Quintrell Grdns East,2023-06-06T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.71
433041,Quintrell Grdns East,2023-06-06T18:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.32
433041,Quintrell Grdns East,2023-06-06T18:40:00.000+00:00,busbar,,L2 Active Power,kW,-8.78
433041,Quintrell Grdns East,2023-06-06T18:40:00.000+00:00,busbar,,L1 Active Power,kW,9.64
433041,Quintrell Grdns East,2023-06-06T18:40:00.000+00:00,busbar,,N Current (RMS),A,34.9
433041,Quintrell Grdns East,2023-06-06T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
433041,Quintrell Grdns East,2023-06-06T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
433041,Quintrell Grdns East,2023-06-06T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
433041,Quintrell Grdns East,2023-06-06T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
433041,Quintrell Grdns East,2023-06-06T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
433041,Quintrell Grdns East,2023-06-06T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-06T18:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.13
433041,Quintrell Grdns East,2023-06-06T18:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
433041,Quintrell Grdns East,2023-06-06T18:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
433041,Quintrell Grdns East,2023-06-06T18:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-06T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
433041,Quintrell Grdns East,2023-06-06T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-06T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-06T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.19
433041,Quintrell Grdns East,2023-06-06T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.25
433041,Quintrell Grdns East,2023-06-06T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.27
433041,Quintrell Grdns East,2023-06-06T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.36
433041,Quintrell Grdns East,2023-06-06T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.97
433041,Quintrell Grdns East,2023-06-06T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.69
433041,Quintrell Grdns East,2023-06-06T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
433041,Quintrell Grdns East,2023-06-06T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.1
433041,Quintrell Grdns East,2023-06-06T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.8
433041,Quintrell Grdns East,2023-06-06T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.2
433041,Quintrell Grdns East,2023-06-06T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.08
433041,Quintrell Grdns East,2023-06-06T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.58
433041,Quintrell Grdns East,2023-06-06T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
433041,Quintrell Grdns East,2023-06-06T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.59
433041,Quintrell Grdns East,2023-06-06T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.33
433041,Quintrell Grdns East,2023-06-06T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.41
433041,Quintrell Grdns East,2023-06-06T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.4
433041,Quintrell Grdns East,2023-06-06T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.6
433041,Quintrell Grdns East,2023-06-06T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.4
433041,Quintrell Grdns East,2023-06-06T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.4
433041,Quintrell Grdns East,2023-06-06T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-10.88
433041,Quintrell Grdns East,2023-06-06T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.99
433041,Quintrell Grdns East,2023-06-06T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.11
433041,Quintrell Grdns East,2023-06-06T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.8
433041,Quintrell Grdns East,2023-06-06T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-6.31
433041,Quintrell Grdns East,2023-06-06T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.11
433041,Quintrell Grdns East,2023-06-06T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.3
433041,Quintrell Grdns East,2023-06-06T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.7
433041,Quintrell Grdns East,2023-06-06T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.4
433041,Quintrell Grdns East,2023-06-06T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.4
433041,Quintrell Grdns East,2023-06-06T18:30:00.000+00:00,transformer,,Temperature,C,27.6
433041,Quintrell Grdns East,2023-06-06T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
433041,Quintrell Grdns East,2023-06-06T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
433041,Quintrell Grdns East,2023-06-06T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
433041,Quintrell Grdns East,2023-06-06T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
433041,Quintrell Grdns East,2023-06-06T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
433041,Quintrell Grdns East,2023-06-06T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
433041,Quintrell Grdns East,2023-06-06T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.41
433041,Quintrell Grdns East,2023-06-06T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.8
433041,Quintrell Grdns East,2023-06-06T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.34
433041,Quintrell Grdns East,2023-06-06T18:30:00.000+00:00,busbar,,L3 Active Power,kW,-8.88
433041,Quintrell Grdns East,2023-06-06T18:30:00.000+00:00,busbar,,L2 Active Power,kW,-11.66
433041,Quintrell Grdns East,2023-06-06T18:30:00.000+00:00,busbar,,L1 Active Power,kW,11.18
