Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
433041,Quintrell Grdns East,2023-06-06T18:30:00.000+00:00,busbar,,N Current (RMS),A,43.1
433041,Quintrell Grdns East,2023-06-06T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
433041,Quintrell Grdns East,2023-06-06T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
433041,Quintrell Grdns East,2023-06-06T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
433041,Quintrell Grdns East,2023-06-06T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
433041,Quintrell Grdns East,2023-06-06T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
433041,Quintrell Grdns East,2023-06-06T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
433041,Quintrell Grdns East,2023-06-06T18:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.19
433041,Quintrell Grdns East,2023-06-06T18:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
433041,Quintrell Grdns East,2023-06-06T18:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
433041,Quintrell Grdns East,2023-06-06T18:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-06T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
433041,Quintrell Grdns East,2023-06-06T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-06T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-06T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
433041,Quintrell Grdns East,2023-06-06T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.85
433041,Quintrell Grdns East,2023-06-06T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.38
433041,Quintrell Grdns East,2023-06-06T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.46
433041,Quintrell Grdns East,2023-06-06T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.09
433041,Quintrell Grdns East,2023-06-06T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.81
433041,Quintrell Grdns East,2023-06-06T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.6
433041,Quintrell Grdns East,2023-06-06T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
433041,Quintrell Grdns East,2023-06-06T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.7
433041,Quintrell Grdns East,2023-06-06T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.8
433041,Quintrell Grdns East,2023-06-06T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.23
433041,Quintrell Grdns East,2023-06-06T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.19
433041,Quintrell Grdns East,2023-06-06T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-06T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.51
433041,Quintrell Grdns East,2023-06-06T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.87
433041,Quintrell Grdns East,2023-06-06T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.79
433041,Quintrell Grdns East,2023-06-06T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
433041,Quintrell Grdns East,2023-06-06T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.1
433041,Quintrell Grdns East,2023-06-06T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.2
433041,Quintrell Grdns East,2023-06-06T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.8
433041,Quintrell Grdns East,2023-06-06T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-9.1
433041,Quintrell Grdns East,2023-06-06T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.37
433041,Quintrell Grdns East,2023-06-06T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.24
433041,Quintrell Grdns East,2023-06-06T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.67
433041,Quintrell Grdns East,2023-06-06T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.0
433041,Quintrell Grdns East,2023-06-06T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.08
433041,Quintrell Grdns East,2023-06-06T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.5
433041,Quintrell Grdns East,2023-06-06T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.0
433041,Quintrell Grdns East,2023-06-06T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.5
433041,Quintrell Grdns East,2023-06-06T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.4
433041,Quintrell Grdns East,2023-06-06T18:20:00.000+00:00,transformer,,Temperature,C,27.6
433041,Quintrell Grdns East,2023-06-06T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
433041,Quintrell Grdns East,2023-06-06T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
433041,Quintrell Grdns East,2023-06-06T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
433041,Quintrell Grdns East,2023-06-06T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
433041,Quintrell Grdns East,2023-06-06T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
433041,Quintrell Grdns East,2023-06-06T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
433041,Quintrell Grdns East,2023-06-06T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.19
433041,Quintrell Grdns East,2023-06-06T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.4
433041,Quintrell Grdns East,2023-06-06T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.67
433041,Quintrell Grdns East,2023-06-06T18:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.82
433041,Quintrell Grdns East,2023-06-06T18:20:00.000+00:00,busbar,,L2 Active Power,kW,-7.01
433041,Quintrell Grdns East,2023-06-06T18:20:00.000+00:00,busbar,,L1 Active Power,kW,12.7
433041,Quintrell Grdns East,2023-06-06T18:20:00.000+00:00,busbar,,N Current (RMS),A,24.4
433041,Quintrell Grdns East,2023-06-06T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
433041,Quintrell Grdns East,2023-06-06T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
433041,Quintrell Grdns East,2023-06-06T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
433041,Quintrell Grdns East,2023-06-06T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
433041,Quintrell Grdns East,2023-06-06T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-06T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
433041,Quintrell Grdns East,2023-06-06T18:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.19
433041,Quintrell Grdns East,2023-06-06T18:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
433041,Quintrell Grdns East,2023-06-06T18:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
433041,Quintrell Grdns East,2023-06-06T18:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-06T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
433041,Quintrell Grdns East,2023-06-06T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-06T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-06T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.33
433041,Quintrell Grdns East,2023-06-06T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
433041,Quintrell Grdns East,2023-06-06T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.38
433041,Quintrell Grdns East,2023-06-06T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.35
433041,Quintrell Grdns East,2023-06-06T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.64
433041,Quintrell Grdns East,2023-06-06T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.93
433041,Quintrell Grdns East,2023-06-06T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
433041,Quintrell Grdns East,2023-06-06T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
433041,Quintrell Grdns East,2023-06-06T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.3
433041,Quintrell Grdns East,2023-06-06T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.5
433041,Quintrell Grdns East,2023-06-06T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.74
433041,Quintrell Grdns East,2023-06-06T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.8
433041,Quintrell Grdns East,2023-06-06T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
433041,Quintrell Grdns East,2023-06-06T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.96
433041,Quintrell Grdns East,2023-06-06T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.86
433041,Quintrell Grdns East,2023-06-06T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.26
433041,Quintrell Grdns East,2023-06-06T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
433041,Quintrell Grdns East,2023-06-06T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.8
433041,Quintrell Grdns East,2023-06-06T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.0
433041,Quintrell Grdns East,2023-06-06T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.0
433041,Quintrell Grdns East,2023-06-06T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.64
433041,Quintrell Grdns East,2023-06-06T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.11
433041,Quintrell Grdns East,2023-06-06T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.93
433041,Quintrell Grdns East,2023-06-06T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.59
433041,Quintrell Grdns East,2023-06-06T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.65
433041,Quintrell Grdns East,2023-06-06T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.8
433041,Quintrell Grdns East,2023-06-06T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.3
433041,Quintrell Grdns East,2023-06-06T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.5
433041,Quintrell Grdns East,2023-06-06T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.4
433041,Quintrell Grdns East,2023-06-06T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.3
433041,Quintrell Grdns East,2023-06-06T18:10:00.000+00:00,transformer,,Temperature,C,27.6
433041,Quintrell Grdns East,2023-06-06T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
433041,Quintrell Grdns East,2023-06-06T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
433041,Quintrell Grdns East,2023-06-06T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
433041,Quintrell Grdns East,2023-06-06T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
433041,Quintrell Grdns East,2023-06-06T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
433041,Quintrell Grdns East,2023-06-06T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
433041,Quintrell Grdns East,2023-06-06T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.86
433041,Quintrell Grdns East,2023-06-06T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.26
433041,Quintrell Grdns East,2023-06-06T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.35
433041,Quintrell Grdns East,2023-06-06T18:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.1
433041,Quintrell Grdns East,2023-06-06T18:10:00.000+00:00,busbar,,L2 Active Power,kW,-7.21
433041,Quintrell Grdns East,2023-06-06T18:10:00.000+00:00,busbar,,L1 Active Power,kW,13.02
433041,Quintrell Grdns East,2023-06-06T18:10:00.000+00:00,busbar,,N Current (RMS),A,23.8
433041,Quintrell Grdns East,2023-06-06T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
433041,Quintrell Grdns East,2023-06-06T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
433041,Quintrell Grdns East,2023-06-06T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
433041,Quintrell Grdns East,2023-06-06T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
433041,Quintrell Grdns East,2023-06-06T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-06T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
433041,Quintrell Grdns East,2023-06-06T18:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.19
433041,Quintrell Grdns East,2023-06-06T18:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
433041,Quintrell Grdns East,2023-06-06T18:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
433041,Quintrell Grdns East,2023-06-06T18:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-06T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
433041,Quintrell Grdns East,2023-06-06T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-06T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-06T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.4
433041,Quintrell Grdns East,2023-06-06T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.39
433041,Quintrell Grdns East,2023-06-06T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.31
433041,Quintrell Grdns East,2023-06-06T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.32
433041,Quintrell Grdns East,2023-06-06T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.77
433041,Quintrell Grdns East,2023-06-06T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.39
433041,Quintrell Grdns East,2023-06-06T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
433041,Quintrell Grdns East,2023-06-06T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
433041,Quintrell Grdns East,2023-06-06T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.8
433041,Quintrell Grdns East,2023-06-06T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.0
433041,Quintrell Grdns East,2023-06-06T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.6
433041,Quintrell Grdns East,2023-06-06T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.0
433041,Quintrell Grdns East,2023-06-06T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
433041,Quintrell Grdns East,2023-06-06T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.9
433041,Quintrell Grdns East,2023-06-06T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.76
433041,Quintrell Grdns East,2023-06-06T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.65
433041,Quintrell Grdns East,2023-06-06T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
433041,Quintrell Grdns East,2023-06-06T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.1
433041,Quintrell Grdns East,2023-06-06T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.2
433041,Quintrell Grdns East,2023-06-06T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
433041,Quintrell Grdns East,2023-06-06T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.45
433041,Quintrell Grdns East,2023-06-06T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.16
433041,Quintrell Grdns East,2023-06-06T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.21
433041,Quintrell Grdns East,2023-06-06T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.09
433041,Quintrell Grdns East,2023-06-06T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.23
433041,Quintrell Grdns East,2023-06-06T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.01
433041,Quintrell Grdns East,2023-06-06T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
433041,Quintrell Grdns East,2023-06-06T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.0
433041,Quintrell Grdns East,2023-06-06T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.0
433041,Quintrell Grdns East,2023-06-06T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.4
433041,Quintrell Grdns East,2023-06-06T18:00:00.000+00:00,transformer,,Temperature,C,27.7
433041,Quintrell Grdns East,2023-06-06T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
433041,Quintrell Grdns East,2023-06-06T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
433041,Quintrell Grdns East,2023-06-06T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
433041,Quintrell Grdns East,2023-06-06T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
433041,Quintrell Grdns East,2023-06-06T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
433041,Quintrell Grdns East,2023-06-06T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
433041,Quintrell Grdns East,2023-06-06T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.55
433041,Quintrell Grdns East,2023-06-06T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.54
433041,Quintrell Grdns East,2023-06-06T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.35
433041,Quintrell Grdns East,2023-06-06T18:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.5
433041,Quintrell Grdns East,2023-06-06T18:00:00.000+00:00,busbar,,L2 Active Power,kW,-5.8
433041,Quintrell Grdns East,2023-06-06T18:00:00.000+00:00,busbar,,L1 Active Power,kW,13.09
433041,Quintrell Grdns East,2023-06-06T18:00:00.000+00:00,busbar,,N Current (RMS),A,24.5
433041,Quintrell Grdns East,2023-06-06T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
433041,Quintrell Grdns East,2023-06-06T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
433041,Quintrell Grdns East,2023-06-06T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
433041,Quintrell Grdns East,2023-06-06T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
433041,Quintrell Grdns East,2023-06-06T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-06T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-06T17:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.16
433041,Quintrell Grdns East,2023-06-06T17:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
433041,Quintrell Grdns East,2023-06-06T17:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-06T17:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-06T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
433041,Quintrell Grdns East,2023-06-06T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-06T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-06T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
433041,Quintrell Grdns East,2023-06-06T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
433041,Quintrell Grdns East,2023-06-06T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
433041,Quintrell Grdns East,2023-06-06T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-06T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.55
433041,Quintrell Grdns East,2023-06-06T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.29
433041,Quintrell Grdns East,2023-06-06T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.8
433041,Quintrell Grdns East,2023-06-06T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
433041,Quintrell Grdns East,2023-06-06T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
433041,Quintrell Grdns East,2023-06-06T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.6
433041,Quintrell Grdns East,2023-06-06T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.43
433041,Quintrell Grdns East,2023-06-06T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.81
433041,Quintrell Grdns East,2023-06-06T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
433041,Quintrell Grdns East,2023-06-06T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.35
433041,Quintrell Grdns East,2023-06-06T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.48
433041,Quintrell Grdns East,2023-06-06T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.64
433041,Quintrell Grdns East,2023-06-06T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.0
433041,Quintrell Grdns East,2023-06-06T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.0
433041,Quintrell Grdns East,2023-06-06T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.2
433041,Quintrell Grdns East,2023-06-06T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
433041,Quintrell Grdns East,2023-06-06T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.88
433041,Quintrell Grdns East,2023-06-06T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.68
433041,Quintrell Grdns East,2023-06-06T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.39
433041,Quintrell Grdns East,2023-06-06T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.71
433041,Quintrell Grdns East,2023-06-06T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.4
433041,Quintrell Grdns East,2023-06-06T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.45
433041,Quintrell Grdns East,2023-06-06T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
433041,Quintrell Grdns East,2023-06-06T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.7
433041,Quintrell Grdns East,2023-06-06T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.7
433041,Quintrell Grdns East,2023-06-06T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.9
433041,Quintrell Grdns East,2023-06-06T17:50:00.000+00:00,transformer,,Temperature,C,27.8
433041,Quintrell Grdns East,2023-06-06T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
433041,Quintrell Grdns East,2023-06-06T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
433041,Quintrell Grdns East,2023-06-06T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
433041,Quintrell Grdns East,2023-06-06T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
433041,Quintrell Grdns East,2023-06-06T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
433041,Quintrell Grdns East,2023-06-06T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
433041,Quintrell Grdns East,2023-06-06T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.18
433041,Quintrell Grdns East,2023-06-06T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.73
433041,Quintrell Grdns East,2023-06-06T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.14
433041,Quintrell Grdns East,2023-06-06T17:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.24
433041,Quintrell Grdns East,2023-06-06T17:50:00.000+00:00,busbar,,L2 Active Power,kW,-8.48
433041,Quintrell Grdns East,2023-06-06T17:50:00.000+00:00,busbar,,L1 Active Power,kW,13.37
433041,Quintrell Grdns East,2023-06-06T17:50:00.000+00:00,busbar,,N Current (RMS),A,24.5
433041,Quintrell Grdns East,2023-06-06T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
433041,Quintrell Grdns East,2023-06-06T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
433041,Quintrell Grdns East,2023-06-06T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
433041,Quintrell Grdns East,2023-06-06T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
433041,Quintrell Grdns East,2023-06-06T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
433041,Quintrell Grdns East,2023-06-06T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-06T17:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.11
433041,Quintrell Grdns East,2023-06-06T17:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-06T17:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
433041,Quintrell Grdns East,2023-06-06T17:40:00.000+00:00,feeder,,N Current (RMS),A,1.8
433041,Quintrell Grdns East,2023-06-06T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
433041,Quintrell Grdns East,2023-06-06T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
433041,Quintrell Grdns East,2023-06-06T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-06T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
433041,Quintrell Grdns East,2023-06-06T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
433041,Quintrell Grdns East,2023-06-06T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
433041,Quintrell Grdns East,2023-06-06T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
433041,Quintrell Grdns East,2023-06-06T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.84
433041,Quintrell Grdns East,2023-06-06T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.38
433041,Quintrell Grdns East,2023-06-06T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.6
433041,Quintrell Grdns East,2023-06-06T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
433041,Quintrell Grdns East,2023-06-06T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.7
433041,Quintrell Grdns East,2023-06-06T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.7
433041,Quintrell Grdns East,2023-06-06T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.75
433041,Quintrell Grdns East,2023-06-06T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.55
433041,Quintrell Grdns East,2023-06-06T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
433041,Quintrell Grdns East,2023-06-06T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.62
433041,Quintrell Grdns East,2023-06-06T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-5.26
433041,Quintrell Grdns East,2023-06-06T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.83
433041,Quintrell Grdns East,2023-06-06T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.2
433041,Quintrell Grdns East,2023-06-06T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.2
433041,Quintrell Grdns East,2023-06-06T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.0
433041,Quintrell Grdns East,2023-06-06T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.7
433041,Quintrell Grdns East,2023-06-06T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.47
433041,Quintrell Grdns East,2023-06-06T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.03
433041,Quintrell Grdns East,2023-06-06T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.27
433041,Quintrell Grdns East,2023-06-06T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.16
433041,Quintrell Grdns East,2023-06-06T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.32
433041,Quintrell Grdns East,2023-06-06T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.47
433041,Quintrell Grdns East,2023-06-06T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
433041,Quintrell Grdns East,2023-06-06T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.7
433041,Quintrell Grdns East,2023-06-06T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.3
433041,Quintrell Grdns East,2023-06-06T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.8
433041,Quintrell Grdns East,2023-06-06T17:40:00.000+00:00,transformer,,Temperature,C,27.8
433041,Quintrell Grdns East,2023-06-06T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
433041,Quintrell Grdns East,2023-06-06T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
433041,Quintrell Grdns East,2023-06-06T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
433041,Quintrell Grdns East,2023-06-06T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
433041,Quintrell Grdns East,2023-06-06T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
433041,Quintrell Grdns East,2023-06-06T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
433041,Quintrell Grdns East,2023-06-06T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.18
433041,Quintrell Grdns East,2023-06-06T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.82
433041,Quintrell Grdns East,2023-06-06T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.03
433041,Quintrell Grdns East,2023-06-06T17:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.92
433041,Quintrell Grdns East,2023-06-06T17:40:00.000+00:00,busbar,,L2 Active Power,kW,-9.45
433041,Quintrell Grdns East,2023-06-06T17:40:00.000+00:00,busbar,,L1 Active Power,kW,16.71
433041,Quintrell Grdns East,2023-06-06T17:40:00.000+00:00,busbar,,N Current (RMS),A,35.1
433041,Quintrell Grdns East,2023-06-06T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
433041,Quintrell Grdns East,2023-06-06T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
433041,Quintrell Grdns East,2023-06-06T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
433041,Quintrell Grdns East,2023-06-06T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
433041,Quintrell Grdns East,2023-06-06T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-06T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-06T17:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.14
433041,Quintrell Grdns East,2023-06-06T17:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-06T17:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-06T17:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-06T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-06T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-06T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-06T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-4.1
433041,Quintrell Grdns East,2023-06-06T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
433041,Quintrell Grdns East,2023-06-06T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
433041,Quintrell Grdns East,2023-06-06T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.12
433041,Quintrell Grdns East,2023-06-06T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.74
433041,Quintrell Grdns East,2023-06-06T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.56
433041,Quintrell Grdns East,2023-06-06T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.9
433041,Quintrell Grdns East,2023-06-06T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.5
433041,Quintrell Grdns East,2023-06-06T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.3
433041,Quintrell Grdns East,2023-06-06T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.8
433041,Quintrell Grdns East,2023-06-06T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.78
433041,Quintrell Grdns East,2023-06-06T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,10.65
433041,Quintrell Grdns East,2023-06-06T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
433041,Quintrell Grdns East,2023-06-06T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.49
433041,Quintrell Grdns East,2023-06-06T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-5.56
433041,Quintrell Grdns East,2023-06-06T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.92
433041,Quintrell Grdns East,2023-06-06T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,39.5
433041,Quintrell Grdns East,2023-06-06T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.2
433041,Quintrell Grdns East,2023-06-06T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.7
433041,Quintrell Grdns East,2023-06-06T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.2
433041,Quintrell Grdns East,2023-06-06T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.6
433041,Quintrell Grdns East,2023-06-06T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.2
433041,Quintrell Grdns East,2023-06-06T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.02
433041,Quintrell Grdns East,2023-06-06T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.26
433041,Quintrell Grdns East,2023-06-06T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.36
433041,Quintrell Grdns East,2023-06-06T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.11
433041,Quintrell Grdns East,2023-06-06T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
433041,Quintrell Grdns East,2023-06-06T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.5
433041,Quintrell Grdns East,2023-06-06T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.6
433041,Quintrell Grdns East,2023-06-06T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.8
433041,Quintrell Grdns East,2023-06-06T17:30:00.000+00:00,transformer,,Temperature,C,27.9
433041,Quintrell Grdns East,2023-06-06T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
433041,Quintrell Grdns East,2023-06-06T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
433041,Quintrell Grdns East,2023-06-06T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
433041,Quintrell Grdns East,2023-06-06T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
433041,Quintrell Grdns East,2023-06-06T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
433041,Quintrell Grdns East,2023-06-06T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
433041,Quintrell Grdns East,2023-06-06T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.61
433041,Quintrell Grdns East,2023-06-06T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.1
433041,Quintrell Grdns East,2023-06-06T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.8
433041,Quintrell Grdns East,2023-06-06T17:30:00.000+00:00,busbar,,L3 Active Power,kW,-8.01
433041,Quintrell Grdns East,2023-06-06T17:30:00.000+00:00,busbar,,L2 Active Power,kW,-9.69
433041,Quintrell Grdns East,2023-06-06T17:30:00.000+00:00,busbar,,L1 Active Power,kW,14.58
433041,Quintrell Grdns East,2023-06-06T17:30:00.000+00:00,busbar,,N Current (RMS),A,35.4
433041,Quintrell Grdns East,2023-06-06T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
433041,Quintrell Grdns East,2023-06-06T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
433041,Quintrell Grdns East,2023-06-06T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
433041,Quintrell Grdns East,2023-06-06T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
433041,Quintrell Grdns East,2023-06-06T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-06T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-06T17:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.22
433041,Quintrell Grdns East,2023-06-06T17:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
433041,Quintrell Grdns East,2023-06-06T17:20:00.000+00:00,feeder,,L1 Active Power,kW,0.09
433041,Quintrell Grdns East,2023-06-06T17:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-06T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
433041,Quintrell Grdns East,2023-06-06T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-06T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-06T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.56
433041,Quintrell Grdns East,2023-06-06T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.57
433041,Quintrell Grdns East,2023-06-06T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
433041,Quintrell Grdns East,2023-06-06T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.79
433041,Quintrell Grdns East,2023-06-06T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.65
433041,Quintrell Grdns East,2023-06-06T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.79
433041,Quintrell Grdns East,2023-06-06T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
433041,Quintrell Grdns East,2023-06-06T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.1
433041,Quintrell Grdns East,2023-06-06T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.3
433041,Quintrell Grdns East,2023-06-06T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.4
433041,Quintrell Grdns East,2023-06-06T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.36
433041,Quintrell Grdns East,2023-06-06T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.7
433041,Quintrell Grdns East,2023-06-06T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
433041,Quintrell Grdns East,2023-06-06T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.71
433041,Quintrell Grdns East,2023-06-06T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.19
433041,Quintrell Grdns East,2023-06-06T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.16
433041,Quintrell Grdns East,2023-06-06T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.9
433041,Quintrell Grdns East,2023-06-06T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.5
433041,Quintrell Grdns East,2023-06-06T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.5
433041,Quintrell Grdns East,2023-06-06T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.3
433041,Quintrell Grdns East,2023-06-06T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.23
433041,Quintrell Grdns East,2023-06-06T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.41
433041,Quintrell Grdns East,2023-06-06T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.13
433041,Quintrell Grdns East,2023-06-06T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.43
433041,Quintrell Grdns East,2023-06-06T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.98
433041,Quintrell Grdns East,2023-06-06T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.27
433041,Quintrell Grdns East,2023-06-06T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
433041,Quintrell Grdns East,2023-06-06T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.0
433041,Quintrell Grdns East,2023-06-06T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.7
433041,Quintrell Grdns East,2023-06-06T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.5
433041,Quintrell Grdns East,2023-06-06T17:20:00.000+00:00,transformer,,Temperature,C,27.9
433041,Quintrell Grdns East,2023-06-06T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
433041,Quintrell Grdns East,2023-06-06T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
433041,Quintrell Grdns East,2023-06-06T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
433041,Quintrell Grdns East,2023-06-06T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
433041,Quintrell Grdns East,2023-06-06T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
433041,Quintrell Grdns East,2023-06-06T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
433041,Quintrell Grdns East,2023-06-06T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.21
433041,Quintrell Grdns East,2023-06-06T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.7
433041,Quintrell Grdns East,2023-06-06T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.98
433041,Quintrell Grdns East,2023-06-06T17:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.15
433041,Quintrell Grdns East,2023-06-06T17:20:00.000+00:00,busbar,,L2 Active Power,kW,-8.86
433041,Quintrell Grdns East,2023-06-06T17:20:00.000+00:00,busbar,,L1 Active Power,kW,16.31
433041,Quintrell Grdns East,2023-06-06T17:20:00.000+00:00,busbar,,N Current (RMS),A,28.1
433041,Quintrell Grdns East,2023-06-06T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
433041,Quintrell Grdns East,2023-06-06T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
433041,Quintrell Grdns East,2023-06-06T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
433041,Quintrell Grdns East,2023-06-06T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
433041,Quintrell Grdns East,2023-06-06T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-06T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
433041,Quintrell Grdns East,2023-06-06T17:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.22
433041,Quintrell Grdns East,2023-06-06T17:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
433041,Quintrell Grdns East,2023-06-06T17:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-06T17:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-06T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
433041,Quintrell Grdns East,2023-06-06T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-06T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-06T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.01
433041,Quintrell Grdns East,2023-06-06T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.88
433041,Quintrell Grdns East,2023-06-06T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
433041,Quintrell Grdns East,2023-06-06T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.6
433041,Quintrell Grdns East,2023-06-06T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.97
433041,Quintrell Grdns East,2023-06-06T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.61
433041,Quintrell Grdns East,2023-06-06T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.1
433041,Quintrell Grdns East,2023-06-06T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
433041,Quintrell Grdns East,2023-06-06T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.5
433041,Quintrell Grdns East,2023-06-06T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.7
433041,Quintrell Grdns East,2023-06-06T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.35
433041,Quintrell Grdns East,2023-06-06T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.94
433041,Quintrell Grdns East,2023-06-06T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
433041,Quintrell Grdns East,2023-06-06T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.27
433041,Quintrell Grdns East,2023-06-06T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.8
433041,Quintrell Grdns East,2023-06-06T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.85
433041,Quintrell Grdns East,2023-06-06T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
433041,Quintrell Grdns East,2023-06-06T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.4
433041,Quintrell Grdns East,2023-06-06T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.2
433041,Quintrell Grdns East,2023-06-06T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
433041,Quintrell Grdns East,2023-06-06T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-9.76
433041,Quintrell Grdns East,2023-06-06T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.11
433041,Quintrell Grdns East,2023-06-06T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.22
433041,Quintrell Grdns East,2023-06-06T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.73
433041,Quintrell Grdns East,2023-06-06T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.51
433041,Quintrell Grdns East,2023-06-06T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.65
433041,Quintrell Grdns East,2023-06-06T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
433041,Quintrell Grdns East,2023-06-06T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.7
433041,Quintrell Grdns East,2023-06-06T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.3
433041,Quintrell Grdns East,2023-06-06T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.3
433041,Quintrell Grdns East,2023-06-06T17:10:00.000+00:00,transformer,,Temperature,C,28.0
433041,Quintrell Grdns East,2023-06-06T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
433041,Quintrell Grdns East,2023-06-06T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
433041,Quintrell Grdns East,2023-06-06T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
433041,Quintrell Grdns East,2023-06-06T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
433041,Quintrell Grdns East,2023-06-06T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
433041,Quintrell Grdns East,2023-06-06T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
433041,Quintrell Grdns East,2023-06-06T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.32
433041,Quintrell Grdns East,2023-06-06T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.95
433041,Quintrell Grdns East,2023-06-06T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.35
433041,Quintrell Grdns East,2023-06-06T17:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.83
433041,Quintrell Grdns East,2023-06-06T17:10:00.000+00:00,busbar,,L2 Active Power,kW,-9.33
433041,Quintrell Grdns East,2023-06-06T17:10:00.000+00:00,busbar,,L1 Active Power,kW,9.08
433041,Quintrell Grdns East,2023-06-06T17:10:00.000+00:00,busbar,,N Current (RMS),A,30.0
433041,Quintrell Grdns East,2023-06-06T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
433041,Quintrell Grdns East,2023-06-06T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
433041,Quintrell Grdns East,2023-06-06T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
433041,Quintrell Grdns East,2023-06-06T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
433041,Quintrell Grdns East,2023-06-06T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-06T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-06T17:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.18
433041,Quintrell Grdns East,2023-06-06T17:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
433041,Quintrell Grdns East,2023-06-06T17:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-06T17:00:00.000+00:00,feeder,,N Current (RMS),A,1.6
433041,Quintrell Grdns East,2023-06-06T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
433041,Quintrell Grdns East,2023-06-06T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
433041,Quintrell Grdns East,2023-06-06T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-06T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
433041,Quintrell Grdns East,2023-06-06T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.5
433041,Quintrell Grdns East,2023-06-06T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-06T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.23
433041,Quintrell Grdns East,2023-06-06T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.47
433041,Quintrell Grdns East,2023-06-06T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.44
433041,Quintrell Grdns East,2023-06-06T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,2.3
433041,Quintrell Grdns East,2023-06-06T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.1
433041,Quintrell Grdns East,2023-06-06T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
433041,Quintrell Grdns East,2023-06-06T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.0
433041,Quintrell Grdns East,2023-06-06T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
433041,Quintrell Grdns East,2023-06-06T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.4
433041,Quintrell Grdns East,2023-06-06T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
433041,Quintrell Grdns East,2023-06-06T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.8
433041,Quintrell Grdns East,2023-06-06T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.72
433041,Quintrell Grdns East,2023-06-06T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.39
433041,Quintrell Grdns East,2023-06-06T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.2
433041,Quintrell Grdns East,2023-06-06T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.9
433041,Quintrell Grdns East,2023-06-06T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.6
433041,Quintrell Grdns East,2023-06-06T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
433041,Quintrell Grdns East,2023-06-06T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.47
433041,Quintrell Grdns East,2023-06-06T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.6
433041,Quintrell Grdns East,2023-06-06T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.73
433041,Quintrell Grdns East,2023-06-06T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.96
433041,Quintrell Grdns East,2023-06-06T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.62
433041,Quintrell Grdns East,2023-06-06T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.27
433041,Quintrell Grdns East,2023-06-06T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
433041,Quintrell Grdns East,2023-06-06T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.6
433041,Quintrell Grdns East,2023-06-06T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
433041,Quintrell Grdns East,2023-06-06T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.2
433041,Quintrell Grdns East,2023-06-06T17:00:00.000+00:00,transformer,,Temperature,C,28.1
433041,Quintrell Grdns East,2023-06-06T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
433041,Quintrell Grdns East,2023-06-06T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
433041,Quintrell Grdns East,2023-06-06T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
433041,Quintrell Grdns East,2023-06-06T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
433041,Quintrell Grdns East,2023-06-06T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
433041,Quintrell Grdns East,2023-06-06T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
433041,Quintrell Grdns East,2023-06-06T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.93
433041,Quintrell Grdns East,2023-06-06T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.54
