Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
433041,Quintrell Grdns East,2023-06-06T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.73
433041,Quintrell Grdns East,2023-06-06T17:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.17
433041,Quintrell Grdns East,2023-06-06T17:00:00.000+00:00,busbar,,L2 Active Power,kW,-7.86
433041,Quintrell Grdns East,2023-06-06T17:00:00.000+00:00,busbar,,L1 Active Power,kW,8.1
433041,Quintrell Grdns East,2023-06-06T17:00:00.000+00:00,busbar,,N Current (RMS),A,21.7
433041,Quintrell Grdns East,2023-06-06T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
433041,Quintrell Grdns East,2023-06-06T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
433041,Quintrell Grdns East,2023-06-06T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
433041,Quintrell Grdns East,2023-06-06T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
433041,Quintrell Grdns East,2023-06-06T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-06T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-06T16:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.2
433041,Quintrell Grdns East,2023-06-06T16:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
433041,Quintrell Grdns East,2023-06-06T16:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-06T16:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-06T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
433041,Quintrell Grdns East,2023-06-06T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-06T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-06T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
433041,Quintrell Grdns East,2023-06-06T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.46
433041,Quintrell Grdns East,2023-06-06T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-06T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.24
433041,Quintrell Grdns East,2023-06-06T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.5
433041,Quintrell Grdns East,2023-06-06T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.44
433041,Quintrell Grdns East,2023-06-06T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,1.5
433041,Quintrell Grdns East,2023-06-06T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.9
433041,Quintrell Grdns East,2023-06-06T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
433041,Quintrell Grdns East,2023-06-06T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.0
433041,Quintrell Grdns East,2023-06-06T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
433041,Quintrell Grdns East,2023-06-06T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.38
433041,Quintrell Grdns East,2023-06-06T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
433041,Quintrell Grdns East,2023-06-06T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.66
433041,Quintrell Grdns East,2023-06-06T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-5.2
433041,Quintrell Grdns East,2023-06-06T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.43
433041,Quintrell Grdns East,2023-06-06T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,31.0
433041,Quintrell Grdns East,2023-06-06T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
433041,Quintrell Grdns East,2023-06-06T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.1
433041,Quintrell Grdns East,2023-06-06T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
433041,Quintrell Grdns East,2023-06-06T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.97
433041,Quintrell Grdns East,2023-06-06T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.54
433041,Quintrell Grdns East,2023-06-06T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.03
433041,Quintrell Grdns East,2023-06-06T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.18
433041,Quintrell Grdns East,2023-06-06T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.23
433041,Quintrell Grdns East,2023-06-06T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.33
433041,Quintrell Grdns East,2023-06-06T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
433041,Quintrell Grdns East,2023-06-06T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.9
433041,Quintrell Grdns East,2023-06-06T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
433041,Quintrell Grdns East,2023-06-06T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.9
433041,Quintrell Grdns East,2023-06-06T16:50:00.000+00:00,transformer,,Temperature,C,28.2
433041,Quintrell Grdns East,2023-06-06T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
433041,Quintrell Grdns East,2023-06-06T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
433041,Quintrell Grdns East,2023-06-06T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
433041,Quintrell Grdns East,2023-06-06T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
433041,Quintrell Grdns East,2023-06-06T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
433041,Quintrell Grdns East,2023-06-06T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
433041,Quintrell Grdns East,2023-06-06T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.37
433041,Quintrell Grdns East,2023-06-06T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.42
433041,Quintrell Grdns East,2023-06-06T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.18
433041,Quintrell Grdns East,2023-06-06T16:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.28
433041,Quintrell Grdns East,2023-06-06T16:50:00.000+00:00,busbar,,L2 Active Power,kW,-7.99
433041,Quintrell Grdns East,2023-06-06T16:50:00.000+00:00,busbar,,L1 Active Power,kW,8.19
433041,Quintrell Grdns East,2023-06-06T16:50:00.000+00:00,busbar,,N Current (RMS),A,20.0
433041,Quintrell Grdns East,2023-06-06T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
433041,Quintrell Grdns East,2023-06-06T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
433041,Quintrell Grdns East,2023-06-06T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
433041,Quintrell Grdns East,2023-06-06T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
433041,Quintrell Grdns East,2023-06-06T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-06T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
433041,Quintrell Grdns East,2023-06-06T16:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.19
433041,Quintrell Grdns East,2023-06-06T16:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
433041,Quintrell Grdns East,2023-06-06T16:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
433041,Quintrell Grdns East,2023-06-06T16:40:00.000+00:00,feeder,,N Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-06T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
433041,Quintrell Grdns East,2023-06-06T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-06T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-06T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.33
433041,Quintrell Grdns East,2023-06-06T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.41
433041,Quintrell Grdns East,2023-06-06T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.31
433041,Quintrell Grdns East,2023-06-06T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.6
433041,Quintrell Grdns East,2023-06-06T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.51
433041,Quintrell Grdns East,2023-06-06T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.67
433041,Quintrell Grdns East,2023-06-06T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.3
433041,Quintrell Grdns East,2023-06-06T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
433041,Quintrell Grdns East,2023-06-06T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
433041,Quintrell Grdns East,2023-06-06T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.2
433041,Quintrell Grdns East,2023-06-06T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.83
433041,Quintrell Grdns East,2023-06-06T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.47
433041,Quintrell Grdns East,2023-06-06T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
433041,Quintrell Grdns East,2023-06-06T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
433041,Quintrell Grdns East,2023-06-06T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.56
433041,Quintrell Grdns East,2023-06-06T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.47
433041,Quintrell Grdns East,2023-06-06T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,32.2
433041,Quintrell Grdns East,2023-06-06T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.8
433041,Quintrell Grdns East,2023-06-06T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.9
433041,Quintrell Grdns East,2023-06-06T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
433041,Quintrell Grdns East,2023-06-06T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.96
433041,Quintrell Grdns East,2023-06-06T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.22
433041,Quintrell Grdns East,2023-06-06T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.19
433041,Quintrell Grdns East,2023-06-06T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.5
433041,Quintrell Grdns East,2023-06-06T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.42
433041,Quintrell Grdns East,2023-06-06T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.29
433041,Quintrell Grdns East,2023-06-06T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
433041,Quintrell Grdns East,2023-06-06T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.1
433041,Quintrell Grdns East,2023-06-06T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
433041,Quintrell Grdns East,2023-06-06T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.0
433041,Quintrell Grdns East,2023-06-06T16:40:00.000+00:00,transformer,,Temperature,C,28.3
433041,Quintrell Grdns East,2023-06-06T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
433041,Quintrell Grdns East,2023-06-06T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
433041,Quintrell Grdns East,2023-06-06T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
433041,Quintrell Grdns East,2023-06-06T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
433041,Quintrell Grdns East,2023-06-06T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
433041,Quintrell Grdns East,2023-06-06T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
433041,Quintrell Grdns East,2023-06-06T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.54
433041,Quintrell Grdns East,2023-06-06T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.15
433041,Quintrell Grdns East,2023-06-06T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.54
433041,Quintrell Grdns East,2023-06-06T16:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.22
433041,Quintrell Grdns East,2023-06-06T16:40:00.000+00:00,busbar,,L2 Active Power,kW,-7.54
433041,Quintrell Grdns East,2023-06-06T16:40:00.000+00:00,busbar,,L1 Active Power,kW,7.44
433041,Quintrell Grdns East,2023-06-06T16:40:00.000+00:00,busbar,,N Current (RMS),A,26.9
433041,Quintrell Grdns East,2023-06-06T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
433041,Quintrell Grdns East,2023-06-06T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
433041,Quintrell Grdns East,2023-06-06T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
433041,Quintrell Grdns East,2023-06-06T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
433041,Quintrell Grdns East,2023-06-06T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
433041,Quintrell Grdns East,2023-06-06T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-06T16:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.25
433041,Quintrell Grdns East,2023-06-06T16:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
433041,Quintrell Grdns East,2023-06-06T16:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
433041,Quintrell Grdns East,2023-06-06T16:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-06T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
433041,Quintrell Grdns East,2023-06-06T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-06T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-06T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.82
433041,Quintrell Grdns East,2023-06-06T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.83
433041,Quintrell Grdns East,2023-06-06T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.33
433041,Quintrell Grdns East,2023-06-06T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.5
433041,Quintrell Grdns East,2023-06-06T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.43
433041,Quintrell Grdns East,2023-06-06T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.7
433041,Quintrell Grdns East,2023-06-06T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
433041,Quintrell Grdns East,2023-06-06T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
433041,Quintrell Grdns East,2023-06-06T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
433041,Quintrell Grdns East,2023-06-06T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.3
433041,Quintrell Grdns East,2023-06-06T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.6
433041,Quintrell Grdns East,2023-06-06T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.82
433041,Quintrell Grdns East,2023-06-06T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
433041,Quintrell Grdns East,2023-06-06T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.35
433041,Quintrell Grdns East,2023-06-06T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.13
433041,Quintrell Grdns East,2023-06-06T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.47
433041,Quintrell Grdns East,2023-06-06T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.3
433041,Quintrell Grdns East,2023-06-06T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
433041,Quintrell Grdns East,2023-06-06T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.2
433041,Quintrell Grdns East,2023-06-06T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
433041,Quintrell Grdns East,2023-06-06T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.9
433041,Quintrell Grdns East,2023-06-06T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.85
433041,Quintrell Grdns East,2023-06-06T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.73
433041,Quintrell Grdns East,2023-06-06T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.57
433041,Quintrell Grdns East,2023-06-06T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.12
433041,Quintrell Grdns East,2023-06-06T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.34
433041,Quintrell Grdns East,2023-06-06T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.5
433041,Quintrell Grdns East,2023-06-06T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.4
433041,Quintrell Grdns East,2023-06-06T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
433041,Quintrell Grdns East,2023-06-06T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.9
433041,Quintrell Grdns East,2023-06-06T16:30:00.000+00:00,transformer,,Temperature,C,28.5
433041,Quintrell Grdns East,2023-06-06T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
433041,Quintrell Grdns East,2023-06-06T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
433041,Quintrell Grdns East,2023-06-06T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
433041,Quintrell Grdns East,2023-06-06T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
433041,Quintrell Grdns East,2023-06-06T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
433041,Quintrell Grdns East,2023-06-06T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
433041,Quintrell Grdns East,2023-06-06T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.16
433041,Quintrell Grdns East,2023-06-06T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.57
433041,Quintrell Grdns East,2023-06-06T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.05
433041,Quintrell Grdns East,2023-06-06T16:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.68
433041,Quintrell Grdns East,2023-06-06T16:30:00.000+00:00,busbar,,L2 Active Power,kW,-6.72
433041,Quintrell Grdns East,2023-06-06T16:30:00.000+00:00,busbar,,L1 Active Power,kW,9.55
433041,Quintrell Grdns East,2023-06-06T16:30:00.000+00:00,busbar,,N Current (RMS),A,22.5
433041,Quintrell Grdns East,2023-06-06T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
433041,Quintrell Grdns East,2023-06-06T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
433041,Quintrell Grdns East,2023-06-06T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
433041,Quintrell Grdns East,2023-06-06T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
433041,Quintrell Grdns East,2023-06-06T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
433041,Quintrell Grdns East,2023-06-06T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
433041,Quintrell Grdns East,2023-06-06T16:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.29
433041,Quintrell Grdns East,2023-06-06T16:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
433041,Quintrell Grdns East,2023-06-06T16:20:00.000+00:00,feeder,,L1 Active Power,kW,0.05
433041,Quintrell Grdns East,2023-06-06T16:20:00.000+00:00,feeder,,N Current (RMS),A,1.5
433041,Quintrell Grdns East,2023-06-06T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
433041,Quintrell Grdns East,2023-06-06T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
433041,Quintrell Grdns East,2023-06-06T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-06T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.11
433041,Quintrell Grdns East,2023-06-06T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.23
433041,Quintrell Grdns East,2023-06-06T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.39
433041,Quintrell Grdns East,2023-06-06T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.08
433041,Quintrell Grdns East,2023-06-06T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.44
433041,Quintrell Grdns East,2023-06-06T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.78
433041,Quintrell Grdns East,2023-06-06T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
433041,Quintrell Grdns East,2023-06-06T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
433041,Quintrell Grdns East,2023-06-06T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.3
433041,Quintrell Grdns East,2023-06-06T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.7
433041,Quintrell Grdns East,2023-06-06T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.75
433041,Quintrell Grdns East,2023-06-06T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.33
433041,Quintrell Grdns East,2023-06-06T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
433041,Quintrell Grdns East,2023-06-06T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.23
433041,Quintrell Grdns East,2023-06-06T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.16
433041,Quintrell Grdns East,2023-06-06T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.67
433041,Quintrell Grdns East,2023-06-06T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
433041,Quintrell Grdns East,2023-06-06T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.0
433041,Quintrell Grdns East,2023-06-06T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.7
433041,Quintrell Grdns East,2023-06-06T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
433041,Quintrell Grdns East,2023-06-06T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.04
433041,Quintrell Grdns East,2023-06-06T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.4
433041,Quintrell Grdns East,2023-06-06T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.22
433041,Quintrell Grdns East,2023-06-06T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.33
433041,Quintrell Grdns East,2023-06-06T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.62
433041,Quintrell Grdns East,2023-06-06T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.19
433041,Quintrell Grdns East,2023-06-06T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,35.8
433041,Quintrell Grdns East,2023-06-06T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.7
433041,Quintrell Grdns East,2023-06-06T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
433041,Quintrell Grdns East,2023-06-06T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.9
433041,Quintrell Grdns East,2023-06-06T16:20:00.000+00:00,transformer,,Temperature,C,28.6
433041,Quintrell Grdns East,2023-06-06T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
433041,Quintrell Grdns East,2023-06-06T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
433041,Quintrell Grdns East,2023-06-06T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
433041,Quintrell Grdns East,2023-06-06T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
433041,Quintrell Grdns East,2023-06-06T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
433041,Quintrell Grdns East,2023-06-06T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
433041,Quintrell Grdns East,2023-06-06T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.47
433041,Quintrell Grdns East,2023-06-06T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.01
433041,Quintrell Grdns East,2023-06-06T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.54
433041,Quintrell Grdns East,2023-06-06T16:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.93
433041,Quintrell Grdns East,2023-06-06T16:20:00.000+00:00,busbar,,L2 Active Power,kW,-4.28
433041,Quintrell Grdns East,2023-06-06T16:20:00.000+00:00,busbar,,L1 Active Power,kW,9.69
433041,Quintrell Grdns East,2023-06-06T16:20:00.000+00:00,busbar,,N Current (RMS),A,33.8
433041,Quintrell Grdns East,2023-06-06T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
433041,Quintrell Grdns East,2023-06-06T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
433041,Quintrell Grdns East,2023-06-06T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
433041,Quintrell Grdns East,2023-06-06T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
433041,Quintrell Grdns East,2023-06-06T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-06T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
433041,Quintrell Grdns East,2023-06-06T16:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.21
433041,Quintrell Grdns East,2023-06-06T16:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-06T16:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
433041,Quintrell Grdns East,2023-06-06T16:10:00.000+00:00,feeder,,N Current (RMS),A,3.7
433041,Quintrell Grdns East,2023-06-06T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.2
433041,Quintrell Grdns East,2023-06-06T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.7
433041,Quintrell Grdns East,2023-06-06T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-06T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.19
433041,Quintrell Grdns East,2023-06-06T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.62
433041,Quintrell Grdns East,2023-06-06T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.44
433041,Quintrell Grdns East,2023-06-06T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.58
433041,Quintrell Grdns East,2023-06-06T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.64
433041,Quintrell Grdns East,2023-06-06T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.71
433041,Quintrell Grdns East,2023-06-06T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
433041,Quintrell Grdns East,2023-06-06T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
433041,Quintrell Grdns East,2023-06-06T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
433041,Quintrell Grdns East,2023-06-06T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.6
433041,Quintrell Grdns East,2023-06-06T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.33
433041,Quintrell Grdns East,2023-06-06T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.07
433041,Quintrell Grdns East,2023-06-06T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
433041,Quintrell Grdns East,2023-06-06T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.8
433041,Quintrell Grdns East,2023-06-06T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.1
433041,Quintrell Grdns East,2023-06-06T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.72
433041,Quintrell Grdns East,2023-06-06T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
433041,Quintrell Grdns East,2023-06-06T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.4
433041,Quintrell Grdns East,2023-06-06T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.7
433041,Quintrell Grdns East,2023-06-06T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.5
433041,Quintrell Grdns East,2023-06-06T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.96
433041,Quintrell Grdns East,2023-06-06T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.23
433041,Quintrell Grdns East,2023-06-06T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.38
433041,Quintrell Grdns East,2023-06-06T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.62
433041,Quintrell Grdns East,2023-06-06T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.73
433041,Quintrell Grdns East,2023-06-06T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.75
433041,Quintrell Grdns East,2023-06-06T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
433041,Quintrell Grdns East,2023-06-06T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.1
433041,Quintrell Grdns East,2023-06-06T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
433041,Quintrell Grdns East,2023-06-06T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.8
433041,Quintrell Grdns East,2023-06-06T16:10:00.000+00:00,transformer,,Temperature,C,28.8
433041,Quintrell Grdns East,2023-06-06T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
433041,Quintrell Grdns East,2023-06-06T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
433041,Quintrell Grdns East,2023-06-06T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
433041,Quintrell Grdns East,2023-06-06T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
433041,Quintrell Grdns East,2023-06-06T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
433041,Quintrell Grdns East,2023-06-06T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
433041,Quintrell Grdns East,2023-06-06T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.57
433041,Quintrell Grdns East,2023-06-06T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.95
433041,Quintrell Grdns East,2023-06-06T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.06
433041,Quintrell Grdns East,2023-06-06T16:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.21
433041,Quintrell Grdns East,2023-06-06T16:10:00.000+00:00,busbar,,L2 Active Power,kW,-4.5
433041,Quintrell Grdns East,2023-06-06T16:10:00.000+00:00,busbar,,L1 Active Power,kW,10.22
433041,Quintrell Grdns East,2023-06-06T16:10:00.000+00:00,busbar,,N Current (RMS),A,30.9
433041,Quintrell Grdns East,2023-06-06T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
433041,Quintrell Grdns East,2023-06-06T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
433041,Quintrell Grdns East,2023-06-06T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
433041,Quintrell Grdns East,2023-06-06T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
433041,Quintrell Grdns East,2023-06-06T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-06T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
433041,Quintrell Grdns East,2023-06-06T16:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.26
433041,Quintrell Grdns East,2023-06-06T16:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
433041,Quintrell Grdns East,2023-06-06T16:00:00.000+00:00,feeder,,L1 Active Power,kW,0.12
433041,Quintrell Grdns East,2023-06-06T16:00:00.000+00:00,feeder,,N Current (RMS),A,1.4
433041,Quintrell Grdns East,2023-06-06T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
433041,Quintrell Grdns East,2023-06-06T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
433041,Quintrell Grdns East,2023-06-06T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-06T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.43
433041,Quintrell Grdns East,2023-06-06T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.36
433041,Quintrell Grdns East,2023-06-06T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.23
433041,Quintrell Grdns East,2023-06-06T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.71
433041,Quintrell Grdns East,2023-06-06T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.28
433041,Quintrell Grdns East,2023-06-06T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.67
433041,Quintrell Grdns East,2023-06-06T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
433041,Quintrell Grdns East,2023-06-06T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.6
433041,Quintrell Grdns East,2023-06-06T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.7
433041,Quintrell Grdns East,2023-06-06T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.1
433041,Quintrell Grdns East,2023-06-06T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
433041,Quintrell Grdns East,2023-06-06T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.37
433041,Quintrell Grdns East,2023-06-06T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.49
433041,Quintrell Grdns East,2023-06-06T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.96
433041,Quintrell Grdns East,2023-06-06T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.88
433041,Quintrell Grdns East,2023-06-06T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.6
433041,Quintrell Grdns East,2023-06-06T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.9
433041,Quintrell Grdns East,2023-06-06T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.8
433041,Quintrell Grdns East,2023-06-06T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
433041,Quintrell Grdns East,2023-06-06T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.4
433041,Quintrell Grdns East,2023-06-06T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.7
433041,Quintrell Grdns East,2023-06-06T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.24
433041,Quintrell Grdns East,2023-06-06T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.31
433041,Quintrell Grdns East,2023-06-06T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.99
433041,Quintrell Grdns East,2023-06-06T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.67
433041,Quintrell Grdns East,2023-06-06T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.69
433041,Quintrell Grdns East,2023-06-06T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.0
433041,Quintrell Grdns East,2023-06-06T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.6
433041,Quintrell Grdns East,2023-06-06T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
433041,Quintrell Grdns East,2023-06-06T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.0
433041,Quintrell Grdns East,2023-06-06T16:00:00.000+00:00,transformer,,Temperature,C,29.0
433041,Quintrell Grdns East,2023-06-06T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
433041,Quintrell Grdns East,2023-06-06T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
433041,Quintrell Grdns East,2023-06-06T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
433041,Quintrell Grdns East,2023-06-06T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
433041,Quintrell Grdns East,2023-06-06T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
433041,Quintrell Grdns East,2023-06-06T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
433041,Quintrell Grdns East,2023-06-06T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
433041,Quintrell Grdns East,2023-06-06T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
433041,Quintrell Grdns East,2023-06-06T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.12
433041,Quintrell Grdns East,2023-06-06T16:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.92
433041,Quintrell Grdns East,2023-06-06T16:00:00.000+00:00,busbar,,L2 Active Power,kW,-3.87
433041,Quintrell Grdns East,2023-06-06T16:00:00.000+00:00,busbar,,L1 Active Power,kW,15.08
433041,Quintrell Grdns East,2023-06-06T16:00:00.000+00:00,busbar,,N Current (RMS),A,40.9
433041,Quintrell Grdns East,2023-06-06T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
433041,Quintrell Grdns East,2023-06-06T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.3
433041,Quintrell Grdns East,2023-06-06T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
433041,Quintrell Grdns East,2023-06-06T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
433041,Quintrell Grdns East,2023-06-06T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
433041,Quintrell Grdns East,2023-06-06T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
433041,Quintrell Grdns East,2023-06-06T15:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.21
433041,Quintrell Grdns East,2023-06-06T15:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
433041,Quintrell Grdns East,2023-06-06T15:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
433041,Quintrell Grdns East,2023-06-06T15:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-06T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
433041,Quintrell Grdns East,2023-06-06T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-06T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-06T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.25
433041,Quintrell Grdns East,2023-06-06T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
433041,Quintrell Grdns East,2023-06-06T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
433041,Quintrell Grdns East,2023-06-06T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.62
433041,Quintrell Grdns East,2023-06-06T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.6
433041,Quintrell Grdns East,2023-06-06T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.45
433041,Quintrell Grdns East,2023-06-06T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.3
433041,Quintrell Grdns East,2023-06-06T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
433041,Quintrell Grdns East,2023-06-06T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
433041,Quintrell Grdns East,2023-06-06T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.0
433041,Quintrell Grdns East,2023-06-06T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
433041,Quintrell Grdns East,2023-06-06T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.5
433041,Quintrell Grdns East,2023-06-06T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
433041,Quintrell Grdns East,2023-06-06T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.85
433041,Quintrell Grdns East,2023-06-06T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.46
433041,Quintrell Grdns East,2023-06-06T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.18
433041,Quintrell Grdns East,2023-06-06T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
433041,Quintrell Grdns East,2023-06-06T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.0
433041,Quintrell Grdns East,2023-06-06T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.5
433041,Quintrell Grdns East,2023-06-06T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.4
433041,Quintrell Grdns East,2023-06-06T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-9.72
433041,Quintrell Grdns East,2023-06-06T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.09
433041,Quintrell Grdns East,2023-06-06T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.55
433041,Quintrell Grdns East,2023-06-06T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.17
433041,Quintrell Grdns East,2023-06-06T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.9
433041,Quintrell Grdns East,2023-06-06T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.53
433041,Quintrell Grdns East,2023-06-06T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,35.0
433041,Quintrell Grdns East,2023-06-06T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.3
433041,Quintrell Grdns East,2023-06-06T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.4
433041,Quintrell Grdns East,2023-06-06T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.6
433041,Quintrell Grdns East,2023-06-06T15:50:00.000+00:00,transformer,,Temperature,C,29.1
433041,Quintrell Grdns East,2023-06-06T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
433041,Quintrell Grdns East,2023-06-06T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
433041,Quintrell Grdns East,2023-06-06T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
433041,Quintrell Grdns East,2023-06-06T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
433041,Quintrell Grdns East,2023-06-06T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
433041,Quintrell Grdns East,2023-06-06T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
433041,Quintrell Grdns East,2023-06-06T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.02
433041,Quintrell Grdns East,2023-06-06T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.86
433041,Quintrell Grdns East,2023-06-06T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.62
433041,Quintrell Grdns East,2023-06-06T15:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.86
433041,Quintrell Grdns East,2023-06-06T15:50:00.000+00:00,busbar,,L2 Active Power,kW,-6.03
433041,Quintrell Grdns East,2023-06-06T15:50:00.000+00:00,busbar,,L1 Active Power,kW,10.19
433041,Quintrell Grdns East,2023-06-06T15:50:00.000+00:00,busbar,,N Current (RMS),A,35.1
433041,Quintrell Grdns East,2023-06-06T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
433041,Quintrell Grdns East,2023-06-06T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
433041,Quintrell Grdns East,2023-06-06T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
433041,Quintrell Grdns East,2023-06-06T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
433041,Quintrell Grdns East,2023-06-06T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-06T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-06T15:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.14
433041,Quintrell Grdns East,2023-06-06T15:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-06T15:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
433041,Quintrell Grdns East,2023-06-06T15:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-06T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
433041,Quintrell Grdns East,2023-06-06T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-06T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-06T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
433041,Quintrell Grdns East,2023-06-06T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
433041,Quintrell Grdns East,2023-06-06T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
433041,Quintrell Grdns East,2023-06-06T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.29
433041,Quintrell Grdns East,2023-06-06T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.6
433041,Quintrell Grdns East,2023-06-06T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.42
433041,Quintrell Grdns East,2023-06-06T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,3.1
433041,Quintrell Grdns East,2023-06-06T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
433041,Quintrell Grdns East,2023-06-06T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
433041,Quintrell Grdns East,2023-06-06T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.9
433041,Quintrell Grdns East,2023-06-06T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
433041,Quintrell Grdns East,2023-06-06T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.3
433041,Quintrell Grdns East,2023-06-06T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
433041,Quintrell Grdns East,2023-06-06T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.95
433041,Quintrell Grdns East,2023-06-06T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.9
433041,Quintrell Grdns East,2023-06-06T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.19
433041,Quintrell Grdns East,2023-06-06T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
433041,Quintrell Grdns East,2023-06-06T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
433041,Quintrell Grdns East,2023-06-06T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.0
433041,Quintrell Grdns East,2023-06-06T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.2
433041,Quintrell Grdns East,2023-06-06T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.42
433041,Quintrell Grdns East,2023-06-06T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.61
433041,Quintrell Grdns East,2023-06-06T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.39
433041,Quintrell Grdns East,2023-06-06T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.46
433041,Quintrell Grdns East,2023-06-06T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.57
433041,Quintrell Grdns East,2023-06-06T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.86
433041,Quintrell Grdns East,2023-06-06T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.7
433041,Quintrell Grdns East,2023-06-06T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.4
433041,Quintrell Grdns East,2023-06-06T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.8
433041,Quintrell Grdns East,2023-06-06T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.3
433041,Quintrell Grdns East,2023-06-06T15:40:00.000+00:00,transformer,,Temperature,C,29.3
433041,Quintrell Grdns East,2023-06-06T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
433041,Quintrell Grdns East,2023-06-06T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
433041,Quintrell Grdns East,2023-06-06T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
433041,Quintrell Grdns East,2023-06-06T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
433041,Quintrell Grdns East,2023-06-06T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
433041,Quintrell Grdns East,2023-06-06T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
433041,Quintrell Grdns East,2023-06-06T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.14
433041,Quintrell Grdns East,2023-06-06T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.19
433041,Quintrell Grdns East,2023-06-06T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.56
433041,Quintrell Grdns East,2023-06-06T15:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.84
433041,Quintrell Grdns East,2023-06-06T15:40:00.000+00:00,busbar,,L2 Active Power,kW,-6.1
433041,Quintrell Grdns East,2023-06-06T15:40:00.000+00:00,busbar,,L1 Active Power,kW,8.49
433041,Quintrell Grdns East,2023-06-06T15:40:00.000+00:00,busbar,,N Current (RMS),A,25.2
433041,Quintrell Grdns East,2023-06-06T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
433041,Quintrell Grdns East,2023-06-06T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
433041,Quintrell Grdns East,2023-06-06T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
433041,Quintrell Grdns East,2023-06-06T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
433041,Quintrell Grdns East,2023-06-06T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-06T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-06T15:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.13
433041,Quintrell Grdns East,2023-06-06T15:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-06T15:30:00.000+00:00,feeder,,L1 Active Power,kW,0.06
433041,Quintrell Grdns East,2023-06-06T15:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-06T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-06T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-06T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-06T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
433041,Quintrell Grdns East,2023-06-06T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
433041,Quintrell Grdns East,2023-06-06T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
433041,Quintrell Grdns East,2023-06-06T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.2
433041,Quintrell Grdns East,2023-06-06T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.58
433041,Quintrell Grdns East,2023-06-06T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.51
433041,Quintrell Grdns East,2023-06-06T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,2.5
433041,Quintrell Grdns East,2023-06-06T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.5
433041,Quintrell Grdns East,2023-06-06T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
433041,Quintrell Grdns East,2023-06-06T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.3
433041,Quintrell Grdns East,2023-06-06T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.59
433041,Quintrell Grdns East,2023-06-06T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.73
433041,Quintrell Grdns East,2023-06-06T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-06T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.11
433041,Quintrell Grdns East,2023-06-06T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.18
433041,Quintrell Grdns East,2023-06-06T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.37
433041,Quintrell Grdns East,2023-06-06T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
433041,Quintrell Grdns East,2023-06-06T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.0
433041,Quintrell Grdns East,2023-06-06T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
433041,Quintrell Grdns East,2023-06-06T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.1
433041,Quintrell Grdns East,2023-06-06T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.97
433041,Quintrell Grdns East,2023-06-06T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-06T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.53
433041,Quintrell Grdns East,2023-06-06T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.72
433041,Quintrell Grdns East,2023-06-06T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.31
433041,Quintrell Grdns East,2023-06-06T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.91
433041,Quintrell Grdns East,2023-06-06T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
433041,Quintrell Grdns East,2023-06-06T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
433041,Quintrell Grdns East,2023-06-06T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
433041,Quintrell Grdns East,2023-06-06T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
433041,Quintrell Grdns East,2023-06-06T15:30:00.000+00:00,transformer,,Temperature,C,29.4
433041,Quintrell Grdns East,2023-06-06T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
433041,Quintrell Grdns East,2023-06-06T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
433041,Quintrell Grdns East,2023-06-06T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
433041,Quintrell Grdns East,2023-06-06T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
433041,Quintrell Grdns East,2023-06-06T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
