Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
433041,Quintrell Grdns East,2023-06-06T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
433041,Quintrell Grdns East,2023-06-06T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
433041,Quintrell Grdns East,2023-06-06T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.96
433041,Quintrell Grdns East,2023-06-06T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.7
433041,Quintrell Grdns East,2023-06-06T15:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.16
433041,Quintrell Grdns East,2023-06-06T15:30:00.000+00:00,busbar,,L2 Active Power,kW,-3.09
433041,Quintrell Grdns East,2023-06-06T15:30:00.000+00:00,busbar,,L1 Active Power,kW,6.85
433041,Quintrell Grdns East,2023-06-06T15:30:00.000+00:00,busbar,,N Current (RMS),A,21.7
433041,Quintrell Grdns East,2023-06-06T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,14.8
433041,Quintrell Grdns East,2023-06-06T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.4
433041,Quintrell Grdns East,2023-06-06T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
433041,Quintrell Grdns East,2023-06-06T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
433041,Quintrell Grdns East,2023-06-06T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-06T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-06T15:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.13
433041,Quintrell Grdns East,2023-06-06T15:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-06T15:20:00.000+00:00,feeder,,L1 Active Power,kW,0.09
433041,Quintrell Grdns East,2023-06-06T15:20:00.000+00:00,feeder,,N Current (RMS),A,1.2
433041,Quintrell Grdns East,2023-06-06T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-06T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-06T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-06T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
433041,Quintrell Grdns East,2023-06-06T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
433041,Quintrell Grdns East,2023-06-06T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
433041,Quintrell Grdns East,2023-06-06T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.16
433041,Quintrell Grdns East,2023-06-06T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.62
433041,Quintrell Grdns East,2023-06-06T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.56
433041,Quintrell Grdns East,2023-06-06T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,2.5
433041,Quintrell Grdns East,2023-06-06T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.0
433041,Quintrell Grdns East,2023-06-06T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
433041,Quintrell Grdns East,2023-06-06T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.5
433041,Quintrell Grdns East,2023-06-06T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.44
433041,Quintrell Grdns East,2023-06-06T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.75
433041,Quintrell Grdns East,2023-06-06T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.24
433041,Quintrell Grdns East,2023-06-06T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.2
433041,Quintrell Grdns East,2023-06-06T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.14
433041,Quintrell Grdns East,2023-06-06T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.88
433041,Quintrell Grdns East,2023-06-06T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.3
433041,Quintrell Grdns East,2023-06-06T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.1
433041,Quintrell Grdns East,2023-06-06T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.7
433041,Quintrell Grdns East,2023-06-06T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.8
433041,Quintrell Grdns East,2023-06-06T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.8
433041,Quintrell Grdns East,2023-06-06T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
433041,Quintrell Grdns East,2023-06-06T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.58
433041,Quintrell Grdns East,2023-06-06T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.85
433041,Quintrell Grdns East,2023-06-06T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.31
433041,Quintrell Grdns East,2023-06-06T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.82
433041,Quintrell Grdns East,2023-06-06T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
433041,Quintrell Grdns East,2023-06-06T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
433041,Quintrell Grdns East,2023-06-06T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
433041,Quintrell Grdns East,2023-06-06T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
433041,Quintrell Grdns East,2023-06-06T15:20:00.000+00:00,transformer,,Temperature,C,29.5
433041,Quintrell Grdns East,2023-06-06T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
433041,Quintrell Grdns East,2023-06-06T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
433041,Quintrell Grdns East,2023-06-06T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
433041,Quintrell Grdns East,2023-06-06T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
433041,Quintrell Grdns East,2023-06-06T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
433041,Quintrell Grdns East,2023-06-06T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
433041,Quintrell Grdns East,2023-06-06T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
433041,Quintrell Grdns East,2023-06-06T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.03
433041,Quintrell Grdns East,2023-06-06T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.95
433041,Quintrell Grdns East,2023-06-06T15:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.95
433041,Quintrell Grdns East,2023-06-06T15:20:00.000+00:00,busbar,,L2 Active Power,kW,-3.11
433041,Quintrell Grdns East,2023-06-06T15:20:00.000+00:00,busbar,,L1 Active Power,kW,8.35
433041,Quintrell Grdns East,2023-06-06T15:20:00.000+00:00,busbar,,N Current (RMS),A,27.0
433041,Quintrell Grdns East,2023-06-06T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,10.5
433041,Quintrell Grdns East,2023-06-06T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.2
433041,Quintrell Grdns East,2023-06-06T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
433041,Quintrell Grdns East,2023-06-06T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
433041,Quintrell Grdns East,2023-06-06T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-06T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-06T15:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.17
433041,Quintrell Grdns East,2023-06-06T15:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-06T15:10:00.000+00:00,feeder,,L1 Active Power,kW,0.07
433041,Quintrell Grdns East,2023-06-06T15:10:00.000+00:00,feeder,,N Current (RMS),A,3.9
433041,Quintrell Grdns East,2023-06-06T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.2
433041,Quintrell Grdns East,2023-06-06T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.8
433041,Quintrell Grdns East,2023-06-06T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-06T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
433041,Quintrell Grdns East,2023-06-06T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
433041,Quintrell Grdns East,2023-06-06T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
433041,Quintrell Grdns East,2023-06-06T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.35
433041,Quintrell Grdns East,2023-06-06T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.52
433041,Quintrell Grdns East,2023-06-06T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.56
433041,Quintrell Grdns East,2023-06-06T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,5.8
433041,Quintrell Grdns East,2023-06-06T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
433041,Quintrell Grdns East,2023-06-06T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
433041,Quintrell Grdns East,2023-06-06T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.6
433041,Quintrell Grdns East,2023-06-06T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.82
433041,Quintrell Grdns East,2023-06-06T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.98
433041,Quintrell Grdns East,2023-06-06T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.24
433041,Quintrell Grdns East,2023-06-06T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-06T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.17
433041,Quintrell Grdns East,2023-06-06T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.35
433041,Quintrell Grdns East,2023-06-06T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
433041,Quintrell Grdns East,2023-06-06T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.6
433041,Quintrell Grdns East,2023-06-06T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
433041,Quintrell Grdns East,2023-06-06T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.3
433041,Quintrell Grdns East,2023-06-06T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.49
433041,Quintrell Grdns East,2023-06-06T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.4
433041,Quintrell Grdns East,2023-06-06T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.04
433041,Quintrell Grdns East,2023-06-06T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.25
433041,Quintrell Grdns East,2023-06-06T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.43
433041,Quintrell Grdns East,2023-06-06T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.26
433041,Quintrell Grdns East,2023-06-06T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.1
433041,Quintrell Grdns East,2023-06-06T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
433041,Quintrell Grdns East,2023-06-06T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
433041,Quintrell Grdns East,2023-06-06T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
433041,Quintrell Grdns East,2023-06-06T15:10:00.000+00:00,transformer,,Temperature,C,29.6
433041,Quintrell Grdns East,2023-06-06T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
433041,Quintrell Grdns East,2023-06-06T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
433041,Quintrell Grdns East,2023-06-06T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
433041,Quintrell Grdns East,2023-06-06T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
433041,Quintrell Grdns East,2023-06-06T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
433041,Quintrell Grdns East,2023-06-06T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
433041,Quintrell Grdns East,2023-06-06T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
433041,Quintrell Grdns East,2023-06-06T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.55
433041,Quintrell Grdns East,2023-06-06T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.39
433041,Quintrell Grdns East,2023-06-06T15:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.76
433041,Quintrell Grdns East,2023-06-06T15:10:00.000+00:00,busbar,,L2 Active Power,kW,-2.15
433041,Quintrell Grdns East,2023-06-06T15:10:00.000+00:00,busbar,,L1 Active Power,kW,8.24
433041,Quintrell Grdns East,2023-06-06T15:10:00.000+00:00,busbar,,N Current (RMS),A,27.8
433041,Quintrell Grdns East,2023-06-06T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.5
433041,Quintrell Grdns East,2023-06-06T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.4
433041,Quintrell Grdns East,2023-06-06T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
433041,Quintrell Grdns East,2023-06-06T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
433041,Quintrell Grdns East,2023-06-06T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-06T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-06T15:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.16
433041,Quintrell Grdns East,2023-06-06T15:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-06T15:00:00.000+00:00,feeder,,L1 Active Power,kW,0.07
433041,Quintrell Grdns East,2023-06-06T15:00:00.000+00:00,feeder,,N Current (RMS),A,3.9
433041,Quintrell Grdns East,2023-06-06T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.2
433041,Quintrell Grdns East,2023-06-06T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.8
433041,Quintrell Grdns East,2023-06-06T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-06T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
433041,Quintrell Grdns East,2023-06-06T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
433041,Quintrell Grdns East,2023-06-06T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
433041,Quintrell Grdns East,2023-06-06T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.2
433041,Quintrell Grdns East,2023-06-06T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.6
433041,Quintrell Grdns East,2023-06-06T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.45
433041,Quintrell Grdns East,2023-06-06T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,4.2
433041,Quintrell Grdns East,2023-06-06T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
433041,Quintrell Grdns East,2023-06-06T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
433041,Quintrell Grdns East,2023-06-06T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.1
433041,Quintrell Grdns East,2023-06-06T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.29
433041,Quintrell Grdns East,2023-06-06T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.12
433041,Quintrell Grdns East,2023-06-06T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
433041,Quintrell Grdns East,2023-06-06T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.46
433041,Quintrell Grdns East,2023-06-06T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
433041,Quintrell Grdns East,2023-06-06T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.53
433041,Quintrell Grdns East,2023-06-06T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
433041,Quintrell Grdns East,2023-06-06T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.8
433041,Quintrell Grdns East,2023-06-06T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
433041,Quintrell Grdns East,2023-06-06T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.0
433041,Quintrell Grdns East,2023-06-06T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.57
433041,Quintrell Grdns East,2023-06-06T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
433041,Quintrell Grdns East,2023-06-06T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.03
433041,Quintrell Grdns East,2023-06-06T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.75
433041,Quintrell Grdns East,2023-06-06T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.1
433041,Quintrell Grdns East,2023-06-06T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.14
433041,Quintrell Grdns East,2023-06-06T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
433041,Quintrell Grdns East,2023-06-06T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
433041,Quintrell Grdns East,2023-06-06T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
433041,Quintrell Grdns East,2023-06-06T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
433041,Quintrell Grdns East,2023-06-06T15:00:00.000+00:00,transformer,,Temperature,C,29.7
433041,Quintrell Grdns East,2023-06-06T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
433041,Quintrell Grdns East,2023-06-06T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
433041,Quintrell Grdns East,2023-06-06T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
433041,Quintrell Grdns East,2023-06-06T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
433041,Quintrell Grdns East,2023-06-06T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
433041,Quintrell Grdns East,2023-06-06T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
433041,Quintrell Grdns East,2023-06-06T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
433041,Quintrell Grdns East,2023-06-06T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.03
433041,Quintrell Grdns East,2023-06-06T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.03
433041,Quintrell Grdns East,2023-06-06T15:00:00.000+00:00,busbar,,L3 Active Power,kW,-0.65
433041,Quintrell Grdns East,2023-06-06T15:00:00.000+00:00,busbar,,L2 Active Power,kW,-1.79
433041,Quintrell Grdns East,2023-06-06T15:00:00.000+00:00,busbar,,L1 Active Power,kW,7.2
433041,Quintrell Grdns East,2023-06-06T15:00:00.000+00:00,busbar,,N Current (RMS),A,25.7
433041,Quintrell Grdns East,2023-06-06T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,12.3
433041,Quintrell Grdns East,2023-06-06T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,15.6
433041,Quintrell Grdns East,2023-06-06T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
433041,Quintrell Grdns East,2023-06-06T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
433041,Quintrell Grdns East,2023-06-06T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-06T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-06T14:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.15
433041,Quintrell Grdns East,2023-06-06T14:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
433041,Quintrell Grdns East,2023-06-06T14:50:00.000+00:00,feeder,,L1 Active Power,kW,0.1
433041,Quintrell Grdns East,2023-06-06T14:50:00.000+00:00,feeder,,N Current (RMS),A,3.9
433041,Quintrell Grdns East,2023-06-06T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.1
433041,Quintrell Grdns East,2023-06-06T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.7
433041,Quintrell Grdns East,2023-06-06T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-06T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
433041,Quintrell Grdns East,2023-06-06T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.35
433041,Quintrell Grdns East,2023-06-06T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.24
433041,Quintrell Grdns East,2023-06-06T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.13
433041,Quintrell Grdns East,2023-06-06T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.57
433041,Quintrell Grdns East,2023-06-06T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.57
433041,Quintrell Grdns East,2023-06-06T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,4.3
433041,Quintrell Grdns East,2023-06-06T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
433041,Quintrell Grdns East,2023-06-06T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.5
433041,Quintrell Grdns East,2023-06-06T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.8
433041,Quintrell Grdns East,2023-06-06T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.38
433041,Quintrell Grdns East,2023-06-06T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.33
433041,Quintrell Grdns East,2023-06-06T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
433041,Quintrell Grdns East,2023-06-06T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.5
433041,Quintrell Grdns East,2023-06-06T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.85
433041,Quintrell Grdns East,2023-06-06T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.89
433041,Quintrell Grdns East,2023-06-06T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.9
433041,Quintrell Grdns East,2023-06-06T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
433041,Quintrell Grdns East,2023-06-06T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
433041,Quintrell Grdns East,2023-06-06T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.9
433041,Quintrell Grdns East,2023-06-06T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.2
433041,Quintrell Grdns East,2023-06-06T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.66
433041,Quintrell Grdns East,2023-06-06T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.16
433041,Quintrell Grdns East,2023-06-06T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.99
433041,Quintrell Grdns East,2023-06-06T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.48
433041,Quintrell Grdns East,2023-06-06T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.33
433041,Quintrell Grdns East,2023-06-06T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
433041,Quintrell Grdns East,2023-06-06T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.1
433041,Quintrell Grdns East,2023-06-06T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
433041,Quintrell Grdns East,2023-06-06T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.4
433041,Quintrell Grdns East,2023-06-06T14:50:00.000+00:00,transformer,,Temperature,C,29.8
433041,Quintrell Grdns East,2023-06-06T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
433041,Quintrell Grdns East,2023-06-06T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
433041,Quintrell Grdns East,2023-06-06T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
433041,Quintrell Grdns East,2023-06-06T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
433041,Quintrell Grdns East,2023-06-06T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
433041,Quintrell Grdns East,2023-06-06T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
433041,Quintrell Grdns East,2023-06-06T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
433041,Quintrell Grdns East,2023-06-06T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.36
433041,Quintrell Grdns East,2023-06-06T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.33
433041,Quintrell Grdns East,2023-06-06T14:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.77
433041,Quintrell Grdns East,2023-06-06T14:50:00.000+00:00,busbar,,L2 Active Power,kW,-2.94
433041,Quintrell Grdns East,2023-06-06T14:50:00.000+00:00,busbar,,L1 Active Power,kW,9.89
433041,Quintrell Grdns East,2023-06-06T14:50:00.000+00:00,busbar,,N Current (RMS),A,29.7
433041,Quintrell Grdns East,2023-06-06T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.4
433041,Quintrell Grdns East,2023-06-06T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.5
433041,Quintrell Grdns East,2023-06-06T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
433041,Quintrell Grdns East,2023-06-06T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
433041,Quintrell Grdns East,2023-06-06T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-06T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
433041,Quintrell Grdns East,2023-06-06T14:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.17
433041,Quintrell Grdns East,2023-06-06T14:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
433041,Quintrell Grdns East,2023-06-06T14:40:00.000+00:00,feeder,,L1 Active Power,kW,0.05
433041,Quintrell Grdns East,2023-06-06T14:40:00.000+00:00,feeder,,N Current (RMS),A,3.9
433041,Quintrell Grdns East,2023-06-06T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.3
433041,Quintrell Grdns East,2023-06-06T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.9
433041,Quintrell Grdns East,2023-06-06T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-06T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
433041,Quintrell Grdns East,2023-06-06T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
433041,Quintrell Grdns East,2023-06-06T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.37
433041,Quintrell Grdns East,2023-06-06T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.24
433041,Quintrell Grdns East,2023-06-06T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.46
433041,Quintrell Grdns East,2023-06-06T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.59
433041,Quintrell Grdns East,2023-06-06T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,5.6
433041,Quintrell Grdns East,2023-06-06T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.2
433041,Quintrell Grdns East,2023-06-06T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
433041,Quintrell Grdns East,2023-06-06T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.0
433041,Quintrell Grdns East,2023-06-06T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
433041,Quintrell Grdns East,2023-06-06T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.35
433041,Quintrell Grdns East,2023-06-06T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-06T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.66
433041,Quintrell Grdns East,2023-06-06T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.04
433041,Quintrell Grdns East,2023-06-06T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.79
433041,Quintrell Grdns East,2023-06-06T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
433041,Quintrell Grdns East,2023-06-06T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.9
433041,Quintrell Grdns East,2023-06-06T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.4
433041,Quintrell Grdns East,2023-06-06T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.5
433041,Quintrell Grdns East,2023-06-06T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.91
433041,Quintrell Grdns East,2023-06-06T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
433041,Quintrell Grdns East,2023-06-06T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.12
433041,Quintrell Grdns East,2023-06-06T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.12
433041,Quintrell Grdns East,2023-06-06T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.17
433041,Quintrell Grdns East,2023-06-06T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.12
433041,Quintrell Grdns East,2023-06-06T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
433041,Quintrell Grdns East,2023-06-06T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.7
433041,Quintrell Grdns East,2023-06-06T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
433041,Quintrell Grdns East,2023-06-06T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.5
433041,Quintrell Grdns East,2023-06-06T14:40:00.000+00:00,transformer,,Temperature,C,29.8
433041,Quintrell Grdns East,2023-06-06T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
433041,Quintrell Grdns East,2023-06-06T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
433041,Quintrell Grdns East,2023-06-06T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
433041,Quintrell Grdns East,2023-06-06T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
433041,Quintrell Grdns East,2023-06-06T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
433041,Quintrell Grdns East,2023-06-06T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
433041,Quintrell Grdns East,2023-06-06T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
433041,Quintrell Grdns East,2023-06-06T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.39
433041,Quintrell Grdns East,2023-06-06T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.58
433041,Quintrell Grdns East,2023-06-06T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.2
433041,Quintrell Grdns East,2023-06-06T14:40:00.000+00:00,busbar,,L2 Active Power,kW,-2.7
433041,Quintrell Grdns East,2023-06-06T14:40:00.000+00:00,busbar,,L1 Active Power,kW,8.56
433041,Quintrell Grdns East,2023-06-06T14:40:00.000+00:00,busbar,,N Current (RMS),A,26.5
433041,Quintrell Grdns East,2023-06-06T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
433041,Quintrell Grdns East,2023-06-06T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.0
433041,Quintrell Grdns East,2023-06-06T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
433041,Quintrell Grdns East,2023-06-06T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
433041,Quintrell Grdns East,2023-06-06T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-06T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-06T14:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.2
433041,Quintrell Grdns East,2023-06-06T14:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
433041,Quintrell Grdns East,2023-06-06T14:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
433041,Quintrell Grdns East,2023-06-06T14:30:00.000+00:00,feeder,,N Current (RMS),A,3.7
433041,Quintrell Grdns East,2023-06-06T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.2
433041,Quintrell Grdns East,2023-06-06T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.7
433041,Quintrell Grdns East,2023-06-06T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-06T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
433041,Quintrell Grdns East,2023-06-06T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
433041,Quintrell Grdns East,2023-06-06T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.4
433041,Quintrell Grdns East,2023-06-06T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.1
433041,Quintrell Grdns East,2023-06-06T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.64
433041,Quintrell Grdns East,2023-06-06T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.45
433041,Quintrell Grdns East,2023-06-06T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,3.5
433041,Quintrell Grdns East,2023-06-06T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
433041,Quintrell Grdns East,2023-06-06T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
433041,Quintrell Grdns East,2023-06-06T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.6
433041,Quintrell Grdns East,2023-06-06T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.45
433041,Quintrell Grdns East,2023-06-06T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.88
433041,Quintrell Grdns East,2023-06-06T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
433041,Quintrell Grdns East,2023-06-06T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.24
433041,Quintrell Grdns East,2023-06-06T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.21
433041,Quintrell Grdns East,2023-06-06T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.7
433041,Quintrell Grdns East,2023-06-06T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
433041,Quintrell Grdns East,2023-06-06T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.0
433041,Quintrell Grdns East,2023-06-06T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.6
433041,Quintrell Grdns East,2023-06-06T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.1
433041,Quintrell Grdns East,2023-06-06T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.59
433041,Quintrell Grdns East,2023-06-06T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
433041,Quintrell Grdns East,2023-06-06T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.63
433041,Quintrell Grdns East,2023-06-06T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.98
433041,Quintrell Grdns East,2023-06-06T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.4
433041,Quintrell Grdns East,2023-06-06T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.52
433041,Quintrell Grdns East,2023-06-06T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.9
433041,Quintrell Grdns East,2023-06-06T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
433041,Quintrell Grdns East,2023-06-06T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
433041,Quintrell Grdns East,2023-06-06T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.0
433041,Quintrell Grdns East,2023-06-06T14:30:00.000+00:00,transformer,,Temperature,C,29.8
433041,Quintrell Grdns East,2023-06-06T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
433041,Quintrell Grdns East,2023-06-06T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
433041,Quintrell Grdns East,2023-06-06T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
433041,Quintrell Grdns East,2023-06-06T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
433041,Quintrell Grdns East,2023-06-06T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
433041,Quintrell Grdns East,2023-06-06T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
433041,Quintrell Grdns East,2023-06-06T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
433041,Quintrell Grdns East,2023-06-06T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.04
433041,Quintrell Grdns East,2023-06-06T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.89
433041,Quintrell Grdns East,2023-06-06T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.05
433041,Quintrell Grdns East,2023-06-06T14:30:00.000+00:00,busbar,,L2 Active Power,kW,-2.3
433041,Quintrell Grdns East,2023-06-06T14:30:00.000+00:00,busbar,,L1 Active Power,kW,5.7
433041,Quintrell Grdns East,2023-06-06T14:30:00.000+00:00,busbar,,N Current (RMS),A,20.6
433041,Quintrell Grdns East,2023-06-06T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.8
433041,Quintrell Grdns East,2023-06-06T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.2
433041,Quintrell Grdns East,2023-06-06T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
433041,Quintrell Grdns East,2023-06-06T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
433041,Quintrell Grdns East,2023-06-06T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-06T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-06T14:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.17
433041,Quintrell Grdns East,2023-06-06T14:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-06T14:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
433041,Quintrell Grdns East,2023-06-06T14:20:00.000+00:00,feeder,,N Current (RMS),A,2.9
433041,Quintrell Grdns East,2023-06-06T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.7
433041,Quintrell Grdns East,2023-06-06T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.1
433041,Quintrell Grdns East,2023-06-06T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-06T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
433041,Quintrell Grdns East,2023-06-06T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
433041,Quintrell Grdns East,2023-06-06T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.43
433041,Quintrell Grdns East,2023-06-06T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.26
433041,Quintrell Grdns East,2023-06-06T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.51
433041,Quintrell Grdns East,2023-06-06T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.51
433041,Quintrell Grdns East,2023-06-06T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,5.0
433041,Quintrell Grdns East,2023-06-06T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
433041,Quintrell Grdns East,2023-06-06T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
433041,Quintrell Grdns East,2023-06-06T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.8
433041,Quintrell Grdns East,2023-06-06T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.47
433041,Quintrell Grdns East,2023-06-06T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.24
433041,Quintrell Grdns East,2023-06-06T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
433041,Quintrell Grdns East,2023-06-06T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.52
433041,Quintrell Grdns East,2023-06-06T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.5
433041,Quintrell Grdns East,2023-06-06T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.55
433041,Quintrell Grdns East,2023-06-06T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
433041,Quintrell Grdns East,2023-06-06T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
433041,Quintrell Grdns East,2023-06-06T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
433041,Quintrell Grdns East,2023-06-06T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.6
433041,Quintrell Grdns East,2023-06-06T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.06
433041,Quintrell Grdns East,2023-06-06T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.74
433041,Quintrell Grdns East,2023-06-06T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.87
433041,Quintrell Grdns East,2023-06-06T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.77
433041,Quintrell Grdns East,2023-06-06T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.59
433041,Quintrell Grdns East,2023-06-06T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.8
433041,Quintrell Grdns East,2023-06-06T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
433041,Quintrell Grdns East,2023-06-06T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.9
433041,Quintrell Grdns East,2023-06-06T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
433041,Quintrell Grdns East,2023-06-06T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.3
433041,Quintrell Grdns East,2023-06-06T14:20:00.000+00:00,transformer,,Temperature,C,29.8
433041,Quintrell Grdns East,2023-06-06T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
433041,Quintrell Grdns East,2023-06-06T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
433041,Quintrell Grdns East,2023-06-06T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
433041,Quintrell Grdns East,2023-06-06T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
433041,Quintrell Grdns East,2023-06-06T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
433041,Quintrell Grdns East,2023-06-06T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
433041,Quintrell Grdns East,2023-06-06T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
433041,Quintrell Grdns East,2023-06-06T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.17
433041,Quintrell Grdns East,2023-06-06T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.31
433041,Quintrell Grdns East,2023-06-06T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.68
433041,Quintrell Grdns East,2023-06-06T14:20:00.000+00:00,busbar,,L2 Active Power,kW,-2.63
433041,Quintrell Grdns East,2023-06-06T14:20:00.000+00:00,busbar,,L1 Active Power,kW,4.9
433041,Quintrell Grdns East,2023-06-06T14:20:00.000+00:00,busbar,,N Current (RMS),A,19.0
433041,Quintrell Grdns East,2023-06-06T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,13.4
433041,Quintrell Grdns East,2023-06-06T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.3
433041,Quintrell Grdns East,2023-06-06T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.9
433041,Quintrell Grdns East,2023-06-06T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
433041,Quintrell Grdns East,2023-06-06T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-06T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
433041,Quintrell Grdns East,2023-06-06T14:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.15
433041,Quintrell Grdns East,2023-06-06T14:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-06T14:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
433041,Quintrell Grdns East,2023-06-06T14:10:00.000+00:00,feeder,,N Current (RMS),A,1.2
433041,Quintrell Grdns East,2023-06-06T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-06T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-06T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-06T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
433041,Quintrell Grdns East,2023-06-06T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
433041,Quintrell Grdns East,2023-06-06T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.34
433041,Quintrell Grdns East,2023-06-06T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.07
433041,Quintrell Grdns East,2023-06-06T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.62
433041,Quintrell Grdns East,2023-06-06T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.55
433041,Quintrell Grdns East,2023-06-06T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,2.1
433041,Quintrell Grdns East,2023-06-06T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.3
433041,Quintrell Grdns East,2023-06-06T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
433041,Quintrell Grdns East,2023-06-06T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.8
433041,Quintrell Grdns East,2023-06-06T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
433041,Quintrell Grdns East,2023-06-06T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.21
433041,Quintrell Grdns East,2023-06-06T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
433041,Quintrell Grdns East,2023-06-06T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.89
433041,Quintrell Grdns East,2023-06-06T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.9
433041,Quintrell Grdns East,2023-06-06T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.49
433041,Quintrell Grdns East,2023-06-06T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
433041,Quintrell Grdns East,2023-06-06T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.5
433041,Quintrell Grdns East,2023-06-06T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.4
433041,Quintrell Grdns East,2023-06-06T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
433041,Quintrell Grdns East,2023-06-06T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.14
433041,Quintrell Grdns East,2023-06-06T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
433041,Quintrell Grdns East,2023-06-06T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.6
433041,Quintrell Grdns East,2023-06-06T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.76
433041,Quintrell Grdns East,2023-06-06T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.51
433041,Quintrell Grdns East,2023-06-06T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.8
433041,Quintrell Grdns East,2023-06-06T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
433041,Quintrell Grdns East,2023-06-06T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.3
433041,Quintrell Grdns East,2023-06-06T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
433041,Quintrell Grdns East,2023-06-06T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
433041,Quintrell Grdns East,2023-06-06T14:10:00.000+00:00,transformer,,Temperature,C,29.8
433041,Quintrell Grdns East,2023-06-06T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
433041,Quintrell Grdns East,2023-06-06T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
433041,Quintrell Grdns East,2023-06-06T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
433041,Quintrell Grdns East,2023-06-06T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
433041,Quintrell Grdns East,2023-06-06T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
433041,Quintrell Grdns East,2023-06-06T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
433041,Quintrell Grdns East,2023-06-06T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
433041,Quintrell Grdns East,2023-06-06T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.8
433041,Quintrell Grdns East,2023-06-06T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.21
433041,Quintrell Grdns East,2023-06-06T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.87
433041,Quintrell Grdns East,2023-06-06T14:10:00.000+00:00,busbar,,L2 Active Power,kW,-2.07
433041,Quintrell Grdns East,2023-06-06T14:10:00.000+00:00,busbar,,L1 Active Power,kW,4.84
433041,Quintrell Grdns East,2023-06-06T14:10:00.000+00:00,busbar,,N Current (RMS),A,20.4
433041,Quintrell Grdns East,2023-06-06T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.8
433041,Quintrell Grdns East,2023-06-06T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.4
433041,Quintrell Grdns East,2023-06-06T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.9
433041,Quintrell Grdns East,2023-06-06T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-06T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
433041,Quintrell Grdns East,2023-06-06T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-06T14:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.19
433041,Quintrell Grdns East,2023-06-06T14:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-06T14:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
433041,Quintrell Grdns East,2023-06-06T14:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-06T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-06T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-06T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-06T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
433041,Quintrell Grdns East,2023-06-06T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
433041,Quintrell Grdns East,2023-06-06T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
433041,Quintrell Grdns East,2023-06-06T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.23
433041,Quintrell Grdns East,2023-06-06T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.46
433041,Quintrell Grdns East,2023-06-06T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.41
433041,Quintrell Grdns East,2023-06-06T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,1.9
433041,Quintrell Grdns East,2023-06-06T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.6
433041,Quintrell Grdns East,2023-06-06T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
433041,Quintrell Grdns East,2023-06-06T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.8
433041,Quintrell Grdns East,2023-06-06T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.77
433041,Quintrell Grdns East,2023-06-06T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.86
433041,Quintrell Grdns East,2023-06-06T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
433041,Quintrell Grdns East,2023-06-06T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
433041,Quintrell Grdns East,2023-06-06T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.01
433041,Quintrell Grdns East,2023-06-06T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.31
433041,Quintrell Grdns East,2023-06-06T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.0
433041,Quintrell Grdns East,2023-06-06T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.2
433041,Quintrell Grdns East,2023-06-06T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.5
433041,Quintrell Grdns East,2023-06-06T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.5
433041,Quintrell Grdns East,2023-06-06T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.02
433041,Quintrell Grdns East,2023-06-06T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
433041,Quintrell Grdns East,2023-06-06T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.69
433041,Quintrell Grdns East,2023-06-06T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.46
433041,Quintrell Grdns East,2023-06-06T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.04
433041,Quintrell Grdns East,2023-06-06T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.66
433041,Quintrell Grdns East,2023-06-06T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.7
433041,Quintrell Grdns East,2023-06-06T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.9
433041,Quintrell Grdns East,2023-06-06T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
433041,Quintrell Grdns East,2023-06-06T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.3
433041,Quintrell Grdns East,2023-06-06T14:00:00.000+00:00,transformer,,Temperature,C,29.8
433041,Quintrell Grdns East,2023-06-06T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
433041,Quintrell Grdns East,2023-06-06T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.91
