Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
433041,Quintrell Grdns East,2023-06-06T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
433041,Quintrell Grdns East,2023-06-06T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.45
433041,Quintrell Grdns East,2023-06-06T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
433041,Quintrell Grdns East,2023-06-06T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
433041,Quintrell Grdns East,2023-06-06T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
433041,Quintrell Grdns East,2023-06-06T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.3
433041,Quintrell Grdns East,2023-06-06T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.92
433041,Quintrell Grdns East,2023-06-06T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.87
433041,Quintrell Grdns East,2023-06-06T14:00:00.000+00:00,busbar,,L2 Active Power,kW,-4.53
433041,Quintrell Grdns East,2023-06-06T14:00:00.000+00:00,busbar,,L1 Active Power,kW,6.39
433041,Quintrell Grdns East,2023-06-06T14:00:00.000+00:00,busbar,,N Current (RMS),A,21.5
433041,Quintrell Grdns East,2023-06-06T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.8
433041,Quintrell Grdns East,2023-06-06T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
433041,Quintrell Grdns East,2023-06-06T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.3
433041,Quintrell Grdns East,2023-06-06T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-06T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
433041,Quintrell Grdns East,2023-06-06T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
433041,Quintrell Grdns East,2023-06-06T13:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.18
433041,Quintrell Grdns East,2023-06-06T13:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
433041,Quintrell Grdns East,2023-06-06T13:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
433041,Quintrell Grdns East,2023-06-06T13:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-06T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-06T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-06T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-06T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
433041,Quintrell Grdns East,2023-06-06T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
433041,Quintrell Grdns East,2023-06-06T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-06T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.39
433041,Quintrell Grdns East,2023-06-06T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.5
433041,Quintrell Grdns East,2023-06-06T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.4
433041,Quintrell Grdns East,2023-06-06T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,3.9
433041,Quintrell Grdns East,2023-06-06T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
433041,Quintrell Grdns East,2023-06-06T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
433041,Quintrell Grdns East,2023-06-06T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.8
433041,Quintrell Grdns East,2023-06-06T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.68
433041,Quintrell Grdns East,2023-06-06T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.42
433041,Quintrell Grdns East,2023-06-06T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
433041,Quintrell Grdns East,2023-06-06T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.77
433041,Quintrell Grdns East,2023-06-06T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.63
433041,Quintrell Grdns East,2023-06-06T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.19
433041,Quintrell Grdns East,2023-06-06T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,36.5
433041,Quintrell Grdns East,2023-06-06T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.4
433041,Quintrell Grdns East,2023-06-06T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.9
433041,Quintrell Grdns East,2023-06-06T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.8
433041,Quintrell Grdns East,2023-06-06T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.78
433041,Quintrell Grdns East,2023-06-06T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.53
433041,Quintrell Grdns East,2023-06-06T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.0
433041,Quintrell Grdns East,2023-06-06T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.58
433041,Quintrell Grdns East,2023-06-06T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.3
433041,Quintrell Grdns East,2023-06-06T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.3
433041,Quintrell Grdns East,2023-06-06T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.3
433041,Quintrell Grdns East,2023-06-06T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
433041,Quintrell Grdns East,2023-06-06T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
433041,Quintrell Grdns East,2023-06-06T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.2
433041,Quintrell Grdns East,2023-06-06T13:50:00.000+00:00,transformer,,Temperature,C,29.6
433041,Quintrell Grdns East,2023-06-06T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
433041,Quintrell Grdns East,2023-06-06T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.29
433041,Quintrell Grdns East,2023-06-06T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
433041,Quintrell Grdns East,2023-06-06T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
433041,Quintrell Grdns East,2023-06-06T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
433041,Quintrell Grdns East,2023-06-06T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.13
433041,Quintrell Grdns East,2023-06-06T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
433041,Quintrell Grdns East,2023-06-06T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.23
433041,Quintrell Grdns East,2023-06-06T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.16
433041,Quintrell Grdns East,2023-06-06T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.38
433041,Quintrell Grdns East,2023-06-06T13:50:00.000+00:00,busbar,,L2 Active Power,kW,-6.47
433041,Quintrell Grdns East,2023-06-06T13:50:00.000+00:00,busbar,,L1 Active Power,kW,8.93
433041,Quintrell Grdns East,2023-06-06T13:50:00.000+00:00,busbar,,N Current (RMS),A,23.0
433041,Quintrell Grdns East,2023-06-06T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.0
433041,Quintrell Grdns East,2023-06-06T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
433041,Quintrell Grdns East,2023-06-06T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
433041,Quintrell Grdns East,2023-06-06T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
433041,Quintrell Grdns East,2023-06-06T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-06T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-06T13:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.22
433041,Quintrell Grdns East,2023-06-06T13:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-06T13:40:00.000+00:00,feeder,,L1 Active Power,kW,0.07
433041,Quintrell Grdns East,2023-06-06T13:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-06T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
433041,Quintrell Grdns East,2023-06-06T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-06T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-06T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
433041,Quintrell Grdns East,2023-06-06T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
433041,Quintrell Grdns East,2023-06-06T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
433041,Quintrell Grdns East,2023-06-06T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.2
433041,Quintrell Grdns East,2023-06-06T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.56
433041,Quintrell Grdns East,2023-06-06T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.42
433041,Quintrell Grdns East,2023-06-06T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,2.0
433041,Quintrell Grdns East,2023-06-06T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.6
433041,Quintrell Grdns East,2023-06-06T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
433041,Quintrell Grdns East,2023-06-06T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.9
433041,Quintrell Grdns East,2023-06-06T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.56
433041,Quintrell Grdns East,2023-06-06T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.9
433041,Quintrell Grdns East,2023-06-06T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
433041,Quintrell Grdns East,2023-06-06T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.78
433041,Quintrell Grdns East,2023-06-06T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.73
433041,Quintrell Grdns East,2023-06-06T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.63
433041,Quintrell Grdns East,2023-06-06T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
433041,Quintrell Grdns East,2023-06-06T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.5
433041,Quintrell Grdns East,2023-06-06T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.2
433041,Quintrell Grdns East,2023-06-06T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.3
433041,Quintrell Grdns East,2023-06-06T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.57
433041,Quintrell Grdns East,2023-06-06T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.11
433041,Quintrell Grdns East,2023-06-06T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.1
433041,Quintrell Grdns East,2023-06-06T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.86
433041,Quintrell Grdns East,2023-06-06T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.42
433041,Quintrell Grdns East,2023-06-06T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.03
433041,Quintrell Grdns East,2023-06-06T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.1
433041,Quintrell Grdns East,2023-06-06T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.9
433041,Quintrell Grdns East,2023-06-06T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
433041,Quintrell Grdns East,2023-06-06T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.0
433041,Quintrell Grdns East,2023-06-06T13:40:00.000+00:00,transformer,,Temperature,C,29.4
433041,Quintrell Grdns East,2023-06-06T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
433041,Quintrell Grdns East,2023-06-06T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
433041,Quintrell Grdns East,2023-06-06T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
433041,Quintrell Grdns East,2023-06-06T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
433041,Quintrell Grdns East,2023-06-06T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
433041,Quintrell Grdns East,2023-06-06T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
433041,Quintrell Grdns East,2023-06-06T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
433041,Quintrell Grdns East,2023-06-06T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.28
433041,Quintrell Grdns East,2023-06-06T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.15
433041,Quintrell Grdns East,2023-06-06T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.5
433041,Quintrell Grdns East,2023-06-06T13:40:00.000+00:00,busbar,,L2 Active Power,kW,-2.75
433041,Quintrell Grdns East,2023-06-06T13:40:00.000+00:00,busbar,,L1 Active Power,kW,9.15
433041,Quintrell Grdns East,2023-06-06T13:40:00.000+00:00,busbar,,N Current (RMS),A,26.0
433041,Quintrell Grdns East,2023-06-06T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.3
433041,Quintrell Grdns East,2023-06-06T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.3
433041,Quintrell Grdns East,2023-06-06T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
433041,Quintrell Grdns East,2023-06-06T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
433041,Quintrell Grdns East,2023-06-06T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-06T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-06T13:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.22
433041,Quintrell Grdns East,2023-06-06T13:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
433041,Quintrell Grdns East,2023-06-06T13:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-06T13:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-06T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
433041,Quintrell Grdns East,2023-06-06T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-06T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-06T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
433041,Quintrell Grdns East,2023-06-06T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
433041,Quintrell Grdns East,2023-06-06T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
433041,Quintrell Grdns East,2023-06-06T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.24
433041,Quintrell Grdns East,2023-06-06T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.59
433041,Quintrell Grdns East,2023-06-06T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.38
433041,Quintrell Grdns East,2023-06-06T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,2.3
433041,Quintrell Grdns East,2023-06-06T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.5
433041,Quintrell Grdns East,2023-06-06T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
433041,Quintrell Grdns East,2023-06-06T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.7
433041,Quintrell Grdns East,2023-06-06T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.56
433041,Quintrell Grdns East,2023-06-06T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.79
433041,Quintrell Grdns East,2023-06-06T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
433041,Quintrell Grdns East,2023-06-06T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.76
433041,Quintrell Grdns East,2023-06-06T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
433041,Quintrell Grdns East,2023-06-06T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.14
433041,Quintrell Grdns East,2023-06-06T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
433041,Quintrell Grdns East,2023-06-06T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.5
433041,Quintrell Grdns East,2023-06-06T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.1
433041,Quintrell Grdns East,2023-06-06T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.3
433041,Quintrell Grdns East,2023-06-06T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-8.08
433041,Quintrell Grdns East,2023-06-06T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.13
433041,Quintrell Grdns East,2023-06-06T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.95
433041,Quintrell Grdns East,2023-06-06T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.28
433041,Quintrell Grdns East,2023-06-06T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.02
433041,Quintrell Grdns East,2023-06-06T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.59
433041,Quintrell Grdns East,2023-06-06T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.6
433041,Quintrell Grdns East,2023-06-06T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.8
433041,Quintrell Grdns East,2023-06-06T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.9
433041,Quintrell Grdns East,2023-06-06T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.6
433041,Quintrell Grdns East,2023-06-06T13:30:00.000+00:00,transformer,,Temperature,C,29.3
433041,Quintrell Grdns East,2023-06-06T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
433041,Quintrell Grdns East,2023-06-06T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
433041,Quintrell Grdns East,2023-06-06T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
433041,Quintrell Grdns East,2023-06-06T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
433041,Quintrell Grdns East,2023-06-06T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
433041,Quintrell Grdns East,2023-06-06T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
433041,Quintrell Grdns East,2023-06-06T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.89
433041,Quintrell Grdns East,2023-06-06T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.17
433041,Quintrell Grdns East,2023-06-06T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.95
433041,Quintrell Grdns East,2023-06-06T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.98
433041,Quintrell Grdns East,2023-06-06T13:30:00.000+00:00,busbar,,L2 Active Power,kW,-2.7
433041,Quintrell Grdns East,2023-06-06T13:30:00.000+00:00,busbar,,L1 Active Power,kW,4.83
433041,Quintrell Grdns East,2023-06-06T13:30:00.000+00:00,busbar,,N Current (RMS),A,25.1
433041,Quintrell Grdns East,2023-06-06T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
433041,Quintrell Grdns East,2023-06-06T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.5
433041,Quintrell Grdns East,2023-06-06T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.6
433041,Quintrell Grdns East,2023-06-06T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
433041,Quintrell Grdns East,2023-06-06T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-06T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-06T13:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.2
433041,Quintrell Grdns East,2023-06-06T13:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
433041,Quintrell Grdns East,2023-06-06T13:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
433041,Quintrell Grdns East,2023-06-06T13:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-06T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
433041,Quintrell Grdns East,2023-06-06T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-06T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-06T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
433041,Quintrell Grdns East,2023-06-06T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
433041,Quintrell Grdns East,2023-06-06T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
433041,Quintrell Grdns East,2023-06-06T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.4
433041,Quintrell Grdns East,2023-06-06T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.42
433041,Quintrell Grdns East,2023-06-06T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.39
433041,Quintrell Grdns East,2023-06-06T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,4.4
433041,Quintrell Grdns East,2023-06-06T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
433041,Quintrell Grdns East,2023-06-06T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
433041,Quintrell Grdns East,2023-06-06T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.8
433041,Quintrell Grdns East,2023-06-06T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.53
433041,Quintrell Grdns East,2023-06-06T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.58
433041,Quintrell Grdns East,2023-06-06T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
433041,Quintrell Grdns East,2023-06-06T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.62
433041,Quintrell Grdns East,2023-06-06T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.38
433041,Quintrell Grdns East,2023-06-06T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.58
433041,Quintrell Grdns East,2023-06-06T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.1
433041,Quintrell Grdns East,2023-06-06T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.7
433041,Quintrell Grdns East,2023-06-06T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.4
433041,Quintrell Grdns East,2023-06-06T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.3
433041,Quintrell Grdns East,2023-06-06T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.27
433041,Quintrell Grdns East,2023-06-06T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.26
433041,Quintrell Grdns East,2023-06-06T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.16
433041,Quintrell Grdns East,2023-06-06T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.56
433041,Quintrell Grdns East,2023-06-06T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.3
433041,Quintrell Grdns East,2023-06-06T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.35
433041,Quintrell Grdns East,2023-06-06T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
433041,Quintrell Grdns East,2023-06-06T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.1
433041,Quintrell Grdns East,2023-06-06T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.5
433041,Quintrell Grdns East,2023-06-06T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.6
433041,Quintrell Grdns East,2023-06-06T13:20:00.000+00:00,transformer,,Temperature,C,29.1
433041,Quintrell Grdns East,2023-06-06T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
433041,Quintrell Grdns East,2023-06-06T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
433041,Quintrell Grdns East,2023-06-06T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
433041,Quintrell Grdns East,2023-06-06T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
433041,Quintrell Grdns East,2023-06-06T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
433041,Quintrell Grdns East,2023-06-06T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
433041,Quintrell Grdns East,2023-06-06T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.41
433041,Quintrell Grdns East,2023-06-06T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.08
433041,Quintrell Grdns East,2023-06-06T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
433041,Quintrell Grdns East,2023-06-06T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.54
433041,Quintrell Grdns East,2023-06-06T13:20:00.000+00:00,busbar,,L2 Active Power,kW,-2.38
433041,Quintrell Grdns East,2023-06-06T13:20:00.000+00:00,busbar,,L1 Active Power,kW,6.36
433041,Quintrell Grdns East,2023-06-06T13:20:00.000+00:00,busbar,,N Current (RMS),A,25.3
433041,Quintrell Grdns East,2023-06-06T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
433041,Quintrell Grdns East,2023-06-06T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.8
433041,Quintrell Grdns East,2023-06-06T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.5
433041,Quintrell Grdns East,2023-06-06T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
433041,Quintrell Grdns East,2023-06-06T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-06T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-06T13:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.16
433041,Quintrell Grdns East,2023-06-06T13:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
433041,Quintrell Grdns East,2023-06-06T13:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
433041,Quintrell Grdns East,2023-06-06T13:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-06T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
433041,Quintrell Grdns East,2023-06-06T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-06T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-06T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
433041,Quintrell Grdns East,2023-06-06T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
433041,Quintrell Grdns East,2023-06-06T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
433041,Quintrell Grdns East,2023-06-06T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.18
433041,Quintrell Grdns East,2023-06-06T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.5
433041,Quintrell Grdns East,2023-06-06T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.26
433041,Quintrell Grdns East,2023-06-06T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,1.5
433041,Quintrell Grdns East,2023-06-06T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
433041,Quintrell Grdns East,2023-06-06T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
433041,Quintrell Grdns East,2023-06-06T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.3
433041,Quintrell Grdns East,2023-06-06T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.93
433041,Quintrell Grdns East,2023-06-06T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.37
433041,Quintrell Grdns East,2023-06-06T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
433041,Quintrell Grdns East,2023-06-06T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.57
433041,Quintrell Grdns East,2023-06-06T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.77
433041,Quintrell Grdns East,2023-06-06T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.27
433041,Quintrell Grdns East,2023-06-06T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
433041,Quintrell Grdns East,2023-06-06T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.4
433041,Quintrell Grdns East,2023-06-06T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.3
433041,Quintrell Grdns East,2023-06-06T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
433041,Quintrell Grdns East,2023-06-06T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.91
433041,Quintrell Grdns East,2023-06-06T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.07
433041,Quintrell Grdns East,2023-06-06T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.63
433041,Quintrell Grdns East,2023-06-06T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.55
433041,Quintrell Grdns East,2023-06-06T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.05
433041,Quintrell Grdns East,2023-06-06T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.9
433041,Quintrell Grdns East,2023-06-06T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.7
433041,Quintrell Grdns East,2023-06-06T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.1
433041,Quintrell Grdns East,2023-06-06T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.7
433041,Quintrell Grdns East,2023-06-06T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.4
433041,Quintrell Grdns East,2023-06-06T13:10:00.000+00:00,transformer,,Temperature,C,28.9
433041,Quintrell Grdns East,2023-06-06T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
433041,Quintrell Grdns East,2023-06-06T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
433041,Quintrell Grdns East,2023-06-06T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
433041,Quintrell Grdns East,2023-06-06T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
433041,Quintrell Grdns East,2023-06-06T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
433041,Quintrell Grdns East,2023-06-06T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
433041,Quintrell Grdns East,2023-06-06T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
433041,Quintrell Grdns East,2023-06-06T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.67
433041,Quintrell Grdns East,2023-06-06T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.4
433041,Quintrell Grdns East,2023-06-06T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.33
433041,Quintrell Grdns East,2023-06-06T13:10:00.000+00:00,busbar,,L2 Active Power,kW,-3.37
433041,Quintrell Grdns East,2023-06-06T13:10:00.000+00:00,busbar,,L1 Active Power,kW,4.45
433041,Quintrell Grdns East,2023-06-06T13:10:00.000+00:00,busbar,,N Current (RMS),A,21.2
433041,Quintrell Grdns East,2023-06-06T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.1
433041,Quintrell Grdns East,2023-06-06T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
433041,Quintrell Grdns East,2023-06-06T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.3
433041,Quintrell Grdns East,2023-06-06T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
433041,Quintrell Grdns East,2023-06-06T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-06T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
433041,Quintrell Grdns East,2023-06-06T13:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.24
433041,Quintrell Grdns East,2023-06-06T13:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
433041,Quintrell Grdns East,2023-06-06T13:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
433041,Quintrell Grdns East,2023-06-06T13:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-06T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
433041,Quintrell Grdns East,2023-06-06T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-06T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-06T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
433041,Quintrell Grdns East,2023-06-06T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
433041,Quintrell Grdns East,2023-06-06T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
433041,Quintrell Grdns East,2023-06-06T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.27
433041,Quintrell Grdns East,2023-06-06T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.54
433041,Quintrell Grdns East,2023-06-06T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.27
433041,Quintrell Grdns East,2023-06-06T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,3.9
433041,Quintrell Grdns East,2023-06-06T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
433041,Quintrell Grdns East,2023-06-06T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
433041,Quintrell Grdns East,2023-06-06T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.3
433041,Quintrell Grdns East,2023-06-06T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.36
433041,Quintrell Grdns East,2023-06-06T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.88
433041,Quintrell Grdns East,2023-06-06T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
433041,Quintrell Grdns East,2023-06-06T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.35
433041,Quintrell Grdns East,2023-06-06T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.17
433041,Quintrell Grdns East,2023-06-06T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.41
433041,Quintrell Grdns East,2023-06-06T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
433041,Quintrell Grdns East,2023-06-06T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.1
433041,Quintrell Grdns East,2023-06-06T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
433041,Quintrell Grdns East,2023-06-06T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
433041,Quintrell Grdns East,2023-06-06T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.78
433041,Quintrell Grdns East,2023-06-06T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.38
433041,Quintrell Grdns East,2023-06-06T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.38
433041,Quintrell Grdns East,2023-06-06T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.92
433041,Quintrell Grdns East,2023-06-06T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.56
433041,Quintrell Grdns East,2023-06-06T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.71
433041,Quintrell Grdns East,2023-06-06T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.2
433041,Quintrell Grdns East,2023-06-06T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.6
433041,Quintrell Grdns East,2023-06-06T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
433041,Quintrell Grdns East,2023-06-06T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.4
433041,Quintrell Grdns East,2023-06-06T13:00:00.000+00:00,transformer,,Temperature,C,28.7
433041,Quintrell Grdns East,2023-06-06T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
433041,Quintrell Grdns East,2023-06-06T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
433041,Quintrell Grdns East,2023-06-06T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
433041,Quintrell Grdns East,2023-06-06T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
433041,Quintrell Grdns East,2023-06-06T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
433041,Quintrell Grdns East,2023-06-06T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
433041,Quintrell Grdns East,2023-06-06T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.41
433041,Quintrell Grdns East,2023-06-06T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.54
433041,Quintrell Grdns East,2023-06-06T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.43
433041,Quintrell Grdns East,2023-06-06T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.08
433041,Quintrell Grdns East,2023-06-06T13:00:00.000+00:00,busbar,,L2 Active Power,kW,-2.33
433041,Quintrell Grdns East,2023-06-06T13:00:00.000+00:00,busbar,,L1 Active Power,kW,6.42
433041,Quintrell Grdns East,2023-06-06T13:00:00.000+00:00,busbar,,N Current (RMS),A,30.5
433041,Quintrell Grdns East,2023-06-06T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
433041,Quintrell Grdns East,2023-06-06T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.5
433041,Quintrell Grdns East,2023-06-06T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.5
433041,Quintrell Grdns East,2023-06-06T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
433041,Quintrell Grdns East,2023-06-06T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-06T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-06T12:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.23
433041,Quintrell Grdns East,2023-06-06T12:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
433041,Quintrell Grdns East,2023-06-06T12:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-06T12:50:00.000+00:00,feeder,,N Current (RMS),A,1.2
433041,Quintrell Grdns East,2023-06-06T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
433041,Quintrell Grdns East,2023-06-06T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-06T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-06T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
433041,Quintrell Grdns East,2023-06-06T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
433041,Quintrell Grdns East,2023-06-06T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
433041,Quintrell Grdns East,2023-06-06T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.17
433041,Quintrell Grdns East,2023-06-06T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.35
433041,Quintrell Grdns East,2023-06-06T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.23
433041,Quintrell Grdns East,2023-06-06T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,1.5
433041,Quintrell Grdns East,2023-06-06T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.0
433041,Quintrell Grdns East,2023-06-06T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
433041,Quintrell Grdns East,2023-06-06T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.2
433041,Quintrell Grdns East,2023-06-06T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.73
433041,Quintrell Grdns East,2023-06-06T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.66
433041,Quintrell Grdns East,2023-06-06T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
433041,Quintrell Grdns East,2023-06-06T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.63
433041,Quintrell Grdns East,2023-06-06T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.58
433041,Quintrell Grdns East,2023-06-06T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.62
433041,Quintrell Grdns East,2023-06-06T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
433041,Quintrell Grdns East,2023-06-06T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
433041,Quintrell Grdns East,2023-06-06T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
433041,Quintrell Grdns East,2023-06-06T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.0
433041,Quintrell Grdns East,2023-06-06T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-9.04
433041,Quintrell Grdns East,2023-06-06T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.13
433041,Quintrell Grdns East,2023-06-06T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.14
433041,Quintrell Grdns East,2023-06-06T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.28
433041,Quintrell Grdns East,2023-06-06T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.68
433041,Quintrell Grdns East,2023-06-06T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.79
433041,Quintrell Grdns East,2023-06-06T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,34.5
433041,Quintrell Grdns East,2023-06-06T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.4
433041,Quintrell Grdns East,2023-06-06T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.9
433041,Quintrell Grdns East,2023-06-06T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.3
433041,Quintrell Grdns East,2023-06-06T12:50:00.000+00:00,transformer,,Temperature,C,28.5
433041,Quintrell Grdns East,2023-06-06T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
433041,Quintrell Grdns East,2023-06-06T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
433041,Quintrell Grdns East,2023-06-06T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
433041,Quintrell Grdns East,2023-06-06T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
433041,Quintrell Grdns East,2023-06-06T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
433041,Quintrell Grdns East,2023-06-06T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
433041,Quintrell Grdns East,2023-06-06T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.86
433041,Quintrell Grdns East,2023-06-06T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.02
433041,Quintrell Grdns East,2023-06-06T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.2
433041,Quintrell Grdns East,2023-06-06T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.06
433041,Quintrell Grdns East,2023-06-06T12:50:00.000+00:00,busbar,,L2 Active Power,kW,-3.66
433041,Quintrell Grdns East,2023-06-06T12:50:00.000+00:00,busbar,,L1 Active Power,kW,4.39
433041,Quintrell Grdns East,2023-06-06T12:50:00.000+00:00,busbar,,N Current (RMS),A,29.4
433041,Quintrell Grdns East,2023-06-06T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
433041,Quintrell Grdns East,2023-06-06T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
433041,Quintrell Grdns East,2023-06-06T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.3
433041,Quintrell Grdns East,2023-06-06T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
433041,Quintrell Grdns East,2023-06-06T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-06T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
433041,Quintrell Grdns East,2023-06-06T12:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.2
433041,Quintrell Grdns East,2023-06-06T12:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
433041,Quintrell Grdns East,2023-06-06T12:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
433041,Quintrell Grdns East,2023-06-06T12:40:00.000+00:00,feeder,,N Current (RMS),A,2.2
433041,Quintrell Grdns East,2023-06-06T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
433041,Quintrell Grdns East,2023-06-06T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
433041,Quintrell Grdns East,2023-06-06T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-06T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
433041,Quintrell Grdns East,2023-06-06T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
433041,Quintrell Grdns East,2023-06-06T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.17
433041,Quintrell Grdns East,2023-06-06T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.15
433041,Quintrell Grdns East,2023-06-06T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.48
433041,Quintrell Grdns East,2023-06-06T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.29
433041,Quintrell Grdns East,2023-06-06T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,2.3
433041,Quintrell Grdns East,2023-06-06T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
433041,Quintrell Grdns East,2023-06-06T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
433041,Quintrell Grdns East,2023-06-06T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.7
433041,Quintrell Grdns East,2023-06-06T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.15
433041,Quintrell Grdns East,2023-06-06T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.0
433041,Quintrell Grdns East,2023-06-06T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
433041,Quintrell Grdns East,2023-06-06T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.63
433041,Quintrell Grdns East,2023-06-06T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.39
433041,Quintrell Grdns East,2023-06-06T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.53
433041,Quintrell Grdns East,2023-06-06T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
433041,Quintrell Grdns East,2023-06-06T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
433041,Quintrell Grdns East,2023-06-06T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
433041,Quintrell Grdns East,2023-06-06T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
433041,Quintrell Grdns East,2023-06-06T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.99
433041,Quintrell Grdns East,2023-06-06T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.13
433041,Quintrell Grdns East,2023-06-06T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.09
433041,Quintrell Grdns East,2023-06-06T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.47
433041,Quintrell Grdns East,2023-06-06T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.69
433041,Quintrell Grdns East,2023-06-06T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.57
433041,Quintrell Grdns East,2023-06-06T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.6
433041,Quintrell Grdns East,2023-06-06T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.2
433041,Quintrell Grdns East,2023-06-06T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
433041,Quintrell Grdns East,2023-06-06T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.7
433041,Quintrell Grdns East,2023-06-06T12:40:00.000+00:00,transformer,,Temperature,C,28.4
433041,Quintrell Grdns East,2023-06-06T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
433041,Quintrell Grdns East,2023-06-06T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
433041,Quintrell Grdns East,2023-06-06T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
433041,Quintrell Grdns East,2023-06-06T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
433041,Quintrell Grdns East,2023-06-06T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
433041,Quintrell Grdns East,2023-06-06T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
433041,Quintrell Grdns East,2023-06-06T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
433041,Quintrell Grdns East,2023-06-06T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.36
433041,Quintrell Grdns East,2023-06-06T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.29
433041,Quintrell Grdns East,2023-06-06T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.18
433041,Quintrell Grdns East,2023-06-06T12:40:00.000+00:00,busbar,,L2 Active Power,kW,-1.82
433041,Quintrell Grdns East,2023-06-06T12:40:00.000+00:00,busbar,,L1 Active Power,kW,4.4
433041,Quintrell Grdns East,2023-06-06T12:40:00.000+00:00,busbar,,N Current (RMS),A,28.0
433041,Quintrell Grdns East,2023-06-06T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
433041,Quintrell Grdns East,2023-06-06T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.2
433041,Quintrell Grdns East,2023-06-06T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.8
433041,Quintrell Grdns East,2023-06-06T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
433041,Quintrell Grdns East,2023-06-06T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-06T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
433041,Quintrell Grdns East,2023-06-06T12:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.21
433041,Quintrell Grdns East,2023-06-06T12:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
433041,Quintrell Grdns East,2023-06-06T12:30:00.000+00:00,feeder,,L1 Active Power,kW,0.07
433041,Quintrell Grdns East,2023-06-06T12:30:00.000+00:00,feeder,,N Current (RMS),A,3.8
433041,Quintrell Grdns East,2023-06-06T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.3
433041,Quintrell Grdns East,2023-06-06T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.7
433041,Quintrell Grdns East,2023-06-06T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-06T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
433041,Quintrell Grdns East,2023-06-06T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
433041,Quintrell Grdns East,2023-06-06T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.41
433041,Quintrell Grdns East,2023-06-06T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.23
433041,Quintrell Grdns East,2023-06-06T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.31
433041,Quintrell Grdns East,2023-06-06T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.47
433041,Quintrell Grdns East,2023-06-06T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.5
433041,Quintrell Grdns East,2023-06-06T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.2
433041,Quintrell Grdns East,2023-06-06T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
433041,Quintrell Grdns East,2023-06-06T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.7
433041,Quintrell Grdns East,2023-06-06T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.72
433041,Quintrell Grdns East,2023-06-06T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.98
433041,Quintrell Grdns East,2023-06-06T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
433041,Quintrell Grdns East,2023-06-06T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.96
433041,Quintrell Grdns East,2023-06-06T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.33
433041,Quintrell Grdns East,2023-06-06T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.13
433041,Quintrell Grdns East,2023-06-06T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
433041,Quintrell Grdns East,2023-06-06T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.3
433041,Quintrell Grdns East,2023-06-06T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
433041,Quintrell Grdns East,2023-06-06T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.0
433041,Quintrell Grdns East,2023-06-06T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.19
433041,Quintrell Grdns East,2023-06-06T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.25
433041,Quintrell Grdns East,2023-06-06T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.8
433041,Quintrell Grdns East,2023-06-06T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.67
433041,Quintrell Grdns East,2023-06-06T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.3
433041,Quintrell Grdns East,2023-06-06T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.96
433041,Quintrell Grdns East,2023-06-06T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.6
433041,Quintrell Grdns East,2023-06-06T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.4
433041,Quintrell Grdns East,2023-06-06T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
433041,Quintrell Grdns East,2023-06-06T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.9
