Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
433041,Quintrell Grdns East,2023-06-06T12:30:00.000+00:00,transformer,,Temperature,C,28.2
433041,Quintrell Grdns East,2023-06-06T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
433041,Quintrell Grdns East,2023-06-06T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
433041,Quintrell Grdns East,2023-06-06T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
433041,Quintrell Grdns East,2023-06-06T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
433041,Quintrell Grdns East,2023-06-06T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
433041,Quintrell Grdns East,2023-06-06T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
433041,Quintrell Grdns East,2023-06-06T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
433041,Quintrell Grdns East,2023-06-06T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.4
433041,Quintrell Grdns East,2023-06-06T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.38
433041,Quintrell Grdns East,2023-06-06T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.15
433041,Quintrell Grdns East,2023-06-06T12:30:00.000+00:00,busbar,,L2 Active Power,kW,-1.33
433041,Quintrell Grdns East,2023-06-06T12:30:00.000+00:00,busbar,,L1 Active Power,kW,8.63
433041,Quintrell Grdns East,2023-06-06T12:30:00.000+00:00,busbar,,N Current (RMS),A,31.0
433041,Quintrell Grdns East,2023-06-06T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
433041,Quintrell Grdns East,2023-06-06T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.7
433041,Quintrell Grdns East,2023-06-06T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
433041,Quintrell Grdns East,2023-06-06T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
433041,Quintrell Grdns East,2023-06-06T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-06T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-06T12:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.2
433041,Quintrell Grdns East,2023-06-06T12:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
433041,Quintrell Grdns East,2023-06-06T12:20:00.000+00:00,feeder,,L1 Active Power,kW,0.06
433041,Quintrell Grdns East,2023-06-06T12:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-06T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
433041,Quintrell Grdns East,2023-06-06T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-06T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-06T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
433041,Quintrell Grdns East,2023-06-06T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
433041,Quintrell Grdns East,2023-06-06T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.42
433041,Quintrell Grdns East,2023-06-06T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.11
433041,Quintrell Grdns East,2023-06-06T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.29
433041,Quintrell Grdns East,2023-06-06T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.47
433041,Quintrell Grdns East,2023-06-06T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,2.3
433041,Quintrell Grdns East,2023-06-06T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
433041,Quintrell Grdns East,2023-06-06T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
433041,Quintrell Grdns East,2023-06-06T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.6
433041,Quintrell Grdns East,2023-06-06T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.09
433041,Quintrell Grdns East,2023-06-06T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.67
433041,Quintrell Grdns East,2023-06-06T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
433041,Quintrell Grdns East,2023-06-06T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.02
433041,Quintrell Grdns East,2023-06-06T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.34
433041,Quintrell Grdns East,2023-06-06T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.81
433041,Quintrell Grdns East,2023-06-06T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
433041,Quintrell Grdns East,2023-06-06T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.5
433041,Quintrell Grdns East,2023-06-06T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.1
433041,Quintrell Grdns East,2023-06-06T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.8
433041,Quintrell Grdns East,2023-06-06T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.84
433041,Quintrell Grdns East,2023-06-06T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.77
433041,Quintrell Grdns East,2023-06-06T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.11
433041,Quintrell Grdns East,2023-06-06T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.6
433041,Quintrell Grdns East,2023-06-06T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.03
433041,Quintrell Grdns East,2023-06-06T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.34
433041,Quintrell Grdns East,2023-06-06T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
433041,Quintrell Grdns East,2023-06-06T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.3
433041,Quintrell Grdns East,2023-06-06T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
433041,Quintrell Grdns East,2023-06-06T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.4
433041,Quintrell Grdns East,2023-06-06T12:20:00.000+00:00,transformer,,Temperature,C,28.0
433041,Quintrell Grdns East,2023-06-06T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
433041,Quintrell Grdns East,2023-06-06T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
433041,Quintrell Grdns East,2023-06-06T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
433041,Quintrell Grdns East,2023-06-06T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
433041,Quintrell Grdns East,2023-06-06T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
433041,Quintrell Grdns East,2023-06-06T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
433041,Quintrell Grdns East,2023-06-06T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
433041,Quintrell Grdns East,2023-06-06T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.61
433041,Quintrell Grdns East,2023-06-06T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.54
433041,Quintrell Grdns East,2023-06-06T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.9
433041,Quintrell Grdns East,2023-06-06T12:20:00.000+00:00,busbar,,L2 Active Power,kW,-2.02
433041,Quintrell Grdns East,2023-06-06T12:20:00.000+00:00,busbar,,L1 Active Power,kW,7.69
433041,Quintrell Grdns East,2023-06-06T12:20:00.000+00:00,busbar,,N Current (RMS),A,29.1
433041,Quintrell Grdns East,2023-06-06T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
433041,Quintrell Grdns East,2023-06-06T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.9
433041,Quintrell Grdns East,2023-06-06T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.3
433041,Quintrell Grdns East,2023-06-06T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
433041,Quintrell Grdns East,2023-06-06T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-06T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
433041,Quintrell Grdns East,2023-06-06T12:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.24
433041,Quintrell Grdns East,2023-06-06T12:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
433041,Quintrell Grdns East,2023-06-06T12:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
433041,Quintrell Grdns East,2023-06-06T12:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-06T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
433041,Quintrell Grdns East,2023-06-06T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-06T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-06T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
433041,Quintrell Grdns East,2023-06-06T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
433041,Quintrell Grdns East,2023-06-06T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.41
433041,Quintrell Grdns East,2023-06-06T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.26
433041,Quintrell Grdns East,2023-06-06T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.29
433041,Quintrell Grdns East,2023-06-06T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.42
433041,Quintrell Grdns East,2023-06-06T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,3.6
433041,Quintrell Grdns East,2023-06-06T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
433041,Quintrell Grdns East,2023-06-06T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
433041,Quintrell Grdns East,2023-06-06T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.4
433041,Quintrell Grdns East,2023-06-06T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.86
433041,Quintrell Grdns East,2023-06-06T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.98
433041,Quintrell Grdns East,2023-06-06T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
433041,Quintrell Grdns East,2023-06-06T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.98
433041,Quintrell Grdns East,2023-06-06T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.27
433041,Quintrell Grdns East,2023-06-06T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.68
433041,Quintrell Grdns East,2023-06-06T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.9
433041,Quintrell Grdns East,2023-06-06T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.7
433041,Quintrell Grdns East,2023-06-06T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.1
433041,Quintrell Grdns East,2023-06-06T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.8
433041,Quintrell Grdns East,2023-06-06T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.06
433041,Quintrell Grdns East,2023-06-06T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.63
433041,Quintrell Grdns East,2023-06-06T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.62
433041,Quintrell Grdns East,2023-06-06T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.36
433041,Quintrell Grdns East,2023-06-06T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.08
433041,Quintrell Grdns East,2023-06-06T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.68
433041,Quintrell Grdns East,2023-06-06T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.6
433041,Quintrell Grdns East,2023-06-06T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.2
433041,Quintrell Grdns East,2023-06-06T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
433041,Quintrell Grdns East,2023-06-06T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.1
433041,Quintrell Grdns East,2023-06-06T12:10:00.000+00:00,transformer,,Temperature,C,27.8
433041,Quintrell Grdns East,2023-06-06T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
433041,Quintrell Grdns East,2023-06-06T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
433041,Quintrell Grdns East,2023-06-06T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
433041,Quintrell Grdns East,2023-06-06T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
433041,Quintrell Grdns East,2023-06-06T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
433041,Quintrell Grdns East,2023-06-06T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
433041,Quintrell Grdns East,2023-06-06T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
433041,Quintrell Grdns East,2023-06-06T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.87
433041,Quintrell Grdns East,2023-06-06T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.76
433041,Quintrell Grdns East,2023-06-06T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.88
433041,Quintrell Grdns East,2023-06-06T12:10:00.000+00:00,busbar,,L2 Active Power,kW,-1.14
433041,Quintrell Grdns East,2023-06-06T12:10:00.000+00:00,busbar,,L1 Active Power,kW,4.42
433041,Quintrell Grdns East,2023-06-06T12:10:00.000+00:00,busbar,,N Current (RMS),A,29.1
433041,Quintrell Grdns East,2023-06-06T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.7
433041,Quintrell Grdns East,2023-06-06T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,15.9
433041,Quintrell Grdns East,2023-06-06T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.6
433041,Quintrell Grdns East,2023-06-06T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
433041,Quintrell Grdns East,2023-06-06T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-06T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-06T12:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.19
433041,Quintrell Grdns East,2023-06-06T12:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-06T12:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-06T12:00:00.000+00:00,feeder,,N Current (RMS),A,4.1
433041,Quintrell Grdns East,2023-06-06T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.4
433041,Quintrell Grdns East,2023-06-06T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.9
433041,Quintrell Grdns East,2023-06-06T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-06T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
433041,Quintrell Grdns East,2023-06-06T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
433041,Quintrell Grdns East,2023-06-06T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.41
433041,Quintrell Grdns East,2023-06-06T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.26
433041,Quintrell Grdns East,2023-06-06T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.08
433041,Quintrell Grdns East,2023-06-06T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.44
433041,Quintrell Grdns East,2023-06-06T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,5.7
433041,Quintrell Grdns East,2023-06-06T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
433041,Quintrell Grdns East,2023-06-06T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.1
433041,Quintrell Grdns East,2023-06-06T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.7
433041,Quintrell Grdns East,2023-06-06T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.18
433041,Quintrell Grdns East,2023-06-06T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.47
433041,Quintrell Grdns East,2023-06-06T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
433041,Quintrell Grdns East,2023-06-06T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.38
433041,Quintrell Grdns East,2023-06-06T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.58
433041,Quintrell Grdns East,2023-06-06T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.69
433041,Quintrell Grdns East,2023-06-06T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
433041,Quintrell Grdns East,2023-06-06T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.1
433041,Quintrell Grdns East,2023-06-06T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.7
433041,Quintrell Grdns East,2023-06-06T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.5
433041,Quintrell Grdns East,2023-06-06T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.59
433041,Quintrell Grdns East,2023-06-06T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.5
433041,Quintrell Grdns East,2023-06-06T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.38
433041,Quintrell Grdns East,2023-06-06T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.61
433041,Quintrell Grdns East,2023-06-06T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.76
433041,Quintrell Grdns East,2023-06-06T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.92
433041,Quintrell Grdns East,2023-06-06T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.5
433041,Quintrell Grdns East,2023-06-06T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.7
433041,Quintrell Grdns East,2023-06-06T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
433041,Quintrell Grdns East,2023-06-06T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.6
433041,Quintrell Grdns East,2023-06-06T12:00:00.000+00:00,transformer,,Temperature,C,27.6
433041,Quintrell Grdns East,2023-06-06T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
433041,Quintrell Grdns East,2023-06-06T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
433041,Quintrell Grdns East,2023-06-06T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
433041,Quintrell Grdns East,2023-06-06T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
433041,Quintrell Grdns East,2023-06-06T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
433041,Quintrell Grdns East,2023-06-06T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
433041,Quintrell Grdns East,2023-06-06T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
433041,Quintrell Grdns East,2023-06-06T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.18
433041,Quintrell Grdns East,2023-06-06T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.7
433041,Quintrell Grdns East,2023-06-06T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.68
433041,Quintrell Grdns East,2023-06-06T12:00:00.000+00:00,busbar,,L2 Active Power,kW,-2.45
433041,Quintrell Grdns East,2023-06-06T12:00:00.000+00:00,busbar,,L1 Active Power,kW,4.68
433041,Quintrell Grdns East,2023-06-06T12:00:00.000+00:00,busbar,,N Current (RMS),A,28.9
433041,Quintrell Grdns East,2023-06-06T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
433041,Quintrell Grdns East,2023-06-06T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.9
433041,Quintrell Grdns East,2023-06-06T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.9
433041,Quintrell Grdns East,2023-06-06T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
433041,Quintrell Grdns East,2023-06-06T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-06T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-06T11:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.2
433041,Quintrell Grdns East,2023-06-06T11:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-06T11:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
433041,Quintrell Grdns East,2023-06-06T11:50:00.000+00:00,feeder,,N Current (RMS),A,3.5
433041,Quintrell Grdns East,2023-06-06T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.1
433041,Quintrell Grdns East,2023-06-06T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.4
433041,Quintrell Grdns East,2023-06-06T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-06T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.06
433041,Quintrell Grdns East,2023-06-06T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
433041,Quintrell Grdns East,2023-06-06T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
433041,Quintrell Grdns East,2023-06-06T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.67
433041,Quintrell Grdns East,2023-06-06T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.56
433041,Quintrell Grdns East,2023-06-06T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.34
433041,Quintrell Grdns East,2023-06-06T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,5.5
433041,Quintrell Grdns East,2023-06-06T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
433041,Quintrell Grdns East,2023-06-06T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
433041,Quintrell Grdns East,2023-06-06T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.7
433041,Quintrell Grdns East,2023-06-06T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.66
433041,Quintrell Grdns East,2023-06-06T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.91
433041,Quintrell Grdns East,2023-06-06T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
433041,Quintrell Grdns East,2023-06-06T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.52
433041,Quintrell Grdns East,2023-06-06T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.32
433041,Quintrell Grdns East,2023-06-06T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.39
433041,Quintrell Grdns East,2023-06-06T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
433041,Quintrell Grdns East,2023-06-06T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.4
433041,Quintrell Grdns East,2023-06-06T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.7
433041,Quintrell Grdns East,2023-06-06T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.0
433041,Quintrell Grdns East,2023-06-06T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.37
433041,Quintrell Grdns East,2023-06-06T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.94
433041,Quintrell Grdns East,2023-06-06T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.38
433041,Quintrell Grdns East,2023-06-06T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.75
433041,Quintrell Grdns East,2023-06-06T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.83
433041,Quintrell Grdns East,2023-06-06T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.75
433041,Quintrell Grdns East,2023-06-06T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.5
433041,Quintrell Grdns East,2023-06-06T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.7
433041,Quintrell Grdns East,2023-06-06T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
433041,Quintrell Grdns East,2023-06-06T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.4
433041,Quintrell Grdns East,2023-06-06T11:50:00.000+00:00,transformer,,Temperature,C,27.3
433041,Quintrell Grdns East,2023-06-06T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
433041,Quintrell Grdns East,2023-06-06T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
433041,Quintrell Grdns East,2023-06-06T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
433041,Quintrell Grdns East,2023-06-06T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
433041,Quintrell Grdns East,2023-06-06T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
433041,Quintrell Grdns East,2023-06-06T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
433041,Quintrell Grdns East,2023-06-06T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
433041,Quintrell Grdns East,2023-06-06T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.12
433041,Quintrell Grdns East,2023-06-06T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.43
433041,Quintrell Grdns East,2023-06-06T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.1
433041,Quintrell Grdns East,2023-06-06T11:50:00.000+00:00,busbar,,L2 Active Power,kW,-3.75
433041,Quintrell Grdns East,2023-06-06T11:50:00.000+00:00,busbar,,L1 Active Power,kW,5.71
433041,Quintrell Grdns East,2023-06-06T11:50:00.000+00:00,busbar,,N Current (RMS),A,26.4
433041,Quintrell Grdns East,2023-06-06T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
433041,Quintrell Grdns East,2023-06-06T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
433041,Quintrell Grdns East,2023-06-06T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.7
433041,Quintrell Grdns East,2023-06-06T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
433041,Quintrell Grdns East,2023-06-06T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-06T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
433041,Quintrell Grdns East,2023-06-06T11:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.2
433041,Quintrell Grdns East,2023-06-06T11:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-06T11:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-06T11:40:00.000+00:00,feeder,,N Current (RMS),A,1.5
433041,Quintrell Grdns East,2023-06-06T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
433041,Quintrell Grdns East,2023-06-06T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
433041,Quintrell Grdns East,2023-06-06T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-06T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.98
433041,Quintrell Grdns East,2023-06-06T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
433041,Quintrell Grdns East,2023-06-06T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
433041,Quintrell Grdns East,2023-06-06T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.2
433041,Quintrell Grdns East,2023-06-06T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.35
433041,Quintrell Grdns East,2023-06-06T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.34
433041,Quintrell Grdns East,2023-06-06T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
433041,Quintrell Grdns East,2023-06-06T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.5
433041,Quintrell Grdns East,2023-06-06T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
433041,Quintrell Grdns East,2023-06-06T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.6
433041,Quintrell Grdns East,2023-06-06T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
433041,Quintrell Grdns East,2023-06-06T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.56
433041,Quintrell Grdns East,2023-06-06T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
433041,Quintrell Grdns East,2023-06-06T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.06
433041,Quintrell Grdns East,2023-06-06T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.08
433041,Quintrell Grdns East,2023-06-06T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.55
433041,Quintrell Grdns East,2023-06-06T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
433041,Quintrell Grdns East,2023-06-06T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.8
433041,Quintrell Grdns East,2023-06-06T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.6
433041,Quintrell Grdns East,2023-06-06T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.0
433041,Quintrell Grdns East,2023-06-06T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.45
433041,Quintrell Grdns East,2023-06-06T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.3
433041,Quintrell Grdns East,2023-06-06T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.89
433041,Quintrell Grdns East,2023-06-06T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.84
433041,Quintrell Grdns East,2023-06-06T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.94
433041,Quintrell Grdns East,2023-06-06T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.53
433041,Quintrell Grdns East,2023-06-06T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.7
433041,Quintrell Grdns East,2023-06-06T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.2
433041,Quintrell Grdns East,2023-06-06T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
433041,Quintrell Grdns East,2023-06-06T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.9
433041,Quintrell Grdns East,2023-06-06T11:40:00.000+00:00,transformer,,Temperature,C,27.0
433041,Quintrell Grdns East,2023-06-06T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
433041,Quintrell Grdns East,2023-06-06T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
433041,Quintrell Grdns East,2023-06-06T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
433041,Quintrell Grdns East,2023-06-06T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
433041,Quintrell Grdns East,2023-06-06T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
433041,Quintrell Grdns East,2023-06-06T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
433041,Quintrell Grdns East,2023-06-06T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.93
433041,Quintrell Grdns East,2023-06-06T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.06
433041,Quintrell Grdns East,2023-06-06T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.88
433041,Quintrell Grdns East,2023-06-06T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.31
433041,Quintrell Grdns East,2023-06-06T11:40:00.000+00:00,busbar,,L2 Active Power,kW,-3.4
433041,Quintrell Grdns East,2023-06-06T11:40:00.000+00:00,busbar,,L1 Active Power,kW,4.28
433041,Quintrell Grdns East,2023-06-06T11:40:00.000+00:00,busbar,,N Current (RMS),A,37.0
433041,Quintrell Grdns East,2023-06-06T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
433041,Quintrell Grdns East,2023-06-06T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.9
433041,Quintrell Grdns East,2023-06-06T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.3
433041,Quintrell Grdns East,2023-06-06T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
433041,Quintrell Grdns East,2023-06-06T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-06T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
433041,Quintrell Grdns East,2023-06-06T11:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.21
433041,Quintrell Grdns East,2023-06-06T11:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
433041,Quintrell Grdns East,2023-06-06T11:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-06T11:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-06T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
433041,Quintrell Grdns East,2023-06-06T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-06T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-06T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.85
433041,Quintrell Grdns East,2023-06-06T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
433041,Quintrell Grdns East,2023-06-06T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
433041,Quintrell Grdns East,2023-06-06T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.11
433041,Quintrell Grdns East,2023-06-06T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.41
433041,Quintrell Grdns East,2023-06-06T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.32
433041,Quintrell Grdns East,2023-06-06T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
433041,Quintrell Grdns East,2023-06-06T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.1
433041,Quintrell Grdns East,2023-06-06T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
433041,Quintrell Grdns East,2023-06-06T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.5
433041,Quintrell Grdns East,2023-06-06T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
433041,Quintrell Grdns East,2023-06-06T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.01
433041,Quintrell Grdns East,2023-06-06T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
433041,Quintrell Grdns East,2023-06-06T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.37
433041,Quintrell Grdns East,2023-06-06T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.49
433041,Quintrell Grdns East,2023-06-06T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.27
433041,Quintrell Grdns East,2023-06-06T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
433041,Quintrell Grdns East,2023-06-06T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.1
433041,Quintrell Grdns East,2023-06-06T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.9
433041,Quintrell Grdns East,2023-06-06T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.9
433041,Quintrell Grdns East,2023-06-06T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.37
433041,Quintrell Grdns East,2023-06-06T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.78
433041,Quintrell Grdns East,2023-06-06T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.68
433041,Quintrell Grdns East,2023-06-06T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.94
433041,Quintrell Grdns East,2023-06-06T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.29
433041,Quintrell Grdns East,2023-06-06T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.4
433041,Quintrell Grdns East,2023-06-06T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.4
433041,Quintrell Grdns East,2023-06-06T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.5
433041,Quintrell Grdns East,2023-06-06T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
433041,Quintrell Grdns East,2023-06-06T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
433041,Quintrell Grdns East,2023-06-06T11:30:00.000+00:00,transformer,,Temperature,C,26.7
433041,Quintrell Grdns East,2023-06-06T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
433041,Quintrell Grdns East,2023-06-06T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
433041,Quintrell Grdns East,2023-06-06T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
433041,Quintrell Grdns East,2023-06-06T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
433041,Quintrell Grdns East,2023-06-06T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
433041,Quintrell Grdns East,2023-06-06T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
433041,Quintrell Grdns East,2023-06-06T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.59
433041,Quintrell Grdns East,2023-06-06T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.01
433041,Quintrell Grdns East,2023-06-06T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.85
433041,Quintrell Grdns East,2023-06-06T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.62
433041,Quintrell Grdns East,2023-06-06T11:30:00.000+00:00,busbar,,L2 Active Power,kW,-4.25
433041,Quintrell Grdns East,2023-06-06T11:30:00.000+00:00,busbar,,L1 Active Power,kW,5.99
433041,Quintrell Grdns East,2023-06-06T11:30:00.000+00:00,busbar,,N Current (RMS),A,29.9
433041,Quintrell Grdns East,2023-06-06T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
433041,Quintrell Grdns East,2023-06-06T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
433041,Quintrell Grdns East,2023-06-06T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.5
433041,Quintrell Grdns East,2023-06-06T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
433041,Quintrell Grdns East,2023-06-06T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-06T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-06T11:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.18
433041,Quintrell Grdns East,2023-06-06T11:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
433041,Quintrell Grdns East,2023-06-06T11:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
433041,Quintrell Grdns East,2023-06-06T11:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-06T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
433041,Quintrell Grdns East,2023-06-06T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-06T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-06T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.85
433041,Quintrell Grdns East,2023-06-06T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
433041,Quintrell Grdns East,2023-06-06T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
433041,Quintrell Grdns East,2023-06-06T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.19
433041,Quintrell Grdns East,2023-06-06T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.65
433041,Quintrell Grdns East,2023-06-06T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.33
433041,Quintrell Grdns East,2023-06-06T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.3
433041,Quintrell Grdns East,2023-06-06T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.3
433041,Quintrell Grdns East,2023-06-06T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
433041,Quintrell Grdns East,2023-06-06T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.6
433041,Quintrell Grdns East,2023-06-06T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.42
433041,Quintrell Grdns East,2023-06-06T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.14
433041,Quintrell Grdns East,2023-06-06T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
433041,Quintrell Grdns East,2023-06-06T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.13
433041,Quintrell Grdns East,2023-06-06T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.55
433041,Quintrell Grdns East,2023-06-06T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.91
433041,Quintrell Grdns East,2023-06-06T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.6
433041,Quintrell Grdns East,2023-06-06T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.6
433041,Quintrell Grdns East,2023-06-06T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.1
433041,Quintrell Grdns East,2023-06-06T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.2
433041,Quintrell Grdns East,2023-06-06T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.64
433041,Quintrell Grdns East,2023-06-06T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.97
433041,Quintrell Grdns East,2023-06-06T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.5
433041,Quintrell Grdns East,2023-06-06T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.43
433041,Quintrell Grdns East,2023-06-06T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.25
433041,Quintrell Grdns East,2023-06-06T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.24
433041,Quintrell Grdns East,2023-06-06T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.3
433041,Quintrell Grdns East,2023-06-06T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.6
433041,Quintrell Grdns East,2023-06-06T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
433041,Quintrell Grdns East,2023-06-06T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.1
433041,Quintrell Grdns East,2023-06-06T11:20:00.000+00:00,transformer,,Temperature,C,26.4
433041,Quintrell Grdns East,2023-06-06T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
433041,Quintrell Grdns East,2023-06-06T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
433041,Quintrell Grdns East,2023-06-06T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
433041,Quintrell Grdns East,2023-06-06T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
433041,Quintrell Grdns East,2023-06-06T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
433041,Quintrell Grdns East,2023-06-06T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
433041,Quintrell Grdns East,2023-06-06T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.2
433041,Quintrell Grdns East,2023-06-06T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.37
433041,Quintrell Grdns East,2023-06-06T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.76
433041,Quintrell Grdns East,2023-06-06T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.67
433041,Quintrell Grdns East,2023-06-06T11:20:00.000+00:00,busbar,,L2 Active Power,kW,-4.5
433041,Quintrell Grdns East,2023-06-06T11:20:00.000+00:00,busbar,,L1 Active Power,kW,6.49
433041,Quintrell Grdns East,2023-06-06T11:20:00.000+00:00,busbar,,N Current (RMS),A,28.2
433041,Quintrell Grdns East,2023-06-06T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
433041,Quintrell Grdns East,2023-06-06T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
433041,Quintrell Grdns East,2023-06-06T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
433041,Quintrell Grdns East,2023-06-06T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
433041,Quintrell Grdns East,2023-06-06T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-06T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-06T11:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.2
433041,Quintrell Grdns East,2023-06-06T11:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
433041,Quintrell Grdns East,2023-06-06T11:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-06T11:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-06T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
433041,Quintrell Grdns East,2023-06-06T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-06T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-06T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
433041,Quintrell Grdns East,2023-06-06T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
433041,Quintrell Grdns East,2023-06-06T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
433041,Quintrell Grdns East,2023-06-06T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.14
433041,Quintrell Grdns East,2023-06-06T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.4
433041,Quintrell Grdns East,2023-06-06T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.22
433041,Quintrell Grdns East,2023-06-06T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,1.3
433041,Quintrell Grdns East,2023-06-06T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.7
433041,Quintrell Grdns East,2023-06-06T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
433041,Quintrell Grdns East,2023-06-06T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.2
433041,Quintrell Grdns East,2023-06-06T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.77
433041,Quintrell Grdns East,2023-06-06T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.13
433041,Quintrell Grdns East,2023-06-06T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
433041,Quintrell Grdns East,2023-06-06T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.15
433041,Quintrell Grdns East,2023-06-06T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.22
433041,Quintrell Grdns East,2023-06-06T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.15
433041,Quintrell Grdns East,2023-06-06T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
433041,Quintrell Grdns East,2023-06-06T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.4
433041,Quintrell Grdns East,2023-06-06T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.3
433041,Quintrell Grdns East,2023-06-06T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.2
433041,Quintrell Grdns East,2023-06-06T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.11
433041,Quintrell Grdns East,2023-06-06T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.43
433041,Quintrell Grdns East,2023-06-06T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.55
433041,Quintrell Grdns East,2023-06-06T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.7
433041,Quintrell Grdns East,2023-06-06T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.07
433041,Quintrell Grdns East,2023-06-06T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.34
433041,Quintrell Grdns East,2023-06-06T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.2
433041,Quintrell Grdns East,2023-06-06T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.8
433041,Quintrell Grdns East,2023-06-06T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
433041,Quintrell Grdns East,2023-06-06T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
433041,Quintrell Grdns East,2023-06-06T11:10:00.000+00:00,transformer,,Temperature,C,26.1
433041,Quintrell Grdns East,2023-06-06T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
433041,Quintrell Grdns East,2023-06-06T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
433041,Quintrell Grdns East,2023-06-06T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
433041,Quintrell Grdns East,2023-06-06T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
433041,Quintrell Grdns East,2023-06-06T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
433041,Quintrell Grdns East,2023-06-06T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
433041,Quintrell Grdns East,2023-06-06T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
433041,Quintrell Grdns East,2023-06-06T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.86
433041,Quintrell Grdns East,2023-06-06T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.63
433041,Quintrell Grdns East,2023-06-06T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.88
433041,Quintrell Grdns East,2023-06-06T11:10:00.000+00:00,busbar,,L2 Active Power,kW,-2.74
433041,Quintrell Grdns East,2023-06-06T11:10:00.000+00:00,busbar,,L1 Active Power,kW,2.37
433041,Quintrell Grdns East,2023-06-06T11:10:00.000+00:00,busbar,,N Current (RMS),A,25.3
433041,Quintrell Grdns East,2023-06-06T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.7
433041,Quintrell Grdns East,2023-06-06T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.4
433041,Quintrell Grdns East,2023-06-06T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,15.3
433041,Quintrell Grdns East,2023-06-06T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
433041,Quintrell Grdns East,2023-06-06T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-06T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
433041,Quintrell Grdns East,2023-06-06T11:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.16
433041,Quintrell Grdns East,2023-06-06T11:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-06T11:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-06T11:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-06T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
433041,Quintrell Grdns East,2023-06-06T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-06T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-06T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
433041,Quintrell Grdns East,2023-06-06T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
433041,Quintrell Grdns East,2023-06-06T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
433041,Quintrell Grdns East,2023-06-06T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.21
433041,Quintrell Grdns East,2023-06-06T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.26
433041,Quintrell Grdns East,2023-06-06T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.23
433041,Quintrell Grdns East,2023-06-06T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,4.2
433041,Quintrell Grdns East,2023-06-06T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
433041,Quintrell Grdns East,2023-06-06T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
433041,Quintrell Grdns East,2023-06-06T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.2
433041,Quintrell Grdns East,2023-06-06T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
433041,Quintrell Grdns East,2023-06-06T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.56
433041,Quintrell Grdns East,2023-06-06T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
433041,Quintrell Grdns East,2023-06-06T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.58
433041,Quintrell Grdns East,2023-06-06T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.34
433041,Quintrell Grdns East,2023-06-06T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.27
433041,Quintrell Grdns East,2023-06-06T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
433041,Quintrell Grdns East,2023-06-06T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.2
433041,Quintrell Grdns East,2023-06-06T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
433041,Quintrell Grdns East,2023-06-06T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.2
433041,Quintrell Grdns East,2023-06-06T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.44
433041,Quintrell Grdns East,2023-06-06T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.8
433041,Quintrell Grdns East,2023-06-06T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.99
433041,Quintrell Grdns East,2023-06-06T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.48
433041,Quintrell Grdns East,2023-06-06T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.57
433041,Quintrell Grdns East,2023-06-06T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.92
433041,Quintrell Grdns East,2023-06-06T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.7
