Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
433041,Quintrell Grdns East,2023-06-06T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.1
433041,Quintrell Grdns East,2023-06-06T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
433041,Quintrell Grdns East,2023-06-06T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.9
433041,Quintrell Grdns East,2023-06-06T11:00:00.000+00:00,transformer,,Temperature,C,25.8
433041,Quintrell Grdns East,2023-06-06T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
433041,Quintrell Grdns East,2023-06-06T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
433041,Quintrell Grdns East,2023-06-06T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
433041,Quintrell Grdns East,2023-06-06T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
433041,Quintrell Grdns East,2023-06-06T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
433041,Quintrell Grdns East,2023-06-06T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
433041,Quintrell Grdns East,2023-06-06T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.04
433041,Quintrell Grdns East,2023-06-06T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.62
433041,Quintrell Grdns East,2023-06-06T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.11
433041,Quintrell Grdns East,2023-06-06T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.43
433041,Quintrell Grdns East,2023-06-06T11:00:00.000+00:00,busbar,,L2 Active Power,kW,-3.2
433041,Quintrell Grdns East,2023-06-06T11:00:00.000+00:00,busbar,,L1 Active Power,kW,3.86
433041,Quintrell Grdns East,2023-06-06T11:00:00.000+00:00,busbar,,N Current (RMS),A,28.7
433041,Quintrell Grdns East,2023-06-06T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
433041,Quintrell Grdns East,2023-06-06T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.1
433041,Quintrell Grdns East,2023-06-06T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.9
433041,Quintrell Grdns East,2023-06-06T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
433041,Quintrell Grdns East,2023-06-06T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-06T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.11
433041,Quintrell Grdns East,2023-06-06T10:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.21
433041,Quintrell Grdns East,2023-06-06T10:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
433041,Quintrell Grdns East,2023-06-06T10:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
433041,Quintrell Grdns East,2023-06-06T10:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-06T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
433041,Quintrell Grdns East,2023-06-06T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-06T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-06T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
433041,Quintrell Grdns East,2023-06-06T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.47
433041,Quintrell Grdns East,2023-06-06T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
433041,Quintrell Grdns East,2023-06-06T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.13
433041,Quintrell Grdns East,2023-06-06T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.37
433041,Quintrell Grdns East,2023-06-06T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.25
433041,Quintrell Grdns East,2023-06-06T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,3.5
433041,Quintrell Grdns East,2023-06-06T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.7
433041,Quintrell Grdns East,2023-06-06T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.2
433041,Quintrell Grdns East,2023-06-06T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.3
433041,Quintrell Grdns East,2023-06-06T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.91
433041,Quintrell Grdns East,2023-06-06T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.11
433041,Quintrell Grdns East,2023-06-06T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
433041,Quintrell Grdns East,2023-06-06T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.8
433041,Quintrell Grdns East,2023-06-06T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.68
433041,Quintrell Grdns East,2023-06-06T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.95
433041,Quintrell Grdns East,2023-06-06T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
433041,Quintrell Grdns East,2023-06-06T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.8
433041,Quintrell Grdns East,2023-06-06T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
433041,Quintrell Grdns East,2023-06-06T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
433041,Quintrell Grdns East,2023-06-06T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.2
433041,Quintrell Grdns East,2023-06-06T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.04
433041,Quintrell Grdns East,2023-06-06T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.77
433041,Quintrell Grdns East,2023-06-06T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.29
433041,Quintrell Grdns East,2023-06-06T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.86
433041,Quintrell Grdns East,2023-06-06T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.97
433041,Quintrell Grdns East,2023-06-06T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.8
433041,Quintrell Grdns East,2023-06-06T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.4
433041,Quintrell Grdns East,2023-06-06T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
433041,Quintrell Grdns East,2023-06-06T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.8
433041,Quintrell Grdns East,2023-06-06T10:50:00.000+00:00,transformer,,Temperature,C,25.6
433041,Quintrell Grdns East,2023-06-06T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
433041,Quintrell Grdns East,2023-06-06T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
433041,Quintrell Grdns East,2023-06-06T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
433041,Quintrell Grdns East,2023-06-06T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
433041,Quintrell Grdns East,2023-06-06T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
433041,Quintrell Grdns East,2023-06-06T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
433041,Quintrell Grdns East,2023-06-06T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.63
433041,Quintrell Grdns East,2023-06-06T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.64
433041,Quintrell Grdns East,2023-06-06T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.94
433041,Quintrell Grdns East,2023-06-06T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.43
433041,Quintrell Grdns East,2023-06-06T10:50:00.000+00:00,busbar,,L2 Active Power,kW,-2.95
433041,Quintrell Grdns East,2023-06-06T10:50:00.000+00:00,busbar,,L1 Active Power,kW,5.13
433041,Quintrell Grdns East,2023-06-06T10:50:00.000+00:00,busbar,,N Current (RMS),A,36.2
433041,Quintrell Grdns East,2023-06-06T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
433041,Quintrell Grdns East,2023-06-06T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
433041,Quintrell Grdns East,2023-06-06T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
433041,Quintrell Grdns East,2023-06-06T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
433041,Quintrell Grdns East,2023-06-06T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
433041,Quintrell Grdns East,2023-06-06T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.11
433041,Quintrell Grdns East,2023-06-06T10:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.14
433041,Quintrell Grdns East,2023-06-06T10:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-06T10:40:00.000+00:00,feeder,,L1 Active Power,kW,0.06
433041,Quintrell Grdns East,2023-06-06T10:40:00.000+00:00,feeder,,N Current (RMS),A,2.6
433041,Quintrell Grdns East,2023-06-06T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
433041,Quintrell Grdns East,2023-06-06T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.9
433041,Quintrell Grdns East,2023-06-06T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-06T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
433041,Quintrell Grdns East,2023-06-06T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
433041,Quintrell Grdns East,2023-06-06T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
433041,Quintrell Grdns East,2023-06-06T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.19
433041,Quintrell Grdns East,2023-06-06T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.18
433041,Quintrell Grdns East,2023-06-06T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.4
433041,Quintrell Grdns East,2023-06-06T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,4.6
433041,Quintrell Grdns East,2023-06-06T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
433041,Quintrell Grdns East,2023-06-06T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
433041,Quintrell Grdns East,2023-06-06T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.9
433041,Quintrell Grdns East,2023-06-06T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.19
433041,Quintrell Grdns East,2023-06-06T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.13
433041,Quintrell Grdns East,2023-06-06T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
433041,Quintrell Grdns East,2023-06-06T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.58
433041,Quintrell Grdns East,2023-06-06T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.16
433041,Quintrell Grdns East,2023-06-06T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.88
433041,Quintrell Grdns East,2023-06-06T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.4
433041,Quintrell Grdns East,2023-06-06T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.1
433041,Quintrell Grdns East,2023-06-06T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
433041,Quintrell Grdns East,2023-06-06T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.4
433041,Quintrell Grdns East,2023-06-06T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.06
433041,Quintrell Grdns East,2023-06-06T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.69
433041,Quintrell Grdns East,2023-06-06T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.4
433041,Quintrell Grdns East,2023-06-06T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.55
433041,Quintrell Grdns East,2023-06-06T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.62
433041,Quintrell Grdns East,2023-06-06T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.27
433041,Quintrell Grdns East,2023-06-06T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
433041,Quintrell Grdns East,2023-06-06T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.8
433041,Quintrell Grdns East,2023-06-06T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
433041,Quintrell Grdns East,2023-06-06T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
433041,Quintrell Grdns East,2023-06-06T10:40:00.000+00:00,transformer,,Temperature,C,25.4
433041,Quintrell Grdns East,2023-06-06T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
433041,Quintrell Grdns East,2023-06-06T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
433041,Quintrell Grdns East,2023-06-06T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
433041,Quintrell Grdns East,2023-06-06T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
433041,Quintrell Grdns East,2023-06-06T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
433041,Quintrell Grdns East,2023-06-06T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
433041,Quintrell Grdns East,2023-06-06T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.06
433041,Quintrell Grdns East,2023-06-06T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.96
433041,Quintrell Grdns East,2023-06-06T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.59
433041,Quintrell Grdns East,2023-06-06T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.46
433041,Quintrell Grdns East,2023-06-06T10:40:00.000+00:00,busbar,,L2 Active Power,kW,-2.99
433041,Quintrell Grdns East,2023-06-06T10:40:00.000+00:00,busbar,,L1 Active Power,kW,11.61
433041,Quintrell Grdns East,2023-06-06T10:40:00.000+00:00,busbar,,N Current (RMS),A,35.5
433041,Quintrell Grdns East,2023-06-06T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
433041,Quintrell Grdns East,2023-06-06T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.1
433041,Quintrell Grdns East,2023-06-06T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
433041,Quintrell Grdns East,2023-06-06T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
433041,Quintrell Grdns East,2023-06-06T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-06T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
433041,Quintrell Grdns East,2023-06-06T10:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.14
433041,Quintrell Grdns East,2023-06-06T10:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-06T10:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
433041,Quintrell Grdns East,2023-06-06T10:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-06T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-06T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-06T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-06T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
433041,Quintrell Grdns East,2023-06-06T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
433041,Quintrell Grdns East,2023-06-06T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.15
433041,Quintrell Grdns East,2023-06-06T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.2
433041,Quintrell Grdns East,2023-06-06T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.17
433041,Quintrell Grdns East,2023-06-06T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.29
433041,Quintrell Grdns East,2023-06-06T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,1.7
433041,Quintrell Grdns East,2023-06-06T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.2
433041,Quintrell Grdns East,2023-06-06T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
433041,Quintrell Grdns East,2023-06-06T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.6
433041,Quintrell Grdns East,2023-06-06T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.36
433041,Quintrell Grdns East,2023-06-06T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.22
433041,Quintrell Grdns East,2023-06-06T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
433041,Quintrell Grdns East,2023-06-06T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.32
433041,Quintrell Grdns East,2023-06-06T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.21
433041,Quintrell Grdns East,2023-06-06T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.07
433041,Quintrell Grdns East,2023-06-06T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.5
433041,Quintrell Grdns East,2023-06-06T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.4
433041,Quintrell Grdns East,2023-06-06T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.4
433041,Quintrell Grdns East,2023-06-06T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
433041,Quintrell Grdns East,2023-06-06T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.97
433041,Quintrell Grdns East,2023-06-06T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.99
433041,Quintrell Grdns East,2023-06-06T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.3
433041,Quintrell Grdns East,2023-06-06T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.47
433041,Quintrell Grdns East,2023-06-06T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.05
433041,Quintrell Grdns East,2023-06-06T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.9
433041,Quintrell Grdns East,2023-06-06T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
433041,Quintrell Grdns East,2023-06-06T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.5
433041,Quintrell Grdns East,2023-06-06T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
433041,Quintrell Grdns East,2023-06-06T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
433041,Quintrell Grdns East,2023-06-06T10:30:00.000+00:00,transformer,,Temperature,C,25.4
433041,Quintrell Grdns East,2023-06-06T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
433041,Quintrell Grdns East,2023-06-06T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
433041,Quintrell Grdns East,2023-06-06T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
433041,Quintrell Grdns East,2023-06-06T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
433041,Quintrell Grdns East,2023-06-06T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
433041,Quintrell Grdns East,2023-06-06T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
433041,Quintrell Grdns East,2023-06-06T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.55
433041,Quintrell Grdns East,2023-06-06T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.41
433041,Quintrell Grdns East,2023-06-06T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.33
433041,Quintrell Grdns East,2023-06-06T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.13
433041,Quintrell Grdns East,2023-06-06T10:30:00.000+00:00,busbar,,L2 Active Power,kW,-4.46
433041,Quintrell Grdns East,2023-06-06T10:30:00.000+00:00,busbar,,L1 Active Power,kW,4.21
433041,Quintrell Grdns East,2023-06-06T10:30:00.000+00:00,busbar,,N Current (RMS),A,29.7
433041,Quintrell Grdns East,2023-06-06T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
433041,Quintrell Grdns East,2023-06-06T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
433041,Quintrell Grdns East,2023-06-06T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.1
433041,Quintrell Grdns East,2023-06-06T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
433041,Quintrell Grdns East,2023-06-06T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
433041,Quintrell Grdns East,2023-06-06T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-06T10:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.12
433041,Quintrell Grdns East,2023-06-06T10:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
433041,Quintrell Grdns East,2023-06-06T10:20:00.000+00:00,feeder,,L1 Active Power,kW,0.09
433041,Quintrell Grdns East,2023-06-06T10:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-06T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-06T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-06T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-06T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
433041,Quintrell Grdns East,2023-06-06T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
433041,Quintrell Grdns East,2023-06-06T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.37
433041,Quintrell Grdns East,2023-06-06T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.11
433041,Quintrell Grdns East,2023-06-06T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.41
433041,Quintrell Grdns East,2023-06-06T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.54
433041,Quintrell Grdns East,2023-06-06T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,1.9
433041,Quintrell Grdns East,2023-06-06T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.0
433041,Quintrell Grdns East,2023-06-06T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
433041,Quintrell Grdns East,2023-06-06T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.7
433041,Quintrell Grdns East,2023-06-06T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.91
433041,Quintrell Grdns East,2023-06-06T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.08
433041,Quintrell Grdns East,2023-06-06T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
433041,Quintrell Grdns East,2023-06-06T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.88
433041,Quintrell Grdns East,2023-06-06T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.88
433041,Quintrell Grdns East,2023-06-06T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.82
433041,Quintrell Grdns East,2023-06-06T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.0
433041,Quintrell Grdns East,2023-06-06T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.6
433041,Quintrell Grdns East,2023-06-06T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.4
433041,Quintrell Grdns East,2023-06-06T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.3
433041,Quintrell Grdns East,2023-06-06T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.86
433041,Quintrell Grdns East,2023-06-06T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.0
433041,Quintrell Grdns East,2023-06-06T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.42
433041,Quintrell Grdns East,2023-06-06T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.55
433041,Quintrell Grdns East,2023-06-06T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.58
433041,Quintrell Grdns East,2023-06-06T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.41
433041,Quintrell Grdns East,2023-06-06T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
433041,Quintrell Grdns East,2023-06-06T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.4
433041,Quintrell Grdns East,2023-06-06T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.1
433041,Quintrell Grdns East,2023-06-06T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
433041,Quintrell Grdns East,2023-06-06T10:20:00.000+00:00,transformer,,Temperature,C,25.3
433041,Quintrell Grdns East,2023-06-06T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
433041,Quintrell Grdns East,2023-06-06T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
433041,Quintrell Grdns East,2023-06-06T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
433041,Quintrell Grdns East,2023-06-06T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
433041,Quintrell Grdns East,2023-06-06T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
433041,Quintrell Grdns East,2023-06-06T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
433041,Quintrell Grdns East,2023-06-06T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.28
433041,Quintrell Grdns East,2023-06-06T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.22
433041,Quintrell Grdns East,2023-06-06T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.74
433041,Quintrell Grdns East,2023-06-06T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.65
433041,Quintrell Grdns East,2023-06-06T10:20:00.000+00:00,busbar,,L2 Active Power,kW,-6.91
433041,Quintrell Grdns East,2023-06-06T10:20:00.000+00:00,busbar,,L1 Active Power,kW,14.86
433041,Quintrell Grdns East,2023-06-06T10:20:00.000+00:00,busbar,,N Current (RMS),A,25.4
433041,Quintrell Grdns East,2023-06-06T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
433041,Quintrell Grdns East,2023-06-06T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
433041,Quintrell Grdns East,2023-06-06T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
433041,Quintrell Grdns East,2023-06-06T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
433041,Quintrell Grdns East,2023-06-06T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-06T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
433041,Quintrell Grdns East,2023-06-06T10:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.2
433041,Quintrell Grdns East,2023-06-06T10:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
433041,Quintrell Grdns East,2023-06-06T10:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
433041,Quintrell Grdns East,2023-06-06T10:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-06T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
433041,Quintrell Grdns East,2023-06-06T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-06T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-06T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
433041,Quintrell Grdns East,2023-06-06T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
433041,Quintrell Grdns East,2023-06-06T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.39
433041,Quintrell Grdns East,2023-06-06T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.4
433041,Quintrell Grdns East,2023-06-06T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.41
433041,Quintrell Grdns East,2023-06-06T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.48
433041,Quintrell Grdns East,2023-06-06T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,5.3
433041,Quintrell Grdns East,2023-06-06T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
433041,Quintrell Grdns East,2023-06-06T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
433041,Quintrell Grdns East,2023-06-06T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.6
433041,Quintrell Grdns East,2023-06-06T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.29
433041,Quintrell Grdns East,2023-06-06T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.32
433041,Quintrell Grdns East,2023-06-06T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
433041,Quintrell Grdns East,2023-06-06T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.58
433041,Quintrell Grdns East,2023-06-06T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.33
433041,Quintrell Grdns East,2023-06-06T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.68
433041,Quintrell Grdns East,2023-06-06T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
433041,Quintrell Grdns East,2023-06-06T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.0
433041,Quintrell Grdns East,2023-06-06T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.5
433041,Quintrell Grdns East,2023-06-06T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.3
433041,Quintrell Grdns East,2023-06-06T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.47
433041,Quintrell Grdns East,2023-06-06T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.23
433041,Quintrell Grdns East,2023-06-06T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.11
433041,Quintrell Grdns East,2023-06-06T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.61
433041,Quintrell Grdns East,2023-06-06T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.16
433041,Quintrell Grdns East,2023-06-06T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.99
433041,Quintrell Grdns East,2023-06-06T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.8
433041,Quintrell Grdns East,2023-06-06T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.6
433041,Quintrell Grdns East,2023-06-06T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
433041,Quintrell Grdns East,2023-06-06T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
433041,Quintrell Grdns East,2023-06-06T10:10:00.000+00:00,transformer,,Temperature,C,25.3
433041,Quintrell Grdns East,2023-06-06T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
433041,Quintrell Grdns East,2023-06-06T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
433041,Quintrell Grdns East,2023-06-06T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
433041,Quintrell Grdns East,2023-06-06T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
433041,Quintrell Grdns East,2023-06-06T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
433041,Quintrell Grdns East,2023-06-06T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
433041,Quintrell Grdns East,2023-06-06T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.61
433041,Quintrell Grdns East,2023-06-06T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.75
433041,Quintrell Grdns East,2023-06-06T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.24
433041,Quintrell Grdns East,2023-06-06T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.79
433041,Quintrell Grdns East,2023-06-06T10:10:00.000+00:00,busbar,,L2 Active Power,kW,-3.94
433041,Quintrell Grdns East,2023-06-06T10:10:00.000+00:00,busbar,,L1 Active Power,kW,9.18
433041,Quintrell Grdns East,2023-06-06T10:10:00.000+00:00,busbar,,N Current (RMS),A,30.4
433041,Quintrell Grdns East,2023-06-06T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
433041,Quintrell Grdns East,2023-06-06T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.1
433041,Quintrell Grdns East,2023-06-06T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
433041,Quintrell Grdns East,2023-06-06T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
433041,Quintrell Grdns East,2023-06-06T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-06T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
433041,Quintrell Grdns East,2023-06-06T10:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.16
433041,Quintrell Grdns East,2023-06-06T10:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-06T10:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-06T10:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-06T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
433041,Quintrell Grdns East,2023-06-06T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-06T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-06T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
433041,Quintrell Grdns East,2023-06-06T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
433041,Quintrell Grdns East,2023-06-06T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.15
433041,Quintrell Grdns East,2023-06-06T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.33
433041,Quintrell Grdns East,2023-06-06T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.52
433041,Quintrell Grdns East,2023-06-06T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.29
433041,Quintrell Grdns East,2023-06-06T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,3.9
433041,Quintrell Grdns East,2023-06-06T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
433041,Quintrell Grdns East,2023-06-06T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
433041,Quintrell Grdns East,2023-06-06T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.5
433041,Quintrell Grdns East,2023-06-06T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.55
433041,Quintrell Grdns East,2023-06-06T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.87
433041,Quintrell Grdns East,2023-06-06T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
433041,Quintrell Grdns East,2023-06-06T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.1
433041,Quintrell Grdns East,2023-06-06T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.78
433041,Quintrell Grdns East,2023-06-06T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.6
433041,Quintrell Grdns East,2023-06-06T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
433041,Quintrell Grdns East,2023-06-06T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.3
433041,Quintrell Grdns East,2023-06-06T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.9
433041,Quintrell Grdns East,2023-06-06T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
433041,Quintrell Grdns East,2023-06-06T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.62
433041,Quintrell Grdns East,2023-06-06T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.27
433041,Quintrell Grdns East,2023-06-06T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.93
433041,Quintrell Grdns East,2023-06-06T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.91
433041,Quintrell Grdns East,2023-06-06T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.31
433041,Quintrell Grdns East,2023-06-06T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.14
433041,Quintrell Grdns East,2023-06-06T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.9
433041,Quintrell Grdns East,2023-06-06T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.3
433041,Quintrell Grdns East,2023-06-06T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.4
433041,Quintrell Grdns East,2023-06-06T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.2
433041,Quintrell Grdns East,2023-06-06T10:00:00.000+00:00,transformer,,Temperature,C,25.3
433041,Quintrell Grdns East,2023-06-06T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
433041,Quintrell Grdns East,2023-06-06T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
433041,Quintrell Grdns East,2023-06-06T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
433041,Quintrell Grdns East,2023-06-06T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
433041,Quintrell Grdns East,2023-06-06T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
433041,Quintrell Grdns East,2023-06-06T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
433041,Quintrell Grdns East,2023-06-06T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.91
433041,Quintrell Grdns East,2023-06-06T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.34
433041,Quintrell Grdns East,2023-06-06T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.94
433041,Quintrell Grdns East,2023-06-06T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.49
433041,Quintrell Grdns East,2023-06-06T10:00:00.000+00:00,busbar,,L2 Active Power,kW,-5.64
433041,Quintrell Grdns East,2023-06-06T10:00:00.000+00:00,busbar,,L1 Active Power,kW,6.01
433041,Quintrell Grdns East,2023-06-06T10:00:00.000+00:00,busbar,,N Current (RMS),A,25.8
433041,Quintrell Grdns East,2023-06-06T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
433041,Quintrell Grdns East,2023-06-06T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
433041,Quintrell Grdns East,2023-06-06T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.5
433041,Quintrell Grdns East,2023-06-06T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
433041,Quintrell Grdns East,2023-06-06T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-06T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
433041,Quintrell Grdns East,2023-06-06T09:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.17
433041,Quintrell Grdns East,2023-06-06T09:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
433041,Quintrell Grdns East,2023-06-06T09:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-06T09:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-06T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
433041,Quintrell Grdns East,2023-06-06T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-06T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-06T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
433041,Quintrell Grdns East,2023-06-06T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
433041,Quintrell Grdns East,2023-06-06T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.15
433041,Quintrell Grdns East,2023-06-06T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.18
433041,Quintrell Grdns East,2023-06-06T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.41
433041,Quintrell Grdns East,2023-06-06T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.56
433041,Quintrell Grdns East,2023-06-06T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,2.2
433041,Quintrell Grdns East,2023-06-06T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.8
433041,Quintrell Grdns East,2023-06-06T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
433041,Quintrell Grdns East,2023-06-06T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.6
433041,Quintrell Grdns East,2023-06-06T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
433041,Quintrell Grdns East,2023-06-06T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.39
433041,Quintrell Grdns East,2023-06-06T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
433041,Quintrell Grdns East,2023-06-06T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.66
433041,Quintrell Grdns East,2023-06-06T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.65
433041,Quintrell Grdns East,2023-06-06T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.21
433041,Quintrell Grdns East,2023-06-06T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.9
433041,Quintrell Grdns East,2023-06-06T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
433041,Quintrell Grdns East,2023-06-06T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.6
433041,Quintrell Grdns East,2023-06-06T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.9
433041,Quintrell Grdns East,2023-06-06T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-8.75
433041,Quintrell Grdns East,2023-06-06T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.81
433041,Quintrell Grdns East,2023-06-06T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.98
433041,Quintrell Grdns East,2023-06-06T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.51
433041,Quintrell Grdns East,2023-06-06T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.92
433041,Quintrell Grdns East,2023-06-06T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.18
433041,Quintrell Grdns East,2023-06-06T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.5
433041,Quintrell Grdns East,2023-06-06T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.6
433041,Quintrell Grdns East,2023-06-06T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.3
433041,Quintrell Grdns East,2023-06-06T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.6
433041,Quintrell Grdns East,2023-06-06T09:50:00.000+00:00,transformer,,Temperature,C,25.3
433041,Quintrell Grdns East,2023-06-06T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
433041,Quintrell Grdns East,2023-06-06T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
433041,Quintrell Grdns East,2023-06-06T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
433041,Quintrell Grdns East,2023-06-06T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
433041,Quintrell Grdns East,2023-06-06T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
433041,Quintrell Grdns East,2023-06-06T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
433041,Quintrell Grdns East,2023-06-06T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.4
433041,Quintrell Grdns East,2023-06-06T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.39
433041,Quintrell Grdns East,2023-06-06T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.29
433041,Quintrell Grdns East,2023-06-06T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.52
433041,Quintrell Grdns East,2023-06-06T09:50:00.000+00:00,busbar,,L2 Active Power,kW,-6.02
433041,Quintrell Grdns East,2023-06-06T09:50:00.000+00:00,busbar,,L1 Active Power,kW,7.94
433041,Quintrell Grdns East,2023-06-06T09:50:00.000+00:00,busbar,,N Current (RMS),A,21.4
433041,Quintrell Grdns East,2023-06-06T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
433041,Quintrell Grdns East,2023-06-06T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
433041,Quintrell Grdns East,2023-06-06T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
433041,Quintrell Grdns East,2023-06-06T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
433041,Quintrell Grdns East,2023-06-06T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
433041,Quintrell Grdns East,2023-06-06T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-06T09:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
433041,Quintrell Grdns East,2023-06-06T09:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-06T09:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-06T09:40:00.000+00:00,feeder,,N Current (RMS),A,1.3
433041,Quintrell Grdns East,2023-06-06T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
433041,Quintrell Grdns East,2023-06-06T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-06T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-06T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
433041,Quintrell Grdns East,2023-06-06T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
433041,Quintrell Grdns East,2023-06-06T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
433041,Quintrell Grdns East,2023-06-06T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.34
433041,Quintrell Grdns East,2023-06-06T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.41
433041,Quintrell Grdns East,2023-06-06T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.41
433041,Quintrell Grdns East,2023-06-06T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,4.0
433041,Quintrell Grdns East,2023-06-06T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
433041,Quintrell Grdns East,2023-06-06T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
433041,Quintrell Grdns East,2023-06-06T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.9
433041,Quintrell Grdns East,2023-06-06T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-06T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.19
433041,Quintrell Grdns East,2023-06-06T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-06T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.08
433041,Quintrell Grdns East,2023-06-06T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.09
433041,Quintrell Grdns East,2023-06-06T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.65
433041,Quintrell Grdns East,2023-06-06T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
433041,Quintrell Grdns East,2023-06-06T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.2
433041,Quintrell Grdns East,2023-06-06T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
433041,Quintrell Grdns East,2023-06-06T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.8
433041,Quintrell Grdns East,2023-06-06T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.57
433041,Quintrell Grdns East,2023-06-06T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.59
433041,Quintrell Grdns East,2023-06-06T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.53
433041,Quintrell Grdns East,2023-06-06T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.78
433041,Quintrell Grdns East,2023-06-06T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.1
433041,Quintrell Grdns East,2023-06-06T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.7
433041,Quintrell Grdns East,2023-06-06T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.5
433041,Quintrell Grdns East,2023-06-06T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.7
433041,Quintrell Grdns East,2023-06-06T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.0
433041,Quintrell Grdns East,2023-06-06T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.3
433041,Quintrell Grdns East,2023-06-06T09:40:00.000+00:00,transformer,,Temperature,C,25.2
433041,Quintrell Grdns East,2023-06-06T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
433041,Quintrell Grdns East,2023-06-06T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
433041,Quintrell Grdns East,2023-06-06T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
433041,Quintrell Grdns East,2023-06-06T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
433041,Quintrell Grdns East,2023-06-06T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
433041,Quintrell Grdns East,2023-06-06T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
433041,Quintrell Grdns East,2023-06-06T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.39
433041,Quintrell Grdns East,2023-06-06T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.94
433041,Quintrell Grdns East,2023-06-06T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.66
433041,Quintrell Grdns East,2023-06-06T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.13
433041,Quintrell Grdns East,2023-06-06T09:40:00.000+00:00,busbar,,L2 Active Power,kW,-5.64
433041,Quintrell Grdns East,2023-06-06T09:40:00.000+00:00,busbar,,L1 Active Power,kW,4.73
433041,Quintrell Grdns East,2023-06-06T09:40:00.000+00:00,busbar,,N Current (RMS),A,26.9
433041,Quintrell Grdns East,2023-06-06T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
433041,Quintrell Grdns East,2023-06-06T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
433041,Quintrell Grdns East,2023-06-06T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.5
433041,Quintrell Grdns East,2023-06-06T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
433041,Quintrell Grdns East,2023-06-06T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
433041,Quintrell Grdns East,2023-06-06T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
433041,Quintrell Grdns East,2023-06-06T09:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.22
433041,Quintrell Grdns East,2023-06-06T09:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
433041,Quintrell Grdns East,2023-06-06T09:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-06T09:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-06T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.8
433041,Quintrell Grdns East,2023-06-06T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-06T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-06T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
433041,Quintrell Grdns East,2023-06-06T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
433041,Quintrell Grdns East,2023-06-06T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
433041,Quintrell Grdns East,2023-06-06T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.17
433041,Quintrell Grdns East,2023-06-06T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.34
433041,Quintrell Grdns East,2023-06-06T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.36
433041,Quintrell Grdns East,2023-06-06T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,1.4
433041,Quintrell Grdns East,2023-06-06T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.6
433041,Quintrell Grdns East,2023-06-06T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
433041,Quintrell Grdns East,2023-06-06T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.7
433041,Quintrell Grdns East,2023-06-06T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.2
433041,Quintrell Grdns East,2023-06-06T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.47
433041,Quintrell Grdns East,2023-06-06T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-06T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.07
433041,Quintrell Grdns East,2023-06-06T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.45
433041,Quintrell Grdns East,2023-06-06T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.37
433041,Quintrell Grdns East,2023-06-06T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
433041,Quintrell Grdns East,2023-06-06T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
433041,Quintrell Grdns East,2023-06-06T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.1
433041,Quintrell Grdns East,2023-06-06T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.6
433041,Quintrell Grdns East,2023-06-06T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-11.71
433041,Quintrell Grdns East,2023-06-06T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.47
433041,Quintrell Grdns East,2023-06-06T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.7
