Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
433041,Quintrell Grdns East,2023-06-06T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-6.28
433041,Quintrell Grdns East,2023-06-06T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.13
433041,Quintrell Grdns East,2023-06-06T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.36
433041,Quintrell Grdns East,2023-06-06T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,41.5
433041,Quintrell Grdns East,2023-06-06T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.2
433041,Quintrell Grdns East,2023-06-06T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.0
433041,Quintrell Grdns East,2023-06-06T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
433041,Quintrell Grdns East,2023-06-06T09:30:00.000+00:00,transformer,,Temperature,C,25.1
433041,Quintrell Grdns East,2023-06-06T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
433041,Quintrell Grdns East,2023-06-06T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
433041,Quintrell Grdns East,2023-06-06T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
433041,Quintrell Grdns East,2023-06-06T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
433041,Quintrell Grdns East,2023-06-06T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
433041,Quintrell Grdns East,2023-06-06T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
433041,Quintrell Grdns East,2023-06-06T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.13
433041,Quintrell Grdns East,2023-06-06T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.17
433041,Quintrell Grdns East,2023-06-06T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.85
433041,Quintrell Grdns East,2023-06-06T09:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.75
433041,Quintrell Grdns East,2023-06-06T09:30:00.000+00:00,busbar,,L2 Active Power,kW,-6.0
433041,Quintrell Grdns East,2023-06-06T09:30:00.000+00:00,busbar,,L1 Active Power,kW,7.07
433041,Quintrell Grdns East,2023-06-06T09:30:00.000+00:00,busbar,,N Current (RMS),A,34.9
433041,Quintrell Grdns East,2023-06-06T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
433041,Quintrell Grdns East,2023-06-06T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
433041,Quintrell Grdns East,2023-06-06T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
433041,Quintrell Grdns East,2023-06-06T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
433041,Quintrell Grdns East,2023-06-06T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-06T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
433041,Quintrell Grdns East,2023-06-06T09:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.24
433041,Quintrell Grdns East,2023-06-06T09:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
433041,Quintrell Grdns East,2023-06-06T09:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
433041,Quintrell Grdns East,2023-06-06T09:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-06T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
433041,Quintrell Grdns East,2023-06-06T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-06T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-06T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
433041,Quintrell Grdns East,2023-06-06T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
433041,Quintrell Grdns East,2023-06-06T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
433041,Quintrell Grdns East,2023-06-06T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.28
433041,Quintrell Grdns East,2023-06-06T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.1
433041,Quintrell Grdns East,2023-06-06T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.32
433041,Quintrell Grdns East,2023-06-06T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,4.0
433041,Quintrell Grdns East,2023-06-06T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
433041,Quintrell Grdns East,2023-06-06T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
433041,Quintrell Grdns East,2023-06-06T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.5
433041,Quintrell Grdns East,2023-06-06T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
433041,Quintrell Grdns East,2023-06-06T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.68
433041,Quintrell Grdns East,2023-06-06T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-06T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.07
433041,Quintrell Grdns East,2023-06-06T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.56
433041,Quintrell Grdns East,2023-06-06T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
433041,Quintrell Grdns East,2023-06-06T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
433041,Quintrell Grdns East,2023-06-06T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.4
433041,Quintrell Grdns East,2023-06-06T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.0
433041,Quintrell Grdns East,2023-06-06T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.7
433041,Quintrell Grdns East,2023-06-06T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-8.6
433041,Quintrell Grdns East,2023-06-06T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
433041,Quintrell Grdns East,2023-06-06T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.04
433041,Quintrell Grdns East,2023-06-06T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.35
433041,Quintrell Grdns East,2023-06-06T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.89
433041,Quintrell Grdns East,2023-06-06T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.73
433041,Quintrell Grdns East,2023-06-06T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,37.2
433041,Quintrell Grdns East,2023-06-06T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.6
433041,Quintrell Grdns East,2023-06-06T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
433041,Quintrell Grdns East,2023-06-06T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.9
433041,Quintrell Grdns East,2023-06-06T09:20:00.000+00:00,transformer,,Temperature,C,25.1
433041,Quintrell Grdns East,2023-06-06T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
433041,Quintrell Grdns East,2023-06-06T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
433041,Quintrell Grdns East,2023-06-06T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
433041,Quintrell Grdns East,2023-06-06T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
433041,Quintrell Grdns East,2023-06-06T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
433041,Quintrell Grdns East,2023-06-06T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
433041,Quintrell Grdns East,2023-06-06T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.28
433041,Quintrell Grdns East,2023-06-06T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.09
433041,Quintrell Grdns East,2023-06-06T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.17
433041,Quintrell Grdns East,2023-06-06T09:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.93
433041,Quintrell Grdns East,2023-06-06T09:20:00.000+00:00,busbar,,L2 Active Power,kW,-1.61
433041,Quintrell Grdns East,2023-06-06T09:20:00.000+00:00,busbar,,L1 Active Power,kW,3.03
433041,Quintrell Grdns East,2023-06-06T09:20:00.000+00:00,busbar,,N Current (RMS),A,37.7
433041,Quintrell Grdns East,2023-06-06T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
433041,Quintrell Grdns East,2023-06-06T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.5
433041,Quintrell Grdns East,2023-06-06T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,16.5
433041,Quintrell Grdns East,2023-06-06T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
433041,Quintrell Grdns East,2023-06-06T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-06T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
433041,Quintrell Grdns East,2023-06-06T09:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.16
433041,Quintrell Grdns East,2023-06-06T09:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-06T09:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
433041,Quintrell Grdns East,2023-06-06T09:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-06T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-06T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-06T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-06T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
433041,Quintrell Grdns East,2023-06-06T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
433041,Quintrell Grdns East,2023-06-06T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
433041,Quintrell Grdns East,2023-06-06T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.12
433041,Quintrell Grdns East,2023-06-06T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.26
433041,Quintrell Grdns East,2023-06-06T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.39
433041,Quintrell Grdns East,2023-06-06T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,2.3
433041,Quintrell Grdns East,2023-06-06T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.3
433041,Quintrell Grdns East,2023-06-06T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
433041,Quintrell Grdns East,2023-06-06T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.8
433041,Quintrell Grdns East,2023-06-06T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.79
433041,Quintrell Grdns East,2023-06-06T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.88
433041,Quintrell Grdns East,2023-06-06T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
433041,Quintrell Grdns East,2023-06-06T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.22
433041,Quintrell Grdns East,2023-06-06T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.7
433041,Quintrell Grdns East,2023-06-06T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.75
433041,Quintrell Grdns East,2023-06-06T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.7
433041,Quintrell Grdns East,2023-06-06T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.8
433041,Quintrell Grdns East,2023-06-06T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
433041,Quintrell Grdns East,2023-06-06T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
433041,Quintrell Grdns East,2023-06-06T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.54
433041,Quintrell Grdns East,2023-06-06T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.31
433041,Quintrell Grdns East,2023-06-06T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.15
433041,Quintrell Grdns East,2023-06-06T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.3
433041,Quintrell Grdns East,2023-06-06T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.67
433041,Quintrell Grdns East,2023-06-06T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.02
433041,Quintrell Grdns East,2023-06-06T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
433041,Quintrell Grdns East,2023-06-06T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.9
433041,Quintrell Grdns East,2023-06-06T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
433041,Quintrell Grdns East,2023-06-06T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.1
433041,Quintrell Grdns East,2023-06-06T09:10:00.000+00:00,transformer,,Temperature,C,25.0
433041,Quintrell Grdns East,2023-06-06T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
433041,Quintrell Grdns East,2023-06-06T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
433041,Quintrell Grdns East,2023-06-06T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
433041,Quintrell Grdns East,2023-06-06T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
433041,Quintrell Grdns East,2023-06-06T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
433041,Quintrell Grdns East,2023-06-06T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
433041,Quintrell Grdns East,2023-06-06T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.73
433041,Quintrell Grdns East,2023-06-06T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.44
433041,Quintrell Grdns East,2023-06-06T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.14
433041,Quintrell Grdns East,2023-06-06T09:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.79
433041,Quintrell Grdns East,2023-06-06T09:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.25
433041,Quintrell Grdns East,2023-06-06T09:10:00.000+00:00,busbar,,L1 Active Power,kW,4.12
433041,Quintrell Grdns East,2023-06-06T09:10:00.000+00:00,busbar,,N Current (RMS),A,38.0
433041,Quintrell Grdns East,2023-06-06T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
433041,Quintrell Grdns East,2023-06-06T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,14.4
433041,Quintrell Grdns East,2023-06-06T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.4
433041,Quintrell Grdns East,2023-06-06T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
433041,Quintrell Grdns East,2023-06-06T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-06T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
433041,Quintrell Grdns East,2023-06-06T09:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.22
433041,Quintrell Grdns East,2023-06-06T09:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-06T09:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-06T09:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-06T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
433041,Quintrell Grdns East,2023-06-06T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-06T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-06T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
433041,Quintrell Grdns East,2023-06-06T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
433041,Quintrell Grdns East,2023-06-06T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
433041,Quintrell Grdns East,2023-06-06T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
433041,Quintrell Grdns East,2023-06-06T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.2
433041,Quintrell Grdns East,2023-06-06T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.43
433041,Quintrell Grdns East,2023-06-06T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,1.5
433041,Quintrell Grdns East,2023-06-06T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
433041,Quintrell Grdns East,2023-06-06T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
433041,Quintrell Grdns East,2023-06-06T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.9
433041,Quintrell Grdns East,2023-06-06T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
433041,Quintrell Grdns East,2023-06-06T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.89
433041,Quintrell Grdns East,2023-06-06T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
433041,Quintrell Grdns East,2023-06-06T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.11
433041,Quintrell Grdns East,2023-06-06T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.74
433041,Quintrell Grdns East,2023-06-06T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.4
433041,Quintrell Grdns East,2023-06-06T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
433041,Quintrell Grdns East,2023-06-06T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.0
433041,Quintrell Grdns East,2023-06-06T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.7
433041,Quintrell Grdns East,2023-06-06T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
433041,Quintrell Grdns East,2023-06-06T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.33
433041,Quintrell Grdns East,2023-06-06T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.93
433041,Quintrell Grdns East,2023-06-06T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.11
433041,Quintrell Grdns East,2023-06-06T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.71
433041,Quintrell Grdns East,2023-06-06T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.61
433041,Quintrell Grdns East,2023-06-06T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.08
433041,Quintrell Grdns East,2023-06-06T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
433041,Quintrell Grdns East,2023-06-06T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.4
433041,Quintrell Grdns East,2023-06-06T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
433041,Quintrell Grdns East,2023-06-06T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.7
433041,Quintrell Grdns East,2023-06-06T09:00:00.000+00:00,transformer,,Temperature,C,24.9
433041,Quintrell Grdns East,2023-06-06T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
433041,Quintrell Grdns East,2023-06-06T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
433041,Quintrell Grdns East,2023-06-06T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
433041,Quintrell Grdns East,2023-06-06T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
433041,Quintrell Grdns East,2023-06-06T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
433041,Quintrell Grdns East,2023-06-06T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
433041,Quintrell Grdns East,2023-06-06T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.11
433041,Quintrell Grdns East,2023-06-06T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.07
433041,Quintrell Grdns East,2023-06-06T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.98
433041,Quintrell Grdns East,2023-06-06T09:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.09
433041,Quintrell Grdns East,2023-06-06T09:00:00.000+00:00,busbar,,L2 Active Power,kW,-3.58
433041,Quintrell Grdns East,2023-06-06T09:00:00.000+00:00,busbar,,L1 Active Power,kW,6.91
433041,Quintrell Grdns East,2023-06-06T09:00:00.000+00:00,busbar,,N Current (RMS),A,19.7
433041,Quintrell Grdns East,2023-06-06T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
433041,Quintrell Grdns East,2023-06-06T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.9
433041,Quintrell Grdns East,2023-06-06T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.7
433041,Quintrell Grdns East,2023-06-06T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
433041,Quintrell Grdns East,2023-06-06T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-06T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
433041,Quintrell Grdns East,2023-06-06T08:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.18
433041,Quintrell Grdns East,2023-06-06T08:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-06T08:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-06T08:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-06T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-06T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-06T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-06T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
433041,Quintrell Grdns East,2023-06-06T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
433041,Quintrell Grdns East,2023-06-06T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
433041,Quintrell Grdns East,2023-06-06T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.29
433041,Quintrell Grdns East,2023-06-06T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.25
433041,Quintrell Grdns East,2023-06-06T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.43
433041,Quintrell Grdns East,2023-06-06T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,4.4
433041,Quintrell Grdns East,2023-06-06T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
433041,Quintrell Grdns East,2023-06-06T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
433041,Quintrell Grdns East,2023-06-06T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.9
433041,Quintrell Grdns East,2023-06-06T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
433041,Quintrell Grdns East,2023-06-06T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.17
433041,Quintrell Grdns East,2023-06-06T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
433041,Quintrell Grdns East,2023-06-06T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.3
433041,Quintrell Grdns East,2023-06-06T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.08
433041,Quintrell Grdns East,2023-06-06T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.25
433041,Quintrell Grdns East,2023-06-06T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
433041,Quintrell Grdns East,2023-06-06T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.4
433041,Quintrell Grdns East,2023-06-06T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
433041,Quintrell Grdns East,2023-06-06T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
433041,Quintrell Grdns East,2023-06-06T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.07
433041,Quintrell Grdns East,2023-06-06T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.31
433041,Quintrell Grdns East,2023-06-06T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.76
433041,Quintrell Grdns East,2023-06-06T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.37
433041,Quintrell Grdns East,2023-06-06T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.51
433041,Quintrell Grdns East,2023-06-06T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.05
433041,Quintrell Grdns East,2023-06-06T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
433041,Quintrell Grdns East,2023-06-06T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.7
433041,Quintrell Grdns East,2023-06-06T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
433041,Quintrell Grdns East,2023-06-06T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.0
433041,Quintrell Grdns East,2023-06-06T08:50:00.000+00:00,transformer,,Temperature,C,24.8
433041,Quintrell Grdns East,2023-06-06T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
433041,Quintrell Grdns East,2023-06-06T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
433041,Quintrell Grdns East,2023-06-06T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
433041,Quintrell Grdns East,2023-06-06T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
433041,Quintrell Grdns East,2023-06-06T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
433041,Quintrell Grdns East,2023-06-06T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
433041,Quintrell Grdns East,2023-06-06T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
433041,Quintrell Grdns East,2023-06-06T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.77
433041,Quintrell Grdns East,2023-06-06T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.83
433041,Quintrell Grdns East,2023-06-06T08:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.15
433041,Quintrell Grdns East,2023-06-06T08:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.87
433041,Quintrell Grdns East,2023-06-06T08:50:00.000+00:00,busbar,,L1 Active Power,kW,4.73
433041,Quintrell Grdns East,2023-06-06T08:50:00.000+00:00,busbar,,N Current (RMS),A,22.8
433041,Quintrell Grdns East,2023-06-06T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
433041,Quintrell Grdns East,2023-06-06T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,15.0
433041,Quintrell Grdns East,2023-06-06T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.4
433041,Quintrell Grdns East,2023-06-06T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
433041,Quintrell Grdns East,2023-06-06T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-06T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-06T08:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
433041,Quintrell Grdns East,2023-06-06T08:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-06T08:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-06T08:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-06T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-06T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-06T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-06T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.03
433041,Quintrell Grdns East,2023-06-06T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
433041,Quintrell Grdns East,2023-06-06T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
433041,Quintrell Grdns East,2023-06-06T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.67
433041,Quintrell Grdns East,2023-06-06T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.65
433041,Quintrell Grdns East,2023-06-06T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.89
433041,Quintrell Grdns East,2023-06-06T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
433041,Quintrell Grdns East,2023-06-06T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
433041,Quintrell Grdns East,2023-06-06T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
433041,Quintrell Grdns East,2023-06-06T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
433041,Quintrell Grdns East,2023-06-06T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-06T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.41
433041,Quintrell Grdns East,2023-06-06T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
433041,Quintrell Grdns East,2023-06-06T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
433041,Quintrell Grdns East,2023-06-06T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.72
433041,Quintrell Grdns East,2023-06-06T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-06T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
433041,Quintrell Grdns East,2023-06-06T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.1
433041,Quintrell Grdns East,2023-06-06T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.4
433041,Quintrell Grdns East,2023-06-06T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.9
433041,Quintrell Grdns East,2023-06-06T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.72
433041,Quintrell Grdns East,2023-06-06T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
433041,Quintrell Grdns East,2023-06-06T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.54
433041,Quintrell Grdns East,2023-06-06T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.89
433041,Quintrell Grdns East,2023-06-06T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.43
433041,Quintrell Grdns East,2023-06-06T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.98
433041,Quintrell Grdns East,2023-06-06T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
433041,Quintrell Grdns East,2023-06-06T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
433041,Quintrell Grdns East,2023-06-06T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.4
433041,Quintrell Grdns East,2023-06-06T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.7
433041,Quintrell Grdns East,2023-06-06T08:40:00.000+00:00,transformer,,Temperature,C,24.7
433041,Quintrell Grdns East,2023-06-06T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
433041,Quintrell Grdns East,2023-06-06T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
433041,Quintrell Grdns East,2023-06-06T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
433041,Quintrell Grdns East,2023-06-06T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
433041,Quintrell Grdns East,2023-06-06T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
433041,Quintrell Grdns East,2023-06-06T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
433041,Quintrell Grdns East,2023-06-06T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
433041,Quintrell Grdns East,2023-06-06T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.64
433041,Quintrell Grdns East,2023-06-06T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.74
433041,Quintrell Grdns East,2023-06-06T08:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.65
433041,Quintrell Grdns East,2023-06-06T08:40:00.000+00:00,busbar,,L2 Active Power,kW,-1.82
433041,Quintrell Grdns East,2023-06-06T08:40:00.000+00:00,busbar,,L1 Active Power,kW,2.84
433041,Quintrell Grdns East,2023-06-06T08:40:00.000+00:00,busbar,,N Current (RMS),A,16.9
433041,Quintrell Grdns East,2023-06-06T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.6
433041,Quintrell Grdns East,2023-06-06T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.2
433041,Quintrell Grdns East,2023-06-06T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,15.8
433041,Quintrell Grdns East,2023-06-06T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
433041,Quintrell Grdns East,2023-06-06T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-06T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-06T08:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
433041,Quintrell Grdns East,2023-06-06T08:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-06T08:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-06T08:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-06T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-06T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-06T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-06T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
433041,Quintrell Grdns East,2023-06-06T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.25
433041,Quintrell Grdns East,2023-06-06T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.18
433041,Quintrell Grdns East,2023-06-06T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.29
433041,Quintrell Grdns East,2023-06-06T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.03
433041,Quintrell Grdns East,2023-06-06T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.44
433041,Quintrell Grdns East,2023-06-06T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.1
433041,Quintrell Grdns East,2023-06-06T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.8
433041,Quintrell Grdns East,2023-06-06T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.8
433041,Quintrell Grdns East,2023-06-06T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.1
433041,Quintrell Grdns East,2023-06-06T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.3
433041,Quintrell Grdns East,2023-06-06T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.26
433041,Quintrell Grdns East,2023-06-06T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
433041,Quintrell Grdns East,2023-06-06T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.22
433041,Quintrell Grdns East,2023-06-06T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.37
433041,Quintrell Grdns East,2023-06-06T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.52
433041,Quintrell Grdns East,2023-06-06T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
433041,Quintrell Grdns East,2023-06-06T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.5
433041,Quintrell Grdns East,2023-06-06T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
433041,Quintrell Grdns East,2023-06-06T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.4
433041,Quintrell Grdns East,2023-06-06T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.62
433041,Quintrell Grdns East,2023-06-06T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
433041,Quintrell Grdns East,2023-06-06T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.56
433041,Quintrell Grdns East,2023-06-06T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.77
433041,Quintrell Grdns East,2023-06-06T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.09
433041,Quintrell Grdns East,2023-06-06T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.46
433041,Quintrell Grdns East,2023-06-06T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
433041,Quintrell Grdns East,2023-06-06T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
433041,Quintrell Grdns East,2023-06-06T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.2
433041,Quintrell Grdns East,2023-06-06T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
433041,Quintrell Grdns East,2023-06-06T08:30:00.000+00:00,transformer,,Temperature,C,24.5
433041,Quintrell Grdns East,2023-06-06T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
433041,Quintrell Grdns East,2023-06-06T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
433041,Quintrell Grdns East,2023-06-06T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
433041,Quintrell Grdns East,2023-06-06T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
433041,Quintrell Grdns East,2023-06-06T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
433041,Quintrell Grdns East,2023-06-06T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
433041,Quintrell Grdns East,2023-06-06T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
433041,Quintrell Grdns East,2023-06-06T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.33
433041,Quintrell Grdns East,2023-06-06T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
433041,Quintrell Grdns East,2023-06-06T08:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.9
433041,Quintrell Grdns East,2023-06-06T08:30:00.000+00:00,busbar,,L2 Active Power,kW,-1.32
433041,Quintrell Grdns East,2023-06-06T08:30:00.000+00:00,busbar,,L1 Active Power,kW,2.42
433041,Quintrell Grdns East,2023-06-06T08:30:00.000+00:00,busbar,,N Current (RMS),A,11.7
433041,Quintrell Grdns East,2023-06-06T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,9.0
433041,Quintrell Grdns East,2023-06-06T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.5
433041,Quintrell Grdns East,2023-06-06T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,11.9
433041,Quintrell Grdns East,2023-06-06T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
433041,Quintrell Grdns East,2023-06-06T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-06T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
433041,Quintrell Grdns East,2023-06-06T08:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
433041,Quintrell Grdns East,2023-06-06T08:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-06T08:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
433041,Quintrell Grdns East,2023-06-06T08:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-06T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-06T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-06T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-06T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
433041,Quintrell Grdns East,2023-06-06T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.73
433041,Quintrell Grdns East,2023-06-06T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.38
433041,Quintrell Grdns East,2023-06-06T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.42
433041,Quintrell Grdns East,2023-06-06T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.64
433041,Quintrell Grdns East,2023-06-06T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.93
433041,Quintrell Grdns East,2023-06-06T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.1
433041,Quintrell Grdns East,2023-06-06T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
433041,Quintrell Grdns East,2023-06-06T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.5
433041,Quintrell Grdns East,2023-06-06T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.7
433041,Quintrell Grdns East,2023-06-06T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.58
433041,Quintrell Grdns East,2023-06-06T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.7
433041,Quintrell Grdns East,2023-06-06T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
433041,Quintrell Grdns East,2023-06-06T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.99
433041,Quintrell Grdns East,2023-06-06T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.98
433041,Quintrell Grdns East,2023-06-06T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.31
433041,Quintrell Grdns East,2023-06-06T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.7
433041,Quintrell Grdns East,2023-06-06T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.9
433041,Quintrell Grdns East,2023-06-06T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
433041,Quintrell Grdns East,2023-06-06T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
433041,Quintrell Grdns East,2023-06-06T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.77
433041,Quintrell Grdns East,2023-06-06T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
433041,Quintrell Grdns East,2023-06-06T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.74
433041,Quintrell Grdns East,2023-06-06T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.57
433041,Quintrell Grdns East,2023-06-06T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-06T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.94
433041,Quintrell Grdns East,2023-06-06T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
433041,Quintrell Grdns East,2023-06-06T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
433041,Quintrell Grdns East,2023-06-06T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.2
433041,Quintrell Grdns East,2023-06-06T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
433041,Quintrell Grdns East,2023-06-06T08:20:00.000+00:00,transformer,,Temperature,C,24.4
433041,Quintrell Grdns East,2023-06-06T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
433041,Quintrell Grdns East,2023-06-06T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
433041,Quintrell Grdns East,2023-06-06T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
433041,Quintrell Grdns East,2023-06-06T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
433041,Quintrell Grdns East,2023-06-06T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
433041,Quintrell Grdns East,2023-06-06T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
433041,Quintrell Grdns East,2023-06-06T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
433041,Quintrell Grdns East,2023-06-06T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.24
433041,Quintrell Grdns East,2023-06-06T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.08
433041,Quintrell Grdns East,2023-06-06T08:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.07
433041,Quintrell Grdns East,2023-06-06T08:20:00.000+00:00,busbar,,L2 Active Power,kW,-1.64
433041,Quintrell Grdns East,2023-06-06T08:20:00.000+00:00,busbar,,L1 Active Power,kW,3.13
433041,Quintrell Grdns East,2023-06-06T08:20:00.000+00:00,busbar,,N Current (RMS),A,25.5
433041,Quintrell Grdns East,2023-06-06T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
433041,Quintrell Grdns East,2023-06-06T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.1
433041,Quintrell Grdns East,2023-06-06T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,18.5
433041,Quintrell Grdns East,2023-06-06T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-06T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
433041,Quintrell Grdns East,2023-06-06T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-06T08:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.11
433041,Quintrell Grdns East,2023-06-06T08:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-06T08:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
433041,Quintrell Grdns East,2023-06-06T08:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-06T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-06T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-06T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-06T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
433041,Quintrell Grdns East,2023-06-06T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.35
433041,Quintrell Grdns East,2023-06-06T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.31
433041,Quintrell Grdns East,2023-06-06T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.22
433041,Quintrell Grdns East,2023-06-06T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.48
433041,Quintrell Grdns East,2023-06-06T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.72
433041,Quintrell Grdns East,2023-06-06T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,4.1
433041,Quintrell Grdns East,2023-06-06T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.6
433041,Quintrell Grdns East,2023-06-06T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
433041,Quintrell Grdns East,2023-06-06T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.7
433041,Quintrell Grdns East,2023-06-06T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.77
433041,Quintrell Grdns East,2023-06-06T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.95
433041,Quintrell Grdns East,2023-06-06T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-06T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.87
433041,Quintrell Grdns East,2023-06-06T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.8
433041,Quintrell Grdns East,2023-06-06T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.39
433041,Quintrell Grdns East,2023-06-06T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,31.3
433041,Quintrell Grdns East,2023-06-06T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
433041,Quintrell Grdns East,2023-06-06T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.3
433041,Quintrell Grdns East,2023-06-06T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.9
433041,Quintrell Grdns East,2023-06-06T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.1
433041,Quintrell Grdns East,2023-06-06T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-06T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.89
433041,Quintrell Grdns East,2023-06-06T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.49
433041,Quintrell Grdns East,2023-06-06T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.47
433041,Quintrell Grdns East,2023-06-06T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.48
433041,Quintrell Grdns East,2023-06-06T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
433041,Quintrell Grdns East,2023-06-06T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
433041,Quintrell Grdns East,2023-06-06T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.5
433041,Quintrell Grdns East,2023-06-06T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
433041,Quintrell Grdns East,2023-06-06T08:10:00.000+00:00,transformer,,Temperature,C,24.3
433041,Quintrell Grdns East,2023-06-06T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
433041,Quintrell Grdns East,2023-06-06T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
433041,Quintrell Grdns East,2023-06-06T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
433041,Quintrell Grdns East,2023-06-06T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
433041,Quintrell Grdns East,2023-06-06T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
433041,Quintrell Grdns East,2023-06-06T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
433041,Quintrell Grdns East,2023-06-06T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
433041,Quintrell Grdns East,2023-06-06T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.38
433041,Quintrell Grdns East,2023-06-06T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.23
433041,Quintrell Grdns East,2023-06-06T08:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.68
433041,Quintrell Grdns East,2023-06-06T08:10:00.000+00:00,busbar,,L2 Active Power,kW,-4.77
433041,Quintrell Grdns East,2023-06-06T08:10:00.000+00:00,busbar,,L1 Active Power,kW,4.54
433041,Quintrell Grdns East,2023-06-06T08:10:00.000+00:00,busbar,,N Current (RMS),A,19.8
433041,Quintrell Grdns East,2023-06-06T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.0
433041,Quintrell Grdns East,2023-06-06T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
433041,Quintrell Grdns East,2023-06-06T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.8
433041,Quintrell Grdns East,2023-06-06T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-06T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-06T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
433041,Quintrell Grdns East,2023-06-06T08:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
433041,Quintrell Grdns East,2023-06-06T08:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-06T08:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-06T08:00:00.000+00:00,feeder,,N Current (RMS),A,1.8
433041,Quintrell Grdns East,2023-06-06T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
433041,Quintrell Grdns East,2023-06-06T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
433041,Quintrell Grdns East,2023-06-06T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-06T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
433041,Quintrell Grdns East,2023-06-06T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.38
433041,Quintrell Grdns East,2023-06-06T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.18
433041,Quintrell Grdns East,2023-06-06T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.39
433041,Quintrell Grdns East,2023-06-06T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.46
433041,Quintrell Grdns East,2023-06-06T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.74
433041,Quintrell Grdns East,2023-06-06T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,5.6
433041,Quintrell Grdns East,2023-06-06T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
433041,Quintrell Grdns East,2023-06-06T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
433041,Quintrell Grdns East,2023-06-06T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.7
433041,Quintrell Grdns East,2023-06-06T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
433041,Quintrell Grdns East,2023-06-06T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,11.69
433041,Quintrell Grdns East,2023-06-06T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
433041,Quintrell Grdns East,2023-06-06T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.22
433041,Quintrell Grdns East,2023-06-06T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-5.38
433041,Quintrell Grdns East,2023-06-06T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.69
433041,Quintrell Grdns East,2023-06-06T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,42.5
433041,Quintrell Grdns East,2023-06-06T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
433041,Quintrell Grdns East,2023-06-06T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.2
433041,Quintrell Grdns East,2023-06-06T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
