Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
433041,Quintrell Grdns East,2023-06-06T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.63
433041,Quintrell Grdns East,2023-06-06T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.95
433041,Quintrell Grdns East,2023-06-06T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.62
433041,Quintrell Grdns East,2023-06-06T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.56
433041,Quintrell Grdns East,2023-06-06T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.84
433041,Quintrell Grdns East,2023-06-06T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.13
433041,Quintrell Grdns East,2023-06-06T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
433041,Quintrell Grdns East,2023-06-06T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
433041,Quintrell Grdns East,2023-06-06T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
433041,Quintrell Grdns East,2023-06-06T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
433041,Quintrell Grdns East,2023-06-06T08:00:00.000+00:00,transformer,,Temperature,C,24.2
433041,Quintrell Grdns East,2023-06-06T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
433041,Quintrell Grdns East,2023-06-06T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
433041,Quintrell Grdns East,2023-06-06T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
433041,Quintrell Grdns East,2023-06-06T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
433041,Quintrell Grdns East,2023-06-06T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
433041,Quintrell Grdns East,2023-06-06T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
433041,Quintrell Grdns East,2023-06-06T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
433041,Quintrell Grdns East,2023-06-06T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.05
433041,Quintrell Grdns East,2023-06-06T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.83
433041,Quintrell Grdns East,2023-06-06T08:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.24
433041,Quintrell Grdns East,2023-06-06T08:00:00.000+00:00,busbar,,L2 Active Power,kW,-6.7
433041,Quintrell Grdns East,2023-06-06T08:00:00.000+00:00,busbar,,L1 Active Power,kW,5.53
433041,Quintrell Grdns East,2023-06-06T08:00:00.000+00:00,busbar,,N Current (RMS),A,36.2
433041,Quintrell Grdns East,2023-06-06T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,14.1
433041,Quintrell Grdns East,2023-06-06T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
433041,Quintrell Grdns East,2023-06-06T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.0
433041,Quintrell Grdns East,2023-06-06T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-06T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-06T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
433041,Quintrell Grdns East,2023-06-06T07:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
433041,Quintrell Grdns East,2023-06-06T07:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-06T07:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
433041,Quintrell Grdns East,2023-06-06T07:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-06T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-06T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-06T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-06T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
433041,Quintrell Grdns East,2023-06-06T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.59
433041,Quintrell Grdns East,2023-06-06T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
433041,Quintrell Grdns East,2023-06-06T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.26
433041,Quintrell Grdns East,2023-06-06T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.99
433041,Quintrell Grdns East,2023-06-06T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.23
433041,Quintrell Grdns East,2023-06-06T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
433041,Quintrell Grdns East,2023-06-06T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.8
433041,Quintrell Grdns East,2023-06-06T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.6
433041,Quintrell Grdns East,2023-06-06T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
433041,Quintrell Grdns East,2023-06-06T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
433041,Quintrell Grdns East,2023-06-06T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.36
433041,Quintrell Grdns East,2023-06-06T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
433041,Quintrell Grdns East,2023-06-06T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.56
433041,Quintrell Grdns East,2023-06-06T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.38
433041,Quintrell Grdns East,2023-06-06T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.89
433041,Quintrell Grdns East,2023-06-06T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.8
433041,Quintrell Grdns East,2023-06-06T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
433041,Quintrell Grdns East,2023-06-06T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.0
433041,Quintrell Grdns East,2023-06-06T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.4
433041,Quintrell Grdns East,2023-06-06T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
433041,Quintrell Grdns East,2023-06-06T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.24
433041,Quintrell Grdns East,2023-06-06T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.94
433041,Quintrell Grdns East,2023-06-06T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.66
433041,Quintrell Grdns East,2023-06-06T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.26
433041,Quintrell Grdns East,2023-06-06T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.89
433041,Quintrell Grdns East,2023-06-06T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
433041,Quintrell Grdns East,2023-06-06T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.9
433041,Quintrell Grdns East,2023-06-06T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.1
433041,Quintrell Grdns East,2023-06-06T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
433041,Quintrell Grdns East,2023-06-06T07:50:00.000+00:00,transformer,,Temperature,C,24.1
433041,Quintrell Grdns East,2023-06-06T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
433041,Quintrell Grdns East,2023-06-06T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
433041,Quintrell Grdns East,2023-06-06T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
433041,Quintrell Grdns East,2023-06-06T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
433041,Quintrell Grdns East,2023-06-06T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
433041,Quintrell Grdns East,2023-06-06T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
433041,Quintrell Grdns East,2023-06-06T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
433041,Quintrell Grdns East,2023-06-06T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.22
433041,Quintrell Grdns East,2023-06-06T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.08
433041,Quintrell Grdns East,2023-06-06T07:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.55
433041,Quintrell Grdns East,2023-06-06T07:50:00.000+00:00,busbar,,L2 Active Power,kW,-5.65
433041,Quintrell Grdns East,2023-06-06T07:50:00.000+00:00,busbar,,L1 Active Power,kW,8.02
433041,Quintrell Grdns East,2023-06-06T07:50:00.000+00:00,busbar,,N Current (RMS),A,27.4
433041,Quintrell Grdns East,2023-06-06T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,13.2
433041,Quintrell Grdns East,2023-06-06T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
433041,Quintrell Grdns East,2023-06-06T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.3
433041,Quintrell Grdns East,2023-06-06T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-06T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-06T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
433041,Quintrell Grdns East,2023-06-06T07:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
433041,Quintrell Grdns East,2023-06-06T07:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-06T07:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-06T07:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-06T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-06T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-06T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-06T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
433041,Quintrell Grdns East,2023-06-06T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.54
433041,Quintrell Grdns East,2023-06-06T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
433041,Quintrell Grdns East,2023-06-06T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.41
433041,Quintrell Grdns East,2023-06-06T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.01
433041,Quintrell Grdns East,2023-06-06T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.15
433041,Quintrell Grdns East,2023-06-06T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
433041,Quintrell Grdns East,2023-06-06T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
433041,Quintrell Grdns East,2023-06-06T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.5
433041,Quintrell Grdns East,2023-06-06T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
433041,Quintrell Grdns East,2023-06-06T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
433041,Quintrell Grdns East,2023-06-06T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.43
433041,Quintrell Grdns East,2023-06-06T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
433041,Quintrell Grdns East,2023-06-06T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.27
433041,Quintrell Grdns East,2023-06-06T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.13
433041,Quintrell Grdns East,2023-06-06T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.39
433041,Quintrell Grdns East,2023-06-06T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.3
433041,Quintrell Grdns East,2023-06-06T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.1
433041,Quintrell Grdns East,2023-06-06T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.4
433041,Quintrell Grdns East,2023-06-06T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.6
433041,Quintrell Grdns East,2023-06-06T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.78
433041,Quintrell Grdns East,2023-06-06T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
433041,Quintrell Grdns East,2023-06-06T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
433041,Quintrell Grdns East,2023-06-06T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.58
433041,Quintrell Grdns East,2023-06-06T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.28
433041,Quintrell Grdns East,2023-06-06T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.71
433041,Quintrell Grdns East,2023-06-06T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
433041,Quintrell Grdns East,2023-06-06T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
433041,Quintrell Grdns East,2023-06-06T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.2
433041,Quintrell Grdns East,2023-06-06T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
433041,Quintrell Grdns East,2023-06-06T07:40:00.000+00:00,transformer,,Temperature,C,24.1
433041,Quintrell Grdns East,2023-06-06T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
433041,Quintrell Grdns East,2023-06-06T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
433041,Quintrell Grdns East,2023-06-06T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
433041,Quintrell Grdns East,2023-06-06T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
433041,Quintrell Grdns East,2023-06-06T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
433041,Quintrell Grdns East,2023-06-06T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
433041,Quintrell Grdns East,2023-06-06T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
433041,Quintrell Grdns East,2023-06-06T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.17
433041,Quintrell Grdns East,2023-06-06T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.99
433041,Quintrell Grdns East,2023-06-06T07:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.33
433041,Quintrell Grdns East,2023-06-06T07:40:00.000+00:00,busbar,,L2 Active Power,kW,-3.44
433041,Quintrell Grdns East,2023-06-06T07:40:00.000+00:00,busbar,,L1 Active Power,kW,3.43
433041,Quintrell Grdns East,2023-06-06T07:40:00.000+00:00,busbar,,N Current (RMS),A,20.0
433041,Quintrell Grdns East,2023-06-06T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.4
433041,Quintrell Grdns East,2023-06-06T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
433041,Quintrell Grdns East,2023-06-06T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,16.2
433041,Quintrell Grdns East,2023-06-06T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
433041,Quintrell Grdns East,2023-06-06T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-06T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-06T07:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
433041,Quintrell Grdns East,2023-06-06T07:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-06T07:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-06T07:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-06T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-06T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-06T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-06T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
433041,Quintrell Grdns East,2023-06-06T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
433041,Quintrell Grdns East,2023-06-06T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
433041,Quintrell Grdns East,2023-06-06T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.14
433041,Quintrell Grdns East,2023-06-06T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.29
433041,Quintrell Grdns East,2023-06-06T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.34
433041,Quintrell Grdns East,2023-06-06T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,1.3
433041,Quintrell Grdns East,2023-06-06T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.7
433041,Quintrell Grdns East,2023-06-06T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
433041,Quintrell Grdns East,2023-06-06T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.6
433041,Quintrell Grdns East,2023-06-06T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
433041,Quintrell Grdns East,2023-06-06T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.56
433041,Quintrell Grdns East,2023-06-06T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
433041,Quintrell Grdns East,2023-06-06T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.6
433041,Quintrell Grdns East,2023-06-06T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.99
433041,Quintrell Grdns East,2023-06-06T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.08
433041,Quintrell Grdns East,2023-06-06T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
433041,Quintrell Grdns East,2023-06-06T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.0
433041,Quintrell Grdns East,2023-06-06T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.8
433041,Quintrell Grdns East,2023-06-06T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.8
433041,Quintrell Grdns East,2023-06-06T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.18
433041,Quintrell Grdns East,2023-06-06T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.3
433041,Quintrell Grdns East,2023-06-06T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.5
433041,Quintrell Grdns East,2023-06-06T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.45
433041,Quintrell Grdns East,2023-06-06T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.53
433041,Quintrell Grdns East,2023-06-06T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.9
433041,Quintrell Grdns East,2023-06-06T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
433041,Quintrell Grdns East,2023-06-06T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
433041,Quintrell Grdns East,2023-06-06T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.9
433041,Quintrell Grdns East,2023-06-06T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
433041,Quintrell Grdns East,2023-06-06T07:30:00.000+00:00,transformer,,Temperature,C,24.0
433041,Quintrell Grdns East,2023-06-06T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
433041,Quintrell Grdns East,2023-06-06T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
433041,Quintrell Grdns East,2023-06-06T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
433041,Quintrell Grdns East,2023-06-06T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
433041,Quintrell Grdns East,2023-06-06T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
433041,Quintrell Grdns East,2023-06-06T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
433041,Quintrell Grdns East,2023-06-06T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
433041,Quintrell Grdns East,2023-06-06T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.19
433041,Quintrell Grdns East,2023-06-06T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.46
433041,Quintrell Grdns East,2023-06-06T07:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.27
433041,Quintrell Grdns East,2023-06-06T07:30:00.000+00:00,busbar,,L2 Active Power,kW,-1.83
433041,Quintrell Grdns East,2023-06-06T07:30:00.000+00:00,busbar,,L1 Active Power,kW,2.29
433041,Quintrell Grdns East,2023-06-06T07:30:00.000+00:00,busbar,,N Current (RMS),A,16.3
433041,Quintrell Grdns East,2023-06-06T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.2
433041,Quintrell Grdns East,2023-06-06T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.6
433041,Quintrell Grdns East,2023-06-06T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,13.5
433041,Quintrell Grdns East,2023-06-06T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
433041,Quintrell Grdns East,2023-06-06T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-06T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
433041,Quintrell Grdns East,2023-06-06T07:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.13
433041,Quintrell Grdns East,2023-06-06T07:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-06T07:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-06T07:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-06T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-06T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-06T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-06T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
433041,Quintrell Grdns East,2023-06-06T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
433041,Quintrell Grdns East,2023-06-06T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
433041,Quintrell Grdns East,2023-06-06T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.12
433041,Quintrell Grdns East,2023-06-06T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.24
433041,Quintrell Grdns East,2023-06-06T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.15
433041,Quintrell Grdns East,2023-06-06T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,5.6
433041,Quintrell Grdns East,2023-06-06T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.1
433041,Quintrell Grdns East,2023-06-06T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
433041,Quintrell Grdns East,2023-06-06T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
433041,Quintrell Grdns East,2023-06-06T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
433041,Quintrell Grdns East,2023-06-06T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.66
433041,Quintrell Grdns East,2023-06-06T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
433041,Quintrell Grdns East,2023-06-06T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.54
433041,Quintrell Grdns East,2023-06-06T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.27
433041,Quintrell Grdns East,2023-06-06T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.11
433041,Quintrell Grdns East,2023-06-06T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
433041,Quintrell Grdns East,2023-06-06T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.5
433041,Quintrell Grdns East,2023-06-06T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
433041,Quintrell Grdns East,2023-06-06T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.3
433041,Quintrell Grdns East,2023-06-06T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.26
433041,Quintrell Grdns East,2023-06-06T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.36
433041,Quintrell Grdns East,2023-06-06T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.73
433041,Quintrell Grdns East,2023-06-06T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.49
433041,Quintrell Grdns East,2023-06-06T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.66
433041,Quintrell Grdns East,2023-06-06T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.88
433041,Quintrell Grdns East,2023-06-06T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
433041,Quintrell Grdns East,2023-06-06T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
433041,Quintrell Grdns East,2023-06-06T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.5
433041,Quintrell Grdns East,2023-06-06T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.3
433041,Quintrell Grdns East,2023-06-06T07:20:00.000+00:00,transformer,,Temperature,C,23.9
433041,Quintrell Grdns East,2023-06-06T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
433041,Quintrell Grdns East,2023-06-06T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
433041,Quintrell Grdns East,2023-06-06T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
433041,Quintrell Grdns East,2023-06-06T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
433041,Quintrell Grdns East,2023-06-06T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
433041,Quintrell Grdns East,2023-06-06T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
433041,Quintrell Grdns East,2023-06-06T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
433041,Quintrell Grdns East,2023-06-06T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.26
433041,Quintrell Grdns East,2023-06-06T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.46
433041,Quintrell Grdns East,2023-06-06T07:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.27
433041,Quintrell Grdns East,2023-06-06T07:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.65
433041,Quintrell Grdns East,2023-06-06T07:20:00.000+00:00,busbar,,L1 Active Power,kW,3.91
433041,Quintrell Grdns East,2023-06-06T07:20:00.000+00:00,busbar,,N Current (RMS),A,16.3
433041,Quintrell Grdns East,2023-06-06T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,14.4
433041,Quintrell Grdns East,2023-06-06T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,12.0
433041,Quintrell Grdns East,2023-06-06T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.8
433041,Quintrell Grdns East,2023-06-06T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-06T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-06T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-06T07:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
433041,Quintrell Grdns East,2023-06-06T07:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-06T07:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-06T07:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-06T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-06T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-06T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-06T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
433041,Quintrell Grdns East,2023-06-06T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
433041,Quintrell Grdns East,2023-06-06T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
433041,Quintrell Grdns East,2023-06-06T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.31
433041,Quintrell Grdns East,2023-06-06T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.81
433041,Quintrell Grdns East,2023-06-06T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.38
433041,Quintrell Grdns East,2023-06-06T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,3.0
433041,Quintrell Grdns East,2023-06-06T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
433041,Quintrell Grdns East,2023-06-06T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.8
433041,Quintrell Grdns East,2023-06-06T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.9
433041,Quintrell Grdns East,2023-06-06T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
433041,Quintrell Grdns East,2023-06-06T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.29
433041,Quintrell Grdns East,2023-06-06T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
433041,Quintrell Grdns East,2023-06-06T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.61
433041,Quintrell Grdns East,2023-06-06T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.06
433041,Quintrell Grdns East,2023-06-06T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
433041,Quintrell Grdns East,2023-06-06T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.2
433041,Quintrell Grdns East,2023-06-06T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
433041,Quintrell Grdns East,2023-06-06T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.9
433041,Quintrell Grdns East,2023-06-06T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.5
433041,Quintrell Grdns East,2023-06-06T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.55
433041,Quintrell Grdns East,2023-06-06T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.24
433041,Quintrell Grdns East,2023-06-06T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.47
433041,Quintrell Grdns East,2023-06-06T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.74
433041,Quintrell Grdns East,2023-06-06T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.09
433041,Quintrell Grdns East,2023-06-06T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.44
433041,Quintrell Grdns East,2023-06-06T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
433041,Quintrell Grdns East,2023-06-06T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
433041,Quintrell Grdns East,2023-06-06T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.7
433041,Quintrell Grdns East,2023-06-06T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
433041,Quintrell Grdns East,2023-06-06T07:10:00.000+00:00,transformer,,Temperature,C,23.9
433041,Quintrell Grdns East,2023-06-06T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
433041,Quintrell Grdns East,2023-06-06T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
433041,Quintrell Grdns East,2023-06-06T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
433041,Quintrell Grdns East,2023-06-06T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
433041,Quintrell Grdns East,2023-06-06T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
433041,Quintrell Grdns East,2023-06-06T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
433041,Quintrell Grdns East,2023-06-06T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
433041,Quintrell Grdns East,2023-06-06T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.87
433041,Quintrell Grdns East,2023-06-06T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.13
433041,Quintrell Grdns East,2023-06-06T07:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.77
433041,Quintrell Grdns East,2023-06-06T07:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.85
433041,Quintrell Grdns East,2023-06-06T07:10:00.000+00:00,busbar,,L1 Active Power,kW,2.85
433041,Quintrell Grdns East,2023-06-06T07:10:00.000+00:00,busbar,,N Current (RMS),A,14.1
433041,Quintrell Grdns East,2023-06-06T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,14.9
433041,Quintrell Grdns East,2023-06-06T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,10.2
433041,Quintrell Grdns East,2023-06-06T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,14.0
433041,Quintrell Grdns East,2023-06-06T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-06T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-06T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-06T07:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
433041,Quintrell Grdns East,2023-06-06T07:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-06T07:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
433041,Quintrell Grdns East,2023-06-06T07:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-06T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-06T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-06T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-06T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
433041,Quintrell Grdns East,2023-06-06T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.9
433041,Quintrell Grdns East,2023-06-06T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
433041,Quintrell Grdns East,2023-06-06T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.41
433041,Quintrell Grdns East,2023-06-06T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.97
433041,Quintrell Grdns East,2023-06-06T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.39
433041,Quintrell Grdns East,2023-06-06T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,5.9
433041,Quintrell Grdns East,2023-06-06T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
433041,Quintrell Grdns East,2023-06-06T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.2
433041,Quintrell Grdns East,2023-06-06T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.8
433041,Quintrell Grdns East,2023-06-06T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
433041,Quintrell Grdns East,2023-06-06T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.39
433041,Quintrell Grdns East,2023-06-06T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
433041,Quintrell Grdns East,2023-06-06T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.71
433041,Quintrell Grdns East,2023-06-06T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.14
433041,Quintrell Grdns East,2023-06-06T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.26
433041,Quintrell Grdns East,2023-06-06T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
433041,Quintrell Grdns East,2023-06-06T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.3
433041,Quintrell Grdns East,2023-06-06T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
433041,Quintrell Grdns East,2023-06-06T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
433041,Quintrell Grdns East,2023-06-06T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.98
433041,Quintrell Grdns East,2023-06-06T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.46
433041,Quintrell Grdns East,2023-06-06T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.31
433041,Quintrell Grdns East,2023-06-06T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.64
433041,Quintrell Grdns East,2023-06-06T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.7
433041,Quintrell Grdns East,2023-06-06T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.73
433041,Quintrell Grdns East,2023-06-06T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
433041,Quintrell Grdns East,2023-06-06T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
433041,Quintrell Grdns East,2023-06-06T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.1
433041,Quintrell Grdns East,2023-06-06T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
433041,Quintrell Grdns East,2023-06-06T07:00:00.000+00:00,transformer,,Temperature,C,23.8
433041,Quintrell Grdns East,2023-06-06T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
433041,Quintrell Grdns East,2023-06-06T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
433041,Quintrell Grdns East,2023-06-06T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
433041,Quintrell Grdns East,2023-06-06T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
433041,Quintrell Grdns East,2023-06-06T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
433041,Quintrell Grdns East,2023-06-06T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
433041,Quintrell Grdns East,2023-06-06T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
433041,Quintrell Grdns East,2023-06-06T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.77
433041,Quintrell Grdns East,2023-06-06T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.91
433041,Quintrell Grdns East,2023-06-06T07:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.84
433041,Quintrell Grdns East,2023-06-06T07:00:00.000+00:00,busbar,,L2 Active Power,kW,-1.81
433041,Quintrell Grdns East,2023-06-06T07:00:00.000+00:00,busbar,,L1 Active Power,kW,4.39
433041,Quintrell Grdns East,2023-06-06T07:00:00.000+00:00,busbar,,N Current (RMS),A,14.8
433041,Quintrell Grdns East,2023-06-06T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.8
433041,Quintrell Grdns East,2023-06-06T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,15.5
433041,Quintrell Grdns East,2023-06-06T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.3
433041,Quintrell Grdns East,2023-06-06T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
433041,Quintrell Grdns East,2023-06-06T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-06T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-06T06:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
433041,Quintrell Grdns East,2023-06-06T06:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-06T06:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-06T06:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-06T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-06T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-06T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-06T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
433041,Quintrell Grdns East,2023-06-06T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
433041,Quintrell Grdns East,2023-06-06T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
433041,Quintrell Grdns East,2023-06-06T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.28
433041,Quintrell Grdns East,2023-06-06T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.57
433041,Quintrell Grdns East,2023-06-06T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.97
433041,Quintrell Grdns East,2023-06-06T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,5.8
433041,Quintrell Grdns East,2023-06-06T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
433041,Quintrell Grdns East,2023-06-06T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
433041,Quintrell Grdns East,2023-06-06T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.5
433041,Quintrell Grdns East,2023-06-06T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
433041,Quintrell Grdns East,2023-06-06T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.2
433041,Quintrell Grdns East,2023-06-06T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
433041,Quintrell Grdns East,2023-06-06T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.85
433041,Quintrell Grdns East,2023-06-06T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.52
433041,Quintrell Grdns East,2023-06-06T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.52
433041,Quintrell Grdns East,2023-06-06T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
433041,Quintrell Grdns East,2023-06-06T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.4
433041,Quintrell Grdns East,2023-06-06T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
433041,Quintrell Grdns East,2023-06-06T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.3
433041,Quintrell Grdns East,2023-06-06T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.66
433041,Quintrell Grdns East,2023-06-06T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.44
433041,Quintrell Grdns East,2023-06-06T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.25
433041,Quintrell Grdns East,2023-06-06T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.94
433041,Quintrell Grdns East,2023-06-06T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.65
433041,Quintrell Grdns East,2023-06-06T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.73
433041,Quintrell Grdns East,2023-06-06T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
433041,Quintrell Grdns East,2023-06-06T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
433041,Quintrell Grdns East,2023-06-06T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.5
433041,Quintrell Grdns East,2023-06-06T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
433041,Quintrell Grdns East,2023-06-06T06:50:00.000+00:00,transformer,,Temperature,C,23.8
433041,Quintrell Grdns East,2023-06-06T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
433041,Quintrell Grdns East,2023-06-06T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
433041,Quintrell Grdns East,2023-06-06T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
433041,Quintrell Grdns East,2023-06-06T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
433041,Quintrell Grdns East,2023-06-06T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
433041,Quintrell Grdns East,2023-06-06T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
433041,Quintrell Grdns East,2023-06-06T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
433041,Quintrell Grdns East,2023-06-06T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.94
433041,Quintrell Grdns East,2023-06-06T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.42
433041,Quintrell Grdns East,2023-06-06T06:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.15
433041,Quintrell Grdns East,2023-06-06T06:50:00.000+00:00,busbar,,L2 Active Power,kW,-1.76
433041,Quintrell Grdns East,2023-06-06T06:50:00.000+00:00,busbar,,L1 Active Power,kW,4.22
433041,Quintrell Grdns East,2023-06-06T06:50:00.000+00:00,busbar,,N Current (RMS),A,16.1
433041,Quintrell Grdns East,2023-06-06T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.0
433041,Quintrell Grdns East,2023-06-06T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.1
433041,Quintrell Grdns East,2023-06-06T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.0
433041,Quintrell Grdns East,2023-06-06T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
433041,Quintrell Grdns East,2023-06-06T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-06T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
433041,Quintrell Grdns East,2023-06-06T06:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
433041,Quintrell Grdns East,2023-06-06T06:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-06T06:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-06T06:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-06T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-06T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-06T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-06T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.24
433041,Quintrell Grdns East,2023-06-06T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
433041,Quintrell Grdns East,2023-06-06T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
433041,Quintrell Grdns East,2023-06-06T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.41
433041,Quintrell Grdns East,2023-06-06T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.76
433041,Quintrell Grdns East,2023-06-06T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.51
433041,Quintrell Grdns East,2023-06-06T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
433041,Quintrell Grdns East,2023-06-06T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
433041,Quintrell Grdns East,2023-06-06T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.7
433041,Quintrell Grdns East,2023-06-06T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.4
433041,Quintrell Grdns East,2023-06-06T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.45
433041,Quintrell Grdns East,2023-06-06T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.95
433041,Quintrell Grdns East,2023-06-06T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
433041,Quintrell Grdns East,2023-06-06T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.14
433041,Quintrell Grdns East,2023-06-06T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
433041,Quintrell Grdns East,2023-06-06T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.29
433041,Quintrell Grdns East,2023-06-06T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
433041,Quintrell Grdns East,2023-06-06T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.5
433041,Quintrell Grdns East,2023-06-06T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
433041,Quintrell Grdns East,2023-06-06T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.7
433041,Quintrell Grdns East,2023-06-06T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.88
433041,Quintrell Grdns East,2023-06-06T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.34
433041,Quintrell Grdns East,2023-06-06T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.47
433041,Quintrell Grdns East,2023-06-06T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.5
433041,Quintrell Grdns East,2023-06-06T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.41
433041,Quintrell Grdns East,2023-06-06T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.88
433041,Quintrell Grdns East,2023-06-06T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
433041,Quintrell Grdns East,2023-06-06T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
433041,Quintrell Grdns East,2023-06-06T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.6
433041,Quintrell Grdns East,2023-06-06T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
433041,Quintrell Grdns East,2023-06-06T06:40:00.000+00:00,transformer,,Temperature,C,23.8
433041,Quintrell Grdns East,2023-06-06T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
433041,Quintrell Grdns East,2023-06-06T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
433041,Quintrell Grdns East,2023-06-06T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
433041,Quintrell Grdns East,2023-06-06T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
433041,Quintrell Grdns East,2023-06-06T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
433041,Quintrell Grdns East,2023-06-06T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
433041,Quintrell Grdns East,2023-06-06T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
433041,Quintrell Grdns East,2023-06-06T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.61
433041,Quintrell Grdns East,2023-06-06T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.76
433041,Quintrell Grdns East,2023-06-06T06:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.15
433041,Quintrell Grdns East,2023-06-06T06:40:00.000+00:00,busbar,,L2 Active Power,kW,-1.16
433041,Quintrell Grdns East,2023-06-06T06:40:00.000+00:00,busbar,,L1 Active Power,kW,2.65
433041,Quintrell Grdns East,2023-06-06T06:40:00.000+00:00,busbar,,N Current (RMS),A,23.3
433041,Quintrell Grdns East,2023-06-06T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.3
433041,Quintrell Grdns East,2023-06-06T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,13.2
433041,Quintrell Grdns East,2023-06-06T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,14.0
433041,Quintrell Grdns East,2023-06-06T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
433041,Quintrell Grdns East,2023-06-06T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-06T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-06T06:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-06T06:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-06T06:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-06T06:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-06T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-06T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-06T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-06T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.42
433041,Quintrell Grdns East,2023-06-06T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.91
433041,Quintrell Grdns East,2023-06-06T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
433041,Quintrell Grdns East,2023-06-06T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.95
433041,Quintrell Grdns East,2023-06-06T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.87
433041,Quintrell Grdns East,2023-06-06T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.46
433041,Quintrell Grdns East,2023-06-06T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
433041,Quintrell Grdns East,2023-06-06T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
433041,Quintrell Grdns East,2023-06-06T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.0
433041,Quintrell Grdns East,2023-06-06T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.0
433041,Quintrell Grdns East,2023-06-06T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.37
433041,Quintrell Grdns East,2023-06-06T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.97
433041,Quintrell Grdns East,2023-06-06T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
433041,Quintrell Grdns East,2023-06-06T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.03
433041,Quintrell Grdns East,2023-06-06T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.59
433041,Quintrell Grdns East,2023-06-06T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.64
433041,Quintrell Grdns East,2023-06-06T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.9
