Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
433041,Quintrell Grdns East,2023-06-06T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.0
433041,Quintrell Grdns East,2023-06-06T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
433041,Quintrell Grdns East,2023-06-06T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
433041,Quintrell Grdns East,2023-06-06T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.52
433041,Quintrell Grdns East,2023-06-06T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.07
433041,Quintrell Grdns East,2023-06-06T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
433041,Quintrell Grdns East,2023-06-06T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.67
433041,Quintrell Grdns East,2023-06-06T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.64
433041,Quintrell Grdns East,2023-06-06T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.92
433041,Quintrell Grdns East,2023-06-06T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.7
433041,Quintrell Grdns East,2023-06-06T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
433041,Quintrell Grdns East,2023-06-06T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
433041,Quintrell Grdns East,2023-06-06T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.3
433041,Quintrell Grdns East,2023-06-06T06:30:00.000+00:00,transformer,,Temperature,C,23.7
433041,Quintrell Grdns East,2023-06-06T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
433041,Quintrell Grdns East,2023-06-06T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
433041,Quintrell Grdns East,2023-06-06T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
433041,Quintrell Grdns East,2023-06-06T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
433041,Quintrell Grdns East,2023-06-06T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
433041,Quintrell Grdns East,2023-06-06T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
433041,Quintrell Grdns East,2023-06-06T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
433041,Quintrell Grdns East,2023-06-06T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.96
433041,Quintrell Grdns East,2023-06-06T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
433041,Quintrell Grdns East,2023-06-06T06:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.68
433041,Quintrell Grdns East,2023-06-06T06:30:00.000+00:00,busbar,,L2 Active Power,kW,-2.1
433041,Quintrell Grdns East,2023-06-06T06:30:00.000+00:00,busbar,,L1 Active Power,kW,2.0
433041,Quintrell Grdns East,2023-06-06T06:30:00.000+00:00,busbar,,N Current (RMS),A,16.6
433041,Quintrell Grdns East,2023-06-06T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.1
433041,Quintrell Grdns East,2023-06-06T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.2
433041,Quintrell Grdns East,2023-06-06T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,10.0
433041,Quintrell Grdns East,2023-06-06T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
433041,Quintrell Grdns East,2023-06-06T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-06T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-06T06:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
433041,Quintrell Grdns East,2023-06-06T06:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-06T06:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-06T06:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-06T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-06T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-06T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-06T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
433041,Quintrell Grdns East,2023-06-06T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
433041,Quintrell Grdns East,2023-06-06T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.22
433041,Quintrell Grdns East,2023-06-06T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.37
433041,Quintrell Grdns East,2023-06-06T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.23
433041,Quintrell Grdns East,2023-06-06T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.68
433041,Quintrell Grdns East,2023-06-06T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,4.7
433041,Quintrell Grdns East,2023-06-06T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
433041,Quintrell Grdns East,2023-06-06T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
433041,Quintrell Grdns East,2023-06-06T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.1
433041,Quintrell Grdns East,2023-06-06T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.74
433041,Quintrell Grdns East,2023-06-06T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.79
433041,Quintrell Grdns East,2023-06-06T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
433041,Quintrell Grdns East,2023-06-06T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.29
433041,Quintrell Grdns East,2023-06-06T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.1
433041,Quintrell Grdns East,2023-06-06T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.57
433041,Quintrell Grdns East,2023-06-06T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
433041,Quintrell Grdns East,2023-06-06T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.0
433041,Quintrell Grdns East,2023-06-06T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.3
433041,Quintrell Grdns East,2023-06-06T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
433041,Quintrell Grdns East,2023-06-06T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.91
433041,Quintrell Grdns East,2023-06-06T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.43
433041,Quintrell Grdns East,2023-06-06T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.96
433041,Quintrell Grdns East,2023-06-06T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.48
433041,Quintrell Grdns East,2023-06-06T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.49
433041,Quintrell Grdns East,2023-06-06T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.43
433041,Quintrell Grdns East,2023-06-06T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
433041,Quintrell Grdns East,2023-06-06T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
433041,Quintrell Grdns East,2023-06-06T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.8
433041,Quintrell Grdns East,2023-06-06T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
433041,Quintrell Grdns East,2023-06-06T06:20:00.000+00:00,transformer,,Temperature,C,23.7
433041,Quintrell Grdns East,2023-06-06T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
433041,Quintrell Grdns East,2023-06-06T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
433041,Quintrell Grdns East,2023-06-06T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
433041,Quintrell Grdns East,2023-06-06T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
433041,Quintrell Grdns East,2023-06-06T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
433041,Quintrell Grdns East,2023-06-06T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
433041,Quintrell Grdns East,2023-06-06T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
433041,Quintrell Grdns East,2023-06-06T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.55
433041,Quintrell Grdns East,2023-06-06T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.08
433041,Quintrell Grdns East,2023-06-06T06:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.2
433041,Quintrell Grdns East,2023-06-06T06:20:00.000+00:00,busbar,,L2 Active Power,kW,-2.84
433041,Quintrell Grdns East,2023-06-06T06:20:00.000+00:00,busbar,,L1 Active Power,kW,4.68
433041,Quintrell Grdns East,2023-06-06T06:20:00.000+00:00,busbar,,N Current (RMS),A,11.5
433041,Quintrell Grdns East,2023-06-06T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.1
433041,Quintrell Grdns East,2023-06-06T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.4
433041,Quintrell Grdns East,2023-06-06T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.0
433041,Quintrell Grdns East,2023-06-06T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
433041,Quintrell Grdns East,2023-06-06T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-06T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-06T06:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
433041,Quintrell Grdns East,2023-06-06T06:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-06T06:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-06T06:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-06T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-06T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-06T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-06T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
433041,Quintrell Grdns East,2023-06-06T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
433041,Quintrell Grdns East,2023-06-06T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.33
433041,Quintrell Grdns East,2023-06-06T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.33
433041,Quintrell Grdns East,2023-06-06T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.29
433041,Quintrell Grdns East,2023-06-06T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.71
433041,Quintrell Grdns East,2023-06-06T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,4.2
433041,Quintrell Grdns East,2023-06-06T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
433041,Quintrell Grdns East,2023-06-06T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
433041,Quintrell Grdns East,2023-06-06T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.3
433041,Quintrell Grdns East,2023-06-06T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
433041,Quintrell Grdns East,2023-06-06T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.86
433041,Quintrell Grdns East,2023-06-06T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
433041,Quintrell Grdns East,2023-06-06T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.93
433041,Quintrell Grdns East,2023-06-06T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.58
433041,Quintrell Grdns East,2023-06-06T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.05
433041,Quintrell Grdns East,2023-06-06T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
433041,Quintrell Grdns East,2023-06-06T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.2
433041,Quintrell Grdns East,2023-06-06T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.1
433041,Quintrell Grdns East,2023-06-06T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
433041,Quintrell Grdns East,2023-06-06T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.91
433041,Quintrell Grdns East,2023-06-06T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.49
433041,Quintrell Grdns East,2023-06-06T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.83
433041,Quintrell Grdns East,2023-06-06T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.46
433041,Quintrell Grdns East,2023-06-06T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.89
433041,Quintrell Grdns East,2023-06-06T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.41
433041,Quintrell Grdns East,2023-06-06T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.6
433041,Quintrell Grdns East,2023-06-06T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
433041,Quintrell Grdns East,2023-06-06T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.4
433041,Quintrell Grdns East,2023-06-06T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
433041,Quintrell Grdns East,2023-06-06T06:10:00.000+00:00,transformer,,Temperature,C,23.6
433041,Quintrell Grdns East,2023-06-06T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
433041,Quintrell Grdns East,2023-06-06T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
433041,Quintrell Grdns East,2023-06-06T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
433041,Quintrell Grdns East,2023-06-06T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
433041,Quintrell Grdns East,2023-06-06T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
433041,Quintrell Grdns East,2023-06-06T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
433041,Quintrell Grdns East,2023-06-06T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
433041,Quintrell Grdns East,2023-06-06T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.64
433041,Quintrell Grdns East,2023-06-06T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.88
433041,Quintrell Grdns East,2023-06-06T06:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.76
433041,Quintrell Grdns East,2023-06-06T06:10:00.000+00:00,busbar,,L2 Active Power,kW,-2.77
433041,Quintrell Grdns East,2023-06-06T06:10:00.000+00:00,busbar,,L1 Active Power,kW,3.16
433041,Quintrell Grdns East,2023-06-06T06:10:00.000+00:00,busbar,,N Current (RMS),A,12.3
433041,Quintrell Grdns East,2023-06-06T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.1
433041,Quintrell Grdns East,2023-06-06T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.3
433041,Quintrell Grdns East,2023-06-06T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,15.2
433041,Quintrell Grdns East,2023-06-06T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
433041,Quintrell Grdns East,2023-06-06T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-06T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
433041,Quintrell Grdns East,2023-06-06T06:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
433041,Quintrell Grdns East,2023-06-06T06:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-06T06:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-06T06:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-06T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-06T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-06T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-06T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
433041,Quintrell Grdns East,2023-06-06T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
433041,Quintrell Grdns East,2023-06-06T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.3
433041,Quintrell Grdns East,2023-06-06T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.16
433041,Quintrell Grdns East,2023-06-06T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.24
433041,Quintrell Grdns East,2023-06-06T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.93
433041,Quintrell Grdns East,2023-06-06T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,4.2
433041,Quintrell Grdns East,2023-06-06T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
433041,Quintrell Grdns East,2023-06-06T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
433041,Quintrell Grdns East,2023-06-06T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.2
433041,Quintrell Grdns East,2023-06-06T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
433041,Quintrell Grdns East,2023-06-06T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.16
433041,Quintrell Grdns East,2023-06-06T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
433041,Quintrell Grdns East,2023-06-06T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.82
433041,Quintrell Grdns East,2023-06-06T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.23
433041,Quintrell Grdns East,2023-06-06T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.47
433041,Quintrell Grdns East,2023-06-06T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.4
433041,Quintrell Grdns East,2023-06-06T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
433041,Quintrell Grdns East,2023-06-06T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.1
433041,Quintrell Grdns East,2023-06-06T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
433041,Quintrell Grdns East,2023-06-06T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.76
433041,Quintrell Grdns East,2023-06-06T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.41
433041,Quintrell Grdns East,2023-06-06T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.87
433041,Quintrell Grdns East,2023-06-06T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.49
433041,Quintrell Grdns East,2023-06-06T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.35
433041,Quintrell Grdns East,2023-06-06T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.27
433041,Quintrell Grdns East,2023-06-06T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
433041,Quintrell Grdns East,2023-06-06T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
433041,Quintrell Grdns East,2023-06-06T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.0
433041,Quintrell Grdns East,2023-06-06T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
433041,Quintrell Grdns East,2023-06-06T06:00:00.000+00:00,transformer,,Temperature,C,23.6
433041,Quintrell Grdns East,2023-06-06T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
433041,Quintrell Grdns East,2023-06-06T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
433041,Quintrell Grdns East,2023-06-06T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
433041,Quintrell Grdns East,2023-06-06T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
433041,Quintrell Grdns East,2023-06-06T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
433041,Quintrell Grdns East,2023-06-06T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
433041,Quintrell Grdns East,2023-06-06T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
433041,Quintrell Grdns East,2023-06-06T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.89
433041,Quintrell Grdns East,2023-06-06T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.25
433041,Quintrell Grdns East,2023-06-06T06:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.54
433041,Quintrell Grdns East,2023-06-06T06:00:00.000+00:00,busbar,,L2 Active Power,kW,-4.85
433041,Quintrell Grdns East,2023-06-06T06:00:00.000+00:00,busbar,,L1 Active Power,kW,4.67
433041,Quintrell Grdns East,2023-06-06T06:00:00.000+00:00,busbar,,N Current (RMS),A,19.3
433041,Quintrell Grdns East,2023-06-06T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,13.6
433041,Quintrell Grdns East,2023-06-06T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
433041,Quintrell Grdns East,2023-06-06T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.2
433041,Quintrell Grdns East,2023-06-06T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-06T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-06T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-06T05:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
433041,Quintrell Grdns East,2023-06-06T05:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-06T05:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
433041,Quintrell Grdns East,2023-06-06T05:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-06T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-06T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-06T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-06T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
433041,Quintrell Grdns East,2023-06-06T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
433041,Quintrell Grdns East,2023-06-06T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.33
433041,Quintrell Grdns East,2023-06-06T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.32
433041,Quintrell Grdns East,2023-06-06T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.29
433041,Quintrell Grdns East,2023-06-06T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.76
433041,Quintrell Grdns East,2023-06-06T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,5.6
433041,Quintrell Grdns East,2023-06-06T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
433041,Quintrell Grdns East,2023-06-06T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
433041,Quintrell Grdns East,2023-06-06T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.4
433041,Quintrell Grdns East,2023-06-06T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
433041,Quintrell Grdns East,2023-06-06T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.46
433041,Quintrell Grdns East,2023-06-06T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.65
433041,Quintrell Grdns East,2023-06-06T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.84
433041,Quintrell Grdns East,2023-06-06T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.82
433041,Quintrell Grdns East,2023-06-06T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.29
433041,Quintrell Grdns East,2023-06-06T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
433041,Quintrell Grdns East,2023-06-06T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.2
433041,Quintrell Grdns East,2023-06-06T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.8
433041,Quintrell Grdns East,2023-06-06T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.1
433041,Quintrell Grdns East,2023-06-06T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.48
433041,Quintrell Grdns East,2023-06-06T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.28
433041,Quintrell Grdns East,2023-06-06T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.25
433041,Quintrell Grdns East,2023-06-06T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.59
433041,Quintrell Grdns East,2023-06-06T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.91
433041,Quintrell Grdns East,2023-06-06T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.75
433041,Quintrell Grdns East,2023-06-06T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.1
433041,Quintrell Grdns East,2023-06-06T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
433041,Quintrell Grdns East,2023-06-06T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
433041,Quintrell Grdns East,2023-06-06T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
433041,Quintrell Grdns East,2023-06-06T05:50:00.000+00:00,transformer,,Temperature,C,23.6
433041,Quintrell Grdns East,2023-06-06T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
433041,Quintrell Grdns East,2023-06-06T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
433041,Quintrell Grdns East,2023-06-06T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
433041,Quintrell Grdns East,2023-06-06T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
433041,Quintrell Grdns East,2023-06-06T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
433041,Quintrell Grdns East,2023-06-06T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
433041,Quintrell Grdns East,2023-06-06T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
433041,Quintrell Grdns East,2023-06-06T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.05
433041,Quintrell Grdns East,2023-06-06T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.23
433041,Quintrell Grdns East,2023-06-06T05:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.79
433041,Quintrell Grdns East,2023-06-06T05:50:00.000+00:00,busbar,,L2 Active Power,kW,-5.03
433041,Quintrell Grdns East,2023-06-06T05:50:00.000+00:00,busbar,,L1 Active Power,kW,5.81
433041,Quintrell Grdns East,2023-06-06T05:50:00.000+00:00,busbar,,N Current (RMS),A,18.7
433041,Quintrell Grdns East,2023-06-06T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.0
433041,Quintrell Grdns East,2023-06-06T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
433041,Quintrell Grdns East,2023-06-06T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.7
433041,Quintrell Grdns East,2023-06-06T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
433041,Quintrell Grdns East,2023-06-06T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-06T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-06T05:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-06T05:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-06T05:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-06T05:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-06T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-06T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-06T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-06T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
433041,Quintrell Grdns East,2023-06-06T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.36
433041,Quintrell Grdns East,2023-06-06T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.17
433041,Quintrell Grdns East,2023-06-06T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.17
433041,Quintrell Grdns East,2023-06-06T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.49
433041,Quintrell Grdns East,2023-06-06T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.58
433041,Quintrell Grdns East,2023-06-06T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,3.2
433041,Quintrell Grdns East,2023-06-06T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
433041,Quintrell Grdns East,2023-06-06T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
433041,Quintrell Grdns East,2023-06-06T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.7
433041,Quintrell Grdns East,2023-06-06T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
433041,Quintrell Grdns East,2023-06-06T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.36
433041,Quintrell Grdns East,2023-06-06T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.36
433041,Quintrell Grdns East,2023-06-06T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.88
433041,Quintrell Grdns East,2023-06-06T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.1
433041,Quintrell Grdns East,2023-06-06T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.01
433041,Quintrell Grdns East,2023-06-06T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
433041,Quintrell Grdns East,2023-06-06T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
433041,Quintrell Grdns East,2023-06-06T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.9
433041,Quintrell Grdns East,2023-06-06T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
433041,Quintrell Grdns East,2023-06-06T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.69
433041,Quintrell Grdns East,2023-06-06T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.89
433041,Quintrell Grdns East,2023-06-06T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.16
433041,Quintrell Grdns East,2023-06-06T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.54
433041,Quintrell Grdns East,2023-06-06T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.56
433041,Quintrell Grdns East,2023-06-06T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.54
433041,Quintrell Grdns East,2023-06-06T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.6
433041,Quintrell Grdns East,2023-06-06T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
433041,Quintrell Grdns East,2023-06-06T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
433041,Quintrell Grdns East,2023-06-06T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
433041,Quintrell Grdns East,2023-06-06T05:40:00.000+00:00,transformer,,Temperature,C,23.6
433041,Quintrell Grdns East,2023-06-06T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
433041,Quintrell Grdns East,2023-06-06T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
433041,Quintrell Grdns East,2023-06-06T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
433041,Quintrell Grdns East,2023-06-06T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
433041,Quintrell Grdns East,2023-06-06T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
433041,Quintrell Grdns East,2023-06-06T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
433041,Quintrell Grdns East,2023-06-06T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
433041,Quintrell Grdns East,2023-06-06T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.61
433041,Quintrell Grdns East,2023-06-06T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.69
433041,Quintrell Grdns East,2023-06-06T05:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.61
433041,Quintrell Grdns East,2023-06-06T05:40:00.000+00:00,busbar,,L2 Active Power,kW,-4.16
433041,Quintrell Grdns East,2023-06-06T05:40:00.000+00:00,busbar,,L1 Active Power,kW,3.11
433041,Quintrell Grdns East,2023-06-06T05:40:00.000+00:00,busbar,,N Current (RMS),A,15.8
433041,Quintrell Grdns East,2023-06-06T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.0
433041,Quintrell Grdns East,2023-06-06T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
433041,Quintrell Grdns East,2023-06-06T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,14.8
433041,Quintrell Grdns East,2023-06-06T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
433041,Quintrell Grdns East,2023-06-06T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-06T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-06T05:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
433041,Quintrell Grdns East,2023-06-06T05:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-06T05:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-06T05:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-06T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-06T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-06T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-06T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
433041,Quintrell Grdns East,2023-06-06T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
433041,Quintrell Grdns East,2023-06-06T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
433041,Quintrell Grdns East,2023-06-06T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.13
433041,Quintrell Grdns East,2023-06-06T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.47
433041,Quintrell Grdns East,2023-06-06T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.99
433041,Quintrell Grdns East,2023-06-06T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.8
433041,Quintrell Grdns East,2023-06-06T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.7
433041,Quintrell Grdns East,2023-06-06T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
433041,Quintrell Grdns East,2023-06-06T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
433041,Quintrell Grdns East,2023-06-06T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
433041,Quintrell Grdns East,2023-06-06T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.14
433041,Quintrell Grdns East,2023-06-06T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-06T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.75
433041,Quintrell Grdns East,2023-06-06T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.48
433041,Quintrell Grdns East,2023-06-06T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.7
433041,Quintrell Grdns East,2023-06-06T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
433041,Quintrell Grdns East,2023-06-06T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.1
433041,Quintrell Grdns East,2023-06-06T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.8
433041,Quintrell Grdns East,2023-06-06T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.8
433041,Quintrell Grdns East,2023-06-06T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.69
433041,Quintrell Grdns East,2023-06-06T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.79
433041,Quintrell Grdns East,2023-06-06T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.88
433041,Quintrell Grdns East,2023-06-06T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.53
433041,Quintrell Grdns East,2023-06-06T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.39
433041,Quintrell Grdns East,2023-06-06T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.85
433041,Quintrell Grdns East,2023-06-06T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.6
433041,Quintrell Grdns East,2023-06-06T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
433041,Quintrell Grdns East,2023-06-06T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
433041,Quintrell Grdns East,2023-06-06T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.7
433041,Quintrell Grdns East,2023-06-06T05:30:00.000+00:00,transformer,,Temperature,C,23.7
433041,Quintrell Grdns East,2023-06-06T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
433041,Quintrell Grdns East,2023-06-06T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
433041,Quintrell Grdns East,2023-06-06T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
433041,Quintrell Grdns East,2023-06-06T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
433041,Quintrell Grdns East,2023-06-06T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
433041,Quintrell Grdns East,2023-06-06T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
433041,Quintrell Grdns East,2023-06-06T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
433041,Quintrell Grdns East,2023-06-06T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.29
433041,Quintrell Grdns East,2023-06-06T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.93
433041,Quintrell Grdns East,2023-06-06T05:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.46
433041,Quintrell Grdns East,2023-06-06T05:30:00.000+00:00,busbar,,L2 Active Power,kW,-3.35
433041,Quintrell Grdns East,2023-06-06T05:30:00.000+00:00,busbar,,L1 Active Power,kW,3.52
433041,Quintrell Grdns East,2023-06-06T05:30:00.000+00:00,busbar,,N Current (RMS),A,14.4
433041,Quintrell Grdns East,2023-06-06T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,13.7
433041,Quintrell Grdns East,2023-06-06T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
433041,Quintrell Grdns East,2023-06-06T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,17.4
433041,Quintrell Grdns East,2023-06-06T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
433041,Quintrell Grdns East,2023-06-06T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-06T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-06T05:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
433041,Quintrell Grdns East,2023-06-06T05:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-06T05:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-06T05:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-06T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-06T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-06T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-06T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
433041,Quintrell Grdns East,2023-06-06T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.63
433041,Quintrell Grdns East,2023-06-06T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
433041,Quintrell Grdns East,2023-06-06T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.25
433041,Quintrell Grdns East,2023-06-06T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.52
433041,Quintrell Grdns East,2023-06-06T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.59
433041,Quintrell Grdns East,2023-06-06T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
433041,Quintrell Grdns East,2023-06-06T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.6
433041,Quintrell Grdns East,2023-06-06T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.6
433041,Quintrell Grdns East,2023-06-06T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.1
433041,Quintrell Grdns East,2023-06-06T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
433041,Quintrell Grdns East,2023-06-06T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.84
433041,Quintrell Grdns East,2023-06-06T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
433041,Quintrell Grdns East,2023-06-06T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.81
433041,Quintrell Grdns East,2023-06-06T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.98
433041,Quintrell Grdns East,2023-06-06T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.63
433041,Quintrell Grdns East,2023-06-06T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.9
433041,Quintrell Grdns East,2023-06-06T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.1
433041,Quintrell Grdns East,2023-06-06T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.4
433041,Quintrell Grdns East,2023-06-06T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.3
433041,Quintrell Grdns East,2023-06-06T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.03
433041,Quintrell Grdns East,2023-06-06T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.88
433041,Quintrell Grdns East,2023-06-06T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.5
433041,Quintrell Grdns East,2023-06-06T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.58
433041,Quintrell Grdns East,2023-06-06T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.53
433041,Quintrell Grdns East,2023-06-06T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.44
433041,Quintrell Grdns East,2023-06-06T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
433041,Quintrell Grdns East,2023-06-06T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
433041,Quintrell Grdns East,2023-06-06T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
433041,Quintrell Grdns East,2023-06-06T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
433041,Quintrell Grdns East,2023-06-06T05:20:00.000+00:00,transformer,,Temperature,C,23.8
433041,Quintrell Grdns East,2023-06-06T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
433041,Quintrell Grdns East,2023-06-06T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
433041,Quintrell Grdns East,2023-06-06T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
433041,Quintrell Grdns East,2023-06-06T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
433041,Quintrell Grdns East,2023-06-06T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
433041,Quintrell Grdns East,2023-06-06T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
433041,Quintrell Grdns East,2023-06-06T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
433041,Quintrell Grdns East,2023-06-06T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.38
433041,Quintrell Grdns East,2023-06-06T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.18
433041,Quintrell Grdns East,2023-06-06T05:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.7
433041,Quintrell Grdns East,2023-06-06T05:20:00.000+00:00,busbar,,L2 Active Power,kW,-5.06
433041,Quintrell Grdns East,2023-06-06T05:20:00.000+00:00,busbar,,L1 Active Power,kW,3.63
433041,Quintrell Grdns East,2023-06-06T05:20:00.000+00:00,busbar,,N Current (RMS),A,23.8
433041,Quintrell Grdns East,2023-06-06T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,14.8
433041,Quintrell Grdns East,2023-06-06T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
433041,Quintrell Grdns East,2023-06-06T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,18.0
433041,Quintrell Grdns East,2023-06-06T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
433041,Quintrell Grdns East,2023-06-06T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-06T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
433041,Quintrell Grdns East,2023-06-06T05:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-06T05:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-06T05:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
433041,Quintrell Grdns East,2023-06-06T05:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-06T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-06T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-06T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-06T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.09
433041,Quintrell Grdns East,2023-06-06T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.37
433041,Quintrell Grdns East,2023-06-06T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
433041,Quintrell Grdns East,2023-06-06T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.0
433041,Quintrell Grdns East,2023-06-06T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.3
433041,Quintrell Grdns East,2023-06-06T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.31
433041,Quintrell Grdns East,2023-06-06T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.5
433041,Quintrell Grdns East,2023-06-06T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.3
433041,Quintrell Grdns East,2023-06-06T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.0
433041,Quintrell Grdns East,2023-06-06T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.5
433041,Quintrell Grdns East,2023-06-06T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
433041,Quintrell Grdns East,2023-06-06T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.53
433041,Quintrell Grdns East,2023-06-06T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
433041,Quintrell Grdns East,2023-06-06T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.89
433041,Quintrell Grdns East,2023-06-06T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.11
433041,Quintrell Grdns East,2023-06-06T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.9
433041,Quintrell Grdns East,2023-06-06T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.7
433041,Quintrell Grdns East,2023-06-06T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.4
433041,Quintrell Grdns East,2023-06-06T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.5
433041,Quintrell Grdns East,2023-06-06T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.7
433041,Quintrell Grdns East,2023-06-06T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.32
433041,Quintrell Grdns East,2023-06-06T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.88
433041,Quintrell Grdns East,2023-06-06T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.81
433041,Quintrell Grdns East,2023-06-06T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.51
433041,Quintrell Grdns East,2023-06-06T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.4
433041,Quintrell Grdns East,2023-06-06T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.15
433041,Quintrell Grdns East,2023-06-06T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.4
433041,Quintrell Grdns East,2023-06-06T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
433041,Quintrell Grdns East,2023-06-06T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
433041,Quintrell Grdns East,2023-06-06T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
433041,Quintrell Grdns East,2023-06-06T05:10:00.000+00:00,transformer,,Temperature,C,23.8
433041,Quintrell Grdns East,2023-06-06T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
433041,Quintrell Grdns East,2023-06-06T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
433041,Quintrell Grdns East,2023-06-06T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
433041,Quintrell Grdns East,2023-06-06T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
433041,Quintrell Grdns East,2023-06-06T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
433041,Quintrell Grdns East,2023-06-06T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
433041,Quintrell Grdns East,2023-06-06T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
433041,Quintrell Grdns East,2023-06-06T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.81
433041,Quintrell Grdns East,2023-06-06T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.84
433041,Quintrell Grdns East,2023-06-06T05:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.43
433041,Quintrell Grdns East,2023-06-06T05:10:00.000+00:00,busbar,,L2 Active Power,kW,-6.83
433041,Quintrell Grdns East,2023-06-06T05:10:00.000+00:00,busbar,,L1 Active Power,kW,3.31
433041,Quintrell Grdns East,2023-06-06T05:10:00.000+00:00,busbar,,N Current (RMS),A,35.8
433041,Quintrell Grdns East,2023-06-06T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.1
433041,Quintrell Grdns East,2023-06-06T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
433041,Quintrell Grdns East,2023-06-06T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,15.8
433041,Quintrell Grdns East,2023-06-06T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-06T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-06T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
433041,Quintrell Grdns East,2023-06-06T05:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
433041,Quintrell Grdns East,2023-06-06T05:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-06T05:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-06T05:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-06T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-06T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-06T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-06T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
433041,Quintrell Grdns East,2023-06-06T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.81
433041,Quintrell Grdns East,2023-06-06T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
433041,Quintrell Grdns East,2023-06-06T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.5
433041,Quintrell Grdns East,2023-06-06T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.94
433041,Quintrell Grdns East,2023-06-06T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.43
433041,Quintrell Grdns East,2023-06-06T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
433041,Quintrell Grdns East,2023-06-06T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
433041,Quintrell Grdns East,2023-06-06T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
433041,Quintrell Grdns East,2023-06-06T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.9
433041,Quintrell Grdns East,2023-06-06T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
433041,Quintrell Grdns East,2023-06-06T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.08
433041,Quintrell Grdns East,2023-06-06T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
433041,Quintrell Grdns East,2023-06-06T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.92
