Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
433041,Quintrell Grdns East,2023-06-06T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
433041,Quintrell Grdns East,2023-06-06T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.0
433041,Quintrell Grdns East,2023-06-06T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
433041,Quintrell Grdns East,2023-06-06T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.47
433041,Quintrell Grdns East,2023-06-06T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
433041,Quintrell Grdns East,2023-06-06T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.77
433041,Quintrell Grdns East,2023-06-06T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.79
433041,Quintrell Grdns East,2023-06-06T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.46
433041,Quintrell Grdns East,2023-06-06T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
433041,Quintrell Grdns East,2023-06-06T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.8
433041,Quintrell Grdns East,2023-06-06T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.7
433041,Quintrell Grdns East,2023-06-06T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
433041,Quintrell Grdns East,2023-06-06T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
433041,Quintrell Grdns East,2023-06-06T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.08
433041,Quintrell Grdns East,2023-06-06T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.65
433041,Quintrell Grdns East,2023-06-06T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.63
433041,Quintrell Grdns East,2023-06-06T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.39
433041,Quintrell Grdns East,2023-06-06T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.07
433041,Quintrell Grdns East,2023-06-06T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,2.3
433041,Quintrell Grdns East,2023-06-06T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.9
433041,Quintrell Grdns East,2023-06-06T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
433041,Quintrell Grdns East,2023-06-06T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
433041,Quintrell Grdns East,2023-06-06T02:00:00.000+00:00,transformer,,Temperature,C,25.3
433041,Quintrell Grdns East,2023-06-06T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
433041,Quintrell Grdns East,2023-06-06T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.44
433041,Quintrell Grdns East,2023-06-06T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
433041,Quintrell Grdns East,2023-06-06T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.93
433041,Quintrell Grdns East,2023-06-06T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
433041,Quintrell Grdns East,2023-06-06T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.74
433041,Quintrell Grdns East,2023-06-06T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
433041,Quintrell Grdns East,2023-06-06T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.77
433041,Quintrell Grdns East,2023-06-06T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.84
433041,Quintrell Grdns East,2023-06-06T02:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.57
433041,Quintrell Grdns East,2023-06-06T02:00:00.000+00:00,busbar,,L2 Active Power,kW,-3.56
433041,Quintrell Grdns East,2023-06-06T02:00:00.000+00:00,busbar,,L1 Active Power,kW,4.15
433041,Quintrell Grdns East,2023-06-06T02:00:00.000+00:00,busbar,,N Current (RMS),A,11.3
433041,Quintrell Grdns East,2023-06-06T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,10.6
433041,Quintrell Grdns East,2023-06-06T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
433041,Quintrell Grdns East,2023-06-06T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.3
433041,Quintrell Grdns East,2023-06-06T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-06T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-06T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-06T01:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
433041,Quintrell Grdns East,2023-06-06T01:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-06T01:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-06T01:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-06T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-06T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-06T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-06T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
433041,Quintrell Grdns East,2023-06-06T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
433041,Quintrell Grdns East,2023-06-06T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.19
433041,Quintrell Grdns East,2023-06-06T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.16
433041,Quintrell Grdns East,2023-06-06T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.42
433041,Quintrell Grdns East,2023-06-06T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.55
433041,Quintrell Grdns East,2023-06-06T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,2.5
433041,Quintrell Grdns East,2023-06-06T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.4
433041,Quintrell Grdns East,2023-06-06T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
433041,Quintrell Grdns East,2023-06-06T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.5
433041,Quintrell Grdns East,2023-06-06T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
433041,Quintrell Grdns East,2023-06-06T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.61
433041,Quintrell Grdns East,2023-06-06T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
433041,Quintrell Grdns East,2023-06-06T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.79
433041,Quintrell Grdns East,2023-06-06T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.9
433041,Quintrell Grdns East,2023-06-06T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.42
433041,Quintrell Grdns East,2023-06-06T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
433041,Quintrell Grdns East,2023-06-06T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.0
433041,Quintrell Grdns East,2023-06-06T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.2
433041,Quintrell Grdns East,2023-06-06T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
433041,Quintrell Grdns East,2023-06-06T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.59
433041,Quintrell Grdns East,2023-06-06T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.13
433041,Quintrell Grdns East,2023-06-06T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.08
433041,Quintrell Grdns East,2023-06-06T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.56
433041,Quintrell Grdns East,2023-06-06T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.94
433041,Quintrell Grdns East,2023-06-06T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.43
433041,Quintrell Grdns East,2023-06-06T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.3
433041,Quintrell Grdns East,2023-06-06T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
433041,Quintrell Grdns East,2023-06-06T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
433041,Quintrell Grdns East,2023-06-06T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
433041,Quintrell Grdns East,2023-06-06T01:50:00.000+00:00,transformer,,Temperature,C,25.4
433041,Quintrell Grdns East,2023-06-06T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
433041,Quintrell Grdns East,2023-06-06T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.14
433041,Quintrell Grdns East,2023-06-06T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
433041,Quintrell Grdns East,2023-06-06T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.6
433041,Quintrell Grdns East,2023-06-06T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
433041,Quintrell Grdns East,2023-06-06T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.43
433041,Quintrell Grdns East,2023-06-06T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
433041,Quintrell Grdns East,2023-06-06T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.93
433041,Quintrell Grdns East,2023-06-06T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.07
433041,Quintrell Grdns East,2023-06-06T01:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.58
433041,Quintrell Grdns East,2023-06-06T01:50:00.000+00:00,busbar,,L2 Active Power,kW,-3.26
433041,Quintrell Grdns East,2023-06-06T01:50:00.000+00:00,busbar,,L1 Active Power,kW,4.4
433041,Quintrell Grdns East,2023-06-06T01:50:00.000+00:00,busbar,,N Current (RMS),A,9.7
433041,Quintrell Grdns East,2023-06-06T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,11.5
433041,Quintrell Grdns East,2023-06-06T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.1
433041,Quintrell Grdns East,2023-06-06T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.6
433041,Quintrell Grdns East,2023-06-06T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
433041,Quintrell Grdns East,2023-06-06T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-06T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-06T01:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
433041,Quintrell Grdns East,2023-06-06T01:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-06T01:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-06T01:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-06T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-06T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-06T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-06T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
433041,Quintrell Grdns East,2023-06-06T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
433041,Quintrell Grdns East,2023-06-06T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
433041,Quintrell Grdns East,2023-06-06T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.31
433041,Quintrell Grdns East,2023-06-06T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.6
433041,Quintrell Grdns East,2023-06-06T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.49
433041,Quintrell Grdns East,2023-06-06T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,4.2
433041,Quintrell Grdns East,2023-06-06T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
433041,Quintrell Grdns East,2023-06-06T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
433041,Quintrell Grdns East,2023-06-06T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.1
433041,Quintrell Grdns East,2023-06-06T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
433041,Quintrell Grdns East,2023-06-06T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.47
433041,Quintrell Grdns East,2023-06-06T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
433041,Quintrell Grdns East,2023-06-06T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.77
433041,Quintrell Grdns East,2023-06-06T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.1
433041,Quintrell Grdns East,2023-06-06T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.55
433041,Quintrell Grdns East,2023-06-06T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.6
433041,Quintrell Grdns East,2023-06-06T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
433041,Quintrell Grdns East,2023-06-06T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
433041,Quintrell Grdns East,2023-06-06T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
433041,Quintrell Grdns East,2023-06-06T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.27
433041,Quintrell Grdns East,2023-06-06T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.1
433041,Quintrell Grdns East,2023-06-06T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.64
433041,Quintrell Grdns East,2023-06-06T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.59
433041,Quintrell Grdns East,2023-06-06T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.86
433041,Quintrell Grdns East,2023-06-06T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.81
433041,Quintrell Grdns East,2023-06-06T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.7
433041,Quintrell Grdns East,2023-06-06T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
433041,Quintrell Grdns East,2023-06-06T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
433041,Quintrell Grdns East,2023-06-06T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
433041,Quintrell Grdns East,2023-06-06T01:40:00.000+00:00,transformer,,Temperature,C,25.4
433041,Quintrell Grdns East,2023-06-06T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
433041,Quintrell Grdns East,2023-06-06T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.95
433041,Quintrell Grdns East,2023-06-06T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
433041,Quintrell Grdns East,2023-06-06T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.29
433041,Quintrell Grdns East,2023-06-06T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
433041,Quintrell Grdns East,2023-06-06T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.19
433041,Quintrell Grdns East,2023-06-06T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
433041,Quintrell Grdns East,2023-06-06T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.81
433041,Quintrell Grdns East,2023-06-06T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.49
433041,Quintrell Grdns East,2023-06-06T01:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.76
433041,Quintrell Grdns East,2023-06-06T01:40:00.000+00:00,busbar,,L2 Active Power,kW,-2.58
433041,Quintrell Grdns East,2023-06-06T01:40:00.000+00:00,busbar,,L1 Active Power,kW,4.85
433041,Quintrell Grdns East,2023-06-06T01:40:00.000+00:00,busbar,,N Current (RMS),A,10.5
433041,Quintrell Grdns East,2023-06-06T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.7
433041,Quintrell Grdns East,2023-06-06T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.4
433041,Quintrell Grdns East,2023-06-06T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.1
433041,Quintrell Grdns East,2023-06-06T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
433041,Quintrell Grdns East,2023-06-06T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-06T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-06T01:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
433041,Quintrell Grdns East,2023-06-06T01:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-06T01:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-06T01:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-06T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-06T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-06T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-06T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
433041,Quintrell Grdns East,2023-06-06T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
433041,Quintrell Grdns East,2023-06-06T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-06T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.17
433041,Quintrell Grdns East,2023-06-06T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.33
433041,Quintrell Grdns East,2023-06-06T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.45
433041,Quintrell Grdns East,2023-06-06T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,1.4
433041,Quintrell Grdns East,2023-06-06T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.9
433041,Quintrell Grdns East,2023-06-06T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
433041,Quintrell Grdns East,2023-06-06T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.9
433041,Quintrell Grdns East,2023-06-06T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
433041,Quintrell Grdns East,2023-06-06T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.57
433041,Quintrell Grdns East,2023-06-06T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
433041,Quintrell Grdns East,2023-06-06T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.72
433041,Quintrell Grdns East,2023-06-06T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.62
433041,Quintrell Grdns East,2023-06-06T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.58
433041,Quintrell Grdns East,2023-06-06T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.2
433041,Quintrell Grdns East,2023-06-06T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.4
433041,Quintrell Grdns East,2023-06-06T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
433041,Quintrell Grdns East,2023-06-06T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
433041,Quintrell Grdns East,2023-06-06T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.15
433041,Quintrell Grdns East,2023-06-06T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.15
433041,Quintrell Grdns East,2023-06-06T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.4
433041,Quintrell Grdns East,2023-06-06T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.6
433041,Quintrell Grdns East,2023-06-06T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.99
433041,Quintrell Grdns East,2023-06-06T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.21
433041,Quintrell Grdns East,2023-06-06T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.0
433041,Quintrell Grdns East,2023-06-06T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
433041,Quintrell Grdns East,2023-06-06T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
433041,Quintrell Grdns East,2023-06-06T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
433041,Quintrell Grdns East,2023-06-06T01:30:00.000+00:00,transformer,,Temperature,C,25.5
433041,Quintrell Grdns East,2023-06-06T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
433041,Quintrell Grdns East,2023-06-06T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.74
433041,Quintrell Grdns East,2023-06-06T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
433041,Quintrell Grdns East,2023-06-06T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.16
433041,Quintrell Grdns East,2023-06-06T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
433041,Quintrell Grdns East,2023-06-06T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.98
433041,Quintrell Grdns East,2023-06-06T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
433041,Quintrell Grdns East,2023-06-06T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.9
433041,Quintrell Grdns East,2023-06-06T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.12
433041,Quintrell Grdns East,2023-06-06T01:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.56
433041,Quintrell Grdns East,2023-06-06T01:30:00.000+00:00,busbar,,L2 Active Power,kW,-2.96
433041,Quintrell Grdns East,2023-06-06T01:30:00.000+00:00,busbar,,L1 Active Power,kW,4.24
433041,Quintrell Grdns East,2023-06-06T01:30:00.000+00:00,busbar,,N Current (RMS),A,7.8
433041,Quintrell Grdns East,2023-06-06T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.2
433041,Quintrell Grdns East,2023-06-06T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.5
433041,Quintrell Grdns East,2023-06-06T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.2
433041,Quintrell Grdns East,2023-06-06T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
433041,Quintrell Grdns East,2023-06-06T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-06T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-06T01:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
433041,Quintrell Grdns East,2023-06-06T01:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-06T01:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
433041,Quintrell Grdns East,2023-06-06T01:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-06T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-06T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-06T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-06T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
433041,Quintrell Grdns East,2023-06-06T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
433041,Quintrell Grdns East,2023-06-06T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
433041,Quintrell Grdns East,2023-06-06T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.18
433041,Quintrell Grdns East,2023-06-06T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.27
433041,Quintrell Grdns East,2023-06-06T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.51
433041,Quintrell Grdns East,2023-06-06T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,1.8
433041,Quintrell Grdns East,2023-06-06T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.4
433041,Quintrell Grdns East,2023-06-06T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
433041,Quintrell Grdns East,2023-06-06T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.2
433041,Quintrell Grdns East,2023-06-06T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
433041,Quintrell Grdns East,2023-06-06T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.66
433041,Quintrell Grdns East,2023-06-06T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
433041,Quintrell Grdns East,2023-06-06T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.89
433041,Quintrell Grdns East,2023-06-06T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.58
433041,Quintrell Grdns East,2023-06-06T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.66
433041,Quintrell Grdns East,2023-06-06T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.6
433041,Quintrell Grdns East,2023-06-06T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.2
433041,Quintrell Grdns East,2023-06-06T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
433041,Quintrell Grdns East,2023-06-06T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.9
433041,Quintrell Grdns East,2023-06-06T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.12
433041,Quintrell Grdns East,2023-06-06T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.14
433041,Quintrell Grdns East,2023-06-06T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.47
433041,Quintrell Grdns East,2023-06-06T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.51
433041,Quintrell Grdns East,2023-06-06T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.78
433041,Quintrell Grdns East,2023-06-06T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.38
433041,Quintrell Grdns East,2023-06-06T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
433041,Quintrell Grdns East,2023-06-06T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
433041,Quintrell Grdns East,2023-06-06T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
433041,Quintrell Grdns East,2023-06-06T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
433041,Quintrell Grdns East,2023-06-06T01:20:00.000+00:00,transformer,,Temperature,C,25.6
433041,Quintrell Grdns East,2023-06-06T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
433041,Quintrell Grdns East,2023-06-06T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.26
433041,Quintrell Grdns East,2023-06-06T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
433041,Quintrell Grdns East,2023-06-06T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
433041,Quintrell Grdns East,2023-06-06T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
433041,Quintrell Grdns East,2023-06-06T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.43
433041,Quintrell Grdns East,2023-06-06T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
433041,Quintrell Grdns East,2023-06-06T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
433041,Quintrell Grdns East,2023-06-06T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.29
433041,Quintrell Grdns East,2023-06-06T01:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.66
433041,Quintrell Grdns East,2023-06-06T01:20:00.000+00:00,busbar,,L2 Active Power,kW,-2.64
433041,Quintrell Grdns East,2023-06-06T01:20:00.000+00:00,busbar,,L1 Active Power,kW,5.58
433041,Quintrell Grdns East,2023-06-06T01:20:00.000+00:00,busbar,,N Current (RMS),A,9.7
433041,Quintrell Grdns East,2023-06-06T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,13.6
433041,Quintrell Grdns East,2023-06-06T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.1
433041,Quintrell Grdns East,2023-06-06T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.2
433041,Quintrell Grdns East,2023-06-06T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
433041,Quintrell Grdns East,2023-06-06T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-06T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-06T01:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.11
433041,Quintrell Grdns East,2023-06-06T01:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-06T01:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
433041,Quintrell Grdns East,2023-06-06T01:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-06T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-06T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-06T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-06T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
433041,Quintrell Grdns East,2023-06-06T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
433041,Quintrell Grdns East,2023-06-06T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
433041,Quintrell Grdns East,2023-06-06T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.34
433041,Quintrell Grdns East,2023-06-06T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.13
433041,Quintrell Grdns East,2023-06-06T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.59
433041,Quintrell Grdns East,2023-06-06T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,4.3
433041,Quintrell Grdns East,2023-06-06T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
433041,Quintrell Grdns East,2023-06-06T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.1
433041,Quintrell Grdns East,2023-06-06T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.5
433041,Quintrell Grdns East,2023-06-06T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
433041,Quintrell Grdns East,2023-06-06T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.53
433041,Quintrell Grdns East,2023-06-06T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
433041,Quintrell Grdns East,2023-06-06T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.93
433041,Quintrell Grdns East,2023-06-06T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.46
433041,Quintrell Grdns East,2023-06-06T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.64
433041,Quintrell Grdns East,2023-06-06T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
433041,Quintrell Grdns East,2023-06-06T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.4
433041,Quintrell Grdns East,2023-06-06T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
433041,Quintrell Grdns East,2023-06-06T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.3
433041,Quintrell Grdns East,2023-06-06T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.56
433041,Quintrell Grdns East,2023-06-06T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.15
433041,Quintrell Grdns East,2023-06-06T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.13
433041,Quintrell Grdns East,2023-06-06T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.45
433041,Quintrell Grdns East,2023-06-06T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.96
433041,Quintrell Grdns East,2023-06-06T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.12
433041,Quintrell Grdns East,2023-06-06T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
433041,Quintrell Grdns East,2023-06-06T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.9
433041,Quintrell Grdns East,2023-06-06T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
433041,Quintrell Grdns East,2023-06-06T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
433041,Quintrell Grdns East,2023-06-06T01:10:00.000+00:00,transformer,,Temperature,C,25.7
433041,Quintrell Grdns East,2023-06-06T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
433041,Quintrell Grdns East,2023-06-06T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
433041,Quintrell Grdns East,2023-06-06T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
433041,Quintrell Grdns East,2023-06-06T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.53
433041,Quintrell Grdns East,2023-06-06T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
433041,Quintrell Grdns East,2023-06-06T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
433041,Quintrell Grdns East,2023-06-06T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
433041,Quintrell Grdns East,2023-06-06T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.85
433041,Quintrell Grdns East,2023-06-06T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.04
433041,Quintrell Grdns East,2023-06-06T01:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.82
433041,Quintrell Grdns East,2023-06-06T01:10:00.000+00:00,busbar,,L2 Active Power,kW,-2.57
433041,Quintrell Grdns East,2023-06-06T01:10:00.000+00:00,busbar,,L1 Active Power,kW,7.39
433041,Quintrell Grdns East,2023-06-06T01:10:00.000+00:00,busbar,,N Current (RMS),A,13.4
433041,Quintrell Grdns East,2023-06-06T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.4
433041,Quintrell Grdns East,2023-06-06T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.5
433041,Quintrell Grdns East,2023-06-06T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
433041,Quintrell Grdns East,2023-06-06T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
433041,Quintrell Grdns East,2023-06-06T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-06T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-06T01:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.12
433041,Quintrell Grdns East,2023-06-06T01:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-06T01:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
433041,Quintrell Grdns East,2023-06-06T01:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-06T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-06T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-06T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-06T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
433041,Quintrell Grdns East,2023-06-06T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
433041,Quintrell Grdns East,2023-06-06T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
433041,Quintrell Grdns East,2023-06-06T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.29
433041,Quintrell Grdns East,2023-06-06T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.3
433041,Quintrell Grdns East,2023-06-06T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.6
433041,Quintrell Grdns East,2023-06-06T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,3.6
433041,Quintrell Grdns East,2023-06-06T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
433041,Quintrell Grdns East,2023-06-06T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
433041,Quintrell Grdns East,2023-06-06T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.5
433041,Quintrell Grdns East,2023-06-06T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
433041,Quintrell Grdns East,2023-06-06T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.54
433041,Quintrell Grdns East,2023-06-06T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
433041,Quintrell Grdns East,2023-06-06T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.9
433041,Quintrell Grdns East,2023-06-06T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.63
433041,Quintrell Grdns East,2023-06-06T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.38
433041,Quintrell Grdns East,2023-06-06T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.3
433041,Quintrell Grdns East,2023-06-06T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.1
433041,Quintrell Grdns East,2023-06-06T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
433041,Quintrell Grdns East,2023-06-06T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
433041,Quintrell Grdns East,2023-06-06T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.37
433041,Quintrell Grdns East,2023-06-06T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.11
433041,Quintrell Grdns East,2023-06-06T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.44
433041,Quintrell Grdns East,2023-06-06T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.39
433041,Quintrell Grdns East,2023-06-06T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.9
433041,Quintrell Grdns East,2023-06-06T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.54
433041,Quintrell Grdns East,2023-06-06T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
433041,Quintrell Grdns East,2023-06-06T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
433041,Quintrell Grdns East,2023-06-06T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
433041,Quintrell Grdns East,2023-06-06T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
433041,Quintrell Grdns East,2023-06-06T01:00:00.000+00:00,transformer,,Temperature,C,25.8
433041,Quintrell Grdns East,2023-06-06T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
433041,Quintrell Grdns East,2023-06-06T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.87
433041,Quintrell Grdns East,2023-06-06T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
433041,Quintrell Grdns East,2023-06-06T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.57
433041,Quintrell Grdns East,2023-06-06T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
433041,Quintrell Grdns East,2023-06-06T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
433041,Quintrell Grdns East,2023-06-06T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
433041,Quintrell Grdns East,2023-06-06T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.87
433041,Quintrell Grdns East,2023-06-06T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.21
433041,Quintrell Grdns East,2023-06-06T01:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.7
433041,Quintrell Grdns East,2023-06-06T01:00:00.000+00:00,busbar,,L2 Active Power,kW,-2.85
433041,Quintrell Grdns East,2023-06-06T01:00:00.000+00:00,busbar,,L1 Active Power,kW,6.55
433041,Quintrell Grdns East,2023-06-06T01:00:00.000+00:00,busbar,,N Current (RMS),A,12.8
433041,Quintrell Grdns East,2023-06-06T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.3
433041,Quintrell Grdns East,2023-06-06T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.1
433041,Quintrell Grdns East,2023-06-06T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
433041,Quintrell Grdns East,2023-06-06T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
433041,Quintrell Grdns East,2023-06-06T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-06T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-06T00:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
433041,Quintrell Grdns East,2023-06-06T00:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-06T00:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
433041,Quintrell Grdns East,2023-06-06T00:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-06T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-06T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-06T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-06T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
433041,Quintrell Grdns East,2023-06-06T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
433041,Quintrell Grdns East,2023-06-06T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
433041,Quintrell Grdns East,2023-06-06T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.16
433041,Quintrell Grdns East,2023-06-06T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.24
433041,Quintrell Grdns East,2023-06-06T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.59
433041,Quintrell Grdns East,2023-06-06T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,2.6
433041,Quintrell Grdns East,2023-06-06T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
433041,Quintrell Grdns East,2023-06-06T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
433041,Quintrell Grdns East,2023-06-06T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.5
433041,Quintrell Grdns East,2023-06-06T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
433041,Quintrell Grdns East,2023-06-06T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.67
433041,Quintrell Grdns East,2023-06-06T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
433041,Quintrell Grdns East,2023-06-06T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.96
433041,Quintrell Grdns East,2023-06-06T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.66
433041,Quintrell Grdns East,2023-06-06T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.59
433041,Quintrell Grdns East,2023-06-06T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.4
433041,Quintrell Grdns East,2023-06-06T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
433041,Quintrell Grdns East,2023-06-06T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.7
433041,Quintrell Grdns East,2023-06-06T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
433041,Quintrell Grdns East,2023-06-06T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.1
433041,Quintrell Grdns East,2023-06-06T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.15
433041,Quintrell Grdns East,2023-06-06T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.97
433041,Quintrell Grdns East,2023-06-06T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.54
433041,Quintrell Grdns East,2023-06-06T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.81
433041,Quintrell Grdns East,2023-06-06T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.24
433041,Quintrell Grdns East,2023-06-06T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
433041,Quintrell Grdns East,2023-06-06T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
433041,Quintrell Grdns East,2023-06-06T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
433041,Quintrell Grdns East,2023-06-06T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
433041,Quintrell Grdns East,2023-06-06T00:50:00.000+00:00,transformer,,Temperature,C,25.9
433041,Quintrell Grdns East,2023-06-06T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
433041,Quintrell Grdns East,2023-06-06T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.02
433041,Quintrell Grdns East,2023-06-06T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
433041,Quintrell Grdns East,2023-06-06T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.49
433041,Quintrell Grdns East,2023-06-06T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
433041,Quintrell Grdns East,2023-06-06T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.33
433041,Quintrell Grdns East,2023-06-06T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
433041,Quintrell Grdns East,2023-06-06T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.02
433041,Quintrell Grdns East,2023-06-06T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.83
433041,Quintrell Grdns East,2023-06-06T00:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.77
433041,Quintrell Grdns East,2023-06-06T00:50:00.000+00:00,busbar,,L2 Active Power,kW,-2.73
433041,Quintrell Grdns East,2023-06-06T00:50:00.000+00:00,busbar,,L1 Active Power,kW,5.45
433041,Quintrell Grdns East,2023-06-06T00:50:00.000+00:00,busbar,,N Current (RMS),A,9.9
433041,Quintrell Grdns East,2023-06-06T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.3
433041,Quintrell Grdns East,2023-06-06T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.6
433041,Quintrell Grdns East,2023-06-06T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.9
433041,Quintrell Grdns East,2023-06-06T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-06T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-06T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-06T00:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
433041,Quintrell Grdns East,2023-06-06T00:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-06T00:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
433041,Quintrell Grdns East,2023-06-06T00:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-06T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-06T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-06T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-06T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
433041,Quintrell Grdns East,2023-06-06T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
433041,Quintrell Grdns East,2023-06-06T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
433041,Quintrell Grdns East,2023-06-06T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
433041,Quintrell Grdns East,2023-06-06T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.17
433041,Quintrell Grdns East,2023-06-06T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.47
433041,Quintrell Grdns East,2023-06-06T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,1.4
433041,Quintrell Grdns East,2023-06-06T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.0
433041,Quintrell Grdns East,2023-06-06T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
433041,Quintrell Grdns East,2023-06-06T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.2
433041,Quintrell Grdns East,2023-06-06T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
433041,Quintrell Grdns East,2023-06-06T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.85
433041,Quintrell Grdns East,2023-06-06T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
433041,Quintrell Grdns East,2023-06-06T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.88
433041,Quintrell Grdns East,2023-06-06T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.76
433041,Quintrell Grdns East,2023-06-06T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.57
433041,Quintrell Grdns East,2023-06-06T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.9
433041,Quintrell Grdns East,2023-06-06T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
433041,Quintrell Grdns East,2023-06-06T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
433041,Quintrell Grdns East,2023-06-06T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
433041,Quintrell Grdns East,2023-06-06T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
433041,Quintrell Grdns East,2023-06-06T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.02
433041,Quintrell Grdns East,2023-06-06T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.83
433041,Quintrell Grdns East,2023-06-06T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.73
433041,Quintrell Grdns East,2023-06-06T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.45
433041,Quintrell Grdns East,2023-06-06T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.12
433041,Quintrell Grdns East,2023-06-06T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.4
433041,Quintrell Grdns East,2023-06-06T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
433041,Quintrell Grdns East,2023-06-06T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
433041,Quintrell Grdns East,2023-06-06T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.7
433041,Quintrell Grdns East,2023-06-06T00:40:00.000+00:00,transformer,,Temperature,C,26.0
433041,Quintrell Grdns East,2023-06-06T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
433041,Quintrell Grdns East,2023-06-06T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.77
433041,Quintrell Grdns East,2023-06-06T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
433041,Quintrell Grdns East,2023-06-06T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.25
433041,Quintrell Grdns East,2023-06-06T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
433041,Quintrell Grdns East,2023-06-06T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.01
433041,Quintrell Grdns East,2023-06-06T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
433041,Quintrell Grdns East,2023-06-06T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.03
433041,Quintrell Grdns East,2023-06-06T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.41
433041,Quintrell Grdns East,2023-06-06T00:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.75
433041,Quintrell Grdns East,2023-06-06T00:40:00.000+00:00,busbar,,L2 Active Power,kW,-2.39
433041,Quintrell Grdns East,2023-06-06T00:40:00.000+00:00,busbar,,L1 Active Power,kW,5.18
433041,Quintrell Grdns East,2023-06-06T00:40:00.000+00:00,busbar,,N Current (RMS),A,9.0
433041,Quintrell Grdns East,2023-06-06T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,13.3
433041,Quintrell Grdns East,2023-06-06T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.0
433041,Quintrell Grdns East,2023-06-06T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.0
433041,Quintrell Grdns East,2023-06-06T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-06T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-06T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-06T00:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
433041,Quintrell Grdns East,2023-06-06T00:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-06T00:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-06T00:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-06T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-06T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-06T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-06T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
433041,Quintrell Grdns East,2023-06-06T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
433041,Quintrell Grdns East,2023-06-06T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
433041,Quintrell Grdns East,2023-06-06T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.1
433041,Quintrell Grdns East,2023-06-06T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.59
