Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
433041,Quintrell Grdns East,2023-06-07T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-07T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.4
433041,Quintrell Grdns East,2023-06-07T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
433041,Quintrell Grdns East,2023-06-07T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-07T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.78
433041,Quintrell Grdns East,2023-06-07T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.43
433041,Quintrell Grdns East,2023-06-07T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.79
433041,Quintrell Grdns East,2023-06-07T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.3
433041,Quintrell Grdns East,2023-06-07T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
433041,Quintrell Grdns East,2023-06-07T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
433041,Quintrell Grdns East,2023-06-07T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.4
433041,Quintrell Grdns East,2023-06-07T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.53
433041,Quintrell Grdns East,2023-06-07T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.21
433041,Quintrell Grdns East,2023-06-07T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
433041,Quintrell Grdns East,2023-06-07T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.38
433041,Quintrell Grdns East,2023-06-07T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.11
433041,Quintrell Grdns East,2023-06-07T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.22
433041,Quintrell Grdns East,2023-06-07T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
433041,Quintrell Grdns East,2023-06-07T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.7
433041,Quintrell Grdns East,2023-06-07T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.9
433041,Quintrell Grdns East,2023-06-07T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
433041,Quintrell Grdns East,2023-06-07T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.52
433041,Quintrell Grdns East,2023-06-07T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.55
433041,Quintrell Grdns East,2023-06-07T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.54
433041,Quintrell Grdns East,2023-06-07T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.68
433041,Quintrell Grdns East,2023-06-07T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.54
433041,Quintrell Grdns East,2023-06-07T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.91
433041,Quintrell Grdns East,2023-06-07T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
433041,Quintrell Grdns East,2023-06-07T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.1
433041,Quintrell Grdns East,2023-06-07T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
433041,Quintrell Grdns East,2023-06-07T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.5
433041,Quintrell Grdns East,2023-06-07T21:30:00.000+00:00,transformer,,Temperature,C,27.8
433041,Quintrell Grdns East,2023-06-07T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
433041,Quintrell Grdns East,2023-06-07T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
433041,Quintrell Grdns East,2023-06-07T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
433041,Quintrell Grdns East,2023-06-07T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.15
433041,Quintrell Grdns East,2023-06-07T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
433041,Quintrell Grdns East,2023-06-07T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.39
433041,Quintrell Grdns East,2023-06-07T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
433041,Quintrell Grdns East,2023-06-07T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.01
433041,Quintrell Grdns East,2023-06-07T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.48
433041,Quintrell Grdns East,2023-06-07T21:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.94
433041,Quintrell Grdns East,2023-06-07T21:30:00.000+00:00,busbar,,L2 Active Power,kW,-4.09
433041,Quintrell Grdns East,2023-06-07T21:30:00.000+00:00,busbar,,L1 Active Power,kW,5.9
433041,Quintrell Grdns East,2023-06-07T21:30:00.000+00:00,busbar,,N Current (RMS),A,16.1
433041,Quintrell Grdns East,2023-06-07T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
433041,Quintrell Grdns East,2023-06-07T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
433041,Quintrell Grdns East,2023-06-07T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.9
433041,Quintrell Grdns East,2023-06-07T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
433041,Quintrell Grdns East,2023-06-07T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-07T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-07T21:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.13
433041,Quintrell Grdns East,2023-06-07T21:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-07T21:20:00.000+00:00,feeder,,L1 Active Power,kW,0.08
433041,Quintrell Grdns East,2023-06-07T21:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-07T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-07T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-07T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-07T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.12
433041,Quintrell Grdns East,2023-06-07T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
433041,Quintrell Grdns East,2023-06-07T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-07T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.75
433041,Quintrell Grdns East,2023-06-07T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.62
433041,Quintrell Grdns East,2023-06-07T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.87
433041,Quintrell Grdns East,2023-06-07T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.1
433041,Quintrell Grdns East,2023-06-07T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
433041,Quintrell Grdns East,2023-06-07T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
433041,Quintrell Grdns East,2023-06-07T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.7
433041,Quintrell Grdns East,2023-06-07T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.44
433041,Quintrell Grdns East,2023-06-07T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.54
433041,Quintrell Grdns East,2023-06-07T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
433041,Quintrell Grdns East,2023-06-07T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.38
433041,Quintrell Grdns East,2023-06-07T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.58
433041,Quintrell Grdns East,2023-06-07T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.87
433041,Quintrell Grdns East,2023-06-07T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.8
433041,Quintrell Grdns East,2023-06-07T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.4
433041,Quintrell Grdns East,2023-06-07T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.3
433041,Quintrell Grdns East,2023-06-07T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.1
433041,Quintrell Grdns East,2023-06-07T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.99
433041,Quintrell Grdns East,2023-06-07T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.58
433041,Quintrell Grdns East,2023-06-07T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.64
433041,Quintrell Grdns East,2023-06-07T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.07
433041,Quintrell Grdns East,2023-06-07T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.75
433041,Quintrell Grdns East,2023-06-07T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.11
433041,Quintrell Grdns East,2023-06-07T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
433041,Quintrell Grdns East,2023-06-07T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
433041,Quintrell Grdns East,2023-06-07T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
433041,Quintrell Grdns East,2023-06-07T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.5
433041,Quintrell Grdns East,2023-06-07T21:20:00.000+00:00,transformer,,Temperature,C,27.8
433041,Quintrell Grdns East,2023-06-07T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
433041,Quintrell Grdns East,2023-06-07T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
433041,Quintrell Grdns East,2023-06-07T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
433041,Quintrell Grdns East,2023-06-07T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.19
433041,Quintrell Grdns East,2023-06-07T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
433041,Quintrell Grdns East,2023-06-07T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
433041,Quintrell Grdns East,2023-06-07T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
433041,Quintrell Grdns East,2023-06-07T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.38
433041,Quintrell Grdns East,2023-06-07T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.66
433041,Quintrell Grdns East,2023-06-07T21:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.34
433041,Quintrell Grdns East,2023-06-07T21:20:00.000+00:00,busbar,,L2 Active Power,kW,-4.99
433041,Quintrell Grdns East,2023-06-07T21:20:00.000+00:00,busbar,,L1 Active Power,kW,11.93
433041,Quintrell Grdns East,2023-06-07T21:20:00.000+00:00,busbar,,N Current (RMS),A,30.0
433041,Quintrell Grdns East,2023-06-07T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
433041,Quintrell Grdns East,2023-06-07T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
433041,Quintrell Grdns East,2023-06-07T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
433041,Quintrell Grdns East,2023-06-07T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
433041,Quintrell Grdns East,2023-06-07T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-07T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-07T21:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.13
433041,Quintrell Grdns East,2023-06-07T21:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-07T21:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
433041,Quintrell Grdns East,2023-06-07T21:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-07T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-07T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-07T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-07T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.25
433041,Quintrell Grdns East,2023-06-07T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
433041,Quintrell Grdns East,2023-06-07T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-07T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.79
433041,Quintrell Grdns East,2023-06-07T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.45
433041,Quintrell Grdns East,2023-06-07T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.8
433041,Quintrell Grdns East,2023-06-07T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.6
433041,Quintrell Grdns East,2023-06-07T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
433041,Quintrell Grdns East,2023-06-07T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
433041,Quintrell Grdns East,2023-06-07T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.5
433041,Quintrell Grdns East,2023-06-07T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.73
433041,Quintrell Grdns East,2023-06-07T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.28
433041,Quintrell Grdns East,2023-06-07T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
433041,Quintrell Grdns East,2023-06-07T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.68
433041,Quintrell Grdns East,2023-06-07T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.93
433041,Quintrell Grdns East,2023-06-07T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.97
433041,Quintrell Grdns East,2023-06-07T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
433041,Quintrell Grdns East,2023-06-07T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
433041,Quintrell Grdns East,2023-06-07T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.3
433041,Quintrell Grdns East,2023-06-07T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.1
433041,Quintrell Grdns East,2023-06-07T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.55
433041,Quintrell Grdns East,2023-06-07T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.76
433041,Quintrell Grdns East,2023-06-07T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.12
433041,Quintrell Grdns East,2023-06-07T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.75
433041,Quintrell Grdns East,2023-06-07T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.79
433041,Quintrell Grdns East,2023-06-07T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.81
433041,Quintrell Grdns East,2023-06-07T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
433041,Quintrell Grdns East,2023-06-07T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
433041,Quintrell Grdns East,2023-06-07T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
433041,Quintrell Grdns East,2023-06-07T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.9
433041,Quintrell Grdns East,2023-06-07T21:10:00.000+00:00,transformer,,Temperature,C,27.9
433041,Quintrell Grdns East,2023-06-07T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
433041,Quintrell Grdns East,2023-06-07T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
433041,Quintrell Grdns East,2023-06-07T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
433041,Quintrell Grdns East,2023-06-07T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
433041,Quintrell Grdns East,2023-06-07T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
433041,Quintrell Grdns East,2023-06-07T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
433041,Quintrell Grdns East,2023-06-07T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
433041,Quintrell Grdns East,2023-06-07T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.3
433041,Quintrell Grdns East,2023-06-07T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.07
433041,Quintrell Grdns East,2023-06-07T21:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.36
433041,Quintrell Grdns East,2023-06-07T21:10:00.000+00:00,busbar,,L2 Active Power,kW,-5.18
433041,Quintrell Grdns East,2023-06-07T21:10:00.000+00:00,busbar,,L1 Active Power,kW,7.59
433041,Quintrell Grdns East,2023-06-07T21:10:00.000+00:00,busbar,,N Current (RMS),A,19.1
433041,Quintrell Grdns East,2023-06-07T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.9
433041,Quintrell Grdns East,2023-06-07T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
433041,Quintrell Grdns East,2023-06-07T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
433041,Quintrell Grdns East,2023-06-07T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
433041,Quintrell Grdns East,2023-06-07T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-07T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-07T21:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.11
433041,Quintrell Grdns East,2023-06-07T21:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-07T21:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
433041,Quintrell Grdns East,2023-06-07T21:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-07T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-07T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-07T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-07T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.05
433041,Quintrell Grdns East,2023-06-07T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.43
433041,Quintrell Grdns East,2023-06-07T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-07T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.75
433041,Quintrell Grdns East,2023-06-07T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.42
433041,Quintrell Grdns East,2023-06-07T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.81
433041,Quintrell Grdns East,2023-06-07T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.5
433041,Quintrell Grdns East,2023-06-07T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.3
433041,Quintrell Grdns East,2023-06-07T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
433041,Quintrell Grdns East,2023-06-07T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.5
433041,Quintrell Grdns East,2023-06-07T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
433041,Quintrell Grdns East,2023-06-07T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.01
433041,Quintrell Grdns East,2023-06-07T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
433041,Quintrell Grdns East,2023-06-07T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.55
433041,Quintrell Grdns East,2023-06-07T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.04
433041,Quintrell Grdns East,2023-06-07T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.03
433041,Quintrell Grdns East,2023-06-07T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
433041,Quintrell Grdns East,2023-06-07T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.3
433041,Quintrell Grdns East,2023-06-07T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.0
433041,Quintrell Grdns East,2023-06-07T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.7
433041,Quintrell Grdns East,2023-06-07T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.76
433041,Quintrell Grdns East,2023-06-07T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.95
433041,Quintrell Grdns East,2023-06-07T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.72
433041,Quintrell Grdns East,2023-06-07T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.66
433041,Quintrell Grdns East,2023-06-07T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.83
433041,Quintrell Grdns East,2023-06-07T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.53
433041,Quintrell Grdns East,2023-06-07T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
433041,Quintrell Grdns East,2023-06-07T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.9
433041,Quintrell Grdns East,2023-06-07T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
433041,Quintrell Grdns East,2023-06-07T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.1
433041,Quintrell Grdns East,2023-06-07T21:00:00.000+00:00,transformer,,Temperature,C,27.9
433041,Quintrell Grdns East,2023-06-07T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
433041,Quintrell Grdns East,2023-06-07T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
433041,Quintrell Grdns East,2023-06-07T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
433041,Quintrell Grdns East,2023-06-07T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
433041,Quintrell Grdns East,2023-06-07T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
433041,Quintrell Grdns East,2023-06-07T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
433041,Quintrell Grdns East,2023-06-07T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.04
433041,Quintrell Grdns East,2023-06-07T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.42
433041,Quintrell Grdns East,2023-06-07T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.69
433041,Quintrell Grdns East,2023-06-07T21:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.07
433041,Quintrell Grdns East,2023-06-07T21:00:00.000+00:00,busbar,,L2 Active Power,kW,-4.3
433041,Quintrell Grdns East,2023-06-07T21:00:00.000+00:00,busbar,,L1 Active Power,kW,7.37
433041,Quintrell Grdns East,2023-06-07T21:00:00.000+00:00,busbar,,N Current (RMS),A,20.4
433041,Quintrell Grdns East,2023-06-07T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
433041,Quintrell Grdns East,2023-06-07T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
433041,Quintrell Grdns East,2023-06-07T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
433041,Quintrell Grdns East,2023-06-07T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-07T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-07T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-07T20:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
433041,Quintrell Grdns East,2023-06-07T20:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-07T20:50:00.000+00:00,feeder,,L1 Active Power,kW,0.05
433041,Quintrell Grdns East,2023-06-07T20:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-07T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-07T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-07T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-07T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.59
433041,Quintrell Grdns East,2023-06-07T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.46
433041,Quintrell Grdns East,2023-06-07T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.3
433041,Quintrell Grdns East,2023-06-07T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.88
433041,Quintrell Grdns East,2023-06-07T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.44
433041,Quintrell Grdns East,2023-06-07T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.97
433041,Quintrell Grdns East,2023-06-07T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
433041,Quintrell Grdns East,2023-06-07T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
433041,Quintrell Grdns East,2023-06-07T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
433041,Quintrell Grdns East,2023-06-07T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.3
433041,Quintrell Grdns East,2023-06-07T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.32
433041,Quintrell Grdns East,2023-06-07T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.55
433041,Quintrell Grdns East,2023-06-07T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
433041,Quintrell Grdns East,2023-06-07T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.62
433041,Quintrell Grdns East,2023-06-07T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.21
433041,Quintrell Grdns East,2023-06-07T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.28
433041,Quintrell Grdns East,2023-06-07T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
433041,Quintrell Grdns East,2023-06-07T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.8
433041,Quintrell Grdns East,2023-06-07T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.9
433041,Quintrell Grdns East,2023-06-07T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.0
433041,Quintrell Grdns East,2023-06-07T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.82
433041,Quintrell Grdns East,2023-06-07T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.12
433041,Quintrell Grdns East,2023-06-07T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.32
433041,Quintrell Grdns East,2023-06-07T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.73
433041,Quintrell Grdns East,2023-06-07T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.41
433041,Quintrell Grdns East,2023-06-07T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.3
433041,Quintrell Grdns East,2023-06-07T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
433041,Quintrell Grdns East,2023-06-07T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
433041,Quintrell Grdns East,2023-06-07T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
433041,Quintrell Grdns East,2023-06-07T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
433041,Quintrell Grdns East,2023-06-07T20:50:00.000+00:00,transformer,,Temperature,C,28.0
433041,Quintrell Grdns East,2023-06-07T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
433041,Quintrell Grdns East,2023-06-07T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
433041,Quintrell Grdns East,2023-06-07T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
433041,Quintrell Grdns East,2023-06-07T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
433041,Quintrell Grdns East,2023-06-07T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
433041,Quintrell Grdns East,2023-06-07T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
433041,Quintrell Grdns East,2023-06-07T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
433041,Quintrell Grdns East,2023-06-07T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.14
433041,Quintrell Grdns East,2023-06-07T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.57
433041,Quintrell Grdns East,2023-06-07T20:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.32
433041,Quintrell Grdns East,2023-06-07T20:50:00.000+00:00,busbar,,L2 Active Power,kW,-5.07
433041,Quintrell Grdns East,2023-06-07T20:50:00.000+00:00,busbar,,L1 Active Power,kW,9.6
433041,Quintrell Grdns East,2023-06-07T20:50:00.000+00:00,busbar,,N Current (RMS),A,17.2
433041,Quintrell Grdns East,2023-06-07T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
433041,Quintrell Grdns East,2023-06-07T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
433041,Quintrell Grdns East,2023-06-07T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
433041,Quintrell Grdns East,2023-06-07T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
433041,Quintrell Grdns East,2023-06-07T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-07T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
433041,Quintrell Grdns East,2023-06-07T20:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.13
433041,Quintrell Grdns East,2023-06-07T20:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-07T20:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-07T20:40:00.000+00:00,feeder,,N Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-07T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-07T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-07T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-07T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
433041,Quintrell Grdns East,2023-06-07T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.52
433041,Quintrell Grdns East,2023-06-07T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.34
433041,Quintrell Grdns East,2023-06-07T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.46
433041,Quintrell Grdns East,2023-06-07T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.55
433041,Quintrell Grdns East,2023-06-07T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.98
433041,Quintrell Grdns East,2023-06-07T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,5.2
433041,Quintrell Grdns East,2023-06-07T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
433041,Quintrell Grdns East,2023-06-07T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.3
433041,Quintrell Grdns East,2023-06-07T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.4
433041,Quintrell Grdns East,2023-06-07T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.17
433041,Quintrell Grdns East,2023-06-07T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.63
433041,Quintrell Grdns East,2023-06-07T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
433041,Quintrell Grdns East,2023-06-07T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.99
433041,Quintrell Grdns East,2023-06-07T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.67
433041,Quintrell Grdns East,2023-06-07T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.47
433041,Quintrell Grdns East,2023-06-07T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
433041,Quintrell Grdns East,2023-06-07T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.2
433041,Quintrell Grdns East,2023-06-07T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.7
433041,Quintrell Grdns East,2023-06-07T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.4
433041,Quintrell Grdns East,2023-06-07T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.11
433041,Quintrell Grdns East,2023-06-07T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.22
433041,Quintrell Grdns East,2023-06-07T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.5
433041,Quintrell Grdns East,2023-06-07T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.49
433041,Quintrell Grdns East,2023-06-07T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.1
433041,Quintrell Grdns East,2023-06-07T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.97
433041,Quintrell Grdns East,2023-06-07T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
433041,Quintrell Grdns East,2023-06-07T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
433041,Quintrell Grdns East,2023-06-07T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.3
433041,Quintrell Grdns East,2023-06-07T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.4
433041,Quintrell Grdns East,2023-06-07T20:40:00.000+00:00,transformer,,Temperature,C,28.0
433041,Quintrell Grdns East,2023-06-07T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
433041,Quintrell Grdns East,2023-06-07T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
433041,Quintrell Grdns East,2023-06-07T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
433041,Quintrell Grdns East,2023-06-07T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
433041,Quintrell Grdns East,2023-06-07T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
433041,Quintrell Grdns East,2023-06-07T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
433041,Quintrell Grdns East,2023-06-07T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.92
433041,Quintrell Grdns East,2023-06-07T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.4
433041,Quintrell Grdns East,2023-06-07T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.68
433041,Quintrell Grdns East,2023-06-07T20:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.07
433041,Quintrell Grdns East,2023-06-07T20:40:00.000+00:00,busbar,,L2 Active Power,kW,-5.33
433041,Quintrell Grdns East,2023-06-07T20:40:00.000+00:00,busbar,,L1 Active Power,kW,9.41
433041,Quintrell Grdns East,2023-06-07T20:40:00.000+00:00,busbar,,N Current (RMS),A,18.2
433041,Quintrell Grdns East,2023-06-07T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
433041,Quintrell Grdns East,2023-06-07T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
433041,Quintrell Grdns East,2023-06-07T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
433041,Quintrell Grdns East,2023-06-07T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
433041,Quintrell Grdns East,2023-06-07T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-07T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
433041,Quintrell Grdns East,2023-06-07T20:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.15
433041,Quintrell Grdns East,2023-06-07T20:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-07T20:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-07T20:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-07T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-07T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-07T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-07T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
433041,Quintrell Grdns East,2023-06-07T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.5
433041,Quintrell Grdns East,2023-06-07T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.33
433041,Quintrell Grdns East,2023-06-07T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.49
433041,Quintrell Grdns East,2023-06-07T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.38
433041,Quintrell Grdns East,2023-06-07T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.94
433041,Quintrell Grdns East,2023-06-07T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.8
433041,Quintrell Grdns East,2023-06-07T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.8
433041,Quintrell Grdns East,2023-06-07T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
433041,Quintrell Grdns East,2023-06-07T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.2
433041,Quintrell Grdns East,2023-06-07T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.02
433041,Quintrell Grdns East,2023-06-07T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.94
433041,Quintrell Grdns East,2023-06-07T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
433041,Quintrell Grdns East,2023-06-07T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.13
433041,Quintrell Grdns East,2023-06-07T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.28
433041,Quintrell Grdns East,2023-06-07T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.33
433041,Quintrell Grdns East,2023-06-07T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
433041,Quintrell Grdns East,2023-06-07T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.7
433041,Quintrell Grdns East,2023-06-07T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.8
433041,Quintrell Grdns East,2023-06-07T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
433041,Quintrell Grdns East,2023-06-07T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.42
433041,Quintrell Grdns East,2023-06-07T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.62
433041,Quintrell Grdns East,2023-06-07T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.13
433041,Quintrell Grdns East,2023-06-07T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.49
433041,Quintrell Grdns East,2023-06-07T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.91
433041,Quintrell Grdns East,2023-06-07T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.62
433041,Quintrell Grdns East,2023-06-07T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
433041,Quintrell Grdns East,2023-06-07T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.2
433041,Quintrell Grdns East,2023-06-07T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
433041,Quintrell Grdns East,2023-06-07T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.0
433041,Quintrell Grdns East,2023-06-07T20:30:00.000+00:00,transformer,,Temperature,C,28.0
433041,Quintrell Grdns East,2023-06-07T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
433041,Quintrell Grdns East,2023-06-07T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
433041,Quintrell Grdns East,2023-06-07T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
433041,Quintrell Grdns East,2023-06-07T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
433041,Quintrell Grdns East,2023-06-07T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
433041,Quintrell Grdns East,2023-06-07T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
433041,Quintrell Grdns East,2023-06-07T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.22
433041,Quintrell Grdns East,2023-06-07T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.09
433041,Quintrell Grdns East,2023-06-07T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.22
433041,Quintrell Grdns East,2023-06-07T20:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.25
433041,Quintrell Grdns East,2023-06-07T20:30:00.000+00:00,busbar,,L2 Active Power,kW,-4.58
433041,Quintrell Grdns East,2023-06-07T20:30:00.000+00:00,busbar,,L1 Active Power,kW,7.88
433041,Quintrell Grdns East,2023-06-07T20:30:00.000+00:00,busbar,,N Current (RMS),A,20.6
433041,Quintrell Grdns East,2023-06-07T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
433041,Quintrell Grdns East,2023-06-07T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
433041,Quintrell Grdns East,2023-06-07T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
433041,Quintrell Grdns East,2023-06-07T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
433041,Quintrell Grdns East,2023-06-07T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-07T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
433041,Quintrell Grdns East,2023-06-07T20:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.2
433041,Quintrell Grdns East,2023-06-07T20:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-07T20:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
433041,Quintrell Grdns East,2023-06-07T20:20:00.000+00:00,feeder,,N Current (RMS),A,1.4
433041,Quintrell Grdns East,2023-06-07T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
433041,Quintrell Grdns East,2023-06-07T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
433041,Quintrell Grdns East,2023-06-07T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-07T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
433041,Quintrell Grdns East,2023-06-07T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.49
433041,Quintrell Grdns East,2023-06-07T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.32
433041,Quintrell Grdns East,2023-06-07T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.31
433041,Quintrell Grdns East,2023-06-07T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.46
433041,Quintrell Grdns East,2023-06-07T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.87
433041,Quintrell Grdns East,2023-06-07T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,4.6
433041,Quintrell Grdns East,2023-06-07T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
433041,Quintrell Grdns East,2023-06-07T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
433041,Quintrell Grdns East,2023-06-07T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.0
433041,Quintrell Grdns East,2023-06-07T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.71
433041,Quintrell Grdns East,2023-06-07T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.25
433041,Quintrell Grdns East,2023-06-07T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
433041,Quintrell Grdns East,2023-06-07T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.4
433041,Quintrell Grdns East,2023-06-07T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.4
433041,Quintrell Grdns East,2023-06-07T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.15
433041,Quintrell Grdns East,2023-06-07T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
433041,Quintrell Grdns East,2023-06-07T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.9
433041,Quintrell Grdns East,2023-06-07T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.1
433041,Quintrell Grdns East,2023-06-07T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
433041,Quintrell Grdns East,2023-06-07T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.63
433041,Quintrell Grdns East,2023-06-07T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.33
433041,Quintrell Grdns East,2023-06-07T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.92
433041,Quintrell Grdns East,2023-06-07T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.73
433041,Quintrell Grdns East,2023-06-07T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.91
433041,Quintrell Grdns East,2023-06-07T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.24
433041,Quintrell Grdns East,2023-06-07T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
433041,Quintrell Grdns East,2023-06-07T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.7
433041,Quintrell Grdns East,2023-06-07T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.3
433041,Quintrell Grdns East,2023-06-07T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.6
433041,Quintrell Grdns East,2023-06-07T20:20:00.000+00:00,transformer,,Temperature,C,28.1
433041,Quintrell Grdns East,2023-06-07T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
433041,Quintrell Grdns East,2023-06-07T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
433041,Quintrell Grdns East,2023-06-07T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
433041,Quintrell Grdns East,2023-06-07T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
433041,Quintrell Grdns East,2023-06-07T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
433041,Quintrell Grdns East,2023-06-07T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
433041,Quintrell Grdns East,2023-06-07T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.16
433041,Quintrell Grdns East,2023-06-07T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.1
433041,Quintrell Grdns East,2023-06-07T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.96
433041,Quintrell Grdns East,2023-06-07T20:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.64
433041,Quintrell Grdns East,2023-06-07T20:20:00.000+00:00,busbar,,L2 Active Power,kW,-4.78
433041,Quintrell Grdns East,2023-06-07T20:20:00.000+00:00,busbar,,L1 Active Power,kW,9.27
433041,Quintrell Grdns East,2023-06-07T20:20:00.000+00:00,busbar,,N Current (RMS),A,18.8
433041,Quintrell Grdns East,2023-06-07T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
433041,Quintrell Grdns East,2023-06-07T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
433041,Quintrell Grdns East,2023-06-07T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
433041,Quintrell Grdns East,2023-06-07T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
433041,Quintrell Grdns East,2023-06-07T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-07T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-07T20:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.13
433041,Quintrell Grdns East,2023-06-07T20:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-07T20:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
433041,Quintrell Grdns East,2023-06-07T20:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-07T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-07T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-07T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-07T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
433041,Quintrell Grdns East,2023-06-07T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.48
433041,Quintrell Grdns East,2023-06-07T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-07T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.4
433041,Quintrell Grdns East,2023-06-07T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.62
433041,Quintrell Grdns East,2023-06-07T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.72
433041,Quintrell Grdns East,2023-06-07T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,4.7
433041,Quintrell Grdns East,2023-06-07T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
433041,Quintrell Grdns East,2023-06-07T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.4
433041,Quintrell Grdns East,2023-06-07T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.2
433041,Quintrell Grdns East,2023-06-07T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
433041,Quintrell Grdns East,2023-06-07T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.36
433041,Quintrell Grdns East,2023-06-07T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
433041,Quintrell Grdns East,2023-06-07T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.31
433041,Quintrell Grdns East,2023-06-07T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.64
433041,Quintrell Grdns East,2023-06-07T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.02
433041,Quintrell Grdns East,2023-06-07T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
433041,Quintrell Grdns East,2023-06-07T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.1
433041,Quintrell Grdns East,2023-06-07T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.4
433041,Quintrell Grdns East,2023-06-07T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
433041,Quintrell Grdns East,2023-06-07T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.14
433041,Quintrell Grdns East,2023-06-07T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.79
433041,Quintrell Grdns East,2023-06-07T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.16
433041,Quintrell Grdns East,2023-06-07T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.02
433041,Quintrell Grdns East,2023-06-07T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.97
433041,Quintrell Grdns East,2023-06-07T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.52
433041,Quintrell Grdns East,2023-06-07T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
433041,Quintrell Grdns East,2023-06-07T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.1
433041,Quintrell Grdns East,2023-06-07T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.1
433041,Quintrell Grdns East,2023-06-07T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.6
433041,Quintrell Grdns East,2023-06-07T20:10:00.000+00:00,transformer,,Temperature,C,28.1
433041,Quintrell Grdns East,2023-06-07T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
433041,Quintrell Grdns East,2023-06-07T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
433041,Quintrell Grdns East,2023-06-07T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
433041,Quintrell Grdns East,2023-06-07T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
433041,Quintrell Grdns East,2023-06-07T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
433041,Quintrell Grdns East,2023-06-07T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
433041,Quintrell Grdns East,2023-06-07T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.32
433041,Quintrell Grdns East,2023-06-07T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.65
433041,Quintrell Grdns East,2023-06-07T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.9
433041,Quintrell Grdns East,2023-06-07T20:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.86
433041,Quintrell Grdns East,2023-06-07T20:10:00.000+00:00,busbar,,L2 Active Power,kW,-6.24
433041,Quintrell Grdns East,2023-06-07T20:10:00.000+00:00,busbar,,L1 Active Power,kW,8.27
433041,Quintrell Grdns East,2023-06-07T20:10:00.000+00:00,busbar,,N Current (RMS),A,16.1
433041,Quintrell Grdns East,2023-06-07T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
433041,Quintrell Grdns East,2023-06-07T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
433041,Quintrell Grdns East,2023-06-07T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
433041,Quintrell Grdns East,2023-06-07T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
433041,Quintrell Grdns East,2023-06-07T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
433041,Quintrell Grdns East,2023-06-07T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
433041,Quintrell Grdns East,2023-06-07T20:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.19
433041,Quintrell Grdns East,2023-06-07T20:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
