Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
433041,Quintrell Grdns East,2023-06-07T20:00:00.000+00:00,feeder,,L1 Active Power,kW,0.09
433041,Quintrell Grdns East,2023-06-07T20:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-07T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
433041,Quintrell Grdns East,2023-06-07T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-07T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-07T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
433041,Quintrell Grdns East,2023-06-07T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.42
433041,Quintrell Grdns East,2023-06-07T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-07T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.11
433041,Quintrell Grdns East,2023-06-07T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.59
433041,Quintrell Grdns East,2023-06-07T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.79
433041,Quintrell Grdns East,2023-06-07T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,2.6
433041,Quintrell Grdns East,2023-06-07T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
433041,Quintrell Grdns East,2023-06-07T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
433041,Quintrell Grdns East,2023-06-07T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.6
433041,Quintrell Grdns East,2023-06-07T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
433041,Quintrell Grdns East,2023-06-07T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.25
433041,Quintrell Grdns East,2023-06-07T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-07T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.39
433041,Quintrell Grdns East,2023-06-07T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.46
433041,Quintrell Grdns East,2023-06-07T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.15
433041,Quintrell Grdns East,2023-06-07T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.3
433041,Quintrell Grdns East,2023-06-07T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.3
433041,Quintrell Grdns East,2023-06-07T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.0
433041,Quintrell Grdns East,2023-06-07T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.8
433041,Quintrell Grdns East,2023-06-07T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.43
433041,Quintrell Grdns East,2023-06-07T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.57
433041,Quintrell Grdns East,2023-06-07T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.43
433041,Quintrell Grdns East,2023-06-07T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.46
433041,Quintrell Grdns East,2023-06-07T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.13
433041,Quintrell Grdns East,2023-06-07T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.68
433041,Quintrell Grdns East,2023-06-07T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.7
433041,Quintrell Grdns East,2023-06-07T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.1
433041,Quintrell Grdns East,2023-06-07T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.9
433041,Quintrell Grdns East,2023-06-07T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.4
433041,Quintrell Grdns East,2023-06-07T20:00:00.000+00:00,transformer,,Temperature,C,28.2
433041,Quintrell Grdns East,2023-06-07T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
433041,Quintrell Grdns East,2023-06-07T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
433041,Quintrell Grdns East,2023-06-07T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
433041,Quintrell Grdns East,2023-06-07T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
433041,Quintrell Grdns East,2023-06-07T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
433041,Quintrell Grdns East,2023-06-07T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
433041,Quintrell Grdns East,2023-06-07T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.49
433041,Quintrell Grdns East,2023-06-07T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.24
433041,Quintrell Grdns East,2023-06-07T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.54
433041,Quintrell Grdns East,2023-06-07T20:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.15
433041,Quintrell Grdns East,2023-06-07T20:00:00.000+00:00,busbar,,L2 Active Power,kW,-6.23
433041,Quintrell Grdns East,2023-06-07T20:00:00.000+00:00,busbar,,L1 Active Power,kW,14.72
433041,Quintrell Grdns East,2023-06-07T20:00:00.000+00:00,busbar,,N Current (RMS),A,33.2
433041,Quintrell Grdns East,2023-06-07T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
433041,Quintrell Grdns East,2023-06-07T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
433041,Quintrell Grdns East,2023-06-07T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
433041,Quintrell Grdns East,2023-06-07T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
433041,Quintrell Grdns East,2023-06-07T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-07T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-07T19:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.13
433041,Quintrell Grdns East,2023-06-07T19:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-07T19:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-07T19:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-07T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-07T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-07T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-07T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
433041,Quintrell Grdns East,2023-06-07T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.55
433041,Quintrell Grdns East,2023-06-07T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
433041,Quintrell Grdns East,2023-06-07T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.16
433041,Quintrell Grdns East,2023-06-07T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.6
433041,Quintrell Grdns East,2023-06-07T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.63
433041,Quintrell Grdns East,2023-06-07T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,2.1
433041,Quintrell Grdns East,2023-06-07T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
433041,Quintrell Grdns East,2023-06-07T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.4
433041,Quintrell Grdns East,2023-06-07T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.9
433041,Quintrell Grdns East,2023-06-07T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.62
433041,Quintrell Grdns East,2023-06-07T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.67
433041,Quintrell Grdns East,2023-06-07T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
433041,Quintrell Grdns East,2023-06-07T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.56
433041,Quintrell Grdns East,2023-06-07T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.52
433041,Quintrell Grdns East,2023-06-07T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.25
433041,Quintrell Grdns East,2023-06-07T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
433041,Quintrell Grdns East,2023-06-07T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
433041,Quintrell Grdns East,2023-06-07T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.4
433041,Quintrell Grdns East,2023-06-07T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.3
433041,Quintrell Grdns East,2023-06-07T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.96
433041,Quintrell Grdns East,2023-06-07T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.42
433041,Quintrell Grdns East,2023-06-07T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.68
433041,Quintrell Grdns East,2023-06-07T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.57
433041,Quintrell Grdns East,2023-06-07T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.18
433041,Quintrell Grdns East,2023-06-07T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.82
433041,Quintrell Grdns East,2023-06-07T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
433041,Quintrell Grdns East,2023-06-07T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.5
433041,Quintrell Grdns East,2023-06-07T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
433041,Quintrell Grdns East,2023-06-07T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.1
433041,Quintrell Grdns East,2023-06-07T19:50:00.000+00:00,transformer,,Temperature,C,28.3
433041,Quintrell Grdns East,2023-06-07T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
433041,Quintrell Grdns East,2023-06-07T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
433041,Quintrell Grdns East,2023-06-07T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
433041,Quintrell Grdns East,2023-06-07T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
433041,Quintrell Grdns East,2023-06-07T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
433041,Quintrell Grdns East,2023-06-07T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
433041,Quintrell Grdns East,2023-06-07T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.22
433041,Quintrell Grdns East,2023-06-07T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.66
433041,Quintrell Grdns East,2023-06-07T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.72
433041,Quintrell Grdns East,2023-06-07T19:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.43
433041,Quintrell Grdns East,2023-06-07T19:50:00.000+00:00,busbar,,L2 Active Power,kW,-5.33
433041,Quintrell Grdns East,2023-06-07T19:50:00.000+00:00,busbar,,L1 Active Power,kW,7.7
433041,Quintrell Grdns East,2023-06-07T19:50:00.000+00:00,busbar,,N Current (RMS),A,18.9
433041,Quintrell Grdns East,2023-06-07T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
433041,Quintrell Grdns East,2023-06-07T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
433041,Quintrell Grdns East,2023-06-07T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
433041,Quintrell Grdns East,2023-06-07T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
433041,Quintrell Grdns East,2023-06-07T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-07T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
433041,Quintrell Grdns East,2023-06-07T19:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.19
433041,Quintrell Grdns East,2023-06-07T19:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-07T19:40:00.000+00:00,feeder,,L1 Active Power,kW,0.09
433041,Quintrell Grdns East,2023-06-07T19:40:00.000+00:00,feeder,,N Current (RMS),A,1.5
433041,Quintrell Grdns East,2023-06-07T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
433041,Quintrell Grdns East,2023-06-07T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
433041,Quintrell Grdns East,2023-06-07T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-07T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
433041,Quintrell Grdns East,2023-06-07T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.38
433041,Quintrell Grdns East,2023-06-07T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
433041,Quintrell Grdns East,2023-06-07T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.25
433041,Quintrell Grdns East,2023-06-07T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.59
433041,Quintrell Grdns East,2023-06-07T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.05
433041,Quintrell Grdns East,2023-06-07T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,5.2
433041,Quintrell Grdns East,2023-06-07T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
433041,Quintrell Grdns East,2023-06-07T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
433041,Quintrell Grdns East,2023-06-07T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
433041,Quintrell Grdns East,2023-06-07T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.63
433041,Quintrell Grdns East,2023-06-07T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.87
433041,Quintrell Grdns East,2023-06-07T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
433041,Quintrell Grdns East,2023-06-07T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.87
433041,Quintrell Grdns East,2023-06-07T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.84
433041,Quintrell Grdns East,2023-06-07T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.11
433041,Quintrell Grdns East,2023-06-07T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.3
433041,Quintrell Grdns East,2023-06-07T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.3
433041,Quintrell Grdns East,2023-06-07T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.6
433041,Quintrell Grdns East,2023-06-07T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.5
433041,Quintrell Grdns East,2023-06-07T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.91
433041,Quintrell Grdns East,2023-06-07T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.72
433041,Quintrell Grdns East,2023-06-07T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.07
433041,Quintrell Grdns East,2023-06-07T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.15
433041,Quintrell Grdns East,2023-06-07T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.91
433041,Quintrell Grdns East,2023-06-07T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.1
433041,Quintrell Grdns East,2023-06-07T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
433041,Quintrell Grdns East,2023-06-07T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.5
433041,Quintrell Grdns East,2023-06-07T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.1
433041,Quintrell Grdns East,2023-06-07T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.4
433041,Quintrell Grdns East,2023-06-07T19:40:00.000+00:00,transformer,,Temperature,C,28.3
433041,Quintrell Grdns East,2023-06-07T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
433041,Quintrell Grdns East,2023-06-07T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
433041,Quintrell Grdns East,2023-06-07T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
433041,Quintrell Grdns East,2023-06-07T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
433041,Quintrell Grdns East,2023-06-07T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
433041,Quintrell Grdns East,2023-06-07T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
433041,Quintrell Grdns East,2023-06-07T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.24
433041,Quintrell Grdns East,2023-06-07T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.97
433041,Quintrell Grdns East,2023-06-07T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.15
433041,Quintrell Grdns East,2023-06-07T19:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.46
433041,Quintrell Grdns East,2023-06-07T19:40:00.000+00:00,busbar,,L2 Active Power,kW,-6.38
433041,Quintrell Grdns East,2023-06-07T19:40:00.000+00:00,busbar,,L1 Active Power,kW,16.35
433041,Quintrell Grdns East,2023-06-07T19:40:00.000+00:00,busbar,,N Current (RMS),A,29.5
433041,Quintrell Grdns East,2023-06-07T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
433041,Quintrell Grdns East,2023-06-07T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
433041,Quintrell Grdns East,2023-06-07T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
433041,Quintrell Grdns East,2023-06-07T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
433041,Quintrell Grdns East,2023-06-07T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
433041,Quintrell Grdns East,2023-06-07T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-07T19:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.15
433041,Quintrell Grdns East,2023-06-07T19:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
433041,Quintrell Grdns East,2023-06-07T19:30:00.000+00:00,feeder,,L1 Active Power,kW,0.18
433041,Quintrell Grdns East,2023-06-07T19:30:00.000+00:00,feeder,,N Current (RMS),A,1.3
433041,Quintrell Grdns East,2023-06-07T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
433041,Quintrell Grdns East,2023-06-07T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
433041,Quintrell Grdns East,2023-06-07T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-07T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.07
433041,Quintrell Grdns East,2023-06-07T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.4
433041,Quintrell Grdns East,2023-06-07T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.14
433041,Quintrell Grdns East,2023-06-07T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.51
433041,Quintrell Grdns East,2023-06-07T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.86
433041,Quintrell Grdns East,2023-06-07T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.82
433041,Quintrell Grdns East,2023-06-07T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,4.2
433041,Quintrell Grdns East,2023-06-07T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.2
433041,Quintrell Grdns East,2023-06-07T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.0
433041,Quintrell Grdns East,2023-06-07T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.6
433041,Quintrell Grdns East,2023-06-07T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.11
433041,Quintrell Grdns East,2023-06-07T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.27
433041,Quintrell Grdns East,2023-06-07T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
433041,Quintrell Grdns East,2023-06-07T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.8
433041,Quintrell Grdns East,2023-06-07T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.01
433041,Quintrell Grdns East,2023-06-07T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.56
433041,Quintrell Grdns East,2023-06-07T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,46.0
433041,Quintrell Grdns East,2023-06-07T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.8
433041,Quintrell Grdns East,2023-06-07T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.0
433041,Quintrell Grdns East,2023-06-07T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.4
433041,Quintrell Grdns East,2023-06-07T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.11
433041,Quintrell Grdns East,2023-06-07T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.47
433041,Quintrell Grdns East,2023-06-07T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.86
433041,Quintrell Grdns East,2023-06-07T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.93
433041,Quintrell Grdns East,2023-06-07T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.24
433041,Quintrell Grdns East,2023-06-07T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.56
433041,Quintrell Grdns East,2023-06-07T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
433041,Quintrell Grdns East,2023-06-07T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.9
433041,Quintrell Grdns East,2023-06-07T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.8
433041,Quintrell Grdns East,2023-06-07T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.1
433041,Quintrell Grdns East,2023-06-07T19:30:00.000+00:00,transformer,,Temperature,C,28.3
433041,Quintrell Grdns East,2023-06-07T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
433041,Quintrell Grdns East,2023-06-07T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
433041,Quintrell Grdns East,2023-06-07T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
433041,Quintrell Grdns East,2023-06-07T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
433041,Quintrell Grdns East,2023-06-07T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
433041,Quintrell Grdns East,2023-06-07T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
433041,Quintrell Grdns East,2023-06-07T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.32
433041,Quintrell Grdns East,2023-06-07T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.11
433041,Quintrell Grdns East,2023-06-07T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.96
433041,Quintrell Grdns East,2023-06-07T19:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.38
433041,Quintrell Grdns East,2023-06-07T19:30:00.000+00:00,busbar,,L2 Active Power,kW,-7.15
433041,Quintrell Grdns East,2023-06-07T19:30:00.000+00:00,busbar,,L1 Active Power,kW,22.12
433041,Quintrell Grdns East,2023-06-07T19:30:00.000+00:00,busbar,,N Current (RMS),A,44.9
433041,Quintrell Grdns East,2023-06-07T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
433041,Quintrell Grdns East,2023-06-07T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
433041,Quintrell Grdns East,2023-06-07T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
433041,Quintrell Grdns East,2023-06-07T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
433041,Quintrell Grdns East,2023-06-07T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
433041,Quintrell Grdns East,2023-06-07T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
433041,Quintrell Grdns East,2023-06-07T19:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.16
433041,Quintrell Grdns East,2023-06-07T19:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
433041,Quintrell Grdns East,2023-06-07T19:20:00.000+00:00,feeder,,L1 Active Power,kW,0.19
433041,Quintrell Grdns East,2023-06-07T19:20:00.000+00:00,feeder,,N Current (RMS),A,2.3
433041,Quintrell Grdns East,2023-06-07T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.8
433041,Quintrell Grdns East,2023-06-07T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.0
433041,Quintrell Grdns East,2023-06-07T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
433041,Quintrell Grdns East,2023-06-07T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.76
433041,Quintrell Grdns East,2023-06-07T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
433041,Quintrell Grdns East,2023-06-07T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
433041,Quintrell Grdns East,2023-06-07T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.42
433041,Quintrell Grdns East,2023-06-07T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.53
433041,Quintrell Grdns East,2023-06-07T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.82
433041,Quintrell Grdns East,2023-06-07T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
433041,Quintrell Grdns East,2023-06-07T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.9
433041,Quintrell Grdns East,2023-06-07T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
433041,Quintrell Grdns East,2023-06-07T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.5
433041,Quintrell Grdns East,2023-06-07T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.68
433041,Quintrell Grdns East,2023-06-07T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.92
433041,Quintrell Grdns East,2023-06-07T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
433041,Quintrell Grdns East,2023-06-07T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.02
433041,Quintrell Grdns East,2023-06-07T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.33
433041,Quintrell Grdns East,2023-06-07T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.25
433041,Quintrell Grdns East,2023-06-07T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,50.0
433041,Quintrell Grdns East,2023-06-07T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.6
433041,Quintrell Grdns East,2023-06-07T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.3
433041,Quintrell Grdns East,2023-06-07T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,76.6
433041,Quintrell Grdns East,2023-06-07T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.33
433041,Quintrell Grdns East,2023-06-07T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.56
433041,Quintrell Grdns East,2023-06-07T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.26
433041,Quintrell Grdns East,2023-06-07T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.51
433041,Quintrell Grdns East,2023-06-07T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.56
433041,Quintrell Grdns East,2023-06-07T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.56
433041,Quintrell Grdns East,2023-06-07T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.1
433041,Quintrell Grdns East,2023-06-07T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.6
433041,Quintrell Grdns East,2023-06-07T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.7
433041,Quintrell Grdns East,2023-06-07T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.3
433041,Quintrell Grdns East,2023-06-07T19:20:00.000+00:00,transformer,,Temperature,C,28.3
433041,Quintrell Grdns East,2023-06-07T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
433041,Quintrell Grdns East,2023-06-07T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
433041,Quintrell Grdns East,2023-06-07T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
433041,Quintrell Grdns East,2023-06-07T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
433041,Quintrell Grdns East,2023-06-07T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
433041,Quintrell Grdns East,2023-06-07T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
433041,Quintrell Grdns East,2023-06-07T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.86
433041,Quintrell Grdns East,2023-06-07T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.74
433041,Quintrell Grdns East,2023-06-07T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.6
433041,Quintrell Grdns East,2023-06-07T19:20:00.000+00:00,busbar,,L3 Active Power,kW,-7.12
433041,Quintrell Grdns East,2023-06-07T19:20:00.000+00:00,busbar,,L2 Active Power,kW,-6.46
433041,Quintrell Grdns East,2023-06-07T19:20:00.000+00:00,busbar,,L1 Active Power,kW,23.82
433041,Quintrell Grdns East,2023-06-07T19:20:00.000+00:00,busbar,,N Current (RMS),A,49.2
433041,Quintrell Grdns East,2023-06-07T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
433041,Quintrell Grdns East,2023-06-07T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
433041,Quintrell Grdns East,2023-06-07T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
433041,Quintrell Grdns East,2023-06-07T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
433041,Quintrell Grdns East,2023-06-07T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
433041,Quintrell Grdns East,2023-06-07T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.13
433041,Quintrell Grdns East,2023-06-07T19:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.15
433041,Quintrell Grdns East,2023-06-07T19:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-07T19:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
433041,Quintrell Grdns East,2023-06-07T19:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-07T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
433041,Quintrell Grdns East,2023-06-07T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-07T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-07T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.3
433041,Quintrell Grdns East,2023-06-07T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.39
433041,Quintrell Grdns East,2023-06-07T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.3
433041,Quintrell Grdns East,2023-06-07T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.0
433041,Quintrell Grdns East,2023-06-07T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.73
433041,Quintrell Grdns East,2023-06-07T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.75
433041,Quintrell Grdns East,2023-06-07T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,29.5
433041,Quintrell Grdns East,2023-06-07T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.6
433041,Quintrell Grdns East,2023-06-07T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.6
433041,Quintrell Grdns East,2023-06-07T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.5
433041,Quintrell Grdns East,2023-06-07T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-5.12
433041,Quintrell Grdns East,2023-06-07T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.54
433041,Quintrell Grdns East,2023-06-07T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
433041,Quintrell Grdns East,2023-06-07T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.13
433041,Quintrell Grdns East,2023-06-07T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.33
433041,Quintrell Grdns East,2023-06-07T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.96
433041,Quintrell Grdns East,2023-06-07T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.0
433041,Quintrell Grdns East,2023-06-07T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.4
433041,Quintrell Grdns East,2023-06-07T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.6
433041,Quintrell Grdns East,2023-06-07T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.2
433041,Quintrell Grdns East,2023-06-07T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.9
433041,Quintrell Grdns East,2023-06-07T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.85
433041,Quintrell Grdns East,2023-06-07T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.38
433041,Quintrell Grdns East,2023-06-07T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.32
433041,Quintrell Grdns East,2023-06-07T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.35
433041,Quintrell Grdns East,2023-06-07T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.38
433041,Quintrell Grdns East,2023-06-07T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
433041,Quintrell Grdns East,2023-06-07T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.6
433041,Quintrell Grdns East,2023-06-07T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.8
433041,Quintrell Grdns East,2023-06-07T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.4
433041,Quintrell Grdns East,2023-06-07T19:10:00.000+00:00,transformer,,Temperature,C,28.4
433041,Quintrell Grdns East,2023-06-07T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
433041,Quintrell Grdns East,2023-06-07T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
433041,Quintrell Grdns East,2023-06-07T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
433041,Quintrell Grdns East,2023-06-07T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
433041,Quintrell Grdns East,2023-06-07T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
433041,Quintrell Grdns East,2023-06-07T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
433041,Quintrell Grdns East,2023-06-07T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.46
433041,Quintrell Grdns East,2023-06-07T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.76
433041,Quintrell Grdns East,2023-06-07T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.6
433041,Quintrell Grdns East,2023-06-07T19:10:00.000+00:00,busbar,,L3 Active Power,kW,-9.59
433041,Quintrell Grdns East,2023-06-07T19:10:00.000+00:00,busbar,,L2 Active Power,kW,-5.42
433041,Quintrell Grdns East,2023-06-07T19:10:00.000+00:00,busbar,,L1 Active Power,kW,14.13
433041,Quintrell Grdns East,2023-06-07T19:10:00.000+00:00,busbar,,N Current (RMS),A,50.2
433041,Quintrell Grdns East,2023-06-07T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
433041,Quintrell Grdns East,2023-06-07T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
433041,Quintrell Grdns East,2023-06-07T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
433041,Quintrell Grdns East,2023-06-07T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
433041,Quintrell Grdns East,2023-06-07T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-07T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
433041,Quintrell Grdns East,2023-06-07T19:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.16
433041,Quintrell Grdns East,2023-06-07T19:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-07T19:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-07T19:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-07T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
433041,Quintrell Grdns East,2023-06-07T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-07T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-07T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
433041,Quintrell Grdns East,2023-06-07T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.41
433041,Quintrell Grdns East,2023-06-07T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.47
433041,Quintrell Grdns East,2023-06-07T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.18
433041,Quintrell Grdns East,2023-06-07T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.71
433041,Quintrell Grdns East,2023-06-07T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.42
433041,Quintrell Grdns East,2023-06-07T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
433041,Quintrell Grdns East,2023-06-07T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
433041,Quintrell Grdns East,2023-06-07T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.5
433041,Quintrell Grdns East,2023-06-07T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.3
433041,Quintrell Grdns East,2023-06-07T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.11
433041,Quintrell Grdns East,2023-06-07T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.04
433041,Quintrell Grdns East,2023-06-07T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
433041,Quintrell Grdns East,2023-06-07T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.23
433041,Quintrell Grdns East,2023-06-07T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.74
433041,Quintrell Grdns East,2023-06-07T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.53
433041,Quintrell Grdns East,2023-06-07T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
433041,Quintrell Grdns East,2023-06-07T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.8
433041,Quintrell Grdns East,2023-06-07T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.5
433041,Quintrell Grdns East,2023-06-07T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
433041,Quintrell Grdns East,2023-06-07T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.85
433041,Quintrell Grdns East,2023-06-07T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.8
433041,Quintrell Grdns East,2023-06-07T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.27
433041,Quintrell Grdns East,2023-06-07T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.34
433041,Quintrell Grdns East,2023-06-07T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.66
433041,Quintrell Grdns East,2023-06-07T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.99
433041,Quintrell Grdns East,2023-06-07T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.7
433041,Quintrell Grdns East,2023-06-07T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.1
433041,Quintrell Grdns East,2023-06-07T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.5
433041,Quintrell Grdns East,2023-06-07T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.6
433041,Quintrell Grdns East,2023-06-07T19:00:00.000+00:00,transformer,,Temperature,C,28.4
433041,Quintrell Grdns East,2023-06-07T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
433041,Quintrell Grdns East,2023-06-07T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
433041,Quintrell Grdns East,2023-06-07T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
433041,Quintrell Grdns East,2023-06-07T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
433041,Quintrell Grdns East,2023-06-07T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
433041,Quintrell Grdns East,2023-06-07T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
433041,Quintrell Grdns East,2023-06-07T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.69
433041,Quintrell Grdns East,2023-06-07T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.25
433041,Quintrell Grdns East,2023-06-07T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.65
433041,Quintrell Grdns East,2023-06-07T19:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.91
433041,Quintrell Grdns East,2023-06-07T19:00:00.000+00:00,busbar,,L2 Active Power,kW,-7.13
433041,Quintrell Grdns East,2023-06-07T19:00:00.000+00:00,busbar,,L1 Active Power,kW,10.94
433041,Quintrell Grdns East,2023-06-07T19:00:00.000+00:00,busbar,,N Current (RMS),A,30.5
433041,Quintrell Grdns East,2023-06-07T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
433041,Quintrell Grdns East,2023-06-07T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
433041,Quintrell Grdns East,2023-06-07T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
433041,Quintrell Grdns East,2023-06-07T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
433041,Quintrell Grdns East,2023-06-07T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
433041,Quintrell Grdns East,2023-06-07T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
433041,Quintrell Grdns East,2023-06-07T18:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.21
433041,Quintrell Grdns East,2023-06-07T18:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
433041,Quintrell Grdns East,2023-06-07T18:50:00.000+00:00,feeder,,L1 Active Power,kW,0.11
433041,Quintrell Grdns East,2023-06-07T18:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-07T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
433041,Quintrell Grdns East,2023-06-07T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-07T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-07T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
433041,Quintrell Grdns East,2023-06-07T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
433041,Quintrell Grdns East,2023-06-07T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.48
433041,Quintrell Grdns East,2023-06-07T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.13
433041,Quintrell Grdns East,2023-06-07T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.57
433041,Quintrell Grdns East,2023-06-07T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.23
433041,Quintrell Grdns East,2023-06-07T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
433041,Quintrell Grdns East,2023-06-07T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
433041,Quintrell Grdns East,2023-06-07T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
433041,Quintrell Grdns East,2023-06-07T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.5
433041,Quintrell Grdns East,2023-06-07T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
433041,Quintrell Grdns East,2023-06-07T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.44
433041,Quintrell Grdns East,2023-06-07T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
433041,Quintrell Grdns East,2023-06-07T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.91
433041,Quintrell Grdns East,2023-06-07T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.15
433041,Quintrell Grdns East,2023-06-07T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.89
433041,Quintrell Grdns East,2023-06-07T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.2
433041,Quintrell Grdns East,2023-06-07T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.0
433041,Quintrell Grdns East,2023-06-07T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.0
433041,Quintrell Grdns East,2023-06-07T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.1
433041,Quintrell Grdns East,2023-06-07T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-8.03
433041,Quintrell Grdns East,2023-06-07T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.42
433041,Quintrell Grdns East,2023-06-07T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.56
433041,Quintrell Grdns East,2023-06-07T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.01
433041,Quintrell Grdns East,2023-06-07T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.94
433041,Quintrell Grdns East,2023-06-07T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.56
433041,Quintrell Grdns East,2023-06-07T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
433041,Quintrell Grdns East,2023-06-07T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.5
433041,Quintrell Grdns East,2023-06-07T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.2
433041,Quintrell Grdns East,2023-06-07T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.0
433041,Quintrell Grdns East,2023-06-07T18:50:00.000+00:00,transformer,,Temperature,C,28.4
433041,Quintrell Grdns East,2023-06-07T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
433041,Quintrell Grdns East,2023-06-07T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
433041,Quintrell Grdns East,2023-06-07T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
433041,Quintrell Grdns East,2023-06-07T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
433041,Quintrell Grdns East,2023-06-07T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
433041,Quintrell Grdns East,2023-06-07T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
433041,Quintrell Grdns East,2023-06-07T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.38
433041,Quintrell Grdns East,2023-06-07T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.12
433041,Quintrell Grdns East,2023-06-07T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.91
433041,Quintrell Grdns East,2023-06-07T18:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.26
433041,Quintrell Grdns East,2023-06-07T18:50:00.000+00:00,busbar,,L2 Active Power,kW,-6.7
433041,Quintrell Grdns East,2023-06-07T18:50:00.000+00:00,busbar,,L1 Active Power,kW,17.8
433041,Quintrell Grdns East,2023-06-07T18:50:00.000+00:00,busbar,,N Current (RMS),A,35.2
433041,Quintrell Grdns East,2023-06-07T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
433041,Quintrell Grdns East,2023-06-07T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
433041,Quintrell Grdns East,2023-06-07T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
433041,Quintrell Grdns East,2023-06-07T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
433041,Quintrell Grdns East,2023-06-07T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
433041,Quintrell Grdns East,2023-06-07T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.17
433041,Quintrell Grdns East,2023-06-07T18:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.19
433041,Quintrell Grdns East,2023-06-07T18:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-07T18:40:00.000+00:00,feeder,,L1 Active Power,kW,0.09
433041,Quintrell Grdns East,2023-06-07T18:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-07T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
433041,Quintrell Grdns East,2023-06-07T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-07T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
433041,Quintrell Grdns East,2023-06-07T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
433041,Quintrell Grdns East,2023-06-07T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.38
433041,Quintrell Grdns East,2023-06-07T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.49
433041,Quintrell Grdns East,2023-06-07T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.1
433041,Quintrell Grdns East,2023-06-07T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.5
433041,Quintrell Grdns East,2023-06-07T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.79
433041,Quintrell Grdns East,2023-06-07T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,2.0
433041,Quintrell Grdns East,2023-06-07T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
433041,Quintrell Grdns East,2023-06-07T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
433041,Quintrell Grdns East,2023-06-07T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.9
433041,Quintrell Grdns East,2023-06-07T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-7.69
433041,Quintrell Grdns East,2023-06-07T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.55
433041,Quintrell Grdns East,2023-06-07T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
433041,Quintrell Grdns East,2023-06-07T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.98
433041,Quintrell Grdns East,2023-06-07T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.94
433041,Quintrell Grdns East,2023-06-07T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.92
433041,Quintrell Grdns East,2023-06-07T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,36.8
433041,Quintrell Grdns East,2023-06-07T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.2
433041,Quintrell Grdns East,2023-06-07T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.7
433041,Quintrell Grdns East,2023-06-07T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.1
433041,Quintrell Grdns East,2023-06-07T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.98
433041,Quintrell Grdns East,2023-06-07T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.79
433041,Quintrell Grdns East,2023-06-07T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.9
433041,Quintrell Grdns East,2023-06-07T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.38
433041,Quintrell Grdns East,2023-06-07T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.91
433041,Quintrell Grdns East,2023-06-07T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.29
433041,Quintrell Grdns East,2023-06-07T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
433041,Quintrell Grdns East,2023-06-07T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.2
433041,Quintrell Grdns East,2023-06-07T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.9
433041,Quintrell Grdns East,2023-06-07T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.2
433041,Quintrell Grdns East,2023-06-07T18:40:00.000+00:00,transformer,,Temperature,C,28.4
433041,Quintrell Grdns East,2023-06-07T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
433041,Quintrell Grdns East,2023-06-07T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
433041,Quintrell Grdns East,2023-06-07T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
433041,Quintrell Grdns East,2023-06-07T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
433041,Quintrell Grdns East,2023-06-07T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
433041,Quintrell Grdns East,2023-06-07T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
433041,Quintrell Grdns East,2023-06-07T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.37
433041,Quintrell Grdns East,2023-06-07T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.68
433041,Quintrell Grdns East,2023-06-07T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.45
433041,Quintrell Grdns East,2023-06-07T18:40:00.000+00:00,busbar,,L3 Active Power,kW,-8.65
433041,Quintrell Grdns East,2023-06-07T18:40:00.000+00:00,busbar,,L2 Active Power,kW,-5.39
433041,Quintrell Grdns East,2023-06-07T18:40:00.000+00:00,busbar,,L1 Active Power,kW,19.1
433041,Quintrell Grdns East,2023-06-07T18:40:00.000+00:00,busbar,,N Current (RMS),A,46.8
433041,Quintrell Grdns East,2023-06-07T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
433041,Quintrell Grdns East,2023-06-07T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
433041,Quintrell Grdns East,2023-06-07T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
433041,Quintrell Grdns East,2023-06-07T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
