Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
433041,Quintrell Grdns East,2023-06-07T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-07T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
433041,Quintrell Grdns East,2023-06-07T18:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.22
433041,Quintrell Grdns East,2023-06-07T18:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
433041,Quintrell Grdns East,2023-06-07T18:30:00.000+00:00,feeder,,L1 Active Power,kW,0.06
433041,Quintrell Grdns East,2023-06-07T18:30:00.000+00:00,feeder,,N Current (RMS),A,1.1
433041,Quintrell Grdns East,2023-06-07T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
433041,Quintrell Grdns East,2023-06-07T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-07T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-07T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
433041,Quintrell Grdns East,2023-06-07T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.39
433041,Quintrell Grdns East,2023-06-07T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.38
433041,Quintrell Grdns East,2023-06-07T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.22
433041,Quintrell Grdns East,2023-06-07T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.61
433041,Quintrell Grdns East,2023-06-07T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.66
433041,Quintrell Grdns East,2023-06-07T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,2.1
433041,Quintrell Grdns East,2023-06-07T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
433041,Quintrell Grdns East,2023-06-07T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
433041,Quintrell Grdns East,2023-06-07T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.3
433041,Quintrell Grdns East,2023-06-07T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
433041,Quintrell Grdns East,2023-06-07T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.52
433041,Quintrell Grdns East,2023-06-07T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
433041,Quintrell Grdns East,2023-06-07T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.83
433041,Quintrell Grdns East,2023-06-07T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.81
433041,Quintrell Grdns East,2023-06-07T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.54
433041,Quintrell Grdns East,2023-06-07T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
433041,Quintrell Grdns East,2023-06-07T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.0
433041,Quintrell Grdns East,2023-06-07T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.4
433041,Quintrell Grdns East,2023-06-07T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.4
433041,Quintrell Grdns East,2023-06-07T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.97
433041,Quintrell Grdns East,2023-06-07T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.44
433041,Quintrell Grdns East,2023-06-07T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.97
433041,Quintrell Grdns East,2023-06-07T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.27
433041,Quintrell Grdns East,2023-06-07T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.8
433041,Quintrell Grdns East,2023-06-07T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.19
433041,Quintrell Grdns East,2023-06-07T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.1
433041,Quintrell Grdns East,2023-06-07T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.2
433041,Quintrell Grdns East,2023-06-07T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
433041,Quintrell Grdns East,2023-06-07T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.0
433041,Quintrell Grdns East,2023-06-07T18:30:00.000+00:00,transformer,,Temperature,C,28.5
433041,Quintrell Grdns East,2023-06-07T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
433041,Quintrell Grdns East,2023-06-07T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
433041,Quintrell Grdns East,2023-06-07T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
433041,Quintrell Grdns East,2023-06-07T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
433041,Quintrell Grdns East,2023-06-07T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
433041,Quintrell Grdns East,2023-06-07T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
433041,Quintrell Grdns East,2023-06-07T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.57
433041,Quintrell Grdns East,2023-06-07T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.37
433041,Quintrell Grdns East,2023-06-07T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.38
433041,Quintrell Grdns East,2023-06-07T18:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.55
433041,Quintrell Grdns East,2023-06-07T18:30:00.000+00:00,busbar,,L2 Active Power,kW,-5.26
433041,Quintrell Grdns East,2023-06-07T18:30:00.000+00:00,busbar,,L1 Active Power,kW,12.46
433041,Quintrell Grdns East,2023-06-07T18:30:00.000+00:00,busbar,,N Current (RMS),A,23.9
433041,Quintrell Grdns East,2023-06-07T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
433041,Quintrell Grdns East,2023-06-07T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
433041,Quintrell Grdns East,2023-06-07T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
433041,Quintrell Grdns East,2023-06-07T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
433041,Quintrell Grdns East,2023-06-07T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-07T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-07T18:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.27
433041,Quintrell Grdns East,2023-06-07T18:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
433041,Quintrell Grdns East,2023-06-07T18:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-07T18:20:00.000+00:00,feeder,,N Current (RMS),A,1.8
433041,Quintrell Grdns East,2023-06-07T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.8
433041,Quintrell Grdns East,2023-06-07T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
433041,Quintrell Grdns East,2023-06-07T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-07T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
433041,Quintrell Grdns East,2023-06-07T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.5
433041,Quintrell Grdns East,2023-06-07T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
433041,Quintrell Grdns East,2023-06-07T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.28
433041,Quintrell Grdns East,2023-06-07T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.66
433041,Quintrell Grdns East,2023-06-07T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.5
433041,Quintrell Grdns East,2023-06-07T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,2.4
433041,Quintrell Grdns East,2023-06-07T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
433041,Quintrell Grdns East,2023-06-07T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.5
433041,Quintrell Grdns East,2023-06-07T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.3
433041,Quintrell Grdns East,2023-06-07T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
433041,Quintrell Grdns East,2023-06-07T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.7
433041,Quintrell Grdns East,2023-06-07T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
433041,Quintrell Grdns East,2023-06-07T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.67
433041,Quintrell Grdns East,2023-06-07T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.04
433041,Quintrell Grdns East,2023-06-07T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.62
433041,Quintrell Grdns East,2023-06-07T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.6
433041,Quintrell Grdns East,2023-06-07T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.0
433041,Quintrell Grdns East,2023-06-07T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.4
433041,Quintrell Grdns East,2023-06-07T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
433041,Quintrell Grdns East,2023-06-07T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-9.88
433041,Quintrell Grdns East,2023-06-07T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.74
433041,Quintrell Grdns East,2023-06-07T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.14
433041,Quintrell Grdns East,2023-06-07T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.15
433041,Quintrell Grdns East,2023-06-07T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.7
433041,Quintrell Grdns East,2023-06-07T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.27
433041,Quintrell Grdns East,2023-06-07T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.2
433041,Quintrell Grdns East,2023-06-07T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.0
433041,Quintrell Grdns East,2023-06-07T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.1
433041,Quintrell Grdns East,2023-06-07T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.0
433041,Quintrell Grdns East,2023-06-07T18:20:00.000+00:00,transformer,,Temperature,C,28.5
433041,Quintrell Grdns East,2023-06-07T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
433041,Quintrell Grdns East,2023-06-07T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
433041,Quintrell Grdns East,2023-06-07T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
433041,Quintrell Grdns East,2023-06-07T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
433041,Quintrell Grdns East,2023-06-07T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
433041,Quintrell Grdns East,2023-06-07T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
433041,Quintrell Grdns East,2023-06-07T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.5
433041,Quintrell Grdns East,2023-06-07T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.98
433041,Quintrell Grdns East,2023-06-07T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.22
433041,Quintrell Grdns East,2023-06-07T18:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.37
433041,Quintrell Grdns East,2023-06-07T18:20:00.000+00:00,busbar,,L2 Active Power,kW,-7.45
433041,Quintrell Grdns East,2023-06-07T18:20:00.000+00:00,busbar,,L1 Active Power,kW,11.39
433041,Quintrell Grdns East,2023-06-07T18:20:00.000+00:00,busbar,,N Current (RMS),A,31.4
433041,Quintrell Grdns East,2023-06-07T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
433041,Quintrell Grdns East,2023-06-07T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
433041,Quintrell Grdns East,2023-06-07T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
433041,Quintrell Grdns East,2023-06-07T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
433041,Quintrell Grdns East,2023-06-07T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-07T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-07T18:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.21
433041,Quintrell Grdns East,2023-06-07T18:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
433041,Quintrell Grdns East,2023-06-07T18:10:00.000+00:00,feeder,,L1 Active Power,kW,0.05
433041,Quintrell Grdns East,2023-06-07T18:10:00.000+00:00,feeder,,N Current (RMS),A,1.3
433041,Quintrell Grdns East,2023-06-07T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
433041,Quintrell Grdns East,2023-06-07T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-07T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-07T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
433041,Quintrell Grdns East,2023-06-07T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.46
433041,Quintrell Grdns East,2023-06-07T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
433041,Quintrell Grdns East,2023-06-07T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.2
433041,Quintrell Grdns East,2023-06-07T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.58
433041,Quintrell Grdns East,2023-06-07T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.56
433041,Quintrell Grdns East,2023-06-07T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,2.0
433041,Quintrell Grdns East,2023-06-07T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
433041,Quintrell Grdns East,2023-06-07T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.3
433041,Quintrell Grdns East,2023-06-07T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.5
433041,Quintrell Grdns East,2023-06-07T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
433041,Quintrell Grdns East,2023-06-07T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.48
433041,Quintrell Grdns East,2023-06-07T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
433041,Quintrell Grdns East,2023-06-07T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.71
433041,Quintrell Grdns East,2023-06-07T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.5
433041,Quintrell Grdns East,2023-06-07T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.27
433041,Quintrell Grdns East,2023-06-07T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.8
433041,Quintrell Grdns East,2023-06-07T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
433041,Quintrell Grdns East,2023-06-07T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.5
433041,Quintrell Grdns East,2023-06-07T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.4
433041,Quintrell Grdns East,2023-06-07T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-8.39
433041,Quintrell Grdns East,2023-06-07T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.6
433041,Quintrell Grdns East,2023-06-07T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.77
433041,Quintrell Grdns East,2023-06-07T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.13
433041,Quintrell Grdns East,2023-06-07T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.66
433041,Quintrell Grdns East,2023-06-07T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.18
433041,Quintrell Grdns East,2023-06-07T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
433041,Quintrell Grdns East,2023-06-07T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.9
433041,Quintrell Grdns East,2023-06-07T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.5
433041,Quintrell Grdns East,2023-06-07T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.3
433041,Quintrell Grdns East,2023-06-07T18:10:00.000+00:00,transformer,,Temperature,C,28.5
433041,Quintrell Grdns East,2023-06-07T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
433041,Quintrell Grdns East,2023-06-07T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
433041,Quintrell Grdns East,2023-06-07T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
433041,Quintrell Grdns East,2023-06-07T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
433041,Quintrell Grdns East,2023-06-07T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
433041,Quintrell Grdns East,2023-06-07T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
433041,Quintrell Grdns East,2023-06-07T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.99
433041,Quintrell Grdns East,2023-06-07T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.55
433041,Quintrell Grdns East,2023-06-07T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.96
433041,Quintrell Grdns East,2023-06-07T18:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.25
433041,Quintrell Grdns East,2023-06-07T18:10:00.000+00:00,busbar,,L2 Active Power,kW,-7.79
433041,Quintrell Grdns East,2023-06-07T18:10:00.000+00:00,busbar,,L1 Active Power,kW,13.06
433041,Quintrell Grdns East,2023-06-07T18:10:00.000+00:00,busbar,,N Current (RMS),A,23.5
433041,Quintrell Grdns East,2023-06-07T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
433041,Quintrell Grdns East,2023-06-07T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
433041,Quintrell Grdns East,2023-06-07T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
433041,Quintrell Grdns East,2023-06-07T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
433041,Quintrell Grdns East,2023-06-07T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-07T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-07T18:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.11
433041,Quintrell Grdns East,2023-06-07T18:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-07T18:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-07T18:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-07T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-07T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-07T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-07T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.25
433041,Quintrell Grdns East,2023-06-07T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.53
433041,Quintrell Grdns East,2023-06-07T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
433041,Quintrell Grdns East,2023-06-07T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.68
433041,Quintrell Grdns East,2023-06-07T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.63
433041,Quintrell Grdns East,2023-06-07T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.41
433041,Quintrell Grdns East,2023-06-07T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.6
433041,Quintrell Grdns East,2023-06-07T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
433041,Quintrell Grdns East,2023-06-07T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.5
433041,Quintrell Grdns East,2023-06-07T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.9
433041,Quintrell Grdns East,2023-06-07T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
433041,Quintrell Grdns East,2023-06-07T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.32
433041,Quintrell Grdns East,2023-06-07T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-07T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.69
433041,Quintrell Grdns East,2023-06-07T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.5
433041,Quintrell Grdns East,2023-06-07T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.22
433041,Quintrell Grdns East,2023-06-07T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
433041,Quintrell Grdns East,2023-06-07T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.3
433041,Quintrell Grdns East,2023-06-07T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.9
433041,Quintrell Grdns East,2023-06-07T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
433041,Quintrell Grdns East,2023-06-07T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.03
433041,Quintrell Grdns East,2023-06-07T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.91
433041,Quintrell Grdns East,2023-06-07T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.2
433041,Quintrell Grdns East,2023-06-07T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.93
433041,Quintrell Grdns East,2023-06-07T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.88
433041,Quintrell Grdns East,2023-06-07T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.67
433041,Quintrell Grdns East,2023-06-07T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
433041,Quintrell Grdns East,2023-06-07T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.6
433041,Quintrell Grdns East,2023-06-07T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.6
433041,Quintrell Grdns East,2023-06-07T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.1
433041,Quintrell Grdns East,2023-06-07T18:00:00.000+00:00,transformer,,Temperature,C,28.5
433041,Quintrell Grdns East,2023-06-07T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
433041,Quintrell Grdns East,2023-06-07T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
433041,Quintrell Grdns East,2023-06-07T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
433041,Quintrell Grdns East,2023-06-07T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
433041,Quintrell Grdns East,2023-06-07T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
433041,Quintrell Grdns East,2023-06-07T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
433041,Quintrell Grdns East,2023-06-07T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.94
433041,Quintrell Grdns East,2023-06-07T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.77
433041,Quintrell Grdns East,2023-06-07T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.3
433041,Quintrell Grdns East,2023-06-07T18:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.41
433041,Quintrell Grdns East,2023-06-07T18:00:00.000+00:00,busbar,,L2 Active Power,kW,-8.03
433041,Quintrell Grdns East,2023-06-07T18:00:00.000+00:00,busbar,,L1 Active Power,kW,7.29
433041,Quintrell Grdns East,2023-06-07T18:00:00.000+00:00,busbar,,N Current (RMS),A,28.0
433041,Quintrell Grdns East,2023-06-07T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
433041,Quintrell Grdns East,2023-06-07T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
433041,Quintrell Grdns East,2023-06-07T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
433041,Quintrell Grdns East,2023-06-07T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
433041,Quintrell Grdns East,2023-06-07T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-07T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-07T17:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.15
433041,Quintrell Grdns East,2023-06-07T17:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-07T17:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-07T17:50:00.000+00:00,feeder,,N Current (RMS),A,2.5
433041,Quintrell Grdns East,2023-06-07T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
433041,Quintrell Grdns East,2023-06-07T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
433041,Quintrell Grdns East,2023-06-07T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-07T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.07
433041,Quintrell Grdns East,2023-06-07T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.48
433041,Quintrell Grdns East,2023-06-07T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
433041,Quintrell Grdns East,2023-06-07T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.75
433041,Quintrell Grdns East,2023-06-07T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.39
433041,Quintrell Grdns East,2023-06-07T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.38
433041,Quintrell Grdns East,2023-06-07T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,5.9
433041,Quintrell Grdns East,2023-06-07T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
433041,Quintrell Grdns East,2023-06-07T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
433041,Quintrell Grdns East,2023-06-07T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.9
433041,Quintrell Grdns East,2023-06-07T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
433041,Quintrell Grdns East,2023-06-07T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.71
433041,Quintrell Grdns East,2023-06-07T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
433041,Quintrell Grdns East,2023-06-07T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.59
433041,Quintrell Grdns East,2023-06-07T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.2
433041,Quintrell Grdns East,2023-06-07T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.82
433041,Quintrell Grdns East,2023-06-07T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.6
433041,Quintrell Grdns East,2023-06-07T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.7
433041,Quintrell Grdns East,2023-06-07T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.7
433041,Quintrell Grdns East,2023-06-07T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
433041,Quintrell Grdns East,2023-06-07T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.54
433041,Quintrell Grdns East,2023-06-07T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.88
433041,Quintrell Grdns East,2023-06-07T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.04
433041,Quintrell Grdns East,2023-06-07T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.98
433041,Quintrell Grdns East,2023-06-07T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.47
433041,Quintrell Grdns East,2023-06-07T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.28
433041,Quintrell Grdns East,2023-06-07T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
433041,Quintrell Grdns East,2023-06-07T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.2
433041,Quintrell Grdns East,2023-06-07T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.5
433041,Quintrell Grdns East,2023-06-07T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.8
433041,Quintrell Grdns East,2023-06-07T17:50:00.000+00:00,transformer,,Temperature,C,28.5
433041,Quintrell Grdns East,2023-06-07T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
433041,Quintrell Grdns East,2023-06-07T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
433041,Quintrell Grdns East,2023-06-07T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
433041,Quintrell Grdns East,2023-06-07T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
433041,Quintrell Grdns East,2023-06-07T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
433041,Quintrell Grdns East,2023-06-07T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
433041,Quintrell Grdns East,2023-06-07T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.27
433041,Quintrell Grdns East,2023-06-07T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.1
433041,Quintrell Grdns East,2023-06-07T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.03
433041,Quintrell Grdns East,2023-06-07T17:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.46
433041,Quintrell Grdns East,2023-06-07T17:50:00.000+00:00,busbar,,L2 Active Power,kW,-6.1
433041,Quintrell Grdns East,2023-06-07T17:50:00.000+00:00,busbar,,L1 Active Power,kW,6.45
433041,Quintrell Grdns East,2023-06-07T17:50:00.000+00:00,busbar,,N Current (RMS),A,29.9
433041,Quintrell Grdns East,2023-06-07T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
433041,Quintrell Grdns East,2023-06-07T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
433041,Quintrell Grdns East,2023-06-07T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.9
433041,Quintrell Grdns East,2023-06-07T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
433041,Quintrell Grdns East,2023-06-07T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-07T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-07T17:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.19
433041,Quintrell Grdns East,2023-06-07T17:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-07T17:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-07T17:40:00.000+00:00,feeder,,N Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-07T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
433041,Quintrell Grdns East,2023-06-07T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-07T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-07T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.47
433041,Quintrell Grdns East,2023-06-07T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.5
433041,Quintrell Grdns East,2023-06-07T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
433041,Quintrell Grdns East,2023-06-07T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.87
433041,Quintrell Grdns East,2023-06-07T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.45
433041,Quintrell Grdns East,2023-06-07T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.4
433041,Quintrell Grdns East,2023-06-07T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,5.8
433041,Quintrell Grdns East,2023-06-07T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
433041,Quintrell Grdns East,2023-06-07T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
433041,Quintrell Grdns East,2023-06-07T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.9
433041,Quintrell Grdns East,2023-06-07T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
433041,Quintrell Grdns East,2023-06-07T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.53
433041,Quintrell Grdns East,2023-06-07T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-07T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.62
433041,Quintrell Grdns East,2023-06-07T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.71
433041,Quintrell Grdns East,2023-06-07T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.13
433041,Quintrell Grdns East,2023-06-07T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.6
433041,Quintrell Grdns East,2023-06-07T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
433041,Quintrell Grdns East,2023-06-07T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.1
433041,Quintrell Grdns East,2023-06-07T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
433041,Quintrell Grdns East,2023-06-07T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.23
433041,Quintrell Grdns East,2023-06-07T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.72
433041,Quintrell Grdns East,2023-06-07T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.97
433041,Quintrell Grdns East,2023-06-07T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.61
433041,Quintrell Grdns East,2023-06-07T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.01
433041,Quintrell Grdns East,2023-06-07T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.49
433041,Quintrell Grdns East,2023-06-07T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
433041,Quintrell Grdns East,2023-06-07T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.7
433041,Quintrell Grdns East,2023-06-07T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
433041,Quintrell Grdns East,2023-06-07T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.9
433041,Quintrell Grdns East,2023-06-07T17:40:00.000+00:00,transformer,,Temperature,C,28.6
433041,Quintrell Grdns East,2023-06-07T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
433041,Quintrell Grdns East,2023-06-07T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
433041,Quintrell Grdns East,2023-06-07T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
433041,Quintrell Grdns East,2023-06-07T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
433041,Quintrell Grdns East,2023-06-07T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
433041,Quintrell Grdns East,2023-06-07T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
433041,Quintrell Grdns East,2023-06-07T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.29
433041,Quintrell Grdns East,2023-06-07T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.78
433041,Quintrell Grdns East,2023-06-07T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.08
433041,Quintrell Grdns East,2023-06-07T17:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.29
433041,Quintrell Grdns East,2023-06-07T17:40:00.000+00:00,busbar,,L2 Active Power,kW,-7.2
433041,Quintrell Grdns East,2023-06-07T17:40:00.000+00:00,busbar,,L1 Active Power,kW,9.02
433041,Quintrell Grdns East,2023-06-07T17:40:00.000+00:00,busbar,,N Current (RMS),A,29.0
433041,Quintrell Grdns East,2023-06-07T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
433041,Quintrell Grdns East,2023-06-07T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
433041,Quintrell Grdns East,2023-06-07T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.7
433041,Quintrell Grdns East,2023-06-07T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-07T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
433041,Quintrell Grdns East,2023-06-07T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
433041,Quintrell Grdns East,2023-06-07T17:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.28
433041,Quintrell Grdns East,2023-06-07T17:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-07T17:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
433041,Quintrell Grdns East,2023-06-07T17:30:00.000+00:00,feeder,,N Current (RMS),A,1.1
433041,Quintrell Grdns East,2023-06-07T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
433041,Quintrell Grdns East,2023-06-07T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-07T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-07T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
433041,Quintrell Grdns East,2023-06-07T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.48
433041,Quintrell Grdns East,2023-06-07T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.33
433041,Quintrell Grdns East,2023-06-07T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.39
433041,Quintrell Grdns East,2023-06-07T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.35
433041,Quintrell Grdns East,2023-06-07T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.18
433041,Quintrell Grdns East,2023-06-07T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.1
433041,Quintrell Grdns East,2023-06-07T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
433041,Quintrell Grdns East,2023-06-07T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
433041,Quintrell Grdns East,2023-06-07T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
433041,Quintrell Grdns East,2023-06-07T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.44
433041,Quintrell Grdns East,2023-06-07T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.66
433041,Quintrell Grdns East,2023-06-07T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
433041,Quintrell Grdns East,2023-06-07T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.93
433041,Quintrell Grdns East,2023-06-07T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.55
433041,Quintrell Grdns East,2023-06-07T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.84
433041,Quintrell Grdns East,2023-06-07T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
433041,Quintrell Grdns East,2023-06-07T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.8
433041,Quintrell Grdns East,2023-06-07T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.0
433041,Quintrell Grdns East,2023-06-07T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
433041,Quintrell Grdns East,2023-06-07T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.56
433041,Quintrell Grdns East,2023-06-07T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.16
433041,Quintrell Grdns East,2023-06-07T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.87
433041,Quintrell Grdns East,2023-06-07T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.52
433041,Quintrell Grdns East,2023-06-07T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.6
433041,Quintrell Grdns East,2023-06-07T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.16
433041,Quintrell Grdns East,2023-06-07T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.9
433041,Quintrell Grdns East,2023-06-07T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.4
433041,Quintrell Grdns East,2023-06-07T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.4
433041,Quintrell Grdns East,2023-06-07T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.1
433041,Quintrell Grdns East,2023-06-07T17:30:00.000+00:00,transformer,,Temperature,C,28.6
433041,Quintrell Grdns East,2023-06-07T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
433041,Quintrell Grdns East,2023-06-07T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
433041,Quintrell Grdns East,2023-06-07T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
433041,Quintrell Grdns East,2023-06-07T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
433041,Quintrell Grdns East,2023-06-07T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
433041,Quintrell Grdns East,2023-06-07T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
433041,Quintrell Grdns East,2023-06-07T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.76
433041,Quintrell Grdns East,2023-06-07T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.36
433041,Quintrell Grdns East,2023-06-07T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.12
433041,Quintrell Grdns East,2023-06-07T17:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.12
433041,Quintrell Grdns East,2023-06-07T17:30:00.000+00:00,busbar,,L2 Active Power,kW,-6.52
433041,Quintrell Grdns East,2023-06-07T17:30:00.000+00:00,busbar,,L1 Active Power,kW,13.22
433041,Quintrell Grdns East,2023-06-07T17:30:00.000+00:00,busbar,,N Current (RMS),A,25.7
433041,Quintrell Grdns East,2023-06-07T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
433041,Quintrell Grdns East,2023-06-07T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
433041,Quintrell Grdns East,2023-06-07T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
433041,Quintrell Grdns East,2023-06-07T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
433041,Quintrell Grdns East,2023-06-07T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-07T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-07T17:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.16
433041,Quintrell Grdns East,2023-06-07T17:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
433041,Quintrell Grdns East,2023-06-07T17:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-07T17:20:00.000+00:00,feeder,,N Current (RMS),A,1.2
433041,Quintrell Grdns East,2023-06-07T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
433041,Quintrell Grdns East,2023-06-07T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-07T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-07T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
433041,Quintrell Grdns East,2023-06-07T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.99
433041,Quintrell Grdns East,2023-06-07T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.81
433041,Quintrell Grdns East,2023-06-07T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.23
433041,Quintrell Grdns East,2023-06-07T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.9
433041,Quintrell Grdns East,2023-06-07T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.98
433041,Quintrell Grdns East,2023-06-07T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.7
433041,Quintrell Grdns East,2023-06-07T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
433041,Quintrell Grdns East,2023-06-07T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.9
433041,Quintrell Grdns East,2023-06-07T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
433041,Quintrell Grdns East,2023-06-07T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
433041,Quintrell Grdns East,2023-06-07T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.62
433041,Quintrell Grdns East,2023-06-07T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
433041,Quintrell Grdns East,2023-06-07T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.32
433041,Quintrell Grdns East,2023-06-07T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.18
433041,Quintrell Grdns East,2023-06-07T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.31
433041,Quintrell Grdns East,2023-06-07T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
433041,Quintrell Grdns East,2023-06-07T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.6
433041,Quintrell Grdns East,2023-06-07T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.0
433041,Quintrell Grdns East,2023-06-07T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.5
433041,Quintrell Grdns East,2023-06-07T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.8
433041,Quintrell Grdns East,2023-06-07T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.36
433041,Quintrell Grdns East,2023-06-07T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.53
433041,Quintrell Grdns East,2023-06-07T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.82
433041,Quintrell Grdns East,2023-06-07T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.9
433041,Quintrell Grdns East,2023-06-07T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.38
433041,Quintrell Grdns East,2023-06-07T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.3
433041,Quintrell Grdns East,2023-06-07T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.3
433041,Quintrell Grdns East,2023-06-07T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.2
433041,Quintrell Grdns East,2023-06-07T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.2
433041,Quintrell Grdns East,2023-06-07T17:20:00.000+00:00,transformer,,Temperature,C,28.7
433041,Quintrell Grdns East,2023-06-07T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
433041,Quintrell Grdns East,2023-06-07T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
433041,Quintrell Grdns East,2023-06-07T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
433041,Quintrell Grdns East,2023-06-07T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
433041,Quintrell Grdns East,2023-06-07T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
433041,Quintrell Grdns East,2023-06-07T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
433041,Quintrell Grdns East,2023-06-07T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.53
433041,Quintrell Grdns East,2023-06-07T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.99
433041,Quintrell Grdns East,2023-06-07T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.1
433041,Quintrell Grdns East,2023-06-07T17:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.54
433041,Quintrell Grdns East,2023-06-07T17:20:00.000+00:00,busbar,,L2 Active Power,kW,-7.03
433041,Quintrell Grdns East,2023-06-07T17:20:00.000+00:00,busbar,,L1 Active Power,kW,8.65
433041,Quintrell Grdns East,2023-06-07T17:20:00.000+00:00,busbar,,N Current (RMS),A,24.2
433041,Quintrell Grdns East,2023-06-07T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
433041,Quintrell Grdns East,2023-06-07T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
433041,Quintrell Grdns East,2023-06-07T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
433041,Quintrell Grdns East,2023-06-07T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
433041,Quintrell Grdns East,2023-06-07T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-07T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
433041,Quintrell Grdns East,2023-06-07T17:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.22
433041,Quintrell Grdns East,2023-06-07T17:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-07T17:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
433041,Quintrell Grdns East,2023-06-07T17:10:00.000+00:00,feeder,,N Current (RMS),A,1.3
433041,Quintrell Grdns East,2023-06-07T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
433041,Quintrell Grdns East,2023-06-07T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-07T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-07T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.23
433041,Quintrell Grdns East,2023-06-07T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.51
433041,Quintrell Grdns East,2023-06-07T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.55
433041,Quintrell Grdns East,2023-06-07T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.54
433041,Quintrell Grdns East,2023-06-07T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.82
433041,Quintrell Grdns East,2023-06-07T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.81
433041,Quintrell Grdns East,2023-06-07T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.7
433041,Quintrell Grdns East,2023-06-07T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.6
433041,Quintrell Grdns East,2023-06-07T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.1
433041,Quintrell Grdns East,2023-06-07T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
433041,Quintrell Grdns East,2023-06-07T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.42
433041,Quintrell Grdns East,2023-06-07T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.36
433041,Quintrell Grdns East,2023-06-07T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
433041,Quintrell Grdns East,2023-06-07T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.66
433041,Quintrell Grdns East,2023-06-07T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.07
433041,Quintrell Grdns East,2023-06-07T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.88
433041,Quintrell Grdns East,2023-06-07T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
433041,Quintrell Grdns East,2023-06-07T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.7
433041,Quintrell Grdns East,2023-06-07T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.5
433041,Quintrell Grdns East,2023-06-07T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
433041,Quintrell Grdns East,2023-06-07T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.63
433041,Quintrell Grdns East,2023-06-07T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.09
433041,Quintrell Grdns East,2023-06-07T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.36
433041,Quintrell Grdns East,2023-06-07T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.43
433041,Quintrell Grdns East,2023-06-07T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.89
433041,Quintrell Grdns East,2023-06-07T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.56
433041,Quintrell Grdns East,2023-06-07T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
433041,Quintrell Grdns East,2023-06-07T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.1
433041,Quintrell Grdns East,2023-06-07T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
433041,Quintrell Grdns East,2023-06-07T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.9
433041,Quintrell Grdns East,2023-06-07T17:10:00.000+00:00,transformer,,Temperature,C,28.7
433041,Quintrell Grdns East,2023-06-07T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
433041,Quintrell Grdns East,2023-06-07T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
433041,Quintrell Grdns East,2023-06-07T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
433041,Quintrell Grdns East,2023-06-07T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
433041,Quintrell Grdns East,2023-06-07T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
433041,Quintrell Grdns East,2023-06-07T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
433041,Quintrell Grdns East,2023-06-07T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.38
433041,Quintrell Grdns East,2023-06-07T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.99
433041,Quintrell Grdns East,2023-06-07T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.81
433041,Quintrell Grdns East,2023-06-07T17:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.84
433041,Quintrell Grdns East,2023-06-07T17:10:00.000+00:00,busbar,,L2 Active Power,kW,-5.82
433041,Quintrell Grdns East,2023-06-07T17:10:00.000+00:00,busbar,,L1 Active Power,kW,11.27
433041,Quintrell Grdns East,2023-06-07T17:10:00.000+00:00,busbar,,N Current (RMS),A,25.8
