Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
433041,Quintrell Grdns East,2023-06-07T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
433041,Quintrell Grdns East,2023-06-07T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
433041,Quintrell Grdns East,2023-06-07T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
433041,Quintrell Grdns East,2023-06-07T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
433041,Quintrell Grdns East,2023-06-07T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-07T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-07T17:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.21
433041,Quintrell Grdns East,2023-06-07T17:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
433041,Quintrell Grdns East,2023-06-07T17:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
433041,Quintrell Grdns East,2023-06-07T17:00:00.000+00:00,feeder,,N Current (RMS),A,1.3
433041,Quintrell Grdns East,2023-06-07T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
433041,Quintrell Grdns East,2023-06-07T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-07T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-07T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.41
433041,Quintrell Grdns East,2023-06-07T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.46
433041,Quintrell Grdns East,2023-06-07T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.45
433041,Quintrell Grdns East,2023-06-07T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.59
433041,Quintrell Grdns East,2023-06-07T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.56
433041,Quintrell Grdns East,2023-06-07T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.26
433041,Quintrell Grdns East,2023-06-07T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.5
433041,Quintrell Grdns East,2023-06-07T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
433041,Quintrell Grdns East,2023-06-07T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
433041,Quintrell Grdns East,2023-06-07T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
433041,Quintrell Grdns East,2023-06-07T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
433041,Quintrell Grdns East,2023-06-07T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.55
433041,Quintrell Grdns East,2023-06-07T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
433041,Quintrell Grdns East,2023-06-07T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.62
433041,Quintrell Grdns East,2023-06-07T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.82
433041,Quintrell Grdns East,2023-06-07T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.44
433041,Quintrell Grdns East,2023-06-07T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
433041,Quintrell Grdns East,2023-06-07T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.9
433041,Quintrell Grdns East,2023-06-07T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.6
433041,Quintrell Grdns East,2023-06-07T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.3
433041,Quintrell Grdns East,2023-06-07T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.82
433041,Quintrell Grdns East,2023-06-07T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.39
433041,Quintrell Grdns East,2023-06-07T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.68
433041,Quintrell Grdns East,2023-06-07T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.57
433041,Quintrell Grdns East,2023-06-07T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.99
433041,Quintrell Grdns East,2023-06-07T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.97
433041,Quintrell Grdns East,2023-06-07T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
433041,Quintrell Grdns East,2023-06-07T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.0
433041,Quintrell Grdns East,2023-06-07T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.3
433041,Quintrell Grdns East,2023-06-07T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.6
433041,Quintrell Grdns East,2023-06-07T17:00:00.000+00:00,transformer,,Temperature,C,28.8
433041,Quintrell Grdns East,2023-06-07T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
433041,Quintrell Grdns East,2023-06-07T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
433041,Quintrell Grdns East,2023-06-07T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
433041,Quintrell Grdns East,2023-06-07T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
433041,Quintrell Grdns East,2023-06-07T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
433041,Quintrell Grdns East,2023-06-07T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
433041,Quintrell Grdns East,2023-06-07T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.5
433041,Quintrell Grdns East,2023-06-07T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.43
433041,Quintrell Grdns East,2023-06-07T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.07
433041,Quintrell Grdns East,2023-06-07T17:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.0
433041,Quintrell Grdns East,2023-06-07T17:00:00.000+00:00,busbar,,L2 Active Power,kW,-6.41
433041,Quintrell Grdns East,2023-06-07T17:00:00.000+00:00,busbar,,L1 Active Power,kW,10.68
433041,Quintrell Grdns East,2023-06-07T17:00:00.000+00:00,busbar,,N Current (RMS),A,24.3
433041,Quintrell Grdns East,2023-06-07T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
433041,Quintrell Grdns East,2023-06-07T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
433041,Quintrell Grdns East,2023-06-07T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
433041,Quintrell Grdns East,2023-06-07T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
433041,Quintrell Grdns East,2023-06-07T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-07T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-07T16:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.22
433041,Quintrell Grdns East,2023-06-07T16:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
433041,Quintrell Grdns East,2023-06-07T16:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-07T16:50:00.000+00:00,feeder,,N Current (RMS),A,1.6
433041,Quintrell Grdns East,2023-06-07T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
433041,Quintrell Grdns East,2023-06-07T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
433041,Quintrell Grdns East,2023-06-07T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-07T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.62
433041,Quintrell Grdns East,2023-06-07T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.53
433041,Quintrell Grdns East,2023-06-07T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.43
433041,Quintrell Grdns East,2023-06-07T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.81
433041,Quintrell Grdns East,2023-06-07T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.68
433041,Quintrell Grdns East,2023-06-07T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.14
433041,Quintrell Grdns East,2023-06-07T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
433041,Quintrell Grdns East,2023-06-07T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.3
433041,Quintrell Grdns East,2023-06-07T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.8
433041,Quintrell Grdns East,2023-06-07T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
433041,Quintrell Grdns East,2023-06-07T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.47
433041,Quintrell Grdns East,2023-06-07T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.01
433041,Quintrell Grdns East,2023-06-07T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
433041,Quintrell Grdns East,2023-06-07T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.93
433041,Quintrell Grdns East,2023-06-07T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.07
433041,Quintrell Grdns East,2023-06-07T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.71
433041,Quintrell Grdns East,2023-06-07T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.5
433041,Quintrell Grdns East,2023-06-07T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.5
433041,Quintrell Grdns East,2023-06-07T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.7
433041,Quintrell Grdns East,2023-06-07T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
433041,Quintrell Grdns East,2023-06-07T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.47
433041,Quintrell Grdns East,2023-06-07T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.84
433041,Quintrell Grdns East,2023-06-07T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.54
433041,Quintrell Grdns East,2023-06-07T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.76
433041,Quintrell Grdns East,2023-06-07T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.13
433041,Quintrell Grdns East,2023-06-07T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.12
433041,Quintrell Grdns East,2023-06-07T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.6
433041,Quintrell Grdns East,2023-06-07T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.6
433041,Quintrell Grdns East,2023-06-07T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
433041,Quintrell Grdns East,2023-06-07T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.1
433041,Quintrell Grdns East,2023-06-07T16:50:00.000+00:00,transformer,,Temperature,C,28.9
433041,Quintrell Grdns East,2023-06-07T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
433041,Quintrell Grdns East,2023-06-07T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
433041,Quintrell Grdns East,2023-06-07T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
433041,Quintrell Grdns East,2023-06-07T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
433041,Quintrell Grdns East,2023-06-07T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
433041,Quintrell Grdns East,2023-06-07T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
433041,Quintrell Grdns East,2023-06-07T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.69
433041,Quintrell Grdns East,2023-06-07T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.42
433041,Quintrell Grdns East,2023-06-07T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.07
433041,Quintrell Grdns East,2023-06-07T16:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.73
433041,Quintrell Grdns East,2023-06-07T16:50:00.000+00:00,busbar,,L2 Active Power,kW,-6.92
433041,Quintrell Grdns East,2023-06-07T16:50:00.000+00:00,busbar,,L1 Active Power,kW,8.95
433041,Quintrell Grdns East,2023-06-07T16:50:00.000+00:00,busbar,,N Current (RMS),A,25.2
433041,Quintrell Grdns East,2023-06-07T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
433041,Quintrell Grdns East,2023-06-07T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
433041,Quintrell Grdns East,2023-06-07T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
433041,Quintrell Grdns East,2023-06-07T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
433041,Quintrell Grdns East,2023-06-07T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-07T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
433041,Quintrell Grdns East,2023-06-07T16:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.25
433041,Quintrell Grdns East,2023-06-07T16:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
433041,Quintrell Grdns East,2023-06-07T16:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
433041,Quintrell Grdns East,2023-06-07T16:40:00.000+00:00,feeder,,N Current (RMS),A,1.4
433041,Quintrell Grdns East,2023-06-07T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
433041,Quintrell Grdns East,2023-06-07T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
433041,Quintrell Grdns East,2023-06-07T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-07T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
433041,Quintrell Grdns East,2023-06-07T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.5
433041,Quintrell Grdns East,2023-06-07T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.4
433041,Quintrell Grdns East,2023-06-07T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.3
433041,Quintrell Grdns East,2023-06-07T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.58
433041,Quintrell Grdns East,2023-06-07T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.55
433041,Quintrell Grdns East,2023-06-07T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,4.9
433041,Quintrell Grdns East,2023-06-07T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
433041,Quintrell Grdns East,2023-06-07T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.3
433041,Quintrell Grdns East,2023-06-07T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.9
433041,Quintrell Grdns East,2023-06-07T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
433041,Quintrell Grdns East,2023-06-07T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.38
433041,Quintrell Grdns East,2023-06-07T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
433041,Quintrell Grdns East,2023-06-07T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.44
433041,Quintrell Grdns East,2023-06-07T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.6
433041,Quintrell Grdns East,2023-06-07T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.25
433041,Quintrell Grdns East,2023-06-07T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
433041,Quintrell Grdns East,2023-06-07T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
433041,Quintrell Grdns East,2023-06-07T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.8
433041,Quintrell Grdns East,2023-06-07T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
433041,Quintrell Grdns East,2023-06-07T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.89
433041,Quintrell Grdns East,2023-06-07T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.08
433041,Quintrell Grdns East,2023-06-07T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.61
433041,Quintrell Grdns East,2023-06-07T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.99
433041,Quintrell Grdns East,2023-06-07T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.98
433041,Quintrell Grdns East,2023-06-07T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.44
433041,Quintrell Grdns East,2023-06-07T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.9
433041,Quintrell Grdns East,2023-06-07T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.5
433041,Quintrell Grdns East,2023-06-07T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
433041,Quintrell Grdns East,2023-06-07T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.4
433041,Quintrell Grdns East,2023-06-07T16:40:00.000+00:00,transformer,,Temperature,C,29.0
433041,Quintrell Grdns East,2023-06-07T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
433041,Quintrell Grdns East,2023-06-07T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
433041,Quintrell Grdns East,2023-06-07T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
433041,Quintrell Grdns East,2023-06-07T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
433041,Quintrell Grdns East,2023-06-07T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
433041,Quintrell Grdns East,2023-06-07T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
433041,Quintrell Grdns East,2023-06-07T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.02
433041,Quintrell Grdns East,2023-06-07T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.02
433041,Quintrell Grdns East,2023-06-07T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.2
433041,Quintrell Grdns East,2023-06-07T16:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.98
433041,Quintrell Grdns East,2023-06-07T16:40:00.000+00:00,busbar,,L2 Active Power,kW,-5.21
433041,Quintrell Grdns East,2023-06-07T16:40:00.000+00:00,busbar,,L1 Active Power,kW,9.26
433041,Quintrell Grdns East,2023-06-07T16:40:00.000+00:00,busbar,,N Current (RMS),A,20.8
433041,Quintrell Grdns East,2023-06-07T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
433041,Quintrell Grdns East,2023-06-07T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
433041,Quintrell Grdns East,2023-06-07T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
433041,Quintrell Grdns East,2023-06-07T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
433041,Quintrell Grdns East,2023-06-07T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
433041,Quintrell Grdns East,2023-06-07T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
433041,Quintrell Grdns East,2023-06-07T16:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.26
433041,Quintrell Grdns East,2023-06-07T16:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
433041,Quintrell Grdns East,2023-06-07T16:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
433041,Quintrell Grdns East,2023-06-07T16:30:00.000+00:00,feeder,,N Current (RMS),A,1.3
433041,Quintrell Grdns East,2023-06-07T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
433041,Quintrell Grdns East,2023-06-07T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-07T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-07T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
433041,Quintrell Grdns East,2023-06-07T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.92
433041,Quintrell Grdns East,2023-06-07T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
433041,Quintrell Grdns East,2023-06-07T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.16
433041,Quintrell Grdns East,2023-06-07T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.99
433041,Quintrell Grdns East,2023-06-07T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.41
433041,Quintrell Grdns East,2023-06-07T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,4.7
433041,Quintrell Grdns East,2023-06-07T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.2
433041,Quintrell Grdns East,2023-06-07T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.3
433041,Quintrell Grdns East,2023-06-07T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.9
433041,Quintrell Grdns East,2023-06-07T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
433041,Quintrell Grdns East,2023-06-07T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.82
433041,Quintrell Grdns East,2023-06-07T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
433041,Quintrell Grdns East,2023-06-07T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.68
433041,Quintrell Grdns East,2023-06-07T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.01
433041,Quintrell Grdns East,2023-06-07T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.78
433041,Quintrell Grdns East,2023-06-07T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
433041,Quintrell Grdns East,2023-06-07T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
433041,Quintrell Grdns East,2023-06-07T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.5
433041,Quintrell Grdns East,2023-06-07T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.7
433041,Quintrell Grdns East,2023-06-07T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.45
433041,Quintrell Grdns East,2023-06-07T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.04
433041,Quintrell Grdns East,2023-06-07T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.99
433041,Quintrell Grdns East,2023-06-07T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.78
433041,Quintrell Grdns East,2023-06-07T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.72
433041,Quintrell Grdns East,2023-06-07T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.63
433041,Quintrell Grdns East,2023-06-07T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.3
433041,Quintrell Grdns East,2023-06-07T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.4
433041,Quintrell Grdns East,2023-06-07T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
433041,Quintrell Grdns East,2023-06-07T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.2
433041,Quintrell Grdns East,2023-06-07T16:30:00.000+00:00,transformer,,Temperature,C,29.1
433041,Quintrell Grdns East,2023-06-07T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
433041,Quintrell Grdns East,2023-06-07T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
433041,Quintrell Grdns East,2023-06-07T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
433041,Quintrell Grdns East,2023-06-07T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
433041,Quintrell Grdns East,2023-06-07T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
433041,Quintrell Grdns East,2023-06-07T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
433041,Quintrell Grdns East,2023-06-07T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.37
433041,Quintrell Grdns East,2023-06-07T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.82
433041,Quintrell Grdns East,2023-06-07T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.36
433041,Quintrell Grdns East,2023-06-07T16:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.88
433041,Quintrell Grdns East,2023-06-07T16:30:00.000+00:00,busbar,,L2 Active Power,kW,-4.77
433041,Quintrell Grdns East,2023-06-07T16:30:00.000+00:00,busbar,,L1 Active Power,kW,9.86
433041,Quintrell Grdns East,2023-06-07T16:30:00.000+00:00,busbar,,N Current (RMS),A,22.2
433041,Quintrell Grdns East,2023-06-07T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
433041,Quintrell Grdns East,2023-06-07T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
433041,Quintrell Grdns East,2023-06-07T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
433041,Quintrell Grdns East,2023-06-07T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
433041,Quintrell Grdns East,2023-06-07T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-07T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-07T16:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.27
433041,Quintrell Grdns East,2023-06-07T16:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
433041,Quintrell Grdns East,2023-06-07T16:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
433041,Quintrell Grdns East,2023-06-07T16:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-07T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
433041,Quintrell Grdns East,2023-06-07T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-07T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-07T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
433041,Quintrell Grdns East,2023-06-07T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.21
433041,Quintrell Grdns East,2023-06-07T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
433041,Quintrell Grdns East,2023-06-07T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.24
433041,Quintrell Grdns East,2023-06-07T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.33
433041,Quintrell Grdns East,2023-06-07T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.44
433041,Quintrell Grdns East,2023-06-07T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,5.7
433041,Quintrell Grdns East,2023-06-07T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.1
433041,Quintrell Grdns East,2023-06-07T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.8
433041,Quintrell Grdns East,2023-06-07T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.0
433041,Quintrell Grdns East,2023-06-07T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
433041,Quintrell Grdns East,2023-06-07T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.38
433041,Quintrell Grdns East,2023-06-07T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
433041,Quintrell Grdns East,2023-06-07T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.52
433041,Quintrell Grdns East,2023-06-07T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.12
433041,Quintrell Grdns East,2023-06-07T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.85
433041,Quintrell Grdns East,2023-06-07T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
433041,Quintrell Grdns East,2023-06-07T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.6
433041,Quintrell Grdns East,2023-06-07T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.8
433041,Quintrell Grdns East,2023-06-07T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.9
433041,Quintrell Grdns East,2023-06-07T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-9.65
433041,Quintrell Grdns East,2023-06-07T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.26
433041,Quintrell Grdns East,2023-06-07T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.31
433041,Quintrell Grdns East,2023-06-07T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.99
433041,Quintrell Grdns East,2023-06-07T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.43
433041,Quintrell Grdns East,2023-06-07T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.09
433041,Quintrell Grdns East,2023-06-07T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.7
433041,Quintrell Grdns East,2023-06-07T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.4
433041,Quintrell Grdns East,2023-06-07T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.2
433041,Quintrell Grdns East,2023-06-07T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.9
433041,Quintrell Grdns East,2023-06-07T16:20:00.000+00:00,transformer,,Temperature,C,29.3
433041,Quintrell Grdns East,2023-06-07T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
433041,Quintrell Grdns East,2023-06-07T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
433041,Quintrell Grdns East,2023-06-07T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
433041,Quintrell Grdns East,2023-06-07T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
433041,Quintrell Grdns East,2023-06-07T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
433041,Quintrell Grdns East,2023-06-07T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
433041,Quintrell Grdns East,2023-06-07T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.39
433041,Quintrell Grdns East,2023-06-07T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.88
433041,Quintrell Grdns East,2023-06-07T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.56
433041,Quintrell Grdns East,2023-06-07T16:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.02
433041,Quintrell Grdns East,2023-06-07T16:20:00.000+00:00,busbar,,L2 Active Power,kW,-6.92
433041,Quintrell Grdns East,2023-06-07T16:20:00.000+00:00,busbar,,L1 Active Power,kW,11.41
433041,Quintrell Grdns East,2023-06-07T16:20:00.000+00:00,busbar,,N Current (RMS),A,20.8
433041,Quintrell Grdns East,2023-06-07T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
433041,Quintrell Grdns East,2023-06-07T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
433041,Quintrell Grdns East,2023-06-07T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
433041,Quintrell Grdns East,2023-06-07T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
433041,Quintrell Grdns East,2023-06-07T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-07T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-07T16:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.25
433041,Quintrell Grdns East,2023-06-07T16:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
433041,Quintrell Grdns East,2023-06-07T16:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
433041,Quintrell Grdns East,2023-06-07T16:10:00.000+00:00,feeder,,N Current (RMS),A,1.4
433041,Quintrell Grdns East,2023-06-07T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
433041,Quintrell Grdns East,2023-06-07T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-07T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-07T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
433041,Quintrell Grdns East,2023-06-07T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.04
433041,Quintrell Grdns East,2023-06-07T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
433041,Quintrell Grdns East,2023-06-07T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.22
433041,Quintrell Grdns East,2023-06-07T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.04
433041,Quintrell Grdns East,2023-06-07T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.41
433041,Quintrell Grdns East,2023-06-07T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,4.8
433041,Quintrell Grdns East,2023-06-07T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.2
433041,Quintrell Grdns East,2023-06-07T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.6
433041,Quintrell Grdns East,2023-06-07T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.9
433041,Quintrell Grdns East,2023-06-07T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.29
433041,Quintrell Grdns East,2023-06-07T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.78
433041,Quintrell Grdns East,2023-06-07T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
433041,Quintrell Grdns East,2023-06-07T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.26
433041,Quintrell Grdns East,2023-06-07T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.85
433041,Quintrell Grdns East,2023-06-07T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.92
433041,Quintrell Grdns East,2023-06-07T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
433041,Quintrell Grdns East,2023-06-07T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.6
433041,Quintrell Grdns East,2023-06-07T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.6
433041,Quintrell Grdns East,2023-06-07T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.3
433041,Quintrell Grdns East,2023-06-07T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-9.21
433041,Quintrell Grdns East,2023-06-07T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.82
433041,Quintrell Grdns East,2023-06-07T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.04
433041,Quintrell Grdns East,2023-06-07T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.62
433041,Quintrell Grdns East,2023-06-07T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.86
433041,Quintrell Grdns East,2023-06-07T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.74
433041,Quintrell Grdns East,2023-06-07T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.1
433041,Quintrell Grdns East,2023-06-07T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.8
433041,Quintrell Grdns East,2023-06-07T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.4
433041,Quintrell Grdns East,2023-06-07T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.9
433041,Quintrell Grdns East,2023-06-07T16:10:00.000+00:00,transformer,,Temperature,C,29.4
433041,Quintrell Grdns East,2023-06-07T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
433041,Quintrell Grdns East,2023-06-07T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
433041,Quintrell Grdns East,2023-06-07T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
433041,Quintrell Grdns East,2023-06-07T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
433041,Quintrell Grdns East,2023-06-07T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
433041,Quintrell Grdns East,2023-06-07T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
433041,Quintrell Grdns East,2023-06-07T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.43
433041,Quintrell Grdns East,2023-06-07T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.68
433041,Quintrell Grdns East,2023-06-07T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.1
433041,Quintrell Grdns East,2023-06-07T16:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.84
433041,Quintrell Grdns East,2023-06-07T16:10:00.000+00:00,busbar,,L2 Active Power,kW,-6.8
433041,Quintrell Grdns East,2023-06-07T16:10:00.000+00:00,busbar,,L1 Active Power,kW,11.1
433041,Quintrell Grdns East,2023-06-07T16:10:00.000+00:00,busbar,,N Current (RMS),A,25.6
433041,Quintrell Grdns East,2023-06-07T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
433041,Quintrell Grdns East,2023-06-07T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
433041,Quintrell Grdns East,2023-06-07T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
433041,Quintrell Grdns East,2023-06-07T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-07T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
433041,Quintrell Grdns East,2023-06-07T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-07T16:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.24
433041,Quintrell Grdns East,2023-06-07T16:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
433041,Quintrell Grdns East,2023-06-07T16:00:00.000+00:00,feeder,,L1 Active Power,kW,0.06
433041,Quintrell Grdns East,2023-06-07T16:00:00.000+00:00,feeder,,N Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-07T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
433041,Quintrell Grdns East,2023-06-07T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-07T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-07T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.31
433041,Quintrell Grdns East,2023-06-07T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.0
433041,Quintrell Grdns East,2023-06-07T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.17
433041,Quintrell Grdns East,2023-06-07T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.74
433041,Quintrell Grdns East,2023-06-07T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.11
433041,Quintrell Grdns East,2023-06-07T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.5
433041,Quintrell Grdns East,2023-06-07T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.2
433041,Quintrell Grdns East,2023-06-07T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
433041,Quintrell Grdns East,2023-06-07T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.8
433041,Quintrell Grdns East,2023-06-07T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.3
433041,Quintrell Grdns East,2023-06-07T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
433041,Quintrell Grdns East,2023-06-07T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.28
433041,Quintrell Grdns East,2023-06-07T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
433041,Quintrell Grdns East,2023-06-07T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.21
433041,Quintrell Grdns East,2023-06-07T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.78
433041,Quintrell Grdns East,2023-06-07T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.42
433041,Quintrell Grdns East,2023-06-07T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
433041,Quintrell Grdns East,2023-06-07T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.3
433041,Quintrell Grdns East,2023-06-07T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.9
433041,Quintrell Grdns East,2023-06-07T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.9
433041,Quintrell Grdns East,2023-06-07T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.97
433041,Quintrell Grdns East,2023-06-07T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
433041,Quintrell Grdns East,2023-06-07T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.26
433041,Quintrell Grdns East,2023-06-07T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.14
433041,Quintrell Grdns East,2023-06-07T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.21
433041,Quintrell Grdns East,2023-06-07T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.12
433041,Quintrell Grdns East,2023-06-07T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.8
433041,Quintrell Grdns East,2023-06-07T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
433041,Quintrell Grdns East,2023-06-07T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
433041,Quintrell Grdns East,2023-06-07T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.1
433041,Quintrell Grdns East,2023-06-07T16:00:00.000+00:00,transformer,,Temperature,C,29.6
433041,Quintrell Grdns East,2023-06-07T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
433041,Quintrell Grdns East,2023-06-07T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
433041,Quintrell Grdns East,2023-06-07T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
433041,Quintrell Grdns East,2023-06-07T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
433041,Quintrell Grdns East,2023-06-07T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
433041,Quintrell Grdns East,2023-06-07T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
433041,Quintrell Grdns East,2023-06-07T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
433041,Quintrell Grdns East,2023-06-07T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.28
433041,Quintrell Grdns East,2023-06-07T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.39
433041,Quintrell Grdns East,2023-06-07T16:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.33
433041,Quintrell Grdns East,2023-06-07T16:00:00.000+00:00,busbar,,L2 Active Power,kW,-4.14
433041,Quintrell Grdns East,2023-06-07T16:00:00.000+00:00,busbar,,L1 Active Power,kW,11.1
433041,Quintrell Grdns East,2023-06-07T16:00:00.000+00:00,busbar,,N Current (RMS),A,24.8
433041,Quintrell Grdns East,2023-06-07T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.3
433041,Quintrell Grdns East,2023-06-07T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
433041,Quintrell Grdns East,2023-06-07T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
433041,Quintrell Grdns East,2023-06-07T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
433041,Quintrell Grdns East,2023-06-07T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-07T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-07T15:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.16
433041,Quintrell Grdns East,2023-06-07T15:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
433041,Quintrell Grdns East,2023-06-07T15:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
433041,Quintrell Grdns East,2023-06-07T15:50:00.000+00:00,feeder,,N Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-07T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-07T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-07T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-07T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
433041,Quintrell Grdns East,2023-06-07T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
433041,Quintrell Grdns East,2023-06-07T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
433041,Quintrell Grdns East,2023-06-07T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.21
433041,Quintrell Grdns East,2023-06-07T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.49
433041,Quintrell Grdns East,2023-06-07T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.27
433041,Quintrell Grdns East,2023-06-07T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,1.5
433041,Quintrell Grdns East,2023-06-07T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.6
433041,Quintrell Grdns East,2023-06-07T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
433041,Quintrell Grdns East,2023-06-07T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.3
433041,Quintrell Grdns East,2023-06-07T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.12
433041,Quintrell Grdns East,2023-06-07T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.04
433041,Quintrell Grdns East,2023-06-07T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
433041,Quintrell Grdns East,2023-06-07T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.24
433041,Quintrell Grdns East,2023-06-07T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.31
433041,Quintrell Grdns East,2023-06-07T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.93
433041,Quintrell Grdns East,2023-06-07T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
433041,Quintrell Grdns East,2023-06-07T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.8
433041,Quintrell Grdns East,2023-06-07T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.2
433041,Quintrell Grdns East,2023-06-07T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
433041,Quintrell Grdns East,2023-06-07T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.15
433041,Quintrell Grdns East,2023-06-07T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
433041,Quintrell Grdns East,2023-06-07T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.71
433041,Quintrell Grdns East,2023-06-07T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.91
433041,Quintrell Grdns East,2023-06-07T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.4
433041,Quintrell Grdns East,2023-06-07T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.94
433041,Quintrell Grdns East,2023-06-07T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.5
433041,Quintrell Grdns East,2023-06-07T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.7
433041,Quintrell Grdns East,2023-06-07T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
433041,Quintrell Grdns East,2023-06-07T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.3
433041,Quintrell Grdns East,2023-06-07T15:50:00.000+00:00,transformer,,Temperature,C,29.8
433041,Quintrell Grdns East,2023-06-07T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
433041,Quintrell Grdns East,2023-06-07T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
433041,Quintrell Grdns East,2023-06-07T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
433041,Quintrell Grdns East,2023-06-07T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
433041,Quintrell Grdns East,2023-06-07T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
433041,Quintrell Grdns East,2023-06-07T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
433041,Quintrell Grdns East,2023-06-07T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
433041,Quintrell Grdns East,2023-06-07T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.31
433041,Quintrell Grdns East,2023-06-07T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.62
433041,Quintrell Grdns East,2023-06-07T15:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.04
433041,Quintrell Grdns East,2023-06-07T15:50:00.000+00:00,busbar,,L2 Active Power,kW,-2.24
433041,Quintrell Grdns East,2023-06-07T15:50:00.000+00:00,busbar,,L1 Active Power,kW,5.16
433041,Quintrell Grdns East,2023-06-07T15:50:00.000+00:00,busbar,,N Current (RMS),A,16.2
433041,Quintrell Grdns East,2023-06-07T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,13.5
433041,Quintrell Grdns East,2023-06-07T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.2
433041,Quintrell Grdns East,2023-06-07T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.8
433041,Quintrell Grdns East,2023-06-07T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
433041,Quintrell Grdns East,2023-06-07T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-07T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-07T15:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.14
433041,Quintrell Grdns East,2023-06-07T15:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-07T15:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
433041,Quintrell Grdns East,2023-06-07T15:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-07T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-07T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-07T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-07T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
433041,Quintrell Grdns East,2023-06-07T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
433041,Quintrell Grdns East,2023-06-07T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
433041,Quintrell Grdns East,2023-06-07T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.26
433041,Quintrell Grdns East,2023-06-07T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.56
433041,Quintrell Grdns East,2023-06-07T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.26
433041,Quintrell Grdns East,2023-06-07T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,2.3
433041,Quintrell Grdns East,2023-06-07T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.1
433041,Quintrell Grdns East,2023-06-07T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
433041,Quintrell Grdns East,2023-06-07T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.3
433041,Quintrell Grdns East,2023-06-07T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.37
433041,Quintrell Grdns East,2023-06-07T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.62
433041,Quintrell Grdns East,2023-06-07T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
433041,Quintrell Grdns East,2023-06-07T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.28
433041,Quintrell Grdns East,2023-06-07T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.18
433041,Quintrell Grdns East,2023-06-07T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.45
433041,Quintrell Grdns East,2023-06-07T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
433041,Quintrell Grdns East,2023-06-07T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.1
433041,Quintrell Grdns East,2023-06-07T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.5
433041,Quintrell Grdns East,2023-06-07T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
433041,Quintrell Grdns East,2023-06-07T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.24
433041,Quintrell Grdns East,2023-06-07T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
433041,Quintrell Grdns East,2023-06-07T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.75
433041,Quintrell Grdns East,2023-06-07T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.93
433041,Quintrell Grdns East,2023-06-07T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.01
433041,Quintrell Grdns East,2023-06-07T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.82
433041,Quintrell Grdns East,2023-06-07T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
433041,Quintrell Grdns East,2023-06-07T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.7
433041,Quintrell Grdns East,2023-06-07T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
433041,Quintrell Grdns East,2023-06-07T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
433041,Quintrell Grdns East,2023-06-07T15:40:00.000+00:00,transformer,,Temperature,C,30.0
433041,Quintrell Grdns East,2023-06-07T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
433041,Quintrell Grdns East,2023-06-07T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
433041,Quintrell Grdns East,2023-06-07T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
433041,Quintrell Grdns East,2023-06-07T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
433041,Quintrell Grdns East,2023-06-07T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
433041,Quintrell Grdns East,2023-06-07T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
433041,Quintrell Grdns East,2023-06-07T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
433041,Quintrell Grdns East,2023-06-07T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.57
433041,Quintrell Grdns East,2023-06-07T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.52
