Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
433041,Quintrell Grdns East,2023-06-07T15:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.04
433041,Quintrell Grdns East,2023-06-07T15:40:00.000+00:00,busbar,,L2 Active Power,kW,-2.78
433041,Quintrell Grdns East,2023-06-07T15:40:00.000+00:00,busbar,,L1 Active Power,kW,4.55
433041,Quintrell Grdns East,2023-06-07T15:40:00.000+00:00,busbar,,N Current (RMS),A,15.9
433041,Quintrell Grdns East,2023-06-07T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,11.5
433041,Quintrell Grdns East,2023-06-07T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.7
433041,Quintrell Grdns East,2023-06-07T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.2
433041,Quintrell Grdns East,2023-06-07T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
433041,Quintrell Grdns East,2023-06-07T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-07T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-07T15:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.17
433041,Quintrell Grdns East,2023-06-07T15:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
433041,Quintrell Grdns East,2023-06-07T15:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
433041,Quintrell Grdns East,2023-06-07T15:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-07T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-07T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-07T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-07T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
433041,Quintrell Grdns East,2023-06-07T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
433041,Quintrell Grdns East,2023-06-07T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
433041,Quintrell Grdns East,2023-06-07T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.37
433041,Quintrell Grdns East,2023-06-07T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.68
433041,Quintrell Grdns East,2023-06-07T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.27
433041,Quintrell Grdns East,2023-06-07T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,3.6
433041,Quintrell Grdns East,2023-06-07T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
433041,Quintrell Grdns East,2023-06-07T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
433041,Quintrell Grdns East,2023-06-07T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.3
433041,Quintrell Grdns East,2023-06-07T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.59
433041,Quintrell Grdns East,2023-06-07T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.94
433041,Quintrell Grdns East,2023-06-07T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-07T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.23
433041,Quintrell Grdns East,2023-06-07T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.5
433041,Quintrell Grdns East,2023-06-07T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.07
433041,Quintrell Grdns East,2023-06-07T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
433041,Quintrell Grdns East,2023-06-07T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
433041,Quintrell Grdns East,2023-06-07T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.8
433041,Quintrell Grdns East,2023-06-07T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.6
433041,Quintrell Grdns East,2023-06-07T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.88
433041,Quintrell Grdns East,2023-06-07T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
433041,Quintrell Grdns East,2023-06-07T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.64
433041,Quintrell Grdns East,2023-06-07T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.41
433041,Quintrell Grdns East,2023-06-07T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.51
433041,Quintrell Grdns East,2023-06-07T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.96
433041,Quintrell Grdns East,2023-06-07T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
433041,Quintrell Grdns East,2023-06-07T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
433041,Quintrell Grdns East,2023-06-07T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
433041,Quintrell Grdns East,2023-06-07T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
433041,Quintrell Grdns East,2023-06-07T15:30:00.000+00:00,transformer,,Temperature,C,30.1
433041,Quintrell Grdns East,2023-06-07T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
433041,Quintrell Grdns East,2023-06-07T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
433041,Quintrell Grdns East,2023-06-07T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
433041,Quintrell Grdns East,2023-06-07T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
433041,Quintrell Grdns East,2023-06-07T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
433041,Quintrell Grdns East,2023-06-07T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
433041,Quintrell Grdns East,2023-06-07T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
433041,Quintrell Grdns East,2023-06-07T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.58
433041,Quintrell Grdns East,2023-06-07T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.72
433041,Quintrell Grdns East,2023-06-07T15:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.72
433041,Quintrell Grdns East,2023-06-07T15:30:00.000+00:00,busbar,,L2 Active Power,kW,-2.73
433041,Quintrell Grdns East,2023-06-07T15:30:00.000+00:00,busbar,,L1 Active Power,kW,5.34
433041,Quintrell Grdns East,2023-06-07T15:30:00.000+00:00,busbar,,N Current (RMS),A,18.6
433041,Quintrell Grdns East,2023-06-07T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.1
433041,Quintrell Grdns East,2023-06-07T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.6
433041,Quintrell Grdns East,2023-06-07T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.7
433041,Quintrell Grdns East,2023-06-07T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-07T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-07T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-07T15:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.18
433041,Quintrell Grdns East,2023-06-07T15:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-07T15:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
433041,Quintrell Grdns East,2023-06-07T15:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-07T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-07T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-07T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-07T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
433041,Quintrell Grdns East,2023-06-07T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
433041,Quintrell Grdns East,2023-06-07T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
433041,Quintrell Grdns East,2023-06-07T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.14
433041,Quintrell Grdns East,2023-06-07T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.59
433041,Quintrell Grdns East,2023-06-07T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.26
433041,Quintrell Grdns East,2023-06-07T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,1.6
433041,Quintrell Grdns East,2023-06-07T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.0
433041,Quintrell Grdns East,2023-06-07T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
433041,Quintrell Grdns East,2023-06-07T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.3
433041,Quintrell Grdns East,2023-06-07T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.29
433041,Quintrell Grdns East,2023-06-07T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.39
433041,Quintrell Grdns East,2023-06-07T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
433041,Quintrell Grdns East,2023-06-07T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.12
433041,Quintrell Grdns East,2023-06-07T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.11
433041,Quintrell Grdns East,2023-06-07T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.41
433041,Quintrell Grdns East,2023-06-07T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
433041,Quintrell Grdns East,2023-06-07T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.3
433041,Quintrell Grdns East,2023-06-07T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.0
433041,Quintrell Grdns East,2023-06-07T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
433041,Quintrell Grdns East,2023-06-07T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.8
433041,Quintrell Grdns East,2023-06-07T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
433041,Quintrell Grdns East,2023-06-07T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.17
433041,Quintrell Grdns East,2023-06-07T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.96
433041,Quintrell Grdns East,2023-06-07T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.77
433041,Quintrell Grdns East,2023-06-07T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.32
433041,Quintrell Grdns East,2023-06-07T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.1
433041,Quintrell Grdns East,2023-06-07T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
433041,Quintrell Grdns East,2023-06-07T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
433041,Quintrell Grdns East,2023-06-07T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.0
433041,Quintrell Grdns East,2023-06-07T15:20:00.000+00:00,transformer,,Temperature,C,30.3
433041,Quintrell Grdns East,2023-06-07T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
433041,Quintrell Grdns East,2023-06-07T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
433041,Quintrell Grdns East,2023-06-07T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
433041,Quintrell Grdns East,2023-06-07T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
433041,Quintrell Grdns East,2023-06-07T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
433041,Quintrell Grdns East,2023-06-07T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
433041,Quintrell Grdns East,2023-06-07T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
433041,Quintrell Grdns East,2023-06-07T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.93
433041,Quintrell Grdns East,2023-06-07T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.17
433041,Quintrell Grdns East,2023-06-07T15:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.16
433041,Quintrell Grdns East,2023-06-07T15:20:00.000+00:00,busbar,,L2 Active Power,kW,-2.5
433041,Quintrell Grdns East,2023-06-07T15:20:00.000+00:00,busbar,,L1 Active Power,kW,6.05
433041,Quintrell Grdns East,2023-06-07T15:20:00.000+00:00,busbar,,N Current (RMS),A,18.2
433041,Quintrell Grdns East,2023-06-07T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,12.2
433041,Quintrell Grdns East,2023-06-07T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.8
433041,Quintrell Grdns East,2023-06-07T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.9
433041,Quintrell Grdns East,2023-06-07T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-07T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-07T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-07T15:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.18
433041,Quintrell Grdns East,2023-06-07T15:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-07T15:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
433041,Quintrell Grdns East,2023-06-07T15:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-07T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-07T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-07T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-07T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
433041,Quintrell Grdns East,2023-06-07T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
433041,Quintrell Grdns East,2023-06-07T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.37
433041,Quintrell Grdns East,2023-06-07T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.24
433041,Quintrell Grdns East,2023-06-07T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.83
433041,Quintrell Grdns East,2023-06-07T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.45
433041,Quintrell Grdns East,2023-06-07T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,3.9
433041,Quintrell Grdns East,2023-06-07T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
433041,Quintrell Grdns East,2023-06-07T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.7
433041,Quintrell Grdns East,2023-06-07T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.5
433041,Quintrell Grdns East,2023-06-07T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.84
433041,Quintrell Grdns East,2023-06-07T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.01
433041,Quintrell Grdns East,2023-06-07T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-07T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.22
433041,Quintrell Grdns East,2023-06-07T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.72
433041,Quintrell Grdns East,2023-06-07T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.39
433041,Quintrell Grdns East,2023-06-07T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
433041,Quintrell Grdns East,2023-06-07T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
433041,Quintrell Grdns East,2023-06-07T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.0
433041,Quintrell Grdns East,2023-06-07T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
433041,Quintrell Grdns East,2023-06-07T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.05
433041,Quintrell Grdns East,2023-06-07T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
433041,Quintrell Grdns East,2023-06-07T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.83
433041,Quintrell Grdns East,2023-06-07T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.87
433041,Quintrell Grdns East,2023-06-07T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.11
433041,Quintrell Grdns East,2023-06-07T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.71
433041,Quintrell Grdns East,2023-06-07T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
433041,Quintrell Grdns East,2023-06-07T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
433041,Quintrell Grdns East,2023-06-07T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
433041,Quintrell Grdns East,2023-06-07T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.9
433041,Quintrell Grdns East,2023-06-07T15:10:00.000+00:00,transformer,,Temperature,C,30.4
433041,Quintrell Grdns East,2023-06-07T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
433041,Quintrell Grdns East,2023-06-07T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
433041,Quintrell Grdns East,2023-06-07T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
433041,Quintrell Grdns East,2023-06-07T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.83
433041,Quintrell Grdns East,2023-06-07T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
433041,Quintrell Grdns East,2023-06-07T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
433041,Quintrell Grdns East,2023-06-07T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
433041,Quintrell Grdns East,2023-06-07T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.32
433041,Quintrell Grdns East,2023-06-07T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.24
433041,Quintrell Grdns East,2023-06-07T15:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.06
433041,Quintrell Grdns East,2023-06-07T15:10:00.000+00:00,busbar,,L2 Active Power,kW,-2.47
433041,Quintrell Grdns East,2023-06-07T15:10:00.000+00:00,busbar,,L1 Active Power,kW,5.58
433041,Quintrell Grdns East,2023-06-07T15:10:00.000+00:00,busbar,,N Current (RMS),A,18.4
433041,Quintrell Grdns East,2023-06-07T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,12.2
433041,Quintrell Grdns East,2023-06-07T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.5
433041,Quintrell Grdns East,2023-06-07T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
433041,Quintrell Grdns East,2023-06-07T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
433041,Quintrell Grdns East,2023-06-07T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-07T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-07T15:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.2
433041,Quintrell Grdns East,2023-06-07T15:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
433041,Quintrell Grdns East,2023-06-07T15:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
433041,Quintrell Grdns East,2023-06-07T15:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-07T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
433041,Quintrell Grdns East,2023-06-07T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-07T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-07T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
433041,Quintrell Grdns East,2023-06-07T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
433041,Quintrell Grdns East,2023-06-07T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.42
433041,Quintrell Grdns East,2023-06-07T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.07
433041,Quintrell Grdns East,2023-06-07T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.39
433041,Quintrell Grdns East,2023-06-07T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.49
433041,Quintrell Grdns East,2023-06-07T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,2.0
433041,Quintrell Grdns East,2023-06-07T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.1
433041,Quintrell Grdns East,2023-06-07T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
433041,Quintrell Grdns East,2023-06-07T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.7
433041,Quintrell Grdns East,2023-06-07T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.16
433041,Quintrell Grdns East,2023-06-07T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.48
433041,Quintrell Grdns East,2023-06-07T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
433041,Quintrell Grdns East,2023-06-07T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.45
433041,Quintrell Grdns East,2023-06-07T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.21
433041,Quintrell Grdns East,2023-06-07T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.97
433041,Quintrell Grdns East,2023-06-07T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
433041,Quintrell Grdns East,2023-06-07T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
433041,Quintrell Grdns East,2023-06-07T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.1
433041,Quintrell Grdns East,2023-06-07T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
433041,Quintrell Grdns East,2023-06-07T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.19
433041,Quintrell Grdns East,2023-06-07T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
433041,Quintrell Grdns East,2023-06-07T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.36
433041,Quintrell Grdns East,2023-06-07T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.46
433041,Quintrell Grdns East,2023-06-07T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.55
433041,Quintrell Grdns East,2023-06-07T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.41
433041,Quintrell Grdns East,2023-06-07T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.1
433041,Quintrell Grdns East,2023-06-07T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.0
433041,Quintrell Grdns East,2023-06-07T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
433041,Quintrell Grdns East,2023-06-07T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.5
433041,Quintrell Grdns East,2023-06-07T15:00:00.000+00:00,transformer,,Temperature,C,30.4
433041,Quintrell Grdns East,2023-06-07T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
433041,Quintrell Grdns East,2023-06-07T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
433041,Quintrell Grdns East,2023-06-07T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
433041,Quintrell Grdns East,2023-06-07T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
433041,Quintrell Grdns East,2023-06-07T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
433041,Quintrell Grdns East,2023-06-07T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.85
433041,Quintrell Grdns East,2023-06-07T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
433041,Quintrell Grdns East,2023-06-07T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.68
433041,Quintrell Grdns East,2023-06-07T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.98
433041,Quintrell Grdns East,2023-06-07T15:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.28
433041,Quintrell Grdns East,2023-06-07T15:00:00.000+00:00,busbar,,L2 Active Power,kW,-3.2
433041,Quintrell Grdns East,2023-06-07T15:00:00.000+00:00,busbar,,L1 Active Power,kW,5.9
433041,Quintrell Grdns East,2023-06-07T15:00:00.000+00:00,busbar,,N Current (RMS),A,19.1
433041,Quintrell Grdns East,2023-06-07T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.0
433041,Quintrell Grdns East,2023-06-07T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.5
433041,Quintrell Grdns East,2023-06-07T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
433041,Quintrell Grdns East,2023-06-07T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
433041,Quintrell Grdns East,2023-06-07T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-07T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-07T14:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.19
433041,Quintrell Grdns East,2023-06-07T14:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
433041,Quintrell Grdns East,2023-06-07T14:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
433041,Quintrell Grdns East,2023-06-07T14:50:00.000+00:00,feeder,,N Current (RMS),A,2.0
433041,Quintrell Grdns East,2023-06-07T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
433041,Quintrell Grdns East,2023-06-07T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
433041,Quintrell Grdns East,2023-06-07T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-07T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
433041,Quintrell Grdns East,2023-06-07T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
433041,Quintrell Grdns East,2023-06-07T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.44
433041,Quintrell Grdns East,2023-06-07T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.1
433041,Quintrell Grdns East,2023-06-07T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.29
433041,Quintrell Grdns East,2023-06-07T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.53
433041,Quintrell Grdns East,2023-06-07T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,2.6
433041,Quintrell Grdns East,2023-06-07T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
433041,Quintrell Grdns East,2023-06-07T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
433041,Quintrell Grdns East,2023-06-07T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.9
433041,Quintrell Grdns East,2023-06-07T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.42
433041,Quintrell Grdns East,2023-06-07T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.01
433041,Quintrell Grdns East,2023-06-07T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
433041,Quintrell Grdns East,2023-06-07T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.52
433041,Quintrell Grdns East,2023-06-07T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.25
433041,Quintrell Grdns East,2023-06-07T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.98
433041,Quintrell Grdns East,2023-06-07T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
433041,Quintrell Grdns East,2023-06-07T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.4
433041,Quintrell Grdns East,2023-06-07T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
433041,Quintrell Grdns East,2023-06-07T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.6
433041,Quintrell Grdns East,2023-06-07T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.0
433041,Quintrell Grdns East,2023-06-07T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
433041,Quintrell Grdns East,2023-06-07T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.43
433041,Quintrell Grdns East,2023-06-07T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.69
433041,Quintrell Grdns East,2023-06-07T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.16
433041,Quintrell Grdns East,2023-06-07T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.55
433041,Quintrell Grdns East,2023-06-07T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
433041,Quintrell Grdns East,2023-06-07T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
433041,Quintrell Grdns East,2023-06-07T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
433041,Quintrell Grdns East,2023-06-07T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.3
433041,Quintrell Grdns East,2023-06-07T14:50:00.000+00:00,transformer,,Temperature,C,30.5
433041,Quintrell Grdns East,2023-06-07T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
433041,Quintrell Grdns East,2023-06-07T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
433041,Quintrell Grdns East,2023-06-07T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
433041,Quintrell Grdns East,2023-06-07T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
433041,Quintrell Grdns East,2023-06-07T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
433041,Quintrell Grdns East,2023-06-07T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
433041,Quintrell Grdns East,2023-06-07T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
433041,Quintrell Grdns East,2023-06-07T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.06
433041,Quintrell Grdns East,2023-06-07T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.66
433041,Quintrell Grdns East,2023-06-07T14:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.46
433041,Quintrell Grdns East,2023-06-07T14:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.74
433041,Quintrell Grdns East,2023-06-07T14:50:00.000+00:00,busbar,,L1 Active Power,kW,5.1
433041,Quintrell Grdns East,2023-06-07T14:50:00.000+00:00,busbar,,N Current (RMS),A,23.2
433041,Quintrell Grdns East,2023-06-07T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,10.8
433041,Quintrell Grdns East,2023-06-07T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,10.2
433041,Quintrell Grdns East,2023-06-07T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
433041,Quintrell Grdns East,2023-06-07T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
433041,Quintrell Grdns East,2023-06-07T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-07T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
433041,Quintrell Grdns East,2023-06-07T14:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.21
433041,Quintrell Grdns East,2023-06-07T14:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-07T14:40:00.000+00:00,feeder,,L1 Active Power,kW,0.05
433041,Quintrell Grdns East,2023-06-07T14:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-07T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-07T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-07T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-07T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
433041,Quintrell Grdns East,2023-06-07T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
433041,Quintrell Grdns East,2023-06-07T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.46
433041,Quintrell Grdns East,2023-06-07T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.23
433041,Quintrell Grdns East,2023-06-07T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.34
433041,Quintrell Grdns East,2023-06-07T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.79
433041,Quintrell Grdns East,2023-06-07T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,5.1
433041,Quintrell Grdns East,2023-06-07T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
433041,Quintrell Grdns East,2023-06-07T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
433041,Quintrell Grdns East,2023-06-07T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.0
433041,Quintrell Grdns East,2023-06-07T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.83
433041,Quintrell Grdns East,2023-06-07T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.66
433041,Quintrell Grdns East,2023-06-07T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
433041,Quintrell Grdns East,2023-06-07T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.15
433041,Quintrell Grdns East,2023-06-07T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.12
433041,Quintrell Grdns East,2023-06-07T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.43
433041,Quintrell Grdns East,2023-06-07T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
433041,Quintrell Grdns East,2023-06-07T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.9
433041,Quintrell Grdns East,2023-06-07T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
433041,Quintrell Grdns East,2023-06-07T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
433041,Quintrell Grdns East,2023-06-07T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.04
433041,Quintrell Grdns East,2023-06-07T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
433041,Quintrell Grdns East,2023-06-07T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.57
433041,Quintrell Grdns East,2023-06-07T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.77
433041,Quintrell Grdns East,2023-06-07T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.73
433041,Quintrell Grdns East,2023-06-07T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.37
433041,Quintrell Grdns East,2023-06-07T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.7
433041,Quintrell Grdns East,2023-06-07T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.1
433041,Quintrell Grdns East,2023-06-07T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
433041,Quintrell Grdns East,2023-06-07T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.4
433041,Quintrell Grdns East,2023-06-07T14:40:00.000+00:00,transformer,,Temperature,C,30.5
433041,Quintrell Grdns East,2023-06-07T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
433041,Quintrell Grdns East,2023-06-07T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
433041,Quintrell Grdns East,2023-06-07T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
433041,Quintrell Grdns East,2023-06-07T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
433041,Quintrell Grdns East,2023-06-07T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
433041,Quintrell Grdns East,2023-06-07T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
433041,Quintrell Grdns East,2023-06-07T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
433041,Quintrell Grdns East,2023-06-07T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.98
433041,Quintrell Grdns East,2023-06-07T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.83
433041,Quintrell Grdns East,2023-06-07T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.05
433041,Quintrell Grdns East,2023-06-07T14:40:00.000+00:00,busbar,,L2 Active Power,kW,-1.22
433041,Quintrell Grdns East,2023-06-07T14:40:00.000+00:00,busbar,,L1 Active Power,kW,6.64
433041,Quintrell Grdns East,2023-06-07T14:40:00.000+00:00,busbar,,N Current (RMS),A,28.2
433041,Quintrell Grdns East,2023-06-07T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.1
433041,Quintrell Grdns East,2023-06-07T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,10.2
433041,Quintrell Grdns East,2023-06-07T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.5
433041,Quintrell Grdns East,2023-06-07T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
433041,Quintrell Grdns East,2023-06-07T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-07T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.11
433041,Quintrell Grdns East,2023-06-07T14:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.22
433041,Quintrell Grdns East,2023-06-07T14:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-07T14:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
433041,Quintrell Grdns East,2023-06-07T14:30:00.000+00:00,feeder,,N Current (RMS),A,1.1
433041,Quintrell Grdns East,2023-06-07T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
433041,Quintrell Grdns East,2023-06-07T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-07T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-07T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
433041,Quintrell Grdns East,2023-06-07T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
433041,Quintrell Grdns East,2023-06-07T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
433041,Quintrell Grdns East,2023-06-07T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.23
433041,Quintrell Grdns East,2023-06-07T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.29
433041,Quintrell Grdns East,2023-06-07T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.42
433041,Quintrell Grdns East,2023-06-07T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,3.5
433041,Quintrell Grdns East,2023-06-07T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
433041,Quintrell Grdns East,2023-06-07T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
433041,Quintrell Grdns East,2023-06-07T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.0
433041,Quintrell Grdns East,2023-06-07T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.86
433041,Quintrell Grdns East,2023-06-07T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.52
433041,Quintrell Grdns East,2023-06-07T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
433041,Quintrell Grdns East,2023-06-07T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.53
433041,Quintrell Grdns East,2023-06-07T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.67
433041,Quintrell Grdns East,2023-06-07T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.88
433041,Quintrell Grdns East,2023-06-07T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
433041,Quintrell Grdns East,2023-06-07T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.6
433041,Quintrell Grdns East,2023-06-07T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
433041,Quintrell Grdns East,2023-06-07T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.5
433041,Quintrell Grdns East,2023-06-07T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.02
433041,Quintrell Grdns East,2023-06-07T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
433041,Quintrell Grdns East,2023-06-07T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.1
433041,Quintrell Grdns East,2023-06-07T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.35
433041,Quintrell Grdns East,2023-06-07T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.7
433041,Quintrell Grdns East,2023-06-07T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.56
433041,Quintrell Grdns East,2023-06-07T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.5
433041,Quintrell Grdns East,2023-06-07T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.3
433041,Quintrell Grdns East,2023-06-07T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
433041,Quintrell Grdns East,2023-06-07T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.6
433041,Quintrell Grdns East,2023-06-07T14:30:00.000+00:00,transformer,,Temperature,C,30.5
433041,Quintrell Grdns East,2023-06-07T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
433041,Quintrell Grdns East,2023-06-07T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
433041,Quintrell Grdns East,2023-06-07T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
433041,Quintrell Grdns East,2023-06-07T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.57
433041,Quintrell Grdns East,2023-06-07T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
433041,Quintrell Grdns East,2023-06-07T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
433041,Quintrell Grdns East,2023-06-07T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.45
433041,Quintrell Grdns East,2023-06-07T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
433041,Quintrell Grdns East,2023-06-07T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.01
433041,Quintrell Grdns East,2023-06-07T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.33
433041,Quintrell Grdns East,2023-06-07T14:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.35
433041,Quintrell Grdns East,2023-06-07T14:30:00.000+00:00,busbar,,L1 Active Power,kW,5.87
433041,Quintrell Grdns East,2023-06-07T14:30:00.000+00:00,busbar,,N Current (RMS),A,34.7
433041,Quintrell Grdns East,2023-06-07T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
433041,Quintrell Grdns East,2023-06-07T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,8.2
433041,Quintrell Grdns East,2023-06-07T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
433041,Quintrell Grdns East,2023-06-07T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
433041,Quintrell Grdns East,2023-06-07T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-07T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
433041,Quintrell Grdns East,2023-06-07T14:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.18
433041,Quintrell Grdns East,2023-06-07T14:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-07T14:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
433041,Quintrell Grdns East,2023-06-07T14:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-07T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-07T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-07T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-07T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
433041,Quintrell Grdns East,2023-06-07T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
433041,Quintrell Grdns East,2023-06-07T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
433041,Quintrell Grdns East,2023-06-07T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.18
433041,Quintrell Grdns East,2023-06-07T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.26
433041,Quintrell Grdns East,2023-06-07T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.4
433041,Quintrell Grdns East,2023-06-07T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,1.8
433041,Quintrell Grdns East,2023-06-07T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.1
433041,Quintrell Grdns East,2023-06-07T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
433041,Quintrell Grdns East,2023-06-07T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.8
433041,Quintrell Grdns East,2023-06-07T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.65
433041,Quintrell Grdns East,2023-06-07T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.51
433041,Quintrell Grdns East,2023-06-07T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
433041,Quintrell Grdns East,2023-06-07T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.42
433041,Quintrell Grdns East,2023-06-07T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.59
433041,Quintrell Grdns East,2023-06-07T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.01
433041,Quintrell Grdns East,2023-06-07T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
433041,Quintrell Grdns East,2023-06-07T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.1
433041,Quintrell Grdns East,2023-06-07T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
433041,Quintrell Grdns East,2023-06-07T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
433041,Quintrell Grdns East,2023-06-07T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.12
433041,Quintrell Grdns East,2023-06-07T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
433041,Quintrell Grdns East,2023-06-07T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.58
433041,Quintrell Grdns East,2023-06-07T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.84
433041,Quintrell Grdns East,2023-06-07T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.79
433041,Quintrell Grdns East,2023-06-07T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.76
433041,Quintrell Grdns East,2023-06-07T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.7
433041,Quintrell Grdns East,2023-06-07T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
433041,Quintrell Grdns East,2023-06-07T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
433041,Quintrell Grdns East,2023-06-07T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.0
433041,Quintrell Grdns East,2023-06-07T14:20:00.000+00:00,transformer,,Temperature,C,30.4
433041,Quintrell Grdns East,2023-06-07T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
433041,Quintrell Grdns East,2023-06-07T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
433041,Quintrell Grdns East,2023-06-07T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
433041,Quintrell Grdns East,2023-06-07T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
433041,Quintrell Grdns East,2023-06-07T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
433041,Quintrell Grdns East,2023-06-07T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
433041,Quintrell Grdns East,2023-06-07T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
433041,Quintrell Grdns East,2023-06-07T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
433041,Quintrell Grdns East,2023-06-07T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.61
433041,Quintrell Grdns East,2023-06-07T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.62
433041,Quintrell Grdns East,2023-06-07T14:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.47
433041,Quintrell Grdns East,2023-06-07T14:20:00.000+00:00,busbar,,L1 Active Power,kW,5.18
433041,Quintrell Grdns East,2023-06-07T14:20:00.000+00:00,busbar,,N Current (RMS),A,28.8
433041,Quintrell Grdns East,2023-06-07T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
433041,Quintrell Grdns East,2023-06-07T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,7.4
433041,Quintrell Grdns East,2023-06-07T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.1
433041,Quintrell Grdns East,2023-06-07T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-07T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-07T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
433041,Quintrell Grdns East,2023-06-07T14:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.18
433041,Quintrell Grdns East,2023-06-07T14:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-07T14:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
433041,Quintrell Grdns East,2023-06-07T14:10:00.000+00:00,feeder,,N Current (RMS),A,1.2
433041,Quintrell Grdns East,2023-06-07T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
433041,Quintrell Grdns East,2023-06-07T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-07T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-07T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
433041,Quintrell Grdns East,2023-06-07T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
433041,Quintrell Grdns East,2023-06-07T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
433041,Quintrell Grdns East,2023-06-07T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.17
433041,Quintrell Grdns East,2023-06-07T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.53
433041,Quintrell Grdns East,2023-06-07T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.41
433041,Quintrell Grdns East,2023-06-07T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,2.1
433041,Quintrell Grdns East,2023-06-07T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.9
433041,Quintrell Grdns East,2023-06-07T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
433041,Quintrell Grdns East,2023-06-07T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.9
433041,Quintrell Grdns East,2023-06-07T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.14
433041,Quintrell Grdns East,2023-06-07T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.77
433041,Quintrell Grdns East,2023-06-07T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
433041,Quintrell Grdns East,2023-06-07T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.12
433041,Quintrell Grdns East,2023-06-07T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.69
433041,Quintrell Grdns East,2023-06-07T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.76
433041,Quintrell Grdns East,2023-06-07T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.3
433041,Quintrell Grdns East,2023-06-07T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.3
433041,Quintrell Grdns East,2023-06-07T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
433041,Quintrell Grdns East,2023-06-07T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.4
433041,Quintrell Grdns East,2023-06-07T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.53
433041,Quintrell Grdns East,2023-06-07T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
433041,Quintrell Grdns East,2023-06-07T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.48
433041,Quintrell Grdns East,2023-06-07T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.87
433041,Quintrell Grdns East,2023-06-07T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.06
433041,Quintrell Grdns East,2023-06-07T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.82
433041,Quintrell Grdns East,2023-06-07T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
433041,Quintrell Grdns East,2023-06-07T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
433041,Quintrell Grdns East,2023-06-07T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
433041,Quintrell Grdns East,2023-06-07T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.0
433041,Quintrell Grdns East,2023-06-07T14:10:00.000+00:00,transformer,,Temperature,C,30.3
433041,Quintrell Grdns East,2023-06-07T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
433041,Quintrell Grdns East,2023-06-07T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.07
433041,Quintrell Grdns East,2023-06-07T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
433041,Quintrell Grdns East,2023-06-07T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
433041,Quintrell Grdns East,2023-06-07T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
433041,Quintrell Grdns East,2023-06-07T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
