Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
433041,Quintrell Grdns East,2023-06-07T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
433041,Quintrell Grdns East,2023-06-07T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
433041,Quintrell Grdns East,2023-06-07T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
433041,Quintrell Grdns East,2023-06-07T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
433041,Quintrell Grdns East,2023-06-07T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.17
433041,Quintrell Grdns East,2023-06-07T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.59
433041,Quintrell Grdns East,2023-06-07T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.35
433041,Quintrell Grdns East,2023-06-07T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.08
433041,Quintrell Grdns East,2023-06-07T12:40:00.000+00:00,busbar,,L2 Active Power,kW,-1.92
433041,Quintrell Grdns East,2023-06-07T12:40:00.000+00:00,busbar,,L1 Active Power,kW,8.37
433041,Quintrell Grdns East,2023-06-07T12:40:00.000+00:00,busbar,,N Current (RMS),A,30.4
433041,Quintrell Grdns East,2023-06-07T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
433041,Quintrell Grdns East,2023-06-07T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.8
433041,Quintrell Grdns East,2023-06-07T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
433041,Quintrell Grdns East,2023-06-07T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
433041,Quintrell Grdns East,2023-06-07T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-07T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
433041,Quintrell Grdns East,2023-06-07T12:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.23
433041,Quintrell Grdns East,2023-06-07T12:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
433041,Quintrell Grdns East,2023-06-07T12:30:00.000+00:00,feeder,,L1 Active Power,kW,0.05
433041,Quintrell Grdns East,2023-06-07T12:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-07T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
433041,Quintrell Grdns East,2023-06-07T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-07T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-07T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
433041,Quintrell Grdns East,2023-06-07T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
433041,Quintrell Grdns East,2023-06-07T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
433041,Quintrell Grdns East,2023-06-07T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.21
433041,Quintrell Grdns East,2023-06-07T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.39
433041,Quintrell Grdns East,2023-06-07T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.47
433041,Quintrell Grdns East,2023-06-07T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,1.9
433041,Quintrell Grdns East,2023-06-07T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.5
433041,Quintrell Grdns East,2023-06-07T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
433041,Quintrell Grdns East,2023-06-07T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.1
433041,Quintrell Grdns East,2023-06-07T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.64
433041,Quintrell Grdns East,2023-06-07T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.53
433041,Quintrell Grdns East,2023-06-07T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
433041,Quintrell Grdns East,2023-06-07T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.9
433041,Quintrell Grdns East,2023-06-07T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.65
433041,Quintrell Grdns East,2023-06-07T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.41
433041,Quintrell Grdns East,2023-06-07T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
433041,Quintrell Grdns East,2023-06-07T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.0
433041,Quintrell Grdns East,2023-06-07T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.8
433041,Quintrell Grdns East,2023-06-07T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
433041,Quintrell Grdns East,2023-06-07T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.53
433041,Quintrell Grdns East,2023-06-07T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.41
433041,Quintrell Grdns East,2023-06-07T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.93
433041,Quintrell Grdns East,2023-06-07T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.65
433041,Quintrell Grdns East,2023-06-07T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.0
433041,Quintrell Grdns East,2023-06-07T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.86
433041,Quintrell Grdns East,2023-06-07T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.8
433041,Quintrell Grdns East,2023-06-07T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.6
433041,Quintrell Grdns East,2023-06-07T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
433041,Quintrell Grdns East,2023-06-07T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.9
433041,Quintrell Grdns East,2023-06-07T12:30:00.000+00:00,transformer,,Temperature,C,28.7
433041,Quintrell Grdns East,2023-06-07T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
433041,Quintrell Grdns East,2023-06-07T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
433041,Quintrell Grdns East,2023-06-07T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
433041,Quintrell Grdns East,2023-06-07T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
433041,Quintrell Grdns East,2023-06-07T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
433041,Quintrell Grdns East,2023-06-07T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
433041,Quintrell Grdns East,2023-06-07T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
433041,Quintrell Grdns East,2023-06-07T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.15
433041,Quintrell Grdns East,2023-06-07T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.02
433041,Quintrell Grdns East,2023-06-07T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.18
433041,Quintrell Grdns East,2023-06-07T12:30:00.000+00:00,busbar,,L2 Active Power,kW,-2.78
433041,Quintrell Grdns East,2023-06-07T12:30:00.000+00:00,busbar,,L1 Active Power,kW,7.78
433041,Quintrell Grdns East,2023-06-07T12:30:00.000+00:00,busbar,,N Current (RMS),A,27.8
433041,Quintrell Grdns East,2023-06-07T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
433041,Quintrell Grdns East,2023-06-07T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.6
433041,Quintrell Grdns East,2023-06-07T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
433041,Quintrell Grdns East,2023-06-07T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
433041,Quintrell Grdns East,2023-06-07T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-07T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
433041,Quintrell Grdns East,2023-06-07T12:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.25
433041,Quintrell Grdns East,2023-06-07T12:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
433041,Quintrell Grdns East,2023-06-07T12:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
433041,Quintrell Grdns East,2023-06-07T12:20:00.000+00:00,feeder,,N Current (RMS),A,1.2
433041,Quintrell Grdns East,2023-06-07T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
433041,Quintrell Grdns East,2023-06-07T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-07T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-07T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
433041,Quintrell Grdns East,2023-06-07T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
433041,Quintrell Grdns East,2023-06-07T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.15
433041,Quintrell Grdns East,2023-06-07T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.2
433041,Quintrell Grdns East,2023-06-07T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.27
433041,Quintrell Grdns East,2023-06-07T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.53
433041,Quintrell Grdns East,2023-06-07T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,2.2
433041,Quintrell Grdns East,2023-06-07T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.7
433041,Quintrell Grdns East,2023-06-07T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
433041,Quintrell Grdns East,2023-06-07T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.4
433041,Quintrell Grdns East,2023-06-07T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.8
433041,Quintrell Grdns East,2023-06-07T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.52
433041,Quintrell Grdns East,2023-06-07T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
433041,Quintrell Grdns East,2023-06-07T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.91
433041,Quintrell Grdns East,2023-06-07T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.74
433041,Quintrell Grdns East,2023-06-07T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.25
433041,Quintrell Grdns East,2023-06-07T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.4
433041,Quintrell Grdns East,2023-06-07T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.4
433041,Quintrell Grdns East,2023-06-07T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.8
433041,Quintrell Grdns East,2023-06-07T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
433041,Quintrell Grdns East,2023-06-07T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.36
433041,Quintrell Grdns East,2023-06-07T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.98
433041,Quintrell Grdns East,2023-06-07T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.58
433041,Quintrell Grdns East,2023-06-07T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.55
433041,Quintrell Grdns East,2023-06-07T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.57
433041,Quintrell Grdns East,2023-06-07T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.91
433041,Quintrell Grdns East,2023-06-07T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,35.0
433041,Quintrell Grdns East,2023-06-07T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.3
433041,Quintrell Grdns East,2023-06-07T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
433041,Quintrell Grdns East,2023-06-07T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.2
433041,Quintrell Grdns East,2023-06-07T12:20:00.000+00:00,transformer,,Temperature,C,28.6
433041,Quintrell Grdns East,2023-06-07T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
433041,Quintrell Grdns East,2023-06-07T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
433041,Quintrell Grdns East,2023-06-07T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
433041,Quintrell Grdns East,2023-06-07T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
433041,Quintrell Grdns East,2023-06-07T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
433041,Quintrell Grdns East,2023-06-07T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
433041,Quintrell Grdns East,2023-06-07T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
433041,Quintrell Grdns East,2023-06-07T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.7
433041,Quintrell Grdns East,2023-06-07T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.75
433041,Quintrell Grdns East,2023-06-07T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.09
433041,Quintrell Grdns East,2023-06-07T12:20:00.000+00:00,busbar,,L2 Active Power,kW,-1.15
433041,Quintrell Grdns East,2023-06-07T12:20:00.000+00:00,busbar,,L1 Active Power,kW,6.73
433041,Quintrell Grdns East,2023-06-07T12:20:00.000+00:00,busbar,,N Current (RMS),A,33.8
433041,Quintrell Grdns East,2023-06-07T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
433041,Quintrell Grdns East,2023-06-07T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,13.8
433041,Quintrell Grdns East,2023-06-07T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.3
433041,Quintrell Grdns East,2023-06-07T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
433041,Quintrell Grdns East,2023-06-07T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-07T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.2
433041,Quintrell Grdns East,2023-06-07T12:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.18
433041,Quintrell Grdns East,2023-06-07T12:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-07T12:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.1
433041,Quintrell Grdns East,2023-06-07T12:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-07T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
433041,Quintrell Grdns East,2023-06-07T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-07T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
433041,Quintrell Grdns East,2023-06-07T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
433041,Quintrell Grdns East,2023-06-07T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
433041,Quintrell Grdns East,2023-06-07T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.18
433041,Quintrell Grdns East,2023-06-07T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.16
433041,Quintrell Grdns East,2023-06-07T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.37
433041,Quintrell Grdns East,2023-06-07T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.38
433041,Quintrell Grdns East,2023-06-07T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,1.9
433041,Quintrell Grdns East,2023-06-07T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.3
433041,Quintrell Grdns East,2023-06-07T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
433041,Quintrell Grdns East,2023-06-07T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.9
433041,Quintrell Grdns East,2023-06-07T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-7.27
433041,Quintrell Grdns East,2023-06-07T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.53
433041,Quintrell Grdns East,2023-06-07T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
433041,Quintrell Grdns East,2023-06-07T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.6
433041,Quintrell Grdns East,2023-06-07T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.17
433041,Quintrell Grdns East,2023-06-07T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.62
433041,Quintrell Grdns East,2023-06-07T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,36.6
433041,Quintrell Grdns East,2023-06-07T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.1
433041,Quintrell Grdns East,2023-06-07T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.3
433041,Quintrell Grdns East,2023-06-07T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.1
433041,Quintrell Grdns East,2023-06-07T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.56
433041,Quintrell Grdns East,2023-06-07T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.14
433041,Quintrell Grdns East,2023-06-07T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.18
433041,Quintrell Grdns East,2023-06-07T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.14
433041,Quintrell Grdns East,2023-06-07T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.56
433041,Quintrell Grdns East,2023-06-07T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.12
433041,Quintrell Grdns East,2023-06-07T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
433041,Quintrell Grdns East,2023-06-07T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.0
433041,Quintrell Grdns East,2023-06-07T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.9
433041,Quintrell Grdns East,2023-06-07T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.4
433041,Quintrell Grdns East,2023-06-07T12:10:00.000+00:00,transformer,,Temperature,C,28.4
433041,Quintrell Grdns East,2023-06-07T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
433041,Quintrell Grdns East,2023-06-07T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
433041,Quintrell Grdns East,2023-06-07T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
433041,Quintrell Grdns East,2023-06-07T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
433041,Quintrell Grdns East,2023-06-07T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
433041,Quintrell Grdns East,2023-06-07T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
433041,Quintrell Grdns East,2023-06-07T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.15
433041,Quintrell Grdns East,2023-06-07T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.89
433041,Quintrell Grdns East,2023-06-07T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.41
433041,Quintrell Grdns East,2023-06-07T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.08
433041,Quintrell Grdns East,2023-06-07T12:10:00.000+00:00,busbar,,L2 Active Power,kW,-1.75
433041,Quintrell Grdns East,2023-06-07T12:10:00.000+00:00,busbar,,L1 Active Power,kW,3.78
433041,Quintrell Grdns East,2023-06-07T12:10:00.000+00:00,busbar,,N Current (RMS),A,55.1
433041,Quintrell Grdns East,2023-06-07T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
433041,Quintrell Grdns East,2023-06-07T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.2
433041,Quintrell Grdns East,2023-06-07T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.9
433041,Quintrell Grdns East,2023-06-07T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
433041,Quintrell Grdns East,2023-06-07T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-07T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.17
433041,Quintrell Grdns East,2023-06-07T12:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.22
433041,Quintrell Grdns East,2023-06-07T12:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-07T12:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
433041,Quintrell Grdns East,2023-06-07T12:00:00.000+00:00,feeder,,N Current (RMS),A,1.5
433041,Quintrell Grdns East,2023-06-07T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
433041,Quintrell Grdns East,2023-06-07T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
433041,Quintrell Grdns East,2023-06-07T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
433041,Quintrell Grdns East,2023-06-07T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
433041,Quintrell Grdns East,2023-06-07T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
433041,Quintrell Grdns East,2023-06-07T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.14
433041,Quintrell Grdns East,2023-06-07T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.11
433041,Quintrell Grdns East,2023-06-07T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.39
433041,Quintrell Grdns East,2023-06-07T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.35
433041,Quintrell Grdns East,2023-06-07T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,1.8
433041,Quintrell Grdns East,2023-06-07T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.0
433041,Quintrell Grdns East,2023-06-07T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
433041,Quintrell Grdns East,2023-06-07T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.7
433041,Quintrell Grdns East,2023-06-07T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-5.98
433041,Quintrell Grdns East,2023-06-07T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.01
433041,Quintrell Grdns East,2023-06-07T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
433041,Quintrell Grdns East,2023-06-07T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.85
433041,Quintrell Grdns East,2023-06-07T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
433041,Quintrell Grdns East,2023-06-07T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.66
433041,Quintrell Grdns East,2023-06-07T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,33.1
433041,Quintrell Grdns East,2023-06-07T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.5
433041,Quintrell Grdns East,2023-06-07T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.4
433041,Quintrell Grdns East,2023-06-07T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.3
433041,Quintrell Grdns East,2023-06-07T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.6
433041,Quintrell Grdns East,2023-06-07T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.74
433041,Quintrell Grdns East,2023-06-07T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.06
433041,Quintrell Grdns East,2023-06-07T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.4
433041,Quintrell Grdns East,2023-06-07T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.0
433041,Quintrell Grdns East,2023-06-07T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.86
433041,Quintrell Grdns East,2023-06-07T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.4
433041,Quintrell Grdns East,2023-06-07T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.4
433041,Quintrell Grdns East,2023-06-07T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
433041,Quintrell Grdns East,2023-06-07T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.5
433041,Quintrell Grdns East,2023-06-07T12:00:00.000+00:00,transformer,,Temperature,C,28.2
433041,Quintrell Grdns East,2023-06-07T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
433041,Quintrell Grdns East,2023-06-07T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
433041,Quintrell Grdns East,2023-06-07T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
433041,Quintrell Grdns East,2023-06-07T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
433041,Quintrell Grdns East,2023-06-07T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
433041,Quintrell Grdns East,2023-06-07T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
433041,Quintrell Grdns East,2023-06-07T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.06
433041,Quintrell Grdns East,2023-06-07T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.97
433041,Quintrell Grdns East,2023-06-07T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.17
433041,Quintrell Grdns East,2023-06-07T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-7.58
433041,Quintrell Grdns East,2023-06-07T12:00:00.000+00:00,busbar,,L2 Active Power,kW,-2.4
433041,Quintrell Grdns East,2023-06-07T12:00:00.000+00:00,busbar,,L1 Active Power,kW,4.46
433041,Quintrell Grdns East,2023-06-07T12:00:00.000+00:00,busbar,,N Current (RMS),A,52.6
433041,Quintrell Grdns East,2023-06-07T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
433041,Quintrell Grdns East,2023-06-07T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.3
433041,Quintrell Grdns East,2023-06-07T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.5
433041,Quintrell Grdns East,2023-06-07T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
433041,Quintrell Grdns East,2023-06-07T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-07T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-07T11:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.17
433041,Quintrell Grdns East,2023-06-07T11:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-07T11:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
433041,Quintrell Grdns East,2023-06-07T11:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-07T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
433041,Quintrell Grdns East,2023-06-07T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-07T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-07T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
433041,Quintrell Grdns East,2023-06-07T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
433041,Quintrell Grdns East,2023-06-07T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
433041,Quintrell Grdns East,2023-06-07T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.21
433041,Quintrell Grdns East,2023-06-07T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.39
433041,Quintrell Grdns East,2023-06-07T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.39
433041,Quintrell Grdns East,2023-06-07T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,1.7
433041,Quintrell Grdns East,2023-06-07T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.8
433041,Quintrell Grdns East,2023-06-07T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
433041,Quintrell Grdns East,2023-06-07T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.8
433041,Quintrell Grdns East,2023-06-07T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.94
433041,Quintrell Grdns East,2023-06-07T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.15
433041,Quintrell Grdns East,2023-06-07T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
433041,Quintrell Grdns East,2023-06-07T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.78
433041,Quintrell Grdns East,2023-06-07T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.88
433041,Quintrell Grdns East,2023-06-07T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.6
433041,Quintrell Grdns East,2023-06-07T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
433041,Quintrell Grdns East,2023-06-07T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.7
433041,Quintrell Grdns East,2023-06-07T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
433041,Quintrell Grdns East,2023-06-07T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
433041,Quintrell Grdns East,2023-06-07T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.01
433041,Quintrell Grdns East,2023-06-07T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.17
433041,Quintrell Grdns East,2023-06-07T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.61
433041,Quintrell Grdns East,2023-06-07T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.16
433041,Quintrell Grdns East,2023-06-07T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.6
433041,Quintrell Grdns East,2023-06-07T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.85
433041,Quintrell Grdns East,2023-06-07T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
433041,Quintrell Grdns East,2023-06-07T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.8
433041,Quintrell Grdns East,2023-06-07T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.6
433041,Quintrell Grdns East,2023-06-07T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.7
433041,Quintrell Grdns East,2023-06-07T11:50:00.000+00:00,transformer,,Temperature,C,28.0
433041,Quintrell Grdns East,2023-06-07T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
433041,Quintrell Grdns East,2023-06-07T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
433041,Quintrell Grdns East,2023-06-07T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
433041,Quintrell Grdns East,2023-06-07T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
433041,Quintrell Grdns East,2023-06-07T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
433041,Quintrell Grdns East,2023-06-07T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
433041,Quintrell Grdns East,2023-06-07T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
433041,Quintrell Grdns East,2023-06-07T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.52
433041,Quintrell Grdns East,2023-06-07T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.58
433041,Quintrell Grdns East,2023-06-07T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.77
433041,Quintrell Grdns East,2023-06-07T11:50:00.000+00:00,busbar,,L2 Active Power,kW,-4.9
433041,Quintrell Grdns East,2023-06-07T11:50:00.000+00:00,busbar,,L1 Active Power,kW,6.88
433041,Quintrell Grdns East,2023-06-07T11:50:00.000+00:00,busbar,,N Current (RMS),A,20.3
433041,Quintrell Grdns East,2023-06-07T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.1
433041,Quintrell Grdns East,2023-06-07T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
433041,Quintrell Grdns East,2023-06-07T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
433041,Quintrell Grdns East,2023-06-07T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
433041,Quintrell Grdns East,2023-06-07T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
433041,Quintrell Grdns East,2023-06-07T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
433041,Quintrell Grdns East,2023-06-07T11:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.29
433041,Quintrell Grdns East,2023-06-07T11:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-07T11:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
433041,Quintrell Grdns East,2023-06-07T11:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-07T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
433041,Quintrell Grdns East,2023-06-07T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-07T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-07T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.01
433041,Quintrell Grdns East,2023-06-07T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
433041,Quintrell Grdns East,2023-06-07T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
433041,Quintrell Grdns East,2023-06-07T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.63
433041,Quintrell Grdns East,2023-06-07T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.46
433041,Quintrell Grdns East,2023-06-07T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.34
433041,Quintrell Grdns East,2023-06-07T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,5.8
433041,Quintrell Grdns East,2023-06-07T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
433041,Quintrell Grdns East,2023-06-07T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
433041,Quintrell Grdns East,2023-06-07T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.6
433041,Quintrell Grdns East,2023-06-07T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.64
433041,Quintrell Grdns East,2023-06-07T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.76
433041,Quintrell Grdns East,2023-06-07T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
433041,Quintrell Grdns East,2023-06-07T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.84
433041,Quintrell Grdns East,2023-06-07T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.32
433041,Quintrell Grdns East,2023-06-07T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.65
433041,Quintrell Grdns East,2023-06-07T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
433041,Quintrell Grdns East,2023-06-07T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.8
433041,Quintrell Grdns East,2023-06-07T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.4
433041,Quintrell Grdns East,2023-06-07T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.6
433041,Quintrell Grdns East,2023-06-07T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-8.48
433041,Quintrell Grdns East,2023-06-07T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.98
433041,Quintrell Grdns East,2023-06-07T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.89
433041,Quintrell Grdns East,2023-06-07T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.96
433041,Quintrell Grdns East,2023-06-07T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.0
433041,Quintrell Grdns East,2023-06-07T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.77
433041,Quintrell Grdns East,2023-06-07T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.8
433041,Quintrell Grdns East,2023-06-07T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.5
433041,Quintrell Grdns East,2023-06-07T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.9
433041,Quintrell Grdns East,2023-06-07T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.9
433041,Quintrell Grdns East,2023-06-07T11:40:00.000+00:00,transformer,,Temperature,C,27.8
433041,Quintrell Grdns East,2023-06-07T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
433041,Quintrell Grdns East,2023-06-07T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
433041,Quintrell Grdns East,2023-06-07T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
433041,Quintrell Grdns East,2023-06-07T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
433041,Quintrell Grdns East,2023-06-07T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
433041,Quintrell Grdns East,2023-06-07T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
433041,Quintrell Grdns East,2023-06-07T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.92
433041,Quintrell Grdns East,2023-06-07T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.01
433041,Quintrell Grdns East,2023-06-07T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.8
433041,Quintrell Grdns East,2023-06-07T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.04
433041,Quintrell Grdns East,2023-06-07T11:40:00.000+00:00,busbar,,L2 Active Power,kW,-3.17
433041,Quintrell Grdns East,2023-06-07T11:40:00.000+00:00,busbar,,L1 Active Power,kW,8.5
433041,Quintrell Grdns East,2023-06-07T11:40:00.000+00:00,busbar,,N Current (RMS),A,30.1
433041,Quintrell Grdns East,2023-06-07T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
433041,Quintrell Grdns East,2023-06-07T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
433041,Quintrell Grdns East,2023-06-07T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.1
433041,Quintrell Grdns East,2023-06-07T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
433041,Quintrell Grdns East,2023-06-07T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-07T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-07T11:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.25
433041,Quintrell Grdns East,2023-06-07T11:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
433041,Quintrell Grdns East,2023-06-07T11:30:00.000+00:00,feeder,,L1 Active Power,kW,0.12
433041,Quintrell Grdns East,2023-06-07T11:30:00.000+00:00,feeder,,N Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-07T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
433041,Quintrell Grdns East,2023-06-07T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-07T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-07T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
433041,Quintrell Grdns East,2023-06-07T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
433041,Quintrell Grdns East,2023-06-07T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.18
433041,Quintrell Grdns East,2023-06-07T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.1
433041,Quintrell Grdns East,2023-06-07T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.44
433041,Quintrell Grdns East,2023-06-07T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.43
433041,Quintrell Grdns East,2023-06-07T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,1.6
433041,Quintrell Grdns East,2023-06-07T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.9
433041,Quintrell Grdns East,2023-06-07T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
433041,Quintrell Grdns East,2023-06-07T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.1
433041,Quintrell Grdns East,2023-06-07T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.67
433041,Quintrell Grdns East,2023-06-07T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.53
433041,Quintrell Grdns East,2023-06-07T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
433041,Quintrell Grdns East,2023-06-07T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.76
433041,Quintrell Grdns East,2023-06-07T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.19
433041,Quintrell Grdns East,2023-06-07T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.71
433041,Quintrell Grdns East,2023-06-07T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.7
433041,Quintrell Grdns East,2023-06-07T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.7
433041,Quintrell Grdns East,2023-06-07T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.8
433041,Quintrell Grdns East,2023-06-07T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.8
433041,Quintrell Grdns East,2023-06-07T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.68
433041,Quintrell Grdns East,2023-06-07T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.76
433041,Quintrell Grdns East,2023-06-07T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.47
433041,Quintrell Grdns East,2023-06-07T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.59
433041,Quintrell Grdns East,2023-06-07T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.71
433041,Quintrell Grdns East,2023-06-07T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.0
433041,Quintrell Grdns East,2023-06-07T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.1
433041,Quintrell Grdns East,2023-06-07T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.1
433041,Quintrell Grdns East,2023-06-07T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.3
433041,Quintrell Grdns East,2023-06-07T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.4
433041,Quintrell Grdns East,2023-06-07T11:30:00.000+00:00,transformer,,Temperature,C,27.6
433041,Quintrell Grdns East,2023-06-07T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
433041,Quintrell Grdns East,2023-06-07T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
433041,Quintrell Grdns East,2023-06-07T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
433041,Quintrell Grdns East,2023-06-07T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
433041,Quintrell Grdns East,2023-06-07T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
433041,Quintrell Grdns East,2023-06-07T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
433041,Quintrell Grdns East,2023-06-07T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.46
433041,Quintrell Grdns East,2023-06-07T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.45
433041,Quintrell Grdns East,2023-06-07T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.65
433041,Quintrell Grdns East,2023-06-07T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.17
433041,Quintrell Grdns East,2023-06-07T11:30:00.000+00:00,busbar,,L2 Active Power,kW,-3.39
433041,Quintrell Grdns East,2023-06-07T11:30:00.000+00:00,busbar,,L1 Active Power,kW,13.27
433041,Quintrell Grdns East,2023-06-07T11:30:00.000+00:00,busbar,,N Current (RMS),A,36.3
433041,Quintrell Grdns East,2023-06-07T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
433041,Quintrell Grdns East,2023-06-07T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.6
433041,Quintrell Grdns East,2023-06-07T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
433041,Quintrell Grdns East,2023-06-07T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
433041,Quintrell Grdns East,2023-06-07T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-07T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-07T11:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.23
433041,Quintrell Grdns East,2023-06-07T11:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
433041,Quintrell Grdns East,2023-06-07T11:20:00.000+00:00,feeder,,L1 Active Power,kW,0.06
433041,Quintrell Grdns East,2023-06-07T11:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-07T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
433041,Quintrell Grdns East,2023-06-07T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-07T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-07T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
433041,Quintrell Grdns East,2023-06-07T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
433041,Quintrell Grdns East,2023-06-07T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.4
433041,Quintrell Grdns East,2023-06-07T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.09
433041,Quintrell Grdns East,2023-06-07T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.39
433041,Quintrell Grdns East,2023-06-07T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.47
433041,Quintrell Grdns East,2023-06-07T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,1.8
433041,Quintrell Grdns East,2023-06-07T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
433041,Quintrell Grdns East,2023-06-07T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
433041,Quintrell Grdns East,2023-06-07T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.6
433041,Quintrell Grdns East,2023-06-07T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.26
433041,Quintrell Grdns East,2023-06-07T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.47
433041,Quintrell Grdns East,2023-06-07T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-07T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.68
433041,Quintrell Grdns East,2023-06-07T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.58
433041,Quintrell Grdns East,2023-06-07T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.93
433041,Quintrell Grdns East,2023-06-07T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.8
433041,Quintrell Grdns East,2023-06-07T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
433041,Quintrell Grdns East,2023-06-07T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.7
433041,Quintrell Grdns East,2023-06-07T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.9
433041,Quintrell Grdns East,2023-06-07T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.76
433041,Quintrell Grdns East,2023-06-07T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.17
433041,Quintrell Grdns East,2023-06-07T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.65
433041,Quintrell Grdns East,2023-06-07T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.51
433041,Quintrell Grdns East,2023-06-07T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.34
433041,Quintrell Grdns East,2023-06-07T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.31
433041,Quintrell Grdns East,2023-06-07T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.5
433041,Quintrell Grdns East,2023-06-07T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.8
433041,Quintrell Grdns East,2023-06-07T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.7
433041,Quintrell Grdns East,2023-06-07T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.8
433041,Quintrell Grdns East,2023-06-07T11:20:00.000+00:00,transformer,,Temperature,C,27.4
433041,Quintrell Grdns East,2023-06-07T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
433041,Quintrell Grdns East,2023-06-07T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
433041,Quintrell Grdns East,2023-06-07T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
433041,Quintrell Grdns East,2023-06-07T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
433041,Quintrell Grdns East,2023-06-07T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
433041,Quintrell Grdns East,2023-06-07T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
433041,Quintrell Grdns East,2023-06-07T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.18
433041,Quintrell Grdns East,2023-06-07T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.9
433041,Quintrell Grdns East,2023-06-07T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.11
433041,Quintrell Grdns East,2023-06-07T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.16
433041,Quintrell Grdns East,2023-06-07T11:20:00.000+00:00,busbar,,L2 Active Power,kW,-4.37
433041,Quintrell Grdns East,2023-06-07T11:20:00.000+00:00,busbar,,L1 Active Power,kW,9.77
433041,Quintrell Grdns East,2023-06-07T11:20:00.000+00:00,busbar,,N Current (RMS),A,38.1
433041,Quintrell Grdns East,2023-06-07T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
433041,Quintrell Grdns East,2023-06-07T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
433041,Quintrell Grdns East,2023-06-07T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
433041,Quintrell Grdns East,2023-06-07T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
433041,Quintrell Grdns East,2023-06-07T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-07T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-07T11:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.22
433041,Quintrell Grdns East,2023-06-07T11:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
433041,Quintrell Grdns East,2023-06-07T11:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
433041,Quintrell Grdns East,2023-06-07T11:10:00.000+00:00,feeder,,N Current (RMS),A,1.1
433041,Quintrell Grdns East,2023-06-07T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
433041,Quintrell Grdns East,2023-06-07T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-07T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-07T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
433041,Quintrell Grdns East,2023-06-07T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
433041,Quintrell Grdns East,2023-06-07T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.39
433041,Quintrell Grdns East,2023-06-07T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.15
433041,Quintrell Grdns East,2023-06-07T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.18
433041,Quintrell Grdns East,2023-06-07T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.38
433041,Quintrell Grdns East,2023-06-07T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,2.3
433041,Quintrell Grdns East,2023-06-07T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.9
433041,Quintrell Grdns East,2023-06-07T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
433041,Quintrell Grdns East,2023-06-07T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.3
433041,Quintrell Grdns East,2023-06-07T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
433041,Quintrell Grdns East,2023-06-07T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.88
433041,Quintrell Grdns East,2023-06-07T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
433041,Quintrell Grdns East,2023-06-07T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.07
433041,Quintrell Grdns East,2023-06-07T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.98
433041,Quintrell Grdns East,2023-06-07T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.16
433041,Quintrell Grdns East,2023-06-07T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.1
433041,Quintrell Grdns East,2023-06-07T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.3
433041,Quintrell Grdns East,2023-06-07T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.7
433041,Quintrell Grdns East,2023-06-07T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
433041,Quintrell Grdns East,2023-06-07T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-9.34
433041,Quintrell Grdns East,2023-06-07T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.45
433041,Quintrell Grdns East,2023-06-07T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.46
433041,Quintrell Grdns East,2023-06-07T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.66
433041,Quintrell Grdns East,2023-06-07T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.95
433041,Quintrell Grdns East,2023-06-07T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.07
433041,Quintrell Grdns East,2023-06-07T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.3
433041,Quintrell Grdns East,2023-06-07T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.6
433041,Quintrell Grdns East,2023-06-07T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.5
433041,Quintrell Grdns East,2023-06-07T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.3
