Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
433041,Quintrell Grdns East,2023-06-07T11:10:00.000+00:00,transformer,,Temperature,C,27.2
433041,Quintrell Grdns East,2023-06-07T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
433041,Quintrell Grdns East,2023-06-07T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
433041,Quintrell Grdns East,2023-06-07T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
433041,Quintrell Grdns East,2023-06-07T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
433041,Quintrell Grdns East,2023-06-07T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
433041,Quintrell Grdns East,2023-06-07T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
433041,Quintrell Grdns East,2023-06-07T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.03
433041,Quintrell Grdns East,2023-06-07T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.57
433041,Quintrell Grdns East,2023-06-07T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.73
433041,Quintrell Grdns East,2023-06-07T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.1
433041,Quintrell Grdns East,2023-06-07T11:10:00.000+00:00,busbar,,L2 Active Power,kW,-5.16
433041,Quintrell Grdns East,2023-06-07T11:10:00.000+00:00,busbar,,L1 Active Power,kW,4.22
433041,Quintrell Grdns East,2023-06-07T11:10:00.000+00:00,busbar,,N Current (RMS),A,32.9
433041,Quintrell Grdns East,2023-06-07T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
433041,Quintrell Grdns East,2023-06-07T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
433041,Quintrell Grdns East,2023-06-07T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.2
433041,Quintrell Grdns East,2023-06-07T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
433041,Quintrell Grdns East,2023-06-07T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
433041,Quintrell Grdns East,2023-06-07T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
433041,Quintrell Grdns East,2023-06-07T11:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.23
433041,Quintrell Grdns East,2023-06-07T11:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
433041,Quintrell Grdns East,2023-06-07T11:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
433041,Quintrell Grdns East,2023-06-07T11:00:00.000+00:00,feeder,,N Current (RMS),A,1.6
433041,Quintrell Grdns East,2023-06-07T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.1
433041,Quintrell Grdns East,2023-06-07T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
433041,Quintrell Grdns East,2023-06-07T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-07T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
433041,Quintrell Grdns East,2023-06-07T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
433041,Quintrell Grdns East,2023-06-07T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.4
433041,Quintrell Grdns East,2023-06-07T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.42
433041,Quintrell Grdns East,2023-06-07T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.28
433041,Quintrell Grdns East,2023-06-07T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.38
433041,Quintrell Grdns East,2023-06-07T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.0
433041,Quintrell Grdns East,2023-06-07T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
433041,Quintrell Grdns East,2023-06-07T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
433041,Quintrell Grdns East,2023-06-07T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.4
433041,Quintrell Grdns East,2023-06-07T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
433041,Quintrell Grdns East,2023-06-07T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.56
433041,Quintrell Grdns East,2023-06-07T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
433041,Quintrell Grdns East,2023-06-07T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.19
433041,Quintrell Grdns East,2023-06-07T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.29
433041,Quintrell Grdns East,2023-06-07T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.04
433041,Quintrell Grdns East,2023-06-07T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
433041,Quintrell Grdns East,2023-06-07T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.2
433041,Quintrell Grdns East,2023-06-07T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.1
433041,Quintrell Grdns East,2023-06-07T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.6
433041,Quintrell Grdns East,2023-06-07T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-13.6
433041,Quintrell Grdns East,2023-06-07T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.92
433041,Quintrell Grdns East,2023-06-07T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.57
433041,Quintrell Grdns East,2023-06-07T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-7.86
433041,Quintrell Grdns East,2023-06-07T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.78
433041,Quintrell Grdns East,2023-06-07T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.22
433041,Quintrell Grdns East,2023-06-07T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,40.7
433041,Quintrell Grdns East,2023-06-07T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.7
433041,Quintrell Grdns East,2023-06-07T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.1
433041,Quintrell Grdns East,2023-06-07T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.9
433041,Quintrell Grdns East,2023-06-07T11:00:00.000+00:00,transformer,,Temperature,C,27.0
433041,Quintrell Grdns East,2023-06-07T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
433041,Quintrell Grdns East,2023-06-07T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
433041,Quintrell Grdns East,2023-06-07T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
433041,Quintrell Grdns East,2023-06-07T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
433041,Quintrell Grdns East,2023-06-07T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
433041,Quintrell Grdns East,2023-06-07T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
433041,Quintrell Grdns East,2023-06-07T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.09
433041,Quintrell Grdns East,2023-06-07T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.71
433041,Quintrell Grdns East,2023-06-07T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.99
433041,Quintrell Grdns East,2023-06-07T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-8.71
433041,Quintrell Grdns East,2023-06-07T11:00:00.000+00:00,busbar,,L2 Active Power,kW,-7.42
433041,Quintrell Grdns East,2023-06-07T11:00:00.000+00:00,busbar,,L1 Active Power,kW,4.47
433041,Quintrell Grdns East,2023-06-07T11:00:00.000+00:00,busbar,,N Current (RMS),A,50.4
433041,Quintrell Grdns East,2023-06-07T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
433041,Quintrell Grdns East,2023-06-07T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
433041,Quintrell Grdns East,2023-06-07T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.4
433041,Quintrell Grdns East,2023-06-07T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
433041,Quintrell Grdns East,2023-06-07T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-07T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
433041,Quintrell Grdns East,2023-06-07T10:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.22
433041,Quintrell Grdns East,2023-06-07T10:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
433041,Quintrell Grdns East,2023-06-07T10:50:00.000+00:00,feeder,,L1 Active Power,kW,0.12
433041,Quintrell Grdns East,2023-06-07T10:50:00.000+00:00,feeder,,N Current (RMS),A,1.5
433041,Quintrell Grdns East,2023-06-07T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
433041,Quintrell Grdns East,2023-06-07T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
433041,Quintrell Grdns East,2023-06-07T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-07T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
433041,Quintrell Grdns East,2023-06-07T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
433041,Quintrell Grdns East,2023-06-07T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.22
433041,Quintrell Grdns East,2023-06-07T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.11
433041,Quintrell Grdns East,2023-06-07T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.27
433041,Quintrell Grdns East,2023-06-07T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.47
433041,Quintrell Grdns East,2023-06-07T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,1.8
433041,Quintrell Grdns East,2023-06-07T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.1
433041,Quintrell Grdns East,2023-06-07T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
433041,Quintrell Grdns East,2023-06-07T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.4
433041,Quintrell Grdns East,2023-06-07T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.71
433041,Quintrell Grdns East,2023-06-07T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.27
433041,Quintrell Grdns East,2023-06-07T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
433041,Quintrell Grdns East,2023-06-07T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.29
433041,Quintrell Grdns East,2023-06-07T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.89
433041,Quintrell Grdns East,2023-06-07T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.57
433041,Quintrell Grdns East,2023-06-07T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,31.8
433041,Quintrell Grdns East,2023-06-07T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
433041,Quintrell Grdns East,2023-06-07T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
433041,Quintrell Grdns East,2023-06-07T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.8
433041,Quintrell Grdns East,2023-06-07T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.9
433041,Quintrell Grdns East,2023-06-07T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.45
433041,Quintrell Grdns East,2023-06-07T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.72
433041,Quintrell Grdns East,2023-06-07T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.54
433041,Quintrell Grdns East,2023-06-07T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.75
433041,Quintrell Grdns East,2023-06-07T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.86
433041,Quintrell Grdns East,2023-06-07T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.3
433041,Quintrell Grdns East,2023-06-07T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.1
433041,Quintrell Grdns East,2023-06-07T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
433041,Quintrell Grdns East,2023-06-07T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.6
433041,Quintrell Grdns East,2023-06-07T10:50:00.000+00:00,transformer,,Temperature,C,26.8
433041,Quintrell Grdns East,2023-06-07T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
433041,Quintrell Grdns East,2023-06-07T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
433041,Quintrell Grdns East,2023-06-07T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
433041,Quintrell Grdns East,2023-06-07T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
433041,Quintrell Grdns East,2023-06-07T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
433041,Quintrell Grdns East,2023-06-07T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
433041,Quintrell Grdns East,2023-06-07T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.6
433041,Quintrell Grdns East,2023-06-07T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.93
433041,Quintrell Grdns East,2023-06-07T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.19
433041,Quintrell Grdns East,2023-06-07T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.59
433041,Quintrell Grdns East,2023-06-07T10:50:00.000+00:00,busbar,,L2 Active Power,kW,-2.97
433041,Quintrell Grdns East,2023-06-07T10:50:00.000+00:00,busbar,,L1 Active Power,kW,13.02
433041,Quintrell Grdns East,2023-06-07T10:50:00.000+00:00,busbar,,N Current (RMS),A,41.6
433041,Quintrell Grdns East,2023-06-07T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
433041,Quintrell Grdns East,2023-06-07T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.8
433041,Quintrell Grdns East,2023-06-07T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
433041,Quintrell Grdns East,2023-06-07T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
433041,Quintrell Grdns East,2023-06-07T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-07T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-07T10:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.14
433041,Quintrell Grdns East,2023-06-07T10:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-07T10:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-07T10:40:00.000+00:00,feeder,,N Current (RMS),A,1.5
433041,Quintrell Grdns East,2023-06-07T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
433041,Quintrell Grdns East,2023-06-07T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
433041,Quintrell Grdns East,2023-06-07T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-07T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
433041,Quintrell Grdns East,2023-06-07T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.9
433041,Quintrell Grdns East,2023-06-07T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
433041,Quintrell Grdns East,2023-06-07T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.33
433041,Quintrell Grdns East,2023-06-07T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.34
433041,Quintrell Grdns East,2023-06-07T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.3
433041,Quintrell Grdns East,2023-06-07T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
433041,Quintrell Grdns East,2023-06-07T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
433041,Quintrell Grdns East,2023-06-07T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.3
433041,Quintrell Grdns East,2023-06-07T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.5
433041,Quintrell Grdns East,2023-06-07T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
433041,Quintrell Grdns East,2023-06-07T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.24
433041,Quintrell Grdns East,2023-06-07T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
433041,Quintrell Grdns East,2023-06-07T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.37
433041,Quintrell Grdns East,2023-06-07T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.86
433041,Quintrell Grdns East,2023-06-07T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.26
433041,Quintrell Grdns East,2023-06-07T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
433041,Quintrell Grdns East,2023-06-07T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.6
433041,Quintrell Grdns East,2023-06-07T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
433041,Quintrell Grdns East,2023-06-07T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.3
433041,Quintrell Grdns East,2023-06-07T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.3
433041,Quintrell Grdns East,2023-06-07T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.34
433041,Quintrell Grdns East,2023-06-07T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.36
433041,Quintrell Grdns East,2023-06-07T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.41
433041,Quintrell Grdns East,2023-06-07T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.46
433041,Quintrell Grdns East,2023-06-07T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.03
433041,Quintrell Grdns East,2023-06-07T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
433041,Quintrell Grdns East,2023-06-07T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.2
433041,Quintrell Grdns East,2023-06-07T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
433041,Quintrell Grdns East,2023-06-07T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.5
433041,Quintrell Grdns East,2023-06-07T10:40:00.000+00:00,transformer,,Temperature,C,26.5
433041,Quintrell Grdns East,2023-06-07T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
433041,Quintrell Grdns East,2023-06-07T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
433041,Quintrell Grdns East,2023-06-07T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
433041,Quintrell Grdns East,2023-06-07T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
433041,Quintrell Grdns East,2023-06-07T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
433041,Quintrell Grdns East,2023-06-07T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
433041,Quintrell Grdns East,2023-06-07T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
433041,Quintrell Grdns East,2023-06-07T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.5
433041,Quintrell Grdns East,2023-06-07T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.35
433041,Quintrell Grdns East,2023-06-07T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.26
433041,Quintrell Grdns East,2023-06-07T10:40:00.000+00:00,busbar,,L2 Active Power,kW,-3.68
433041,Quintrell Grdns East,2023-06-07T10:40:00.000+00:00,busbar,,L1 Active Power,kW,4.05
433041,Quintrell Grdns East,2023-06-07T10:40:00.000+00:00,busbar,,N Current (RMS),A,21.6
433041,Quintrell Grdns East,2023-06-07T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
433041,Quintrell Grdns East,2023-06-07T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.9
433041,Quintrell Grdns East,2023-06-07T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.9
433041,Quintrell Grdns East,2023-06-07T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
433041,Quintrell Grdns East,2023-06-07T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-07T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-07T10:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.15
433041,Quintrell Grdns East,2023-06-07T10:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-07T10:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-07T10:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-07T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-07T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-07T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-07T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
433041,Quintrell Grdns East,2023-06-07T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.94
433041,Quintrell Grdns East,2023-06-07T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
433041,Quintrell Grdns East,2023-06-07T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.3
433041,Quintrell Grdns East,2023-06-07T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.88
433041,Quintrell Grdns East,2023-06-07T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.23
433041,Quintrell Grdns East,2023-06-07T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.4
433041,Quintrell Grdns East,2023-06-07T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.0
433041,Quintrell Grdns East,2023-06-07T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.8
433041,Quintrell Grdns East,2023-06-07T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.2
433041,Quintrell Grdns East,2023-06-07T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
433041,Quintrell Grdns East,2023-06-07T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.21
433041,Quintrell Grdns East,2023-06-07T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
433041,Quintrell Grdns East,2023-06-07T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.12
433041,Quintrell Grdns East,2023-06-07T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.34
433041,Quintrell Grdns East,2023-06-07T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.03
433041,Quintrell Grdns East,2023-06-07T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
433041,Quintrell Grdns East,2023-06-07T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.4
433041,Quintrell Grdns East,2023-06-07T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.3
433041,Quintrell Grdns East,2023-06-07T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
433041,Quintrell Grdns East,2023-06-07T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.29
433041,Quintrell Grdns East,2023-06-07T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.25
433041,Quintrell Grdns East,2023-06-07T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.94
433041,Quintrell Grdns East,2023-06-07T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.11
433041,Quintrell Grdns East,2023-06-07T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.91
433041,Quintrell Grdns East,2023-06-07T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.48
433041,Quintrell Grdns East,2023-06-07T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
433041,Quintrell Grdns East,2023-06-07T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.7
433041,Quintrell Grdns East,2023-06-07T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
433041,Quintrell Grdns East,2023-06-07T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.4
433041,Quintrell Grdns East,2023-06-07T10:30:00.000+00:00,transformer,,Temperature,C,26.3
433041,Quintrell Grdns East,2023-06-07T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
433041,Quintrell Grdns East,2023-06-07T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
433041,Quintrell Grdns East,2023-06-07T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
433041,Quintrell Grdns East,2023-06-07T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
433041,Quintrell Grdns East,2023-06-07T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
433041,Quintrell Grdns East,2023-06-07T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
433041,Quintrell Grdns East,2023-06-07T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
433041,Quintrell Grdns East,2023-06-07T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.43
433041,Quintrell Grdns East,2023-06-07T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.71
433041,Quintrell Grdns East,2023-06-07T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.68
433041,Quintrell Grdns East,2023-06-07T10:30:00.000+00:00,busbar,,L2 Active Power,kW,-4.16
433041,Quintrell Grdns East,2023-06-07T10:30:00.000+00:00,busbar,,L1 Active Power,kW,3.65
433041,Quintrell Grdns East,2023-06-07T10:30:00.000+00:00,busbar,,N Current (RMS),A,16.1
433041,Quintrell Grdns East,2023-06-07T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
433041,Quintrell Grdns East,2023-06-07T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
433041,Quintrell Grdns East,2023-06-07T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.4
433041,Quintrell Grdns East,2023-06-07T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
433041,Quintrell Grdns East,2023-06-07T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-07T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
433041,Quintrell Grdns East,2023-06-07T10:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.18
433041,Quintrell Grdns East,2023-06-07T10:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-07T10:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
433041,Quintrell Grdns East,2023-06-07T10:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-07T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-07T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-07T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-07T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
433041,Quintrell Grdns East,2023-06-07T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.35
433041,Quintrell Grdns East,2023-06-07T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
433041,Quintrell Grdns East,2023-06-07T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.22
433041,Quintrell Grdns East,2023-06-07T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.42
433041,Quintrell Grdns East,2023-06-07T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.25
433041,Quintrell Grdns East,2023-06-07T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,2.8
433041,Quintrell Grdns East,2023-06-07T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.4
433041,Quintrell Grdns East,2023-06-07T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.5
433041,Quintrell Grdns East,2023-06-07T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.3
433041,Quintrell Grdns East,2023-06-07T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
433041,Quintrell Grdns East,2023-06-07T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.37
433041,Quintrell Grdns East,2023-06-07T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
433041,Quintrell Grdns East,2023-06-07T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.85
433041,Quintrell Grdns East,2023-06-07T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.59
433041,Quintrell Grdns East,2023-06-07T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.79
433041,Quintrell Grdns East,2023-06-07T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
433041,Quintrell Grdns East,2023-06-07T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.2
433041,Quintrell Grdns East,2023-06-07T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
433041,Quintrell Grdns East,2023-06-07T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.0
433041,Quintrell Grdns East,2023-06-07T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.59
433041,Quintrell Grdns East,2023-06-07T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.83
433041,Quintrell Grdns East,2023-06-07T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.42
433041,Quintrell Grdns East,2023-06-07T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.33
433041,Quintrell Grdns East,2023-06-07T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.18
433041,Quintrell Grdns East,2023-06-07T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.03
433041,Quintrell Grdns East,2023-06-07T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
433041,Quintrell Grdns East,2023-06-07T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.7
433041,Quintrell Grdns East,2023-06-07T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
433041,Quintrell Grdns East,2023-06-07T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.3
433041,Quintrell Grdns East,2023-06-07T10:20:00.000+00:00,transformer,,Temperature,C,26.1
433041,Quintrell Grdns East,2023-06-07T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
433041,Quintrell Grdns East,2023-06-07T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
433041,Quintrell Grdns East,2023-06-07T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
433041,Quintrell Grdns East,2023-06-07T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
433041,Quintrell Grdns East,2023-06-07T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
433041,Quintrell Grdns East,2023-06-07T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
433041,Quintrell Grdns East,2023-06-07T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.95
433041,Quintrell Grdns East,2023-06-07T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.58
433041,Quintrell Grdns East,2023-06-07T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.2
433041,Quintrell Grdns East,2023-06-07T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.58
433041,Quintrell Grdns East,2023-06-07T10:20:00.000+00:00,busbar,,L2 Active Power,kW,-3.21
433041,Quintrell Grdns East,2023-06-07T10:20:00.000+00:00,busbar,,L1 Active Power,kW,6.07
433041,Quintrell Grdns East,2023-06-07T10:20:00.000+00:00,busbar,,N Current (RMS),A,24.0
433041,Quintrell Grdns East,2023-06-07T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
433041,Quintrell Grdns East,2023-06-07T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.0
433041,Quintrell Grdns East,2023-06-07T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.7
433041,Quintrell Grdns East,2023-06-07T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
433041,Quintrell Grdns East,2023-06-07T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-07T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-07T10:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.14
433041,Quintrell Grdns East,2023-06-07T10:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-07T10:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-07T10:10:00.000+00:00,feeder,,N Current (RMS),A,1.6
433041,Quintrell Grdns East,2023-06-07T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
433041,Quintrell Grdns East,2023-06-07T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
433041,Quintrell Grdns East,2023-06-07T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-07T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
433041,Quintrell Grdns East,2023-06-07T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
433041,Quintrell Grdns East,2023-06-07T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
433041,Quintrell Grdns East,2023-06-07T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.25
433041,Quintrell Grdns East,2023-06-07T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.47
433041,Quintrell Grdns East,2023-06-07T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.21
433041,Quintrell Grdns East,2023-06-07T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,2.0
433041,Quintrell Grdns East,2023-06-07T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.2
433041,Quintrell Grdns East,2023-06-07T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
433041,Quintrell Grdns East,2023-06-07T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.2
433041,Quintrell Grdns East,2023-06-07T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
433041,Quintrell Grdns East,2023-06-07T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.68
433041,Quintrell Grdns East,2023-06-07T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
433041,Quintrell Grdns East,2023-06-07T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
433041,Quintrell Grdns East,2023-06-07T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.25
433041,Quintrell Grdns East,2023-06-07T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.17
433041,Quintrell Grdns East,2023-06-07T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
433041,Quintrell Grdns East,2023-06-07T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.2
433041,Quintrell Grdns East,2023-06-07T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.5
433041,Quintrell Grdns East,2023-06-07T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.2
433041,Quintrell Grdns East,2023-06-07T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.09
433041,Quintrell Grdns East,2023-06-07T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.1
433041,Quintrell Grdns East,2023-06-07T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.37
433041,Quintrell Grdns East,2023-06-07T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.44
433041,Quintrell Grdns East,2023-06-07T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.62
433041,Quintrell Grdns East,2023-06-07T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.95
433041,Quintrell Grdns East,2023-06-07T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
433041,Quintrell Grdns East,2023-06-07T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.6
433041,Quintrell Grdns East,2023-06-07T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
433041,Quintrell Grdns East,2023-06-07T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.4
433041,Quintrell Grdns East,2023-06-07T10:10:00.000+00:00,transformer,,Temperature,C,25.9
433041,Quintrell Grdns East,2023-06-07T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
433041,Quintrell Grdns East,2023-06-07T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
433041,Quintrell Grdns East,2023-06-07T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
433041,Quintrell Grdns East,2023-06-07T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
433041,Quintrell Grdns East,2023-06-07T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
433041,Quintrell Grdns East,2023-06-07T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
433041,Quintrell Grdns East,2023-06-07T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.41
433041,Quintrell Grdns East,2023-06-07T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.05
433041,Quintrell Grdns East,2023-06-07T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.28
433041,Quintrell Grdns East,2023-06-07T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.82
433041,Quintrell Grdns East,2023-06-07T10:10:00.000+00:00,busbar,,L2 Active Power,kW,-5.35
433041,Quintrell Grdns East,2023-06-07T10:10:00.000+00:00,busbar,,L1 Active Power,kW,4.96
433041,Quintrell Grdns East,2023-06-07T10:10:00.000+00:00,busbar,,N Current (RMS),A,16.5
433041,Quintrell Grdns East,2023-06-07T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.7
433041,Quintrell Grdns East,2023-06-07T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
433041,Quintrell Grdns East,2023-06-07T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.1
433041,Quintrell Grdns East,2023-06-07T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
433041,Quintrell Grdns East,2023-06-07T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-07T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
433041,Quintrell Grdns East,2023-06-07T10:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
433041,Quintrell Grdns East,2023-06-07T10:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-07T10:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
433041,Quintrell Grdns East,2023-06-07T10:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-07T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-07T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-07T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-07T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
433041,Quintrell Grdns East,2023-06-07T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
433041,Quintrell Grdns East,2023-06-07T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
433041,Quintrell Grdns East,2023-06-07T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.26
433041,Quintrell Grdns East,2023-06-07T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.51
433041,Quintrell Grdns East,2023-06-07T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.63
433041,Quintrell Grdns East,2023-06-07T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,3.5
433041,Quintrell Grdns East,2023-06-07T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.6
433041,Quintrell Grdns East,2023-06-07T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
433041,Quintrell Grdns East,2023-06-07T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.1
433041,Quintrell Grdns East,2023-06-07T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.03
433041,Quintrell Grdns East,2023-06-07T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.86
433041,Quintrell Grdns East,2023-06-07T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
433041,Quintrell Grdns East,2023-06-07T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.34
433041,Quintrell Grdns East,2023-06-07T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.11
433041,Quintrell Grdns East,2023-06-07T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.13
433041,Quintrell Grdns East,2023-06-07T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.5
433041,Quintrell Grdns East,2023-06-07T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.4
433041,Quintrell Grdns East,2023-06-07T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.3
433041,Quintrell Grdns East,2023-06-07T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
433041,Quintrell Grdns East,2023-06-07T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.79
433041,Quintrell Grdns East,2023-06-07T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.01
433041,Quintrell Grdns East,2023-06-07T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.95
433041,Quintrell Grdns East,2023-06-07T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.05
433041,Quintrell Grdns East,2023-06-07T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.25
433041,Quintrell Grdns East,2023-06-07T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.99
433041,Quintrell Grdns East,2023-06-07T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
433041,Quintrell Grdns East,2023-06-07T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.8
433041,Quintrell Grdns East,2023-06-07T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
433041,Quintrell Grdns East,2023-06-07T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
433041,Quintrell Grdns East,2023-06-07T10:00:00.000+00:00,transformer,,Temperature,C,25.7
433041,Quintrell Grdns East,2023-06-07T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
433041,Quintrell Grdns East,2023-06-07T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
433041,Quintrell Grdns East,2023-06-07T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
433041,Quintrell Grdns East,2023-06-07T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
433041,Quintrell Grdns East,2023-06-07T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
433041,Quintrell Grdns East,2023-06-07T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
433041,Quintrell Grdns East,2023-06-07T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
433041,Quintrell Grdns East,2023-06-07T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.13
433041,Quintrell Grdns East,2023-06-07T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.91
433041,Quintrell Grdns East,2023-06-07T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.07
433041,Quintrell Grdns East,2023-06-07T10:00:00.000+00:00,busbar,,L2 Active Power,kW,-5.9
433041,Quintrell Grdns East,2023-06-07T10:00:00.000+00:00,busbar,,L1 Active Power,kW,2.45
433041,Quintrell Grdns East,2023-06-07T10:00:00.000+00:00,busbar,,N Current (RMS),A,21.6
433041,Quintrell Grdns East,2023-06-07T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.7
433041,Quintrell Grdns East,2023-06-07T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
433041,Quintrell Grdns East,2023-06-07T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,13.9
433041,Quintrell Grdns East,2023-06-07T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
433041,Quintrell Grdns East,2023-06-07T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-07T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-07T09:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.16
433041,Quintrell Grdns East,2023-06-07T09:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-07T09:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-07T09:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-07T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-07T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-07T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-07T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
433041,Quintrell Grdns East,2023-06-07T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.62
433041,Quintrell Grdns East,2023-06-07T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
433041,Quintrell Grdns East,2023-06-07T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.16
433041,Quintrell Grdns East,2023-06-07T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.43
433041,Quintrell Grdns East,2023-06-07T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.34
433041,Quintrell Grdns East,2023-06-07T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,4.3
433041,Quintrell Grdns East,2023-06-07T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.9
433041,Quintrell Grdns East,2023-06-07T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.0
433041,Quintrell Grdns East,2023-06-07T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.6
433041,Quintrell Grdns East,2023-06-07T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.9
433041,Quintrell Grdns East,2023-06-07T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.19
433041,Quintrell Grdns East,2023-06-07T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
433041,Quintrell Grdns East,2023-06-07T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.27
433041,Quintrell Grdns East,2023-06-07T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.88
433041,Quintrell Grdns East,2023-06-07T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.93
433041,Quintrell Grdns East,2023-06-07T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
433041,Quintrell Grdns East,2023-06-07T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.6
433041,Quintrell Grdns East,2023-06-07T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.3
433041,Quintrell Grdns East,2023-06-07T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.3
433041,Quintrell Grdns East,2023-06-07T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.08
433041,Quintrell Grdns East,2023-06-07T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.6
433041,Quintrell Grdns East,2023-06-07T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.04
433041,Quintrell Grdns East,2023-06-07T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.24
433041,Quintrell Grdns East,2023-06-07T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.36
433041,Quintrell Grdns East,2023-06-07T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.73
433041,Quintrell Grdns East,2023-06-07T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
433041,Quintrell Grdns East,2023-06-07T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.4
433041,Quintrell Grdns East,2023-06-07T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
433041,Quintrell Grdns East,2023-06-07T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.6
433041,Quintrell Grdns East,2023-06-07T09:50:00.000+00:00,transformer,,Temperature,C,25.5
433041,Quintrell Grdns East,2023-06-07T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
433041,Quintrell Grdns East,2023-06-07T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
433041,Quintrell Grdns East,2023-06-07T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
433041,Quintrell Grdns East,2023-06-07T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
433041,Quintrell Grdns East,2023-06-07T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
433041,Quintrell Grdns East,2023-06-07T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
433041,Quintrell Grdns East,2023-06-07T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
433041,Quintrell Grdns East,2023-06-07T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.46
433041,Quintrell Grdns East,2023-06-07T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.11
433041,Quintrell Grdns East,2023-06-07T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.29
433041,Quintrell Grdns East,2023-06-07T09:50:00.000+00:00,busbar,,L2 Active Power,kW,-2.7
433041,Quintrell Grdns East,2023-06-07T09:50:00.000+00:00,busbar,,L1 Active Power,kW,3.13
433041,Quintrell Grdns East,2023-06-07T09:50:00.000+00:00,busbar,,N Current (RMS),A,16.3
433041,Quintrell Grdns East,2023-06-07T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.5
433041,Quintrell Grdns East,2023-06-07T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.5
433041,Quintrell Grdns East,2023-06-07T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,17.2
433041,Quintrell Grdns East,2023-06-07T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
433041,Quintrell Grdns East,2023-06-07T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-07T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-07T09:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.19
433041,Quintrell Grdns East,2023-06-07T09:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-07T09:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
433041,Quintrell Grdns East,2023-06-07T09:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-07T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-07T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-07T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-07T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.44
433041,Quintrell Grdns East,2023-06-07T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.37
433041,Quintrell Grdns East,2023-06-07T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
433041,Quintrell Grdns East,2023-06-07T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.68
433041,Quintrell Grdns East,2023-06-07T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.33
433041,Quintrell Grdns East,2023-06-07T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.33
433041,Quintrell Grdns East,2023-06-07T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
433041,Quintrell Grdns East,2023-06-07T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.6
433041,Quintrell Grdns East,2023-06-07T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.4
433041,Quintrell Grdns East,2023-06-07T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.7
433041,Quintrell Grdns East,2023-06-07T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.31
433041,Quintrell Grdns East,2023-06-07T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.64
433041,Quintrell Grdns East,2023-06-07T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-07T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.38
433041,Quintrell Grdns East,2023-06-07T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.48
433041,Quintrell Grdns East,2023-06-07T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-07T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
433041,Quintrell Grdns East,2023-06-07T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.1
433041,Quintrell Grdns East,2023-06-07T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
433041,Quintrell Grdns East,2023-06-07T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
433041,Quintrell Grdns East,2023-06-07T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.94
433041,Quintrell Grdns East,2023-06-07T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.54
433041,Quintrell Grdns East,2023-06-07T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.19
433041,Quintrell Grdns East,2023-06-07T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.62
433041,Quintrell Grdns East,2023-06-07T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.58
433041,Quintrell Grdns East,2023-06-07T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.13
