Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
433041,Quintrell Grdns East,2023-06-07T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.63
433041,Quintrell Grdns East,2023-06-07T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.25
433041,Quintrell Grdns East,2023-06-07T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.98
433041,Quintrell Grdns East,2023-06-07T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
433041,Quintrell Grdns East,2023-06-07T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
433041,Quintrell Grdns East,2023-06-07T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.4
433041,Quintrell Grdns East,2023-06-07T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
433041,Quintrell Grdns East,2023-06-07T08:10:00.000+00:00,transformer,,Temperature,C,24.0
433041,Quintrell Grdns East,2023-06-07T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
433041,Quintrell Grdns East,2023-06-07T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
433041,Quintrell Grdns East,2023-06-07T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
433041,Quintrell Grdns East,2023-06-07T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
433041,Quintrell Grdns East,2023-06-07T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
433041,Quintrell Grdns East,2023-06-07T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
433041,Quintrell Grdns East,2023-06-07T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
433041,Quintrell Grdns East,2023-06-07T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.21
433041,Quintrell Grdns East,2023-06-07T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.31
433041,Quintrell Grdns East,2023-06-07T08:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.8
433041,Quintrell Grdns East,2023-06-07T08:10:00.000+00:00,busbar,,L2 Active Power,kW,-2.29
433041,Quintrell Grdns East,2023-06-07T08:10:00.000+00:00,busbar,,L1 Active Power,kW,1.98
433041,Quintrell Grdns East,2023-06-07T08:10:00.000+00:00,busbar,,N Current (RMS),A,17.3
433041,Quintrell Grdns East,2023-06-07T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.3
433041,Quintrell Grdns East,2023-06-07T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
433041,Quintrell Grdns East,2023-06-07T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,10.7
433041,Quintrell Grdns East,2023-06-07T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
433041,Quintrell Grdns East,2023-06-07T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-07T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-07T08:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
433041,Quintrell Grdns East,2023-06-07T08:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-07T08:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
433041,Quintrell Grdns East,2023-06-07T08:00:00.000+00:00,feeder,,N Current (RMS),A,1.5
433041,Quintrell Grdns East,2023-06-07T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-07T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
433041,Quintrell Grdns East,2023-06-07T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-07T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
433041,Quintrell Grdns East,2023-06-07T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
433041,Quintrell Grdns East,2023-06-07T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
433041,Quintrell Grdns East,2023-06-07T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.12
433041,Quintrell Grdns East,2023-06-07T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.24
433041,Quintrell Grdns East,2023-06-07T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.48
433041,Quintrell Grdns East,2023-06-07T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,2.3
433041,Quintrell Grdns East,2023-06-07T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
433041,Quintrell Grdns East,2023-06-07T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
433041,Quintrell Grdns East,2023-06-07T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.2
433041,Quintrell Grdns East,2023-06-07T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.64
433041,Quintrell Grdns East,2023-06-07T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.51
433041,Quintrell Grdns East,2023-06-07T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
433041,Quintrell Grdns East,2023-06-07T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.17
433041,Quintrell Grdns East,2023-06-07T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.19
433041,Quintrell Grdns East,2023-06-07T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.6
433041,Quintrell Grdns East,2023-06-07T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.1
433041,Quintrell Grdns East,2023-06-07T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.6
433041,Quintrell Grdns East,2023-06-07T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.5
433041,Quintrell Grdns East,2023-06-07T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.4
433041,Quintrell Grdns East,2023-06-07T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.09
433041,Quintrell Grdns East,2023-06-07T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.23
433041,Quintrell Grdns East,2023-06-07T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.33
433041,Quintrell Grdns East,2023-06-07T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.55
433041,Quintrell Grdns East,2023-06-07T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.01
433041,Quintrell Grdns East,2023-06-07T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.63
433041,Quintrell Grdns East,2023-06-07T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
433041,Quintrell Grdns East,2023-06-07T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
433041,Quintrell Grdns East,2023-06-07T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.6
433041,Quintrell Grdns East,2023-06-07T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
433041,Quintrell Grdns East,2023-06-07T08:00:00.000+00:00,transformer,,Temperature,C,23.9
433041,Quintrell Grdns East,2023-06-07T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
433041,Quintrell Grdns East,2023-06-07T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
433041,Quintrell Grdns East,2023-06-07T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
433041,Quintrell Grdns East,2023-06-07T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
433041,Quintrell Grdns East,2023-06-07T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
433041,Quintrell Grdns East,2023-06-07T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
433041,Quintrell Grdns East,2023-06-07T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
433041,Quintrell Grdns East,2023-06-07T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.89
433041,Quintrell Grdns East,2023-06-07T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.37
433041,Quintrell Grdns East,2023-06-07T08:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.92
433041,Quintrell Grdns East,2023-06-07T08:00:00.000+00:00,busbar,,L2 Active Power,kW,-2.46
433041,Quintrell Grdns East,2023-06-07T08:00:00.000+00:00,busbar,,L1 Active Power,kW,6.74
433041,Quintrell Grdns East,2023-06-07T08:00:00.000+00:00,busbar,,N Current (RMS),A,25.0
433041,Quintrell Grdns East,2023-06-07T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.2
433041,Quintrell Grdns East,2023-06-07T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.6
433041,Quintrell Grdns East,2023-06-07T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
433041,Quintrell Grdns East,2023-06-07T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
433041,Quintrell Grdns East,2023-06-07T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-07T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
433041,Quintrell Grdns East,2023-06-07T07:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
433041,Quintrell Grdns East,2023-06-07T07:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
433041,Quintrell Grdns East,2023-06-07T07:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
433041,Quintrell Grdns East,2023-06-07T07:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-07T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-07T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-07T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-07T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.13
433041,Quintrell Grdns East,2023-06-07T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
433041,Quintrell Grdns East,2023-06-07T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.15
433041,Quintrell Grdns East,2023-06-07T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.59
433041,Quintrell Grdns East,2023-06-07T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.22
433041,Quintrell Grdns East,2023-06-07T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.43
433041,Quintrell Grdns East,2023-06-07T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
433041,Quintrell Grdns East,2023-06-07T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.0
433041,Quintrell Grdns East,2023-06-07T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
433041,Quintrell Grdns East,2023-06-07T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.1
433041,Quintrell Grdns East,2023-06-07T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.73
433041,Quintrell Grdns East,2023-06-07T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.84
433041,Quintrell Grdns East,2023-06-07T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
433041,Quintrell Grdns East,2023-06-07T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.82
433041,Quintrell Grdns East,2023-06-07T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.01
433041,Quintrell Grdns East,2023-06-07T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.26
433041,Quintrell Grdns East,2023-06-07T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
433041,Quintrell Grdns East,2023-06-07T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.2
433041,Quintrell Grdns East,2023-06-07T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
433041,Quintrell Grdns East,2023-06-07T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
433041,Quintrell Grdns East,2023-06-07T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
433041,Quintrell Grdns East,2023-06-07T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.25
433041,Quintrell Grdns East,2023-06-07T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.43
433041,Quintrell Grdns East,2023-06-07T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.49
433041,Quintrell Grdns East,2023-06-07T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.97
433041,Quintrell Grdns East,2023-06-07T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.77
433041,Quintrell Grdns East,2023-06-07T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
433041,Quintrell Grdns East,2023-06-07T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
433041,Quintrell Grdns East,2023-06-07T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.3
433041,Quintrell Grdns East,2023-06-07T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
433041,Quintrell Grdns East,2023-06-07T07:50:00.000+00:00,transformer,,Temperature,C,23.7
433041,Quintrell Grdns East,2023-06-07T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
433041,Quintrell Grdns East,2023-06-07T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
433041,Quintrell Grdns East,2023-06-07T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
433041,Quintrell Grdns East,2023-06-07T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
433041,Quintrell Grdns East,2023-06-07T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
433041,Quintrell Grdns East,2023-06-07T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
433041,Quintrell Grdns East,2023-06-07T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.35
433041,Quintrell Grdns East,2023-06-07T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.32
433041,Quintrell Grdns East,2023-06-07T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.47
433041,Quintrell Grdns East,2023-06-07T07:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.98
433041,Quintrell Grdns East,2023-06-07T07:50:00.000+00:00,busbar,,L2 Active Power,kW,-2.19
433041,Quintrell Grdns East,2023-06-07T07:50:00.000+00:00,busbar,,L1 Active Power,kW,2.39
433041,Quintrell Grdns East,2023-06-07T07:50:00.000+00:00,busbar,,N Current (RMS),A,29.1
433041,Quintrell Grdns East,2023-06-07T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.7
433041,Quintrell Grdns East,2023-06-07T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.1
433041,Quintrell Grdns East,2023-06-07T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,13.2
433041,Quintrell Grdns East,2023-06-07T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
433041,Quintrell Grdns East,2023-06-07T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-07T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-07T07:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
433041,Quintrell Grdns East,2023-06-07T07:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-07T07:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
433041,Quintrell Grdns East,2023-06-07T07:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-07T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-07T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-07T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-07T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.0
433041,Quintrell Grdns East,2023-06-07T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
433041,Quintrell Grdns East,2023-06-07T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
433041,Quintrell Grdns East,2023-06-07T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.86
433041,Quintrell Grdns East,2023-06-07T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.19
433041,Quintrell Grdns East,2023-06-07T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.31
433041,Quintrell Grdns East,2023-06-07T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
433041,Quintrell Grdns East,2023-06-07T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.7
433041,Quintrell Grdns East,2023-06-07T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
433041,Quintrell Grdns East,2023-06-07T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.5
433041,Quintrell Grdns East,2023-06-07T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.41
433041,Quintrell Grdns East,2023-06-07T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.73
433041,Quintrell Grdns East,2023-06-07T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
433041,Quintrell Grdns East,2023-06-07T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.39
433041,Quintrell Grdns East,2023-06-07T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.6
433041,Quintrell Grdns East,2023-06-07T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.67
433041,Quintrell Grdns East,2023-06-07T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.5
433041,Quintrell Grdns East,2023-06-07T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.9
433041,Quintrell Grdns East,2023-06-07T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.5
433041,Quintrell Grdns East,2023-06-07T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
433041,Quintrell Grdns East,2023-06-07T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.59
433041,Quintrell Grdns East,2023-06-07T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
433041,Quintrell Grdns East,2023-06-07T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.35
433041,Quintrell Grdns East,2023-06-07T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.42
433041,Quintrell Grdns East,2023-06-07T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.72
433041,Quintrell Grdns East,2023-06-07T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.73
433041,Quintrell Grdns East,2023-06-07T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
433041,Quintrell Grdns East,2023-06-07T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
433041,Quintrell Grdns East,2023-06-07T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.5
433041,Quintrell Grdns East,2023-06-07T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
433041,Quintrell Grdns East,2023-06-07T07:40:00.000+00:00,transformer,,Temperature,C,23.6
433041,Quintrell Grdns East,2023-06-07T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
433041,Quintrell Grdns East,2023-06-07T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
433041,Quintrell Grdns East,2023-06-07T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
433041,Quintrell Grdns East,2023-06-07T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
433041,Quintrell Grdns East,2023-06-07T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
433041,Quintrell Grdns East,2023-06-07T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
433041,Quintrell Grdns East,2023-06-07T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
433041,Quintrell Grdns East,2023-06-07T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.13
433041,Quintrell Grdns East,2023-06-07T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.3
433041,Quintrell Grdns East,2023-06-07T07:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.74
433041,Quintrell Grdns East,2023-06-07T07:40:00.000+00:00,busbar,,L2 Active Power,kW,-3.52
433041,Quintrell Grdns East,2023-06-07T07:40:00.000+00:00,busbar,,L1 Active Power,kW,3.67
433041,Quintrell Grdns East,2023-06-07T07:40:00.000+00:00,busbar,,N Current (RMS),A,22.7
433041,Quintrell Grdns East,2023-06-07T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.7
433041,Quintrell Grdns East,2023-06-07T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
433041,Quintrell Grdns East,2023-06-07T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.7
433041,Quintrell Grdns East,2023-06-07T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
433041,Quintrell Grdns East,2023-06-07T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
433041,Quintrell Grdns East,2023-06-07T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
433041,Quintrell Grdns East,2023-06-07T07:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.21
433041,Quintrell Grdns East,2023-06-07T07:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
433041,Quintrell Grdns East,2023-06-07T07:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-07T07:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-07T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
433041,Quintrell Grdns East,2023-06-07T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-07T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-07T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
433041,Quintrell Grdns East,2023-06-07T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
433041,Quintrell Grdns East,2023-06-07T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.29
433041,Quintrell Grdns East,2023-06-07T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.08
433041,Quintrell Grdns East,2023-06-07T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.46
433041,Quintrell Grdns East,2023-06-07T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.36
433041,Quintrell Grdns East,2023-06-07T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,1.4
433041,Quintrell Grdns East,2023-06-07T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.6
433041,Quintrell Grdns East,2023-06-07T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
433041,Quintrell Grdns East,2023-06-07T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.1
433041,Quintrell Grdns East,2023-06-07T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.47
433041,Quintrell Grdns East,2023-06-07T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.31
433041,Quintrell Grdns East,2023-06-07T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
433041,Quintrell Grdns East,2023-06-07T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.05
433041,Quintrell Grdns East,2023-06-07T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.13
433041,Quintrell Grdns East,2023-06-07T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.42
433041,Quintrell Grdns East,2023-06-07T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
433041,Quintrell Grdns East,2023-06-07T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.1
433041,Quintrell Grdns East,2023-06-07T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
433041,Quintrell Grdns East,2023-06-07T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.4
433041,Quintrell Grdns East,2023-06-07T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.91
433041,Quintrell Grdns East,2023-06-07T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.28
433041,Quintrell Grdns East,2023-06-07T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.25
433041,Quintrell Grdns East,2023-06-07T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.37
433041,Quintrell Grdns East,2023-06-07T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.02
433041,Quintrell Grdns East,2023-06-07T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.47
433041,Quintrell Grdns East,2023-06-07T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.7
433041,Quintrell Grdns East,2023-06-07T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
433041,Quintrell Grdns East,2023-06-07T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.6
433041,Quintrell Grdns East,2023-06-07T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.7
433041,Quintrell Grdns East,2023-06-07T07:30:00.000+00:00,transformer,,Temperature,C,23.5
433041,Quintrell Grdns East,2023-06-07T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
433041,Quintrell Grdns East,2023-06-07T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
433041,Quintrell Grdns East,2023-06-07T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
433041,Quintrell Grdns East,2023-06-07T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
433041,Quintrell Grdns East,2023-06-07T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
433041,Quintrell Grdns East,2023-06-07T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
433041,Quintrell Grdns East,2023-06-07T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
433041,Quintrell Grdns East,2023-06-07T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.88
433041,Quintrell Grdns East,2023-06-07T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.31
433041,Quintrell Grdns East,2023-06-07T07:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.72
433041,Quintrell Grdns East,2023-06-07T07:30:00.000+00:00,busbar,,L2 Active Power,kW,-1.34
433041,Quintrell Grdns East,2023-06-07T07:30:00.000+00:00,busbar,,L1 Active Power,kW,6.41
433041,Quintrell Grdns East,2023-06-07T07:30:00.000+00:00,busbar,,N Current (RMS),A,25.3
433041,Quintrell Grdns East,2023-06-07T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
433041,Quintrell Grdns East,2023-06-07T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,15.6
433041,Quintrell Grdns East,2023-06-07T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.9
433041,Quintrell Grdns East,2023-06-07T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-07T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
433041,Quintrell Grdns East,2023-06-07T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
433041,Quintrell Grdns East,2023-06-07T07:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.19
433041,Quintrell Grdns East,2023-06-07T07:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-07T07:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-07T07:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-07T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-07T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-07T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-07T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
433041,Quintrell Grdns East,2023-06-07T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
433041,Quintrell Grdns East,2023-06-07T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.41
433041,Quintrell Grdns East,2023-06-07T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.16
433041,Quintrell Grdns East,2023-06-07T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.36
433041,Quintrell Grdns East,2023-06-07T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.42
433041,Quintrell Grdns East,2023-06-07T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,1.8
433041,Quintrell Grdns East,2023-06-07T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.4
433041,Quintrell Grdns East,2023-06-07T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
433041,Quintrell Grdns East,2023-06-07T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.5
433041,Quintrell Grdns East,2023-06-07T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.22
433041,Quintrell Grdns East,2023-06-07T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.54
433041,Quintrell Grdns East,2023-06-07T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
433041,Quintrell Grdns East,2023-06-07T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.61
433041,Quintrell Grdns East,2023-06-07T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.25
433041,Quintrell Grdns East,2023-06-07T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
433041,Quintrell Grdns East,2023-06-07T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
433041,Quintrell Grdns East,2023-06-07T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.9
433041,Quintrell Grdns East,2023-06-07T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.3
433041,Quintrell Grdns East,2023-06-07T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.5
433041,Quintrell Grdns East,2023-06-07T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.67
433041,Quintrell Grdns East,2023-06-07T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.24
433041,Quintrell Grdns East,2023-06-07T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.43
433041,Quintrell Grdns East,2023-06-07T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.41
433041,Quintrell Grdns East,2023-06-07T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.67
433041,Quintrell Grdns East,2023-06-07T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.39
433041,Quintrell Grdns East,2023-06-07T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
433041,Quintrell Grdns East,2023-06-07T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
433041,Quintrell Grdns East,2023-06-07T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.3
433041,Quintrell Grdns East,2023-06-07T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.2
433041,Quintrell Grdns East,2023-06-07T07:20:00.000+00:00,transformer,,Temperature,C,23.4
433041,Quintrell Grdns East,2023-06-07T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
433041,Quintrell Grdns East,2023-06-07T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
433041,Quintrell Grdns East,2023-06-07T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
433041,Quintrell Grdns East,2023-06-07T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
433041,Quintrell Grdns East,2023-06-07T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
433041,Quintrell Grdns East,2023-06-07T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
433041,Quintrell Grdns East,2023-06-07T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
433041,Quintrell Grdns East,2023-06-07T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.11
433041,Quintrell Grdns East,2023-06-07T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.72
433041,Quintrell Grdns East,2023-06-07T07:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.38
433041,Quintrell Grdns East,2023-06-07T07:20:00.000+00:00,busbar,,L2 Active Power,kW,-1.29
433041,Quintrell Grdns East,2023-06-07T07:20:00.000+00:00,busbar,,L1 Active Power,kW,5.87
433041,Quintrell Grdns East,2023-06-07T07:20:00.000+00:00,busbar,,N Current (RMS),A,23.8
433041,Quintrell Grdns East,2023-06-07T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.5
433041,Quintrell Grdns East,2023-06-07T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,15.7
433041,Quintrell Grdns East,2023-06-07T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
433041,Quintrell Grdns East,2023-06-07T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
433041,Quintrell Grdns East,2023-06-07T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-07T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
433041,Quintrell Grdns East,2023-06-07T07:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.16
433041,Quintrell Grdns East,2023-06-07T07:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-07T07:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
433041,Quintrell Grdns East,2023-06-07T07:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-07T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-07T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-07T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-07T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
433041,Quintrell Grdns East,2023-06-07T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
433041,Quintrell Grdns East,2023-06-07T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.32
433041,Quintrell Grdns East,2023-06-07T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.37
433041,Quintrell Grdns East,2023-06-07T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.46
433041,Quintrell Grdns East,2023-06-07T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.43
433041,Quintrell Grdns East,2023-06-07T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,3.6
433041,Quintrell Grdns East,2023-06-07T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
433041,Quintrell Grdns East,2023-06-07T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
433041,Quintrell Grdns East,2023-06-07T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.4
433041,Quintrell Grdns East,2023-06-07T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.66
433041,Quintrell Grdns East,2023-06-07T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.41
433041,Quintrell Grdns East,2023-06-07T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
433041,Quintrell Grdns East,2023-06-07T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.79
433041,Quintrell Grdns East,2023-06-07T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.49
433041,Quintrell Grdns East,2023-06-07T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.91
433041,Quintrell Grdns East,2023-06-07T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
433041,Quintrell Grdns East,2023-06-07T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.8
433041,Quintrell Grdns East,2023-06-07T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
433041,Quintrell Grdns East,2023-06-07T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.2
433041,Quintrell Grdns East,2023-06-07T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.13
433041,Quintrell Grdns East,2023-06-07T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.39
433041,Quintrell Grdns East,2023-06-07T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.59
433041,Quintrell Grdns East,2023-06-07T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.89
433041,Quintrell Grdns East,2023-06-07T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.88
433041,Quintrell Grdns East,2023-06-07T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.64
433041,Quintrell Grdns East,2023-06-07T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
433041,Quintrell Grdns East,2023-06-07T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
433041,Quintrell Grdns East,2023-06-07T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.3
433041,Quintrell Grdns East,2023-06-07T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.9
433041,Quintrell Grdns East,2023-06-07T07:10:00.000+00:00,transformer,,Temperature,C,23.4
433041,Quintrell Grdns East,2023-06-07T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
433041,Quintrell Grdns East,2023-06-07T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
433041,Quintrell Grdns East,2023-06-07T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
433041,Quintrell Grdns East,2023-06-07T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
433041,Quintrell Grdns East,2023-06-07T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
433041,Quintrell Grdns East,2023-06-07T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
433041,Quintrell Grdns East,2023-06-07T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.44
433041,Quintrell Grdns East,2023-06-07T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.03
433041,Quintrell Grdns East,2023-06-07T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.51
433041,Quintrell Grdns East,2023-06-07T07:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.22
433041,Quintrell Grdns East,2023-06-07T07:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.87
433041,Quintrell Grdns East,2023-06-07T07:10:00.000+00:00,busbar,,L1 Active Power,kW,8.01
433041,Quintrell Grdns East,2023-06-07T07:10:00.000+00:00,busbar,,N Current (RMS),A,29.5
433041,Quintrell Grdns East,2023-06-07T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
433041,Quintrell Grdns East,2023-06-07T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,11.0
433041,Quintrell Grdns East,2023-06-07T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
433041,Quintrell Grdns East,2023-06-07T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
433041,Quintrell Grdns East,2023-06-07T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-07T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-07T07:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.11
433041,Quintrell Grdns East,2023-06-07T07:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-07T07:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
433041,Quintrell Grdns East,2023-06-07T07:00:00.000+00:00,feeder,,N Current (RMS),A,1.7
433041,Quintrell Grdns East,2023-06-07T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
433041,Quintrell Grdns East,2023-06-07T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
433041,Quintrell Grdns East,2023-06-07T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-07T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
433041,Quintrell Grdns East,2023-06-07T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.68
433041,Quintrell Grdns East,2023-06-07T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
433041,Quintrell Grdns East,2023-06-07T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.39
433041,Quintrell Grdns East,2023-06-07T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.04
433041,Quintrell Grdns East,2023-06-07T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.35
433041,Quintrell Grdns East,2023-06-07T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,5.7
433041,Quintrell Grdns East,2023-06-07T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
433041,Quintrell Grdns East,2023-06-07T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.5
433041,Quintrell Grdns East,2023-06-07T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.7
433041,Quintrell Grdns East,2023-06-07T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
433041,Quintrell Grdns East,2023-06-07T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.62
433041,Quintrell Grdns East,2023-06-07T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
433041,Quintrell Grdns East,2023-06-07T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.75
433041,Quintrell Grdns East,2023-06-07T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.09
433041,Quintrell Grdns East,2023-06-07T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.36
433041,Quintrell Grdns East,2023-06-07T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
433041,Quintrell Grdns East,2023-06-07T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.8
433041,Quintrell Grdns East,2023-06-07T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
433041,Quintrell Grdns East,2023-06-07T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.1
433041,Quintrell Grdns East,2023-06-07T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.61
433041,Quintrell Grdns East,2023-06-07T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.46
433041,Quintrell Grdns East,2023-06-07T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.9
433041,Quintrell Grdns East,2023-06-07T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.76
433041,Quintrell Grdns East,2023-06-07T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.69
433041,Quintrell Grdns East,2023-06-07T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.76
433041,Quintrell Grdns East,2023-06-07T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
433041,Quintrell Grdns East,2023-06-07T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.9
433041,Quintrell Grdns East,2023-06-07T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.9
433041,Quintrell Grdns East,2023-06-07T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
433041,Quintrell Grdns East,2023-06-07T07:00:00.000+00:00,transformer,,Temperature,C,23.3
433041,Quintrell Grdns East,2023-06-07T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
433041,Quintrell Grdns East,2023-06-07T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
433041,Quintrell Grdns East,2023-06-07T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
433041,Quintrell Grdns East,2023-06-07T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
433041,Quintrell Grdns East,2023-06-07T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
433041,Quintrell Grdns East,2023-06-07T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
433041,Quintrell Grdns East,2023-06-07T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
433041,Quintrell Grdns East,2023-06-07T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.78
433041,Quintrell Grdns East,2023-06-07T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.54
433041,Quintrell Grdns East,2023-06-07T07:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.01
433041,Quintrell Grdns East,2023-06-07T07:00:00.000+00:00,busbar,,L2 Active Power,kW,-1.83
433041,Quintrell Grdns East,2023-06-07T07:00:00.000+00:00,busbar,,L1 Active Power,kW,5.5
433041,Quintrell Grdns East,2023-06-07T07:00:00.000+00:00,busbar,,N Current (RMS),A,16.8
433041,Quintrell Grdns East,2023-06-07T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.9
433041,Quintrell Grdns East,2023-06-07T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,15.4
433041,Quintrell Grdns East,2023-06-07T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.0
433041,Quintrell Grdns East,2023-06-07T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-07T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-07T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
433041,Quintrell Grdns East,2023-06-07T06:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
433041,Quintrell Grdns East,2023-06-07T06:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-07T06:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
433041,Quintrell Grdns East,2023-06-07T06:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-07T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-07T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-07T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-07T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.01
433041,Quintrell Grdns East,2023-06-07T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.5
433041,Quintrell Grdns East,2023-06-07T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
433041,Quintrell Grdns East,2023-06-07T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.25
433041,Quintrell Grdns East,2023-06-07T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.7
433041,Quintrell Grdns East,2023-06-07T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.95
433041,Quintrell Grdns East,2023-06-07T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.3
433041,Quintrell Grdns East,2023-06-07T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.9
433041,Quintrell Grdns East,2023-06-07T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.8
433041,Quintrell Grdns East,2023-06-07T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.3
433041,Quintrell Grdns East,2023-06-07T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
433041,Quintrell Grdns East,2023-06-07T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.62
433041,Quintrell Grdns East,2023-06-07T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
433041,Quintrell Grdns East,2023-06-07T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.26
433041,Quintrell Grdns East,2023-06-07T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.1
433041,Quintrell Grdns East,2023-06-07T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.01
433041,Quintrell Grdns East,2023-06-07T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
433041,Quintrell Grdns East,2023-06-07T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.8
433041,Quintrell Grdns East,2023-06-07T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
433041,Quintrell Grdns East,2023-06-07T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
433041,Quintrell Grdns East,2023-06-07T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.59
433041,Quintrell Grdns East,2023-06-07T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.12
433041,Quintrell Grdns East,2023-06-07T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.25
433041,Quintrell Grdns East,2023-06-07T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.68
433041,Quintrell Grdns East,2023-06-07T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.63
433041,Quintrell Grdns East,2023-06-07T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.7
433041,Quintrell Grdns East,2023-06-07T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
433041,Quintrell Grdns East,2023-06-07T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
433041,Quintrell Grdns East,2023-06-07T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
433041,Quintrell Grdns East,2023-06-07T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
433041,Quintrell Grdns East,2023-06-07T06:50:00.000+00:00,transformer,,Temperature,C,23.2
433041,Quintrell Grdns East,2023-06-07T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
433041,Quintrell Grdns East,2023-06-07T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.29
433041,Quintrell Grdns East,2023-06-07T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
433041,Quintrell Grdns East,2023-06-07T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
433041,Quintrell Grdns East,2023-06-07T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
433041,Quintrell Grdns East,2023-06-07T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
433041,Quintrell Grdns East,2023-06-07T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
433041,Quintrell Grdns East,2023-06-07T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.25
433041,Quintrell Grdns East,2023-06-07T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.88
433041,Quintrell Grdns East,2023-06-07T06:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.27
433041,Quintrell Grdns East,2023-06-07T06:50:00.000+00:00,busbar,,L2 Active Power,kW,-1.23
433041,Quintrell Grdns East,2023-06-07T06:50:00.000+00:00,busbar,,L1 Active Power,kW,5.7
433041,Quintrell Grdns East,2023-06-07T06:50:00.000+00:00,busbar,,N Current (RMS),A,20.2
433041,Quintrell Grdns East,2023-06-07T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.1
433041,Quintrell Grdns East,2023-06-07T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.3
433041,Quintrell Grdns East,2023-06-07T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.0
433041,Quintrell Grdns East,2023-06-07T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-07T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-07T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-07T06:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
433041,Quintrell Grdns East,2023-06-07T06:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-07T06:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
433041,Quintrell Grdns East,2023-06-07T06:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-07T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-07T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-07T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-07T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.37
433041,Quintrell Grdns East,2023-06-07T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
433041,Quintrell Grdns East,2023-06-07T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
433041,Quintrell Grdns East,2023-06-07T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.79
433041,Quintrell Grdns East,2023-06-07T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.45
433041,Quintrell Grdns East,2023-06-07T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.58
433041,Quintrell Grdns East,2023-06-07T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
433041,Quintrell Grdns East,2023-06-07T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.5
433041,Quintrell Grdns East,2023-06-07T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
433041,Quintrell Grdns East,2023-06-07T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.6
433041,Quintrell Grdns East,2023-06-07T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
433041,Quintrell Grdns East,2023-06-07T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.84
433041,Quintrell Grdns East,2023-06-07T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
433041,Quintrell Grdns East,2023-06-07T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.31
433041,Quintrell Grdns East,2023-06-07T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.17
433041,Quintrell Grdns East,2023-06-07T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.17
433041,Quintrell Grdns East,2023-06-07T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
433041,Quintrell Grdns East,2023-06-07T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.9
433041,Quintrell Grdns East,2023-06-07T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
433041,Quintrell Grdns East,2023-06-07T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
