Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
433041,Quintrell Grdns East,2023-06-07T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
433041,Quintrell Grdns East,2023-06-07T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.32
433041,Quintrell Grdns East,2023-06-07T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.58
433041,Quintrell Grdns East,2023-06-07T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.67
433041,Quintrell Grdns East,2023-06-07T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.29
433041,Quintrell Grdns East,2023-06-07T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.01
433041,Quintrell Grdns East,2023-06-07T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
433041,Quintrell Grdns East,2023-06-07T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
433041,Quintrell Grdns East,2023-06-07T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.4
433041,Quintrell Grdns East,2023-06-07T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
433041,Quintrell Grdns East,2023-06-07T06:40:00.000+00:00,transformer,,Temperature,C,23.1
433041,Quintrell Grdns East,2023-06-07T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
433041,Quintrell Grdns East,2023-06-07T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
433041,Quintrell Grdns East,2023-06-07T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
433041,Quintrell Grdns East,2023-06-07T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
433041,Quintrell Grdns East,2023-06-07T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
433041,Quintrell Grdns East,2023-06-07T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
433041,Quintrell Grdns East,2023-06-07T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
433041,Quintrell Grdns East,2023-06-07T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.5
433041,Quintrell Grdns East,2023-06-07T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
433041,Quintrell Grdns East,2023-06-07T06:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.86
433041,Quintrell Grdns East,2023-06-07T06:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.91
433041,Quintrell Grdns East,2023-06-07T06:40:00.000+00:00,busbar,,L1 Active Power,kW,5.8
433041,Quintrell Grdns East,2023-06-07T06:40:00.000+00:00,busbar,,N Current (RMS),A,19.1
433041,Quintrell Grdns East,2023-06-07T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.4
433041,Quintrell Grdns East,2023-06-07T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,13.1
433041,Quintrell Grdns East,2023-06-07T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.1
433041,Quintrell Grdns East,2023-06-07T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
433041,Quintrell Grdns East,2023-06-07T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-07T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-07T06:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
433041,Quintrell Grdns East,2023-06-07T06:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-07T06:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
433041,Quintrell Grdns East,2023-06-07T06:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-07T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-07T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-07T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-07T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.28
433041,Quintrell Grdns East,2023-06-07T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.54
433041,Quintrell Grdns East,2023-06-07T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
433041,Quintrell Grdns East,2023-06-07T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.75
433041,Quintrell Grdns East,2023-06-07T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.5
433041,Quintrell Grdns East,2023-06-07T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.61
433041,Quintrell Grdns East,2023-06-07T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.7
433041,Quintrell Grdns East,2023-06-07T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.3
433041,Quintrell Grdns East,2023-06-07T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.1
433041,Quintrell Grdns East,2023-06-07T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.6
433041,Quintrell Grdns East,2023-06-07T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
433041,Quintrell Grdns East,2023-06-07T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.98
433041,Quintrell Grdns East,2023-06-07T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
433041,Quintrell Grdns East,2023-06-07T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.79
433041,Quintrell Grdns East,2023-06-07T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.32
433041,Quintrell Grdns East,2023-06-07T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.5
433041,Quintrell Grdns East,2023-06-07T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
433041,Quintrell Grdns East,2023-06-07T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.8
433041,Quintrell Grdns East,2023-06-07T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
433041,Quintrell Grdns East,2023-06-07T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
433041,Quintrell Grdns East,2023-06-07T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.97
433041,Quintrell Grdns East,2023-06-07T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.34
433041,Quintrell Grdns East,2023-06-07T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.13
433041,Quintrell Grdns East,2023-06-07T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.36
433041,Quintrell Grdns East,2023-06-07T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.54
433041,Quintrell Grdns East,2023-06-07T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.53
433041,Quintrell Grdns East,2023-06-07T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
433041,Quintrell Grdns East,2023-06-07T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
433041,Quintrell Grdns East,2023-06-07T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.0
433041,Quintrell Grdns East,2023-06-07T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
433041,Quintrell Grdns East,2023-06-07T06:30:00.000+00:00,transformer,,Temperature,C,23.1
433041,Quintrell Grdns East,2023-06-07T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
433041,Quintrell Grdns East,2023-06-07T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
433041,Quintrell Grdns East,2023-06-07T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
433041,Quintrell Grdns East,2023-06-07T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
433041,Quintrell Grdns East,2023-06-07T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
433041,Quintrell Grdns East,2023-06-07T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
433041,Quintrell Grdns East,2023-06-07T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
433041,Quintrell Grdns East,2023-06-07T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.87
433041,Quintrell Grdns East,2023-06-07T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.66
433041,Quintrell Grdns East,2023-06-07T06:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.97
433041,Quintrell Grdns East,2023-06-07T06:30:00.000+00:00,busbar,,L2 Active Power,kW,-1.38
433041,Quintrell Grdns East,2023-06-07T06:30:00.000+00:00,busbar,,L1 Active Power,kW,4.65
433041,Quintrell Grdns East,2023-06-07T06:30:00.000+00:00,busbar,,N Current (RMS),A,14.1
433041,Quintrell Grdns East,2023-06-07T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.3
433041,Quintrell Grdns East,2023-06-07T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,15.8
433041,Quintrell Grdns East,2023-06-07T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.4
433041,Quintrell Grdns East,2023-06-07T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
433041,Quintrell Grdns East,2023-06-07T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-07T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-07T06:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
433041,Quintrell Grdns East,2023-06-07T06:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-07T06:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-07T06:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-07T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-07T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-07T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-07T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
433041,Quintrell Grdns East,2023-06-07T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
433041,Quintrell Grdns East,2023-06-07T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
433041,Quintrell Grdns East,2023-06-07T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.55
433041,Quintrell Grdns East,2023-06-07T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.25
433041,Quintrell Grdns East,2023-06-07T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.86
433041,Quintrell Grdns East,2023-06-07T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.0
433041,Quintrell Grdns East,2023-06-07T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.6
433041,Quintrell Grdns East,2023-06-07T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
433041,Quintrell Grdns East,2023-06-07T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.7
433041,Quintrell Grdns East,2023-06-07T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
433041,Quintrell Grdns East,2023-06-07T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.81
433041,Quintrell Grdns East,2023-06-07T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
433041,Quintrell Grdns East,2023-06-07T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.74
433041,Quintrell Grdns East,2023-06-07T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.15
433041,Quintrell Grdns East,2023-06-07T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.35
433041,Quintrell Grdns East,2023-06-07T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
433041,Quintrell Grdns East,2023-06-07T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.4
433041,Quintrell Grdns East,2023-06-07T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
433041,Quintrell Grdns East,2023-06-07T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
433041,Quintrell Grdns East,2023-06-07T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.49
433041,Quintrell Grdns East,2023-06-07T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.34
433041,Quintrell Grdns East,2023-06-07T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.72
433041,Quintrell Grdns East,2023-06-07T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.53
433041,Quintrell Grdns East,2023-06-07T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.33
433041,Quintrell Grdns East,2023-06-07T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.09
433041,Quintrell Grdns East,2023-06-07T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
433041,Quintrell Grdns East,2023-06-07T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
433041,Quintrell Grdns East,2023-06-07T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.5
433041,Quintrell Grdns East,2023-06-07T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
433041,Quintrell Grdns East,2023-06-07T06:20:00.000+00:00,transformer,,Temperature,C,23.0
433041,Quintrell Grdns East,2023-06-07T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
433041,Quintrell Grdns East,2023-06-07T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.01
433041,Quintrell Grdns East,2023-06-07T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
433041,Quintrell Grdns East,2023-06-07T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
433041,Quintrell Grdns East,2023-06-07T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
433041,Quintrell Grdns East,2023-06-07T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
433041,Quintrell Grdns East,2023-06-07T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
433041,Quintrell Grdns East,2023-06-07T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.45
433041,Quintrell Grdns East,2023-06-07T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
433041,Quintrell Grdns East,2023-06-07T06:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.86
433041,Quintrell Grdns East,2023-06-07T06:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.74
433041,Quintrell Grdns East,2023-06-07T06:20:00.000+00:00,busbar,,L1 Active Power,kW,3.3
433041,Quintrell Grdns East,2023-06-07T06:20:00.000+00:00,busbar,,N Current (RMS),A,13.3
433041,Quintrell Grdns East,2023-06-07T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.8
433041,Quintrell Grdns East,2023-06-07T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,12.0
433041,Quintrell Grdns East,2023-06-07T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,14.6
433041,Quintrell Grdns East,2023-06-07T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
433041,Quintrell Grdns East,2023-06-07T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-07T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
433041,Quintrell Grdns East,2023-06-07T06:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
433041,Quintrell Grdns East,2023-06-07T06:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-07T06:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-07T06:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-07T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-07T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-07T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-07T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
433041,Quintrell Grdns East,2023-06-07T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
433041,Quintrell Grdns East,2023-06-07T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-07T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.18
433041,Quintrell Grdns East,2023-06-07T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.35
433041,Quintrell Grdns East,2023-06-07T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.62
433041,Quintrell Grdns East,2023-06-07T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,1.9
433041,Quintrell Grdns East,2023-06-07T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.9
433041,Quintrell Grdns East,2023-06-07T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
433041,Quintrell Grdns East,2023-06-07T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.7
433041,Quintrell Grdns East,2023-06-07T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
433041,Quintrell Grdns East,2023-06-07T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.01
433041,Quintrell Grdns East,2023-06-07T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
433041,Quintrell Grdns East,2023-06-07T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.07
433041,Quintrell Grdns East,2023-06-07T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.62
433041,Quintrell Grdns East,2023-06-07T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.72
433041,Quintrell Grdns East,2023-06-07T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
433041,Quintrell Grdns East,2023-06-07T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.5
433041,Quintrell Grdns East,2023-06-07T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
433041,Quintrell Grdns East,2023-06-07T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.7
433041,Quintrell Grdns East,2023-06-07T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.73
433041,Quintrell Grdns East,2023-06-07T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.38
433041,Quintrell Grdns East,2023-06-07T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.52
433041,Quintrell Grdns East,2023-06-07T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.44
433041,Quintrell Grdns East,2023-06-07T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.45
433041,Quintrell Grdns East,2023-06-07T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.82
433041,Quintrell Grdns East,2023-06-07T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
433041,Quintrell Grdns East,2023-06-07T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
433041,Quintrell Grdns East,2023-06-07T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.9
433041,Quintrell Grdns East,2023-06-07T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
433041,Quintrell Grdns East,2023-06-07T06:10:00.000+00:00,transformer,,Temperature,C,23.0
433041,Quintrell Grdns East,2023-06-07T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
433041,Quintrell Grdns East,2023-06-07T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
433041,Quintrell Grdns East,2023-06-07T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
433041,Quintrell Grdns East,2023-06-07T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
433041,Quintrell Grdns East,2023-06-07T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
433041,Quintrell Grdns East,2023-06-07T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
433041,Quintrell Grdns East,2023-06-07T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
433041,Quintrell Grdns East,2023-06-07T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.73
433041,Quintrell Grdns East,2023-06-07T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.53
433041,Quintrell Grdns East,2023-06-07T06:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.77
433041,Quintrell Grdns East,2023-06-07T06:10:00.000+00:00,busbar,,L2 Active Power,kW,-1.43
433041,Quintrell Grdns East,2023-06-07T06:10:00.000+00:00,busbar,,L1 Active Power,kW,3.15
433041,Quintrell Grdns East,2023-06-07T06:10:00.000+00:00,busbar,,N Current (RMS),A,13.2
433041,Quintrell Grdns East,2023-06-07T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.0
433041,Quintrell Grdns East,2023-06-07T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,14.0
433041,Quintrell Grdns East,2023-06-07T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,15.2
433041,Quintrell Grdns East,2023-06-07T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-07T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-07T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-07T06:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.11
433041,Quintrell Grdns East,2023-06-07T06:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-07T06:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
433041,Quintrell Grdns East,2023-06-07T06:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-07T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-07T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-07T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-07T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
433041,Quintrell Grdns East,2023-06-07T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
433041,Quintrell Grdns East,2023-06-07T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
433041,Quintrell Grdns East,2023-06-07T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.13
433041,Quintrell Grdns East,2023-06-07T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.29
433041,Quintrell Grdns East,2023-06-07T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.22
433041,Quintrell Grdns East,2023-06-07T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.0
433041,Quintrell Grdns East,2023-06-07T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
433041,Quintrell Grdns East,2023-06-07T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
433041,Quintrell Grdns East,2023-06-07T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
433041,Quintrell Grdns East,2023-06-07T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
433041,Quintrell Grdns East,2023-06-07T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.62
433041,Quintrell Grdns East,2023-06-07T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
433041,Quintrell Grdns East,2023-06-07T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.76
433041,Quintrell Grdns East,2023-06-07T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.06
433041,Quintrell Grdns East,2023-06-07T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.48
433041,Quintrell Grdns East,2023-06-07T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
433041,Quintrell Grdns East,2023-06-07T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.7
433041,Quintrell Grdns East,2023-06-07T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
433041,Quintrell Grdns East,2023-06-07T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
433041,Quintrell Grdns East,2023-06-07T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.74
433041,Quintrell Grdns East,2023-06-07T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.5
433041,Quintrell Grdns East,2023-06-07T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.4
433041,Quintrell Grdns East,2023-06-07T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.46
433041,Quintrell Grdns East,2023-06-07T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.76
433041,Quintrell Grdns East,2023-06-07T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.69
433041,Quintrell Grdns East,2023-06-07T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
433041,Quintrell Grdns East,2023-06-07T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
433041,Quintrell Grdns East,2023-06-07T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.0
433041,Quintrell Grdns East,2023-06-07T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
433041,Quintrell Grdns East,2023-06-07T06:00:00.000+00:00,transformer,,Temperature,C,23.0
433041,Quintrell Grdns East,2023-06-07T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
433041,Quintrell Grdns East,2023-06-07T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
433041,Quintrell Grdns East,2023-06-07T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
433041,Quintrell Grdns East,2023-06-07T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
433041,Quintrell Grdns East,2023-06-07T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
433041,Quintrell Grdns East,2023-06-07T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
433041,Quintrell Grdns East,2023-06-07T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
433041,Quintrell Grdns East,2023-06-07T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.43
433041,Quintrell Grdns East,2023-06-07T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.28
433041,Quintrell Grdns East,2023-06-07T06:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.46
433041,Quintrell Grdns East,2023-06-07T06:00:00.000+00:00,busbar,,L2 Active Power,kW,-2.13
433041,Quintrell Grdns East,2023-06-07T06:00:00.000+00:00,busbar,,L1 Active Power,kW,5.41
433041,Quintrell Grdns East,2023-06-07T06:00:00.000+00:00,busbar,,N Current (RMS),A,16.5
433041,Quintrell Grdns East,2023-06-07T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.2
433041,Quintrell Grdns East,2023-06-07T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.8
433041,Quintrell Grdns East,2023-06-07T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.6
433041,Quintrell Grdns East,2023-06-07T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
433041,Quintrell Grdns East,2023-06-07T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-07T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-07T05:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
433041,Quintrell Grdns East,2023-06-07T05:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-07T05:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-07T05:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-07T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-07T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-07T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-07T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
433041,Quintrell Grdns East,2023-06-07T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
433041,Quintrell Grdns East,2023-06-07T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
433041,Quintrell Grdns East,2023-06-07T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.3
433041,Quintrell Grdns East,2023-06-07T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.27
433041,Quintrell Grdns East,2023-06-07T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.51
433041,Quintrell Grdns East,2023-06-07T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,4.5
433041,Quintrell Grdns East,2023-06-07T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
433041,Quintrell Grdns East,2023-06-07T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
433041,Quintrell Grdns East,2023-06-07T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.4
433041,Quintrell Grdns East,2023-06-07T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
433041,Quintrell Grdns East,2023-06-07T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.26
433041,Quintrell Grdns East,2023-06-07T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
433041,Quintrell Grdns East,2023-06-07T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.85
433041,Quintrell Grdns East,2023-06-07T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.1
433041,Quintrell Grdns East,2023-06-07T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.74
433041,Quintrell Grdns East,2023-06-07T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.3
433041,Quintrell Grdns East,2023-06-07T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.2
433041,Quintrell Grdns East,2023-06-07T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
433041,Quintrell Grdns East,2023-06-07T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.9
433041,Quintrell Grdns East,2023-06-07T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.55
433041,Quintrell Grdns East,2023-06-07T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.05
433041,Quintrell Grdns East,2023-06-07T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.09
433041,Quintrell Grdns East,2023-06-07T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.57
433041,Quintrell Grdns East,2023-06-07T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.04
433041,Quintrell Grdns East,2023-06-07T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.52
433041,Quintrell Grdns East,2023-06-07T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
433041,Quintrell Grdns East,2023-06-07T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
433041,Quintrell Grdns East,2023-06-07T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
433041,Quintrell Grdns East,2023-06-07T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
433041,Quintrell Grdns East,2023-06-07T05:50:00.000+00:00,transformer,,Temperature,C,23.0
433041,Quintrell Grdns East,2023-06-07T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
433041,Quintrell Grdns East,2023-06-07T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
433041,Quintrell Grdns East,2023-06-07T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
433041,Quintrell Grdns East,2023-06-07T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
433041,Quintrell Grdns East,2023-06-07T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
433041,Quintrell Grdns East,2023-06-07T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
433041,Quintrell Grdns East,2023-06-07T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
433041,Quintrell Grdns East,2023-06-07T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.65
433041,Quintrell Grdns East,2023-06-07T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.82
433041,Quintrell Grdns East,2023-06-07T05:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.77
433041,Quintrell Grdns East,2023-06-07T05:50:00.000+00:00,busbar,,L2 Active Power,kW,-2.41
433041,Quintrell Grdns East,2023-06-07T05:50:00.000+00:00,busbar,,L1 Active Power,kW,2.76
433041,Quintrell Grdns East,2023-06-07T05:50:00.000+00:00,busbar,,N Current (RMS),A,11.6
433041,Quintrell Grdns East,2023-06-07T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.8
433041,Quintrell Grdns East,2023-06-07T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.1
433041,Quintrell Grdns East,2023-06-07T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,13.1
433041,Quintrell Grdns East,2023-06-07T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
433041,Quintrell Grdns East,2023-06-07T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-07T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-07T05:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-07T05:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-07T05:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-07T05:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-07T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-07T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-07T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-07T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
433041,Quintrell Grdns East,2023-06-07T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
433041,Quintrell Grdns East,2023-06-07T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.18
433041,Quintrell Grdns East,2023-06-07T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.06
433041,Quintrell Grdns East,2023-06-07T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.31
433041,Quintrell Grdns East,2023-06-07T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.56
433041,Quintrell Grdns East,2023-06-07T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.6
433041,Quintrell Grdns East,2023-06-07T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
433041,Quintrell Grdns East,2023-06-07T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
433041,Quintrell Grdns East,2023-06-07T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
433041,Quintrell Grdns East,2023-06-07T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
433041,Quintrell Grdns East,2023-06-07T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.07
433041,Quintrell Grdns East,2023-06-07T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
433041,Quintrell Grdns East,2023-06-07T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.83
433041,Quintrell Grdns East,2023-06-07T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.89
433041,Quintrell Grdns East,2023-06-07T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.6
433041,Quintrell Grdns East,2023-06-07T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
433041,Quintrell Grdns East,2023-06-07T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
433041,Quintrell Grdns East,2023-06-07T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.2
433041,Quintrell Grdns East,2023-06-07T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.2
433041,Quintrell Grdns East,2023-06-07T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.59
433041,Quintrell Grdns East,2023-06-07T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.74
433041,Quintrell Grdns East,2023-06-07T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.74
433041,Quintrell Grdns East,2023-06-07T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.58
433041,Quintrell Grdns East,2023-06-07T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.07
433041,Quintrell Grdns East,2023-06-07T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.06
433041,Quintrell Grdns East,2023-06-07T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.7
433041,Quintrell Grdns East,2023-06-07T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
433041,Quintrell Grdns East,2023-06-07T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
433041,Quintrell Grdns East,2023-06-07T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
433041,Quintrell Grdns East,2023-06-07T05:40:00.000+00:00,transformer,,Temperature,C,23.0
433041,Quintrell Grdns East,2023-06-07T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
433041,Quintrell Grdns East,2023-06-07T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
433041,Quintrell Grdns East,2023-06-07T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
433041,Quintrell Grdns East,2023-06-07T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
433041,Quintrell Grdns East,2023-06-07T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
433041,Quintrell Grdns East,2023-06-07T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
433041,Quintrell Grdns East,2023-06-07T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
433041,Quintrell Grdns East,2023-06-07T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.03
433041,Quintrell Grdns East,2023-06-07T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.81
433041,Quintrell Grdns East,2023-06-07T05:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.36
433041,Quintrell Grdns East,2023-06-07T05:40:00.000+00:00,busbar,,L2 Active Power,kW,-3.28
433041,Quintrell Grdns East,2023-06-07T05:40:00.000+00:00,busbar,,L1 Active Power,kW,3.19
433041,Quintrell Grdns East,2023-06-07T05:40:00.000+00:00,busbar,,N Current (RMS),A,17.2
433041,Quintrell Grdns East,2023-06-07T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.8
433041,Quintrell Grdns East,2023-06-07T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
433041,Quintrell Grdns East,2023-06-07T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,15.0
433041,Quintrell Grdns East,2023-06-07T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
433041,Quintrell Grdns East,2023-06-07T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-07T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
433041,Quintrell Grdns East,2023-06-07T05:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-07T05:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-07T05:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
433041,Quintrell Grdns East,2023-06-07T05:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-07T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-07T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-07T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-07T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.3
433041,Quintrell Grdns East,2023-06-07T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.02
433041,Quintrell Grdns East,2023-06-07T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.27
433041,Quintrell Grdns East,2023-06-07T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.16
433041,Quintrell Grdns East,2023-06-07T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.88
433041,Quintrell Grdns East,2023-06-07T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.64
433041,Quintrell Grdns East,2023-06-07T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
433041,Quintrell Grdns East,2023-06-07T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
433041,Quintrell Grdns East,2023-06-07T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.8
433041,Quintrell Grdns East,2023-06-07T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.0
433041,Quintrell Grdns East,2023-06-07T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
433041,Quintrell Grdns East,2023-06-07T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.18
433041,Quintrell Grdns East,2023-06-07T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
433041,Quintrell Grdns East,2023-06-07T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.79
433041,Quintrell Grdns East,2023-06-07T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.01
433041,Quintrell Grdns East,2023-06-07T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.44
433041,Quintrell Grdns East,2023-06-07T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,32.8
433041,Quintrell Grdns East,2023-06-07T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
433041,Quintrell Grdns East,2023-06-07T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.8
433041,Quintrell Grdns East,2023-06-07T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
433041,Quintrell Grdns East,2023-06-07T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.92
433041,Quintrell Grdns East,2023-06-07T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.92
433041,Quintrell Grdns East,2023-06-07T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.72
433041,Quintrell Grdns East,2023-06-07T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.54
433041,Quintrell Grdns East,2023-06-07T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.68
433041,Quintrell Grdns East,2023-06-07T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.71
433041,Quintrell Grdns East,2023-06-07T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.2
433041,Quintrell Grdns East,2023-06-07T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
433041,Quintrell Grdns East,2023-06-07T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
433041,Quintrell Grdns East,2023-06-07T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
433041,Quintrell Grdns East,2023-06-07T05:30:00.000+00:00,transformer,,Temperature,C,23.0
433041,Quintrell Grdns East,2023-06-07T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
433041,Quintrell Grdns East,2023-06-07T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
433041,Quintrell Grdns East,2023-06-07T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
433041,Quintrell Grdns East,2023-06-07T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
433041,Quintrell Grdns East,2023-06-07T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
433041,Quintrell Grdns East,2023-06-07T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
433041,Quintrell Grdns East,2023-06-07T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
433041,Quintrell Grdns East,2023-06-07T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.14
433041,Quintrell Grdns East,2023-06-07T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.67
433041,Quintrell Grdns East,2023-06-07T05:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.5
433041,Quintrell Grdns East,2023-06-07T05:30:00.000+00:00,busbar,,L2 Active Power,kW,-6.58
433041,Quintrell Grdns East,2023-06-07T05:30:00.000+00:00,busbar,,L1 Active Power,kW,3.75
433041,Quintrell Grdns East,2023-06-07T05:30:00.000+00:00,busbar,,N Current (RMS),A,38.4
433041,Quintrell Grdns East,2023-06-07T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.1
433041,Quintrell Grdns East,2023-06-07T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
433041,Quintrell Grdns East,2023-06-07T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,17.9
433041,Quintrell Grdns East,2023-06-07T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
433041,Quintrell Grdns East,2023-06-07T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-07T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-07T05:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
433041,Quintrell Grdns East,2023-06-07T05:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-07T05:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-07T05:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-07T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-07T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-07T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-07T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.05
433041,Quintrell Grdns East,2023-06-07T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.16
433041,Quintrell Grdns East,2023-06-07T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.37
433041,Quintrell Grdns East,2023-06-07T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.22
433041,Quintrell Grdns East,2023-06-07T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.06
433041,Quintrell Grdns East,2023-06-07T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.68
433041,Quintrell Grdns East,2023-06-07T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
433041,Quintrell Grdns East,2023-06-07T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
433041,Quintrell Grdns East,2023-06-07T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.1
433041,Quintrell Grdns East,2023-06-07T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.3
433041,Quintrell Grdns East,2023-06-07T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
433041,Quintrell Grdns East,2023-06-07T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.26
433041,Quintrell Grdns East,2023-06-07T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
433041,Quintrell Grdns East,2023-06-07T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.74
433041,Quintrell Grdns East,2023-06-07T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.02
433041,Quintrell Grdns East,2023-06-07T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.7
433041,Quintrell Grdns East,2023-06-07T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
433041,Quintrell Grdns East,2023-06-07T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.4
433041,Quintrell Grdns East,2023-06-07T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.2
433041,Quintrell Grdns East,2023-06-07T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.6
433041,Quintrell Grdns East,2023-06-07T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.1
433041,Quintrell Grdns East,2023-06-07T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.87
433041,Quintrell Grdns East,2023-06-07T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.03
433041,Quintrell Grdns East,2023-06-07T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.59
433041,Quintrell Grdns East,2023-06-07T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.51
433041,Quintrell Grdns East,2023-06-07T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.89
433041,Quintrell Grdns East,2023-06-07T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
433041,Quintrell Grdns East,2023-06-07T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
433041,Quintrell Grdns East,2023-06-07T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
433041,Quintrell Grdns East,2023-06-07T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
433041,Quintrell Grdns East,2023-06-07T05:20:00.000+00:00,transformer,,Temperature,C,23.0
433041,Quintrell Grdns East,2023-06-07T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
433041,Quintrell Grdns East,2023-06-07T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
433041,Quintrell Grdns East,2023-06-07T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
433041,Quintrell Grdns East,2023-06-07T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
433041,Quintrell Grdns East,2023-06-07T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
433041,Quintrell Grdns East,2023-06-07T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
433041,Quintrell Grdns East,2023-06-07T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
433041,Quintrell Grdns East,2023-06-07T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.32
433041,Quintrell Grdns East,2023-06-07T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.08
433041,Quintrell Grdns East,2023-06-07T05:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.63
433041,Quintrell Grdns East,2023-06-07T05:20:00.000+00:00,busbar,,L2 Active Power,kW,-5.61
433041,Quintrell Grdns East,2023-06-07T05:20:00.000+00:00,busbar,,L1 Active Power,kW,4.24
433041,Quintrell Grdns East,2023-06-07T05:20:00.000+00:00,busbar,,N Current (RMS),A,21.9
433041,Quintrell Grdns East,2023-06-07T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.3
433041,Quintrell Grdns East,2023-06-07T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
433041,Quintrell Grdns East,2023-06-07T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.6
433041,Quintrell Grdns East,2023-06-07T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
433041,Quintrell Grdns East,2023-06-07T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-07T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
433041,Quintrell Grdns East,2023-06-07T05:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
433041,Quintrell Grdns East,2023-06-07T05:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-07T05:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
433041,Quintrell Grdns East,2023-06-07T05:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-07T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-07T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-07T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-07T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.03
433041,Quintrell Grdns East,2023-06-07T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.15
433041,Quintrell Grdns East,2023-06-07T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.27
433041,Quintrell Grdns East,2023-06-07T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.29
433041,Quintrell Grdns East,2023-06-07T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.93
433041,Quintrell Grdns East,2023-06-07T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.58
433041,Quintrell Grdns East,2023-06-07T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
433041,Quintrell Grdns East,2023-06-07T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
433041,Quintrell Grdns East,2023-06-07T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.3
433041,Quintrell Grdns East,2023-06-07T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.8
433041,Quintrell Grdns East,2023-06-07T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.33
433041,Quintrell Grdns East,2023-06-07T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.0
433041,Quintrell Grdns East,2023-06-07T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
433041,Quintrell Grdns East,2023-06-07T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.7
433041,Quintrell Grdns East,2023-06-07T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.11
433041,Quintrell Grdns East,2023-06-07T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.02
433041,Quintrell Grdns East,2023-06-07T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.9
