Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
433041,Quintrell Grdns East,2023-06-07T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-07T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.7
433041,Quintrell Grdns East,2023-06-07T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
433041,Quintrell Grdns East,2023-06-07T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.67
433041,Quintrell Grdns East,2023-06-07T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
433041,Quintrell Grdns East,2023-06-07T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.91
433041,Quintrell Grdns East,2023-06-07T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.65
433041,Quintrell Grdns East,2023-06-07T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.82
433041,Quintrell Grdns East,2023-06-07T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
433041,Quintrell Grdns East,2023-06-07T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
433041,Quintrell Grdns East,2023-06-07T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
433041,Quintrell Grdns East,2023-06-07T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.6
433041,Quintrell Grdns East,2023-06-07T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.68
433041,Quintrell Grdns East,2023-06-07T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.05
433041,Quintrell Grdns East,2023-06-07T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.73
433041,Quintrell Grdns East,2023-06-07T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.66
433041,Quintrell Grdns East,2023-06-07T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.58
433041,Quintrell Grdns East,2023-06-07T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.07
433041,Quintrell Grdns East,2023-06-07T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.1
433041,Quintrell Grdns East,2023-06-07T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
433041,Quintrell Grdns East,2023-06-07T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
433041,Quintrell Grdns East,2023-06-07T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
433041,Quintrell Grdns East,2023-06-07T00:40:00.000+00:00,transformer,,Temperature,C,25.0
433041,Quintrell Grdns East,2023-06-07T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
433041,Quintrell Grdns East,2023-06-07T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
433041,Quintrell Grdns East,2023-06-07T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
433041,Quintrell Grdns East,2023-06-07T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
433041,Quintrell Grdns East,2023-06-07T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
433041,Quintrell Grdns East,2023-06-07T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
433041,Quintrell Grdns East,2023-06-07T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
433041,Quintrell Grdns East,2023-06-07T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.84
433041,Quintrell Grdns East,2023-06-07T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.78
433041,Quintrell Grdns East,2023-06-07T00:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.69
433041,Quintrell Grdns East,2023-06-07T00:40:00.000+00:00,busbar,,L2 Active Power,kW,-2.34
433041,Quintrell Grdns East,2023-06-07T00:40:00.000+00:00,busbar,,L1 Active Power,kW,7.53
433041,Quintrell Grdns East,2023-06-07T00:40:00.000+00:00,busbar,,N Current (RMS),A,12.5
433041,Quintrell Grdns East,2023-06-07T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,13.4
433041,Quintrell Grdns East,2023-06-07T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.2
433041,Quintrell Grdns East,2023-06-07T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
433041,Quintrell Grdns East,2023-06-07T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
433041,Quintrell Grdns East,2023-06-07T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-07T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-07T00:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
433041,Quintrell Grdns East,2023-06-07T00:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-07T00:30:00.000+00:00,feeder,,L1 Active Power,kW,0.05
433041,Quintrell Grdns East,2023-06-07T00:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-07T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-07T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-07T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-07T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
433041,Quintrell Grdns East,2023-06-07T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
433041,Quintrell Grdns East,2023-06-07T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-07T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.09
433041,Quintrell Grdns East,2023-06-07T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.46
433041,Quintrell Grdns East,2023-06-07T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.48
433041,Quintrell Grdns East,2023-06-07T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,1.6
433041,Quintrell Grdns East,2023-06-07T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.0
433041,Quintrell Grdns East,2023-06-07T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
433041,Quintrell Grdns East,2023-06-07T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.1
433041,Quintrell Grdns East,2023-06-07T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
433041,Quintrell Grdns East,2023-06-07T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.58
433041,Quintrell Grdns East,2023-06-07T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
433041,Quintrell Grdns East,2023-06-07T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.95
433041,Quintrell Grdns East,2023-06-07T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.85
433041,Quintrell Grdns East,2023-06-07T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.61
433041,Quintrell Grdns East,2023-06-07T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
433041,Quintrell Grdns East,2023-06-07T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
433041,Quintrell Grdns East,2023-06-07T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
433041,Quintrell Grdns East,2023-06-07T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.0
433041,Quintrell Grdns East,2023-06-07T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.32
433041,Quintrell Grdns East,2023-06-07T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.04
433041,Quintrell Grdns East,2023-06-07T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.24
433041,Quintrell Grdns East,2023-06-07T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.49
433041,Quintrell Grdns East,2023-06-07T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.78
433041,Quintrell Grdns East,2023-06-07T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.56
433041,Quintrell Grdns East,2023-06-07T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.3
433041,Quintrell Grdns East,2023-06-07T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
433041,Quintrell Grdns East,2023-06-07T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
433041,Quintrell Grdns East,2023-06-07T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.7
433041,Quintrell Grdns East,2023-06-07T00:30:00.000+00:00,transformer,,Temperature,C,25.1
433041,Quintrell Grdns East,2023-06-07T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
433041,Quintrell Grdns East,2023-06-07T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
433041,Quintrell Grdns East,2023-06-07T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
433041,Quintrell Grdns East,2023-06-07T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
433041,Quintrell Grdns East,2023-06-07T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
433041,Quintrell Grdns East,2023-06-07T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
433041,Quintrell Grdns East,2023-06-07T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
433041,Quintrell Grdns East,2023-06-07T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.83
433041,Quintrell Grdns East,2023-06-07T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.03
433041,Quintrell Grdns East,2023-06-07T00:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.61
433041,Quintrell Grdns East,2023-06-07T00:30:00.000+00:00,busbar,,L2 Active Power,kW,-3.11
433041,Quintrell Grdns East,2023-06-07T00:30:00.000+00:00,busbar,,L1 Active Power,kW,7.71
433041,Quintrell Grdns East,2023-06-07T00:30:00.000+00:00,busbar,,N Current (RMS),A,12.6
433041,Quintrell Grdns East,2023-06-07T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.6
433041,Quintrell Grdns East,2023-06-07T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.7
433041,Quintrell Grdns East,2023-06-07T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
433041,Quintrell Grdns East,2023-06-07T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
433041,Quintrell Grdns East,2023-06-07T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-07T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-07T00:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
433041,Quintrell Grdns East,2023-06-07T00:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-07T00:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
433041,Quintrell Grdns East,2023-06-07T00:20:00.000+00:00,feeder,,N Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-07T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-07T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-07T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-07T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
433041,Quintrell Grdns East,2023-06-07T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
433041,Quintrell Grdns East,2023-06-07T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-07T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.17
433041,Quintrell Grdns East,2023-06-07T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.35
433041,Quintrell Grdns East,2023-06-07T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.43
433041,Quintrell Grdns East,2023-06-07T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,1.7
433041,Quintrell Grdns East,2023-06-07T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.8
433041,Quintrell Grdns East,2023-06-07T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
433041,Quintrell Grdns East,2023-06-07T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.9
433041,Quintrell Grdns East,2023-06-07T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
433041,Quintrell Grdns East,2023-06-07T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.8
433041,Quintrell Grdns East,2023-06-07T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
433041,Quintrell Grdns East,2023-06-07T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.01
433041,Quintrell Grdns East,2023-06-07T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.46
433041,Quintrell Grdns East,2023-06-07T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.49
433041,Quintrell Grdns East,2023-06-07T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.4
433041,Quintrell Grdns East,2023-06-07T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.0
433041,Quintrell Grdns East,2023-06-07T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
433041,Quintrell Grdns East,2023-06-07T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
433041,Quintrell Grdns East,2023-06-07T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.06
433041,Quintrell Grdns East,2023-06-07T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.03
433041,Quintrell Grdns East,2023-06-07T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.94
433041,Quintrell Grdns East,2023-06-07T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.48
433041,Quintrell Grdns East,2023-06-07T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.9
433041,Quintrell Grdns East,2023-06-07T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.19
433041,Quintrell Grdns East,2023-06-07T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.1
433041,Quintrell Grdns East,2023-06-07T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.1
433041,Quintrell Grdns East,2023-06-07T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
433041,Quintrell Grdns East,2023-06-07T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.5
433041,Quintrell Grdns East,2023-06-07T00:20:00.000+00:00,transformer,,Temperature,C,25.1
433041,Quintrell Grdns East,2023-06-07T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
433041,Quintrell Grdns East,2023-06-07T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
433041,Quintrell Grdns East,2023-06-07T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
433041,Quintrell Grdns East,2023-06-07T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
433041,Quintrell Grdns East,2023-06-07T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
433041,Quintrell Grdns East,2023-06-07T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
433041,Quintrell Grdns East,2023-06-07T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
433041,Quintrell Grdns East,2023-06-07T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.02
433041,Quintrell Grdns East,2023-06-07T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.84
433041,Quintrell Grdns East,2023-06-07T00:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.76
433041,Quintrell Grdns East,2023-06-07T00:20:00.000+00:00,busbar,,L2 Active Power,kW,-2.73
433041,Quintrell Grdns East,2023-06-07T00:20:00.000+00:00,busbar,,L1 Active Power,kW,5.12
433041,Quintrell Grdns East,2023-06-07T00:20:00.000+00:00,busbar,,N Current (RMS),A,9.1
433041,Quintrell Grdns East,2023-06-07T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.8
433041,Quintrell Grdns East,2023-06-07T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.7
433041,Quintrell Grdns East,2023-06-07T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.8
433041,Quintrell Grdns East,2023-06-07T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
433041,Quintrell Grdns East,2023-06-07T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-07T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-07T00:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
433041,Quintrell Grdns East,2023-06-07T00:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-07T00:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
433041,Quintrell Grdns East,2023-06-07T00:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-07T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-07T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-07T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-07T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
433041,Quintrell Grdns East,2023-06-07T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
433041,Quintrell Grdns East,2023-06-07T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-07T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.42
433041,Quintrell Grdns East,2023-06-07T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.37
433041,Quintrell Grdns East,2023-06-07T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.53
433041,Quintrell Grdns East,2023-06-07T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,5.0
433041,Quintrell Grdns East,2023-06-07T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
433041,Quintrell Grdns East,2023-06-07T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
433041,Quintrell Grdns East,2023-06-07T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.2
433041,Quintrell Grdns East,2023-06-07T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
433041,Quintrell Grdns East,2023-06-07T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.03
433041,Quintrell Grdns East,2023-06-07T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
433041,Quintrell Grdns East,2023-06-07T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.87
433041,Quintrell Grdns East,2023-06-07T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.55
433041,Quintrell Grdns East,2023-06-07T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.81
433041,Quintrell Grdns East,2023-06-07T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.1
433041,Quintrell Grdns East,2023-06-07T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.7
433041,Quintrell Grdns East,2023-06-07T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
433041,Quintrell Grdns East,2023-06-07T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.5
433041,Quintrell Grdns East,2023-06-07T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.93
433041,Quintrell Grdns East,2023-06-07T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.09
433041,Quintrell Grdns East,2023-06-07T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.16
433041,Quintrell Grdns East,2023-06-07T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.51
433041,Quintrell Grdns East,2023-06-07T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.84
433041,Quintrell Grdns East,2023-06-07T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.5
433041,Quintrell Grdns East,2023-06-07T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.4
433041,Quintrell Grdns East,2023-06-07T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
433041,Quintrell Grdns East,2023-06-07T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
433041,Quintrell Grdns East,2023-06-07T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
433041,Quintrell Grdns East,2023-06-07T00:10:00.000+00:00,transformer,,Temperature,C,25.2
433041,Quintrell Grdns East,2023-06-07T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
433041,Quintrell Grdns East,2023-06-07T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
433041,Quintrell Grdns East,2023-06-07T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
433041,Quintrell Grdns East,2023-06-07T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
433041,Quintrell Grdns East,2023-06-07T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
433041,Quintrell Grdns East,2023-06-07T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
433041,Quintrell Grdns East,2023-06-07T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
433041,Quintrell Grdns East,2023-06-07T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.32
433041,Quintrell Grdns East,2023-06-07T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.96
433041,Quintrell Grdns East,2023-06-07T00:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.87
433041,Quintrell Grdns East,2023-06-07T00:10:00.000+00:00,busbar,,L2 Active Power,kW,-2.77
433041,Quintrell Grdns East,2023-06-07T00:10:00.000+00:00,busbar,,L1 Active Power,kW,5.85
433041,Quintrell Grdns East,2023-06-07T00:10:00.000+00:00,busbar,,N Current (RMS),A,9.2
433041,Quintrell Grdns East,2023-06-07T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.0
433041,Quintrell Grdns East,2023-06-07T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.7
433041,Quintrell Grdns East,2023-06-07T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.6
433041,Quintrell Grdns East,2023-06-07T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-07T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-07T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-07T00:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
433041,Quintrell Grdns East,2023-06-07T00:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-07T00:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
433041,Quintrell Grdns East,2023-06-07T00:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-07T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-07T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-07T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-07T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
433041,Quintrell Grdns East,2023-06-07T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
433041,Quintrell Grdns East,2023-06-07T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-07T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.27
433041,Quintrell Grdns East,2023-06-07T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.48
433041,Quintrell Grdns East,2023-06-07T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.62
433041,Quintrell Grdns East,2023-06-07T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,3.7
433041,Quintrell Grdns East,2023-06-07T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
433041,Quintrell Grdns East,2023-06-07T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
433041,Quintrell Grdns East,2023-06-07T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.7
433041,Quintrell Grdns East,2023-06-07T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
433041,Quintrell Grdns East,2023-06-07T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.1
433041,Quintrell Grdns East,2023-06-07T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
433041,Quintrell Grdns East,2023-06-07T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.97
433041,Quintrell Grdns East,2023-06-07T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.96
433041,Quintrell Grdns East,2023-06-07T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.67
433041,Quintrell Grdns East,2023-06-07T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.3
433041,Quintrell Grdns East,2023-06-07T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.2
433041,Quintrell Grdns East,2023-06-07T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
433041,Quintrell Grdns East,2023-06-07T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
433041,Quintrell Grdns East,2023-06-07T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.91
433041,Quintrell Grdns East,2023-06-07T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.15
433041,Quintrell Grdns East,2023-06-07T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.36
433041,Quintrell Grdns East,2023-06-07T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.55
433041,Quintrell Grdns East,2023-06-07T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.03
433041,Quintrell Grdns East,2023-06-07T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.63
433041,Quintrell Grdns East,2023-06-07T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.7
433041,Quintrell Grdns East,2023-06-07T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
433041,Quintrell Grdns East,2023-06-07T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
433041,Quintrell Grdns East,2023-06-07T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.3
433041,Quintrell Grdns East,2023-06-07T00:00:00.000+00:00,transformer,,Temperature,C,25.3
433041,Quintrell Grdns East,2023-06-07T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
433041,Quintrell Grdns East,2023-06-07T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
433041,Quintrell Grdns East,2023-06-07T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
433041,Quintrell Grdns East,2023-06-07T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
433041,Quintrell Grdns East,2023-06-07T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
433041,Quintrell Grdns East,2023-06-07T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
433041,Quintrell Grdns East,2023-06-07T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
433041,Quintrell Grdns East,2023-06-07T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.42
433041,Quintrell Grdns East,2023-06-07T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.01
433041,Quintrell Grdns East,2023-06-07T00:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.86
433041,Quintrell Grdns East,2023-06-07T00:00:00.000+00:00,busbar,,L2 Active Power,kW,-3.48
433041,Quintrell Grdns East,2023-06-07T00:00:00.000+00:00,busbar,,L1 Active Power,kW,5.94
433041,Quintrell Grdns East,2023-06-07T00:00:00.000+00:00,busbar,,N Current (RMS),A,11.1
433041,Quintrell Grdns East,2023-06-07T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.2
433041,Quintrell Grdns East,2023-06-07T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.6
433041,Quintrell Grdns East,2023-06-07T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
433041,Quintrell Grdns East,2023-06-08T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
433041,Quintrell Grdns East,2023-06-08T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-08T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
433041,Quintrell Grdns East,2023-06-08T23:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.14
433041,Quintrell Grdns East,2023-06-08T23:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-08T23:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
433041,Quintrell Grdns East,2023-06-08T23:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-08T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-08T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-08T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-08T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
433041,Quintrell Grdns East,2023-06-08T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
433041,Quintrell Grdns East,2023-06-08T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.38
433041,Quintrell Grdns East,2023-06-08T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-08T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.28
433041,Quintrell Grdns East,2023-06-08T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.55
433041,Quintrell Grdns East,2023-06-08T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,1.8
433041,Quintrell Grdns East,2023-06-08T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.2
433041,Quintrell Grdns East,2023-06-08T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
433041,Quintrell Grdns East,2023-06-08T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.8
433041,Quintrell Grdns East,2023-06-08T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
433041,Quintrell Grdns East,2023-06-08T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.78
433041,Quintrell Grdns East,2023-06-08T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
433041,Quintrell Grdns East,2023-06-08T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.79
433041,Quintrell Grdns East,2023-06-08T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.33
433041,Quintrell Grdns East,2023-06-08T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.87
433041,Quintrell Grdns East,2023-06-08T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.7
433041,Quintrell Grdns East,2023-06-08T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.1
433041,Quintrell Grdns East,2023-06-08T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.9
433041,Quintrell Grdns East,2023-06-08T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
433041,Quintrell Grdns East,2023-06-08T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.62
433041,Quintrell Grdns East,2023-06-08T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.82
433041,Quintrell Grdns East,2023-06-08T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.08
433041,Quintrell Grdns East,2023-06-08T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.66
433041,Quintrell Grdns East,2023-06-08T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.23
433041,Quintrell Grdns East,2023-06-08T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.01
433041,Quintrell Grdns East,2023-06-08T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
433041,Quintrell Grdns East,2023-06-08T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.5
433041,Quintrell Grdns East,2023-06-08T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
433041,Quintrell Grdns East,2023-06-08T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
433041,Quintrell Grdns East,2023-06-08T23:50:00.000+00:00,transformer,,Temperature,C,27.6
433041,Quintrell Grdns East,2023-06-08T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
433041,Quintrell Grdns East,2023-06-08T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
433041,Quintrell Grdns East,2023-06-08T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
433041,Quintrell Grdns East,2023-06-08T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
433041,Quintrell Grdns East,2023-06-08T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
433041,Quintrell Grdns East,2023-06-08T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
433041,Quintrell Grdns East,2023-06-08T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
433041,Quintrell Grdns East,2023-06-08T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.78
433041,Quintrell Grdns East,2023-06-08T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.57
433041,Quintrell Grdns East,2023-06-08T23:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.61
433041,Quintrell Grdns East,2023-06-08T23:50:00.000+00:00,busbar,,L2 Active Power,kW,-1.86
433041,Quintrell Grdns East,2023-06-08T23:50:00.000+00:00,busbar,,L1 Active Power,kW,5.44
433041,Quintrell Grdns East,2023-06-08T23:50:00.000+00:00,busbar,,N Current (RMS),A,15.0
433041,Quintrell Grdns East,2023-06-08T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.0
433041,Quintrell Grdns East,2023-06-08T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.8
433041,Quintrell Grdns East,2023-06-08T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.4
433041,Quintrell Grdns East,2023-06-08T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
433041,Quintrell Grdns East,2023-06-08T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-08T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
433041,Quintrell Grdns East,2023-06-08T23:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.13
433041,Quintrell Grdns East,2023-06-08T23:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-08T23:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
433041,Quintrell Grdns East,2023-06-08T23:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-08T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-08T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-08T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-08T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
433041,Quintrell Grdns East,2023-06-08T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
433041,Quintrell Grdns East,2023-06-08T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.37
433041,Quintrell Grdns East,2023-06-08T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.21
433041,Quintrell Grdns East,2023-06-08T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.25
433041,Quintrell Grdns East,2023-06-08T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.59
433041,Quintrell Grdns East,2023-06-08T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,4.7
433041,Quintrell Grdns East,2023-06-08T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
433041,Quintrell Grdns East,2023-06-08T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
433041,Quintrell Grdns East,2023-06-08T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.9
433041,Quintrell Grdns East,2023-06-08T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
433041,Quintrell Grdns East,2023-06-08T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.9
433041,Quintrell Grdns East,2023-06-08T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.25
433041,Quintrell Grdns East,2023-06-08T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.72
433041,Quintrell Grdns East,2023-06-08T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.82
433041,Quintrell Grdns East,2023-06-08T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.04
433041,Quintrell Grdns East,2023-06-08T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.4
433041,Quintrell Grdns East,2023-06-08T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
433041,Quintrell Grdns East,2023-06-08T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.7
433041,Quintrell Grdns East,2023-06-08T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.8
433041,Quintrell Grdns East,2023-06-08T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.56
433041,Quintrell Grdns East,2023-06-08T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.76
433041,Quintrell Grdns East,2023-06-08T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.91
433041,Quintrell Grdns East,2023-06-08T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.6
433041,Quintrell Grdns East,2023-06-08T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.99
433041,Quintrell Grdns East,2023-06-08T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.05
433041,Quintrell Grdns East,2023-06-08T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
433041,Quintrell Grdns East,2023-06-08T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
433041,Quintrell Grdns East,2023-06-08T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
433041,Quintrell Grdns East,2023-06-08T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.1
433041,Quintrell Grdns East,2023-06-08T23:40:00.000+00:00,transformer,,Temperature,C,27.6
433041,Quintrell Grdns East,2023-06-08T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
433041,Quintrell Grdns East,2023-06-08T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
433041,Quintrell Grdns East,2023-06-08T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
433041,Quintrell Grdns East,2023-06-08T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
433041,Quintrell Grdns East,2023-06-08T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
433041,Quintrell Grdns East,2023-06-08T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
433041,Quintrell Grdns East,2023-06-08T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
433041,Quintrell Grdns East,2023-06-08T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.85
433041,Quintrell Grdns East,2023-06-08T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.59
433041,Quintrell Grdns East,2023-06-08T23:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.68
433041,Quintrell Grdns East,2023-06-08T23:40:00.000+00:00,busbar,,L2 Active Power,kW,-2.08
433041,Quintrell Grdns East,2023-06-08T23:40:00.000+00:00,busbar,,L1 Active Power,kW,6.71
433041,Quintrell Grdns East,2023-06-08T23:40:00.000+00:00,busbar,,N Current (RMS),A,16.6
433041,Quintrell Grdns East,2023-06-08T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.9
433041,Quintrell Grdns East,2023-06-08T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.4
433041,Quintrell Grdns East,2023-06-08T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
433041,Quintrell Grdns East,2023-06-08T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
433041,Quintrell Grdns East,2023-06-08T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-08T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
433041,Quintrell Grdns East,2023-06-08T23:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.12
433041,Quintrell Grdns East,2023-06-08T23:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-08T23:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
433041,Quintrell Grdns East,2023-06-08T23:30:00.000+00:00,feeder,,N Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-08T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-08T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-08T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-08T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
433041,Quintrell Grdns East,2023-06-08T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
433041,Quintrell Grdns East,2023-06-08T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
433041,Quintrell Grdns East,2023-06-08T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.17
433041,Quintrell Grdns East,2023-06-08T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.31
433041,Quintrell Grdns East,2023-06-08T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.47
433041,Quintrell Grdns East,2023-06-08T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,1.7
433041,Quintrell Grdns East,2023-06-08T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.5
433041,Quintrell Grdns East,2023-06-08T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
433041,Quintrell Grdns East,2023-06-08T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.2
433041,Quintrell Grdns East,2023-06-08T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
433041,Quintrell Grdns East,2023-06-08T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.08
433041,Quintrell Grdns East,2023-06-08T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.27
433041,Quintrell Grdns East,2023-06-08T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.7
433041,Quintrell Grdns East,2023-06-08T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.12
433041,Quintrell Grdns East,2023-06-08T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.36
433041,Quintrell Grdns East,2023-06-08T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
433041,Quintrell Grdns East,2023-06-08T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.8
433041,Quintrell Grdns East,2023-06-08T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.9
433041,Quintrell Grdns East,2023-06-08T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
433041,Quintrell Grdns East,2023-06-08T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.38
433041,Quintrell Grdns East,2023-06-08T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.89
433041,Quintrell Grdns East,2023-06-08T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.66
433041,Quintrell Grdns East,2023-06-08T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.66
433041,Quintrell Grdns East,2023-06-08T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.35
433041,Quintrell Grdns East,2023-06-08T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.87
433041,Quintrell Grdns East,2023-06-08T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
433041,Quintrell Grdns East,2023-06-08T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.7
433041,Quintrell Grdns East,2023-06-08T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
433041,Quintrell Grdns East,2023-06-08T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
433041,Quintrell Grdns East,2023-06-08T23:30:00.000+00:00,transformer,,Temperature,C,27.7
433041,Quintrell Grdns East,2023-06-08T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
433041,Quintrell Grdns East,2023-06-08T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
433041,Quintrell Grdns East,2023-06-08T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
433041,Quintrell Grdns East,2023-06-08T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
433041,Quintrell Grdns East,2023-06-08T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
433041,Quintrell Grdns East,2023-06-08T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
433041,Quintrell Grdns East,2023-06-08T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
433041,Quintrell Grdns East,2023-06-08T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.22
433041,Quintrell Grdns East,2023-06-08T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.08
433041,Quintrell Grdns East,2023-06-08T23:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.66
433041,Quintrell Grdns East,2023-06-08T23:30:00.000+00:00,busbar,,L2 Active Power,kW,-2.81
433041,Quintrell Grdns East,2023-06-08T23:30:00.000+00:00,busbar,,L1 Active Power,kW,5.72
433041,Quintrell Grdns East,2023-06-08T23:30:00.000+00:00,busbar,,N Current (RMS),A,11.5
433041,Quintrell Grdns East,2023-06-08T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.3
433041,Quintrell Grdns East,2023-06-08T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.2
433041,Quintrell Grdns East,2023-06-08T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.9
433041,Quintrell Grdns East,2023-06-08T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
433041,Quintrell Grdns East,2023-06-08T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-08T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
433041,Quintrell Grdns East,2023-06-08T23:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.12
433041,Quintrell Grdns East,2023-06-08T23:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-08T23:20:00.000+00:00,feeder,,L1 Active Power,kW,0.05
433041,Quintrell Grdns East,2023-06-08T23:20:00.000+00:00,feeder,,N Current (RMS),A,1.1
433041,Quintrell Grdns East,2023-06-08T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-08T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-08T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-08T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
433041,Quintrell Grdns East,2023-06-08T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
433041,Quintrell Grdns East,2023-06-08T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
433041,Quintrell Grdns East,2023-06-08T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.16
433041,Quintrell Grdns East,2023-06-08T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.3
433041,Quintrell Grdns East,2023-06-08T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.47
433041,Quintrell Grdns East,2023-06-08T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,1.5
433041,Quintrell Grdns East,2023-06-08T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.8
433041,Quintrell Grdns East,2023-06-08T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
433041,Quintrell Grdns East,2023-06-08T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.1
433041,Quintrell Grdns East,2023-06-08T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
433041,Quintrell Grdns East,2023-06-08T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.57
433041,Quintrell Grdns East,2023-06-08T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
433041,Quintrell Grdns East,2023-06-08T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.85
433041,Quintrell Grdns East,2023-06-08T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.69
433041,Quintrell Grdns East,2023-06-08T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.26
433041,Quintrell Grdns East,2023-06-08T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.3
433041,Quintrell Grdns East,2023-06-08T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.8
433041,Quintrell Grdns East,2023-06-08T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
433041,Quintrell Grdns East,2023-06-08T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.9
433041,Quintrell Grdns East,2023-06-08T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.4
433041,Quintrell Grdns East,2023-06-08T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.8
433041,Quintrell Grdns East,2023-06-08T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.44
433041,Quintrell Grdns East,2023-06-08T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.69
433041,Quintrell Grdns East,2023-06-08T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.12
433041,Quintrell Grdns East,2023-06-08T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.72
433041,Quintrell Grdns East,2023-06-08T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
433041,Quintrell Grdns East,2023-06-08T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
433041,Quintrell Grdns East,2023-06-08T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
433041,Quintrell Grdns East,2023-06-08T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.9
433041,Quintrell Grdns East,2023-06-08T23:20:00.000+00:00,transformer,,Temperature,C,27.7
433041,Quintrell Grdns East,2023-06-08T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
433041,Quintrell Grdns East,2023-06-08T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
433041,Quintrell Grdns East,2023-06-08T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
433041,Quintrell Grdns East,2023-06-08T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
433041,Quintrell Grdns East,2023-06-08T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
433041,Quintrell Grdns East,2023-06-08T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
433041,Quintrell Grdns East,2023-06-08T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
433041,Quintrell Grdns East,2023-06-08T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.55
433041,Quintrell Grdns East,2023-06-08T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.68
433041,Quintrell Grdns East,2023-06-08T23:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.82
433041,Quintrell Grdns East,2023-06-08T23:20:00.000+00:00,busbar,,L2 Active Power,kW,-2.13
433041,Quintrell Grdns East,2023-06-08T23:20:00.000+00:00,busbar,,L1 Active Power,kW,7.5
433041,Quintrell Grdns East,2023-06-08T23:20:00.000+00:00,busbar,,N Current (RMS),A,17.1
433041,Quintrell Grdns East,2023-06-08T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.7
433041,Quintrell Grdns East,2023-06-08T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.6
433041,Quintrell Grdns East,2023-06-08T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
433041,Quintrell Grdns East,2023-06-08T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
433041,Quintrell Grdns East,2023-06-08T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-08T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-08T23:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
433041,Quintrell Grdns East,2023-06-08T23:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-08T23:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
433041,Quintrell Grdns East,2023-06-08T23:10:00.000+00:00,feeder,,N Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-08T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-08T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-08T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-08T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
433041,Quintrell Grdns East,2023-06-08T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
433041,Quintrell Grdns East,2023-06-08T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
433041,Quintrell Grdns East,2023-06-08T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.38
433041,Quintrell Grdns East,2023-06-08T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.26
