Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
433041,Quintrell Grdns East,2023-06-08T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.51
433041,Quintrell Grdns East,2023-06-08T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,4.8
433041,Quintrell Grdns East,2023-06-08T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
433041,Quintrell Grdns East,2023-06-08T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
433041,Quintrell Grdns East,2023-06-08T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.2
433041,Quintrell Grdns East,2023-06-08T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
433041,Quintrell Grdns East,2023-06-08T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.7
433041,Quintrell Grdns East,2023-06-08T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
433041,Quintrell Grdns East,2023-06-08T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.77
433041,Quintrell Grdns East,2023-06-08T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.71
433041,Quintrell Grdns East,2023-06-08T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.12
433041,Quintrell Grdns East,2023-06-08T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.2
433041,Quintrell Grdns East,2023-06-08T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
433041,Quintrell Grdns East,2023-06-08T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.9
433041,Quintrell Grdns East,2023-06-08T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.2
433041,Quintrell Grdns East,2023-06-08T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.57
433041,Quintrell Grdns East,2023-06-08T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.81
433041,Quintrell Grdns East,2023-06-08T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.09
433041,Quintrell Grdns East,2023-06-08T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.63
433041,Quintrell Grdns East,2023-06-08T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.26
433041,Quintrell Grdns East,2023-06-08T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.59
433041,Quintrell Grdns East,2023-06-08T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
433041,Quintrell Grdns East,2023-06-08T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
433041,Quintrell Grdns East,2023-06-08T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
433041,Quintrell Grdns East,2023-06-08T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
433041,Quintrell Grdns East,2023-06-08T23:10:00.000+00:00,transformer,,Temperature,C,27.8
433041,Quintrell Grdns East,2023-06-08T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
433041,Quintrell Grdns East,2023-06-08T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
433041,Quintrell Grdns East,2023-06-08T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
433041,Quintrell Grdns East,2023-06-08T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
433041,Quintrell Grdns East,2023-06-08T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
433041,Quintrell Grdns East,2023-06-08T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
433041,Quintrell Grdns East,2023-06-08T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
433041,Quintrell Grdns East,2023-06-08T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.73
433041,Quintrell Grdns East,2023-06-08T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.19
433041,Quintrell Grdns East,2023-06-08T23:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.88
433041,Quintrell Grdns East,2023-06-08T23:10:00.000+00:00,busbar,,L2 Active Power,kW,-2.24
433041,Quintrell Grdns East,2023-06-08T23:10:00.000+00:00,busbar,,L1 Active Power,kW,7.26
433041,Quintrell Grdns East,2023-06-08T23:10:00.000+00:00,busbar,,N Current (RMS),A,15.0
433041,Quintrell Grdns East,2023-06-08T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.0
433041,Quintrell Grdns East,2023-06-08T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.4
433041,Quintrell Grdns East,2023-06-08T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
433041,Quintrell Grdns East,2023-06-08T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-08T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-08T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-08T23:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
433041,Quintrell Grdns East,2023-06-08T23:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-08T23:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
433041,Quintrell Grdns East,2023-06-08T23:00:00.000+00:00,feeder,,N Current (RMS),A,1.1
433041,Quintrell Grdns East,2023-06-08T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-08T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-08T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-08T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
433041,Quintrell Grdns East,2023-06-08T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
433041,Quintrell Grdns East,2023-06-08T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
433041,Quintrell Grdns East,2023-06-08T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.18
433041,Quintrell Grdns East,2023-06-08T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.32
433041,Quintrell Grdns East,2023-06-08T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.52
433041,Quintrell Grdns East,2023-06-08T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,2.2
433041,Quintrell Grdns East,2023-06-08T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.3
433041,Quintrell Grdns East,2023-06-08T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
433041,Quintrell Grdns East,2023-06-08T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.3
433041,Quintrell Grdns East,2023-06-08T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
433041,Quintrell Grdns East,2023-06-08T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.86
433041,Quintrell Grdns East,2023-06-08T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
433041,Quintrell Grdns East,2023-06-08T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.7
433041,Quintrell Grdns East,2023-06-08T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.6
433041,Quintrell Grdns East,2023-06-08T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.0
433041,Quintrell Grdns East,2023-06-08T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.0
433041,Quintrell Grdns East,2023-06-08T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
433041,Quintrell Grdns East,2023-06-08T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
433041,Quintrell Grdns East,2023-06-08T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.6
433041,Quintrell Grdns East,2023-06-08T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.26
433041,Quintrell Grdns East,2023-06-08T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.86
433041,Quintrell Grdns East,2023-06-08T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.0
433041,Quintrell Grdns East,2023-06-08T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.74
433041,Quintrell Grdns East,2023-06-08T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.47
433041,Quintrell Grdns East,2023-06-08T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.71
433041,Quintrell Grdns East,2023-06-08T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
433041,Quintrell Grdns East,2023-06-08T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
433041,Quintrell Grdns East,2023-06-08T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
433041,Quintrell Grdns East,2023-06-08T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
433041,Quintrell Grdns East,2023-06-08T23:00:00.000+00:00,transformer,,Temperature,C,27.8
433041,Quintrell Grdns East,2023-06-08T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
433041,Quintrell Grdns East,2023-06-08T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
433041,Quintrell Grdns East,2023-06-08T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
433041,Quintrell Grdns East,2023-06-08T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
433041,Quintrell Grdns East,2023-06-08T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
433041,Quintrell Grdns East,2023-06-08T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
433041,Quintrell Grdns East,2023-06-08T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
433041,Quintrell Grdns East,2023-06-08T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.87
433041,Quintrell Grdns East,2023-06-08T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
433041,Quintrell Grdns East,2023-06-08T23:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.72
433041,Quintrell Grdns East,2023-06-08T23:00:00.000+00:00,busbar,,L2 Active Power,kW,-2.4
433041,Quintrell Grdns East,2023-06-08T23:00:00.000+00:00,busbar,,L1 Active Power,kW,7.28
433041,Quintrell Grdns East,2023-06-08T23:00:00.000+00:00,busbar,,N Current (RMS),A,14.2
433041,Quintrell Grdns East,2023-06-08T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.5
433041,Quintrell Grdns East,2023-06-08T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.2
433041,Quintrell Grdns East,2023-06-08T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
433041,Quintrell Grdns East,2023-06-08T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
433041,Quintrell Grdns East,2023-06-08T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-08T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
433041,Quintrell Grdns East,2023-06-08T22:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.15
433041,Quintrell Grdns East,2023-06-08T22:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-08T22:50:00.000+00:00,feeder,,L1 Active Power,kW,0.05
433041,Quintrell Grdns East,2023-06-08T22:50:00.000+00:00,feeder,,N Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-08T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-08T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-08T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-08T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
433041,Quintrell Grdns East,2023-06-08T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
433041,Quintrell Grdns East,2023-06-08T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
433041,Quintrell Grdns East,2023-06-08T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.32
433041,Quintrell Grdns East,2023-06-08T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.62
433041,Quintrell Grdns East,2023-06-08T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.57
433041,Quintrell Grdns East,2023-06-08T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,4.1
433041,Quintrell Grdns East,2023-06-08T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
433041,Quintrell Grdns East,2023-06-08T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
433041,Quintrell Grdns East,2023-06-08T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.4
433041,Quintrell Grdns East,2023-06-08T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
433041,Quintrell Grdns East,2023-06-08T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.78
433041,Quintrell Grdns East,2023-06-08T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
433041,Quintrell Grdns East,2023-06-08T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.78
433041,Quintrell Grdns East,2023-06-08T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.51
433041,Quintrell Grdns East,2023-06-08T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.07
433041,Quintrell Grdns East,2023-06-08T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.4
433041,Quintrell Grdns East,2023-06-08T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.2
433041,Quintrell Grdns East,2023-06-08T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
433041,Quintrell Grdns East,2023-06-08T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.7
433041,Quintrell Grdns East,2023-06-08T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.84
433041,Quintrell Grdns East,2023-06-08T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.23
433041,Quintrell Grdns East,2023-06-08T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.86
433041,Quintrell Grdns East,2023-06-08T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.97
433041,Quintrell Grdns East,2023-06-08T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.57
433041,Quintrell Grdns East,2023-06-08T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.85
433041,Quintrell Grdns East,2023-06-08T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
433041,Quintrell Grdns East,2023-06-08T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
433041,Quintrell Grdns East,2023-06-08T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
433041,Quintrell Grdns East,2023-06-08T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.1
433041,Quintrell Grdns East,2023-06-08T22:50:00.000+00:00,transformer,,Temperature,C,27.8
433041,Quintrell Grdns East,2023-06-08T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
433041,Quintrell Grdns East,2023-06-08T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
433041,Quintrell Grdns East,2023-06-08T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
433041,Quintrell Grdns East,2023-06-08T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
433041,Quintrell Grdns East,2023-06-08T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
433041,Quintrell Grdns East,2023-06-08T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
433041,Quintrell Grdns East,2023-06-08T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
433041,Quintrell Grdns East,2023-06-08T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.25
433041,Quintrell Grdns East,2023-06-08T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.99
433041,Quintrell Grdns East,2023-06-08T22:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.23
433041,Quintrell Grdns East,2023-06-08T22:50:00.000+00:00,busbar,,L2 Active Power,kW,-2.73
433041,Quintrell Grdns East,2023-06-08T22:50:00.000+00:00,busbar,,L1 Active Power,kW,8.54
433041,Quintrell Grdns East,2023-06-08T22:50:00.000+00:00,busbar,,N Current (RMS),A,17.7
433041,Quintrell Grdns East,2023-06-08T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
433041,Quintrell Grdns East,2023-06-08T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.7
433041,Quintrell Grdns East,2023-06-08T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.1
433041,Quintrell Grdns East,2023-06-08T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
433041,Quintrell Grdns East,2023-06-08T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-08T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
433041,Quintrell Grdns East,2023-06-08T22:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.15
433041,Quintrell Grdns East,2023-06-08T22:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-08T22:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
433041,Quintrell Grdns East,2023-06-08T22:40:00.000+00:00,feeder,,N Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-08T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-08T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-08T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-08T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
433041,Quintrell Grdns East,2023-06-08T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
433041,Quintrell Grdns East,2023-06-08T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
433041,Quintrell Grdns East,2023-06-08T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.27
433041,Quintrell Grdns East,2023-06-08T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.36
433041,Quintrell Grdns East,2023-06-08T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.56
433041,Quintrell Grdns East,2023-06-08T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,3.9
433041,Quintrell Grdns East,2023-06-08T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
433041,Quintrell Grdns East,2023-06-08T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
433041,Quintrell Grdns East,2023-06-08T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.4
433041,Quintrell Grdns East,2023-06-08T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
433041,Quintrell Grdns East,2023-06-08T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.92
433041,Quintrell Grdns East,2023-06-08T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
433041,Quintrell Grdns East,2023-06-08T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.91
433041,Quintrell Grdns East,2023-06-08T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.84
433041,Quintrell Grdns East,2023-06-08T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.24
433041,Quintrell Grdns East,2023-06-08T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.8
433041,Quintrell Grdns East,2023-06-08T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
433041,Quintrell Grdns East,2023-06-08T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
433041,Quintrell Grdns East,2023-06-08T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
433041,Quintrell Grdns East,2023-06-08T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.54
433041,Quintrell Grdns East,2023-06-08T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.81
433041,Quintrell Grdns East,2023-06-08T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.44
433041,Quintrell Grdns East,2023-06-08T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.93
433041,Quintrell Grdns East,2023-06-08T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.5
433041,Quintrell Grdns East,2023-06-08T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.09
433041,Quintrell Grdns East,2023-06-08T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
433041,Quintrell Grdns East,2023-06-08T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.2
433041,Quintrell Grdns East,2023-06-08T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
433041,Quintrell Grdns East,2023-06-08T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.8
433041,Quintrell Grdns East,2023-06-08T22:40:00.000+00:00,transformer,,Temperature,C,27.9
433041,Quintrell Grdns East,2023-06-08T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
433041,Quintrell Grdns East,2023-06-08T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
433041,Quintrell Grdns East,2023-06-08T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
433041,Quintrell Grdns East,2023-06-08T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.71
433041,Quintrell Grdns East,2023-06-08T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
433041,Quintrell Grdns East,2023-06-08T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
433041,Quintrell Grdns East,2023-06-08T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.32
433041,Quintrell Grdns East,2023-06-08T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.94
433041,Quintrell Grdns East,2023-06-08T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.25
433041,Quintrell Grdns East,2023-06-08T22:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.26
433041,Quintrell Grdns East,2023-06-08T22:40:00.000+00:00,busbar,,L2 Active Power,kW,-3.71
433041,Quintrell Grdns East,2023-06-08T22:40:00.000+00:00,busbar,,L1 Active Power,kW,7.91
433041,Quintrell Grdns East,2023-06-08T22:40:00.000+00:00,busbar,,N Current (RMS),A,13.3
433041,Quintrell Grdns East,2023-06-08T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
433041,Quintrell Grdns East,2023-06-08T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
433041,Quintrell Grdns East,2023-06-08T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.1
433041,Quintrell Grdns East,2023-06-08T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
433041,Quintrell Grdns East,2023-06-08T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-08T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
433041,Quintrell Grdns East,2023-06-08T22:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.12
433041,Quintrell Grdns East,2023-06-08T22:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-08T22:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
433041,Quintrell Grdns East,2023-06-08T22:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-08T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-08T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-08T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-08T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
433041,Quintrell Grdns East,2023-06-08T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
433041,Quintrell Grdns East,2023-06-08T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
433041,Quintrell Grdns East,2023-06-08T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.07
433041,Quintrell Grdns East,2023-06-08T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.43
433041,Quintrell Grdns East,2023-06-08T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.63
433041,Quintrell Grdns East,2023-06-08T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,1.3
433041,Quintrell Grdns East,2023-06-08T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
433041,Quintrell Grdns East,2023-06-08T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
433041,Quintrell Grdns East,2023-06-08T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.7
433041,Quintrell Grdns East,2023-06-08T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.36
433041,Quintrell Grdns East,2023-06-08T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.01
433041,Quintrell Grdns East,2023-06-08T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
433041,Quintrell Grdns East,2023-06-08T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.1
433041,Quintrell Grdns East,2023-06-08T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.77
433041,Quintrell Grdns East,2023-06-08T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.84
433041,Quintrell Grdns East,2023-06-08T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.0
433041,Quintrell Grdns East,2023-06-08T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
433041,Quintrell Grdns East,2023-06-08T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.3
433041,Quintrell Grdns East,2023-06-08T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
433041,Quintrell Grdns East,2023-06-08T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.45
433041,Quintrell Grdns East,2023-06-08T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.07
433041,Quintrell Grdns East,2023-06-08T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.84
433041,Quintrell Grdns East,2023-06-08T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.66
433041,Quintrell Grdns East,2023-06-08T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.55
433041,Quintrell Grdns East,2023-06-08T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.09
433041,Quintrell Grdns East,2023-06-08T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
433041,Quintrell Grdns East,2023-06-08T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
433041,Quintrell Grdns East,2023-06-08T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
433041,Quintrell Grdns East,2023-06-08T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
433041,Quintrell Grdns East,2023-06-08T22:30:00.000+00:00,transformer,,Temperature,C,27.9
433041,Quintrell Grdns East,2023-06-08T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
433041,Quintrell Grdns East,2023-06-08T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
433041,Quintrell Grdns East,2023-06-08T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
433041,Quintrell Grdns East,2023-06-08T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
433041,Quintrell Grdns East,2023-06-08T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
433041,Quintrell Grdns East,2023-06-08T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
433041,Quintrell Grdns East,2023-06-08T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
433041,Quintrell Grdns East,2023-06-08T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.31
433041,Quintrell Grdns East,2023-06-08T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.52
433041,Quintrell Grdns East,2023-06-08T22:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.95
433041,Quintrell Grdns East,2023-06-08T22:30:00.000+00:00,busbar,,L2 Active Power,kW,-2.77
433041,Quintrell Grdns East,2023-06-08T22:30:00.000+00:00,busbar,,L1 Active Power,kW,5.58
433041,Quintrell Grdns East,2023-06-08T22:30:00.000+00:00,busbar,,N Current (RMS),A,12.3
433041,Quintrell Grdns East,2023-06-08T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.2
433041,Quintrell Grdns East,2023-06-08T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.7
433041,Quintrell Grdns East,2023-06-08T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.0
433041,Quintrell Grdns East,2023-06-08T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
433041,Quintrell Grdns East,2023-06-08T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-08T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
433041,Quintrell Grdns East,2023-06-08T22:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.14
433041,Quintrell Grdns East,2023-06-08T22:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-08T22:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-08T22:20:00.000+00:00,feeder,,N Current (RMS),A,1.1
433041,Quintrell Grdns East,2023-06-08T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-08T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-08T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-08T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.14
433041,Quintrell Grdns East,2023-06-08T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
433041,Quintrell Grdns East,2023-06-08T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
433041,Quintrell Grdns East,2023-06-08T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.57
433041,Quintrell Grdns East,2023-06-08T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.73
433041,Quintrell Grdns East,2023-06-08T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.56
433041,Quintrell Grdns East,2023-06-08T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,5.2
433041,Quintrell Grdns East,2023-06-08T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
433041,Quintrell Grdns East,2023-06-08T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.4
433041,Quintrell Grdns East,2023-06-08T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.4
433041,Quintrell Grdns East,2023-06-08T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.41
433041,Quintrell Grdns East,2023-06-08T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.68
433041,Quintrell Grdns East,2023-06-08T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
433041,Quintrell Grdns East,2023-06-08T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.25
433041,Quintrell Grdns East,2023-06-08T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.88
433041,Quintrell Grdns East,2023-06-08T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.75
433041,Quintrell Grdns East,2023-06-08T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.6
433041,Quintrell Grdns East,2023-06-08T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.0
433041,Quintrell Grdns East,2023-06-08T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.7
433041,Quintrell Grdns East,2023-06-08T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
433041,Quintrell Grdns East,2023-06-08T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.09
433041,Quintrell Grdns East,2023-06-08T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.95
433041,Quintrell Grdns East,2023-06-08T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.21
433041,Quintrell Grdns East,2023-06-08T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.68
433041,Quintrell Grdns East,2023-06-08T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.32
433041,Quintrell Grdns East,2023-06-08T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.31
433041,Quintrell Grdns East,2023-06-08T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
433041,Quintrell Grdns East,2023-06-08T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
433041,Quintrell Grdns East,2023-06-08T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
433041,Quintrell Grdns East,2023-06-08T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.5
433041,Quintrell Grdns East,2023-06-08T22:20:00.000+00:00,transformer,,Temperature,C,27.9
433041,Quintrell Grdns East,2023-06-08T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
433041,Quintrell Grdns East,2023-06-08T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
433041,Quintrell Grdns East,2023-06-08T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
433041,Quintrell Grdns East,2023-06-08T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
433041,Quintrell Grdns East,2023-06-08T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
433041,Quintrell Grdns East,2023-06-08T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.59
433041,Quintrell Grdns East,2023-06-08T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
433041,Quintrell Grdns East,2023-06-08T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.91
433041,Quintrell Grdns East,2023-06-08T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.11
433041,Quintrell Grdns East,2023-06-08T22:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.63
433041,Quintrell Grdns East,2023-06-08T22:20:00.000+00:00,busbar,,L2 Active Power,kW,-2.96
433041,Quintrell Grdns East,2023-06-08T22:20:00.000+00:00,busbar,,L1 Active Power,kW,5.61
433041,Quintrell Grdns East,2023-06-08T22:20:00.000+00:00,busbar,,N Current (RMS),A,16.7
433041,Quintrell Grdns East,2023-06-08T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
433041,Quintrell Grdns East,2023-06-08T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.6
433041,Quintrell Grdns East,2023-06-08T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.9
433041,Quintrell Grdns East,2023-06-08T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
433041,Quintrell Grdns East,2023-06-08T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-08T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
433041,Quintrell Grdns East,2023-06-08T22:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.17
433041,Quintrell Grdns East,2023-06-08T22:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-08T22:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-08T22:10:00.000+00:00,feeder,,N Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-08T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-08T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-08T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-08T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.42
433041,Quintrell Grdns East,2023-06-08T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
433041,Quintrell Grdns East,2023-06-08T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-08T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.35
433041,Quintrell Grdns East,2023-06-08T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.26
433041,Quintrell Grdns East,2023-06-08T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.49
433041,Quintrell Grdns East,2023-06-08T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
433041,Quintrell Grdns East,2023-06-08T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
433041,Quintrell Grdns East,2023-06-08T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
433041,Quintrell Grdns East,2023-06-08T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.1
433041,Quintrell Grdns East,2023-06-08T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.01
433041,Quintrell Grdns East,2023-06-08T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.65
433041,Quintrell Grdns East,2023-06-08T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
433041,Quintrell Grdns East,2023-06-08T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.7
433041,Quintrell Grdns East,2023-06-08T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.09
433041,Quintrell Grdns East,2023-06-08T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.86
433041,Quintrell Grdns East,2023-06-08T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
433041,Quintrell Grdns East,2023-06-08T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.4
433041,Quintrell Grdns East,2023-06-08T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.8
433041,Quintrell Grdns East,2023-06-08T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
433041,Quintrell Grdns East,2023-06-08T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.16
433041,Quintrell Grdns East,2023-06-08T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.95
433041,Quintrell Grdns East,2023-06-08T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.83
433041,Quintrell Grdns East,2023-06-08T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.65
433041,Quintrell Grdns East,2023-06-08T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.43
433041,Quintrell Grdns East,2023-06-08T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.71
433041,Quintrell Grdns East,2023-06-08T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
433041,Quintrell Grdns East,2023-06-08T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.5
433041,Quintrell Grdns East,2023-06-08T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
433041,Quintrell Grdns East,2023-06-08T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.5
433041,Quintrell Grdns East,2023-06-08T22:10:00.000+00:00,transformer,,Temperature,C,27.9
433041,Quintrell Grdns East,2023-06-08T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
433041,Quintrell Grdns East,2023-06-08T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.34
433041,Quintrell Grdns East,2023-06-08T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
433041,Quintrell Grdns East,2023-06-08T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.97
433041,Quintrell Grdns East,2023-06-08T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
433041,Quintrell Grdns East,2023-06-08T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.93
433041,Quintrell Grdns East,2023-06-08T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.65
433041,Quintrell Grdns East,2023-06-08T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.83
433041,Quintrell Grdns East,2023-06-08T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.69
433041,Quintrell Grdns East,2023-06-08T22:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.87
433041,Quintrell Grdns East,2023-06-08T22:10:00.000+00:00,busbar,,L2 Active Power,kW,-2.81
433041,Quintrell Grdns East,2023-06-08T22:10:00.000+00:00,busbar,,L1 Active Power,kW,6.05
433041,Quintrell Grdns East,2023-06-08T22:10:00.000+00:00,busbar,,N Current (RMS),A,25.8
433041,Quintrell Grdns East,2023-06-08T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.1
433041,Quintrell Grdns East,2023-06-08T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.1
433041,Quintrell Grdns East,2023-06-08T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.7
433041,Quintrell Grdns East,2023-06-08T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
433041,Quintrell Grdns East,2023-06-08T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-08T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
433041,Quintrell Grdns East,2023-06-08T22:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.17
433041,Quintrell Grdns East,2023-06-08T22:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-08T22:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-08T22:00:00.000+00:00,feeder,,N Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-08T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-08T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-08T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-08T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.78
433041,Quintrell Grdns East,2023-06-08T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
433041,Quintrell Grdns East,2023-06-08T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.35
433041,Quintrell Grdns East,2023-06-08T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.89
433041,Quintrell Grdns East,2023-06-08T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.35
433041,Quintrell Grdns East,2023-06-08T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.58
433041,Quintrell Grdns East,2023-06-08T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
433041,Quintrell Grdns East,2023-06-08T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.9
433041,Quintrell Grdns East,2023-06-08T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
433041,Quintrell Grdns East,2023-06-08T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.8
433041,Quintrell Grdns East,2023-06-08T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
433041,Quintrell Grdns East,2023-06-08T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.98
433041,Quintrell Grdns East,2023-06-08T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
433041,Quintrell Grdns East,2023-06-08T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.17
433041,Quintrell Grdns East,2023-06-08T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.77
433041,Quintrell Grdns East,2023-06-08T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.98
433041,Quintrell Grdns East,2023-06-08T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
433041,Quintrell Grdns East,2023-06-08T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
433041,Quintrell Grdns East,2023-06-08T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.2
433041,Quintrell Grdns East,2023-06-08T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
433041,Quintrell Grdns East,2023-06-08T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.37
433041,Quintrell Grdns East,2023-06-08T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.86
433041,Quintrell Grdns East,2023-06-08T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.74
433041,Quintrell Grdns East,2023-06-08T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.76
433041,Quintrell Grdns East,2023-06-08T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.09
433041,Quintrell Grdns East,2023-06-08T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.68
433041,Quintrell Grdns East,2023-06-08T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
433041,Quintrell Grdns East,2023-06-08T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
433041,Quintrell Grdns East,2023-06-08T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
433041,Quintrell Grdns East,2023-06-08T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.1
433041,Quintrell Grdns East,2023-06-08T22:00:00.000+00:00,transformer,,Temperature,C,27.9
433041,Quintrell Grdns East,2023-06-08T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
433041,Quintrell Grdns East,2023-06-08T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.46
433041,Quintrell Grdns East,2023-06-08T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
433041,Quintrell Grdns East,2023-06-08T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.89
433041,Quintrell Grdns East,2023-06-08T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
433041,Quintrell Grdns East,2023-06-08T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.85
433041,Quintrell Grdns East,2023-06-08T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.45
433041,Quintrell Grdns East,2023-06-08T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.13
433041,Quintrell Grdns East,2023-06-08T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.03
433041,Quintrell Grdns East,2023-06-08T22:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.0
433041,Quintrell Grdns East,2023-06-08T22:00:00.000+00:00,busbar,,L2 Active Power,kW,-3.24
433041,Quintrell Grdns East,2023-06-08T22:00:00.000+00:00,busbar,,L1 Active Power,kW,6.24
433041,Quintrell Grdns East,2023-06-08T22:00:00.000+00:00,busbar,,N Current (RMS),A,20.6
433041,Quintrell Grdns East,2023-06-08T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
433041,Quintrell Grdns East,2023-06-08T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
433041,Quintrell Grdns East,2023-06-08T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.9
433041,Quintrell Grdns East,2023-06-08T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
433041,Quintrell Grdns East,2023-06-08T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-08T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
433041,Quintrell Grdns East,2023-06-08T21:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.12
433041,Quintrell Grdns East,2023-06-08T21:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-08T21:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
433041,Quintrell Grdns East,2023-06-08T21:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-08T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-08T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-08T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-08T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.11
433041,Quintrell Grdns East,2023-06-08T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
433041,Quintrell Grdns East,2023-06-08T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.35
433041,Quintrell Grdns East,2023-06-08T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.44
433041,Quintrell Grdns East,2023-06-08T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.34
433041,Quintrell Grdns East,2023-06-08T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.6
433041,Quintrell Grdns East,2023-06-08T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,5.9
433041,Quintrell Grdns East,2023-06-08T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.4
433041,Quintrell Grdns East,2023-06-08T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
433041,Quintrell Grdns East,2023-06-08T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.9
433041,Quintrell Grdns East,2023-06-08T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.49
433041,Quintrell Grdns East,2023-06-08T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.23
433041,Quintrell Grdns East,2023-06-08T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-08T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.01
433041,Quintrell Grdns East,2023-06-08T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.52
433041,Quintrell Grdns East,2023-06-08T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.45
433041,Quintrell Grdns East,2023-06-08T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
433041,Quintrell Grdns East,2023-06-08T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.5
433041,Quintrell Grdns East,2023-06-08T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.1
433041,Quintrell Grdns East,2023-06-08T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.5
433041,Quintrell Grdns East,2023-06-08T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.16
433041,Quintrell Grdns East,2023-06-08T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.65
433041,Quintrell Grdns East,2023-06-08T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.41
433041,Quintrell Grdns East,2023-06-08T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.15
433041,Quintrell Grdns East,2023-06-08T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.78
433041,Quintrell Grdns East,2023-06-08T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.46
433041,Quintrell Grdns East,2023-06-08T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
433041,Quintrell Grdns East,2023-06-08T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
433041,Quintrell Grdns East,2023-06-08T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
433041,Quintrell Grdns East,2023-06-08T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
433041,Quintrell Grdns East,2023-06-08T21:50:00.000+00:00,transformer,,Temperature,C,28.0
433041,Quintrell Grdns East,2023-06-08T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
433041,Quintrell Grdns East,2023-06-08T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
433041,Quintrell Grdns East,2023-06-08T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
433041,Quintrell Grdns East,2023-06-08T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
433041,Quintrell Grdns East,2023-06-08T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
433041,Quintrell Grdns East,2023-06-08T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
433041,Quintrell Grdns East,2023-06-08T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.79
433041,Quintrell Grdns East,2023-06-08T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.11
433041,Quintrell Grdns East,2023-06-08T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.82
433041,Quintrell Grdns East,2023-06-08T21:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.72
433041,Quintrell Grdns East,2023-06-08T21:50:00.000+00:00,busbar,,L2 Active Power,kW,-4.67
433041,Quintrell Grdns East,2023-06-08T21:50:00.000+00:00,busbar,,L1 Active Power,kW,8.52
433041,Quintrell Grdns East,2023-06-08T21:50:00.000+00:00,busbar,,N Current (RMS),A,24.3
433041,Quintrell Grdns East,2023-06-08T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.9
433041,Quintrell Grdns East,2023-06-08T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
433041,Quintrell Grdns East,2023-06-08T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
433041,Quintrell Grdns East,2023-06-08T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
433041,Quintrell Grdns East,2023-06-08T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-08T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
433041,Quintrell Grdns East,2023-06-08T21:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
433041,Quintrell Grdns East,2023-06-08T21:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-08T21:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
433041,Quintrell Grdns East,2023-06-08T21:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-08T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-08T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-08T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-08T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.04
433041,Quintrell Grdns East,2023-06-08T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
