Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
433041,Quintrell Grdns East,2023-06-08T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.31
433041,Quintrell Grdns East,2023-06-08T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.21
433041,Quintrell Grdns East,2023-06-08T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.21
433041,Quintrell Grdns East,2023-06-08T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.57
433041,Quintrell Grdns East,2023-06-08T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
433041,Quintrell Grdns East,2023-06-08T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.3
433041,Quintrell Grdns East,2023-06-08T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
433041,Quintrell Grdns East,2023-06-08T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.7
433041,Quintrell Grdns East,2023-06-08T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.05
433041,Quintrell Grdns East,2023-06-08T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.5
433041,Quintrell Grdns East,2023-06-08T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
433041,Quintrell Grdns East,2023-06-08T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.92
433041,Quintrell Grdns East,2023-06-08T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.56
433041,Quintrell Grdns East,2023-06-08T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.53
433041,Quintrell Grdns East,2023-06-08T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
433041,Quintrell Grdns East,2023-06-08T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.3
433041,Quintrell Grdns East,2023-06-08T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.4
433041,Quintrell Grdns East,2023-06-08T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
433041,Quintrell Grdns East,2023-06-08T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.25
433041,Quintrell Grdns East,2023-06-08T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.98
433041,Quintrell Grdns East,2023-06-08T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.74
433041,Quintrell Grdns East,2023-06-08T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.97
433041,Quintrell Grdns East,2023-06-08T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.95
433041,Quintrell Grdns East,2023-06-08T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.07
433041,Quintrell Grdns East,2023-06-08T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
433041,Quintrell Grdns East,2023-06-08T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.7
433041,Quintrell Grdns East,2023-06-08T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
433041,Quintrell Grdns East,2023-06-08T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
433041,Quintrell Grdns East,2023-06-08T21:40:00.000+00:00,transformer,,Temperature,C,28.0
433041,Quintrell Grdns East,2023-06-08T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
433041,Quintrell Grdns East,2023-06-08T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
433041,Quintrell Grdns East,2023-06-08T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
433041,Quintrell Grdns East,2023-06-08T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
433041,Quintrell Grdns East,2023-06-08T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
433041,Quintrell Grdns East,2023-06-08T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
433041,Quintrell Grdns East,2023-06-08T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.4
433041,Quintrell Grdns East,2023-06-08T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.75
433041,Quintrell Grdns East,2023-06-08T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.78
433041,Quintrell Grdns East,2023-06-08T21:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.19
433041,Quintrell Grdns East,2023-06-08T21:40:00.000+00:00,busbar,,L2 Active Power,kW,-4.73
433041,Quintrell Grdns East,2023-06-08T21:40:00.000+00:00,busbar,,L1 Active Power,kW,5.13
433041,Quintrell Grdns East,2023-06-08T21:40:00.000+00:00,busbar,,N Current (RMS),A,25.8
433041,Quintrell Grdns East,2023-06-08T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
433041,Quintrell Grdns East,2023-06-08T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
433041,Quintrell Grdns East,2023-06-08T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.8
433041,Quintrell Grdns East,2023-06-08T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
433041,Quintrell Grdns East,2023-06-08T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-08T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-08T21:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
433041,Quintrell Grdns East,2023-06-08T21:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-08T21:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-08T21:30:00.000+00:00,feeder,,N Current (RMS),A,1.1
433041,Quintrell Grdns East,2023-06-08T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-08T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-08T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-08T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.34
433041,Quintrell Grdns East,2023-06-08T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
433041,Quintrell Grdns East,2023-06-08T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.29
433041,Quintrell Grdns East,2023-06-08T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.77
433041,Quintrell Grdns East,2023-06-08T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.28
433041,Quintrell Grdns East,2023-06-08T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.59
433041,Quintrell Grdns East,2023-06-08T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
433041,Quintrell Grdns East,2023-06-08T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
433041,Quintrell Grdns East,2023-06-08T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
433041,Quintrell Grdns East,2023-06-08T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.8
433041,Quintrell Grdns East,2023-06-08T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.74
433041,Quintrell Grdns East,2023-06-08T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.78
433041,Quintrell Grdns East,2023-06-08T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
433041,Quintrell Grdns East,2023-06-08T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.47
433041,Quintrell Grdns East,2023-06-08T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.31
433041,Quintrell Grdns East,2023-06-08T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.55
433041,Quintrell Grdns East,2023-06-08T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.6
433041,Quintrell Grdns East,2023-06-08T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
433041,Quintrell Grdns East,2023-06-08T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.0
433041,Quintrell Grdns East,2023-06-08T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.3
433041,Quintrell Grdns East,2023-06-08T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.17
433041,Quintrell Grdns East,2023-06-08T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.97
433041,Quintrell Grdns East,2023-06-08T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.71
433041,Quintrell Grdns East,2023-06-08T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.04
433041,Quintrell Grdns East,2023-06-08T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.93
433041,Quintrell Grdns East,2023-06-08T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.66
433041,Quintrell Grdns East,2023-06-08T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
433041,Quintrell Grdns East,2023-06-08T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
433041,Quintrell Grdns East,2023-06-08T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
433041,Quintrell Grdns East,2023-06-08T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
433041,Quintrell Grdns East,2023-06-08T21:30:00.000+00:00,transformer,,Temperature,C,28.0
433041,Quintrell Grdns East,2023-06-08T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
433041,Quintrell Grdns East,2023-06-08T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
433041,Quintrell Grdns East,2023-06-08T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
433041,Quintrell Grdns East,2023-06-08T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
433041,Quintrell Grdns East,2023-06-08T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
433041,Quintrell Grdns East,2023-06-08T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
433041,Quintrell Grdns East,2023-06-08T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
433041,Quintrell Grdns East,2023-06-08T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.01
433041,Quintrell Grdns East,2023-06-08T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.68
433041,Quintrell Grdns East,2023-06-08T21:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.37
433041,Quintrell Grdns East,2023-06-08T21:30:00.000+00:00,busbar,,L2 Active Power,kW,-5.53
433041,Quintrell Grdns East,2023-06-08T21:30:00.000+00:00,busbar,,L1 Active Power,kW,5.77
433041,Quintrell Grdns East,2023-06-08T21:30:00.000+00:00,busbar,,N Current (RMS),A,22.6
433041,Quintrell Grdns East,2023-06-08T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.7
433041,Quintrell Grdns East,2023-06-08T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
433041,Quintrell Grdns East,2023-06-08T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.9
433041,Quintrell Grdns East,2023-06-08T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
433041,Quintrell Grdns East,2023-06-08T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-08T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-08T21:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.14
433041,Quintrell Grdns East,2023-06-08T21:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-08T21:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
433041,Quintrell Grdns East,2023-06-08T21:20:00.000+00:00,feeder,,N Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-08T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-08T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-08T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-08T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.32
433041,Quintrell Grdns East,2023-06-08T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
433041,Quintrell Grdns East,2023-06-08T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
433041,Quintrell Grdns East,2023-06-08T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.76
433041,Quintrell Grdns East,2023-06-08T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.61
433041,Quintrell Grdns East,2023-06-08T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.57
433041,Quintrell Grdns East,2023-06-08T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.2
433041,Quintrell Grdns East,2023-06-08T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
433041,Quintrell Grdns East,2023-06-08T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
433041,Quintrell Grdns East,2023-06-08T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.6
433041,Quintrell Grdns East,2023-06-08T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
433041,Quintrell Grdns East,2023-06-08T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.88
433041,Quintrell Grdns East,2023-06-08T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
433041,Quintrell Grdns East,2023-06-08T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.19
433041,Quintrell Grdns East,2023-06-08T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.4
433041,Quintrell Grdns East,2023-06-08T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.59
433041,Quintrell Grdns East,2023-06-08T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
433041,Quintrell Grdns East,2023-06-08T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
433041,Quintrell Grdns East,2023-06-08T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.8
433041,Quintrell Grdns East,2023-06-08T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.2
433041,Quintrell Grdns East,2023-06-08T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.75
433041,Quintrell Grdns East,2023-06-08T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.08
433041,Quintrell Grdns East,2023-06-08T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.56
433041,Quintrell Grdns East,2023-06-08T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.04
433041,Quintrell Grdns East,2023-06-08T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.76
433041,Quintrell Grdns East,2023-06-08T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.92
433041,Quintrell Grdns East,2023-06-08T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
433041,Quintrell Grdns East,2023-06-08T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.5
433041,Quintrell Grdns East,2023-06-08T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
433041,Quintrell Grdns East,2023-06-08T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.9
433041,Quintrell Grdns East,2023-06-08T21:20:00.000+00:00,transformer,,Temperature,C,28.0
433041,Quintrell Grdns East,2023-06-08T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
433041,Quintrell Grdns East,2023-06-08T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
433041,Quintrell Grdns East,2023-06-08T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
433041,Quintrell Grdns East,2023-06-08T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
433041,Quintrell Grdns East,2023-06-08T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
433041,Quintrell Grdns East,2023-06-08T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
433041,Quintrell Grdns East,2023-06-08T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
433041,Quintrell Grdns East,2023-06-08T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.28
433041,Quintrell Grdns East,2023-06-08T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.46
433041,Quintrell Grdns East,2023-06-08T21:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.13
433041,Quintrell Grdns East,2023-06-08T21:20:00.000+00:00,busbar,,L2 Active Power,kW,-4.8
433041,Quintrell Grdns East,2023-06-08T21:20:00.000+00:00,busbar,,L1 Active Power,kW,8.09
433041,Quintrell Grdns East,2023-06-08T21:20:00.000+00:00,busbar,,N Current (RMS),A,15.6
433041,Quintrell Grdns East,2023-06-08T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.3
433041,Quintrell Grdns East,2023-06-08T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
433041,Quintrell Grdns East,2023-06-08T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.1
433041,Quintrell Grdns East,2023-06-08T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
433041,Quintrell Grdns East,2023-06-08T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-08T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
433041,Quintrell Grdns East,2023-06-08T21:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
433041,Quintrell Grdns East,2023-06-08T21:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-08T21:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-08T21:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-08T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-08T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-08T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-08T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.39
433041,Quintrell Grdns East,2023-06-08T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
433041,Quintrell Grdns East,2023-06-08T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
433041,Quintrell Grdns East,2023-06-08T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.47
433041,Quintrell Grdns East,2023-06-08T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.61
433041,Quintrell Grdns East,2023-06-08T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.49
433041,Quintrell Grdns East,2023-06-08T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
433041,Quintrell Grdns East,2023-06-08T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
433041,Quintrell Grdns East,2023-06-08T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
433041,Quintrell Grdns East,2023-06-08T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.1
433041,Quintrell Grdns East,2023-06-08T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
433041,Quintrell Grdns East,2023-06-08T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,11.1
433041,Quintrell Grdns East,2023-06-08T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
433041,Quintrell Grdns East,2023-06-08T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.31
433041,Quintrell Grdns East,2023-06-08T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-5.51
433041,Quintrell Grdns East,2023-06-08T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.58
433041,Quintrell Grdns East,2023-06-08T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,35.2
433041,Quintrell Grdns East,2023-06-08T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.5
433041,Quintrell Grdns East,2023-06-08T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.4
433041,Quintrell Grdns East,2023-06-08T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
433041,Quintrell Grdns East,2023-06-08T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.62
433041,Quintrell Grdns East,2023-06-08T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.75
433041,Quintrell Grdns East,2023-06-08T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.57
433041,Quintrell Grdns East,2023-06-08T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.03
433041,Quintrell Grdns East,2023-06-08T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.01
433041,Quintrell Grdns East,2023-06-08T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.54
433041,Quintrell Grdns East,2023-06-08T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
433041,Quintrell Grdns East,2023-06-08T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.5
433041,Quintrell Grdns East,2023-06-08T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
433041,Quintrell Grdns East,2023-06-08T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
433041,Quintrell Grdns East,2023-06-08T21:10:00.000+00:00,transformer,,Temperature,C,28.1
433041,Quintrell Grdns East,2023-06-08T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
433041,Quintrell Grdns East,2023-06-08T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
433041,Quintrell Grdns East,2023-06-08T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
433041,Quintrell Grdns East,2023-06-08T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
433041,Quintrell Grdns East,2023-06-08T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
433041,Quintrell Grdns East,2023-06-08T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
433041,Quintrell Grdns East,2023-06-08T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.17
433041,Quintrell Grdns East,2023-06-08T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.22
433041,Quintrell Grdns East,2023-06-08T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.29
433041,Quintrell Grdns East,2023-06-08T21:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.91
433041,Quintrell Grdns East,2023-06-08T21:10:00.000+00:00,busbar,,L2 Active Power,kW,-8.16
433041,Quintrell Grdns East,2023-06-08T21:10:00.000+00:00,busbar,,L1 Active Power,kW,6.58
433041,Quintrell Grdns East,2023-06-08T21:10:00.000+00:00,busbar,,N Current (RMS),A,28.5
433041,Quintrell Grdns East,2023-06-08T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.7
433041,Quintrell Grdns East,2023-06-08T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
433041,Quintrell Grdns East,2023-06-08T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.3
433041,Quintrell Grdns East,2023-06-08T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
433041,Quintrell Grdns East,2023-06-08T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-08T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-08T21:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
433041,Quintrell Grdns East,2023-06-08T21:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-08T21:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-08T21:00:00.000+00:00,feeder,,N Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-08T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-08T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-08T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-08T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
433041,Quintrell Grdns East,2023-06-08T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
433041,Quintrell Grdns East,2023-06-08T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-08T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.36
433041,Quintrell Grdns East,2023-06-08T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.56
433041,Quintrell Grdns East,2023-06-08T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.51
433041,Quintrell Grdns East,2023-06-08T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,2.3
433041,Quintrell Grdns East,2023-06-08T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.2
433041,Quintrell Grdns East,2023-06-08T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
433041,Quintrell Grdns East,2023-06-08T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.2
433041,Quintrell Grdns East,2023-06-08T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
433041,Quintrell Grdns East,2023-06-08T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.21
433041,Quintrell Grdns East,2023-06-08T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
433041,Quintrell Grdns East,2023-06-08T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.31
433041,Quintrell Grdns East,2023-06-08T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.47
433041,Quintrell Grdns East,2023-06-08T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.53
433041,Quintrell Grdns East,2023-06-08T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
433041,Quintrell Grdns East,2023-06-08T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.9
433041,Quintrell Grdns East,2023-06-08T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.8
433041,Quintrell Grdns East,2023-06-08T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.3
433041,Quintrell Grdns East,2023-06-08T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.14
433041,Quintrell Grdns East,2023-06-08T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.68
433041,Quintrell Grdns East,2023-06-08T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.61
433041,Quintrell Grdns East,2023-06-08T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.05
433041,Quintrell Grdns East,2023-06-08T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.6
433041,Quintrell Grdns East,2023-06-08T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.66
433041,Quintrell Grdns East,2023-06-08T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
433041,Quintrell Grdns East,2023-06-08T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
433041,Quintrell Grdns East,2023-06-08T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
433041,Quintrell Grdns East,2023-06-08T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.6
433041,Quintrell Grdns East,2023-06-08T21:00:00.000+00:00,transformer,,Temperature,C,28.1
433041,Quintrell Grdns East,2023-06-08T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
433041,Quintrell Grdns East,2023-06-08T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
433041,Quintrell Grdns East,2023-06-08T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
433041,Quintrell Grdns East,2023-06-08T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
433041,Quintrell Grdns East,2023-06-08T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
433041,Quintrell Grdns East,2023-06-08T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
433041,Quintrell Grdns East,2023-06-08T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
433041,Quintrell Grdns East,2023-06-08T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.21
433041,Quintrell Grdns East,2023-06-08T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.33
433041,Quintrell Grdns East,2023-06-08T21:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.82
433041,Quintrell Grdns East,2023-06-08T21:00:00.000+00:00,busbar,,L2 Active Power,kW,-6.65
433041,Quintrell Grdns East,2023-06-08T21:00:00.000+00:00,busbar,,L1 Active Power,kW,6.7
433041,Quintrell Grdns East,2023-06-08T21:00:00.000+00:00,busbar,,N Current (RMS),A,22.8
433041,Quintrell Grdns East,2023-06-08T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.1
433041,Quintrell Grdns East,2023-06-08T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
433041,Quintrell Grdns East,2023-06-08T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
433041,Quintrell Grdns East,2023-06-08T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
433041,Quintrell Grdns East,2023-06-08T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-08T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-08T20:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.12
433041,Quintrell Grdns East,2023-06-08T20:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-08T20:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-08T20:50:00.000+00:00,feeder,,N Current (RMS),A,1.1
433041,Quintrell Grdns East,2023-06-08T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-08T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-08T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-08T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
433041,Quintrell Grdns East,2023-06-08T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.52
433041,Quintrell Grdns East,2023-06-08T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-08T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.39
433041,Quintrell Grdns East,2023-06-08T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.59
433041,Quintrell Grdns East,2023-06-08T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.52
433041,Quintrell Grdns East,2023-06-08T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,2.2
433041,Quintrell Grdns East,2023-06-08T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.2
433041,Quintrell Grdns East,2023-06-08T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.5
433041,Quintrell Grdns East,2023-06-08T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.3
433041,Quintrell Grdns East,2023-06-08T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
433041,Quintrell Grdns East,2023-06-08T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.14
433041,Quintrell Grdns East,2023-06-08T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
433041,Quintrell Grdns East,2023-06-08T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.4
433041,Quintrell Grdns East,2023-06-08T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.12
433041,Quintrell Grdns East,2023-06-08T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.25
433041,Quintrell Grdns East,2023-06-08T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
433041,Quintrell Grdns East,2023-06-08T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.6
433041,Quintrell Grdns East,2023-06-08T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.2
433041,Quintrell Grdns East,2023-06-08T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.6
433041,Quintrell Grdns East,2023-06-08T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.11
433041,Quintrell Grdns East,2023-06-08T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.07
433041,Quintrell Grdns East,2023-06-08T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.43
433041,Quintrell Grdns East,2023-06-08T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.19
433041,Quintrell Grdns East,2023-06-08T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.65
433041,Quintrell Grdns East,2023-06-08T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
433041,Quintrell Grdns East,2023-06-08T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
433041,Quintrell Grdns East,2023-06-08T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.4
433041,Quintrell Grdns East,2023-06-08T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
433041,Quintrell Grdns East,2023-06-08T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.4
433041,Quintrell Grdns East,2023-06-08T20:50:00.000+00:00,transformer,,Temperature,C,28.2
433041,Quintrell Grdns East,2023-06-08T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
433041,Quintrell Grdns East,2023-06-08T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
433041,Quintrell Grdns East,2023-06-08T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
433041,Quintrell Grdns East,2023-06-08T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
433041,Quintrell Grdns East,2023-06-08T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
433041,Quintrell Grdns East,2023-06-08T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
433041,Quintrell Grdns East,2023-06-08T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.74
433041,Quintrell Grdns East,2023-06-08T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.75
433041,Quintrell Grdns East,2023-06-08T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.23
433041,Quintrell Grdns East,2023-06-08T20:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.11
433041,Quintrell Grdns East,2023-06-08T20:50:00.000+00:00,busbar,,L2 Active Power,kW,-6.38
433041,Quintrell Grdns East,2023-06-08T20:50:00.000+00:00,busbar,,L1 Active Power,kW,7.76
433041,Quintrell Grdns East,2023-06-08T20:50:00.000+00:00,busbar,,N Current (RMS),A,18.9
433041,Quintrell Grdns East,2023-06-08T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
433041,Quintrell Grdns East,2023-06-08T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
433041,Quintrell Grdns East,2023-06-08T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.7
433041,Quintrell Grdns East,2023-06-08T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
433041,Quintrell Grdns East,2023-06-08T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-08T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-08T20:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.18
433041,Quintrell Grdns East,2023-06-08T20:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-08T20:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
433041,Quintrell Grdns East,2023-06-08T20:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-08T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-08T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-08T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-08T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
433041,Quintrell Grdns East,2023-06-08T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.51
433041,Quintrell Grdns East,2023-06-08T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-08T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.31
433041,Quintrell Grdns East,2023-06-08T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.44
433041,Quintrell Grdns East,2023-06-08T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.47
433041,Quintrell Grdns East,2023-06-08T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,1.8
433041,Quintrell Grdns East,2023-06-08T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
433041,Quintrell Grdns East,2023-06-08T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
433041,Quintrell Grdns East,2023-06-08T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.1
433041,Quintrell Grdns East,2023-06-08T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
433041,Quintrell Grdns East,2023-06-08T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.19
433041,Quintrell Grdns East,2023-06-08T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
433041,Quintrell Grdns East,2023-06-08T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.13
433041,Quintrell Grdns East,2023-06-08T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.38
433041,Quintrell Grdns East,2023-06-08T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.11
433041,Quintrell Grdns East,2023-06-08T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.9
433041,Quintrell Grdns East,2023-06-08T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
433041,Quintrell Grdns East,2023-06-08T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.4
433041,Quintrell Grdns East,2023-06-08T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.9
433041,Quintrell Grdns East,2023-06-08T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.44
433041,Quintrell Grdns East,2023-06-08T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.2
433041,Quintrell Grdns East,2023-06-08T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.17
433041,Quintrell Grdns East,2023-06-08T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.18
433041,Quintrell Grdns East,2023-06-08T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.9
433041,Quintrell Grdns East,2023-06-08T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.02
433041,Quintrell Grdns East,2023-06-08T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
433041,Quintrell Grdns East,2023-06-08T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.4
433041,Quintrell Grdns East,2023-06-08T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.7
433041,Quintrell Grdns East,2023-06-08T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.4
433041,Quintrell Grdns East,2023-06-08T20:40:00.000+00:00,transformer,,Temperature,C,28.2
433041,Quintrell Grdns East,2023-06-08T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
433041,Quintrell Grdns East,2023-06-08T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
433041,Quintrell Grdns East,2023-06-08T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
433041,Quintrell Grdns East,2023-06-08T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
433041,Quintrell Grdns East,2023-06-08T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
433041,Quintrell Grdns East,2023-06-08T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
433041,Quintrell Grdns East,2023-06-08T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.01
433041,Quintrell Grdns East,2023-06-08T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.94
433041,Quintrell Grdns East,2023-06-08T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.18
433041,Quintrell Grdns East,2023-06-08T20:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.8
433041,Quintrell Grdns East,2023-06-08T20:40:00.000+00:00,busbar,,L2 Active Power,kW,-6.74
433041,Quintrell Grdns East,2023-06-08T20:40:00.000+00:00,busbar,,L1 Active Power,kW,9.61
433041,Quintrell Grdns East,2023-06-08T20:40:00.000+00:00,busbar,,N Current (RMS),A,18.9
433041,Quintrell Grdns East,2023-06-08T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
433041,Quintrell Grdns East,2023-06-08T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
433041,Quintrell Grdns East,2023-06-08T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
433041,Quintrell Grdns East,2023-06-08T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
433041,Quintrell Grdns East,2023-06-08T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-08T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
433041,Quintrell Grdns East,2023-06-08T20:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.12
433041,Quintrell Grdns East,2023-06-08T20:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-08T20:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-08T20:30:00.000+00:00,feeder,,N Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-08T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-08T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-08T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-08T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
433041,Quintrell Grdns East,2023-06-08T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.62
433041,Quintrell Grdns East,2023-06-08T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-08T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.3
433041,Quintrell Grdns East,2023-06-08T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.75
433041,Quintrell Grdns East,2023-06-08T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.38
433041,Quintrell Grdns East,2023-06-08T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,2.3
433041,Quintrell Grdns East,2023-06-08T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
433041,Quintrell Grdns East,2023-06-08T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.2
433041,Quintrell Grdns East,2023-06-08T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.7
433041,Quintrell Grdns East,2023-06-08T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.17
433041,Quintrell Grdns East,2023-06-08T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,10.9
433041,Quintrell Grdns East,2023-06-08T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-08T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.07
433041,Quintrell Grdns East,2023-06-08T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-5.18
433041,Quintrell Grdns East,2023-06-08T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.46
433041,Quintrell Grdns East,2023-06-08T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,33.7
433041,Quintrell Grdns East,2023-06-08T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.9
433041,Quintrell Grdns East,2023-06-08T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.8
433041,Quintrell Grdns East,2023-06-08T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
433041,Quintrell Grdns East,2023-06-08T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.53
433041,Quintrell Grdns East,2023-06-08T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.41
433041,Quintrell Grdns East,2023-06-08T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.57
433041,Quintrell Grdns East,2023-06-08T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.22
433041,Quintrell Grdns East,2023-06-08T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.54
433041,Quintrell Grdns East,2023-06-08T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.88
433041,Quintrell Grdns East,2023-06-08T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
433041,Quintrell Grdns East,2023-06-08T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.9
433041,Quintrell Grdns East,2023-06-08T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.6
433041,Quintrell Grdns East,2023-06-08T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.8
433041,Quintrell Grdns East,2023-06-08T20:30:00.000+00:00,transformer,,Temperature,C,28.3
433041,Quintrell Grdns East,2023-06-08T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
433041,Quintrell Grdns East,2023-06-08T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
433041,Quintrell Grdns East,2023-06-08T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
433041,Quintrell Grdns East,2023-06-08T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
433041,Quintrell Grdns East,2023-06-08T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
433041,Quintrell Grdns East,2023-06-08T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
433041,Quintrell Grdns East,2023-06-08T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.42
433041,Quintrell Grdns East,2023-06-08T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.96
433041,Quintrell Grdns East,2023-06-08T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.58
433041,Quintrell Grdns East,2023-06-08T20:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.72
433041,Quintrell Grdns East,2023-06-08T20:30:00.000+00:00,busbar,,L2 Active Power,kW,-10.49
433041,Quintrell Grdns East,2023-06-08T20:30:00.000+00:00,busbar,,L1 Active Power,kW,8.7
433041,Quintrell Grdns East,2023-06-08T20:30:00.000+00:00,busbar,,N Current (RMS),A,35.3
433041,Quintrell Grdns East,2023-06-08T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
433041,Quintrell Grdns East,2023-06-08T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
433041,Quintrell Grdns East,2023-06-08T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.1
433041,Quintrell Grdns East,2023-06-08T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
433041,Quintrell Grdns East,2023-06-08T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-08T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-08T20:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.15
433041,Quintrell Grdns East,2023-06-08T20:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-08T20:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-08T20:20:00.000+00:00,feeder,,N Current (RMS),A,1.1
433041,Quintrell Grdns East,2023-06-08T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-08T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-08T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-08T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
433041,Quintrell Grdns East,2023-06-08T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.52
433041,Quintrell Grdns East,2023-06-08T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-08T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.25
433041,Quintrell Grdns East,2023-06-08T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.31
433041,Quintrell Grdns East,2023-06-08T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.43
433041,Quintrell Grdns East,2023-06-08T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,2.1
433041,Quintrell Grdns East,2023-06-08T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
433041,Quintrell Grdns East,2023-06-08T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
433041,Quintrell Grdns East,2023-06-08T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.0
433041,Quintrell Grdns East,2023-06-08T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.52
433041,Quintrell Grdns East,2023-06-08T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.17
433041,Quintrell Grdns East,2023-06-08T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
433041,Quintrell Grdns East,2023-06-08T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.13
433041,Quintrell Grdns East,2023-06-08T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.32
433041,Quintrell Grdns East,2023-06-08T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.65
433041,Quintrell Grdns East,2023-06-08T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.8
433041,Quintrell Grdns East,2023-06-08T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.2
433041,Quintrell Grdns East,2023-06-08T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.4
433041,Quintrell Grdns East,2023-06-08T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
433041,Quintrell Grdns East,2023-06-08T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.44
433041,Quintrell Grdns East,2023-06-08T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.13
433041,Quintrell Grdns East,2023-06-08T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.96
433041,Quintrell Grdns East,2023-06-08T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.08
433041,Quintrell Grdns East,2023-06-08T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.32
433041,Quintrell Grdns East,2023-06-08T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.19
433041,Quintrell Grdns East,2023-06-08T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
433041,Quintrell Grdns East,2023-06-08T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.9
433041,Quintrell Grdns East,2023-06-08T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.4
433041,Quintrell Grdns East,2023-06-08T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.1
433041,Quintrell Grdns East,2023-06-08T20:20:00.000+00:00,transformer,,Temperature,C,28.3
433041,Quintrell Grdns East,2023-06-08T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
433041,Quintrell Grdns East,2023-06-08T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
433041,Quintrell Grdns East,2023-06-08T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
433041,Quintrell Grdns East,2023-06-08T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
433041,Quintrell Grdns East,2023-06-08T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
433041,Quintrell Grdns East,2023-06-08T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
433041,Quintrell Grdns East,2023-06-08T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.56
433041,Quintrell Grdns East,2023-06-08T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.86
433041,Quintrell Grdns East,2023-06-08T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.69
433041,Quintrell Grdns East,2023-06-08T20:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.62
433041,Quintrell Grdns East,2023-06-08T20:20:00.000+00:00,busbar,,L2 Active Power,kW,-6.97
433041,Quintrell Grdns East,2023-06-08T20:20:00.000+00:00,busbar,,L1 Active Power,kW,9.28
433041,Quintrell Grdns East,2023-06-08T20:20:00.000+00:00,busbar,,N Current (RMS),A,24.7
433041,Quintrell Grdns East,2023-06-08T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
433041,Quintrell Grdns East,2023-06-08T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
433041,Quintrell Grdns East,2023-06-08T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
433041,Quintrell Grdns East,2023-06-08T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
433041,Quintrell Grdns East,2023-06-08T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-08T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-08T20:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.15
433041,Quintrell Grdns East,2023-06-08T20:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-08T20:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
433041,Quintrell Grdns East,2023-06-08T20:10:00.000+00:00,feeder,,N Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-08T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
