Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
433041,Quintrell Grdns East,2023-06-08T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-08T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-08T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
433041,Quintrell Grdns East,2023-06-08T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.5
433041,Quintrell Grdns East,2023-06-08T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
433041,Quintrell Grdns East,2023-06-08T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.25
433041,Quintrell Grdns East,2023-06-08T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.41
433041,Quintrell Grdns East,2023-06-08T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.44
433041,Quintrell Grdns East,2023-06-08T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,1.8
433041,Quintrell Grdns East,2023-06-08T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
433041,Quintrell Grdns East,2023-06-08T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
433041,Quintrell Grdns East,2023-06-08T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.0
433041,Quintrell Grdns East,2023-06-08T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.62
433041,Quintrell Grdns East,2023-06-08T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.16
433041,Quintrell Grdns East,2023-06-08T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
433041,Quintrell Grdns East,2023-06-08T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.44
433041,Quintrell Grdns East,2023-06-08T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.32
433041,Quintrell Grdns East,2023-06-08T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.5
433041,Quintrell Grdns East,2023-06-08T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
433041,Quintrell Grdns East,2023-06-08T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
433041,Quintrell Grdns East,2023-06-08T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.8
433041,Quintrell Grdns East,2023-06-08T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.8
433041,Quintrell Grdns East,2023-06-08T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.03
433041,Quintrell Grdns East,2023-06-08T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.82
433041,Quintrell Grdns East,2023-06-08T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.83
433041,Quintrell Grdns East,2023-06-08T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.07
433041,Quintrell Grdns East,2023-06-08T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.71
433041,Quintrell Grdns East,2023-06-08T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.72
433041,Quintrell Grdns East,2023-06-08T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
433041,Quintrell Grdns East,2023-06-08T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.2
433041,Quintrell Grdns East,2023-06-08T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
433041,Quintrell Grdns East,2023-06-08T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.3
433041,Quintrell Grdns East,2023-06-08T20:10:00.000+00:00,transformer,,Temperature,C,28.3
433041,Quintrell Grdns East,2023-06-08T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
433041,Quintrell Grdns East,2023-06-08T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
433041,Quintrell Grdns East,2023-06-08T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
433041,Quintrell Grdns East,2023-06-08T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
433041,Quintrell Grdns East,2023-06-08T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
433041,Quintrell Grdns East,2023-06-08T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
433041,Quintrell Grdns East,2023-06-08T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.27
433041,Quintrell Grdns East,2023-06-08T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.51
433041,Quintrell Grdns East,2023-06-08T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.83
433041,Quintrell Grdns East,2023-06-08T20:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.92
433041,Quintrell Grdns East,2023-06-08T20:10:00.000+00:00,busbar,,L2 Active Power,kW,-5.47
433041,Quintrell Grdns East,2023-06-08T20:10:00.000+00:00,busbar,,L1 Active Power,kW,8.67
433041,Quintrell Grdns East,2023-06-08T20:10:00.000+00:00,busbar,,N Current (RMS),A,18.1
433041,Quintrell Grdns East,2023-06-08T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
433041,Quintrell Grdns East,2023-06-08T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
433041,Quintrell Grdns East,2023-06-08T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
433041,Quintrell Grdns East,2023-06-08T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
433041,Quintrell Grdns East,2023-06-08T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-08T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-08T20:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.15
433041,Quintrell Grdns East,2023-06-08T20:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-08T20:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-08T20:00:00.000+00:00,feeder,,N Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-08T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-08T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-08T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-08T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.66
433041,Quintrell Grdns East,2023-06-08T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.55
433041,Quintrell Grdns East,2023-06-08T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-08T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.96
433041,Quintrell Grdns East,2023-06-08T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.63
433041,Quintrell Grdns East,2023-06-08T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.4
433041,Quintrell Grdns East,2023-06-08T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
433041,Quintrell Grdns East,2023-06-08T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.7
433041,Quintrell Grdns East,2023-06-08T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.8
433041,Quintrell Grdns East,2023-06-08T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.8
433041,Quintrell Grdns East,2023-06-08T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
433041,Quintrell Grdns East,2023-06-08T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.15
433041,Quintrell Grdns East,2023-06-08T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
433041,Quintrell Grdns East,2023-06-08T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.35
433041,Quintrell Grdns East,2023-06-08T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.8
433041,Quintrell Grdns East,2023-06-08T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.13
433041,Quintrell Grdns East,2023-06-08T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
433041,Quintrell Grdns East,2023-06-08T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.5
433041,Quintrell Grdns East,2023-06-08T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.5
433041,Quintrell Grdns East,2023-06-08T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
433041,Quintrell Grdns East,2023-06-08T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.14
433041,Quintrell Grdns East,2023-06-08T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.91
433041,Quintrell Grdns East,2023-06-08T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.08
433041,Quintrell Grdns East,2023-06-08T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.06
433041,Quintrell Grdns East,2023-06-08T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.79
433041,Quintrell Grdns East,2023-06-08T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.35
433041,Quintrell Grdns East,2023-06-08T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
433041,Quintrell Grdns East,2023-06-08T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.6
433041,Quintrell Grdns East,2023-06-08T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.7
433041,Quintrell Grdns East,2023-06-08T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.4
433041,Quintrell Grdns East,2023-06-08T20:00:00.000+00:00,transformer,,Temperature,C,28.4
433041,Quintrell Grdns East,2023-06-08T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
433041,Quintrell Grdns East,2023-06-08T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
433041,Quintrell Grdns East,2023-06-08T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
433041,Quintrell Grdns East,2023-06-08T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
433041,Quintrell Grdns East,2023-06-08T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
433041,Quintrell Grdns East,2023-06-08T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
433041,Quintrell Grdns East,2023-06-08T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.02
433041,Quintrell Grdns East,2023-06-08T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.64
433041,Quintrell Grdns East,2023-06-08T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.98
433041,Quintrell Grdns East,2023-06-08T20:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.52
433041,Quintrell Grdns East,2023-06-08T20:00:00.000+00:00,busbar,,L2 Active Power,kW,-7.23
433041,Quintrell Grdns East,2023-06-08T20:00:00.000+00:00,busbar,,L1 Active Power,kW,8.87
433041,Quintrell Grdns East,2023-06-08T20:00:00.000+00:00,busbar,,N Current (RMS),A,24.7
433041,Quintrell Grdns East,2023-06-08T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
433041,Quintrell Grdns East,2023-06-08T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
433041,Quintrell Grdns East,2023-06-08T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.1
433041,Quintrell Grdns East,2023-06-08T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
433041,Quintrell Grdns East,2023-06-08T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-08T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-08T19:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.18
433041,Quintrell Grdns East,2023-06-08T19:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-08T19:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-08T19:50:00.000+00:00,feeder,,N Current (RMS),A,1.3
433041,Quintrell Grdns East,2023-06-08T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
433041,Quintrell Grdns East,2023-06-08T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
433041,Quintrell Grdns East,2023-06-08T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-08T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
433041,Quintrell Grdns East,2023-06-08T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.45
433041,Quintrell Grdns East,2023-06-08T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.32
433041,Quintrell Grdns East,2023-06-08T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.31
433041,Quintrell Grdns East,2023-06-08T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.22
433041,Quintrell Grdns East,2023-06-08T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.5
433041,Quintrell Grdns East,2023-06-08T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,2.6
433041,Quintrell Grdns East,2023-06-08T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
433041,Quintrell Grdns East,2023-06-08T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
433041,Quintrell Grdns East,2023-06-08T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.6
433041,Quintrell Grdns East,2023-06-08T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
433041,Quintrell Grdns East,2023-06-08T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.85
433041,Quintrell Grdns East,2023-06-08T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-08T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.3
433041,Quintrell Grdns East,2023-06-08T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.41
433041,Quintrell Grdns East,2023-06-08T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.98
433041,Quintrell Grdns East,2023-06-08T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.5
433041,Quintrell Grdns East,2023-06-08T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.9
433041,Quintrell Grdns East,2023-06-08T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.8
433041,Quintrell Grdns East,2023-06-08T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
433041,Quintrell Grdns East,2023-06-08T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.3
433041,Quintrell Grdns East,2023-06-08T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.03
433041,Quintrell Grdns East,2023-06-08T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.85
433041,Quintrell Grdns East,2023-06-08T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.29
433041,Quintrell Grdns East,2023-06-08T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.41
433041,Quintrell Grdns East,2023-06-08T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.46
433041,Quintrell Grdns East,2023-06-08T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
433041,Quintrell Grdns East,2023-06-08T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.5
433041,Quintrell Grdns East,2023-06-08T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.7
433041,Quintrell Grdns East,2023-06-08T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.0
433041,Quintrell Grdns East,2023-06-08T19:50:00.000+00:00,transformer,,Temperature,C,28.4
433041,Quintrell Grdns East,2023-06-08T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
433041,Quintrell Grdns East,2023-06-08T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
433041,Quintrell Grdns East,2023-06-08T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
433041,Quintrell Grdns East,2023-06-08T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
433041,Quintrell Grdns East,2023-06-08T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
433041,Quintrell Grdns East,2023-06-08T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
433041,Quintrell Grdns East,2023-06-08T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.24
433041,Quintrell Grdns East,2023-06-08T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.36
433041,Quintrell Grdns East,2023-06-08T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.21
433041,Quintrell Grdns East,2023-06-08T19:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.08
433041,Quintrell Grdns East,2023-06-08T19:50:00.000+00:00,busbar,,L2 Active Power,kW,-6.06
433041,Quintrell Grdns East,2023-06-08T19:50:00.000+00:00,busbar,,L1 Active Power,kW,7.92
433041,Quintrell Grdns East,2023-06-08T19:50:00.000+00:00,busbar,,N Current (RMS),A,27.9
433041,Quintrell Grdns East,2023-06-08T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
433041,Quintrell Grdns East,2023-06-08T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
433041,Quintrell Grdns East,2023-06-08T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
433041,Quintrell Grdns East,2023-06-08T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
433041,Quintrell Grdns East,2023-06-08T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-08T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-08T19:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.14
433041,Quintrell Grdns East,2023-06-08T19:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-08T19:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-08T19:40:00.000+00:00,feeder,,N Current (RMS),A,1.6
433041,Quintrell Grdns East,2023-06-08T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
433041,Quintrell Grdns East,2023-06-08T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
433041,Quintrell Grdns East,2023-06-08T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-08T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
433041,Quintrell Grdns East,2023-06-08T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.53
433041,Quintrell Grdns East,2023-06-08T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.35
433041,Quintrell Grdns East,2023-06-08T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.54
433041,Quintrell Grdns East,2023-06-08T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.38
433041,Quintrell Grdns East,2023-06-08T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.49
433041,Quintrell Grdns East,2023-06-08T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,5.0
433041,Quintrell Grdns East,2023-06-08T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
433041,Quintrell Grdns East,2023-06-08T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
433041,Quintrell Grdns East,2023-06-08T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.6
433041,Quintrell Grdns East,2023-06-08T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.5
433041,Quintrell Grdns East,2023-06-08T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.71
433041,Quintrell Grdns East,2023-06-08T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
433041,Quintrell Grdns East,2023-06-08T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.43
433041,Quintrell Grdns East,2023-06-08T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.69
433041,Quintrell Grdns East,2023-06-08T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.98
433041,Quintrell Grdns East,2023-06-08T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.9
433041,Quintrell Grdns East,2023-06-08T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.8
433041,Quintrell Grdns East,2023-06-08T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.3
433041,Quintrell Grdns East,2023-06-08T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
433041,Quintrell Grdns East,2023-06-08T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.25
433041,Quintrell Grdns East,2023-06-08T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.55
433041,Quintrell Grdns East,2023-06-08T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.55
433041,Quintrell Grdns East,2023-06-08T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.46
433041,Quintrell Grdns East,2023-06-08T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.31
433041,Quintrell Grdns East,2023-06-08T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.5
433041,Quintrell Grdns East,2023-06-08T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
433041,Quintrell Grdns East,2023-06-08T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.6
433041,Quintrell Grdns East,2023-06-08T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.0
433041,Quintrell Grdns East,2023-06-08T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.9
433041,Quintrell Grdns East,2023-06-08T19:40:00.000+00:00,transformer,,Temperature,C,28.5
433041,Quintrell Grdns East,2023-06-08T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
433041,Quintrell Grdns East,2023-06-08T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
433041,Quintrell Grdns East,2023-06-08T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
433041,Quintrell Grdns East,2023-06-08T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
433041,Quintrell Grdns East,2023-06-08T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
433041,Quintrell Grdns East,2023-06-08T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
433041,Quintrell Grdns East,2023-06-08T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.55
433041,Quintrell Grdns East,2023-06-08T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.81
433041,Quintrell Grdns East,2023-06-08T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.87
433041,Quintrell Grdns East,2023-06-08T19:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.58
433041,Quintrell Grdns East,2023-06-08T19:40:00.000+00:00,busbar,,L2 Active Power,kW,-8.41
433041,Quintrell Grdns East,2023-06-08T19:40:00.000+00:00,busbar,,L1 Active Power,kW,7.93
433041,Quintrell Grdns East,2023-06-08T19:40:00.000+00:00,busbar,,N Current (RMS),A,33.2
433041,Quintrell Grdns East,2023-06-08T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
433041,Quintrell Grdns East,2023-06-08T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
433041,Quintrell Grdns East,2023-06-08T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
433041,Quintrell Grdns East,2023-06-08T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
433041,Quintrell Grdns East,2023-06-08T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-08T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-08T19:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.11
433041,Quintrell Grdns East,2023-06-08T19:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-08T19:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-08T19:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-08T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-08T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-08T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-08T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
433041,Quintrell Grdns East,2023-06-08T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.5
433041,Quintrell Grdns East,2023-06-08T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.37
433041,Quintrell Grdns East,2023-06-08T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.42
433041,Quintrell Grdns East,2023-06-08T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.61
433041,Quintrell Grdns East,2023-06-08T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.41
433041,Quintrell Grdns East,2023-06-08T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,2.0
433041,Quintrell Grdns East,2023-06-08T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
433041,Quintrell Grdns East,2023-06-08T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.4
433041,Quintrell Grdns East,2023-06-08T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.4
433041,Quintrell Grdns East,2023-06-08T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.62
433041,Quintrell Grdns East,2023-06-08T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.48
433041,Quintrell Grdns East,2023-06-08T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
433041,Quintrell Grdns East,2023-06-08T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.46
433041,Quintrell Grdns East,2023-06-08T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.91
433041,Quintrell Grdns East,2023-06-08T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.37
433041,Quintrell Grdns East,2023-06-08T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.7
433041,Quintrell Grdns East,2023-06-08T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.3
433041,Quintrell Grdns East,2023-06-08T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.4
433041,Quintrell Grdns East,2023-06-08T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
433041,Quintrell Grdns East,2023-06-08T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.54
433041,Quintrell Grdns East,2023-06-08T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.88
433041,Quintrell Grdns East,2023-06-08T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.18
433041,Quintrell Grdns East,2023-06-08T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.73
433041,Quintrell Grdns East,2023-06-08T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.03
433041,Quintrell Grdns East,2023-06-08T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.26
433041,Quintrell Grdns East,2023-06-08T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
433041,Quintrell Grdns East,2023-06-08T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.2
433041,Quintrell Grdns East,2023-06-08T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.6
433041,Quintrell Grdns East,2023-06-08T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.6
433041,Quintrell Grdns East,2023-06-08T19:30:00.000+00:00,transformer,,Temperature,C,28.5
433041,Quintrell Grdns East,2023-06-08T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
433041,Quintrell Grdns East,2023-06-08T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
433041,Quintrell Grdns East,2023-06-08T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
433041,Quintrell Grdns East,2023-06-08T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
433041,Quintrell Grdns East,2023-06-08T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
433041,Quintrell Grdns East,2023-06-08T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
433041,Quintrell Grdns East,2023-06-08T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.68
433041,Quintrell Grdns East,2023-06-08T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.86
433041,Quintrell Grdns East,2023-06-08T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.48
433041,Quintrell Grdns East,2023-06-08T19:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.73
433041,Quintrell Grdns East,2023-06-08T19:30:00.000+00:00,busbar,,L2 Active Power,kW,-8.57
433041,Quintrell Grdns East,2023-06-08T19:30:00.000+00:00,busbar,,L1 Active Power,kW,8.01
433041,Quintrell Grdns East,2023-06-08T19:30:00.000+00:00,busbar,,N Current (RMS),A,31.4
433041,Quintrell Grdns East,2023-06-08T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
433041,Quintrell Grdns East,2023-06-08T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
433041,Quintrell Grdns East,2023-06-08T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.7
433041,Quintrell Grdns East,2023-06-08T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
433041,Quintrell Grdns East,2023-06-08T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-08T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-08T19:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.14
433041,Quintrell Grdns East,2023-06-08T19:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-08T19:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-08T19:20:00.000+00:00,feeder,,N Current (RMS),A,1.2
433041,Quintrell Grdns East,2023-06-08T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
433041,Quintrell Grdns East,2023-06-08T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-08T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-08T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
433041,Quintrell Grdns East,2023-06-08T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.51
433041,Quintrell Grdns East,2023-06-08T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.38
433041,Quintrell Grdns East,2023-06-08T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.69
433041,Quintrell Grdns East,2023-06-08T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.52
433041,Quintrell Grdns East,2023-06-08T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.44
433041,Quintrell Grdns East,2023-06-08T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,5.2
433041,Quintrell Grdns East,2023-06-08T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
433041,Quintrell Grdns East,2023-06-08T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
433041,Quintrell Grdns East,2023-06-08T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.5
433041,Quintrell Grdns East,2023-06-08T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.74
433041,Quintrell Grdns East,2023-06-08T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.86
433041,Quintrell Grdns East,2023-06-08T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
433041,Quintrell Grdns East,2023-06-08T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.47
433041,Quintrell Grdns East,2023-06-08T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.66
433041,Quintrell Grdns East,2023-06-08T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.39
433041,Quintrell Grdns East,2023-06-08T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
433041,Quintrell Grdns East,2023-06-08T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
433041,Quintrell Grdns East,2023-06-08T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.9
433041,Quintrell Grdns East,2023-06-08T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.5
433041,Quintrell Grdns East,2023-06-08T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.48
433041,Quintrell Grdns East,2023-06-08T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.79
433041,Quintrell Grdns East,2023-06-08T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.33
433041,Quintrell Grdns East,2023-06-08T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.61
433041,Quintrell Grdns East,2023-06-08T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.41
433041,Quintrell Grdns East,2023-06-08T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.01
433041,Quintrell Grdns East,2023-06-08T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
433041,Quintrell Grdns East,2023-06-08T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.3
433041,Quintrell Grdns East,2023-06-08T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.1
433041,Quintrell Grdns East,2023-06-08T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.8
433041,Quintrell Grdns East,2023-06-08T19:20:00.000+00:00,transformer,,Temperature,C,28.5
433041,Quintrell Grdns East,2023-06-08T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
433041,Quintrell Grdns East,2023-06-08T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
433041,Quintrell Grdns East,2023-06-08T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
433041,Quintrell Grdns East,2023-06-08T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
433041,Quintrell Grdns East,2023-06-08T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
433041,Quintrell Grdns East,2023-06-08T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
433041,Quintrell Grdns East,2023-06-08T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.3
433041,Quintrell Grdns East,2023-06-08T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.17
433041,Quintrell Grdns East,2023-06-08T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.37
433041,Quintrell Grdns East,2023-06-08T19:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.91
433041,Quintrell Grdns East,2023-06-08T19:20:00.000+00:00,busbar,,L2 Active Power,kW,-6.61
433041,Quintrell Grdns East,2023-06-08T19:20:00.000+00:00,busbar,,L1 Active Power,kW,7.81
433041,Quintrell Grdns East,2023-06-08T19:20:00.000+00:00,busbar,,N Current (RMS),A,30.2
433041,Quintrell Grdns East,2023-06-08T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
433041,Quintrell Grdns East,2023-06-08T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
433041,Quintrell Grdns East,2023-06-08T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.1
433041,Quintrell Grdns East,2023-06-08T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
433041,Quintrell Grdns East,2023-06-08T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-08T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
433041,Quintrell Grdns East,2023-06-08T19:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.17
433041,Quintrell Grdns East,2023-06-08T19:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-08T19:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-08T19:10:00.000+00:00,feeder,,N Current (RMS),A,1.1
433041,Quintrell Grdns East,2023-06-08T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
433041,Quintrell Grdns East,2023-06-08T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-08T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-08T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.48
433041,Quintrell Grdns East,2023-06-08T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.75
433041,Quintrell Grdns East,2023-06-08T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.35
433041,Quintrell Grdns East,2023-06-08T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.1
433041,Quintrell Grdns East,2023-06-08T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.78
433041,Quintrell Grdns East,2023-06-08T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.45
433041,Quintrell Grdns East,2023-06-08T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.3
433041,Quintrell Grdns East,2023-06-08T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
433041,Quintrell Grdns East,2023-06-08T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.9
433041,Quintrell Grdns East,2023-06-08T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.5
433041,Quintrell Grdns East,2023-06-08T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.88
433041,Quintrell Grdns East,2023-06-08T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.27
433041,Quintrell Grdns East,2023-06-08T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
433041,Quintrell Grdns East,2023-06-08T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.52
433041,Quintrell Grdns East,2023-06-08T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.02
433041,Quintrell Grdns East,2023-06-08T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.18
433041,Quintrell Grdns East,2023-06-08T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
433041,Quintrell Grdns East,2023-06-08T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.7
433041,Quintrell Grdns East,2023-06-08T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.2
433041,Quintrell Grdns East,2023-06-08T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.7
433041,Quintrell Grdns East,2023-06-08T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-8.99
433041,Quintrell Grdns East,2023-06-08T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.81
433041,Quintrell Grdns East,2023-06-08T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.61
433041,Quintrell Grdns East,2023-06-08T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.63
433041,Quintrell Grdns East,2023-06-08T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.97
433041,Quintrell Grdns East,2023-06-08T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.5
433041,Quintrell Grdns East,2023-06-08T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
433041,Quintrell Grdns East,2023-06-08T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.3
433041,Quintrell Grdns East,2023-06-08T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.4
433041,Quintrell Grdns East,2023-06-08T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.2
433041,Quintrell Grdns East,2023-06-08T19:10:00.000+00:00,transformer,,Temperature,C,28.5
433041,Quintrell Grdns East,2023-06-08T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
433041,Quintrell Grdns East,2023-06-08T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
433041,Quintrell Grdns East,2023-06-08T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
433041,Quintrell Grdns East,2023-06-08T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
433041,Quintrell Grdns East,2023-06-08T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
433041,Quintrell Grdns East,2023-06-08T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
433041,Quintrell Grdns East,2023-06-08T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.54
433041,Quintrell Grdns East,2023-06-08T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.83
433041,Quintrell Grdns East,2023-06-08T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.68
433041,Quintrell Grdns East,2023-06-08T19:10:00.000+00:00,busbar,,L3 Active Power,kW,-7.42
433041,Quintrell Grdns East,2023-06-08T19:10:00.000+00:00,busbar,,L2 Active Power,kW,-7.8
433041,Quintrell Grdns East,2023-06-08T19:10:00.000+00:00,busbar,,L1 Active Power,kW,9.1
433041,Quintrell Grdns East,2023-06-08T19:10:00.000+00:00,busbar,,N Current (RMS),A,32.2
433041,Quintrell Grdns East,2023-06-08T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
433041,Quintrell Grdns East,2023-06-08T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
433041,Quintrell Grdns East,2023-06-08T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
433041,Quintrell Grdns East,2023-06-08T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
433041,Quintrell Grdns East,2023-06-08T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-08T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-08T19:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.15
433041,Quintrell Grdns East,2023-06-08T19:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-08T19:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-08T19:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-08T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
433041,Quintrell Grdns East,2023-06-08T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-08T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-08T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.07
433041,Quintrell Grdns East,2023-06-08T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.5
433041,Quintrell Grdns East,2023-06-08T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
433041,Quintrell Grdns East,2023-06-08T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.68
433041,Quintrell Grdns East,2023-06-08T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.69
433041,Quintrell Grdns East,2023-06-08T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.3
433041,Quintrell Grdns East,2023-06-08T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,3.9
433041,Quintrell Grdns East,2023-06-08T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
433041,Quintrell Grdns East,2023-06-08T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.7
433041,Quintrell Grdns East,2023-06-08T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.4
433041,Quintrell Grdns East,2023-06-08T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.4
433041,Quintrell Grdns East,2023-06-08T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.25
433041,Quintrell Grdns East,2023-06-08T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
433041,Quintrell Grdns East,2023-06-08T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.61
433041,Quintrell Grdns East,2023-06-08T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.45
433041,Quintrell Grdns East,2023-06-08T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.81
433041,Quintrell Grdns East,2023-06-08T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
433041,Quintrell Grdns East,2023-06-08T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.2
433041,Quintrell Grdns East,2023-06-08T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.6
433041,Quintrell Grdns East,2023-06-08T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
433041,Quintrell Grdns East,2023-06-08T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.85
433041,Quintrell Grdns East,2023-06-08T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.55
433041,Quintrell Grdns East,2023-06-08T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.64
433041,Quintrell Grdns East,2023-06-08T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.89
433041,Quintrell Grdns East,2023-06-08T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-6.15
433041,Quintrell Grdns East,2023-06-08T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.77
433041,Quintrell Grdns East,2023-06-08T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
433041,Quintrell Grdns East,2023-06-08T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.3
433041,Quintrell Grdns East,2023-06-08T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.9
433041,Quintrell Grdns East,2023-06-08T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.4
433041,Quintrell Grdns East,2023-06-08T19:00:00.000+00:00,transformer,,Temperature,C,28.5
433041,Quintrell Grdns East,2023-06-08T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
433041,Quintrell Grdns East,2023-06-08T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
433041,Quintrell Grdns East,2023-06-08T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
433041,Quintrell Grdns East,2023-06-08T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
433041,Quintrell Grdns East,2023-06-08T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
433041,Quintrell Grdns East,2023-06-08T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
433041,Quintrell Grdns East,2023-06-08T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.45
433041,Quintrell Grdns East,2023-06-08T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.31
433041,Quintrell Grdns East,2023-06-08T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.6
433041,Quintrell Grdns East,2023-06-08T19:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.34
433041,Quintrell Grdns East,2023-06-08T19:00:00.000+00:00,busbar,,L2 Active Power,kW,-9.31
433041,Quintrell Grdns East,2023-06-08T19:00:00.000+00:00,busbar,,L1 Active Power,kW,8.86
433041,Quintrell Grdns East,2023-06-08T19:00:00.000+00:00,busbar,,N Current (RMS),A,33.8
433041,Quintrell Grdns East,2023-06-08T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
433041,Quintrell Grdns East,2023-06-08T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
433041,Quintrell Grdns East,2023-06-08T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
433041,Quintrell Grdns East,2023-06-08T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
433041,Quintrell Grdns East,2023-06-08T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-08T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
433041,Quintrell Grdns East,2023-06-08T18:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.18
433041,Quintrell Grdns East,2023-06-08T18:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-08T18:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-08T18:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-08T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
433041,Quintrell Grdns East,2023-06-08T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-08T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-08T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.16
433041,Quintrell Grdns East,2023-06-08T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.75
433041,Quintrell Grdns East,2023-06-08T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
433041,Quintrell Grdns East,2023-06-08T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.13
433041,Quintrell Grdns East,2023-06-08T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.69
433041,Quintrell Grdns East,2023-06-08T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.31
433041,Quintrell Grdns East,2023-06-08T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
433041,Quintrell Grdns East,2023-06-08T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
433041,Quintrell Grdns East,2023-06-08T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.6
433041,Quintrell Grdns East,2023-06-08T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.5
433041,Quintrell Grdns East,2023-06-08T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
433041,Quintrell Grdns East,2023-06-08T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.41
433041,Quintrell Grdns East,2023-06-08T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
433041,Quintrell Grdns East,2023-06-08T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.54
433041,Quintrell Grdns East,2023-06-08T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.87
433041,Quintrell Grdns East,2023-06-08T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.45
433041,Quintrell Grdns East,2023-06-08T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
433041,Quintrell Grdns East,2023-06-08T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.8
433041,Quintrell Grdns East,2023-06-08T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.8
433041,Quintrell Grdns East,2023-06-08T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.3
433041,Quintrell Grdns East,2023-06-08T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.52
433041,Quintrell Grdns East,2023-06-08T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.69
433041,Quintrell Grdns East,2023-06-08T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.43
433041,Quintrell Grdns East,2023-06-08T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.5
433041,Quintrell Grdns East,2023-06-08T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.13
433041,Quintrell Grdns East,2023-06-08T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.47
433041,Quintrell Grdns East,2023-06-08T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
433041,Quintrell Grdns East,2023-06-08T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.9
433041,Quintrell Grdns East,2023-06-08T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.8
433041,Quintrell Grdns East,2023-06-08T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.7
433041,Quintrell Grdns East,2023-06-08T18:50:00.000+00:00,transformer,,Temperature,C,28.6
433041,Quintrell Grdns East,2023-06-08T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
433041,Quintrell Grdns East,2023-06-08T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
433041,Quintrell Grdns East,2023-06-08T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
433041,Quintrell Grdns East,2023-06-08T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
433041,Quintrell Grdns East,2023-06-08T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
433041,Quintrell Grdns East,2023-06-08T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
433041,Quintrell Grdns East,2023-06-08T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.22
433041,Quintrell Grdns East,2023-06-08T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.87
433041,Quintrell Grdns East,2023-06-08T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.54
433041,Quintrell Grdns East,2023-06-08T18:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.35
433041,Quintrell Grdns East,2023-06-08T18:50:00.000+00:00,busbar,,L2 Active Power,kW,-6.72
433041,Quintrell Grdns East,2023-06-08T18:50:00.000+00:00,busbar,,L1 Active Power,kW,8.22
433041,Quintrell Grdns East,2023-06-08T18:50:00.000+00:00,busbar,,N Current (RMS),A,31.3
433041,Quintrell Grdns East,2023-06-08T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
433041,Quintrell Grdns East,2023-06-08T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
433041,Quintrell Grdns East,2023-06-08T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
433041,Quintrell Grdns East,2023-06-08T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
433041,Quintrell Grdns East,2023-06-08T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-08T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
433041,Quintrell Grdns East,2023-06-08T18:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.16
