Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
433041,Quintrell Grdns East,2023-06-08T18:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-08T18:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-08T18:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-08T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
433041,Quintrell Grdns East,2023-06-08T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-08T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-08T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.75
433041,Quintrell Grdns East,2023-06-08T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.54
433041,Quintrell Grdns East,2023-06-08T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
433041,Quintrell Grdns East,2023-06-08T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.91
433041,Quintrell Grdns East,2023-06-08T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.66
433041,Quintrell Grdns East,2023-06-08T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.3
433041,Quintrell Grdns East,2023-06-08T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
433041,Quintrell Grdns East,2023-06-08T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
433041,Quintrell Grdns East,2023-06-08T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.8
433041,Quintrell Grdns East,2023-06-08T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.5
433041,Quintrell Grdns East,2023-06-08T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.37
433041,Quintrell Grdns East,2023-06-08T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.42
433041,Quintrell Grdns East,2023-06-08T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
433041,Quintrell Grdns East,2023-06-08T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.77
433041,Quintrell Grdns East,2023-06-08T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.83
433041,Quintrell Grdns East,2023-06-08T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
433041,Quintrell Grdns East,2023-06-08T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
433041,Quintrell Grdns East,2023-06-08T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.5
433041,Quintrell Grdns East,2023-06-08T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.4
433041,Quintrell Grdns East,2023-06-08T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
433041,Quintrell Grdns East,2023-06-08T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.75
433041,Quintrell Grdns East,2023-06-08T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.93
433041,Quintrell Grdns East,2023-06-08T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.03
433041,Quintrell Grdns East,2023-06-08T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.04
433041,Quintrell Grdns East,2023-06-08T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.11
433041,Quintrell Grdns East,2023-06-08T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.7
433041,Quintrell Grdns East,2023-06-08T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
433041,Quintrell Grdns East,2023-06-08T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.3
433041,Quintrell Grdns East,2023-06-08T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.9
433041,Quintrell Grdns East,2023-06-08T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.9
433041,Quintrell Grdns East,2023-06-08T18:40:00.000+00:00,transformer,,Temperature,C,28.6
433041,Quintrell Grdns East,2023-06-08T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
433041,Quintrell Grdns East,2023-06-08T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
433041,Quintrell Grdns East,2023-06-08T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
433041,Quintrell Grdns East,2023-06-08T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
433041,Quintrell Grdns East,2023-06-08T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
433041,Quintrell Grdns East,2023-06-08T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
433041,Quintrell Grdns East,2023-06-08T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.98
433041,Quintrell Grdns East,2023-06-08T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.91
433041,Quintrell Grdns East,2023-06-08T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.09
433041,Quintrell Grdns East,2023-06-08T18:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.89
433041,Quintrell Grdns East,2023-06-08T18:40:00.000+00:00,busbar,,L2 Active Power,kW,-6.63
433041,Quintrell Grdns East,2023-06-08T18:40:00.000+00:00,busbar,,L1 Active Power,kW,7.99
433041,Quintrell Grdns East,2023-06-08T18:40:00.000+00:00,busbar,,N Current (RMS),A,27.4
433041,Quintrell Grdns East,2023-06-08T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
433041,Quintrell Grdns East,2023-06-08T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
433041,Quintrell Grdns East,2023-06-08T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
433041,Quintrell Grdns East,2023-06-08T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
433041,Quintrell Grdns East,2023-06-08T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-08T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
433041,Quintrell Grdns East,2023-06-08T18:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.19
433041,Quintrell Grdns East,2023-06-08T18:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-08T18:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-08T18:30:00.000+00:00,feeder,,N Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-08T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
433041,Quintrell Grdns East,2023-06-08T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-08T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-08T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.6
433041,Quintrell Grdns East,2023-06-08T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.5
433041,Quintrell Grdns East,2023-06-08T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
433041,Quintrell Grdns East,2023-06-08T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.63
433041,Quintrell Grdns East,2023-06-08T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.65
433041,Quintrell Grdns East,2023-06-08T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.4
433041,Quintrell Grdns East,2023-06-08T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
433041,Quintrell Grdns East,2023-06-08T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.1
433041,Quintrell Grdns East,2023-06-08T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.6
433041,Quintrell Grdns East,2023-06-08T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.9
433041,Quintrell Grdns East,2023-06-08T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.42
433041,Quintrell Grdns East,2023-06-08T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.92
433041,Quintrell Grdns East,2023-06-08T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-08T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.6
433041,Quintrell Grdns East,2023-06-08T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.65
433041,Quintrell Grdns East,2023-06-08T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.41
433041,Quintrell Grdns East,2023-06-08T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
433041,Quintrell Grdns East,2023-06-08T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.4
433041,Quintrell Grdns East,2023-06-08T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.6
433041,Quintrell Grdns East,2023-06-08T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.7
433041,Quintrell Grdns East,2023-06-08T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.41
433041,Quintrell Grdns East,2023-06-08T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.4
433041,Quintrell Grdns East,2023-06-08T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.84
433041,Quintrell Grdns East,2023-06-08T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.48
433041,Quintrell Grdns East,2023-06-08T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.52
433041,Quintrell Grdns East,2023-06-08T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.33
433041,Quintrell Grdns East,2023-06-08T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
433041,Quintrell Grdns East,2023-06-08T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.0
433041,Quintrell Grdns East,2023-06-08T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.6
433041,Quintrell Grdns East,2023-06-08T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.4
433041,Quintrell Grdns East,2023-06-08T18:30:00.000+00:00,transformer,,Temperature,C,28.6
433041,Quintrell Grdns East,2023-06-08T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
433041,Quintrell Grdns East,2023-06-08T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
433041,Quintrell Grdns East,2023-06-08T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
433041,Quintrell Grdns East,2023-06-08T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
433041,Quintrell Grdns East,2023-06-08T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
433041,Quintrell Grdns East,2023-06-08T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
433041,Quintrell Grdns East,2023-06-08T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.56
433041,Quintrell Grdns East,2023-06-08T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.84
433041,Quintrell Grdns East,2023-06-08T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.09
433041,Quintrell Grdns East,2023-06-08T18:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.91
433041,Quintrell Grdns East,2023-06-08T18:30:00.000+00:00,busbar,,L2 Active Power,kW,-5.84
433041,Quintrell Grdns East,2023-06-08T18:30:00.000+00:00,busbar,,L1 Active Power,kW,10.14
433041,Quintrell Grdns East,2023-06-08T18:30:00.000+00:00,busbar,,N Current (RMS),A,33.1
433041,Quintrell Grdns East,2023-06-08T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
433041,Quintrell Grdns East,2023-06-08T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
433041,Quintrell Grdns East,2023-06-08T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
433041,Quintrell Grdns East,2023-06-08T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
433041,Quintrell Grdns East,2023-06-08T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
433041,Quintrell Grdns East,2023-06-08T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
433041,Quintrell Grdns East,2023-06-08T18:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.17
433041,Quintrell Grdns East,2023-06-08T18:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-08T18:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-08T18:20:00.000+00:00,feeder,,N Current (RMS),A,1.7
433041,Quintrell Grdns East,2023-06-08T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
433041,Quintrell Grdns East,2023-06-08T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
433041,Quintrell Grdns East,2023-06-08T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-08T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.22
433041,Quintrell Grdns East,2023-06-08T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.43
433041,Quintrell Grdns East,2023-06-08T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
433041,Quintrell Grdns East,2023-06-08T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.43
433041,Quintrell Grdns East,2023-06-08T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.5
433041,Quintrell Grdns East,2023-06-08T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.43
433041,Quintrell Grdns East,2023-06-08T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.0
433041,Quintrell Grdns East,2023-06-08T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
433041,Quintrell Grdns East,2023-06-08T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
433041,Quintrell Grdns East,2023-06-08T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.9
433041,Quintrell Grdns East,2023-06-08T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.91
433041,Quintrell Grdns East,2023-06-08T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.44
433041,Quintrell Grdns East,2023-06-08T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
433041,Quintrell Grdns East,2023-06-08T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.37
433041,Quintrell Grdns East,2023-06-08T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.33
433041,Quintrell Grdns East,2023-06-08T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.29
433041,Quintrell Grdns East,2023-06-08T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
433041,Quintrell Grdns East,2023-06-08T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.9
433041,Quintrell Grdns East,2023-06-08T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.7
433041,Quintrell Grdns East,2023-06-08T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.5
433041,Quintrell Grdns East,2023-06-08T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-9.97
433041,Quintrell Grdns East,2023-06-08T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,9.04
433041,Quintrell Grdns East,2023-06-08T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.96
433041,Quintrell Grdns East,2023-06-08T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.12
433041,Quintrell Grdns East,2023-06-08T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-6.68
433041,Quintrell Grdns East,2023-06-08T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.05
433041,Quintrell Grdns East,2023-06-08T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.6
433041,Quintrell Grdns East,2023-06-08T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.2
433041,Quintrell Grdns East,2023-06-08T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.0
433041,Quintrell Grdns East,2023-06-08T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.7
433041,Quintrell Grdns East,2023-06-08T18:20:00.000+00:00,transformer,,Temperature,C,28.6
433041,Quintrell Grdns East,2023-06-08T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
433041,Quintrell Grdns East,2023-06-08T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
433041,Quintrell Grdns East,2023-06-08T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
433041,Quintrell Grdns East,2023-06-08T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
433041,Quintrell Grdns East,2023-06-08T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
433041,Quintrell Grdns East,2023-06-08T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
433041,Quintrell Grdns East,2023-06-08T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.28
433041,Quintrell Grdns East,2023-06-08T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.9
433041,Quintrell Grdns East,2023-06-08T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.2
433041,Quintrell Grdns East,2023-06-08T18:20:00.000+00:00,busbar,,L3 Active Power,kW,-8.1
433041,Quintrell Grdns East,2023-06-08T18:20:00.000+00:00,busbar,,L2 Active Power,kW,-9.53
433041,Quintrell Grdns East,2023-06-08T18:20:00.000+00:00,busbar,,L1 Active Power,kW,12.78
433041,Quintrell Grdns East,2023-06-08T18:20:00.000+00:00,busbar,,N Current (RMS),A,32.8
433041,Quintrell Grdns East,2023-06-08T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
433041,Quintrell Grdns East,2023-06-08T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
433041,Quintrell Grdns East,2023-06-08T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
433041,Quintrell Grdns East,2023-06-08T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
433041,Quintrell Grdns East,2023-06-08T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-08T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-08T18:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.19
433041,Quintrell Grdns East,2023-06-08T18:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-08T18:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-08T18:10:00.000+00:00,feeder,,N Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-08T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
433041,Quintrell Grdns East,2023-06-08T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-08T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-08T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.56
433041,Quintrell Grdns East,2023-06-08T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.46
433041,Quintrell Grdns East,2023-06-08T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-08T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.59
433041,Quintrell Grdns East,2023-06-08T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.65
433041,Quintrell Grdns East,2023-06-08T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.33
433041,Quintrell Grdns East,2023-06-08T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
433041,Quintrell Grdns East,2023-06-08T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
433041,Quintrell Grdns East,2023-06-08T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.5
433041,Quintrell Grdns East,2023-06-08T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
433041,Quintrell Grdns East,2023-06-08T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.0
433041,Quintrell Grdns East,2023-06-08T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.96
433041,Quintrell Grdns East,2023-06-08T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
433041,Quintrell Grdns East,2023-06-08T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.67
433041,Quintrell Grdns East,2023-06-08T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.28
433041,Quintrell Grdns East,2023-06-08T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.18
433041,Quintrell Grdns East,2023-06-08T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
433041,Quintrell Grdns East,2023-06-08T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.2
433041,Quintrell Grdns East,2023-06-08T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.5
433041,Quintrell Grdns East,2023-06-08T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.4
433041,Quintrell Grdns East,2023-06-08T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-8.35
433041,Quintrell Grdns East,2023-06-08T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.8
433041,Quintrell Grdns East,2023-06-08T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.63
433041,Quintrell Grdns East,2023-06-08T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.18
433041,Quintrell Grdns East,2023-06-08T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.26
433041,Quintrell Grdns East,2023-06-08T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.26
433041,Quintrell Grdns East,2023-06-08T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.3
433041,Quintrell Grdns East,2023-06-08T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.2
433041,Quintrell Grdns East,2023-06-08T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.1
433041,Quintrell Grdns East,2023-06-08T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.4
433041,Quintrell Grdns East,2023-06-08T18:10:00.000+00:00,transformer,,Temperature,C,28.6
433041,Quintrell Grdns East,2023-06-08T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
433041,Quintrell Grdns East,2023-06-08T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
433041,Quintrell Grdns East,2023-06-08T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
433041,Quintrell Grdns East,2023-06-08T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
433041,Quintrell Grdns East,2023-06-08T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
433041,Quintrell Grdns East,2023-06-08T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
433041,Quintrell Grdns East,2023-06-08T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.06
433041,Quintrell Grdns East,2023-06-08T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.22
433041,Quintrell Grdns East,2023-06-08T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.79
433041,Quintrell Grdns East,2023-06-08T18:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.62
433041,Quintrell Grdns East,2023-06-08T18:10:00.000+00:00,busbar,,L2 Active Power,kW,-8.22
433041,Quintrell Grdns East,2023-06-08T18:10:00.000+00:00,busbar,,L1 Active Power,kW,11.76
433041,Quintrell Grdns East,2023-06-08T18:10:00.000+00:00,busbar,,N Current (RMS),A,28.3
433041,Quintrell Grdns East,2023-06-08T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
433041,Quintrell Grdns East,2023-06-08T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
433041,Quintrell Grdns East,2023-06-08T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
433041,Quintrell Grdns East,2023-06-08T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
433041,Quintrell Grdns East,2023-06-08T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
433041,Quintrell Grdns East,2023-06-08T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-08T18:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
433041,Quintrell Grdns East,2023-06-08T18:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-08T18:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-08T18:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-08T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-08T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-08T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-08T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.68
433041,Quintrell Grdns East,2023-06-08T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.49
433041,Quintrell Grdns East,2023-06-08T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-08T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.94
433041,Quintrell Grdns East,2023-06-08T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.72
433041,Quintrell Grdns East,2023-06-08T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.39
433041,Quintrell Grdns East,2023-06-08T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
433041,Quintrell Grdns East,2023-06-08T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.5
433041,Quintrell Grdns East,2023-06-08T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.8
433041,Quintrell Grdns East,2023-06-08T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.8
433041,Quintrell Grdns East,2023-06-08T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.84
433041,Quintrell Grdns East,2023-06-08T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.84
433041,Quintrell Grdns East,2023-06-08T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
433041,Quintrell Grdns East,2023-06-08T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.87
433041,Quintrell Grdns East,2023-06-08T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.07
433041,Quintrell Grdns East,2023-06-08T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.59
433041,Quintrell Grdns East,2023-06-08T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
433041,Quintrell Grdns East,2023-06-08T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.8
433041,Quintrell Grdns East,2023-06-08T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.4
433041,Quintrell Grdns East,2023-06-08T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.4
433041,Quintrell Grdns East,2023-06-08T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.16
433041,Quintrell Grdns East,2023-06-08T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.29
433041,Quintrell Grdns East,2023-06-08T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.15
433041,Quintrell Grdns East,2023-06-08T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.61
433041,Quintrell Grdns East,2023-06-08T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.7
433041,Quintrell Grdns East,2023-06-08T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.48
433041,Quintrell Grdns East,2023-06-08T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
433041,Quintrell Grdns East,2023-06-08T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.6
433041,Quintrell Grdns East,2023-06-08T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.9
433041,Quintrell Grdns East,2023-06-08T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.9
433041,Quintrell Grdns East,2023-06-08T18:00:00.000+00:00,transformer,,Temperature,C,28.6
433041,Quintrell Grdns East,2023-06-08T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
433041,Quintrell Grdns East,2023-06-08T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
433041,Quintrell Grdns East,2023-06-08T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
433041,Quintrell Grdns East,2023-06-08T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
433041,Quintrell Grdns East,2023-06-08T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
433041,Quintrell Grdns East,2023-06-08T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
433041,Quintrell Grdns East,2023-06-08T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.81
433041,Quintrell Grdns East,2023-06-08T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.61
433041,Quintrell Grdns East,2023-06-08T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.29
433041,Quintrell Grdns East,2023-06-08T18:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.52
433041,Quintrell Grdns East,2023-06-08T18:00:00.000+00:00,busbar,,L2 Active Power,kW,-8.51
433041,Quintrell Grdns East,2023-06-08T18:00:00.000+00:00,busbar,,L1 Active Power,kW,10.46
433041,Quintrell Grdns East,2023-06-08T18:00:00.000+00:00,busbar,,N Current (RMS),A,30.8
433041,Quintrell Grdns East,2023-06-08T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
433041,Quintrell Grdns East,2023-06-08T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
433041,Quintrell Grdns East,2023-06-08T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
433041,Quintrell Grdns East,2023-06-08T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
433041,Quintrell Grdns East,2023-06-08T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-08T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-08T17:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.12
433041,Quintrell Grdns East,2023-06-08T17:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-08T17:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
433041,Quintrell Grdns East,2023-06-08T17:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-08T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-08T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-08T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-08T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.36
433041,Quintrell Grdns East,2023-06-08T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.53
433041,Quintrell Grdns East,2023-06-08T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
433041,Quintrell Grdns East,2023-06-08T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.42
433041,Quintrell Grdns East,2023-06-08T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.75
433041,Quintrell Grdns East,2023-06-08T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.74
433041,Quintrell Grdns East,2023-06-08T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.3
433041,Quintrell Grdns East,2023-06-08T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
433041,Quintrell Grdns East,2023-06-08T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.0
433041,Quintrell Grdns East,2023-06-08T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.6
433041,Quintrell Grdns East,2023-06-08T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.65
433041,Quintrell Grdns East,2023-06-08T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.72
433041,Quintrell Grdns East,2023-06-08T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-08T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.14
433041,Quintrell Grdns East,2023-06-08T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.07
433041,Quintrell Grdns East,2023-06-08T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.94
433041,Quintrell Grdns East,2023-06-08T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.7
433041,Quintrell Grdns East,2023-06-08T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.4
433041,Quintrell Grdns East,2023-06-08T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.9
433041,Quintrell Grdns East,2023-06-08T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.3
433041,Quintrell Grdns East,2023-06-08T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.42
433041,Quintrell Grdns East,2023-06-08T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.73
433041,Quintrell Grdns East,2023-06-08T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.84
433041,Quintrell Grdns East,2023-06-08T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.79
433041,Quintrell Grdns East,2023-06-08T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.22
433041,Quintrell Grdns East,2023-06-08T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.84
433041,Quintrell Grdns East,2023-06-08T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
433041,Quintrell Grdns East,2023-06-08T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.6
433041,Quintrell Grdns East,2023-06-08T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.8
433041,Quintrell Grdns East,2023-06-08T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.8
433041,Quintrell Grdns East,2023-06-08T17:50:00.000+00:00,transformer,,Temperature,C,28.7
433041,Quintrell Grdns East,2023-06-08T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
433041,Quintrell Grdns East,2023-06-08T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
433041,Quintrell Grdns East,2023-06-08T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
433041,Quintrell Grdns East,2023-06-08T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
433041,Quintrell Grdns East,2023-06-08T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
433041,Quintrell Grdns East,2023-06-08T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
433041,Quintrell Grdns East,2023-06-08T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.58
433041,Quintrell Grdns East,2023-06-08T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.99
433041,Quintrell Grdns East,2023-06-08T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.91
433041,Quintrell Grdns East,2023-06-08T17:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.47
433041,Quintrell Grdns East,2023-06-08T17:50:00.000+00:00,busbar,,L2 Active Power,kW,-9.07
433041,Quintrell Grdns East,2023-06-08T17:50:00.000+00:00,busbar,,L1 Active Power,kW,8.48
433041,Quintrell Grdns East,2023-06-08T17:50:00.000+00:00,busbar,,N Current (RMS),A,32.5
433041,Quintrell Grdns East,2023-06-08T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
433041,Quintrell Grdns East,2023-06-08T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
433041,Quintrell Grdns East,2023-06-08T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
433041,Quintrell Grdns East,2023-06-08T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
433041,Quintrell Grdns East,2023-06-08T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-08T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
433041,Quintrell Grdns East,2023-06-08T17:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
433041,Quintrell Grdns East,2023-06-08T17:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-08T17:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
433041,Quintrell Grdns East,2023-06-08T17:40:00.000+00:00,feeder,,N Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-08T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-08T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-08T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-08T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.12
433041,Quintrell Grdns East,2023-06-08T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.51
433041,Quintrell Grdns East,2023-06-08T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.21
433041,Quintrell Grdns East,2023-06-08T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.7
433041,Quintrell Grdns East,2023-06-08T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.54
433041,Quintrell Grdns East,2023-06-08T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.85
433041,Quintrell Grdns East,2023-06-08T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.1
433041,Quintrell Grdns East,2023-06-08T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
433041,Quintrell Grdns East,2023-06-08T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.3
433041,Quintrell Grdns East,2023-06-08T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.2
433041,Quintrell Grdns East,2023-06-08T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
433041,Quintrell Grdns East,2023-06-08T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,10.91
433041,Quintrell Grdns East,2023-06-08T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-08T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.73
433041,Quintrell Grdns East,2023-06-08T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-5.41
433041,Quintrell Grdns East,2023-06-08T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.36
433041,Quintrell Grdns East,2023-06-08T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,38.1
433041,Quintrell Grdns East,2023-06-08T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.3
433041,Quintrell Grdns East,2023-06-08T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.6
433041,Quintrell Grdns East,2023-06-08T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.7
433041,Quintrell Grdns East,2023-06-08T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.77
433041,Quintrell Grdns East,2023-06-08T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.51
433041,Quintrell Grdns East,2023-06-08T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.02
433041,Quintrell Grdns East,2023-06-08T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.47
433041,Quintrell Grdns East,2023-06-08T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.28
433041,Quintrell Grdns East,2023-06-08T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.33
433041,Quintrell Grdns East,2023-06-08T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
433041,Quintrell Grdns East,2023-06-08T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.8
433041,Quintrell Grdns East,2023-06-08T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.8
433041,Quintrell Grdns East,2023-06-08T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
433041,Quintrell Grdns East,2023-06-08T17:40:00.000+00:00,transformer,,Temperature,C,28.8
433041,Quintrell Grdns East,2023-06-08T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
433041,Quintrell Grdns East,2023-06-08T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
433041,Quintrell Grdns East,2023-06-08T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
433041,Quintrell Grdns East,2023-06-08T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
433041,Quintrell Grdns East,2023-06-08T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
433041,Quintrell Grdns East,2023-06-08T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
433041,Quintrell Grdns East,2023-06-08T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.01
433041,Quintrell Grdns East,2023-06-08T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.94
433041,Quintrell Grdns East,2023-06-08T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.2
433041,Quintrell Grdns East,2023-06-08T17:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.99
433041,Quintrell Grdns East,2023-06-08T17:40:00.000+00:00,busbar,,L2 Active Power,kW,-10.27
433041,Quintrell Grdns East,2023-06-08T17:40:00.000+00:00,busbar,,L1 Active Power,kW,6.49
433041,Quintrell Grdns East,2023-06-08T17:40:00.000+00:00,busbar,,N Current (RMS),A,44.4
433041,Quintrell Grdns East,2023-06-08T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
433041,Quintrell Grdns East,2023-06-08T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
433041,Quintrell Grdns East,2023-06-08T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.7
433041,Quintrell Grdns East,2023-06-08T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
433041,Quintrell Grdns East,2023-06-08T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-08T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
433041,Quintrell Grdns East,2023-06-08T17:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.11
433041,Quintrell Grdns East,2023-06-08T17:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
433041,Quintrell Grdns East,2023-06-08T17:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
433041,Quintrell Grdns East,2023-06-08T17:30:00.000+00:00,feeder,,N Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-08T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
433041,Quintrell Grdns East,2023-06-08T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-08T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-08T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.12
433041,Quintrell Grdns East,2023-06-08T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.47
433041,Quintrell Grdns East,2023-06-08T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.37
433041,Quintrell Grdns East,2023-06-08T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.82
433041,Quintrell Grdns East,2023-06-08T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.57
433041,Quintrell Grdns East,2023-06-08T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.06
433041,Quintrell Grdns East,2023-06-08T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
433041,Quintrell Grdns East,2023-06-08T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
433041,Quintrell Grdns East,2023-06-08T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
433041,Quintrell Grdns East,2023-06-08T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
433041,Quintrell Grdns East,2023-06-08T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
433041,Quintrell Grdns East,2023-06-08T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,11.92
433041,Quintrell Grdns East,2023-06-08T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
433041,Quintrell Grdns East,2023-06-08T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.66
433041,Quintrell Grdns East,2023-06-08T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-6.68
433041,Quintrell Grdns East,2023-06-08T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.9
433041,Quintrell Grdns East,2023-06-08T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,47.4
433041,Quintrell Grdns East,2023-06-08T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.2
433041,Quintrell Grdns East,2023-06-08T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.5
433041,Quintrell Grdns East,2023-06-08T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
433041,Quintrell Grdns East,2023-06-08T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.81
433041,Quintrell Grdns East,2023-06-08T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.85
433041,Quintrell Grdns East,2023-06-08T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.81
433041,Quintrell Grdns East,2023-06-08T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.81
433041,Quintrell Grdns East,2023-06-08T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.06
433041,Quintrell Grdns East,2023-06-08T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.89
433041,Quintrell Grdns East,2023-06-08T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
433041,Quintrell Grdns East,2023-06-08T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.7
433041,Quintrell Grdns East,2023-06-08T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.7
433041,Quintrell Grdns East,2023-06-08T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.6
433041,Quintrell Grdns East,2023-06-08T17:30:00.000+00:00,transformer,,Temperature,C,28.8
433041,Quintrell Grdns East,2023-06-08T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
433041,Quintrell Grdns East,2023-06-08T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
433041,Quintrell Grdns East,2023-06-08T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
433041,Quintrell Grdns East,2023-06-08T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
433041,Quintrell Grdns East,2023-06-08T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
433041,Quintrell Grdns East,2023-06-08T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
433041,Quintrell Grdns East,2023-06-08T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.01
433041,Quintrell Grdns East,2023-06-08T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.25
433041,Quintrell Grdns East,2023-06-08T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.2
433041,Quintrell Grdns East,2023-06-08T17:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.4
433041,Quintrell Grdns East,2023-06-08T17:30:00.000+00:00,busbar,,L2 Active Power,kW,-12.35
433041,Quintrell Grdns East,2023-06-08T17:30:00.000+00:00,busbar,,L1 Active Power,kW,7.79
433041,Quintrell Grdns East,2023-06-08T17:30:00.000+00:00,busbar,,N Current (RMS),A,51.7
433041,Quintrell Grdns East,2023-06-08T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
433041,Quintrell Grdns East,2023-06-08T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.7
433041,Quintrell Grdns East,2023-06-08T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
433041,Quintrell Grdns East,2023-06-08T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
433041,Quintrell Grdns East,2023-06-08T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-08T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
433041,Quintrell Grdns East,2023-06-08T17:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.16
433041,Quintrell Grdns East,2023-06-08T17:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-08T17:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
433041,Quintrell Grdns East,2023-06-08T17:20:00.000+00:00,feeder,,N Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-08T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
433041,Quintrell Grdns East,2023-06-08T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-08T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-08T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.23
433041,Quintrell Grdns East,2023-06-08T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.48
433041,Quintrell Grdns East,2023-06-08T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.43
433041,Quintrell Grdns East,2023-06-08T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.72
433041,Quintrell Grdns East,2023-06-08T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.73
433041,Quintrell Grdns East,2023-06-08T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.47
433041,Quintrell Grdns East,2023-06-08T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
433041,Quintrell Grdns East,2023-06-08T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
433041,Quintrell Grdns East,2023-06-08T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.9
433041,Quintrell Grdns East,2023-06-08T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
433041,Quintrell Grdns East,2023-06-08T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.89
433041,Quintrell Grdns East,2023-06-08T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.84
433041,Quintrell Grdns East,2023-06-08T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
433041,Quintrell Grdns East,2023-06-08T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.11
433041,Quintrell Grdns East,2023-06-08T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.42
433041,Quintrell Grdns East,2023-06-08T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.73
433041,Quintrell Grdns East,2023-06-08T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
433041,Quintrell Grdns East,2023-06-08T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.4
433041,Quintrell Grdns East,2023-06-08T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.1
433041,Quintrell Grdns East,2023-06-08T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.9
433041,Quintrell Grdns East,2023-06-08T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.43
433041,Quintrell Grdns East,2023-06-08T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.5
433041,Quintrell Grdns East,2023-06-08T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.15
433041,Quintrell Grdns East,2023-06-08T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.92
433041,Quintrell Grdns East,2023-06-08T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.64
433041,Quintrell Grdns East,2023-06-08T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.61
433041,Quintrell Grdns East,2023-06-08T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
433041,Quintrell Grdns East,2023-06-08T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.9
433041,Quintrell Grdns East,2023-06-08T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.0
433041,Quintrell Grdns East,2023-06-08T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.0
433041,Quintrell Grdns East,2023-06-08T17:20:00.000+00:00,transformer,,Temperature,C,28.8
433041,Quintrell Grdns East,2023-06-08T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
433041,Quintrell Grdns East,2023-06-08T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
433041,Quintrell Grdns East,2023-06-08T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
433041,Quintrell Grdns East,2023-06-08T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
433041,Quintrell Grdns East,2023-06-08T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
433041,Quintrell Grdns East,2023-06-08T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
433041,Quintrell Grdns East,2023-06-08T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.67
433041,Quintrell Grdns East,2023-06-08T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.82
433041,Quintrell Grdns East,2023-06-08T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.36
433041,Quintrell Grdns East,2023-06-08T17:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.91
433041,Quintrell Grdns East,2023-06-08T17:20:00.000+00:00,busbar,,L2 Active Power,kW,-6.83
433041,Quintrell Grdns East,2023-06-08T17:20:00.000+00:00,busbar,,L1 Active Power,kW,9.81
433041,Quintrell Grdns East,2023-06-08T17:20:00.000+00:00,busbar,,N Current (RMS),A,23.5
433041,Quintrell Grdns East,2023-06-08T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
433041,Quintrell Grdns East,2023-06-08T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
433041,Quintrell Grdns East,2023-06-08T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
