Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
433041,Quintrell Grdns East,2023-06-08T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
433041,Quintrell Grdns East,2023-06-08T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-08T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.17
433041,Quintrell Grdns East,2023-06-08T17:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.23
433041,Quintrell Grdns East,2023-06-08T17:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-08T17:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
433041,Quintrell Grdns East,2023-06-08T17:10:00.000+00:00,feeder,,N Current (RMS),A,2.3
433041,Quintrell Grdns East,2023-06-08T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.8
433041,Quintrell Grdns East,2023-06-08T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
433041,Quintrell Grdns East,2023-06-08T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
433041,Quintrell Grdns East,2023-06-08T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.86
433041,Quintrell Grdns East,2023-06-08T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.42
433041,Quintrell Grdns East,2023-06-08T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.47
433041,Quintrell Grdns East,2023-06-08T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.95
433041,Quintrell Grdns East,2023-06-08T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.41
433041,Quintrell Grdns East,2023-06-08T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.47
433041,Quintrell Grdns East,2023-06-08T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
433041,Quintrell Grdns East,2023-06-08T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.5
433041,Quintrell Grdns East,2023-06-08T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
433041,Quintrell Grdns East,2023-06-08T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
433041,Quintrell Grdns East,2023-06-08T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-7.69
433041,Quintrell Grdns East,2023-06-08T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.82
433041,Quintrell Grdns East,2023-06-08T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
433041,Quintrell Grdns East,2023-06-08T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.25
433041,Quintrell Grdns East,2023-06-08T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.68
433041,Quintrell Grdns East,2023-06-08T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.75
433041,Quintrell Grdns East,2023-06-08T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,33.9
433041,Quintrell Grdns East,2023-06-08T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.6
433041,Quintrell Grdns East,2023-06-08T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.4
433041,Quintrell Grdns East,2023-06-08T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
433041,Quintrell Grdns East,2023-06-08T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-8.24
433041,Quintrell Grdns East,2023-06-08T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.7
433041,Quintrell Grdns East,2023-06-08T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.59
433041,Quintrell Grdns East,2023-06-08T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.31
433041,Quintrell Grdns East,2023-06-08T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.22
433041,Quintrell Grdns East,2023-06-08T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.94
433041,Quintrell Grdns East,2023-06-08T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
433041,Quintrell Grdns East,2023-06-08T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.1
433041,Quintrell Grdns East,2023-06-08T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.1
433041,Quintrell Grdns East,2023-06-08T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.8
433041,Quintrell Grdns East,2023-06-08T17:10:00.000+00:00,transformer,,Temperature,C,28.8
433041,Quintrell Grdns East,2023-06-08T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
433041,Quintrell Grdns East,2023-06-08T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
433041,Quintrell Grdns East,2023-06-08T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
433041,Quintrell Grdns East,2023-06-08T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
433041,Quintrell Grdns East,2023-06-08T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
433041,Quintrell Grdns East,2023-06-08T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
433041,Quintrell Grdns East,2023-06-08T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.93
433041,Quintrell Grdns East,2023-06-08T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.96
433041,Quintrell Grdns East,2023-06-08T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.69
433041,Quintrell Grdns East,2023-06-08T17:10:00.000+00:00,busbar,,L3 Active Power,kW,-9.74
433041,Quintrell Grdns East,2023-06-08T17:10:00.000+00:00,busbar,,L2 Active Power,kW,-5.32
433041,Quintrell Grdns East,2023-06-08T17:10:00.000+00:00,busbar,,L1 Active Power,kW,10.08
433041,Quintrell Grdns East,2023-06-08T17:10:00.000+00:00,busbar,,N Current (RMS),A,51.0
433041,Quintrell Grdns East,2023-06-08T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
433041,Quintrell Grdns East,2023-06-08T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
433041,Quintrell Grdns East,2023-06-08T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
433041,Quintrell Grdns East,2023-06-08T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
433041,Quintrell Grdns East,2023-06-08T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-08T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
433041,Quintrell Grdns East,2023-06-08T17:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.23
433041,Quintrell Grdns East,2023-06-08T17:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-08T17:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-08T17:00:00.000+00:00,feeder,,N Current (RMS),A,1.2
433041,Quintrell Grdns East,2023-06-08T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
433041,Quintrell Grdns East,2023-06-08T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-08T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-08T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.95
433041,Quintrell Grdns East,2023-06-08T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.52
433041,Quintrell Grdns East,2023-06-08T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.38
433041,Quintrell Grdns East,2023-06-08T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.51
433041,Quintrell Grdns East,2023-06-08T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.92
433041,Quintrell Grdns East,2023-06-08T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.82
433041,Quintrell Grdns East,2023-06-08T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
433041,Quintrell Grdns East,2023-06-08T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
433041,Quintrell Grdns East,2023-06-08T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.6
433041,Quintrell Grdns East,2023-06-08T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
433041,Quintrell Grdns East,2023-06-08T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.56
433041,Quintrell Grdns East,2023-06-08T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.38
433041,Quintrell Grdns East,2023-06-08T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
433041,Quintrell Grdns East,2023-06-08T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.67
433041,Quintrell Grdns East,2023-06-08T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.58
433041,Quintrell Grdns East,2023-06-08T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.4
433041,Quintrell Grdns East,2023-06-08T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
433041,Quintrell Grdns East,2023-06-08T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.4
433041,Quintrell Grdns East,2023-06-08T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.0
433041,Quintrell Grdns East,2023-06-08T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
433041,Quintrell Grdns East,2023-06-08T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-9.38
433041,Quintrell Grdns East,2023-06-08T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.48
433041,Quintrell Grdns East,2023-06-08T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.24
433041,Quintrell Grdns East,2023-06-08T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.0
433041,Quintrell Grdns East,2023-06-08T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.93
433041,Quintrell Grdns East,2023-06-08T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.44
433041,Quintrell Grdns East,2023-06-08T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
433041,Quintrell Grdns East,2023-06-08T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.2
433041,Quintrell Grdns East,2023-06-08T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.6
433041,Quintrell Grdns East,2023-06-08T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.2
433041,Quintrell Grdns East,2023-06-08T17:00:00.000+00:00,transformer,,Temperature,C,28.9
433041,Quintrell Grdns East,2023-06-08T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
433041,Quintrell Grdns East,2023-06-08T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
433041,Quintrell Grdns East,2023-06-08T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
433041,Quintrell Grdns East,2023-06-08T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
433041,Quintrell Grdns East,2023-06-08T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
433041,Quintrell Grdns East,2023-06-08T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
433041,Quintrell Grdns East,2023-06-08T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.08
433041,Quintrell Grdns East,2023-06-08T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.39
433041,Quintrell Grdns East,2023-06-08T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.47
433041,Quintrell Grdns East,2023-06-08T17:00:00.000+00:00,busbar,,L3 Active Power,kW,-8.4
433041,Quintrell Grdns East,2023-06-08T17:00:00.000+00:00,busbar,,L2 Active Power,kW,-6.46
433041,Quintrell Grdns East,2023-06-08T17:00:00.000+00:00,busbar,,L1 Active Power,kW,10.64
433041,Quintrell Grdns East,2023-06-08T17:00:00.000+00:00,busbar,,N Current (RMS),A,33.8
433041,Quintrell Grdns East,2023-06-08T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
433041,Quintrell Grdns East,2023-06-08T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
433041,Quintrell Grdns East,2023-06-08T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
433041,Quintrell Grdns East,2023-06-08T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
433041,Quintrell Grdns East,2023-06-08T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-08T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.21
433041,Quintrell Grdns East,2023-06-08T16:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.21
433041,Quintrell Grdns East,2023-06-08T16:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-08T16:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.16
433041,Quintrell Grdns East,2023-06-08T16:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-08T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.8
433041,Quintrell Grdns East,2023-06-08T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-08T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
433041,Quintrell Grdns East,2023-06-08T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.94
433041,Quintrell Grdns East,2023-06-08T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.55
433041,Quintrell Grdns East,2023-06-08T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.15
433041,Quintrell Grdns East,2023-06-08T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.04
433041,Quintrell Grdns East,2023-06-08T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.6
433041,Quintrell Grdns East,2023-06-08T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.33
433041,Quintrell Grdns East,2023-06-08T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
433041,Quintrell Grdns East,2023-06-08T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.4
433041,Quintrell Grdns East,2023-06-08T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.7
433041,Quintrell Grdns East,2023-06-08T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
433041,Quintrell Grdns East,2023-06-08T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-10.42
433041,Quintrell Grdns East,2023-06-08T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.24
433041,Quintrell Grdns East,2023-06-08T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
433041,Quintrell Grdns East,2023-06-08T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.45
433041,Quintrell Grdns East,2023-06-08T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.87
433041,Quintrell Grdns East,2023-06-08T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.95
433041,Quintrell Grdns East,2023-06-08T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,39.1
433041,Quintrell Grdns East,2023-06-08T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.4
433041,Quintrell Grdns East,2023-06-08T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.1
433041,Quintrell Grdns East,2023-06-08T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
433041,Quintrell Grdns East,2023-06-08T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-10.85
433041,Quintrell Grdns East,2023-06-08T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.34
433041,Quintrell Grdns East,2023-06-08T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.79
433041,Quintrell Grdns East,2023-06-08T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.57
433041,Quintrell Grdns East,2023-06-08T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.77
433041,Quintrell Grdns East,2023-06-08T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.34
433041,Quintrell Grdns East,2023-06-08T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.5
433041,Quintrell Grdns East,2023-06-08T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.1
433041,Quintrell Grdns East,2023-06-08T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.7
433041,Quintrell Grdns East,2023-06-08T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.0
433041,Quintrell Grdns East,2023-06-08T16:50:00.000+00:00,transformer,,Temperature,C,28.9
433041,Quintrell Grdns East,2023-06-08T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
433041,Quintrell Grdns East,2023-06-08T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
433041,Quintrell Grdns East,2023-06-08T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
433041,Quintrell Grdns East,2023-06-08T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
433041,Quintrell Grdns East,2023-06-08T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
433041,Quintrell Grdns East,2023-06-08T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
433041,Quintrell Grdns East,2023-06-08T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.54
433041,Quintrell Grdns East,2023-06-08T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.13
433041,Quintrell Grdns East,2023-06-08T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.93
433041,Quintrell Grdns East,2023-06-08T16:50:00.000+00:00,busbar,,L3 Active Power,kW,-13.27
433041,Quintrell Grdns East,2023-06-08T16:50:00.000+00:00,busbar,,L2 Active Power,kW,-8.27
433041,Quintrell Grdns East,2023-06-08T16:50:00.000+00:00,busbar,,L1 Active Power,kW,7.45
433041,Quintrell Grdns East,2023-06-08T16:50:00.000+00:00,busbar,,N Current (RMS),A,71.7
433041,Quintrell Grdns East,2023-06-08T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.6
433041,Quintrell Grdns East,2023-06-08T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
433041,Quintrell Grdns East,2023-06-08T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
433041,Quintrell Grdns East,2023-06-08T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
433041,Quintrell Grdns East,2023-06-08T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-08T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
433041,Quintrell Grdns East,2023-06-08T16:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.18
433041,Quintrell Grdns East,2023-06-08T16:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
433041,Quintrell Grdns East,2023-06-08T16:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
433041,Quintrell Grdns East,2023-06-08T16:40:00.000+00:00,feeder,,N Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-08T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
433041,Quintrell Grdns East,2023-06-08T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-08T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-08T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.49
433041,Quintrell Grdns East,2023-06-08T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.06
433041,Quintrell Grdns East,2023-06-08T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
433041,Quintrell Grdns East,2023-06-08T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.02
433041,Quintrell Grdns East,2023-06-08T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.71
433041,Quintrell Grdns East,2023-06-08T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.5
433041,Quintrell Grdns East,2023-06-08T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.6
433041,Quintrell Grdns East,2023-06-08T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.7
433041,Quintrell Grdns East,2023-06-08T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.9
433041,Quintrell Grdns East,2023-06-08T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.2
433041,Quintrell Grdns East,2023-06-08T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.23
433041,Quintrell Grdns East,2023-06-08T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.85
433041,Quintrell Grdns East,2023-06-08T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
433041,Quintrell Grdns East,2023-06-08T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.03
433041,Quintrell Grdns East,2023-06-08T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.78
433041,Quintrell Grdns East,2023-06-08T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.2
433041,Quintrell Grdns East,2023-06-08T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.5
433041,Quintrell Grdns East,2023-06-08T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.7
433041,Quintrell Grdns East,2023-06-08T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.9
433041,Quintrell Grdns East,2023-06-08T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.8
433041,Quintrell Grdns East,2023-06-08T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-8.06
433041,Quintrell Grdns East,2023-06-08T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.04
433041,Quintrell Grdns East,2023-06-08T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.93
433041,Quintrell Grdns East,2023-06-08T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.13
433041,Quintrell Grdns East,2023-06-08T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.72
433041,Quintrell Grdns East,2023-06-08T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.67
433041,Quintrell Grdns East,2023-06-08T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.2
433041,Quintrell Grdns East,2023-06-08T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.6
433041,Quintrell Grdns East,2023-06-08T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.6
433041,Quintrell Grdns East,2023-06-08T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.7
433041,Quintrell Grdns East,2023-06-08T16:40:00.000+00:00,transformer,,Temperature,C,29.0
433041,Quintrell Grdns East,2023-06-08T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
433041,Quintrell Grdns East,2023-06-08T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
433041,Quintrell Grdns East,2023-06-08T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
433041,Quintrell Grdns East,2023-06-08T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
433041,Quintrell Grdns East,2023-06-08T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
433041,Quintrell Grdns East,2023-06-08T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
433041,Quintrell Grdns East,2023-06-08T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.99
433041,Quintrell Grdns East,2023-06-08T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.97
433041,Quintrell Grdns East,2023-06-08T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.98
433041,Quintrell Grdns East,2023-06-08T16:40:00.000+00:00,busbar,,L3 Active Power,kW,-7.36
433041,Quintrell Grdns East,2023-06-08T16:40:00.000+00:00,busbar,,L2 Active Power,kW,-7.25
433041,Quintrell Grdns East,2023-06-08T16:40:00.000+00:00,busbar,,L1 Active Power,kW,7.33
433041,Quintrell Grdns East,2023-06-08T16:40:00.000+00:00,busbar,,N Current (RMS),A,40.7
433041,Quintrell Grdns East,2023-06-08T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
433041,Quintrell Grdns East,2023-06-08T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
433041,Quintrell Grdns East,2023-06-08T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
433041,Quintrell Grdns East,2023-06-08T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
433041,Quintrell Grdns East,2023-06-08T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-08T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-08T16:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.16
433041,Quintrell Grdns East,2023-06-08T16:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-08T16:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
433041,Quintrell Grdns East,2023-06-08T16:30:00.000+00:00,feeder,,N Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-08T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-08T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-08T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-08T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.2
433041,Quintrell Grdns East,2023-06-08T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.5
433041,Quintrell Grdns East,2023-06-08T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
433041,Quintrell Grdns East,2023-06-08T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.07
433041,Quintrell Grdns East,2023-06-08T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.54
433041,Quintrell Grdns East,2023-06-08T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.5
433041,Quintrell Grdns East,2023-06-08T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
433041,Quintrell Grdns East,2023-06-08T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.6
433041,Quintrell Grdns East,2023-06-08T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.4
433041,Quintrell Grdns East,2023-06-08T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.2
433041,Quintrell Grdns East,2023-06-08T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
433041,Quintrell Grdns East,2023-06-08T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.8
433041,Quintrell Grdns East,2023-06-08T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
433041,Quintrell Grdns East,2023-06-08T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.54
433041,Quintrell Grdns East,2023-06-08T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.36
433041,Quintrell Grdns East,2023-06-08T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.54
433041,Quintrell Grdns East,2023-06-08T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
433041,Quintrell Grdns East,2023-06-08T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.1
433041,Quintrell Grdns East,2023-06-08T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.7
433041,Quintrell Grdns East,2023-06-08T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
433041,Quintrell Grdns East,2023-06-08T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.93
433041,Quintrell Grdns East,2023-06-08T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.75
433041,Quintrell Grdns East,2023-06-08T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.87
433041,Quintrell Grdns East,2023-06-08T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.48
433041,Quintrell Grdns East,2023-06-08T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.85
433041,Quintrell Grdns East,2023-06-08T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.33
433041,Quintrell Grdns East,2023-06-08T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
433041,Quintrell Grdns East,2023-06-08T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.0
433041,Quintrell Grdns East,2023-06-08T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
433041,Quintrell Grdns East,2023-06-08T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.2
433041,Quintrell Grdns East,2023-06-08T16:30:00.000+00:00,transformer,,Temperature,C,29.0
433041,Quintrell Grdns East,2023-06-08T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
433041,Quintrell Grdns East,2023-06-08T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
433041,Quintrell Grdns East,2023-06-08T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
433041,Quintrell Grdns East,2023-06-08T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
433041,Quintrell Grdns East,2023-06-08T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
433041,Quintrell Grdns East,2023-06-08T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
433041,Quintrell Grdns East,2023-06-08T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.34
433041,Quintrell Grdns East,2023-06-08T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.08
433041,Quintrell Grdns East,2023-06-08T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.13
433041,Quintrell Grdns East,2023-06-08T16:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.25
433041,Quintrell Grdns East,2023-06-08T16:30:00.000+00:00,busbar,,L2 Active Power,kW,-3.77
433041,Quintrell Grdns East,2023-06-08T16:30:00.000+00:00,busbar,,L1 Active Power,kW,7.38
433041,Quintrell Grdns East,2023-06-08T16:30:00.000+00:00,busbar,,N Current (RMS),A,21.9
433041,Quintrell Grdns East,2023-06-08T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
433041,Quintrell Grdns East,2023-06-08T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.3
433041,Quintrell Grdns East,2023-06-08T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
433041,Quintrell Grdns East,2023-06-08T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
433041,Quintrell Grdns East,2023-06-08T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-08T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-08T16:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.14
433041,Quintrell Grdns East,2023-06-08T16:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-08T16:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
433041,Quintrell Grdns East,2023-06-08T16:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-08T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-08T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-08T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-08T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.62
433041,Quintrell Grdns East,2023-06-08T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
433041,Quintrell Grdns East,2023-06-08T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
433041,Quintrell Grdns East,2023-06-08T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.19
433041,Quintrell Grdns East,2023-06-08T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.4
433041,Quintrell Grdns East,2023-06-08T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.53
433041,Quintrell Grdns East,2023-06-08T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
433041,Quintrell Grdns East,2023-06-08T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.9
433041,Quintrell Grdns East,2023-06-08T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
433041,Quintrell Grdns East,2023-06-08T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.3
433041,Quintrell Grdns East,2023-06-08T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.57
433041,Quintrell Grdns East,2023-06-08T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.67
433041,Quintrell Grdns East,2023-06-08T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
433041,Quintrell Grdns East,2023-06-08T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.11
433041,Quintrell Grdns East,2023-06-08T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.85
433041,Quintrell Grdns East,2023-06-08T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.37
433041,Quintrell Grdns East,2023-06-08T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
433041,Quintrell Grdns East,2023-06-08T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.0
433041,Quintrell Grdns East,2023-06-08T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.3
433041,Quintrell Grdns East,2023-06-08T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.7
433041,Quintrell Grdns East,2023-06-08T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.38
433041,Quintrell Grdns East,2023-06-08T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.56
433041,Quintrell Grdns East,2023-06-08T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.04
433041,Quintrell Grdns East,2023-06-08T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.2
433041,Quintrell Grdns East,2023-06-08T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.22
433041,Quintrell Grdns East,2023-06-08T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.19
433041,Quintrell Grdns East,2023-06-08T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
433041,Quintrell Grdns East,2023-06-08T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
433041,Quintrell Grdns East,2023-06-08T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
433041,Quintrell Grdns East,2023-06-08T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.1
433041,Quintrell Grdns East,2023-06-08T16:20:00.000+00:00,transformer,,Temperature,C,29.0
433041,Quintrell Grdns East,2023-06-08T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
433041,Quintrell Grdns East,2023-06-08T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
433041,Quintrell Grdns East,2023-06-08T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
433041,Quintrell Grdns East,2023-06-08T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
433041,Quintrell Grdns East,2023-06-08T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
433041,Quintrell Grdns East,2023-06-08T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
433041,Quintrell Grdns East,2023-06-08T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
433041,Quintrell Grdns East,2023-06-08T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.56
433041,Quintrell Grdns East,2023-06-08T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.13
433041,Quintrell Grdns East,2023-06-08T16:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.42
433041,Quintrell Grdns East,2023-06-08T16:20:00.000+00:00,busbar,,L2 Active Power,kW,-3.49
433041,Quintrell Grdns East,2023-06-08T16:20:00.000+00:00,busbar,,L1 Active Power,kW,7.12
433041,Quintrell Grdns East,2023-06-08T16:20:00.000+00:00,busbar,,N Current (RMS),A,16.4
433041,Quintrell Grdns East,2023-06-08T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
433041,Quintrell Grdns East,2023-06-08T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.7
433041,Quintrell Grdns East,2023-06-08T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.7
433041,Quintrell Grdns East,2023-06-08T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
433041,Quintrell Grdns East,2023-06-08T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-08T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
433041,Quintrell Grdns East,2023-06-08T16:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.19
433041,Quintrell Grdns East,2023-06-08T16:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-08T16:10:00.000+00:00,feeder,,L1 Active Power,kW,0.07
433041,Quintrell Grdns East,2023-06-08T16:10:00.000+00:00,feeder,,N Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-08T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-08T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-08T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-08T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.39
433041,Quintrell Grdns East,2023-06-08T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.37
433041,Quintrell Grdns East,2023-06-08T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
433041,Quintrell Grdns East,2023-06-08T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.19
433041,Quintrell Grdns East,2023-06-08T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.63
433041,Quintrell Grdns East,2023-06-08T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.51
433041,Quintrell Grdns East,2023-06-08T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
433041,Quintrell Grdns East,2023-06-08T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
433041,Quintrell Grdns East,2023-06-08T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
433041,Quintrell Grdns East,2023-06-08T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.2
433041,Quintrell Grdns East,2023-06-08T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.17
433041,Quintrell Grdns East,2023-06-08T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.35
433041,Quintrell Grdns East,2023-06-08T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
433041,Quintrell Grdns East,2023-06-08T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.01
433041,Quintrell Grdns East,2023-06-08T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.15
433041,Quintrell Grdns East,2023-06-08T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.13
433041,Quintrell Grdns East,2023-06-08T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
433041,Quintrell Grdns East,2023-06-08T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.6
433041,Quintrell Grdns East,2023-06-08T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.1
433041,Quintrell Grdns East,2023-06-08T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.5
433041,Quintrell Grdns East,2023-06-08T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.07
433041,Quintrell Grdns East,2023-06-08T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.75
433041,Quintrell Grdns East,2023-06-08T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.56
433041,Quintrell Grdns East,2023-06-08T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.34
433041,Quintrell Grdns East,2023-06-08T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.32
433041,Quintrell Grdns East,2023-06-08T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.18
433041,Quintrell Grdns East,2023-06-08T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.7
433041,Quintrell Grdns East,2023-06-08T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.1
433041,Quintrell Grdns East,2023-06-08T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
433041,Quintrell Grdns East,2023-06-08T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.4
433041,Quintrell Grdns East,2023-06-08T16:10:00.000+00:00,transformer,,Temperature,C,29.1
433041,Quintrell Grdns East,2023-06-08T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
433041,Quintrell Grdns East,2023-06-08T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
433041,Quintrell Grdns East,2023-06-08T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
433041,Quintrell Grdns East,2023-06-08T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
433041,Quintrell Grdns East,2023-06-08T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
433041,Quintrell Grdns East,2023-06-08T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
433041,Quintrell Grdns East,2023-06-08T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.65
433041,Quintrell Grdns East,2023-06-08T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.5
433041,Quintrell Grdns East,2023-06-08T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.77
433041,Quintrell Grdns East,2023-06-08T16:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.73
433041,Quintrell Grdns East,2023-06-08T16:10:00.000+00:00,busbar,,L2 Active Power,kW,-3.12
433041,Quintrell Grdns East,2023-06-08T16:10:00.000+00:00,busbar,,L1 Active Power,kW,10.89
433041,Quintrell Grdns East,2023-06-08T16:10:00.000+00:00,busbar,,N Current (RMS),A,29.0
433041,Quintrell Grdns East,2023-06-08T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
433041,Quintrell Grdns East,2023-06-08T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.7
433041,Quintrell Grdns East,2023-06-08T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
433041,Quintrell Grdns East,2023-06-08T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
433041,Quintrell Grdns East,2023-06-08T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-08T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
433041,Quintrell Grdns East,2023-06-08T16:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.19
433041,Quintrell Grdns East,2023-06-08T16:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-08T16:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
433041,Quintrell Grdns East,2023-06-08T16:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-08T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-08T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-08T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-08T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
433041,Quintrell Grdns East,2023-06-08T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.74
433041,Quintrell Grdns East,2023-06-08T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.18
433041,Quintrell Grdns East,2023-06-08T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.51
433041,Quintrell Grdns East,2023-06-08T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.55
433041,Quintrell Grdns East,2023-06-08T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.51
433041,Quintrell Grdns East,2023-06-08T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
433041,Quintrell Grdns East,2023-06-08T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
433041,Quintrell Grdns East,2023-06-08T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
433041,Quintrell Grdns East,2023-06-08T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.4
433041,Quintrell Grdns East,2023-06-08T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.4
433041,Quintrell Grdns East,2023-06-08T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.63
433041,Quintrell Grdns East,2023-06-08T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-08T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.35
433041,Quintrell Grdns East,2023-06-08T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.2
433041,Quintrell Grdns East,2023-06-08T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.15
433041,Quintrell Grdns East,2023-06-08T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.7
433041,Quintrell Grdns East,2023-06-08T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.3
433041,Quintrell Grdns East,2023-06-08T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.8
433041,Quintrell Grdns East,2023-06-08T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
433041,Quintrell Grdns East,2023-06-08T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.88
433041,Quintrell Grdns East,2023-06-08T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
433041,Quintrell Grdns East,2023-06-08T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.71
433041,Quintrell Grdns East,2023-06-08T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.37
433041,Quintrell Grdns East,2023-06-08T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.5
433041,Quintrell Grdns East,2023-06-08T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.13
433041,Quintrell Grdns East,2023-06-08T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
433041,Quintrell Grdns East,2023-06-08T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
433041,Quintrell Grdns East,2023-06-08T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.4
433041,Quintrell Grdns East,2023-06-08T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
433041,Quintrell Grdns East,2023-06-08T16:00:00.000+00:00,transformer,,Temperature,C,29.1
433041,Quintrell Grdns East,2023-06-08T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
433041,Quintrell Grdns East,2023-06-08T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
433041,Quintrell Grdns East,2023-06-08T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
433041,Quintrell Grdns East,2023-06-08T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
433041,Quintrell Grdns East,2023-06-08T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
433041,Quintrell Grdns East,2023-06-08T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
433041,Quintrell Grdns East,2023-06-08T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
433041,Quintrell Grdns East,2023-06-08T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.95
433041,Quintrell Grdns East,2023-06-08T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.95
433041,Quintrell Grdns East,2023-06-08T16:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.42
433041,Quintrell Grdns East,2023-06-08T16:00:00.000+00:00,busbar,,L2 Active Power,kW,-3.28
433041,Quintrell Grdns East,2023-06-08T16:00:00.000+00:00,busbar,,L1 Active Power,kW,6.8
433041,Quintrell Grdns East,2023-06-08T16:00:00.000+00:00,busbar,,N Current (RMS),A,20.3
433041,Quintrell Grdns East,2023-06-08T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
433041,Quintrell Grdns East,2023-06-08T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.3
433041,Quintrell Grdns East,2023-06-08T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
433041,Quintrell Grdns East,2023-06-08T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
433041,Quintrell Grdns East,2023-06-08T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-08T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-08T15:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.17
433041,Quintrell Grdns East,2023-06-08T15:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-08T15:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
433041,Quintrell Grdns East,2023-06-08T15:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-08T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-08T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-08T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-08T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
433041,Quintrell Grdns East,2023-06-08T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.06
433041,Quintrell Grdns East,2023-06-08T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
433041,Quintrell Grdns East,2023-06-08T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.4
433041,Quintrell Grdns East,2023-06-08T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.74
433041,Quintrell Grdns East,2023-06-08T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.34
433041,Quintrell Grdns East,2023-06-08T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
433041,Quintrell Grdns East,2023-06-08T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
433041,Quintrell Grdns East,2023-06-08T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.7
433041,Quintrell Grdns East,2023-06-08T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.6
433041,Quintrell Grdns East,2023-06-08T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
433041,Quintrell Grdns East,2023-06-08T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.77
433041,Quintrell Grdns East,2023-06-08T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
433041,Quintrell Grdns East,2023-06-08T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.53
433041,Quintrell Grdns East,2023-06-08T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.23
433041,Quintrell Grdns East,2023-06-08T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.26
433041,Quintrell Grdns East,2023-06-08T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
433041,Quintrell Grdns East,2023-06-08T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
433041,Quintrell Grdns East,2023-06-08T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.2
433041,Quintrell Grdns East,2023-06-08T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
433041,Quintrell Grdns East,2023-06-08T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.22
433041,Quintrell Grdns East,2023-06-08T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.79
433041,Quintrell Grdns East,2023-06-08T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.4
433041,Quintrell Grdns East,2023-06-08T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.94
433041,Quintrell Grdns East,2023-06-08T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.49
433041,Quintrell Grdns East,2023-06-08T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.89
433041,Quintrell Grdns East,2023-06-08T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
433041,Quintrell Grdns East,2023-06-08T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
433041,Quintrell Grdns East,2023-06-08T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
433041,Quintrell Grdns East,2023-06-08T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.4
433041,Quintrell Grdns East,2023-06-08T15:50:00.000+00:00,transformer,,Temperature,C,29.1
433041,Quintrell Grdns East,2023-06-08T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
433041,Quintrell Grdns East,2023-06-08T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
433041,Quintrell Grdns East,2023-06-08T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
433041,Quintrell Grdns East,2023-06-08T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
433041,Quintrell Grdns East,2023-06-08T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
433041,Quintrell Grdns East,2023-06-08T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
433041,Quintrell Grdns East,2023-06-08T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
433041,Quintrell Grdns East,2023-06-08T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.65
433041,Quintrell Grdns East,2023-06-08T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.3
433041,Quintrell Grdns East,2023-06-08T15:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.04
433041,Quintrell Grdns East,2023-06-08T15:50:00.000+00:00,busbar,,L2 Active Power,kW,-4.49
433041,Quintrell Grdns East,2023-06-08T15:50:00.000+00:00,busbar,,L1 Active Power,kW,6.51
