Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
433041,Quintrell Grdns East,2023-06-08T15:50:00.000+00:00,busbar,,N Current (RMS),A,15.9
433041,Quintrell Grdns East,2023-06-08T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.9
433041,Quintrell Grdns East,2023-06-08T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.1
433041,Quintrell Grdns East,2023-06-08T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
433041,Quintrell Grdns East,2023-06-08T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
433041,Quintrell Grdns East,2023-06-08T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
433041,Quintrell Grdns East,2023-06-08T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
433041,Quintrell Grdns East,2023-06-08T15:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.19
433041,Quintrell Grdns East,2023-06-08T15:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-08T15:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
433041,Quintrell Grdns East,2023-06-08T15:40:00.000+00:00,feeder,,N Current (RMS),A,2.1
433041,Quintrell Grdns East,2023-06-08T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
433041,Quintrell Grdns East,2023-06-08T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
433041,Quintrell Grdns East,2023-06-08T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-08T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
433041,Quintrell Grdns East,2023-06-08T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.43
433041,Quintrell Grdns East,2023-06-08T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
433041,Quintrell Grdns East,2023-06-08T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.63
433041,Quintrell Grdns East,2023-06-08T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.68
433041,Quintrell Grdns East,2023-06-08T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.35
433041,Quintrell Grdns East,2023-06-08T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
433041,Quintrell Grdns East,2023-06-08T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
433041,Quintrell Grdns East,2023-06-08T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
433041,Quintrell Grdns East,2023-06-08T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.6
433041,Quintrell Grdns East,2023-06-08T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
433041,Quintrell Grdns East,2023-06-08T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.97
433041,Quintrell Grdns East,2023-06-08T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
433041,Quintrell Grdns East,2023-06-08T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.68
433041,Quintrell Grdns East,2023-06-08T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.36
433041,Quintrell Grdns East,2023-06-08T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.18
433041,Quintrell Grdns East,2023-06-08T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.9
433041,Quintrell Grdns East,2023-06-08T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.1
433041,Quintrell Grdns East,2023-06-08T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.3
433041,Quintrell Grdns East,2023-06-08T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.3
433041,Quintrell Grdns East,2023-06-08T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.11
433041,Quintrell Grdns East,2023-06-08T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.44
433041,Quintrell Grdns East,2023-06-08T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.84
433041,Quintrell Grdns East,2023-06-08T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.83
433041,Quintrell Grdns East,2023-06-08T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.03
433041,Quintrell Grdns East,2023-06-08T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.67
433041,Quintrell Grdns East,2023-06-08T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.5
433041,Quintrell Grdns East,2023-06-08T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
433041,Quintrell Grdns East,2023-06-08T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
433041,Quintrell Grdns East,2023-06-08T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.8
433041,Quintrell Grdns East,2023-06-08T15:40:00.000+00:00,transformer,,Temperature,C,29.2
433041,Quintrell Grdns East,2023-06-08T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
433041,Quintrell Grdns East,2023-06-08T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
433041,Quintrell Grdns East,2023-06-08T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
433041,Quintrell Grdns East,2023-06-08T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
433041,Quintrell Grdns East,2023-06-08T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
433041,Quintrell Grdns East,2023-06-08T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
433041,Quintrell Grdns East,2023-06-08T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
433041,Quintrell Grdns East,2023-06-08T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.9
433041,Quintrell Grdns East,2023-06-08T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.76
433041,Quintrell Grdns East,2023-06-08T15:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.34
433041,Quintrell Grdns East,2023-06-08T15:40:00.000+00:00,busbar,,L2 Active Power,kW,-3.1
433041,Quintrell Grdns East,2023-06-08T15:40:00.000+00:00,busbar,,L1 Active Power,kW,6.21
433041,Quintrell Grdns East,2023-06-08T15:40:00.000+00:00,busbar,,N Current (RMS),A,17.4
433041,Quintrell Grdns East,2023-06-08T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
433041,Quintrell Grdns East,2023-06-08T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.7
433041,Quintrell Grdns East,2023-06-08T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.9
433041,Quintrell Grdns East,2023-06-08T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
433041,Quintrell Grdns East,2023-06-08T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-08T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-08T15:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.2
433041,Quintrell Grdns East,2023-06-08T15:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
433041,Quintrell Grdns East,2023-06-08T15:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
433041,Quintrell Grdns East,2023-06-08T15:30:00.000+00:00,feeder,,N Current (RMS),A,1.5
433041,Quintrell Grdns East,2023-06-08T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
433041,Quintrell Grdns East,2023-06-08T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
433041,Quintrell Grdns East,2023-06-08T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-08T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
433041,Quintrell Grdns East,2023-06-08T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.42
433041,Quintrell Grdns East,2023-06-08T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.26
433041,Quintrell Grdns East,2023-06-08T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.27
433041,Quintrell Grdns East,2023-06-08T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.48
433041,Quintrell Grdns East,2023-06-08T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.46
433041,Quintrell Grdns East,2023-06-08T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,3.4
433041,Quintrell Grdns East,2023-06-08T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.2
433041,Quintrell Grdns East,2023-06-08T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.0
433041,Quintrell Grdns East,2023-06-08T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.4
433041,Quintrell Grdns East,2023-06-08T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.39
433041,Quintrell Grdns East,2023-06-08T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.09
433041,Quintrell Grdns East,2023-06-08T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
433041,Quintrell Grdns East,2023-06-08T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-08T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.87
433041,Quintrell Grdns East,2023-06-08T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.08
433041,Quintrell Grdns East,2023-06-08T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
433041,Quintrell Grdns East,2023-06-08T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.2
433041,Quintrell Grdns East,2023-06-08T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.0
433041,Quintrell Grdns East,2023-06-08T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.9
433041,Quintrell Grdns East,2023-06-08T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.48
433041,Quintrell Grdns East,2023-06-08T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-08T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.67
433041,Quintrell Grdns East,2023-06-08T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.12
433041,Quintrell Grdns East,2023-06-08T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.95
433041,Quintrell Grdns East,2023-06-08T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
433041,Quintrell Grdns East,2023-06-08T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
433041,Quintrell Grdns East,2023-06-08T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
433041,Quintrell Grdns East,2023-06-08T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
433041,Quintrell Grdns East,2023-06-08T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.1
433041,Quintrell Grdns East,2023-06-08T15:30:00.000+00:00,transformer,,Temperature,C,29.2
433041,Quintrell Grdns East,2023-06-08T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
433041,Quintrell Grdns East,2023-06-08T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
433041,Quintrell Grdns East,2023-06-08T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
433041,Quintrell Grdns East,2023-06-08T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
433041,Quintrell Grdns East,2023-06-08T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
433041,Quintrell Grdns East,2023-06-08T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
433041,Quintrell Grdns East,2023-06-08T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
433041,Quintrell Grdns East,2023-06-08T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.56
433041,Quintrell Grdns East,2023-06-08T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.86
433041,Quintrell Grdns East,2023-06-08T15:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.58
433041,Quintrell Grdns East,2023-06-08T15:30:00.000+00:00,busbar,,L2 Active Power,kW,-2.34
433041,Quintrell Grdns East,2023-06-08T15:30:00.000+00:00,busbar,,L1 Active Power,kW,6.58
433041,Quintrell Grdns East,2023-06-08T15:30:00.000+00:00,busbar,,N Current (RMS),A,21.2
433041,Quintrell Grdns East,2023-06-08T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.9
433041,Quintrell Grdns East,2023-06-08T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.9
433041,Quintrell Grdns East,2023-06-08T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.9
433041,Quintrell Grdns East,2023-06-08T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
433041,Quintrell Grdns East,2023-06-08T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-08T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
433041,Quintrell Grdns East,2023-06-08T15:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
433041,Quintrell Grdns East,2023-06-08T15:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-08T15:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-08T15:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-08T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-08T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-08T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-08T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
433041,Quintrell Grdns East,2023-06-08T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.35
433041,Quintrell Grdns East,2023-06-08T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.33
433041,Quintrell Grdns East,2023-06-08T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.3
433041,Quintrell Grdns East,2023-06-08T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.32
433041,Quintrell Grdns East,2023-06-08T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.5
433041,Quintrell Grdns East,2023-06-08T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,3.3
433041,Quintrell Grdns East,2023-06-08T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
433041,Quintrell Grdns East,2023-06-08T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
433041,Quintrell Grdns East,2023-06-08T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.5
433041,Quintrell Grdns East,2023-06-08T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.26
433041,Quintrell Grdns East,2023-06-08T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.77
433041,Quintrell Grdns East,2023-06-08T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
433041,Quintrell Grdns East,2023-06-08T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
433041,Quintrell Grdns East,2023-06-08T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.17
433041,Quintrell Grdns East,2023-06-08T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.07
433041,Quintrell Grdns East,2023-06-08T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.9
433041,Quintrell Grdns East,2023-06-08T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.4
433041,Quintrell Grdns East,2023-06-08T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.4
433041,Quintrell Grdns East,2023-06-08T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.7
433041,Quintrell Grdns East,2023-06-08T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.38
433041,Quintrell Grdns East,2023-06-08T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.44
433041,Quintrell Grdns East,2023-06-08T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.31
433041,Quintrell Grdns East,2023-06-08T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.29
433041,Quintrell Grdns East,2023-06-08T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.6
433041,Quintrell Grdns East,2023-06-08T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.9
433041,Quintrell Grdns East,2023-06-08T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
433041,Quintrell Grdns East,2023-06-08T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
433041,Quintrell Grdns East,2023-06-08T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
433041,Quintrell Grdns East,2023-06-08T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.3
433041,Quintrell Grdns East,2023-06-08T15:20:00.000+00:00,transformer,,Temperature,C,29.3
433041,Quintrell Grdns East,2023-06-08T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
433041,Quintrell Grdns East,2023-06-08T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
433041,Quintrell Grdns East,2023-06-08T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
433041,Quintrell Grdns East,2023-06-08T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
433041,Quintrell Grdns East,2023-06-08T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
433041,Quintrell Grdns East,2023-06-08T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
433041,Quintrell Grdns East,2023-06-08T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
433041,Quintrell Grdns East,2023-06-08T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.59
433041,Quintrell Grdns East,2023-06-08T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.59
433041,Quintrell Grdns East,2023-06-08T15:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.67
433041,Quintrell Grdns East,2023-06-08T15:20:00.000+00:00,busbar,,L2 Active Power,kW,-5.12
433041,Quintrell Grdns East,2023-06-08T15:20:00.000+00:00,busbar,,L1 Active Power,kW,5.46
433041,Quintrell Grdns East,2023-06-08T15:20:00.000+00:00,busbar,,N Current (RMS),A,29.1
433041,Quintrell Grdns East,2023-06-08T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.3
433041,Quintrell Grdns East,2023-06-08T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
433041,Quintrell Grdns East,2023-06-08T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.1
433041,Quintrell Grdns East,2023-06-08T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
433041,Quintrell Grdns East,2023-06-08T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-08T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-08T15:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.11
433041,Quintrell Grdns East,2023-06-08T15:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-08T15:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-08T15:10:00.000+00:00,feeder,,N Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-08T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-08T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-08T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-08T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.2
433041,Quintrell Grdns East,2023-06-08T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
433041,Quintrell Grdns East,2023-06-08T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.37
433041,Quintrell Grdns East,2023-06-08T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.55
433041,Quintrell Grdns East,2023-06-08T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.37
433041,Quintrell Grdns East,2023-06-08T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.5
433041,Quintrell Grdns East,2023-06-08T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
433041,Quintrell Grdns East,2023-06-08T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
433041,Quintrell Grdns East,2023-06-08T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
433041,Quintrell Grdns East,2023-06-08T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.7
433041,Quintrell Grdns East,2023-06-08T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.62
433041,Quintrell Grdns East,2023-06-08T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.04
433041,Quintrell Grdns East,2023-06-08T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
433041,Quintrell Grdns East,2023-06-08T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.03
433041,Quintrell Grdns East,2023-06-08T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.12
433041,Quintrell Grdns East,2023-06-08T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.48
433041,Quintrell Grdns East,2023-06-08T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
433041,Quintrell Grdns East,2023-06-08T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.8
433041,Quintrell Grdns East,2023-06-08T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.5
433041,Quintrell Grdns East,2023-06-08T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
433041,Quintrell Grdns East,2023-06-08T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.87
433041,Quintrell Grdns East,2023-06-08T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.59
433041,Quintrell Grdns East,2023-06-08T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.34
433041,Quintrell Grdns East,2023-06-08T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.01
433041,Quintrell Grdns East,2023-06-08T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.94
433041,Quintrell Grdns East,2023-06-08T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.38
433041,Quintrell Grdns East,2023-06-08T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
433041,Quintrell Grdns East,2023-06-08T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
433041,Quintrell Grdns East,2023-06-08T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
433041,Quintrell Grdns East,2023-06-08T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
433041,Quintrell Grdns East,2023-06-08T15:10:00.000+00:00,transformer,,Temperature,C,29.3
433041,Quintrell Grdns East,2023-06-08T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
433041,Quintrell Grdns East,2023-06-08T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
433041,Quintrell Grdns East,2023-06-08T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
433041,Quintrell Grdns East,2023-06-08T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
433041,Quintrell Grdns East,2023-06-08T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
433041,Quintrell Grdns East,2023-06-08T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
433041,Quintrell Grdns East,2023-06-08T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
433041,Quintrell Grdns East,2023-06-08T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.87
433041,Quintrell Grdns East,2023-06-08T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.72
433041,Quintrell Grdns East,2023-06-08T15:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.71
433041,Quintrell Grdns East,2023-06-08T15:10:00.000+00:00,busbar,,L2 Active Power,kW,-3.44
433041,Quintrell Grdns East,2023-06-08T15:10:00.000+00:00,busbar,,L1 Active Power,kW,5.35
433041,Quintrell Grdns East,2023-06-08T15:10:00.000+00:00,busbar,,N Current (RMS),A,24.5
433041,Quintrell Grdns East,2023-06-08T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.3
433041,Quintrell Grdns East,2023-06-08T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
433041,Quintrell Grdns East,2023-06-08T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.2
433041,Quintrell Grdns East,2023-06-08T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
433041,Quintrell Grdns East,2023-06-08T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-08T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
433041,Quintrell Grdns East,2023-06-08T15:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.16
433041,Quintrell Grdns East,2023-06-08T15:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-08T15:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-08T15:00:00.000+00:00,feeder,,N Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-08T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-08T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-08T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-08T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
433041,Quintrell Grdns East,2023-06-08T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
433041,Quintrell Grdns East,2023-06-08T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.41
433041,Quintrell Grdns East,2023-06-08T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-08T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.42
433041,Quintrell Grdns East,2023-06-08T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.53
433041,Quintrell Grdns East,2023-06-08T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,1.3
433041,Quintrell Grdns East,2023-06-08T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.2
433041,Quintrell Grdns East,2023-06-08T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
433041,Quintrell Grdns East,2023-06-08T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.8
433041,Quintrell Grdns East,2023-06-08T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.62
433041,Quintrell Grdns East,2023-06-08T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.1
433041,Quintrell Grdns East,2023-06-08T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-08T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.13
433041,Quintrell Grdns East,2023-06-08T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.27
433041,Quintrell Grdns East,2023-06-08T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.37
433041,Quintrell Grdns East,2023-06-08T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.4
433041,Quintrell Grdns East,2023-06-08T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.7
433041,Quintrell Grdns East,2023-06-08T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
433041,Quintrell Grdns East,2023-06-08T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
433041,Quintrell Grdns East,2023-06-08T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.61
433041,Quintrell Grdns East,2023-06-08T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.26
433041,Quintrell Grdns East,2023-06-08T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.56
433041,Quintrell Grdns East,2023-06-08T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.09
433041,Quintrell Grdns East,2023-06-08T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.82
433041,Quintrell Grdns East,2023-06-08T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.29
433041,Quintrell Grdns East,2023-06-08T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
433041,Quintrell Grdns East,2023-06-08T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.8
433041,Quintrell Grdns East,2023-06-08T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
433041,Quintrell Grdns East,2023-06-08T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.9
433041,Quintrell Grdns East,2023-06-08T15:00:00.000+00:00,transformer,,Temperature,C,29.3
433041,Quintrell Grdns East,2023-06-08T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
433041,Quintrell Grdns East,2023-06-08T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
433041,Quintrell Grdns East,2023-06-08T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
433041,Quintrell Grdns East,2023-06-08T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
433041,Quintrell Grdns East,2023-06-08T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
433041,Quintrell Grdns East,2023-06-08T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
433041,Quintrell Grdns East,2023-06-08T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
433041,Quintrell Grdns East,2023-06-08T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.64
433041,Quintrell Grdns East,2023-06-08T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.05
433041,Quintrell Grdns East,2023-06-08T15:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.39
433041,Quintrell Grdns East,2023-06-08T15:00:00.000+00:00,busbar,,L2 Active Power,kW,-1.52
433041,Quintrell Grdns East,2023-06-08T15:00:00.000+00:00,busbar,,L1 Active Power,kW,5.19
433041,Quintrell Grdns East,2023-06-08T15:00:00.000+00:00,busbar,,N Current (RMS),A,22.1
433041,Quintrell Grdns East,2023-06-08T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.5
433041,Quintrell Grdns East,2023-06-08T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,15.3
433041,Quintrell Grdns East,2023-06-08T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.3
433041,Quintrell Grdns East,2023-06-08T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
433041,Quintrell Grdns East,2023-06-08T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-08T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
433041,Quintrell Grdns East,2023-06-08T14:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.19
433041,Quintrell Grdns East,2023-06-08T14:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-08T14:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
433041,Quintrell Grdns East,2023-06-08T14:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-08T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-08T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-08T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-08T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
433041,Quintrell Grdns East,2023-06-08T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
433041,Quintrell Grdns East,2023-06-08T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.41
433041,Quintrell Grdns East,2023-06-08T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
433041,Quintrell Grdns East,2023-06-08T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.38
433041,Quintrell Grdns East,2023-06-08T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.55
433041,Quintrell Grdns East,2023-06-08T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,1.8
433041,Quintrell Grdns East,2023-06-08T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.5
433041,Quintrell Grdns East,2023-06-08T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
433041,Quintrell Grdns East,2023-06-08T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.9
433041,Quintrell Grdns East,2023-06-08T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.46
433041,Quintrell Grdns East,2023-06-08T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.44
433041,Quintrell Grdns East,2023-06-08T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
433041,Quintrell Grdns East,2023-06-08T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.13
433041,Quintrell Grdns East,2023-06-08T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.09
433041,Quintrell Grdns East,2023-06-08T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.04
433041,Quintrell Grdns East,2023-06-08T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
433041,Quintrell Grdns East,2023-06-08T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.2
433041,Quintrell Grdns East,2023-06-08T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
433041,Quintrell Grdns East,2023-06-08T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.6
433041,Quintrell Grdns East,2023-06-08T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.6
433041,Quintrell Grdns East,2023-06-08T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.53
433041,Quintrell Grdns East,2023-06-08T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.12
433041,Quintrell Grdns East,2023-06-08T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.58
433041,Quintrell Grdns East,2023-06-08T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.3
433041,Quintrell Grdns East,2023-06-08T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.7
433041,Quintrell Grdns East,2023-06-08T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
433041,Quintrell Grdns East,2023-06-08T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.3
433041,Quintrell Grdns East,2023-06-08T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
433041,Quintrell Grdns East,2023-06-08T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.1
433041,Quintrell Grdns East,2023-06-08T14:50:00.000+00:00,transformer,,Temperature,C,29.3
433041,Quintrell Grdns East,2023-06-08T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
433041,Quintrell Grdns East,2023-06-08T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
433041,Quintrell Grdns East,2023-06-08T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
433041,Quintrell Grdns East,2023-06-08T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
433041,Quintrell Grdns East,2023-06-08T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
433041,Quintrell Grdns East,2023-06-08T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
433041,Quintrell Grdns East,2023-06-08T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.48
433041,Quintrell Grdns East,2023-06-08T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.18
433041,Quintrell Grdns East,2023-06-08T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.53
433041,Quintrell Grdns East,2023-06-08T14:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.96
433041,Quintrell Grdns East,2023-06-08T14:50:00.000+00:00,busbar,,L2 Active Power,kW,-1.63
433041,Quintrell Grdns East,2023-06-08T14:50:00.000+00:00,busbar,,L1 Active Power,kW,6.3
433041,Quintrell Grdns East,2023-06-08T14:50:00.000+00:00,busbar,,N Current (RMS),A,28.0
433041,Quintrell Grdns East,2023-06-08T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
433041,Quintrell Grdns East,2023-06-08T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,14.0
433041,Quintrell Grdns East,2023-06-08T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
433041,Quintrell Grdns East,2023-06-08T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
433041,Quintrell Grdns East,2023-06-08T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-08T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
433041,Quintrell Grdns East,2023-06-08T14:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.18
433041,Quintrell Grdns East,2023-06-08T14:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-08T14:40:00.000+00:00,feeder,,L1 Active Power,kW,0.06
433041,Quintrell Grdns East,2023-06-08T14:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-08T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-08T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-08T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-08T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
433041,Quintrell Grdns East,2023-06-08T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.36
433041,Quintrell Grdns East,2023-06-08T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
433041,Quintrell Grdns East,2023-06-08T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.08
433041,Quintrell Grdns East,2023-06-08T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.39
433041,Quintrell Grdns East,2023-06-08T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.49
433041,Quintrell Grdns East,2023-06-08T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,2.7
433041,Quintrell Grdns East,2023-06-08T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.8
433041,Quintrell Grdns East,2023-06-08T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.5
433041,Quintrell Grdns East,2023-06-08T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.1
433041,Quintrell Grdns East,2023-06-08T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
433041,Quintrell Grdns East,2023-06-08T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.17
433041,Quintrell Grdns East,2023-06-08T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
433041,Quintrell Grdns East,2023-06-08T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.87
433041,Quintrell Grdns East,2023-06-08T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.1
433041,Quintrell Grdns East,2023-06-08T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.42
433041,Quintrell Grdns East,2023-06-08T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
433041,Quintrell Grdns East,2023-06-08T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
433041,Quintrell Grdns East,2023-06-08T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.4
433041,Quintrell Grdns East,2023-06-08T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.0
433041,Quintrell Grdns East,2023-06-08T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.39
433041,Quintrell Grdns East,2023-06-08T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.59
433041,Quintrell Grdns East,2023-06-08T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.35
433041,Quintrell Grdns East,2023-06-08T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.31
433041,Quintrell Grdns East,2023-06-08T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.65
433041,Quintrell Grdns East,2023-06-08T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.38
433041,Quintrell Grdns East,2023-06-08T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
433041,Quintrell Grdns East,2023-06-08T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
433041,Quintrell Grdns East,2023-06-08T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
433041,Quintrell Grdns East,2023-06-08T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.3
433041,Quintrell Grdns East,2023-06-08T14:40:00.000+00:00,transformer,,Temperature,C,29.4
433041,Quintrell Grdns East,2023-06-08T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
433041,Quintrell Grdns East,2023-06-08T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.75
433041,Quintrell Grdns East,2023-06-08T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
433041,Quintrell Grdns East,2023-06-08T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
433041,Quintrell Grdns East,2023-06-08T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
433041,Quintrell Grdns East,2023-06-08T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.78
433041,Quintrell Grdns East,2023-06-08T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
433041,Quintrell Grdns East,2023-06-08T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.14
433041,Quintrell Grdns East,2023-06-08T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.5
433041,Quintrell Grdns East,2023-06-08T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.44
433041,Quintrell Grdns East,2023-06-08T14:40:00.000+00:00,busbar,,L2 Active Power,kW,-2.17
433041,Quintrell Grdns East,2023-06-08T14:40:00.000+00:00,busbar,,L1 Active Power,kW,9.35
433041,Quintrell Grdns East,2023-06-08T14:40:00.000+00:00,busbar,,N Current (RMS),A,28.0
433041,Quintrell Grdns East,2023-06-08T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.7
433041,Quintrell Grdns East,2023-06-08T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.4
433041,Quintrell Grdns East,2023-06-08T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
433041,Quintrell Grdns East,2023-06-08T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
433041,Quintrell Grdns East,2023-06-08T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-08T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
433041,Quintrell Grdns East,2023-06-08T14:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.17
433041,Quintrell Grdns East,2023-06-08T14:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-08T14:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
433041,Quintrell Grdns East,2023-06-08T14:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-08T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-08T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-08T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-08T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
433041,Quintrell Grdns East,2023-06-08T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.59
433041,Quintrell Grdns East,2023-06-08T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.15
433041,Quintrell Grdns East,2023-06-08T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.09
433041,Quintrell Grdns East,2023-06-08T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.45
433041,Quintrell Grdns East,2023-06-08T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.42
433041,Quintrell Grdns East,2023-06-08T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,4.0
433041,Quintrell Grdns East,2023-06-08T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.6
433041,Quintrell Grdns East,2023-06-08T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.0
433041,Quintrell Grdns East,2023-06-08T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.9
433041,Quintrell Grdns East,2023-06-08T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.8
433041,Quintrell Grdns East,2023-06-08T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.34
433041,Quintrell Grdns East,2023-06-08T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
433041,Quintrell Grdns East,2023-06-08T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.02
433041,Quintrell Grdns East,2023-06-08T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.18
433041,Quintrell Grdns East,2023-06-08T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.47
433041,Quintrell Grdns East,2023-06-08T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
433041,Quintrell Grdns East,2023-06-08T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.2
433041,Quintrell Grdns East,2023-06-08T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.1
433041,Quintrell Grdns East,2023-06-08T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.1
433041,Quintrell Grdns East,2023-06-08T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.4
433041,Quintrell Grdns East,2023-06-08T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.32
433041,Quintrell Grdns East,2023-06-08T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.33
433041,Quintrell Grdns East,2023-06-08T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.81
433041,Quintrell Grdns East,2023-06-08T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.28
433041,Quintrell Grdns East,2023-06-08T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.71
433041,Quintrell Grdns East,2023-06-08T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
433041,Quintrell Grdns East,2023-06-08T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
433041,Quintrell Grdns East,2023-06-08T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
433041,Quintrell Grdns East,2023-06-08T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.5
433041,Quintrell Grdns East,2023-06-08T14:30:00.000+00:00,transformer,,Temperature,C,29.4
433041,Quintrell Grdns East,2023-06-08T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
433041,Quintrell Grdns East,2023-06-08T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.08
433041,Quintrell Grdns East,2023-06-08T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
433041,Quintrell Grdns East,2023-06-08T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
433041,Quintrell Grdns East,2023-06-08T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
433041,Quintrell Grdns East,2023-06-08T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.02
433041,Quintrell Grdns East,2023-06-08T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
433041,Quintrell Grdns East,2023-06-08T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.27
433041,Quintrell Grdns East,2023-06-08T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.48
433041,Quintrell Grdns East,2023-06-08T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.1
433041,Quintrell Grdns East,2023-06-08T14:30:00.000+00:00,busbar,,L2 Active Power,kW,-1.57
433041,Quintrell Grdns East,2023-06-08T14:30:00.000+00:00,busbar,,L1 Active Power,kW,6.63
433041,Quintrell Grdns East,2023-06-08T14:30:00.000+00:00,busbar,,N Current (RMS),A,24.2
433041,Quintrell Grdns East,2023-06-08T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.3
433041,Quintrell Grdns East,2023-06-08T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,15.5
433041,Quintrell Grdns East,2023-06-08T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
433041,Quintrell Grdns East,2023-06-08T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
433041,Quintrell Grdns East,2023-06-08T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-08T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
433041,Quintrell Grdns East,2023-06-08T14:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.14
433041,Quintrell Grdns East,2023-06-08T14:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-08T14:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
433041,Quintrell Grdns East,2023-06-08T14:20:00.000+00:00,feeder,,N Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-08T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-08T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-08T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-08T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
433041,Quintrell Grdns East,2023-06-08T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
433041,Quintrell Grdns East,2023-06-08T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
433041,Quintrell Grdns East,2023-06-08T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.09
433041,Quintrell Grdns East,2023-06-08T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.39
433041,Quintrell Grdns East,2023-06-08T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.31
433041,Quintrell Grdns East,2023-06-08T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,1.1
433041,Quintrell Grdns East,2023-06-08T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.0
433041,Quintrell Grdns East,2023-06-08T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
433041,Quintrell Grdns East,2023-06-08T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.5
433041,Quintrell Grdns East,2023-06-08T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
433041,Quintrell Grdns East,2023-06-08T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.48
433041,Quintrell Grdns East,2023-06-08T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
433041,Quintrell Grdns East,2023-06-08T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.26
433041,Quintrell Grdns East,2023-06-08T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.45
433041,Quintrell Grdns East,2023-06-08T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.94
433041,Quintrell Grdns East,2023-06-08T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.1
433041,Quintrell Grdns East,2023-06-08T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
433041,Quintrell Grdns East,2023-06-08T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.7
433041,Quintrell Grdns East,2023-06-08T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.3
433041,Quintrell Grdns East,2023-06-08T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.06
433041,Quintrell Grdns East,2023-06-08T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
433041,Quintrell Grdns East,2023-06-08T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.6
433041,Quintrell Grdns East,2023-06-08T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.61
433041,Quintrell Grdns East,2023-06-08T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.81
433041,Quintrell Grdns East,2023-06-08T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.69
433041,Quintrell Grdns East,2023-06-08T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
433041,Quintrell Grdns East,2023-06-08T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
433041,Quintrell Grdns East,2023-06-08T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
433041,Quintrell Grdns East,2023-06-08T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
433041,Quintrell Grdns East,2023-06-08T14:20:00.000+00:00,transformer,,Temperature,C,29.3
433041,Quintrell Grdns East,2023-06-08T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
433041,Quintrell Grdns East,2023-06-08T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.07
433041,Quintrell Grdns East,2023-06-08T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
433041,Quintrell Grdns East,2023-06-08T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.4
433041,Quintrell Grdns East,2023-06-08T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
433041,Quintrell Grdns East,2023-06-08T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.96
433041,Quintrell Grdns East,2023-06-08T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
433041,Quintrell Grdns East,2023-06-08T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.57
433041,Quintrell Grdns East,2023-06-08T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.72
