Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
433041,Quintrell Grdns East,2023-06-08T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.1
433041,Quintrell Grdns East,2023-06-08T14:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.76
433041,Quintrell Grdns East,2023-06-08T14:20:00.000+00:00,busbar,,L1 Active Power,kW,3.95
433041,Quintrell Grdns East,2023-06-08T14:20:00.000+00:00,busbar,,N Current (RMS),A,18.1
433041,Quintrell Grdns East,2023-06-08T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,14.6
433041,Quintrell Grdns East,2023-06-08T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,10.2
433041,Quintrell Grdns East,2023-06-08T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.4
433041,Quintrell Grdns East,2023-06-08T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
433041,Quintrell Grdns East,2023-06-08T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-08T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
433041,Quintrell Grdns East,2023-06-08T14:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.18
433041,Quintrell Grdns East,2023-06-08T14:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-08T14:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
433041,Quintrell Grdns East,2023-06-08T14:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-08T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-08T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-08T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-08T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
433041,Quintrell Grdns East,2023-06-08T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
433041,Quintrell Grdns East,2023-06-08T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
433041,Quintrell Grdns East,2023-06-08T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.56
433041,Quintrell Grdns East,2023-06-08T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.53
433041,Quintrell Grdns East,2023-06-08T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.3
433041,Quintrell Grdns East,2023-06-08T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,5.5
433041,Quintrell Grdns East,2023-06-08T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.6
433041,Quintrell Grdns East,2023-06-08T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
433041,Quintrell Grdns East,2023-06-08T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.5
433041,Quintrell Grdns East,2023-06-08T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
433041,Quintrell Grdns East,2023-06-08T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.2
433041,Quintrell Grdns East,2023-06-08T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-08T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.09
433041,Quintrell Grdns East,2023-06-08T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.29
433041,Quintrell Grdns East,2023-06-08T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.71
433041,Quintrell Grdns East,2023-06-08T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
433041,Quintrell Grdns East,2023-06-08T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.0
433041,Quintrell Grdns East,2023-06-08T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.7
433041,Quintrell Grdns East,2023-06-08T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
433041,Quintrell Grdns East,2023-06-08T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.92
433041,Quintrell Grdns East,2023-06-08T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
433041,Quintrell Grdns East,2023-06-08T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.61
433041,Quintrell Grdns East,2023-06-08T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.38
433041,Quintrell Grdns East,2023-06-08T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.61
433041,Quintrell Grdns East,2023-06-08T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.72
433041,Quintrell Grdns East,2023-06-08T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.3
433041,Quintrell Grdns East,2023-06-08T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
433041,Quintrell Grdns East,2023-06-08T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.0
433041,Quintrell Grdns East,2023-06-08T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
433041,Quintrell Grdns East,2023-06-08T14:10:00.000+00:00,transformer,,Temperature,C,29.3
433041,Quintrell Grdns East,2023-06-08T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
433041,Quintrell Grdns East,2023-06-08T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.46
433041,Quintrell Grdns East,2023-06-08T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
433041,Quintrell Grdns East,2023-06-08T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.39
433041,Quintrell Grdns East,2023-06-08T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
433041,Quintrell Grdns East,2023-06-08T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.45
433041,Quintrell Grdns East,2023-06-08T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
433041,Quintrell Grdns East,2023-06-08T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.11
433041,Quintrell Grdns East,2023-06-08T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.78
433041,Quintrell Grdns East,2023-06-08T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.21
433041,Quintrell Grdns East,2023-06-08T14:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.87
433041,Quintrell Grdns East,2023-06-08T14:10:00.000+00:00,busbar,,L1 Active Power,kW,4.76
433041,Quintrell Grdns East,2023-06-08T14:10:00.000+00:00,busbar,,N Current (RMS),A,28.0
433041,Quintrell Grdns East,2023-06-08T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.7
433041,Quintrell Grdns East,2023-06-08T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,9.4
433041,Quintrell Grdns East,2023-06-08T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.2
433041,Quintrell Grdns East,2023-06-08T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
433041,Quintrell Grdns East,2023-06-08T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-08T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
433041,Quintrell Grdns East,2023-06-08T14:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.18
433041,Quintrell Grdns East,2023-06-08T14:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-08T14:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
433041,Quintrell Grdns East,2023-06-08T14:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-08T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-08T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-08T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-08T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
433041,Quintrell Grdns East,2023-06-08T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
433041,Quintrell Grdns East,2023-06-08T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
433041,Quintrell Grdns East,2023-06-08T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.14
433041,Quintrell Grdns East,2023-06-08T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.42
433041,Quintrell Grdns East,2023-06-08T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.28
433041,Quintrell Grdns East,2023-06-08T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,1.2
433041,Quintrell Grdns East,2023-06-08T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.4
433041,Quintrell Grdns East,2023-06-08T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
433041,Quintrell Grdns East,2023-06-08T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.4
433041,Quintrell Grdns East,2023-06-08T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.46
433041,Quintrell Grdns East,2023-06-08T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.28
433041,Quintrell Grdns East,2023-06-08T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
433041,Quintrell Grdns East,2023-06-08T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.29
433041,Quintrell Grdns East,2023-06-08T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.45
433041,Quintrell Grdns East,2023-06-08T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.05
433041,Quintrell Grdns East,2023-06-08T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.0
433041,Quintrell Grdns East,2023-06-08T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.2
433041,Quintrell Grdns East,2023-06-08T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
433041,Quintrell Grdns East,2023-06-08T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
433041,Quintrell Grdns East,2023-06-08T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.06
433041,Quintrell Grdns East,2023-06-08T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
433041,Quintrell Grdns East,2023-06-08T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.56
433041,Quintrell Grdns East,2023-06-08T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.74
433041,Quintrell Grdns East,2023-06-08T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.73
433041,Quintrell Grdns East,2023-06-08T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.29
433041,Quintrell Grdns East,2023-06-08T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
433041,Quintrell Grdns East,2023-06-08T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
433041,Quintrell Grdns East,2023-06-08T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
433041,Quintrell Grdns East,2023-06-08T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.4
433041,Quintrell Grdns East,2023-06-08T14:00:00.000+00:00,transformer,,Temperature,C,29.2
433041,Quintrell Grdns East,2023-06-08T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
433041,Quintrell Grdns East,2023-06-08T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.59
433041,Quintrell Grdns East,2023-06-08T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
433041,Quintrell Grdns East,2023-06-08T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.91
433041,Quintrell Grdns East,2023-06-08T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
433041,Quintrell Grdns East,2023-06-08T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.69
433041,Quintrell Grdns East,2023-06-08T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
433041,Quintrell Grdns East,2023-06-08T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.14
433041,Quintrell Grdns East,2023-06-08T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.67
433041,Quintrell Grdns East,2023-06-08T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-0.78
433041,Quintrell Grdns East,2023-06-08T14:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.74
433041,Quintrell Grdns East,2023-06-08T14:00:00.000+00:00,busbar,,L1 Active Power,kW,4.66
433041,Quintrell Grdns East,2023-06-08T14:00:00.000+00:00,busbar,,N Current (RMS),A,22.2
433041,Quintrell Grdns East,2023-06-08T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,9.9
433041,Quintrell Grdns East,2023-06-08T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,10.5
433041,Quintrell Grdns East,2023-06-08T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.1
433041,Quintrell Grdns East,2023-06-08T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
433041,Quintrell Grdns East,2023-06-08T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-08T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
433041,Quintrell Grdns East,2023-06-08T13:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.21
433041,Quintrell Grdns East,2023-06-08T13:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-08T13:50:00.000+00:00,feeder,,L1 Active Power,kW,0.05
433041,Quintrell Grdns East,2023-06-08T13:50:00.000+00:00,feeder,,N Current (RMS),A,1.1
433041,Quintrell Grdns East,2023-06-08T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-08T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-08T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-08T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
433041,Quintrell Grdns East,2023-06-08T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
433041,Quintrell Grdns East,2023-06-08T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
433041,Quintrell Grdns East,2023-06-08T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.14
433041,Quintrell Grdns East,2023-06-08T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.62
433041,Quintrell Grdns East,2023-06-08T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.36
433041,Quintrell Grdns East,2023-06-08T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,2.0
433041,Quintrell Grdns East,2023-06-08T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.7
433041,Quintrell Grdns East,2023-06-08T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
433041,Quintrell Grdns East,2023-06-08T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.8
433041,Quintrell Grdns East,2023-06-08T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.48
433041,Quintrell Grdns East,2023-06-08T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.13
433041,Quintrell Grdns East,2023-06-08T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
433041,Quintrell Grdns East,2023-06-08T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.25
433041,Quintrell Grdns East,2023-06-08T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.51
433041,Quintrell Grdns East,2023-06-08T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.9
433041,Quintrell Grdns East,2023-06-08T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.9
433041,Quintrell Grdns East,2023-06-08T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.4
433041,Quintrell Grdns East,2023-06-08T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.7
433041,Quintrell Grdns East,2023-06-08T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.4
433041,Quintrell Grdns East,2023-06-08T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.14
433041,Quintrell Grdns East,2023-06-08T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
433041,Quintrell Grdns East,2023-06-08T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.05
433041,Quintrell Grdns East,2023-06-08T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.79
433041,Quintrell Grdns East,2023-06-08T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.84
433041,Quintrell Grdns East,2023-06-08T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.79
433041,Quintrell Grdns East,2023-06-08T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
433041,Quintrell Grdns East,2023-06-08T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.9
433041,Quintrell Grdns East,2023-06-08T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
433041,Quintrell Grdns East,2023-06-08T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.3
433041,Quintrell Grdns East,2023-06-08T13:50:00.000+00:00,transformer,,Temperature,C,29.1
433041,Quintrell Grdns East,2023-06-08T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
433041,Quintrell Grdns East,2023-06-08T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
433041,Quintrell Grdns East,2023-06-08T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
433041,Quintrell Grdns East,2023-06-08T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.29
433041,Quintrell Grdns East,2023-06-08T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
433041,Quintrell Grdns East,2023-06-08T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.0
433041,Quintrell Grdns East,2023-06-08T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
433041,Quintrell Grdns East,2023-06-08T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.91
433041,Quintrell Grdns East,2023-06-08T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.31
433041,Quintrell Grdns East,2023-06-08T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.88
433041,Quintrell Grdns East,2023-06-08T13:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.98
433041,Quintrell Grdns East,2023-06-08T13:50:00.000+00:00,busbar,,L1 Active Power,kW,5.1
433041,Quintrell Grdns East,2023-06-08T13:50:00.000+00:00,busbar,,N Current (RMS),A,24.4
433041,Quintrell Grdns East,2023-06-08T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,10.7
433041,Quintrell Grdns East,2023-06-08T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,8.9
433041,Quintrell Grdns East,2023-06-08T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
433041,Quintrell Grdns East,2023-06-08T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
433041,Quintrell Grdns East,2023-06-08T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-08T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
433041,Quintrell Grdns East,2023-06-08T13:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.19
433041,Quintrell Grdns East,2023-06-08T13:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-08T13:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
433041,Quintrell Grdns East,2023-06-08T13:40:00.000+00:00,feeder,,N Current (RMS),A,2.3
433041,Quintrell Grdns East,2023-06-08T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.7
433041,Quintrell Grdns East,2023-06-08T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.9
433041,Quintrell Grdns East,2023-06-08T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-08T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
433041,Quintrell Grdns East,2023-06-08T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
433041,Quintrell Grdns East,2023-06-08T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
433041,Quintrell Grdns East,2023-06-08T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.37
433041,Quintrell Grdns East,2023-06-08T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.39
433041,Quintrell Grdns East,2023-06-08T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.25
433041,Quintrell Grdns East,2023-06-08T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,4.8
433041,Quintrell Grdns East,2023-06-08T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
433041,Quintrell Grdns East,2023-06-08T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
433041,Quintrell Grdns East,2023-06-08T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.3
433041,Quintrell Grdns East,2023-06-08T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.59
433041,Quintrell Grdns East,2023-06-08T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.85
433041,Quintrell Grdns East,2023-06-08T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.23
433041,Quintrell Grdns East,2023-06-08T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.11
433041,Quintrell Grdns East,2023-06-08T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.81
433041,Quintrell Grdns East,2023-06-08T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.34
433041,Quintrell Grdns East,2023-06-08T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.5
433041,Quintrell Grdns East,2023-06-08T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.9
433041,Quintrell Grdns East,2023-06-08T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
433041,Quintrell Grdns East,2023-06-08T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
433041,Quintrell Grdns East,2023-06-08T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.28
433041,Quintrell Grdns East,2023-06-08T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.72
433041,Quintrell Grdns East,2023-06-08T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.38
433041,Quintrell Grdns East,2023-06-08T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.3
433041,Quintrell Grdns East,2023-06-08T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.66
433041,Quintrell Grdns East,2023-06-08T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.51
433041,Quintrell Grdns East,2023-06-08T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
433041,Quintrell Grdns East,2023-06-08T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
433041,Quintrell Grdns East,2023-06-08T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
433041,Quintrell Grdns East,2023-06-08T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.4
433041,Quintrell Grdns East,2023-06-08T13:40:00.000+00:00,transformer,,Temperature,C,29.1
433041,Quintrell Grdns East,2023-06-08T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
433041,Quintrell Grdns East,2023-06-08T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
433041,Quintrell Grdns East,2023-06-08T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
433041,Quintrell Grdns East,2023-06-08T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
433041,Quintrell Grdns East,2023-06-08T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
433041,Quintrell Grdns East,2023-06-08T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.47
433041,Quintrell Grdns East,2023-06-08T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
433041,Quintrell Grdns East,2023-06-08T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.79
433041,Quintrell Grdns East,2023-06-08T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.73
433041,Quintrell Grdns East,2023-06-08T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.75
433041,Quintrell Grdns East,2023-06-08T13:40:00.000+00:00,busbar,,L2 Active Power,kW,-2.88
433041,Quintrell Grdns East,2023-06-08T13:40:00.000+00:00,busbar,,L1 Active Power,kW,6.13
433041,Quintrell Grdns East,2023-06-08T13:40:00.000+00:00,busbar,,N Current (RMS),A,19.8
433041,Quintrell Grdns East,2023-06-08T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.6
433041,Quintrell Grdns East,2023-06-08T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.5
433041,Quintrell Grdns East,2023-06-08T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.1
433041,Quintrell Grdns East,2023-06-08T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
433041,Quintrell Grdns East,2023-06-08T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-08T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-08T13:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.15
433041,Quintrell Grdns East,2023-06-08T13:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-08T13:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
433041,Quintrell Grdns East,2023-06-08T13:30:00.000+00:00,feeder,,N Current (RMS),A,2.2
433041,Quintrell Grdns East,2023-06-08T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
433041,Quintrell Grdns East,2023-06-08T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.9
433041,Quintrell Grdns East,2023-06-08T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-08T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
433041,Quintrell Grdns East,2023-06-08T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
433041,Quintrell Grdns East,2023-06-08T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
433041,Quintrell Grdns East,2023-06-08T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.22
433041,Quintrell Grdns East,2023-06-08T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.54
433041,Quintrell Grdns East,2023-06-08T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.29
433041,Quintrell Grdns East,2023-06-08T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,2.9
433041,Quintrell Grdns East,2023-06-08T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
433041,Quintrell Grdns East,2023-06-08T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
433041,Quintrell Grdns East,2023-06-08T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.4
433041,Quintrell Grdns East,2023-06-08T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.13
433041,Quintrell Grdns East,2023-06-08T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.43
433041,Quintrell Grdns East,2023-06-08T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-08T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.37
433041,Quintrell Grdns East,2023-06-08T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.62
433041,Quintrell Grdns East,2023-06-08T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.3
433041,Quintrell Grdns East,2023-06-08T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.5
433041,Quintrell Grdns East,2023-06-08T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.8
433041,Quintrell Grdns East,2023-06-08T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
433041,Quintrell Grdns East,2023-06-08T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.5
433041,Quintrell Grdns East,2023-06-08T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.17
433041,Quintrell Grdns East,2023-06-08T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.86
433041,Quintrell Grdns East,2023-06-08T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.96
433041,Quintrell Grdns East,2023-06-08T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.28
433041,Quintrell Grdns East,2023-06-08T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.89
433041,Quintrell Grdns East,2023-06-08T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.27
433041,Quintrell Grdns East,2023-06-08T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
433041,Quintrell Grdns East,2023-06-08T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.5
433041,Quintrell Grdns East,2023-06-08T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
433041,Quintrell Grdns East,2023-06-08T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.7
433041,Quintrell Grdns East,2023-06-08T13:30:00.000+00:00,transformer,,Temperature,C,29.0
433041,Quintrell Grdns East,2023-06-08T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
433041,Quintrell Grdns East,2023-06-08T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.04
433041,Quintrell Grdns East,2023-06-08T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
433041,Quintrell Grdns East,2023-06-08T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.48
433041,Quintrell Grdns East,2023-06-08T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
433041,Quintrell Grdns East,2023-06-08T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.24
433041,Quintrell Grdns East,2023-06-08T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
433041,Quintrell Grdns East,2023-06-08T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.61
433041,Quintrell Grdns East,2023-06-08T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.11
433041,Quintrell Grdns East,2023-06-08T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.27
433041,Quintrell Grdns East,2023-06-08T13:30:00.000+00:00,busbar,,L2 Active Power,kW,-3.08
433041,Quintrell Grdns East,2023-06-08T13:30:00.000+00:00,busbar,,L1 Active Power,kW,3.87
433041,Quintrell Grdns East,2023-06-08T13:30:00.000+00:00,busbar,,N Current (RMS),A,17.1
433041,Quintrell Grdns East,2023-06-08T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.8
433041,Quintrell Grdns East,2023-06-08T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.4
433041,Quintrell Grdns East,2023-06-08T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.2
433041,Quintrell Grdns East,2023-06-08T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
433041,Quintrell Grdns East,2023-06-08T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-08T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
433041,Quintrell Grdns East,2023-06-08T13:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.21
433041,Quintrell Grdns East,2023-06-08T13:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
433041,Quintrell Grdns East,2023-06-08T13:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-08T13:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-08T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
433041,Quintrell Grdns East,2023-06-08T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-08T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-08T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
433041,Quintrell Grdns East,2023-06-08T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.43
433041,Quintrell Grdns East,2023-06-08T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.25
433041,Quintrell Grdns East,2023-06-08T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.22
433041,Quintrell Grdns East,2023-06-08T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.63
433041,Quintrell Grdns East,2023-06-08T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.35
433041,Quintrell Grdns East,2023-06-08T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,2.0
433041,Quintrell Grdns East,2023-06-08T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.6
433041,Quintrell Grdns East,2023-06-08T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.3
433041,Quintrell Grdns East,2023-06-08T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.0
433041,Quintrell Grdns East,2023-06-08T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.4
433041,Quintrell Grdns East,2023-06-08T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.0
433041,Quintrell Grdns East,2023-06-08T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-08T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.12
433041,Quintrell Grdns East,2023-06-08T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.37
433041,Quintrell Grdns East,2023-06-08T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.55
433041,Quintrell Grdns East,2023-06-08T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.1
433041,Quintrell Grdns East,2023-06-08T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
433041,Quintrell Grdns East,2023-06-08T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
433041,Quintrell Grdns East,2023-06-08T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.4
433041,Quintrell Grdns East,2023-06-08T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-8.24
433041,Quintrell Grdns East,2023-06-08T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.29
433041,Quintrell Grdns East,2023-06-08T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.48
433041,Quintrell Grdns East,2023-06-08T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.86
433041,Quintrell Grdns East,2023-06-08T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.79
433041,Quintrell Grdns East,2023-06-08T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.21
433041,Quintrell Grdns East,2023-06-08T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.6
433041,Quintrell Grdns East,2023-06-08T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.8
433041,Quintrell Grdns East,2023-06-08T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
433041,Quintrell Grdns East,2023-06-08T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.1
433041,Quintrell Grdns East,2023-06-08T13:20:00.000+00:00,transformer,,Temperature,C,29.0
433041,Quintrell Grdns East,2023-06-08T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
433041,Quintrell Grdns East,2023-06-08T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.43
433041,Quintrell Grdns East,2023-06-08T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
433041,Quintrell Grdns East,2023-06-08T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.87
433041,Quintrell Grdns East,2023-06-08T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
433041,Quintrell Grdns East,2023-06-08T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.65
433041,Quintrell Grdns East,2023-06-08T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.25
433041,Quintrell Grdns East,2023-06-08T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.75
433041,Quintrell Grdns East,2023-06-08T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.81
433041,Quintrell Grdns East,2023-06-08T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.41
433041,Quintrell Grdns East,2023-06-08T13:20:00.000+00:00,busbar,,L2 Active Power,kW,-3.84
433041,Quintrell Grdns East,2023-06-08T13:20:00.000+00:00,busbar,,L1 Active Power,kW,5.1
433041,Quintrell Grdns East,2023-06-08T13:20:00.000+00:00,busbar,,N Current (RMS),A,26.9
433041,Quintrell Grdns East,2023-06-08T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
433041,Quintrell Grdns East,2023-06-08T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.9
433041,Quintrell Grdns East,2023-06-08T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.4
433041,Quintrell Grdns East,2023-06-08T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
433041,Quintrell Grdns East,2023-06-08T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-08T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
433041,Quintrell Grdns East,2023-06-08T13:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.18
433041,Quintrell Grdns East,2023-06-08T13:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
433041,Quintrell Grdns East,2023-06-08T13:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
433041,Quintrell Grdns East,2023-06-08T13:10:00.000+00:00,feeder,,N Current (RMS),A,1.1
433041,Quintrell Grdns East,2023-06-08T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
433041,Quintrell Grdns East,2023-06-08T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-08T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-08T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
433041,Quintrell Grdns East,2023-06-08T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.39
433041,Quintrell Grdns East,2023-06-08T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.43
433041,Quintrell Grdns East,2023-06-08T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.12
433041,Quintrell Grdns East,2023-06-08T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.54
433041,Quintrell Grdns East,2023-06-08T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.43
433041,Quintrell Grdns East,2023-06-08T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,1.3
433041,Quintrell Grdns East,2023-06-08T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.9
433041,Quintrell Grdns East,2023-06-08T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
433041,Quintrell Grdns East,2023-06-08T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.6
433041,Quintrell Grdns East,2023-06-08T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.38
433041,Quintrell Grdns East,2023-06-08T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.13
433041,Quintrell Grdns East,2023-06-08T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-08T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.11
433041,Quintrell Grdns East,2023-06-08T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.01
433041,Quintrell Grdns East,2023-06-08T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.0
433041,Quintrell Grdns East,2023-06-08T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
433041,Quintrell Grdns East,2023-06-08T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
433041,Quintrell Grdns East,2023-06-08T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.7
433041,Quintrell Grdns East,2023-06-08T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
433041,Quintrell Grdns East,2023-06-08T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.75
433041,Quintrell Grdns East,2023-06-08T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.74
433041,Quintrell Grdns East,2023-06-08T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.88
433041,Quintrell Grdns East,2023-06-08T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.27
433041,Quintrell Grdns East,2023-06-08T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.68
433041,Quintrell Grdns East,2023-06-08T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.35
433041,Quintrell Grdns East,2023-06-08T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
433041,Quintrell Grdns East,2023-06-08T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.1
433041,Quintrell Grdns East,2023-06-08T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
433041,Quintrell Grdns East,2023-06-08T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
433041,Quintrell Grdns East,2023-06-08T13:10:00.000+00:00,transformer,,Temperature,C,28.9
433041,Quintrell Grdns East,2023-06-08T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
433041,Quintrell Grdns East,2023-06-08T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
433041,Quintrell Grdns East,2023-06-08T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
433041,Quintrell Grdns East,2023-06-08T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
433041,Quintrell Grdns East,2023-06-08T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
433041,Quintrell Grdns East,2023-06-08T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.65
433041,Quintrell Grdns East,2023-06-08T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
433041,Quintrell Grdns East,2023-06-08T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.28
433041,Quintrell Grdns East,2023-06-08T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.4
433041,Quintrell Grdns East,2023-06-08T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.68
433041,Quintrell Grdns East,2023-06-08T13:10:00.000+00:00,busbar,,L2 Active Power,kW,-3.27
433041,Quintrell Grdns East,2023-06-08T13:10:00.000+00:00,busbar,,L1 Active Power,kW,4.79
433041,Quintrell Grdns East,2023-06-08T13:10:00.000+00:00,busbar,,N Current (RMS),A,22.3
433041,Quintrell Grdns East,2023-06-08T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
433041,Quintrell Grdns East,2023-06-08T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.0
433041,Quintrell Grdns East,2023-06-08T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.5
433041,Quintrell Grdns East,2023-06-08T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
433041,Quintrell Grdns East,2023-06-08T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-08T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
433041,Quintrell Grdns East,2023-06-08T13:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.16
433041,Quintrell Grdns East,2023-06-08T13:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-08T13:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-08T13:00:00.000+00:00,feeder,,N Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-08T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
433041,Quintrell Grdns East,2023-06-08T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-08T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-08T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
433041,Quintrell Grdns East,2023-06-08T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.44
433041,Quintrell Grdns East,2023-06-08T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.44
433041,Quintrell Grdns East,2023-06-08T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
433041,Quintrell Grdns East,2023-06-08T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.33
433041,Quintrell Grdns East,2023-06-08T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.43
433041,Quintrell Grdns East,2023-06-08T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,1.8
433041,Quintrell Grdns East,2023-06-08T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.3
433041,Quintrell Grdns East,2023-06-08T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
433041,Quintrell Grdns East,2023-06-08T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.6
433041,Quintrell Grdns East,2023-06-08T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
433041,Quintrell Grdns East,2023-06-08T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.4
433041,Quintrell Grdns East,2023-06-08T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
433041,Quintrell Grdns East,2023-06-08T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.47
433041,Quintrell Grdns East,2023-06-08T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
433041,Quintrell Grdns East,2023-06-08T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.55
433041,Quintrell Grdns East,2023-06-08T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.4
433041,Quintrell Grdns East,2023-06-08T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.2
433041,Quintrell Grdns East,2023-06-08T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.7
433041,Quintrell Grdns East,2023-06-08T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.3
433041,Quintrell Grdns East,2023-06-08T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.52
433041,Quintrell Grdns East,2023-06-08T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.96
433041,Quintrell Grdns East,2023-06-08T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.49
433041,Quintrell Grdns East,2023-06-08T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.97
433041,Quintrell Grdns East,2023-06-08T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.13
433041,Quintrell Grdns East,2023-06-08T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.07
433041,Quintrell Grdns East,2023-06-08T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
433041,Quintrell Grdns East,2023-06-08T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.2
433041,Quintrell Grdns East,2023-06-08T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.1
433041,Quintrell Grdns East,2023-06-08T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.2
433041,Quintrell Grdns East,2023-06-08T13:00:00.000+00:00,transformer,,Temperature,C,28.9
433041,Quintrell Grdns East,2023-06-08T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
433041,Quintrell Grdns East,2023-06-08T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
433041,Quintrell Grdns East,2023-06-08T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
433041,Quintrell Grdns East,2023-06-08T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
433041,Quintrell Grdns East,2023-06-08T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
433041,Quintrell Grdns East,2023-06-08T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.78
433041,Quintrell Grdns East,2023-06-08T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.41
433041,Quintrell Grdns East,2023-06-08T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.81
433041,Quintrell Grdns East,2023-06-08T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.89
433041,Quintrell Grdns East,2023-06-08T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.65
433041,Quintrell Grdns East,2023-06-08T13:00:00.000+00:00,busbar,,L2 Active Power,kW,-3.45
433041,Quintrell Grdns East,2023-06-08T13:00:00.000+00:00,busbar,,L1 Active Power,kW,5.04
433041,Quintrell Grdns East,2023-06-08T13:00:00.000+00:00,busbar,,N Current (RMS),A,27.0
433041,Quintrell Grdns East,2023-06-08T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
433041,Quintrell Grdns East,2023-06-08T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
433041,Quintrell Grdns East,2023-06-08T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.8
433041,Quintrell Grdns East,2023-06-08T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
433041,Quintrell Grdns East,2023-06-08T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-08T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
433041,Quintrell Grdns East,2023-06-08T12:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.15
433041,Quintrell Grdns East,2023-06-08T12:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-08T12:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-08T12:50:00.000+00:00,feeder,,N Current (RMS),A,1.7
433041,Quintrell Grdns East,2023-06-08T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
433041,Quintrell Grdns East,2023-06-08T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
433041,Quintrell Grdns East,2023-06-08T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-08T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
433041,Quintrell Grdns East,2023-06-08T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.38
433041,Quintrell Grdns East,2023-06-08T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.44
433041,Quintrell Grdns East,2023-06-08T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-08T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.38
433041,Quintrell Grdns East,2023-06-08T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.44
433041,Quintrell Grdns East,2023-06-08T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,2.1
433041,Quintrell Grdns East,2023-06-08T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
433041,Quintrell Grdns East,2023-06-08T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
433041,Quintrell Grdns East,2023-06-08T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.6
433041,Quintrell Grdns East,2023-06-08T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
433041,Quintrell Grdns East,2023-06-08T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.18
433041,Quintrell Grdns East,2023-06-08T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-08T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.89
433041,Quintrell Grdns East,2023-06-08T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.15
433041,Quintrell Grdns East,2023-06-08T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.91
433041,Quintrell Grdns East,2023-06-08T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.3
433041,Quintrell Grdns East,2023-06-08T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
433041,Quintrell Grdns East,2023-06-08T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.5
433041,Quintrell Grdns East,2023-06-08T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
433041,Quintrell Grdns East,2023-06-08T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.7
433041,Quintrell Grdns East,2023-06-08T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.97
433041,Quintrell Grdns East,2023-06-08T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.34
433041,Quintrell Grdns East,2023-06-08T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.46
433041,Quintrell Grdns East,2023-06-08T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.15
433041,Quintrell Grdns East,2023-06-08T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.1
433041,Quintrell Grdns East,2023-06-08T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
433041,Quintrell Grdns East,2023-06-08T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.7
433041,Quintrell Grdns East,2023-06-08T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
433041,Quintrell Grdns East,2023-06-08T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.3
433041,Quintrell Grdns East,2023-06-08T12:50:00.000+00:00,transformer,,Temperature,C,28.9
433041,Quintrell Grdns East,2023-06-08T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
433041,Quintrell Grdns East,2023-06-08T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
433041,Quintrell Grdns East,2023-06-08T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
433041,Quintrell Grdns East,2023-06-08T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
433041,Quintrell Grdns East,2023-06-08T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
433041,Quintrell Grdns East,2023-06-08T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
