Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
433041,Quintrell Grdns East,2023-06-08T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
433041,Quintrell Grdns East,2023-06-08T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.55
433041,Quintrell Grdns East,2023-06-08T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.85
433041,Quintrell Grdns East,2023-06-08T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.54
433041,Quintrell Grdns East,2023-06-08T12:50:00.000+00:00,busbar,,L2 Active Power,kW,-1.4
433041,Quintrell Grdns East,2023-06-08T12:50:00.000+00:00,busbar,,L1 Active Power,kW,4.45
433041,Quintrell Grdns East,2023-06-08T12:50:00.000+00:00,busbar,,N Current (RMS),A,23.7
433041,Quintrell Grdns East,2023-06-08T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
433041,Quintrell Grdns East,2023-06-08T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.9
433041,Quintrell Grdns East,2023-06-08T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.8
433041,Quintrell Grdns East,2023-06-08T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
433041,Quintrell Grdns East,2023-06-08T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-08T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-08T12:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.18
433041,Quintrell Grdns East,2023-06-08T12:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-08T12:40:00.000+00:00,feeder,,L1 Active Power,kW,0.05
433041,Quintrell Grdns East,2023-06-08T12:40:00.000+00:00,feeder,,N Current (RMS),A,2.2
433041,Quintrell Grdns East,2023-06-08T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
433041,Quintrell Grdns East,2023-06-08T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
433041,Quintrell Grdns East,2023-06-08T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-08T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
433041,Quintrell Grdns East,2023-06-08T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.49
433041,Quintrell Grdns East,2023-06-08T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.43
433041,Quintrell Grdns East,2023-06-08T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.42
433041,Quintrell Grdns East,2023-06-08T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.59
433041,Quintrell Grdns East,2023-06-08T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.47
433041,Quintrell Grdns East,2023-06-08T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,5.9
433041,Quintrell Grdns East,2023-06-08T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.5
433041,Quintrell Grdns East,2023-06-08T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.3
433041,Quintrell Grdns East,2023-06-08T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.7
433041,Quintrell Grdns East,2023-06-08T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.44
433041,Quintrell Grdns East,2023-06-08T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.88
433041,Quintrell Grdns East,2023-06-08T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
433041,Quintrell Grdns East,2023-06-08T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.21
433041,Quintrell Grdns East,2023-06-08T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
433041,Quintrell Grdns East,2023-06-08T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.29
433041,Quintrell Grdns East,2023-06-08T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
433041,Quintrell Grdns East,2023-06-08T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.3
433041,Quintrell Grdns East,2023-06-08T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
433041,Quintrell Grdns East,2023-06-08T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
433041,Quintrell Grdns East,2023-06-08T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.49
433041,Quintrell Grdns East,2023-06-08T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.41
433041,Quintrell Grdns East,2023-06-08T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.53
433041,Quintrell Grdns East,2023-06-08T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.38
433041,Quintrell Grdns East,2023-06-08T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.08
433041,Quintrell Grdns East,2023-06-08T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.2
433041,Quintrell Grdns East,2023-06-08T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.7
433041,Quintrell Grdns East,2023-06-08T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.4
433041,Quintrell Grdns East,2023-06-08T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
433041,Quintrell Grdns East,2023-06-08T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.4
433041,Quintrell Grdns East,2023-06-08T12:40:00.000+00:00,transformer,,Temperature,C,28.8
433041,Quintrell Grdns East,2023-06-08T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
433041,Quintrell Grdns East,2023-06-08T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
433041,Quintrell Grdns East,2023-06-08T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
433041,Quintrell Grdns East,2023-06-08T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
433041,Quintrell Grdns East,2023-06-08T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
433041,Quintrell Grdns East,2023-06-08T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
433041,Quintrell Grdns East,2023-06-08T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
433041,Quintrell Grdns East,2023-06-08T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.78
433041,Quintrell Grdns East,2023-06-08T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.99
433041,Quintrell Grdns East,2023-06-08T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.76
433041,Quintrell Grdns East,2023-06-08T12:40:00.000+00:00,busbar,,L2 Active Power,kW,-2.75
433041,Quintrell Grdns East,2023-06-08T12:40:00.000+00:00,busbar,,L1 Active Power,kW,7.01
433041,Quintrell Grdns East,2023-06-08T12:40:00.000+00:00,busbar,,N Current (RMS),A,27.9
433041,Quintrell Grdns East,2023-06-08T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
433041,Quintrell Grdns East,2023-06-08T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.8
433041,Quintrell Grdns East,2023-06-08T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.9
433041,Quintrell Grdns East,2023-06-08T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
433041,Quintrell Grdns East,2023-06-08T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-08T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.17
433041,Quintrell Grdns East,2023-06-08T12:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.19
433041,Quintrell Grdns East,2023-06-08T12:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-08T12:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
433041,Quintrell Grdns East,2023-06-08T12:30:00.000+00:00,feeder,,N Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-08T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
433041,Quintrell Grdns East,2023-06-08T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-08T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-08T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
433041,Quintrell Grdns East,2023-06-08T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.47
433041,Quintrell Grdns East,2023-06-08T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.23
433041,Quintrell Grdns East,2023-06-08T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
433041,Quintrell Grdns East,2023-06-08T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.3
433041,Quintrell Grdns East,2023-06-08T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.34
433041,Quintrell Grdns East,2023-06-08T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,1.7
433041,Quintrell Grdns East,2023-06-08T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.4
433041,Quintrell Grdns East,2023-06-08T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
433041,Quintrell Grdns East,2023-06-08T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.0
433041,Quintrell Grdns East,2023-06-08T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-6.72
433041,Quintrell Grdns East,2023-06-08T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.25
433041,Quintrell Grdns East,2023-06-08T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
433041,Quintrell Grdns East,2023-06-08T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.15
433041,Quintrell Grdns East,2023-06-08T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.37
433041,Quintrell Grdns East,2023-06-08T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.01
433041,Quintrell Grdns East,2023-06-08T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
433041,Quintrell Grdns East,2023-06-08T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.8
433041,Quintrell Grdns East,2023-06-08T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
433041,Quintrell Grdns East,2023-06-08T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
433041,Quintrell Grdns East,2023-06-08T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.55
433041,Quintrell Grdns East,2023-06-08T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.99
433041,Quintrell Grdns East,2023-06-08T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.05
433041,Quintrell Grdns East,2023-06-08T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.34
433041,Quintrell Grdns East,2023-06-08T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.91
433041,Quintrell Grdns East,2023-06-08T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.75
433041,Quintrell Grdns East,2023-06-08T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.3
433041,Quintrell Grdns East,2023-06-08T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.5
433041,Quintrell Grdns East,2023-06-08T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
433041,Quintrell Grdns East,2023-06-08T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.1
433041,Quintrell Grdns East,2023-06-08T12:30:00.000+00:00,transformer,,Temperature,C,28.8
433041,Quintrell Grdns East,2023-06-08T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
433041,Quintrell Grdns East,2023-06-08T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
433041,Quintrell Grdns East,2023-06-08T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
433041,Quintrell Grdns East,2023-06-08T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
433041,Quintrell Grdns East,2023-06-08T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
433041,Quintrell Grdns East,2023-06-08T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.15
433041,Quintrell Grdns East,2023-06-08T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.74
433041,Quintrell Grdns East,2023-06-08T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.71
433041,Quintrell Grdns East,2023-06-08T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.27
433041,Quintrell Grdns East,2023-06-08T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.76
433041,Quintrell Grdns East,2023-06-08T12:30:00.000+00:00,busbar,,L2 Active Power,kW,-3.6
433041,Quintrell Grdns East,2023-06-08T12:30:00.000+00:00,busbar,,L1 Active Power,kW,8.06
433041,Quintrell Grdns East,2023-06-08T12:30:00.000+00:00,busbar,,N Current (RMS),A,43.8
433041,Quintrell Grdns East,2023-06-08T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
433041,Quintrell Grdns East,2023-06-08T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.7
433041,Quintrell Grdns East,2023-06-08T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
433041,Quintrell Grdns East,2023-06-08T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
433041,Quintrell Grdns East,2023-06-08T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-08T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
433041,Quintrell Grdns East,2023-06-08T12:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.23
433041,Quintrell Grdns East,2023-06-08T12:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
433041,Quintrell Grdns East,2023-06-08T12:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
433041,Quintrell Grdns East,2023-06-08T12:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-08T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
433041,Quintrell Grdns East,2023-06-08T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-08T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-08T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
433041,Quintrell Grdns East,2023-06-08T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.5
433041,Quintrell Grdns East,2023-06-08T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
433041,Quintrell Grdns East,2023-06-08T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.2
433041,Quintrell Grdns East,2023-06-08T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.44
433041,Quintrell Grdns East,2023-06-08T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.27
433041,Quintrell Grdns East,2023-06-08T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,2.5
433041,Quintrell Grdns East,2023-06-08T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
433041,Quintrell Grdns East,2023-06-08T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
433041,Quintrell Grdns East,2023-06-08T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.4
433041,Quintrell Grdns East,2023-06-08T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.77
433041,Quintrell Grdns East,2023-06-08T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.17
433041,Quintrell Grdns East,2023-06-08T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
433041,Quintrell Grdns East,2023-06-08T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.25
433041,Quintrell Grdns East,2023-06-08T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.72
433041,Quintrell Grdns East,2023-06-08T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.66
433041,Quintrell Grdns East,2023-06-08T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
433041,Quintrell Grdns East,2023-06-08T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.1
433041,Quintrell Grdns East,2023-06-08T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.9
433041,Quintrell Grdns East,2023-06-08T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
433041,Quintrell Grdns East,2023-06-08T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.6
433041,Quintrell Grdns East,2023-06-08T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.1
433041,Quintrell Grdns East,2023-06-08T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.82
433041,Quintrell Grdns East,2023-06-08T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.15
433041,Quintrell Grdns East,2023-06-08T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.36
433041,Quintrell Grdns East,2023-06-08T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.88
433041,Quintrell Grdns East,2023-06-08T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.3
433041,Quintrell Grdns East,2023-06-08T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.7
433041,Quintrell Grdns East,2023-06-08T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
433041,Quintrell Grdns East,2023-06-08T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.9
433041,Quintrell Grdns East,2023-06-08T12:20:00.000+00:00,transformer,,Temperature,C,28.8
433041,Quintrell Grdns East,2023-06-08T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
433041,Quintrell Grdns East,2023-06-08T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
433041,Quintrell Grdns East,2023-06-08T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
433041,Quintrell Grdns East,2023-06-08T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
433041,Quintrell Grdns East,2023-06-08T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
433041,Quintrell Grdns East,2023-06-08T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
433041,Quintrell Grdns East,2023-06-08T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.96
433041,Quintrell Grdns East,2023-06-08T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.8
433041,Quintrell Grdns East,2023-06-08T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.92
433041,Quintrell Grdns East,2023-06-08T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.84
433041,Quintrell Grdns East,2023-06-08T12:20:00.000+00:00,busbar,,L2 Active Power,kW,-4.56
433041,Quintrell Grdns East,2023-06-08T12:20:00.000+00:00,busbar,,L1 Active Power,kW,8.84
433041,Quintrell Grdns East,2023-06-08T12:20:00.000+00:00,busbar,,N Current (RMS),A,33.1
433041,Quintrell Grdns East,2023-06-08T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
433041,Quintrell Grdns East,2023-06-08T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
433041,Quintrell Grdns East,2023-06-08T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
433041,Quintrell Grdns East,2023-06-08T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
433041,Quintrell Grdns East,2023-06-08T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-08T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-08T12:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.2
433041,Quintrell Grdns East,2023-06-08T12:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
433041,Quintrell Grdns East,2023-06-08T12:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
433041,Quintrell Grdns East,2023-06-08T12:10:00.000+00:00,feeder,,N Current (RMS),A,1.1
433041,Quintrell Grdns East,2023-06-08T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
433041,Quintrell Grdns East,2023-06-08T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-08T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-08T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
433041,Quintrell Grdns East,2023-06-08T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.51
433041,Quintrell Grdns East,2023-06-08T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
433041,Quintrell Grdns East,2023-06-08T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.38
433041,Quintrell Grdns East,2023-06-08T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.58
433041,Quintrell Grdns East,2023-06-08T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.27
433041,Quintrell Grdns East,2023-06-08T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,3.7
433041,Quintrell Grdns East,2023-06-08T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
433041,Quintrell Grdns East,2023-06-08T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.4
433041,Quintrell Grdns East,2023-06-08T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.3
433041,Quintrell Grdns East,2023-06-08T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.42
433041,Quintrell Grdns East,2023-06-08T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.0
433041,Quintrell Grdns East,2023-06-08T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
433041,Quintrell Grdns East,2023-06-08T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.49
433041,Quintrell Grdns East,2023-06-08T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.96
433041,Quintrell Grdns East,2023-06-08T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.25
433041,Quintrell Grdns East,2023-06-08T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
433041,Quintrell Grdns East,2023-06-08T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.2
433041,Quintrell Grdns East,2023-06-08T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.6
433041,Quintrell Grdns East,2023-06-08T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
433041,Quintrell Grdns East,2023-06-08T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.73
433041,Quintrell Grdns East,2023-06-08T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.28
433041,Quintrell Grdns East,2023-06-08T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.38
433041,Quintrell Grdns East,2023-06-08T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.3
433041,Quintrell Grdns East,2023-06-08T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.99
433041,Quintrell Grdns East,2023-06-08T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.34
433041,Quintrell Grdns East,2023-06-08T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.7
433041,Quintrell Grdns East,2023-06-08T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.7
433041,Quintrell Grdns East,2023-06-08T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
433041,Quintrell Grdns East,2023-06-08T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.8
433041,Quintrell Grdns East,2023-06-08T12:10:00.000+00:00,transformer,,Temperature,C,28.8
433041,Quintrell Grdns East,2023-06-08T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
433041,Quintrell Grdns East,2023-06-08T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
433041,Quintrell Grdns East,2023-06-08T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
433041,Quintrell Grdns East,2023-06-08T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
433041,Quintrell Grdns East,2023-06-08T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
433041,Quintrell Grdns East,2023-06-08T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
433041,Quintrell Grdns East,2023-06-08T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
433041,Quintrell Grdns East,2023-06-08T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.82
433041,Quintrell Grdns East,2023-06-08T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.33
433041,Quintrell Grdns East,2023-06-08T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.39
433041,Quintrell Grdns East,2023-06-08T12:10:00.000+00:00,busbar,,L2 Active Power,kW,-4.58
433041,Quintrell Grdns East,2023-06-08T12:10:00.000+00:00,busbar,,L1 Active Power,kW,5.89
433041,Quintrell Grdns East,2023-06-08T12:10:00.000+00:00,busbar,,N Current (RMS),A,21.6
433041,Quintrell Grdns East,2023-06-08T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.9
433041,Quintrell Grdns East,2023-06-08T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
433041,Quintrell Grdns East,2023-06-08T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.3
433041,Quintrell Grdns East,2023-06-08T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
433041,Quintrell Grdns East,2023-06-08T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-08T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-08T12:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.21
433041,Quintrell Grdns East,2023-06-08T12:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
433041,Quintrell Grdns East,2023-06-08T12:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
433041,Quintrell Grdns East,2023-06-08T12:00:00.000+00:00,feeder,,N Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-08T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
433041,Quintrell Grdns East,2023-06-08T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-08T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-08T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
433041,Quintrell Grdns East,2023-06-08T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.48
433041,Quintrell Grdns East,2023-06-08T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
433041,Quintrell Grdns East,2023-06-08T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.23
433041,Quintrell Grdns East,2023-06-08T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.47
433041,Quintrell Grdns East,2023-06-08T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.32
433041,Quintrell Grdns East,2023-06-08T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,1.9
433041,Quintrell Grdns East,2023-06-08T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.0
433041,Quintrell Grdns East,2023-06-08T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
433041,Quintrell Grdns East,2023-06-08T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.5
433041,Quintrell Grdns East,2023-06-08T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.35
433041,Quintrell Grdns East,2023-06-08T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.24
433041,Quintrell Grdns East,2023-06-08T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-08T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.45
433041,Quintrell Grdns East,2023-06-08T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.39
433041,Quintrell Grdns East,2023-06-08T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.02
433041,Quintrell Grdns East,2023-06-08T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
433041,Quintrell Grdns East,2023-06-08T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.9
433041,Quintrell Grdns East,2023-06-08T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.8
433041,Quintrell Grdns East,2023-06-08T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.3
433041,Quintrell Grdns East,2023-06-08T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.16
433041,Quintrell Grdns East,2023-06-08T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.13
433041,Quintrell Grdns East,2023-06-08T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.56
433041,Quintrell Grdns East,2023-06-08T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.21
433041,Quintrell Grdns East,2023-06-08T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.96
433041,Quintrell Grdns East,2023-06-08T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.47
433041,Quintrell Grdns East,2023-06-08T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.3
433041,Quintrell Grdns East,2023-06-08T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.2
433041,Quintrell Grdns East,2023-06-08T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
433041,Quintrell Grdns East,2023-06-08T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.6
433041,Quintrell Grdns East,2023-06-08T12:00:00.000+00:00,transformer,,Temperature,C,28.8
433041,Quintrell Grdns East,2023-06-08T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
433041,Quintrell Grdns East,2023-06-08T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
433041,Quintrell Grdns East,2023-06-08T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
433041,Quintrell Grdns East,2023-06-08T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
433041,Quintrell Grdns East,2023-06-08T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
433041,Quintrell Grdns East,2023-06-08T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
433041,Quintrell Grdns East,2023-06-08T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
433041,Quintrell Grdns East,2023-06-08T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.88
433041,Quintrell Grdns East,2023-06-08T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.66
433041,Quintrell Grdns East,2023-06-08T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.2
433041,Quintrell Grdns East,2023-06-08T12:00:00.000+00:00,busbar,,L2 Active Power,kW,-4.87
433041,Quintrell Grdns East,2023-06-08T12:00:00.000+00:00,busbar,,L1 Active Power,kW,6.85
433041,Quintrell Grdns East,2023-06-08T12:00:00.000+00:00,busbar,,N Current (RMS),A,20.5
433041,Quintrell Grdns East,2023-06-08T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
433041,Quintrell Grdns East,2023-06-08T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
433041,Quintrell Grdns East,2023-06-08T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
433041,Quintrell Grdns East,2023-06-08T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
433041,Quintrell Grdns East,2023-06-08T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-08T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-08T11:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.18
433041,Quintrell Grdns East,2023-06-08T11:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
433041,Quintrell Grdns East,2023-06-08T11:50:00.000+00:00,feeder,,L1 Active Power,kW,0.06
433041,Quintrell Grdns East,2023-06-08T11:50:00.000+00:00,feeder,,N Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-08T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
433041,Quintrell Grdns East,2023-06-08T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-08T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-08T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
433041,Quintrell Grdns East,2023-06-08T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.44
433041,Quintrell Grdns East,2023-06-08T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
433041,Quintrell Grdns East,2023-06-08T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.26
433041,Quintrell Grdns East,2023-06-08T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.58
433041,Quintrell Grdns East,2023-06-08T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.36
433041,Quintrell Grdns East,2023-06-08T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,3.6
433041,Quintrell Grdns East,2023-06-08T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
433041,Quintrell Grdns East,2023-06-08T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
433041,Quintrell Grdns East,2023-06-08T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.7
433041,Quintrell Grdns East,2023-06-08T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.48
433041,Quintrell Grdns East,2023-06-08T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.52
433041,Quintrell Grdns East,2023-06-08T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
433041,Quintrell Grdns East,2023-06-08T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.37
433041,Quintrell Grdns East,2023-06-08T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.57
433041,Quintrell Grdns East,2023-06-08T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.78
433041,Quintrell Grdns East,2023-06-08T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
433041,Quintrell Grdns East,2023-06-08T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
433041,Quintrell Grdns East,2023-06-08T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.7
433041,Quintrell Grdns East,2023-06-08T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.9
433041,Quintrell Grdns East,2023-06-08T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.78
433041,Quintrell Grdns East,2023-06-08T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.5
433041,Quintrell Grdns East,2023-06-08T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.48
433041,Quintrell Grdns East,2023-06-08T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.5
433041,Quintrell Grdns East,2023-06-08T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.86
433041,Quintrell Grdns East,2023-06-08T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.9
433041,Quintrell Grdns East,2023-06-08T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.7
433041,Quintrell Grdns East,2023-06-08T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.2
433041,Quintrell Grdns East,2023-06-08T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.3
433041,Quintrell Grdns East,2023-06-08T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.4
433041,Quintrell Grdns East,2023-06-08T11:50:00.000+00:00,transformer,,Temperature,C,28.8
433041,Quintrell Grdns East,2023-06-08T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
433041,Quintrell Grdns East,2023-06-08T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
433041,Quintrell Grdns East,2023-06-08T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
433041,Quintrell Grdns East,2023-06-08T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
433041,Quintrell Grdns East,2023-06-08T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
433041,Quintrell Grdns East,2023-06-08T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
433041,Quintrell Grdns East,2023-06-08T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
433041,Quintrell Grdns East,2023-06-08T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.47
433041,Quintrell Grdns East,2023-06-08T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.72
433041,Quintrell Grdns East,2023-06-08T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.57
433041,Quintrell Grdns East,2023-06-08T11:50:00.000+00:00,busbar,,L2 Active Power,kW,-5.06
433041,Quintrell Grdns East,2023-06-08T11:50:00.000+00:00,busbar,,L1 Active Power,kW,8.1
433041,Quintrell Grdns East,2023-06-08T11:50:00.000+00:00,busbar,,N Current (RMS),A,23.6
433041,Quintrell Grdns East,2023-06-08T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
433041,Quintrell Grdns East,2023-06-08T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
433041,Quintrell Grdns East,2023-06-08T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
433041,Quintrell Grdns East,2023-06-08T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
433041,Quintrell Grdns East,2023-06-08T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-08T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-08T11:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.16
433041,Quintrell Grdns East,2023-06-08T11:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
433041,Quintrell Grdns East,2023-06-08T11:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-08T11:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-08T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
433041,Quintrell Grdns East,2023-06-08T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-08T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-08T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
433041,Quintrell Grdns East,2023-06-08T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
433041,Quintrell Grdns East,2023-06-08T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
433041,Quintrell Grdns East,2023-06-08T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.19
433041,Quintrell Grdns East,2023-06-08T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.6
433041,Quintrell Grdns East,2023-06-08T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.32
433041,Quintrell Grdns East,2023-06-08T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,1.5
433041,Quintrell Grdns East,2023-06-08T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.9
433041,Quintrell Grdns East,2023-06-08T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
433041,Quintrell Grdns East,2023-06-08T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.5
433041,Quintrell Grdns East,2023-06-08T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.8
433041,Quintrell Grdns East,2023-06-08T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.78
433041,Quintrell Grdns East,2023-06-08T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
433041,Quintrell Grdns East,2023-06-08T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.47
433041,Quintrell Grdns East,2023-06-08T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.39
433041,Quintrell Grdns East,2023-06-08T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.12
433041,Quintrell Grdns East,2023-06-08T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
433041,Quintrell Grdns East,2023-06-08T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.7
433041,Quintrell Grdns East,2023-06-08T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
433041,Quintrell Grdns East,2023-06-08T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.9
433041,Quintrell Grdns East,2023-06-08T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.36
433041,Quintrell Grdns East,2023-06-08T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.34
433041,Quintrell Grdns East,2023-06-08T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.52
433041,Quintrell Grdns East,2023-06-08T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.38
433041,Quintrell Grdns East,2023-06-08T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.39
433041,Quintrell Grdns East,2023-06-08T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.84
433041,Quintrell Grdns East,2023-06-08T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
433041,Quintrell Grdns East,2023-06-08T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.0
433041,Quintrell Grdns East,2023-06-08T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.1
433041,Quintrell Grdns East,2023-06-08T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.1
433041,Quintrell Grdns East,2023-06-08T11:40:00.000+00:00,transformer,,Temperature,C,28.7
433041,Quintrell Grdns East,2023-06-08T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
433041,Quintrell Grdns East,2023-06-08T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
433041,Quintrell Grdns East,2023-06-08T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
433041,Quintrell Grdns East,2023-06-08T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
433041,Quintrell Grdns East,2023-06-08T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
433041,Quintrell Grdns East,2023-06-08T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
433041,Quintrell Grdns East,2023-06-08T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
433041,Quintrell Grdns East,2023-06-08T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.42
433041,Quintrell Grdns East,2023-06-08T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.53
433041,Quintrell Grdns East,2023-06-08T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.27
433041,Quintrell Grdns East,2023-06-08T11:40:00.000+00:00,busbar,,L2 Active Power,kW,-6.41
433041,Quintrell Grdns East,2023-06-08T11:40:00.000+00:00,busbar,,L1 Active Power,kW,5.03
433041,Quintrell Grdns East,2023-06-08T11:40:00.000+00:00,busbar,,N Current (RMS),A,21.3
433041,Quintrell Grdns East,2023-06-08T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
433041,Quintrell Grdns East,2023-06-08T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
433041,Quintrell Grdns East,2023-06-08T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
433041,Quintrell Grdns East,2023-06-08T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
433041,Quintrell Grdns East,2023-06-08T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-08T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-08T11:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.15
433041,Quintrell Grdns East,2023-06-08T11:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-08T11:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
433041,Quintrell Grdns East,2023-06-08T11:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-08T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
433041,Quintrell Grdns East,2023-06-08T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-08T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-08T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
433041,Quintrell Grdns East,2023-06-08T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
433041,Quintrell Grdns East,2023-06-08T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
433041,Quintrell Grdns East,2023-06-08T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.32
433041,Quintrell Grdns East,2023-06-08T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.49
433041,Quintrell Grdns East,2023-06-08T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.36
433041,Quintrell Grdns East,2023-06-08T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,3.6
433041,Quintrell Grdns East,2023-06-08T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
433041,Quintrell Grdns East,2023-06-08T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
433041,Quintrell Grdns East,2023-06-08T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.7
433041,Quintrell Grdns East,2023-06-08T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.56
433041,Quintrell Grdns East,2023-06-08T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.06
433041,Quintrell Grdns East,2023-06-08T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
433041,Quintrell Grdns East,2023-06-08T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.54
433041,Quintrell Grdns East,2023-06-08T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.22
433041,Quintrell Grdns East,2023-06-08T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.12
433041,Quintrell Grdns East,2023-06-08T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.1
433041,Quintrell Grdns East,2023-06-08T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.0
433041,Quintrell Grdns East,2023-06-08T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
433041,Quintrell Grdns East,2023-06-08T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.0
433041,Quintrell Grdns East,2023-06-08T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.75
433041,Quintrell Grdns East,2023-06-08T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.05
433041,Quintrell Grdns East,2023-06-08T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.74
433041,Quintrell Grdns East,2023-06-08T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.68
433041,Quintrell Grdns East,2023-06-08T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.15
433041,Quintrell Grdns East,2023-06-08T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.72
433041,Quintrell Grdns East,2023-06-08T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
433041,Quintrell Grdns East,2023-06-08T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.0
433041,Quintrell Grdns East,2023-06-08T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.9
433041,Quintrell Grdns East,2023-06-08T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.4
433041,Quintrell Grdns East,2023-06-08T11:30:00.000+00:00,transformer,,Temperature,C,28.6
433041,Quintrell Grdns East,2023-06-08T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
433041,Quintrell Grdns East,2023-06-08T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
433041,Quintrell Grdns East,2023-06-08T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
433041,Quintrell Grdns East,2023-06-08T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
433041,Quintrell Grdns East,2023-06-08T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
433041,Quintrell Grdns East,2023-06-08T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
433041,Quintrell Grdns East,2023-06-08T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
433041,Quintrell Grdns East,2023-06-08T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.38
433041,Quintrell Grdns East,2023-06-08T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.75
433041,Quintrell Grdns East,2023-06-08T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.62
433041,Quintrell Grdns East,2023-06-08T11:30:00.000+00:00,busbar,,L2 Active Power,kW,-3.89
433041,Quintrell Grdns East,2023-06-08T11:30:00.000+00:00,busbar,,L1 Active Power,kW,4.22
433041,Quintrell Grdns East,2023-06-08T11:30:00.000+00:00,busbar,,N Current (RMS),A,20.3
433041,Quintrell Grdns East,2023-06-08T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
433041,Quintrell Grdns East,2023-06-08T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.1
433041,Quintrell Grdns East,2023-06-08T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.2
433041,Quintrell Grdns East,2023-06-08T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
433041,Quintrell Grdns East,2023-06-08T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-08T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-08T11:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.18
433041,Quintrell Grdns East,2023-06-08T11:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
433041,Quintrell Grdns East,2023-06-08T11:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-08T11:20:00.000+00:00,feeder,,N Current (RMS),A,1.6
433041,Quintrell Grdns East,2023-06-08T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
433041,Quintrell Grdns East,2023-06-08T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
433041,Quintrell Grdns East,2023-06-08T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-08T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
433041,Quintrell Grdns East,2023-06-08T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
433041,Quintrell Grdns East,2023-06-08T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
433041,Quintrell Grdns East,2023-06-08T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.18
433041,Quintrell Grdns East,2023-06-08T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.4
433041,Quintrell Grdns East,2023-06-08T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.33
433041,Quintrell Grdns East,2023-06-08T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,1.9
433041,Quintrell Grdns East,2023-06-08T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.2
433041,Quintrell Grdns East,2023-06-08T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
433041,Quintrell Grdns East,2023-06-08T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.6
433041,Quintrell Grdns East,2023-06-08T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.98
433041,Quintrell Grdns East,2023-06-08T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.61
433041,Quintrell Grdns East,2023-06-08T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
433041,Quintrell Grdns East,2023-06-08T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.4
433041,Quintrell Grdns East,2023-06-08T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.92
433041,Quintrell Grdns East,2023-06-08T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.36
433041,Quintrell Grdns East,2023-06-08T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
433041,Quintrell Grdns East,2023-06-08T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.6
433041,Quintrell Grdns East,2023-06-08T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
433041,Quintrell Grdns East,2023-06-08T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.9
433041,Quintrell Grdns East,2023-06-08T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.54
433041,Quintrell Grdns East,2023-06-08T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.98
433041,Quintrell Grdns East,2023-06-08T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.71
433041,Quintrell Grdns East,2023-06-08T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.98
433041,Quintrell Grdns East,2023-06-08T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.39
433041,Quintrell Grdns East,2023-06-08T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.77
433041,Quintrell Grdns East,2023-06-08T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
433041,Quintrell Grdns East,2023-06-08T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.3
433041,Quintrell Grdns East,2023-06-08T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
433041,Quintrell Grdns East,2023-06-08T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.5
433041,Quintrell Grdns East,2023-06-08T11:20:00.000+00:00,transformer,,Temperature,C,28.5
433041,Quintrell Grdns East,2023-06-08T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
433041,Quintrell Grdns East,2023-06-08T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
433041,Quintrell Grdns East,2023-06-08T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
