Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
433041,Quintrell Grdns East,2023-06-08T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
433041,Quintrell Grdns East,2023-06-08T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
433041,Quintrell Grdns East,2023-06-08T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
433041,Quintrell Grdns East,2023-06-08T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
433041,Quintrell Grdns East,2023-06-08T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.82
433041,Quintrell Grdns East,2023-06-08T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.63
433041,Quintrell Grdns East,2023-06-08T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.95
433041,Quintrell Grdns East,2023-06-08T11:20:00.000+00:00,busbar,,L2 Active Power,kW,-3.76
433041,Quintrell Grdns East,2023-06-08T11:20:00.000+00:00,busbar,,L1 Active Power,kW,4.46
433041,Quintrell Grdns East,2023-06-08T11:20:00.000+00:00,busbar,,N Current (RMS),A,20.2
433041,Quintrell Grdns East,2023-06-08T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
433041,Quintrell Grdns East,2023-06-08T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.0
433041,Quintrell Grdns East,2023-06-08T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.5
433041,Quintrell Grdns East,2023-06-08T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
433041,Quintrell Grdns East,2023-06-08T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-08T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
433041,Quintrell Grdns East,2023-06-08T11:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.18
433041,Quintrell Grdns East,2023-06-08T11:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-08T11:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-08T11:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-08T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
433041,Quintrell Grdns East,2023-06-08T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-08T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-08T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
433041,Quintrell Grdns East,2023-06-08T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
433041,Quintrell Grdns East,2023-06-08T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.22
433041,Quintrell Grdns East,2023-06-08T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.28
433041,Quintrell Grdns East,2023-06-08T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.44
433041,Quintrell Grdns East,2023-06-08T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.34
433041,Quintrell Grdns East,2023-06-08T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,4.1
433041,Quintrell Grdns East,2023-06-08T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
433041,Quintrell Grdns East,2023-06-08T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
433041,Quintrell Grdns East,2023-06-08T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.9
433041,Quintrell Grdns East,2023-06-08T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
433041,Quintrell Grdns East,2023-06-08T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.53
433041,Quintrell Grdns East,2023-06-08T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-08T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.26
433041,Quintrell Grdns East,2023-06-08T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.41
433041,Quintrell Grdns East,2023-06-08T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.41
433041,Quintrell Grdns East,2023-06-08T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
433041,Quintrell Grdns East,2023-06-08T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
433041,Quintrell Grdns East,2023-06-08T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
433041,Quintrell Grdns East,2023-06-08T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.7
433041,Quintrell Grdns East,2023-06-08T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.69
433041,Quintrell Grdns East,2023-06-08T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.59
433041,Quintrell Grdns East,2023-06-08T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.72
433041,Quintrell Grdns East,2023-06-08T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.35
433041,Quintrell Grdns East,2023-06-08T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.48
433041,Quintrell Grdns East,2023-06-08T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.84
433041,Quintrell Grdns East,2023-06-08T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
433041,Quintrell Grdns East,2023-06-08T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.9
433041,Quintrell Grdns East,2023-06-08T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
433041,Quintrell Grdns East,2023-06-08T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
433041,Quintrell Grdns East,2023-06-08T11:10:00.000+00:00,transformer,,Temperature,C,28.5
433041,Quintrell Grdns East,2023-06-08T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
433041,Quintrell Grdns East,2023-06-08T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
433041,Quintrell Grdns East,2023-06-08T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
433041,Quintrell Grdns East,2023-06-08T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
433041,Quintrell Grdns East,2023-06-08T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
433041,Quintrell Grdns East,2023-06-08T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
433041,Quintrell Grdns East,2023-06-08T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.44
433041,Quintrell Grdns East,2023-06-08T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.36
433041,Quintrell Grdns East,2023-06-08T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
433041,Quintrell Grdns East,2023-06-08T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.06
433041,Quintrell Grdns East,2023-06-08T11:10:00.000+00:00,busbar,,L2 Active Power,kW,-2.53
433041,Quintrell Grdns East,2023-06-08T11:10:00.000+00:00,busbar,,L1 Active Power,kW,4.58
433041,Quintrell Grdns East,2023-06-08T11:10:00.000+00:00,busbar,,N Current (RMS),A,25.6
433041,Quintrell Grdns East,2023-06-08T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
433041,Quintrell Grdns East,2023-06-08T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.3
433041,Quintrell Grdns East,2023-06-08T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.0
433041,Quintrell Grdns East,2023-06-08T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
433041,Quintrell Grdns East,2023-06-08T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-08T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
433041,Quintrell Grdns East,2023-06-08T11:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.19
433041,Quintrell Grdns East,2023-06-08T11:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-08T11:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-08T11:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-08T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
433041,Quintrell Grdns East,2023-06-08T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-08T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-08T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
433041,Quintrell Grdns East,2023-06-08T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.78
433041,Quintrell Grdns East,2023-06-08T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.44
433041,Quintrell Grdns East,2023-06-08T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.1
433041,Quintrell Grdns East,2023-06-08T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.47
433041,Quintrell Grdns East,2023-06-08T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.41
433041,Quintrell Grdns East,2023-06-08T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,5.0
433041,Quintrell Grdns East,2023-06-08T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.0
433041,Quintrell Grdns East,2023-06-08T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.1
433041,Quintrell Grdns East,2023-06-08T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.5
433041,Quintrell Grdns East,2023-06-08T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
433041,Quintrell Grdns East,2023-06-08T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.82
433041,Quintrell Grdns East,2023-06-08T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
433041,Quintrell Grdns East,2023-06-08T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.67
433041,Quintrell Grdns East,2023-06-08T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
433041,Quintrell Grdns East,2023-06-08T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.35
433041,Quintrell Grdns East,2023-06-08T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
433041,Quintrell Grdns East,2023-06-08T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.8
433041,Quintrell Grdns East,2023-06-08T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.1
433041,Quintrell Grdns East,2023-06-08T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.5
433041,Quintrell Grdns East,2023-06-08T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.85
433041,Quintrell Grdns East,2023-06-08T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.55
433041,Quintrell Grdns East,2023-06-08T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.72
433041,Quintrell Grdns East,2023-06-08T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.38
433041,Quintrell Grdns East,2023-06-08T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.75
433041,Quintrell Grdns East,2023-06-08T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.13
433041,Quintrell Grdns East,2023-06-08T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
433041,Quintrell Grdns East,2023-06-08T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.6
433041,Quintrell Grdns East,2023-06-08T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
433041,Quintrell Grdns East,2023-06-08T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.3
433041,Quintrell Grdns East,2023-06-08T11:00:00.000+00:00,transformer,,Temperature,C,28.4
433041,Quintrell Grdns East,2023-06-08T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
433041,Quintrell Grdns East,2023-06-08T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
433041,Quintrell Grdns East,2023-06-08T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
433041,Quintrell Grdns East,2023-06-08T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
433041,Quintrell Grdns East,2023-06-08T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
433041,Quintrell Grdns East,2023-06-08T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
433041,Quintrell Grdns East,2023-06-08T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.45
433041,Quintrell Grdns East,2023-06-08T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.17
433041,Quintrell Grdns East,2023-06-08T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.14
433041,Quintrell Grdns East,2023-06-08T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.33
433041,Quintrell Grdns East,2023-06-08T11:00:00.000+00:00,busbar,,L2 Active Power,kW,-2.21
433041,Quintrell Grdns East,2023-06-08T11:00:00.000+00:00,busbar,,L1 Active Power,kW,4.88
433041,Quintrell Grdns East,2023-06-08T11:00:00.000+00:00,busbar,,N Current (RMS),A,26.4
433041,Quintrell Grdns East,2023-06-08T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
433041,Quintrell Grdns East,2023-06-08T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.1
433041,Quintrell Grdns East,2023-06-08T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.8
433041,Quintrell Grdns East,2023-06-08T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
433041,Quintrell Grdns East,2023-06-08T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-08T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
433041,Quintrell Grdns East,2023-06-08T10:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.21
433041,Quintrell Grdns East,2023-06-08T10:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
433041,Quintrell Grdns East,2023-06-08T10:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
433041,Quintrell Grdns East,2023-06-08T10:50:00.000+00:00,feeder,,N Current (RMS),A,1.8
433041,Quintrell Grdns East,2023-06-08T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
433041,Quintrell Grdns East,2023-06-08T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
433041,Quintrell Grdns East,2023-06-08T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-08T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
433041,Quintrell Grdns East,2023-06-08T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.23
433041,Quintrell Grdns East,2023-06-08T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.44
433041,Quintrell Grdns East,2023-06-08T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.13
433041,Quintrell Grdns East,2023-06-08T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.79
433041,Quintrell Grdns East,2023-06-08T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.79
433041,Quintrell Grdns East,2023-06-08T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,5.2
433041,Quintrell Grdns East,2023-06-08T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
433041,Quintrell Grdns East,2023-06-08T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.2
433041,Quintrell Grdns East,2023-06-08T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.5
433041,Quintrell Grdns East,2023-06-08T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
433041,Quintrell Grdns East,2023-06-08T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.71
433041,Quintrell Grdns East,2023-06-08T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
433041,Quintrell Grdns East,2023-06-08T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
433041,Quintrell Grdns East,2023-06-08T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.28
433041,Quintrell Grdns East,2023-06-08T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.9
433041,Quintrell Grdns East,2023-06-08T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
433041,Quintrell Grdns East,2023-06-08T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
433041,Quintrell Grdns East,2023-06-08T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
433041,Quintrell Grdns East,2023-06-08T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.9
433041,Quintrell Grdns East,2023-06-08T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.76
433041,Quintrell Grdns East,2023-06-08T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.38
433041,Quintrell Grdns East,2023-06-08T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.78
433041,Quintrell Grdns East,2023-06-08T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.96
433041,Quintrell Grdns East,2023-06-08T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.32
433041,Quintrell Grdns East,2023-06-08T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.3
433041,Quintrell Grdns East,2023-06-08T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
433041,Quintrell Grdns East,2023-06-08T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.5
433041,Quintrell Grdns East,2023-06-08T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
433041,Quintrell Grdns East,2023-06-08T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.8
433041,Quintrell Grdns East,2023-06-08T10:50:00.000+00:00,transformer,,Temperature,C,28.2
433041,Quintrell Grdns East,2023-06-08T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
433041,Quintrell Grdns East,2023-06-08T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
433041,Quintrell Grdns East,2023-06-08T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
433041,Quintrell Grdns East,2023-06-08T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
433041,Quintrell Grdns East,2023-06-08T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
433041,Quintrell Grdns East,2023-06-08T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
433041,Quintrell Grdns East,2023-06-08T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.23
433041,Quintrell Grdns East,2023-06-08T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.35
433041,Quintrell Grdns East,2023-06-08T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.11
433041,Quintrell Grdns East,2023-06-08T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.23
433041,Quintrell Grdns East,2023-06-08T10:50:00.000+00:00,busbar,,L2 Active Power,kW,-3.44
433041,Quintrell Grdns East,2023-06-08T10:50:00.000+00:00,busbar,,L1 Active Power,kW,8.01
433041,Quintrell Grdns East,2023-06-08T10:50:00.000+00:00,busbar,,N Current (RMS),A,25.1
433041,Quintrell Grdns East,2023-06-08T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
433041,Quintrell Grdns East,2023-06-08T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
433041,Quintrell Grdns East,2023-06-08T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.3
433041,Quintrell Grdns East,2023-06-08T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
433041,Quintrell Grdns East,2023-06-08T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-08T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-08T10:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.18
433041,Quintrell Grdns East,2023-06-08T10:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
433041,Quintrell Grdns East,2023-06-08T10:40:00.000+00:00,feeder,,L1 Active Power,kW,0.1
433041,Quintrell Grdns East,2023-06-08T10:40:00.000+00:00,feeder,,N Current (RMS),A,2.2
433041,Quintrell Grdns East,2023-06-08T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.7
433041,Quintrell Grdns East,2023-06-08T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.9
433041,Quintrell Grdns East,2023-06-08T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-08T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
433041,Quintrell Grdns East,2023-06-08T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.94
433041,Quintrell Grdns East,2023-06-08T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.43
433041,Quintrell Grdns East,2023-06-08T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.35
433041,Quintrell Grdns East,2023-06-08T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.39
433041,Quintrell Grdns East,2023-06-08T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.53
433041,Quintrell Grdns East,2023-06-08T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
433041,Quintrell Grdns East,2023-06-08T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.3
433041,Quintrell Grdns East,2023-06-08T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.5
433041,Quintrell Grdns East,2023-06-08T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.9
433041,Quintrell Grdns East,2023-06-08T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.01
433041,Quintrell Grdns East,2023-06-08T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.67
433041,Quintrell Grdns East,2023-06-08T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-08T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.79
433041,Quintrell Grdns East,2023-06-08T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.23
433041,Quintrell Grdns East,2023-06-08T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.85
433041,Quintrell Grdns East,2023-06-08T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,33.6
433041,Quintrell Grdns East,2023-06-08T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.8
433041,Quintrell Grdns East,2023-06-08T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
433041,Quintrell Grdns East,2023-06-08T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.6
433041,Quintrell Grdns East,2023-06-08T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.01
433041,Quintrell Grdns East,2023-06-08T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.94
433041,Quintrell Grdns East,2023-06-08T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.76
433041,Quintrell Grdns East,2023-06-08T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.79
433041,Quintrell Grdns East,2023-06-08T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.63
433041,Quintrell Grdns East,2023-06-08T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.54
433041,Quintrell Grdns East,2023-06-08T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.3
433041,Quintrell Grdns East,2023-06-08T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.2
433041,Quintrell Grdns East,2023-06-08T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.5
433041,Quintrell Grdns East,2023-06-08T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.7
433041,Quintrell Grdns East,2023-06-08T10:40:00.000+00:00,transformer,,Temperature,C,28.1
433041,Quintrell Grdns East,2023-06-08T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
433041,Quintrell Grdns East,2023-06-08T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
433041,Quintrell Grdns East,2023-06-08T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
433041,Quintrell Grdns East,2023-06-08T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
433041,Quintrell Grdns East,2023-06-08T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
433041,Quintrell Grdns East,2023-06-08T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
433041,Quintrell Grdns East,2023-06-08T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
433041,Quintrell Grdns East,2023-06-08T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.55
433041,Quintrell Grdns East,2023-06-08T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.24
433041,Quintrell Grdns East,2023-06-08T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.53
433041,Quintrell Grdns East,2023-06-08T10:40:00.000+00:00,busbar,,L2 Active Power,kW,-4.29
433041,Quintrell Grdns East,2023-06-08T10:40:00.000+00:00,busbar,,L1 Active Power,kW,12.02
433041,Quintrell Grdns East,2023-06-08T10:40:00.000+00:00,busbar,,N Current (RMS),A,35.6
433041,Quintrell Grdns East,2023-06-08T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
433041,Quintrell Grdns East,2023-06-08T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
433041,Quintrell Grdns East,2023-06-08T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
433041,Quintrell Grdns East,2023-06-08T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
433041,Quintrell Grdns East,2023-06-08T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-08T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-08T10:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.17
433041,Quintrell Grdns East,2023-06-08T10:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
433041,Quintrell Grdns East,2023-06-08T10:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
433041,Quintrell Grdns East,2023-06-08T10:30:00.000+00:00,feeder,,N Current (RMS),A,2.1
433041,Quintrell Grdns East,2023-06-08T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.7
433041,Quintrell Grdns East,2023-06-08T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
433041,Quintrell Grdns East,2023-06-08T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-08T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
433041,Quintrell Grdns East,2023-06-08T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.07
433041,Quintrell Grdns East,2023-06-08T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.4
433041,Quintrell Grdns East,2023-06-08T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.43
433041,Quintrell Grdns East,2023-06-08T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.96
433041,Quintrell Grdns East,2023-06-08T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.37
433041,Quintrell Grdns East,2023-06-08T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
433041,Quintrell Grdns East,2023-06-08T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
433041,Quintrell Grdns East,2023-06-08T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
433041,Quintrell Grdns East,2023-06-08T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.3
433041,Quintrell Grdns East,2023-06-08T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.16
433041,Quintrell Grdns East,2023-06-08T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.17
433041,Quintrell Grdns East,2023-06-08T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
433041,Quintrell Grdns East,2023-06-08T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.62
433041,Quintrell Grdns East,2023-06-08T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.74
433041,Quintrell Grdns East,2023-06-08T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.6
433041,Quintrell Grdns East,2023-06-08T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.8
433041,Quintrell Grdns East,2023-06-08T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.0
433041,Quintrell Grdns East,2023-06-08T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.4
433041,Quintrell Grdns East,2023-06-08T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.6
433041,Quintrell Grdns East,2023-06-08T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.02
433041,Quintrell Grdns East,2023-06-08T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.98
433041,Quintrell Grdns East,2023-06-08T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.79
433041,Quintrell Grdns East,2023-06-08T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.39
433041,Quintrell Grdns East,2023-06-08T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.8
433041,Quintrell Grdns East,2023-06-08T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.58
433041,Quintrell Grdns East,2023-06-08T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
433041,Quintrell Grdns East,2023-06-08T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.6
433041,Quintrell Grdns East,2023-06-08T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.7
433041,Quintrell Grdns East,2023-06-08T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.9
433041,Quintrell Grdns East,2023-06-08T10:30:00.000+00:00,transformer,,Temperature,C,27.9
433041,Quintrell Grdns East,2023-06-08T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
433041,Quintrell Grdns East,2023-06-08T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.67
433041,Quintrell Grdns East,2023-06-08T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
433041,Quintrell Grdns East,2023-06-08T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
433041,Quintrell Grdns East,2023-06-08T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
433041,Quintrell Grdns East,2023-06-08T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.87
433041,Quintrell Grdns East,2023-06-08T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.46
433041,Quintrell Grdns East,2023-06-08T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.26
433041,Quintrell Grdns East,2023-06-08T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.13
433041,Quintrell Grdns East,2023-06-08T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.37
433041,Quintrell Grdns East,2023-06-08T10:30:00.000+00:00,busbar,,L2 Active Power,kW,-6.54
433041,Quintrell Grdns East,2023-06-08T10:30:00.000+00:00,busbar,,L1 Active Power,kW,4.32
433041,Quintrell Grdns East,2023-06-08T10:30:00.000+00:00,busbar,,N Current (RMS),A,35.8
433041,Quintrell Grdns East,2023-06-08T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.1
433041,Quintrell Grdns East,2023-06-08T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
433041,Quintrell Grdns East,2023-06-08T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.1
433041,Quintrell Grdns East,2023-06-08T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
433041,Quintrell Grdns East,2023-06-08T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-08T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-08T10:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.23
433041,Quintrell Grdns East,2023-06-08T10:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
433041,Quintrell Grdns East,2023-06-08T10:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-08T10:20:00.000+00:00,feeder,,N Current (RMS),A,1.2
433041,Quintrell Grdns East,2023-06-08T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
433041,Quintrell Grdns East,2023-06-08T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-08T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-08T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
433041,Quintrell Grdns East,2023-06-08T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.56
433041,Quintrell Grdns East,2023-06-08T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
433041,Quintrell Grdns East,2023-06-08T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.4
433041,Quintrell Grdns East,2023-06-08T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.75
433041,Quintrell Grdns East,2023-06-08T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.23
433041,Quintrell Grdns East,2023-06-08T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,5.1
433041,Quintrell Grdns East,2023-06-08T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
433041,Quintrell Grdns East,2023-06-08T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.9
433041,Quintrell Grdns East,2023-06-08T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.2
433041,Quintrell Grdns East,2023-06-08T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.87
433041,Quintrell Grdns East,2023-06-08T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.25
433041,Quintrell Grdns East,2023-06-08T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
433041,Quintrell Grdns East,2023-06-08T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.71
433041,Quintrell Grdns East,2023-06-08T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.14
433041,Quintrell Grdns East,2023-06-08T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.8
433041,Quintrell Grdns East,2023-06-08T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
433041,Quintrell Grdns East,2023-06-08T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.6
433041,Quintrell Grdns East,2023-06-08T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
433041,Quintrell Grdns East,2023-06-08T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.7
433041,Quintrell Grdns East,2023-06-08T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-8.23
433041,Quintrell Grdns East,2023-06-08T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.34
433041,Quintrell Grdns East,2023-06-08T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.07
433041,Quintrell Grdns East,2023-06-08T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.77
433041,Quintrell Grdns East,2023-06-08T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.93
433041,Quintrell Grdns East,2023-06-08T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.91
433041,Quintrell Grdns East,2023-06-08T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.3
433041,Quintrell Grdns East,2023-06-08T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.6
433041,Quintrell Grdns East,2023-06-08T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.7
433041,Quintrell Grdns East,2023-06-08T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.3
433041,Quintrell Grdns East,2023-06-08T10:20:00.000+00:00,transformer,,Temperature,C,27.8
433041,Quintrell Grdns East,2023-06-08T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
433041,Quintrell Grdns East,2023-06-08T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.87
433041,Quintrell Grdns East,2023-06-08T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
433041,Quintrell Grdns East,2023-06-08T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.79
433041,Quintrell Grdns East,2023-06-08T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
433041,Quintrell Grdns East,2023-06-08T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.82
433041,Quintrell Grdns East,2023-06-08T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.08
433041,Quintrell Grdns East,2023-06-08T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.19
433041,Quintrell Grdns East,2023-06-08T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.1
433041,Quintrell Grdns East,2023-06-08T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.7
433041,Quintrell Grdns East,2023-06-08T10:20:00.000+00:00,busbar,,L2 Active Power,kW,-3.87
433041,Quintrell Grdns East,2023-06-08T10:20:00.000+00:00,busbar,,L1 Active Power,kW,5.32
433041,Quintrell Grdns East,2023-06-08T10:20:00.000+00:00,busbar,,N Current (RMS),A,24.9
433041,Quintrell Grdns East,2023-06-08T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
433041,Quintrell Grdns East,2023-06-08T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
433041,Quintrell Grdns East,2023-06-08T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.6
433041,Quintrell Grdns East,2023-06-08T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
433041,Quintrell Grdns East,2023-06-08T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-08T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
433041,Quintrell Grdns East,2023-06-08T10:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.25
433041,Quintrell Grdns East,2023-06-08T10:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
433041,Quintrell Grdns East,2023-06-08T10:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-08T10:10:00.000+00:00,feeder,,N Current (RMS),A,1.1
433041,Quintrell Grdns East,2023-06-08T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
433041,Quintrell Grdns East,2023-06-08T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-08T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-08T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
433041,Quintrell Grdns East,2023-06-08T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
433041,Quintrell Grdns East,2023-06-08T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
433041,Quintrell Grdns East,2023-06-08T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.51
433041,Quintrell Grdns East,2023-06-08T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.56
433041,Quintrell Grdns East,2023-06-08T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.22
433041,Quintrell Grdns East,2023-06-08T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,4.6
433041,Quintrell Grdns East,2023-06-08T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
433041,Quintrell Grdns East,2023-06-08T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
433041,Quintrell Grdns East,2023-06-08T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.2
433041,Quintrell Grdns East,2023-06-08T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
433041,Quintrell Grdns East,2023-06-08T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.29
433041,Quintrell Grdns East,2023-06-08T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
433041,Quintrell Grdns East,2023-06-08T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.42
433041,Quintrell Grdns East,2023-06-08T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.81
433041,Quintrell Grdns East,2023-06-08T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.14
433041,Quintrell Grdns East,2023-06-08T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
433041,Quintrell Grdns East,2023-06-08T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
433041,Quintrell Grdns East,2023-06-08T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.0
433041,Quintrell Grdns East,2023-06-08T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.7
433041,Quintrell Grdns East,2023-06-08T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-9.9
433041,Quintrell Grdns East,2023-06-08T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.85
433041,Quintrell Grdns East,2023-06-08T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.51
433041,Quintrell Grdns East,2023-06-08T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.33
433041,Quintrell Grdns East,2023-06-08T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.65
433041,Quintrell Grdns East,2023-06-08T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.23
433041,Quintrell Grdns East,2023-06-08T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.0
433041,Quintrell Grdns East,2023-06-08T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.5
433041,Quintrell Grdns East,2023-06-08T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.4
433041,Quintrell Grdns East,2023-06-08T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.8
433041,Quintrell Grdns East,2023-06-08T10:10:00.000+00:00,transformer,,Temperature,C,27.7
433041,Quintrell Grdns East,2023-06-08T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
433041,Quintrell Grdns East,2023-06-08T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
433041,Quintrell Grdns East,2023-06-08T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
433041,Quintrell Grdns East,2023-06-08T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
433041,Quintrell Grdns East,2023-06-08T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
433041,Quintrell Grdns East,2023-06-08T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
433041,Quintrell Grdns East,2023-06-08T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.85
433041,Quintrell Grdns East,2023-06-08T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.42
433041,Quintrell Grdns East,2023-06-08T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.78
433041,Quintrell Grdns East,2023-06-08T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.52
433041,Quintrell Grdns East,2023-06-08T10:10:00.000+00:00,busbar,,L2 Active Power,kW,-5.06
433041,Quintrell Grdns East,2023-06-08T10:10:00.000+00:00,busbar,,L1 Active Power,kW,7.27
433041,Quintrell Grdns East,2023-06-08T10:10:00.000+00:00,busbar,,N Current (RMS),A,32.3
433041,Quintrell Grdns East,2023-06-08T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
433041,Quintrell Grdns East,2023-06-08T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
433041,Quintrell Grdns East,2023-06-08T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.3
433041,Quintrell Grdns East,2023-06-08T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
433041,Quintrell Grdns East,2023-06-08T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-08T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
433041,Quintrell Grdns East,2023-06-08T10:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.23
433041,Quintrell Grdns East,2023-06-08T10:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
433041,Quintrell Grdns East,2023-06-08T10:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-08T10:00:00.000+00:00,feeder,,N Current (RMS),A,1.1
433041,Quintrell Grdns East,2023-06-08T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
433041,Quintrell Grdns East,2023-06-08T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-08T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-08T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
433041,Quintrell Grdns East,2023-06-08T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
433041,Quintrell Grdns East,2023-06-08T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
433041,Quintrell Grdns East,2023-06-08T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.35
433041,Quintrell Grdns East,2023-06-08T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.26
433041,Quintrell Grdns East,2023-06-08T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.25
433041,Quintrell Grdns East,2023-06-08T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,3.7
433041,Quintrell Grdns East,2023-06-08T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
433041,Quintrell Grdns East,2023-06-08T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
433041,Quintrell Grdns East,2023-06-08T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.3
433041,Quintrell Grdns East,2023-06-08T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
433041,Quintrell Grdns East,2023-06-08T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.0
433041,Quintrell Grdns East,2023-06-08T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
433041,Quintrell Grdns East,2023-06-08T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.29
433041,Quintrell Grdns East,2023-06-08T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.25
433041,Quintrell Grdns East,2023-06-08T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.8
433041,Quintrell Grdns East,2023-06-08T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
433041,Quintrell Grdns East,2023-06-08T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
433041,Quintrell Grdns East,2023-06-08T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
433041,Quintrell Grdns East,2023-06-08T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
433041,Quintrell Grdns East,2023-06-08T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-10.77
433041,Quintrell Grdns East,2023-06-08T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.69
433041,Quintrell Grdns East,2023-06-08T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.75
433041,Quintrell Grdns East,2023-06-08T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.18
433041,Quintrell Grdns East,2023-06-08T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.1
433041,Quintrell Grdns East,2023-06-08T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.15
433041,Quintrell Grdns East,2023-06-08T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.8
433041,Quintrell Grdns East,2023-06-08T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.2
433041,Quintrell Grdns East,2023-06-08T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.9
433041,Quintrell Grdns East,2023-06-08T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.6
433041,Quintrell Grdns East,2023-06-08T10:00:00.000+00:00,transformer,,Temperature,C,27.6
433041,Quintrell Grdns East,2023-06-08T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
433041,Quintrell Grdns East,2023-06-08T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.51
433041,Quintrell Grdns East,2023-06-08T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
433041,Quintrell Grdns East,2023-06-08T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
433041,Quintrell Grdns East,2023-06-08T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
433041,Quintrell Grdns East,2023-06-08T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
433041,Quintrell Grdns East,2023-06-08T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.62
433041,Quintrell Grdns East,2023-06-08T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.89
433041,Quintrell Grdns East,2023-06-08T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.97
433041,Quintrell Grdns East,2023-06-08T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.06
433041,Quintrell Grdns East,2023-06-08T10:00:00.000+00:00,busbar,,L2 Active Power,kW,-5.67
433041,Quintrell Grdns East,2023-06-08T10:00:00.000+00:00,busbar,,L1 Active Power,kW,7.17
433041,Quintrell Grdns East,2023-06-08T10:00:00.000+00:00,busbar,,N Current (RMS),A,34.3
433041,Quintrell Grdns East,2023-06-08T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
433041,Quintrell Grdns East,2023-06-08T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
433041,Quintrell Grdns East,2023-06-08T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
433041,Quintrell Grdns East,2023-06-08T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
433041,Quintrell Grdns East,2023-06-08T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-08T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
433041,Quintrell Grdns East,2023-06-08T09:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.22
433041,Quintrell Grdns East,2023-06-08T09:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
433041,Quintrell Grdns East,2023-06-08T09:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.1
433041,Quintrell Grdns East,2023-06-08T09:50:00.000+00:00,feeder,,N Current (RMS),A,1.5
433041,Quintrell Grdns East,2023-06-08T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.9
433041,Quintrell Grdns East,2023-06-08T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-08T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-08T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
433041,Quintrell Grdns East,2023-06-08T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
433041,Quintrell Grdns East,2023-06-08T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
433041,Quintrell Grdns East,2023-06-08T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.39
433041,Quintrell Grdns East,2023-06-08T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.49
433041,Quintrell Grdns East,2023-06-08T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.54
433041,Quintrell Grdns East,2023-06-08T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,5.6
433041,Quintrell Grdns East,2023-06-08T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
433041,Quintrell Grdns East,2023-06-08T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
433041,Quintrell Grdns East,2023-06-08T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.5
433041,Quintrell Grdns East,2023-06-08T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.13
433041,Quintrell Grdns East,2023-06-08T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.51
433041,Quintrell Grdns East,2023-06-08T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
433041,Quintrell Grdns East,2023-06-08T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.5
433041,Quintrell Grdns East,2023-06-08T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.32
433041,Quintrell Grdns East,2023-06-08T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.37
433041,Quintrell Grdns East,2023-06-08T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.5
433041,Quintrell Grdns East,2023-06-08T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.8
433041,Quintrell Grdns East,2023-06-08T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.0
433041,Quintrell Grdns East,2023-06-08T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.5
433041,Quintrell Grdns East,2023-06-08T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-13.25
433041,Quintrell Grdns East,2023-06-08T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.66
433041,Quintrell Grdns East,2023-06-08T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.25
433041,Quintrell Grdns East,2023-06-08T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-6.8
433041,Quintrell Grdns East,2023-06-08T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.97
433041,Quintrell Grdns East,2023-06-08T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.68
433041,Quintrell Grdns East,2023-06-08T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,38.1
433041,Quintrell Grdns East,2023-06-08T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.7
433041,Quintrell Grdns East,2023-06-08T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.2
433041,Quintrell Grdns East,2023-06-08T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.5
