Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
433041,Quintrell Grdns East,2023-06-08T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.83
433041,Quintrell Grdns East,2023-06-08T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.18
433041,Quintrell Grdns East,2023-06-08T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.55
433041,Quintrell Grdns East,2023-06-08T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.64
433041,Quintrell Grdns East,2023-06-08T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.98
433041,Quintrell Grdns East,2023-06-08T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
433041,Quintrell Grdns East,2023-06-08T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
433041,Quintrell Grdns East,2023-06-08T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
433041,Quintrell Grdns East,2023-06-08T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
433041,Quintrell Grdns East,2023-06-08T05:20:00.000+00:00,transformer,,Temperature,C,25.6
433041,Quintrell Grdns East,2023-06-08T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
433041,Quintrell Grdns East,2023-06-08T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
433041,Quintrell Grdns East,2023-06-08T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
433041,Quintrell Grdns East,2023-06-08T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
433041,Quintrell Grdns East,2023-06-08T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
433041,Quintrell Grdns East,2023-06-08T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
433041,Quintrell Grdns East,2023-06-08T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
433041,Quintrell Grdns East,2023-06-08T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.07
433041,Quintrell Grdns East,2023-06-08T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.91
433041,Quintrell Grdns East,2023-06-08T05:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.17
433041,Quintrell Grdns East,2023-06-08T05:20:00.000+00:00,busbar,,L2 Active Power,kW,-3.61
433041,Quintrell Grdns East,2023-06-08T05:20:00.000+00:00,busbar,,L1 Active Power,kW,2.8
433041,Quintrell Grdns East,2023-06-08T05:20:00.000+00:00,busbar,,N Current (RMS),A,20.6
433041,Quintrell Grdns East,2023-06-08T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.2
433041,Quintrell Grdns East,2023-06-08T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
433041,Quintrell Grdns East,2023-06-08T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,14.3
433041,Quintrell Grdns East,2023-06-08T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
433041,Quintrell Grdns East,2023-06-08T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-08T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
433041,Quintrell Grdns East,2023-06-08T05:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-08T05:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-08T05:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
433041,Quintrell Grdns East,2023-06-08T05:10:00.000+00:00,feeder,,N Current (RMS),A,1.1
433041,Quintrell Grdns East,2023-06-08T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-08T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-08T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-08T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
433041,Quintrell Grdns East,2023-06-08T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.18
433041,Quintrell Grdns East,2023-06-08T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
433041,Quintrell Grdns East,2023-06-08T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.23
433041,Quintrell Grdns East,2023-06-08T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.8
433041,Quintrell Grdns East,2023-06-08T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.45
433041,Quintrell Grdns East,2023-06-08T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
433041,Quintrell Grdns East,2023-06-08T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.1
433041,Quintrell Grdns East,2023-06-08T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.5
433041,Quintrell Grdns East,2023-06-08T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.1
433041,Quintrell Grdns East,2023-06-08T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
433041,Quintrell Grdns East,2023-06-08T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.75
433041,Quintrell Grdns East,2023-06-08T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
433041,Quintrell Grdns East,2023-06-08T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.88
433041,Quintrell Grdns East,2023-06-08T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.73
433041,Quintrell Grdns East,2023-06-08T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.99
433041,Quintrell Grdns East,2023-06-08T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
433041,Quintrell Grdns East,2023-06-08T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
433041,Quintrell Grdns East,2023-06-08T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.2
433041,Quintrell Grdns East,2023-06-08T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
433041,Quintrell Grdns East,2023-06-08T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.96
433041,Quintrell Grdns East,2023-06-08T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.76
433041,Quintrell Grdns East,2023-06-08T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.59
433041,Quintrell Grdns East,2023-06-08T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.59
433041,Quintrell Grdns East,2023-06-08T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.31
433041,Quintrell Grdns East,2023-06-08T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.57
433041,Quintrell Grdns East,2023-06-08T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.6
433041,Quintrell Grdns East,2023-06-08T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
433041,Quintrell Grdns East,2023-06-08T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
433041,Quintrell Grdns East,2023-06-08T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
433041,Quintrell Grdns East,2023-06-08T05:10:00.000+00:00,transformer,,Temperature,C,25.6
433041,Quintrell Grdns East,2023-06-08T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
433041,Quintrell Grdns East,2023-06-08T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
433041,Quintrell Grdns East,2023-06-08T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
433041,Quintrell Grdns East,2023-06-08T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
433041,Quintrell Grdns East,2023-06-08T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
433041,Quintrell Grdns East,2023-06-08T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
433041,Quintrell Grdns East,2023-06-08T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
433041,Quintrell Grdns East,2023-06-08T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.72
433041,Quintrell Grdns East,2023-06-08T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.51
433041,Quintrell Grdns East,2023-06-08T05:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.73
433041,Quintrell Grdns East,2023-06-08T05:10:00.000+00:00,busbar,,L2 Active Power,kW,-4.86
433041,Quintrell Grdns East,2023-06-08T05:10:00.000+00:00,busbar,,L1 Active Power,kW,2.96
433041,Quintrell Grdns East,2023-06-08T05:10:00.000+00:00,busbar,,N Current (RMS),A,27.6
433041,Quintrell Grdns East,2023-06-08T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.8
433041,Quintrell Grdns East,2023-06-08T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
433041,Quintrell Grdns East,2023-06-08T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,14.3
433041,Quintrell Grdns East,2023-06-08T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
433041,Quintrell Grdns East,2023-06-08T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-08T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
433041,Quintrell Grdns East,2023-06-08T05:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-08T05:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-08T05:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
433041,Quintrell Grdns East,2023-06-08T05:00:00.000+00:00,feeder,,N Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-08T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-08T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-08T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-08T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
433041,Quintrell Grdns East,2023-06-08T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.79
433041,Quintrell Grdns East,2023-06-08T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.45
433041,Quintrell Grdns East,2023-06-08T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.38
433041,Quintrell Grdns East,2023-06-08T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.89
433041,Quintrell Grdns East,2023-06-08T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.61
433041,Quintrell Grdns East,2023-06-08T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
433041,Quintrell Grdns East,2023-06-08T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
433041,Quintrell Grdns East,2023-06-08T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
433041,Quintrell Grdns East,2023-06-08T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.2
433041,Quintrell Grdns East,2023-06-08T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.79
433041,Quintrell Grdns East,2023-06-08T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.41
433041,Quintrell Grdns East,2023-06-08T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
433041,Quintrell Grdns East,2023-06-08T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.28
433041,Quintrell Grdns East,2023-06-08T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.93
433041,Quintrell Grdns East,2023-06-08T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.28
433041,Quintrell Grdns East,2023-06-08T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.9
433041,Quintrell Grdns East,2023-06-08T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.5
433041,Quintrell Grdns East,2023-06-08T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.6
433041,Quintrell Grdns East,2023-06-08T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
433041,Quintrell Grdns East,2023-06-08T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.87
433041,Quintrell Grdns East,2023-06-08T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.99
433041,Quintrell Grdns East,2023-06-08T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.47
433041,Quintrell Grdns East,2023-06-08T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.65
433041,Quintrell Grdns East,2023-06-08T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.75
433041,Quintrell Grdns East,2023-06-08T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.47
433041,Quintrell Grdns East,2023-06-08T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.6
433041,Quintrell Grdns East,2023-06-08T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
433041,Quintrell Grdns East,2023-06-08T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
433041,Quintrell Grdns East,2023-06-08T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
433041,Quintrell Grdns East,2023-06-08T05:00:00.000+00:00,transformer,,Temperature,C,25.6
433041,Quintrell Grdns East,2023-06-08T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
433041,Quintrell Grdns East,2023-06-08T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
433041,Quintrell Grdns East,2023-06-08T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
433041,Quintrell Grdns East,2023-06-08T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
433041,Quintrell Grdns East,2023-06-08T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
433041,Quintrell Grdns East,2023-06-08T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
433041,Quintrell Grdns East,2023-06-08T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
433041,Quintrell Grdns East,2023-06-08T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.21
433041,Quintrell Grdns East,2023-06-08T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.83
433041,Quintrell Grdns East,2023-06-08T05:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.32
433041,Quintrell Grdns East,2023-06-08T05:00:00.000+00:00,busbar,,L2 Active Power,kW,-6.58
433041,Quintrell Grdns East,2023-06-08T05:00:00.000+00:00,busbar,,L1 Active Power,kW,3.31
433041,Quintrell Grdns East,2023-06-08T05:00:00.000+00:00,busbar,,N Current (RMS),A,34.0
433041,Quintrell Grdns East,2023-06-08T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.6
433041,Quintrell Grdns East,2023-06-08T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
433041,Quintrell Grdns East,2023-06-08T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,15.6
433041,Quintrell Grdns East,2023-06-08T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
433041,Quintrell Grdns East,2023-06-08T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-08T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
433041,Quintrell Grdns East,2023-06-08T04:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-08T04:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-08T04:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
433041,Quintrell Grdns East,2023-06-08T04:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-08T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-08T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-08T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-08T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.65
433041,Quintrell Grdns East,2023-06-08T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.78
433041,Quintrell Grdns East,2023-06-08T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.42
433041,Quintrell Grdns East,2023-06-08T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.09
433041,Quintrell Grdns East,2023-06-08T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.95
433041,Quintrell Grdns East,2023-06-08T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.58
433041,Quintrell Grdns East,2023-06-08T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
433041,Quintrell Grdns East,2023-06-08T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.5
433041,Quintrell Grdns East,2023-06-08T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
433041,Quintrell Grdns East,2023-06-08T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.0
433041,Quintrell Grdns East,2023-06-08T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
433041,Quintrell Grdns East,2023-06-08T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.91
433041,Quintrell Grdns East,2023-06-08T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
433041,Quintrell Grdns East,2023-06-08T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.64
433041,Quintrell Grdns East,2023-06-08T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.13
433041,Quintrell Grdns East,2023-06-08T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.17
433041,Quintrell Grdns East,2023-06-08T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,35.2
433041,Quintrell Grdns East,2023-06-08T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.4
433041,Quintrell Grdns East,2023-06-08T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.5
433041,Quintrell Grdns East,2023-06-08T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
433041,Quintrell Grdns East,2023-06-08T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.15
433041,Quintrell Grdns East,2023-06-08T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.94
433041,Quintrell Grdns East,2023-06-08T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.26
433041,Quintrell Grdns East,2023-06-08T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.6
433041,Quintrell Grdns East,2023-06-08T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.63
433041,Quintrell Grdns East,2023-06-08T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.38
433041,Quintrell Grdns East,2023-06-08T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.4
433041,Quintrell Grdns East,2023-06-08T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
433041,Quintrell Grdns East,2023-06-08T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
433041,Quintrell Grdns East,2023-06-08T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
433041,Quintrell Grdns East,2023-06-08T04:50:00.000+00:00,transformer,,Temperature,C,25.6
433041,Quintrell Grdns East,2023-06-08T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
433041,Quintrell Grdns East,2023-06-08T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
433041,Quintrell Grdns East,2023-06-08T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
433041,Quintrell Grdns East,2023-06-08T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
433041,Quintrell Grdns East,2023-06-08T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
433041,Quintrell Grdns East,2023-06-08T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
433041,Quintrell Grdns East,2023-06-08T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
433041,Quintrell Grdns East,2023-06-08T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.64
433041,Quintrell Grdns East,2023-06-08T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.52
433041,Quintrell Grdns East,2023-06-08T04:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.33
433041,Quintrell Grdns East,2023-06-08T04:50:00.000+00:00,busbar,,L2 Active Power,kW,-7.72
433041,Quintrell Grdns East,2023-06-08T04:50:00.000+00:00,busbar,,L1 Active Power,kW,3.06
433041,Quintrell Grdns East,2023-06-08T04:50:00.000+00:00,busbar,,N Current (RMS),A,46.0
433041,Quintrell Grdns East,2023-06-08T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.6
433041,Quintrell Grdns East,2023-06-08T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
433041,Quintrell Grdns East,2023-06-08T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,14.1
433041,Quintrell Grdns East,2023-06-08T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
433041,Quintrell Grdns East,2023-06-08T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-08T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
433041,Quintrell Grdns East,2023-06-08T04:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
433041,Quintrell Grdns East,2023-06-08T04:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-08T04:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
433041,Quintrell Grdns East,2023-06-08T04:40:00.000+00:00,feeder,,N Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-08T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-08T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-08T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-08T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.27
433041,Quintrell Grdns East,2023-06-08T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.87
433041,Quintrell Grdns East,2023-06-08T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.41
433041,Quintrell Grdns East,2023-06-08T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.17
433041,Quintrell Grdns East,2023-06-08T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.09
433041,Quintrell Grdns East,2023-06-08T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.6
433041,Quintrell Grdns East,2023-06-08T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.9
433041,Quintrell Grdns East,2023-06-08T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.1
433041,Quintrell Grdns East,2023-06-08T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
433041,Quintrell Grdns East,2023-06-08T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.0
433041,Quintrell Grdns East,2023-06-08T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
433041,Quintrell Grdns East,2023-06-08T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,10.96
433041,Quintrell Grdns East,2023-06-08T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
433041,Quintrell Grdns East,2023-06-08T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.56
433041,Quintrell Grdns East,2023-06-08T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-5.16
433041,Quintrell Grdns East,2023-06-08T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.18
433041,Quintrell Grdns East,2023-06-08T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,40.6
433041,Quintrell Grdns East,2023-06-08T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.9
433041,Quintrell Grdns East,2023-06-08T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.5
433041,Quintrell Grdns East,2023-06-08T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
433041,Quintrell Grdns East,2023-06-08T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.19
433041,Quintrell Grdns East,2023-06-08T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.96
433041,Quintrell Grdns East,2023-06-08T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.09
433041,Quintrell Grdns East,2023-06-08T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.55
433041,Quintrell Grdns East,2023-06-08T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.59
433041,Quintrell Grdns East,2023-06-08T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.27
433041,Quintrell Grdns East,2023-06-08T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
433041,Quintrell Grdns East,2023-06-08T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
433041,Quintrell Grdns East,2023-06-08T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
433041,Quintrell Grdns East,2023-06-08T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
433041,Quintrell Grdns East,2023-06-08T04:40:00.000+00:00,transformer,,Temperature,C,25.7
433041,Quintrell Grdns East,2023-06-08T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
433041,Quintrell Grdns East,2023-06-08T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
433041,Quintrell Grdns East,2023-06-08T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
433041,Quintrell Grdns East,2023-06-08T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
433041,Quintrell Grdns East,2023-06-08T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
433041,Quintrell Grdns East,2023-06-08T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
433041,Quintrell Grdns East,2023-06-08T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
433041,Quintrell Grdns East,2023-06-08T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.82
433041,Quintrell Grdns East,2023-06-08T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.37
433041,Quintrell Grdns East,2023-06-08T04:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.26
433041,Quintrell Grdns East,2023-06-08T04:40:00.000+00:00,busbar,,L2 Active Power,kW,-8.86
433041,Quintrell Grdns East,2023-06-08T04:40:00.000+00:00,busbar,,L1 Active Power,kW,2.98
433041,Quintrell Grdns East,2023-06-08T04:40:00.000+00:00,busbar,,N Current (RMS),A,54.5
433041,Quintrell Grdns East,2023-06-08T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
433041,Quintrell Grdns East,2023-06-08T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
433041,Quintrell Grdns East,2023-06-08T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,13.5
433041,Quintrell Grdns East,2023-06-08T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
433041,Quintrell Grdns East,2023-06-08T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-08T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-08T04:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-08T04:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-08T04:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
433041,Quintrell Grdns East,2023-06-08T04:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-08T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-08T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-08T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-08T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
433041,Quintrell Grdns East,2023-06-08T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.98
433041,Quintrell Grdns East,2023-06-08T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.52
433041,Quintrell Grdns East,2023-06-08T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.6
433041,Quintrell Grdns East,2023-06-08T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.79
433041,Quintrell Grdns East,2023-06-08T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.65
433041,Quintrell Grdns East,2023-06-08T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
433041,Quintrell Grdns East,2023-06-08T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.7
433041,Quintrell Grdns East,2023-06-08T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.8
433041,Quintrell Grdns East,2023-06-08T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.5
433041,Quintrell Grdns East,2023-06-08T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
433041,Quintrell Grdns East,2023-06-08T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.18
433041,Quintrell Grdns East,2023-06-08T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
433041,Quintrell Grdns East,2023-06-08T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.53
433041,Quintrell Grdns East,2023-06-08T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.47
433041,Quintrell Grdns East,2023-06-08T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.05
433041,Quintrell Grdns East,2023-06-08T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
433041,Quintrell Grdns East,2023-06-08T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.3
433041,Quintrell Grdns East,2023-06-08T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.3
433041,Quintrell Grdns East,2023-06-08T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.8
433041,Quintrell Grdns East,2023-06-08T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.11
433041,Quintrell Grdns East,2023-06-08T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.03
433041,Quintrell Grdns East,2023-06-08T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.48
433041,Quintrell Grdns East,2023-06-08T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.47
433041,Quintrell Grdns East,2023-06-08T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.71
433041,Quintrell Grdns East,2023-06-08T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.57
433041,Quintrell Grdns East,2023-06-08T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
433041,Quintrell Grdns East,2023-06-08T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
433041,Quintrell Grdns East,2023-06-08T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
433041,Quintrell Grdns East,2023-06-08T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
433041,Quintrell Grdns East,2023-06-08T04:30:00.000+00:00,transformer,,Temperature,C,25.8
433041,Quintrell Grdns East,2023-06-08T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
433041,Quintrell Grdns East,2023-06-08T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
433041,Quintrell Grdns East,2023-06-08T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
433041,Quintrell Grdns East,2023-06-08T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
433041,Quintrell Grdns East,2023-06-08T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
433041,Quintrell Grdns East,2023-06-08T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
433041,Quintrell Grdns East,2023-06-08T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
433041,Quintrell Grdns East,2023-06-08T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.19
433041,Quintrell Grdns East,2023-06-08T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.66
433041,Quintrell Grdns East,2023-06-08T04:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.62
433041,Quintrell Grdns East,2023-06-08T04:30:00.000+00:00,busbar,,L2 Active Power,kW,-3.99
433041,Quintrell Grdns East,2023-06-08T04:30:00.000+00:00,busbar,,L1 Active Power,kW,3.23
433041,Quintrell Grdns East,2023-06-08T04:30:00.000+00:00,busbar,,N Current (RMS),A,22.3
433041,Quintrell Grdns East,2023-06-08T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.3
433041,Quintrell Grdns East,2023-06-08T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
433041,Quintrell Grdns East,2023-06-08T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,15.0
433041,Quintrell Grdns East,2023-06-08T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-08T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-08T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-08T04:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
433041,Quintrell Grdns East,2023-06-08T04:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-08T04:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-08T04:20:00.000+00:00,feeder,,N Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-08T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-08T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-08T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-08T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
433041,Quintrell Grdns East,2023-06-08T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
433041,Quintrell Grdns East,2023-06-08T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.27
433041,Quintrell Grdns East,2023-06-08T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.15
433041,Quintrell Grdns East,2023-06-08T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.45
433041,Quintrell Grdns East,2023-06-08T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.54
433041,Quintrell Grdns East,2023-06-08T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,2.2
433041,Quintrell Grdns East,2023-06-08T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.6
433041,Quintrell Grdns East,2023-06-08T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
433041,Quintrell Grdns East,2023-06-08T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.6
433041,Quintrell Grdns East,2023-06-08T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
433041,Quintrell Grdns East,2023-06-08T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.14
433041,Quintrell Grdns East,2023-06-08T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
433041,Quintrell Grdns East,2023-06-08T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.55
433041,Quintrell Grdns East,2023-06-08T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.2
433041,Quintrell Grdns East,2023-06-08T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.28
433041,Quintrell Grdns East,2023-06-08T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
433041,Quintrell Grdns East,2023-06-08T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
433041,Quintrell Grdns East,2023-06-08T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.0
433041,Quintrell Grdns East,2023-06-08T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
433041,Quintrell Grdns East,2023-06-08T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.45
433041,Quintrell Grdns East,2023-06-08T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.75
433041,Quintrell Grdns East,2023-06-08T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.69
433041,Quintrell Grdns East,2023-06-08T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.64
433041,Quintrell Grdns East,2023-06-08T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.88
433041,Quintrell Grdns East,2023-06-08T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.48
433041,Quintrell Grdns East,2023-06-08T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.9
433041,Quintrell Grdns East,2023-06-08T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
433041,Quintrell Grdns East,2023-06-08T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
433041,Quintrell Grdns East,2023-06-08T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
433041,Quintrell Grdns East,2023-06-08T04:20:00.000+00:00,transformer,,Temperature,C,25.8
433041,Quintrell Grdns East,2023-06-08T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
433041,Quintrell Grdns East,2023-06-08T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
433041,Quintrell Grdns East,2023-06-08T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
433041,Quintrell Grdns East,2023-06-08T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
433041,Quintrell Grdns East,2023-06-08T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
433041,Quintrell Grdns East,2023-06-08T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
433041,Quintrell Grdns East,2023-06-08T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
433041,Quintrell Grdns East,2023-06-08T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.12
433041,Quintrell Grdns East,2023-06-08T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.83
433041,Quintrell Grdns East,2023-06-08T04:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.41
433041,Quintrell Grdns East,2023-06-08T04:20:00.000+00:00,busbar,,L2 Active Power,kW,-3.53
433041,Quintrell Grdns East,2023-06-08T04:20:00.000+00:00,busbar,,L1 Active Power,kW,4.29
433041,Quintrell Grdns East,2023-06-08T04:20:00.000+00:00,busbar,,N Current (RMS),A,12.4
433041,Quintrell Grdns East,2023-06-08T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,13.0
433041,Quintrell Grdns East,2023-06-08T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
433041,Quintrell Grdns East,2023-06-08T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.3
433041,Quintrell Grdns East,2023-06-08T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
433041,Quintrell Grdns East,2023-06-08T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-08T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-08T04:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
433041,Quintrell Grdns East,2023-06-08T04:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-08T04:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-08T04:10:00.000+00:00,feeder,,N Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-08T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-08T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-08T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-08T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
433041,Quintrell Grdns East,2023-06-08T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
433041,Quintrell Grdns East,2023-06-08T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
433041,Quintrell Grdns East,2023-06-08T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.16
433041,Quintrell Grdns East,2023-06-08T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.31
433041,Quintrell Grdns East,2023-06-08T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.39
433041,Quintrell Grdns East,2023-06-08T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,1.4
433041,Quintrell Grdns East,2023-06-08T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.7
433041,Quintrell Grdns East,2023-06-08T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
433041,Quintrell Grdns East,2023-06-08T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.8
433041,Quintrell Grdns East,2023-06-08T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
433041,Quintrell Grdns East,2023-06-08T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.03
433041,Quintrell Grdns East,2023-06-08T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
433041,Quintrell Grdns East,2023-06-08T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.67
433041,Quintrell Grdns East,2023-06-08T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.73
433041,Quintrell Grdns East,2023-06-08T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.22
433041,Quintrell Grdns East,2023-06-08T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.7
433041,Quintrell Grdns East,2023-06-08T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.1
433041,Quintrell Grdns East,2023-06-08T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.5
433041,Quintrell Grdns East,2023-06-08T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.4
433041,Quintrell Grdns East,2023-06-08T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.92
433041,Quintrell Grdns East,2023-06-08T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.87
433041,Quintrell Grdns East,2023-06-08T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.43
433041,Quintrell Grdns East,2023-06-08T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.68
433041,Quintrell Grdns East,2023-06-08T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.32
433041,Quintrell Grdns East,2023-06-08T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.97
433041,Quintrell Grdns East,2023-06-08T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
433041,Quintrell Grdns East,2023-06-08T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
433041,Quintrell Grdns East,2023-06-08T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
433041,Quintrell Grdns East,2023-06-08T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
433041,Quintrell Grdns East,2023-06-08T04:10:00.000+00:00,transformer,,Temperature,C,25.9
433041,Quintrell Grdns East,2023-06-08T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
433041,Quintrell Grdns East,2023-06-08T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
433041,Quintrell Grdns East,2023-06-08T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
433041,Quintrell Grdns East,2023-06-08T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
433041,Quintrell Grdns East,2023-06-08T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
433041,Quintrell Grdns East,2023-06-08T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
433041,Quintrell Grdns East,2023-06-08T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
433041,Quintrell Grdns East,2023-06-08T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.15
433041,Quintrell Grdns East,2023-06-08T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.27
433041,Quintrell Grdns East,2023-06-08T04:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.6
433041,Quintrell Grdns East,2023-06-08T04:10:00.000+00:00,busbar,,L2 Active Power,kW,-2.38
433041,Quintrell Grdns East,2023-06-08T04:10:00.000+00:00,busbar,,L1 Active Power,kW,4.58
433041,Quintrell Grdns East,2023-06-08T04:10:00.000+00:00,busbar,,N Current (RMS),A,9.6
433041,Quintrell Grdns East,2023-06-08T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.1
433041,Quintrell Grdns East,2023-06-08T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.3
433041,Quintrell Grdns East,2023-06-08T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.9
433041,Quintrell Grdns East,2023-06-08T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
433041,Quintrell Grdns East,2023-06-08T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-08T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-08T04:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
433041,Quintrell Grdns East,2023-06-08T04:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-08T04:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-08T04:00:00.000+00:00,feeder,,N Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-08T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-08T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-08T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-08T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
433041,Quintrell Grdns East,2023-06-08T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
433041,Quintrell Grdns East,2023-06-08T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
433041,Quintrell Grdns East,2023-06-08T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.36
433041,Quintrell Grdns East,2023-06-08T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.22
433041,Quintrell Grdns East,2023-06-08T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.4
433041,Quintrell Grdns East,2023-06-08T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,4.4
433041,Quintrell Grdns East,2023-06-08T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
433041,Quintrell Grdns East,2023-06-08T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
433041,Quintrell Grdns East,2023-06-08T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.8
433041,Quintrell Grdns East,2023-06-08T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
433041,Quintrell Grdns East,2023-06-08T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.31
433041,Quintrell Grdns East,2023-06-08T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
433041,Quintrell Grdns East,2023-06-08T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.73
433041,Quintrell Grdns East,2023-06-08T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.11
433041,Quintrell Grdns East,2023-06-08T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.27
433041,Quintrell Grdns East,2023-06-08T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,5.5
433041,Quintrell Grdns East,2023-06-08T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.0
433041,Quintrell Grdns East,2023-06-08T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.1
433041,Quintrell Grdns East,2023-06-08T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
433041,Quintrell Grdns East,2023-06-08T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.2
433041,Quintrell Grdns East,2023-06-08T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.9
433041,Quintrell Grdns East,2023-06-08T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.53
433041,Quintrell Grdns East,2023-06-08T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.59
433041,Quintrell Grdns East,2023-06-08T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.52
433041,Quintrell Grdns East,2023-06-08T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.18
433041,Quintrell Grdns East,2023-06-08T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
433041,Quintrell Grdns East,2023-06-08T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
433041,Quintrell Grdns East,2023-06-08T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
433041,Quintrell Grdns East,2023-06-08T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.7
433041,Quintrell Grdns East,2023-06-08T04:00:00.000+00:00,transformer,,Temperature,C,25.9
433041,Quintrell Grdns East,2023-06-08T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
433041,Quintrell Grdns East,2023-06-08T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
433041,Quintrell Grdns East,2023-06-08T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
433041,Quintrell Grdns East,2023-06-08T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
433041,Quintrell Grdns East,2023-06-08T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
433041,Quintrell Grdns East,2023-06-08T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
433041,Quintrell Grdns East,2023-06-08T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
433041,Quintrell Grdns East,2023-06-08T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.47
433041,Quintrell Grdns East,2023-06-08T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.32
433041,Quintrell Grdns East,2023-06-08T04:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.77
433041,Quintrell Grdns East,2023-06-08T04:00:00.000+00:00,busbar,,L2 Active Power,kW,-1.86
433041,Quintrell Grdns East,2023-06-08T04:00:00.000+00:00,busbar,,L1 Active Power,kW,3.84
433041,Quintrell Grdns East,2023-06-08T04:00:00.000+00:00,busbar,,N Current (RMS),A,12.7
433041,Quintrell Grdns East,2023-06-08T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.9
433041,Quintrell Grdns East,2023-06-08T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.2
433041,Quintrell Grdns East,2023-06-08T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.5
433041,Quintrell Grdns East,2023-06-08T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
433041,Quintrell Grdns East,2023-06-08T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-08T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-08T03:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
433041,Quintrell Grdns East,2023-06-08T03:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-08T03:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-08T03:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-08T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-08T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-08T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-08T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
433041,Quintrell Grdns East,2023-06-08T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
433041,Quintrell Grdns East,2023-06-08T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.15
433041,Quintrell Grdns East,2023-06-08T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.16
433041,Quintrell Grdns East,2023-06-08T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.37
433041,Quintrell Grdns East,2023-06-08T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.42
433041,Quintrell Grdns East,2023-06-08T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,1.5
433041,Quintrell Grdns East,2023-06-08T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.7
433041,Quintrell Grdns East,2023-06-08T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
433041,Quintrell Grdns East,2023-06-08T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.9
433041,Quintrell Grdns East,2023-06-08T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
433041,Quintrell Grdns East,2023-06-08T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.62
433041,Quintrell Grdns East,2023-06-08T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
433041,Quintrell Grdns East,2023-06-08T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.73
433041,Quintrell Grdns East,2023-06-08T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.43
433041,Quintrell Grdns East,2023-06-08T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.43
433041,Quintrell Grdns East,2023-06-08T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.8
433041,Quintrell Grdns East,2023-06-08T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
