Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
433041,Quintrell Grdns East,2023-06-08T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
433041,Quintrell Grdns East,2023-06-08T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
433041,Quintrell Grdns East,2023-06-08T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.44
433041,Quintrell Grdns East,2023-06-08T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.97
433041,Quintrell Grdns East,2023-06-08T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.4
433041,Quintrell Grdns East,2023-06-08T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.58
433041,Quintrell Grdns East,2023-06-08T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.96
433041,Quintrell Grdns East,2023-06-08T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.99
433041,Quintrell Grdns East,2023-06-08T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.7
433041,Quintrell Grdns East,2023-06-08T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.7
433041,Quintrell Grdns East,2023-06-08T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
433041,Quintrell Grdns East,2023-06-08T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
433041,Quintrell Grdns East,2023-06-08T03:50:00.000+00:00,transformer,,Temperature,C,25.9
433041,Quintrell Grdns East,2023-06-08T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
433041,Quintrell Grdns East,2023-06-08T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
433041,Quintrell Grdns East,2023-06-08T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
433041,Quintrell Grdns East,2023-06-08T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
433041,Quintrell Grdns East,2023-06-08T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
433041,Quintrell Grdns East,2023-06-08T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
433041,Quintrell Grdns East,2023-06-08T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
433041,Quintrell Grdns East,2023-06-08T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.88
433041,Quintrell Grdns East,2023-06-08T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.46
433041,Quintrell Grdns East,2023-06-08T03:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.53
433041,Quintrell Grdns East,2023-06-08T03:50:00.000+00:00,busbar,,L2 Active Power,kW,-2.77
433041,Quintrell Grdns East,2023-06-08T03:50:00.000+00:00,busbar,,L1 Active Power,kW,3.83
433041,Quintrell Grdns East,2023-06-08T03:50:00.000+00:00,busbar,,N Current (RMS),A,9.4
433041,Quintrell Grdns East,2023-06-08T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.7
433041,Quintrell Grdns East,2023-06-08T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.3
433041,Quintrell Grdns East,2023-06-08T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.6
433041,Quintrell Grdns East,2023-06-08T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
433041,Quintrell Grdns East,2023-06-08T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-08T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-08T03:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
433041,Quintrell Grdns East,2023-06-08T03:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-08T03:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-08T03:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-08T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-08T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-08T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-08T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
433041,Quintrell Grdns East,2023-06-08T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
433041,Quintrell Grdns East,2023-06-08T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.14
433041,Quintrell Grdns East,2023-06-08T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.19
433041,Quintrell Grdns East,2023-06-08T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.28
433041,Quintrell Grdns East,2023-06-08T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.45
433041,Quintrell Grdns East,2023-06-08T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,3.4
433041,Quintrell Grdns East,2023-06-08T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
433041,Quintrell Grdns East,2023-06-08T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
433041,Quintrell Grdns East,2023-06-08T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.0
433041,Quintrell Grdns East,2023-06-08T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
433041,Quintrell Grdns East,2023-06-08T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.31
433041,Quintrell Grdns East,2023-06-08T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
433041,Quintrell Grdns East,2023-06-08T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.86
433041,Quintrell Grdns East,2023-06-08T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.18
433041,Quintrell Grdns East,2023-06-08T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.6
433041,Quintrell Grdns East,2023-06-08T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.3
433041,Quintrell Grdns East,2023-06-08T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
433041,Quintrell Grdns East,2023-06-08T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
433041,Quintrell Grdns East,2023-06-08T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
433041,Quintrell Grdns East,2023-06-08T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.23
433041,Quintrell Grdns East,2023-06-08T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.08
433041,Quintrell Grdns East,2023-06-08T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.84
433041,Quintrell Grdns East,2023-06-08T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.63
433041,Quintrell Grdns East,2023-06-08T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.81
433041,Quintrell Grdns East,2023-06-08T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.77
433041,Quintrell Grdns East,2023-06-08T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.4
433041,Quintrell Grdns East,2023-06-08T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
433041,Quintrell Grdns East,2023-06-08T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
433041,Quintrell Grdns East,2023-06-08T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.7
433041,Quintrell Grdns East,2023-06-08T03:40:00.000+00:00,transformer,,Temperature,C,26.0
433041,Quintrell Grdns East,2023-06-08T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
433041,Quintrell Grdns East,2023-06-08T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
433041,Quintrell Grdns East,2023-06-08T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
433041,Quintrell Grdns East,2023-06-08T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
433041,Quintrell Grdns East,2023-06-08T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
433041,Quintrell Grdns East,2023-06-08T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
433041,Quintrell Grdns East,2023-06-08T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
433041,Quintrell Grdns East,2023-06-08T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.64
433041,Quintrell Grdns East,2023-06-08T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.87
433041,Quintrell Grdns East,2023-06-08T03:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.74
433041,Quintrell Grdns East,2023-06-08T03:40:00.000+00:00,busbar,,L2 Active Power,kW,-2.27
433041,Quintrell Grdns East,2023-06-08T03:40:00.000+00:00,busbar,,L1 Active Power,kW,3.82
433041,Quintrell Grdns East,2023-06-08T03:40:00.000+00:00,busbar,,N Current (RMS),A,10.6
433041,Quintrell Grdns East,2023-06-08T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.9
433041,Quintrell Grdns East,2023-06-08T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.4
433041,Quintrell Grdns East,2023-06-08T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,17.9
433041,Quintrell Grdns East,2023-06-08T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
433041,Quintrell Grdns East,2023-06-08T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
433041,Quintrell Grdns East,2023-06-08T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-08T03:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-08T03:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-08T03:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
433041,Quintrell Grdns East,2023-06-08T03:30:00.000+00:00,feeder,,N Current (RMS),A,1.2
433041,Quintrell Grdns East,2023-06-08T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-08T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-08T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-08T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
433041,Quintrell Grdns East,2023-06-08T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
433041,Quintrell Grdns East,2023-06-08T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.14
433041,Quintrell Grdns East,2023-06-08T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
433041,Quintrell Grdns East,2023-06-08T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.32
433041,Quintrell Grdns East,2023-06-08T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.53
433041,Quintrell Grdns East,2023-06-08T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,1.4
433041,Quintrell Grdns East,2023-06-08T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.1
433041,Quintrell Grdns East,2023-06-08T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
433041,Quintrell Grdns East,2023-06-08T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.3
433041,Quintrell Grdns East,2023-06-08T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
433041,Quintrell Grdns East,2023-06-08T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.27
433041,Quintrell Grdns East,2023-06-08T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
433041,Quintrell Grdns East,2023-06-08T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.17
433041,Quintrell Grdns East,2023-06-08T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.43
433041,Quintrell Grdns East,2023-06-08T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.85
433041,Quintrell Grdns East,2023-06-08T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.6
433041,Quintrell Grdns East,2023-06-08T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.0
433041,Quintrell Grdns East,2023-06-08T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
433041,Quintrell Grdns East,2023-06-08T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
433041,Quintrell Grdns East,2023-06-08T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.08
433041,Quintrell Grdns East,2023-06-08T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.03
433041,Quintrell Grdns East,2023-06-08T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.34
433041,Quintrell Grdns East,2023-06-08T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.53
433041,Quintrell Grdns East,2023-06-08T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.76
433041,Quintrell Grdns East,2023-06-08T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.47
433041,Quintrell Grdns East,2023-06-08T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.2
433041,Quintrell Grdns East,2023-06-08T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
433041,Quintrell Grdns East,2023-06-08T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
433041,Quintrell Grdns East,2023-06-08T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
433041,Quintrell Grdns East,2023-06-08T03:30:00.000+00:00,transformer,,Temperature,C,26.0
433041,Quintrell Grdns East,2023-06-08T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
433041,Quintrell Grdns East,2023-06-08T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
433041,Quintrell Grdns East,2023-06-08T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
433041,Quintrell Grdns East,2023-06-08T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
433041,Quintrell Grdns East,2023-06-08T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
433041,Quintrell Grdns East,2023-06-08T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
433041,Quintrell Grdns East,2023-06-08T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
433041,Quintrell Grdns East,2023-06-08T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.55
433041,Quintrell Grdns East,2023-06-08T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.27
433041,Quintrell Grdns East,2023-06-08T03:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.78
433041,Quintrell Grdns East,2023-06-08T03:30:00.000+00:00,busbar,,L2 Active Power,kW,-2.52
433041,Quintrell Grdns East,2023-06-08T03:30:00.000+00:00,busbar,,L1 Active Power,kW,5.88
433041,Quintrell Grdns East,2023-06-08T03:30:00.000+00:00,busbar,,N Current (RMS),A,10.4
433041,Quintrell Grdns East,2023-06-08T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.6
433041,Quintrell Grdns East,2023-06-08T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.7
433041,Quintrell Grdns East,2023-06-08T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.2
433041,Quintrell Grdns East,2023-06-08T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
433041,Quintrell Grdns East,2023-06-08T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
433041,Quintrell Grdns East,2023-06-08T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-08T03:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-08T03:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-08T03:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
433041,Quintrell Grdns East,2023-06-08T03:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-08T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-08T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-08T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-08T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
433041,Quintrell Grdns East,2023-06-08T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
433041,Quintrell Grdns East,2023-06-08T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.14
433041,Quintrell Grdns East,2023-06-08T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.14
433041,Quintrell Grdns East,2023-06-08T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.59
433041,Quintrell Grdns East,2023-06-08T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.52
433041,Quintrell Grdns East,2023-06-08T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,3.6
433041,Quintrell Grdns East,2023-06-08T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
433041,Quintrell Grdns East,2023-06-08T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
433041,Quintrell Grdns East,2023-06-08T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.3
433041,Quintrell Grdns East,2023-06-08T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
433041,Quintrell Grdns East,2023-06-08T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.38
433041,Quintrell Grdns East,2023-06-08T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
433041,Quintrell Grdns East,2023-06-08T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.76
433041,Quintrell Grdns East,2023-06-08T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.49
433041,Quintrell Grdns East,2023-06-08T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.8
433041,Quintrell Grdns East,2023-06-08T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.3
433041,Quintrell Grdns East,2023-06-08T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.1
433041,Quintrell Grdns East,2023-06-08T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
433041,Quintrell Grdns East,2023-06-08T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.1
433041,Quintrell Grdns East,2023-06-08T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.2
433041,Quintrell Grdns East,2023-06-08T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.09
433041,Quintrell Grdns East,2023-06-08T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.45
433041,Quintrell Grdns East,2023-06-08T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.54
433041,Quintrell Grdns East,2023-06-08T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.92
433041,Quintrell Grdns East,2023-06-08T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.55
433041,Quintrell Grdns East,2023-06-08T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.5
433041,Quintrell Grdns East,2023-06-08T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
433041,Quintrell Grdns East,2023-06-08T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
433041,Quintrell Grdns East,2023-06-08T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
433041,Quintrell Grdns East,2023-06-08T03:20:00.000+00:00,transformer,,Temperature,C,26.1
433041,Quintrell Grdns East,2023-06-08T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
433041,Quintrell Grdns East,2023-06-08T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
433041,Quintrell Grdns East,2023-06-08T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
433041,Quintrell Grdns East,2023-06-08T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
433041,Quintrell Grdns East,2023-06-08T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
433041,Quintrell Grdns East,2023-06-08T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
433041,Quintrell Grdns East,2023-06-08T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
433041,Quintrell Grdns East,2023-06-08T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.69
433041,Quintrell Grdns East,2023-06-08T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.39
433041,Quintrell Grdns East,2023-06-08T03:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.46
433041,Quintrell Grdns East,2023-06-08T03:20:00.000+00:00,busbar,,L2 Active Power,kW,-3.0
433041,Quintrell Grdns East,2023-06-08T03:20:00.000+00:00,busbar,,L1 Active Power,kW,4.88
433041,Quintrell Grdns East,2023-06-08T03:20:00.000+00:00,busbar,,N Current (RMS),A,10.4
433041,Quintrell Grdns East,2023-06-08T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.7
433041,Quintrell Grdns East,2023-06-08T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.1
433041,Quintrell Grdns East,2023-06-08T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.6
433041,Quintrell Grdns East,2023-06-08T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
433041,Quintrell Grdns East,2023-06-08T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
433041,Quintrell Grdns East,2023-06-08T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-08T03:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
433041,Quintrell Grdns East,2023-06-08T03:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-08T03:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
433041,Quintrell Grdns East,2023-06-08T03:10:00.000+00:00,feeder,,N Current (RMS),A,1.8
433041,Quintrell Grdns East,2023-06-08T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-08T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
433041,Quintrell Grdns East,2023-06-08T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-08T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
433041,Quintrell Grdns East,2023-06-08T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
433041,Quintrell Grdns East,2023-06-08T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
433041,Quintrell Grdns East,2023-06-08T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.07
433041,Quintrell Grdns East,2023-06-08T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.45
433041,Quintrell Grdns East,2023-06-08T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.51
433041,Quintrell Grdns East,2023-06-08T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,2.1
433041,Quintrell Grdns East,2023-06-08T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
433041,Quintrell Grdns East,2023-06-08T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
433041,Quintrell Grdns East,2023-06-08T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.3
433041,Quintrell Grdns East,2023-06-08T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
433041,Quintrell Grdns East,2023-06-08T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.19
433041,Quintrell Grdns East,2023-06-08T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
433041,Quintrell Grdns East,2023-06-08T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.68
433041,Quintrell Grdns East,2023-06-08T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.45
433041,Quintrell Grdns East,2023-06-08T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.77
433041,Quintrell Grdns East,2023-06-08T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.5
433041,Quintrell Grdns East,2023-06-08T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.3
433041,Quintrell Grdns East,2023-06-08T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
433041,Quintrell Grdns East,2023-06-08T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.3
433041,Quintrell Grdns East,2023-06-08T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.35
433041,Quintrell Grdns East,2023-06-08T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.09
433041,Quintrell Grdns East,2023-06-08T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.79
433041,Quintrell Grdns East,2023-06-08T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.5
433041,Quintrell Grdns East,2023-06-08T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.94
433041,Quintrell Grdns East,2023-06-08T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.86
433041,Quintrell Grdns East,2023-06-08T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.9
433041,Quintrell Grdns East,2023-06-08T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
433041,Quintrell Grdns East,2023-06-08T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
433041,Quintrell Grdns East,2023-06-08T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
433041,Quintrell Grdns East,2023-06-08T03:10:00.000+00:00,transformer,,Temperature,C,26.1
433041,Quintrell Grdns East,2023-06-08T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
433041,Quintrell Grdns East,2023-06-08T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
433041,Quintrell Grdns East,2023-06-08T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
433041,Quintrell Grdns East,2023-06-08T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
433041,Quintrell Grdns East,2023-06-08T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
433041,Quintrell Grdns East,2023-06-08T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
433041,Quintrell Grdns East,2023-06-08T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
433041,Quintrell Grdns East,2023-06-08T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.43
433041,Quintrell Grdns East,2023-06-08T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.75
433041,Quintrell Grdns East,2023-06-08T03:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.29
433041,Quintrell Grdns East,2023-06-08T03:10:00.000+00:00,busbar,,L2 Active Power,kW,-2.85
433041,Quintrell Grdns East,2023-06-08T03:10:00.000+00:00,busbar,,L1 Active Power,kW,6.17
433041,Quintrell Grdns East,2023-06-08T03:10:00.000+00:00,busbar,,N Current (RMS),A,10.1
433041,Quintrell Grdns East,2023-06-08T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.0
433041,Quintrell Grdns East,2023-06-08T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.2
433041,Quintrell Grdns East,2023-06-08T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.8
433041,Quintrell Grdns East,2023-06-08T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
433041,Quintrell Grdns East,2023-06-08T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-08T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-08T03:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
433041,Quintrell Grdns East,2023-06-08T03:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-08T03:00:00.000+00:00,feeder,,L1 Active Power,kW,0.05
433041,Quintrell Grdns East,2023-06-08T03:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-08T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-08T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-08T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-08T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
433041,Quintrell Grdns East,2023-06-08T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
433041,Quintrell Grdns East,2023-06-08T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
433041,Quintrell Grdns East,2023-06-08T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.31
433041,Quintrell Grdns East,2023-06-08T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.32
433041,Quintrell Grdns East,2023-06-08T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.4
433041,Quintrell Grdns East,2023-06-08T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,3.7
433041,Quintrell Grdns East,2023-06-08T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
433041,Quintrell Grdns East,2023-06-08T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
433041,Quintrell Grdns East,2023-06-08T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.8
433041,Quintrell Grdns East,2023-06-08T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
433041,Quintrell Grdns East,2023-06-08T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.58
433041,Quintrell Grdns East,2023-06-08T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
433041,Quintrell Grdns East,2023-06-08T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.74
433041,Quintrell Grdns East,2023-06-08T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.77
433041,Quintrell Grdns East,2023-06-08T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.51
433041,Quintrell Grdns East,2023-06-08T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
433041,Quintrell Grdns East,2023-06-08T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.0
433041,Quintrell Grdns East,2023-06-08T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
433041,Quintrell Grdns East,2023-06-08T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.4
433041,Quintrell Grdns East,2023-06-08T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.18
433041,Quintrell Grdns East,2023-06-08T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.09
433041,Quintrell Grdns East,2023-06-08T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.47
433041,Quintrell Grdns East,2023-06-08T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.54
433041,Quintrell Grdns East,2023-06-08T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.84
433041,Quintrell Grdns East,2023-06-08T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.45
433041,Quintrell Grdns East,2023-06-08T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.9
433041,Quintrell Grdns East,2023-06-08T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
433041,Quintrell Grdns East,2023-06-08T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
433041,Quintrell Grdns East,2023-06-08T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.1
433041,Quintrell Grdns East,2023-06-08T03:00:00.000+00:00,transformer,,Temperature,C,26.2
433041,Quintrell Grdns East,2023-06-08T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
433041,Quintrell Grdns East,2023-06-08T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
433041,Quintrell Grdns East,2023-06-08T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
433041,Quintrell Grdns East,2023-06-08T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
433041,Quintrell Grdns East,2023-06-08T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
433041,Quintrell Grdns East,2023-06-08T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
433041,Quintrell Grdns East,2023-06-08T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
433041,Quintrell Grdns East,2023-06-08T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.82
433041,Quintrell Grdns East,2023-06-08T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.98
433041,Quintrell Grdns East,2023-06-08T03:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.66
433041,Quintrell Grdns East,2023-06-08T03:00:00.000+00:00,busbar,,L2 Active Power,kW,-3.95
433041,Quintrell Grdns East,2023-06-08T03:00:00.000+00:00,busbar,,L1 Active Power,kW,7.4
433041,Quintrell Grdns East,2023-06-08T03:00:00.000+00:00,busbar,,N Current (RMS),A,13.0
433041,Quintrell Grdns East,2023-06-08T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.1
433041,Quintrell Grdns East,2023-06-08T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.3
433041,Quintrell Grdns East,2023-06-08T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.1
433041,Quintrell Grdns East,2023-06-08T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
433041,Quintrell Grdns East,2023-06-08T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-08T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-08T02:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
433041,Quintrell Grdns East,2023-06-08T02:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-08T02:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
433041,Quintrell Grdns East,2023-06-08T02:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-08T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-08T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-08T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-08T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
433041,Quintrell Grdns East,2023-06-08T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
433041,Quintrell Grdns East,2023-06-08T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
433041,Quintrell Grdns East,2023-06-08T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.18
433041,Quintrell Grdns East,2023-06-08T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.6
433041,Quintrell Grdns East,2023-06-08T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.48
433041,Quintrell Grdns East,2023-06-08T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,2.2
433041,Quintrell Grdns East,2023-06-08T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.6
433041,Quintrell Grdns East,2023-06-08T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
433041,Quintrell Grdns East,2023-06-08T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.1
433041,Quintrell Grdns East,2023-06-08T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
433041,Quintrell Grdns East,2023-06-08T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.55
433041,Quintrell Grdns East,2023-06-08T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
433041,Quintrell Grdns East,2023-06-08T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.78
433041,Quintrell Grdns East,2023-06-08T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.3
433041,Quintrell Grdns East,2023-06-08T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.32
433041,Quintrell Grdns East,2023-06-08T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.5
433041,Quintrell Grdns East,2023-06-08T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.4
433041,Quintrell Grdns East,2023-06-08T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.5
433041,Quintrell Grdns East,2023-06-08T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.0
433041,Quintrell Grdns East,2023-06-08T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.99
433041,Quintrell Grdns East,2023-06-08T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.2
433041,Quintrell Grdns East,2023-06-08T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.49
433041,Quintrell Grdns East,2023-06-08T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.55
433041,Quintrell Grdns East,2023-06-08T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.07
433041,Quintrell Grdns East,2023-06-08T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.36
433041,Quintrell Grdns East,2023-06-08T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.7
433041,Quintrell Grdns East,2023-06-08T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
433041,Quintrell Grdns East,2023-06-08T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
433041,Quintrell Grdns East,2023-06-08T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
433041,Quintrell Grdns East,2023-06-08T02:50:00.000+00:00,transformer,,Temperature,C,26.3
433041,Quintrell Grdns East,2023-06-08T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
433041,Quintrell Grdns East,2023-06-08T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
433041,Quintrell Grdns East,2023-06-08T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
433041,Quintrell Grdns East,2023-06-08T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
433041,Quintrell Grdns East,2023-06-08T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
433041,Quintrell Grdns East,2023-06-08T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
433041,Quintrell Grdns East,2023-06-08T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
433041,Quintrell Grdns East,2023-06-08T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.96
433041,Quintrell Grdns East,2023-06-08T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.37
433041,Quintrell Grdns East,2023-06-08T02:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.59
433041,Quintrell Grdns East,2023-06-08T02:50:00.000+00:00,busbar,,L2 Active Power,kW,-3.99
433041,Quintrell Grdns East,2023-06-08T02:50:00.000+00:00,busbar,,L1 Active Power,kW,6.19
433041,Quintrell Grdns East,2023-06-08T02:50:00.000+00:00,busbar,,N Current (RMS),A,10.3
433041,Quintrell Grdns East,2023-06-08T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.0
433041,Quintrell Grdns East,2023-06-08T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
433041,Quintrell Grdns East,2023-06-08T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
433041,Quintrell Grdns East,2023-06-08T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-08T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-08T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-08T02:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
433041,Quintrell Grdns East,2023-06-08T02:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-08T02:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
433041,Quintrell Grdns East,2023-06-08T02:40:00.000+00:00,feeder,,N Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-08T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-08T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-08T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-08T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
433041,Quintrell Grdns East,2023-06-08T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
433041,Quintrell Grdns East,2023-06-08T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.4
433041,Quintrell Grdns East,2023-06-08T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.27
433041,Quintrell Grdns East,2023-06-08T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.49
433041,Quintrell Grdns East,2023-06-08T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.59
433041,Quintrell Grdns East,2023-06-08T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,4.0
433041,Quintrell Grdns East,2023-06-08T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
433041,Quintrell Grdns East,2023-06-08T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
433041,Quintrell Grdns East,2023-06-08T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.0
433041,Quintrell Grdns East,2023-06-08T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
433041,Quintrell Grdns East,2023-06-08T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.38
433041,Quintrell Grdns East,2023-06-08T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
433041,Quintrell Grdns East,2023-06-08T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.77
433041,Quintrell Grdns East,2023-06-08T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
433041,Quintrell Grdns East,2023-06-08T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.46
433041,Quintrell Grdns East,2023-06-08T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,4.8
433041,Quintrell Grdns East,2023-06-08T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.3
433041,Quintrell Grdns East,2023-06-08T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.3
433041,Quintrell Grdns East,2023-06-08T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
433041,Quintrell Grdns East,2023-06-08T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
433041,Quintrell Grdns East,2023-06-08T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.07
433041,Quintrell Grdns East,2023-06-08T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.47
433041,Quintrell Grdns East,2023-06-08T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.46
433041,Quintrell Grdns East,2023-06-08T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.94
433041,Quintrell Grdns East,2023-06-08T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.35
433041,Quintrell Grdns East,2023-06-08T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.3
433041,Quintrell Grdns East,2023-06-08T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.1
433041,Quintrell Grdns East,2023-06-08T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
433041,Quintrell Grdns East,2023-06-08T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
433041,Quintrell Grdns East,2023-06-08T02:40:00.000+00:00,transformer,,Temperature,C,26.3
433041,Quintrell Grdns East,2023-06-08T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
433041,Quintrell Grdns East,2023-06-08T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
433041,Quintrell Grdns East,2023-06-08T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
433041,Quintrell Grdns East,2023-06-08T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
433041,Quintrell Grdns East,2023-06-08T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
433041,Quintrell Grdns East,2023-06-08T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
433041,Quintrell Grdns East,2023-06-08T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
433041,Quintrell Grdns East,2023-06-08T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.65
433041,Quintrell Grdns East,2023-06-08T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.81
433041,Quintrell Grdns East,2023-06-08T02:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.58
433041,Quintrell Grdns East,2023-06-08T02:40:00.000+00:00,busbar,,L2 Active Power,kW,-2.48
433041,Quintrell Grdns East,2023-06-08T02:40:00.000+00:00,busbar,,L1 Active Power,kW,4.41
433041,Quintrell Grdns East,2023-06-08T02:40:00.000+00:00,busbar,,N Current (RMS),A,8.1
433041,Quintrell Grdns East,2023-06-08T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,13.0
433041,Quintrell Grdns East,2023-06-08T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.9
433041,Quintrell Grdns East,2023-06-08T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.3
433041,Quintrell Grdns East,2023-06-08T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-08T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-08T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-08T02:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
433041,Quintrell Grdns East,2023-06-08T02:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-08T02:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-08T02:30:00.000+00:00,feeder,,N Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-08T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-08T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-08T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-08T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
433041,Quintrell Grdns East,2023-06-08T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
433041,Quintrell Grdns East,2023-06-08T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.42
433041,Quintrell Grdns East,2023-06-08T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.16
433041,Quintrell Grdns East,2023-06-08T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.1
433041,Quintrell Grdns East,2023-06-08T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.64
433041,Quintrell Grdns East,2023-06-08T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,3.1
433041,Quintrell Grdns East,2023-06-08T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.5
433041,Quintrell Grdns East,2023-06-08T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.1
433041,Quintrell Grdns East,2023-06-08T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.2
433041,Quintrell Grdns East,2023-06-08T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
433041,Quintrell Grdns East,2023-06-08T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.78
433041,Quintrell Grdns East,2023-06-08T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
433041,Quintrell Grdns East,2023-06-08T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.76
433041,Quintrell Grdns East,2023-06-08T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.21
433041,Quintrell Grdns East,2023-06-08T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.47
433041,Quintrell Grdns East,2023-06-08T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.7
433041,Quintrell Grdns East,2023-06-08T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.4
433041,Quintrell Grdns East,2023-06-08T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
433041,Quintrell Grdns East,2023-06-08T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
433041,Quintrell Grdns East,2023-06-08T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
433041,Quintrell Grdns East,2023-06-08T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.05
433041,Quintrell Grdns East,2023-06-08T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.37
433041,Quintrell Grdns East,2023-06-08T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.44
433041,Quintrell Grdns East,2023-06-08T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.78
433041,Quintrell Grdns East,2023-06-08T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.35
433041,Quintrell Grdns East,2023-06-08T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.4
433041,Quintrell Grdns East,2023-06-08T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.3
433041,Quintrell Grdns East,2023-06-08T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
433041,Quintrell Grdns East,2023-06-08T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
433041,Quintrell Grdns East,2023-06-08T02:30:00.000+00:00,transformer,,Temperature,C,26.4
433041,Quintrell Grdns East,2023-06-08T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
433041,Quintrell Grdns East,2023-06-08T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
433041,Quintrell Grdns East,2023-06-08T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
433041,Quintrell Grdns East,2023-06-08T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
433041,Quintrell Grdns East,2023-06-08T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
433041,Quintrell Grdns East,2023-06-08T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
433041,Quintrell Grdns East,2023-06-08T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
433041,Quintrell Grdns East,2023-06-08T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.99
433041,Quintrell Grdns East,2023-06-08T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.78
433041,Quintrell Grdns East,2023-06-08T02:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.43
433041,Quintrell Grdns East,2023-06-08T02:30:00.000+00:00,busbar,,L2 Active Power,kW,-3.09
433041,Quintrell Grdns East,2023-06-08T02:30:00.000+00:00,busbar,,L1 Active Power,kW,4.47
433041,Quintrell Grdns East,2023-06-08T02:30:00.000+00:00,busbar,,N Current (RMS),A,8.3
433041,Quintrell Grdns East,2023-06-08T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,11.6
433041,Quintrell Grdns East,2023-06-08T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
433041,Quintrell Grdns East,2023-06-08T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.5
433041,Quintrell Grdns East,2023-06-08T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
433041,Quintrell Grdns East,2023-06-08T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-08T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-08T02:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
433041,Quintrell Grdns East,2023-06-08T02:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-08T02:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-08T02:20:00.000+00:00,feeder,,N Current (RMS),A,2.5
433041,Quintrell Grdns East,2023-06-08T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
433041,Quintrell Grdns East,2023-06-08T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.9
433041,Quintrell Grdns East,2023-06-08T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-08T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
433041,Quintrell Grdns East,2023-06-08T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
433041,Quintrell Grdns East,2023-06-08T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.41
433041,Quintrell Grdns East,2023-06-08T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.19
433041,Quintrell Grdns East,2023-06-08T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.32
433041,Quintrell Grdns East,2023-06-08T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.56
433041,Quintrell Grdns East,2023-06-08T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
433041,Quintrell Grdns East,2023-06-08T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
433041,Quintrell Grdns East,2023-06-08T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
433041,Quintrell Grdns East,2023-06-08T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.6
433041,Quintrell Grdns East,2023-06-08T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
433041,Quintrell Grdns East,2023-06-08T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.19
433041,Quintrell Grdns East,2023-06-08T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
433041,Quintrell Grdns East,2023-06-08T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.8
433041,Quintrell Grdns East,2023-06-08T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.73
