Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
433041,Quintrell Grdns East,2023-06-08T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
433041,Quintrell Grdns East,2023-06-08T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.89
433041,Quintrell Grdns East,2023-06-08T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.03
433041,Quintrell Grdns East,2023-06-08T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.45
433041,Quintrell Grdns East,2023-06-08T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.9
433041,Quintrell Grdns East,2023-06-08T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.8
433041,Quintrell Grdns East,2023-06-08T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
433041,Quintrell Grdns East,2023-06-08T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
433041,Quintrell Grdns East,2023-06-08T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.17
433041,Quintrell Grdns East,2023-06-08T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.13
433041,Quintrell Grdns East,2023-06-08T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.21
433041,Quintrell Grdns East,2023-06-08T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.58
433041,Quintrell Grdns East,2023-06-08T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.25
433041,Quintrell Grdns East,2023-06-08T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.26
433041,Quintrell Grdns East,2023-06-08T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.3
433041,Quintrell Grdns East,2023-06-08T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
433041,Quintrell Grdns East,2023-06-08T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
433041,Quintrell Grdns East,2023-06-08T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
433041,Quintrell Grdns East,2023-06-08T00:50:00.000+00:00,transformer,,Temperature,C,26.9
433041,Quintrell Grdns East,2023-06-08T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
433041,Quintrell Grdns East,2023-06-08T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
433041,Quintrell Grdns East,2023-06-08T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
433041,Quintrell Grdns East,2023-06-08T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
433041,Quintrell Grdns East,2023-06-08T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
433041,Quintrell Grdns East,2023-06-08T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
433041,Quintrell Grdns East,2023-06-08T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
433041,Quintrell Grdns East,2023-06-08T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.17
433041,Quintrell Grdns East,2023-06-08T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.06
433041,Quintrell Grdns East,2023-06-08T00:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.71
433041,Quintrell Grdns East,2023-06-08T00:50:00.000+00:00,busbar,,L2 Active Power,kW,-3.59
433041,Quintrell Grdns East,2023-06-08T00:50:00.000+00:00,busbar,,L1 Active Power,kW,4.35
433041,Quintrell Grdns East,2023-06-08T00:50:00.000+00:00,busbar,,N Current (RMS),A,8.9
433041,Quintrell Grdns East,2023-06-08T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.8
433041,Quintrell Grdns East,2023-06-08T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.3
433041,Quintrell Grdns East,2023-06-08T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.7
433041,Quintrell Grdns East,2023-06-08T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
433041,Quintrell Grdns East,2023-06-08T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-08T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-08T00:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
433041,Quintrell Grdns East,2023-06-08T00:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-08T00:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-08T00:40:00.000+00:00,feeder,,N Current (RMS),A,1.3
433041,Quintrell Grdns East,2023-06-08T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-08T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-08T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-08T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
433041,Quintrell Grdns East,2023-06-08T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
433041,Quintrell Grdns East,2023-06-08T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.38
433041,Quintrell Grdns East,2023-06-08T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.2
433041,Quintrell Grdns East,2023-06-08T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.24
433041,Quintrell Grdns East,2023-06-08T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.71
433041,Quintrell Grdns East,2023-06-08T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,3.9
433041,Quintrell Grdns East,2023-06-08T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
433041,Quintrell Grdns East,2023-06-08T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
433041,Quintrell Grdns East,2023-06-08T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.4
433041,Quintrell Grdns East,2023-06-08T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
433041,Quintrell Grdns East,2023-06-08T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.69
433041,Quintrell Grdns East,2023-06-08T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
433041,Quintrell Grdns East,2023-06-08T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.91
433041,Quintrell Grdns East,2023-06-08T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.51
433041,Quintrell Grdns East,2023-06-08T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.36
433041,Quintrell Grdns East,2023-06-08T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.3
433041,Quintrell Grdns East,2023-06-08T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
433041,Quintrell Grdns East,2023-06-08T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
433041,Quintrell Grdns East,2023-06-08T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
433041,Quintrell Grdns East,2023-06-08T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.16
433041,Quintrell Grdns East,2023-06-08T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.1
433041,Quintrell Grdns East,2023-06-08T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.24
433041,Quintrell Grdns East,2023-06-08T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.53
433041,Quintrell Grdns East,2023-06-08T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.08
433041,Quintrell Grdns East,2023-06-08T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.33
433041,Quintrell Grdns East,2023-06-08T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.3
433041,Quintrell Grdns East,2023-06-08T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
433041,Quintrell Grdns East,2023-06-08T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
433041,Quintrell Grdns East,2023-06-08T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
433041,Quintrell Grdns East,2023-06-08T00:40:00.000+00:00,transformer,,Temperature,C,26.9
433041,Quintrell Grdns East,2023-06-08T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
433041,Quintrell Grdns East,2023-06-08T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
433041,Quintrell Grdns East,2023-06-08T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
433041,Quintrell Grdns East,2023-06-08T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
433041,Quintrell Grdns East,2023-06-08T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
433041,Quintrell Grdns East,2023-06-08T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
433041,Quintrell Grdns East,2023-06-08T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
433041,Quintrell Grdns East,2023-06-08T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.94
433041,Quintrell Grdns East,2023-06-08T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.11
433041,Quintrell Grdns East,2023-06-08T00:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.71
433041,Quintrell Grdns East,2023-06-08T00:40:00.000+00:00,busbar,,L2 Active Power,kW,-2.83
433041,Quintrell Grdns East,2023-06-08T00:40:00.000+00:00,busbar,,L1 Active Power,kW,4.4
433041,Quintrell Grdns East,2023-06-08T00:40:00.000+00:00,busbar,,N Current (RMS),A,9.2
433041,Quintrell Grdns East,2023-06-08T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.8
433041,Quintrell Grdns East,2023-06-08T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.0
433041,Quintrell Grdns East,2023-06-08T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.1
433041,Quintrell Grdns East,2023-06-08T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
433041,Quintrell Grdns East,2023-06-08T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-08T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-08T00:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
433041,Quintrell Grdns East,2023-06-08T00:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-08T00:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-08T00:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-08T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-08T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-08T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-08T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.09
433041,Quintrell Grdns East,2023-06-08T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
433041,Quintrell Grdns East,2023-06-08T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.18
433041,Quintrell Grdns East,2023-06-08T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.63
433041,Quintrell Grdns East,2023-06-08T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.23
433041,Quintrell Grdns East,2023-06-08T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.61
433041,Quintrell Grdns East,2023-06-08T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.6
433041,Quintrell Grdns East,2023-06-08T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
433041,Quintrell Grdns East,2023-06-08T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
433041,Quintrell Grdns East,2023-06-08T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.7
433041,Quintrell Grdns East,2023-06-08T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
433041,Quintrell Grdns East,2023-06-08T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.83
433041,Quintrell Grdns East,2023-06-08T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
433041,Quintrell Grdns East,2023-06-08T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.82
433041,Quintrell Grdns East,2023-06-08T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.49
433041,Quintrell Grdns East,2023-06-08T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.56
433041,Quintrell Grdns East,2023-06-08T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.2
433041,Quintrell Grdns East,2023-06-08T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.2
433041,Quintrell Grdns East,2023-06-08T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
433041,Quintrell Grdns East,2023-06-08T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
433041,Quintrell Grdns East,2023-06-08T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.25
433041,Quintrell Grdns East,2023-06-08T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.21
433041,Quintrell Grdns East,2023-06-08T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.6
433041,Quintrell Grdns East,2023-06-08T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.59
433041,Quintrell Grdns East,2023-06-08T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.27
433041,Quintrell Grdns East,2023-06-08T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.6
433041,Quintrell Grdns East,2023-06-08T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.7
433041,Quintrell Grdns East,2023-06-08T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
433041,Quintrell Grdns East,2023-06-08T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
433041,Quintrell Grdns East,2023-06-08T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
433041,Quintrell Grdns East,2023-06-08T00:30:00.000+00:00,transformer,,Temperature,C,27.0
433041,Quintrell Grdns East,2023-06-08T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
433041,Quintrell Grdns East,2023-06-08T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
433041,Quintrell Grdns East,2023-06-08T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
433041,Quintrell Grdns East,2023-06-08T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
433041,Quintrell Grdns East,2023-06-08T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
433041,Quintrell Grdns East,2023-06-08T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
433041,Quintrell Grdns East,2023-06-08T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
433041,Quintrell Grdns East,2023-06-08T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.22
433041,Quintrell Grdns East,2023-06-08T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.44
433041,Quintrell Grdns East,2023-06-08T00:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.13
433041,Quintrell Grdns East,2023-06-08T00:30:00.000+00:00,busbar,,L2 Active Power,kW,-2.99
433041,Quintrell Grdns East,2023-06-08T00:30:00.000+00:00,busbar,,L1 Active Power,kW,4.77
433041,Quintrell Grdns East,2023-06-08T00:30:00.000+00:00,busbar,,N Current (RMS),A,11.3
433041,Quintrell Grdns East,2023-06-08T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.2
433041,Quintrell Grdns East,2023-06-08T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
433041,Quintrell Grdns East,2023-06-08T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.0
433041,Quintrell Grdns East,2023-06-08T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
433041,Quintrell Grdns East,2023-06-08T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-08T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-08T00:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
433041,Quintrell Grdns East,2023-06-08T00:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-08T00:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-08T00:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-08T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-08T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-08T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-08T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
433041,Quintrell Grdns East,2023-06-08T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
433041,Quintrell Grdns East,2023-06-08T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.21
433041,Quintrell Grdns East,2023-06-08T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.31
433041,Quintrell Grdns East,2023-06-08T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.26
433041,Quintrell Grdns East,2023-06-08T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.57
433041,Quintrell Grdns East,2023-06-08T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,3.6
433041,Quintrell Grdns East,2023-06-08T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
433041,Quintrell Grdns East,2023-06-08T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
433041,Quintrell Grdns East,2023-06-08T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.6
433041,Quintrell Grdns East,2023-06-08T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
433041,Quintrell Grdns East,2023-06-08T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.85
433041,Quintrell Grdns East,2023-06-08T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
433041,Quintrell Grdns East,2023-06-08T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.88
433041,Quintrell Grdns East,2023-06-08T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.83
433041,Quintrell Grdns East,2023-06-08T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.51
433041,Quintrell Grdns East,2023-06-08T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.5
433041,Quintrell Grdns East,2023-06-08T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
433041,Quintrell Grdns East,2023-06-08T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
433041,Quintrell Grdns East,2023-06-08T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
433041,Quintrell Grdns East,2023-06-08T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.56
433041,Quintrell Grdns East,2023-06-08T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.15
433041,Quintrell Grdns East,2023-06-08T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.07
433041,Quintrell Grdns East,2023-06-08T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.68
433041,Quintrell Grdns East,2023-06-08T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.01
433041,Quintrell Grdns East,2023-06-08T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.88
433041,Quintrell Grdns East,2023-06-08T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
433041,Quintrell Grdns East,2023-06-08T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.3
433041,Quintrell Grdns East,2023-06-08T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
433041,Quintrell Grdns East,2023-06-08T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
433041,Quintrell Grdns East,2023-06-08T00:20:00.000+00:00,transformer,,Temperature,C,27.0
433041,Quintrell Grdns East,2023-06-08T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
433041,Quintrell Grdns East,2023-06-08T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
433041,Quintrell Grdns East,2023-06-08T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
433041,Quintrell Grdns East,2023-06-08T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
433041,Quintrell Grdns East,2023-06-08T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
433041,Quintrell Grdns East,2023-06-08T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
433041,Quintrell Grdns East,2023-06-08T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
433041,Quintrell Grdns East,2023-06-08T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.2
433041,Quintrell Grdns East,2023-06-08T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.97
433041,Quintrell Grdns East,2023-06-08T00:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.98
433041,Quintrell Grdns East,2023-06-08T00:20:00.000+00:00,busbar,,L2 Active Power,kW,-3.12
433041,Quintrell Grdns East,2023-06-08T00:20:00.000+00:00,busbar,,L1 Active Power,kW,4.97
433041,Quintrell Grdns East,2023-06-08T00:20:00.000+00:00,busbar,,N Current (RMS),A,9.8
433041,Quintrell Grdns East,2023-06-08T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.8
433041,Quintrell Grdns East,2023-06-08T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.5
433041,Quintrell Grdns East,2023-06-08T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.7
433041,Quintrell Grdns East,2023-06-08T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
433041,Quintrell Grdns East,2023-06-08T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-08T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-08T00:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
433041,Quintrell Grdns East,2023-06-08T00:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-08T00:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
433041,Quintrell Grdns East,2023-06-08T00:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-08T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-08T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-08T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-08T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
433041,Quintrell Grdns East,2023-06-08T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
433041,Quintrell Grdns East,2023-06-08T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.32
433041,Quintrell Grdns East,2023-06-08T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.24
433041,Quintrell Grdns East,2023-06-08T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.35
433041,Quintrell Grdns East,2023-06-08T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.63
433041,Quintrell Grdns East,2023-06-08T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,4.8
433041,Quintrell Grdns East,2023-06-08T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
433041,Quintrell Grdns East,2023-06-08T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
433041,Quintrell Grdns East,2023-06-08T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.0
433041,Quintrell Grdns East,2023-06-08T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
433041,Quintrell Grdns East,2023-06-08T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.75
433041,Quintrell Grdns East,2023-06-08T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
433041,Quintrell Grdns East,2023-06-08T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.89
433041,Quintrell Grdns East,2023-06-08T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.66
433041,Quintrell Grdns East,2023-06-08T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.58
433041,Quintrell Grdns East,2023-06-08T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.0
433041,Quintrell Grdns East,2023-06-08T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.2
433041,Quintrell Grdns East,2023-06-08T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
433041,Quintrell Grdns East,2023-06-08T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
433041,Quintrell Grdns East,2023-06-08T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.25
433041,Quintrell Grdns East,2023-06-08T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.11
433041,Quintrell Grdns East,2023-06-08T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.85
433041,Quintrell Grdns East,2023-06-08T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.79
433041,Quintrell Grdns East,2023-06-08T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.82
433041,Quintrell Grdns East,2023-06-08T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.86
433041,Quintrell Grdns East,2023-06-08T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
433041,Quintrell Grdns East,2023-06-08T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
433041,Quintrell Grdns East,2023-06-08T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
433041,Quintrell Grdns East,2023-06-08T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.7
433041,Quintrell Grdns East,2023-06-08T00:10:00.000+00:00,transformer,,Temperature,C,27.0
433041,Quintrell Grdns East,2023-06-08T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
433041,Quintrell Grdns East,2023-06-08T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
433041,Quintrell Grdns East,2023-06-08T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
433041,Quintrell Grdns East,2023-06-08T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
433041,Quintrell Grdns East,2023-06-08T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
433041,Quintrell Grdns East,2023-06-08T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
433041,Quintrell Grdns East,2023-06-08T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
433041,Quintrell Grdns East,2023-06-08T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.06
433041,Quintrell Grdns East,2023-06-08T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.87
433041,Quintrell Grdns East,2023-06-08T00:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.03
433041,Quintrell Grdns East,2023-06-08T00:10:00.000+00:00,busbar,,L2 Active Power,kW,-2.85
433041,Quintrell Grdns East,2023-06-08T00:10:00.000+00:00,busbar,,L1 Active Power,kW,5.08
433041,Quintrell Grdns East,2023-06-08T00:10:00.000+00:00,busbar,,N Current (RMS),A,11.8
433041,Quintrell Grdns East,2023-06-08T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.6
433041,Quintrell Grdns East,2023-06-08T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.3
433041,Quintrell Grdns East,2023-06-08T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.1
433041,Quintrell Grdns East,2023-06-08T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-08T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-08T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-08T00:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.11
433041,Quintrell Grdns East,2023-06-08T00:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-08T00:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
433041,Quintrell Grdns East,2023-06-08T00:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-08T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-08T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-08T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-08T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
433041,Quintrell Grdns East,2023-06-08T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
433041,Quintrell Grdns East,2023-06-08T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
433041,Quintrell Grdns East,2023-06-08T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
433041,Quintrell Grdns East,2023-06-08T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.41
433041,Quintrell Grdns East,2023-06-08T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.59
433041,Quintrell Grdns East,2023-06-08T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,1.6
433041,Quintrell Grdns East,2023-06-08T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.3
433041,Quintrell Grdns East,2023-06-08T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
433041,Quintrell Grdns East,2023-06-08T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.6
433041,Quintrell Grdns East,2023-06-08T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
433041,Quintrell Grdns East,2023-06-08T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.02
433041,Quintrell Grdns East,2023-06-08T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
433041,Quintrell Grdns East,2023-06-08T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.81
433041,Quintrell Grdns East,2023-06-08T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.53
433041,Quintrell Grdns East,2023-06-08T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.9
433041,Quintrell Grdns East,2023-06-08T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.9
433041,Quintrell Grdns East,2023-06-08T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.8
433041,Quintrell Grdns East,2023-06-08T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
433041,Quintrell Grdns East,2023-06-08T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
433041,Quintrell Grdns East,2023-06-08T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.95
433041,Quintrell Grdns East,2023-06-08T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.05
433041,Quintrell Grdns East,2023-06-08T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.48
433041,Quintrell Grdns East,2023-06-08T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.95
433041,Quintrell Grdns East,2023-06-08T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.55
433041,Quintrell Grdns East,2023-06-08T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.2
433041,Quintrell Grdns East,2023-06-08T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
433041,Quintrell Grdns East,2023-06-08T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
433041,Quintrell Grdns East,2023-06-08T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
433041,Quintrell Grdns East,2023-06-08T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
433041,Quintrell Grdns East,2023-06-08T00:00:00.000+00:00,transformer,,Temperature,C,27.1
433041,Quintrell Grdns East,2023-06-08T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
433041,Quintrell Grdns East,2023-06-08T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
433041,Quintrell Grdns East,2023-06-08T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
433041,Quintrell Grdns East,2023-06-08T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
433041,Quintrell Grdns East,2023-06-08T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
433041,Quintrell Grdns East,2023-06-08T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
433041,Quintrell Grdns East,2023-06-08T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
433041,Quintrell Grdns East,2023-06-08T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.27
433041,Quintrell Grdns East,2023-06-08T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.6
433041,Quintrell Grdns East,2023-06-08T00:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.94
433041,Quintrell Grdns East,2023-06-08T00:00:00.000+00:00,busbar,,L2 Active Power,kW,-2.5
433041,Quintrell Grdns East,2023-06-08T00:00:00.000+00:00,busbar,,L1 Active Power,kW,5.71
433041,Quintrell Grdns East,2023-06-08T00:00:00.000+00:00,busbar,,N Current (RMS),A,10.3
433041,Quintrell Grdns East,2023-06-08T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.0
433041,Quintrell Grdns East,2023-06-08T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.4
433041,Quintrell Grdns East,2023-06-08T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
433041,Quintrell Grdns East,2023-06-09T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
433041,Quintrell Grdns East,2023-06-09T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-09T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-09T23:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.12
433041,Quintrell Grdns East,2023-06-09T23:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-09T23:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
433041,Quintrell Grdns East,2023-06-09T23:50:00.000+00:00,feeder,,N Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-09T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-09T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-09T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-09T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
433041,Quintrell Grdns East,2023-06-09T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
433041,Quintrell Grdns East,2023-06-09T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
433041,Quintrell Grdns East,2023-06-09T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.31
433041,Quintrell Grdns East,2023-06-09T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.51
433041,Quintrell Grdns East,2023-06-09T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.4
433041,Quintrell Grdns East,2023-06-09T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,1.5
433041,Quintrell Grdns East,2023-06-09T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
433041,Quintrell Grdns East,2023-06-09T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
433041,Quintrell Grdns East,2023-06-09T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.8
433041,Quintrell Grdns East,2023-06-09T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
433041,Quintrell Grdns East,2023-06-09T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.82
433041,Quintrell Grdns East,2023-06-09T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
433041,Quintrell Grdns East,2023-06-09T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.91
433041,Quintrell Grdns East,2023-06-09T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.71
433041,Quintrell Grdns East,2023-06-09T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.11
433041,Quintrell Grdns East,2023-06-09T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
433041,Quintrell Grdns East,2023-06-09T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
433041,Quintrell Grdns East,2023-06-09T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.2
433041,Quintrell Grdns East,2023-06-09T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
433041,Quintrell Grdns East,2023-06-09T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.57
433041,Quintrell Grdns East,2023-06-09T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.88
433041,Quintrell Grdns East,2023-06-09T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.81
433041,Quintrell Grdns East,2023-06-09T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.63
433041,Quintrell Grdns East,2023-06-09T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.27
433041,Quintrell Grdns East,2023-06-09T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.08
433041,Quintrell Grdns East,2023-06-09T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
433041,Quintrell Grdns East,2023-06-09T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.3
433041,Quintrell Grdns East,2023-06-09T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
433041,Quintrell Grdns East,2023-06-09T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.9
433041,Quintrell Grdns East,2023-06-09T23:50:00.000+00:00,transformer,,Temperature,C,27.9
433041,Quintrell Grdns East,2023-06-09T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
433041,Quintrell Grdns East,2023-06-09T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
433041,Quintrell Grdns East,2023-06-09T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
433041,Quintrell Grdns East,2023-06-09T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
433041,Quintrell Grdns East,2023-06-09T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
433041,Quintrell Grdns East,2023-06-09T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
433041,Quintrell Grdns East,2023-06-09T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
433041,Quintrell Grdns East,2023-06-09T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.94
433041,Quintrell Grdns East,2023-06-09T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.86
433041,Quintrell Grdns East,2023-06-09T23:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.97
433041,Quintrell Grdns East,2023-06-09T23:50:00.000+00:00,busbar,,L2 Active Power,kW,-3.51
433041,Quintrell Grdns East,2023-06-09T23:50:00.000+00:00,busbar,,L1 Active Power,kW,5.6
433041,Quintrell Grdns East,2023-06-09T23:50:00.000+00:00,busbar,,N Current (RMS),A,10.5
433041,Quintrell Grdns East,2023-06-09T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,17.7
433041,Quintrell Grdns East,2023-06-09T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
433041,Quintrell Grdns East,2023-06-09T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.6
433041,Quintrell Grdns East,2023-06-09T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
433041,Quintrell Grdns East,2023-06-09T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-09T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-09T23:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.11
433041,Quintrell Grdns East,2023-06-09T23:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-09T23:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
433041,Quintrell Grdns East,2023-06-09T23:40:00.000+00:00,feeder,,N Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-09T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-09T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-09T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-09T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
433041,Quintrell Grdns East,2023-06-09T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
433041,Quintrell Grdns East,2023-06-09T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
433041,Quintrell Grdns East,2023-06-09T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.56
433041,Quintrell Grdns East,2023-06-09T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.45
433041,Quintrell Grdns East,2023-06-09T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.43
433041,Quintrell Grdns East,2023-06-09T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,4.7
433041,Quintrell Grdns East,2023-06-09T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
433041,Quintrell Grdns East,2023-06-09T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
433041,Quintrell Grdns East,2023-06-09T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.9
433041,Quintrell Grdns East,2023-06-09T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
433041,Quintrell Grdns East,2023-06-09T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.94
433041,Quintrell Grdns East,2023-06-09T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
433041,Quintrell Grdns East,2023-06-09T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.83
433041,Quintrell Grdns East,2023-06-09T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.15
433041,Quintrell Grdns East,2023-06-09T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.01
433041,Quintrell Grdns East,2023-06-09T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
433041,Quintrell Grdns East,2023-06-09T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.8
433041,Quintrell Grdns East,2023-06-09T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.2
433041,Quintrell Grdns East,2023-06-09T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
433041,Quintrell Grdns East,2023-06-09T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.24
433041,Quintrell Grdns East,2023-06-09T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.86
433041,Quintrell Grdns East,2023-06-09T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.64
433041,Quintrell Grdns East,2023-06-09T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.66
433041,Quintrell Grdns East,2023-06-09T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.12
433041,Quintrell Grdns East,2023-06-09T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.83
433041,Quintrell Grdns East,2023-06-09T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
433041,Quintrell Grdns East,2023-06-09T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
433041,Quintrell Grdns East,2023-06-09T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
433041,Quintrell Grdns East,2023-06-09T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
433041,Quintrell Grdns East,2023-06-09T23:40:00.000+00:00,transformer,,Temperature,C,27.9
433041,Quintrell Grdns East,2023-06-09T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
433041,Quintrell Grdns East,2023-06-09T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
433041,Quintrell Grdns East,2023-06-09T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
433041,Quintrell Grdns East,2023-06-09T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
433041,Quintrell Grdns East,2023-06-09T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
433041,Quintrell Grdns East,2023-06-09T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
433041,Quintrell Grdns East,2023-06-09T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
433041,Quintrell Grdns East,2023-06-09T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.06
433041,Quintrell Grdns East,2023-06-09T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.53
433041,Quintrell Grdns East,2023-06-09T23:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.16
433041,Quintrell Grdns East,2023-06-09T23:40:00.000+00:00,busbar,,L2 Active Power,kW,-3.75
433041,Quintrell Grdns East,2023-06-09T23:40:00.000+00:00,busbar,,L1 Active Power,kW,5.27
433041,Quintrell Grdns East,2023-06-09T23:40:00.000+00:00,busbar,,N Current (RMS),A,10.5
433041,Quintrell Grdns East,2023-06-09T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.1
433041,Quintrell Grdns East,2023-06-09T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.3
433041,Quintrell Grdns East,2023-06-09T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.8
433041,Quintrell Grdns East,2023-06-09T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
433041,Quintrell Grdns East,2023-06-09T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-09T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-09T23:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.13
433041,Quintrell Grdns East,2023-06-09T23:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-09T23:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-09T23:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-09T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-09T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-09T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-09T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
433041,Quintrell Grdns East,2023-06-09T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
433041,Quintrell Grdns East,2023-06-09T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
433041,Quintrell Grdns East,2023-06-09T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.36
433041,Quintrell Grdns East,2023-06-09T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.46
433041,Quintrell Grdns East,2023-06-09T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.42
433041,Quintrell Grdns East,2023-06-09T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,1.7
433041,Quintrell Grdns East,2023-06-09T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
433041,Quintrell Grdns East,2023-06-09T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
433041,Quintrell Grdns East,2023-06-09T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.8
433041,Quintrell Grdns East,2023-06-09T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
433041,Quintrell Grdns East,2023-06-09T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.78
433041,Quintrell Grdns East,2023-06-09T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
433041,Quintrell Grdns East,2023-06-09T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.66
433041,Quintrell Grdns East,2023-06-09T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.56
433041,Quintrell Grdns East,2023-06-09T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.07
433041,Quintrell Grdns East,2023-06-09T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
433041,Quintrell Grdns East,2023-06-09T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.9
433041,Quintrell Grdns East,2023-06-09T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.8
433041,Quintrell Grdns East,2023-06-09T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
433041,Quintrell Grdns East,2023-06-09T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.05
433041,Quintrell Grdns East,2023-06-09T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.17
433041,Quintrell Grdns East,2023-06-09T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.67
433041,Quintrell Grdns East,2023-06-09T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.87
433041,Quintrell Grdns East,2023-06-09T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.89
433041,Quintrell Grdns East,2023-06-09T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.3
433041,Quintrell Grdns East,2023-06-09T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
433041,Quintrell Grdns East,2023-06-09T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
433041,Quintrell Grdns East,2023-06-09T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
433041,Quintrell Grdns East,2023-06-09T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.3
433041,Quintrell Grdns East,2023-06-09T23:30:00.000+00:00,transformer,,Temperature,C,28.0
433041,Quintrell Grdns East,2023-06-09T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
433041,Quintrell Grdns East,2023-06-09T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
433041,Quintrell Grdns East,2023-06-09T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
433041,Quintrell Grdns East,2023-06-09T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
433041,Quintrell Grdns East,2023-06-09T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
433041,Quintrell Grdns East,2023-06-09T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
433041,Quintrell Grdns East,2023-06-09T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
433041,Quintrell Grdns East,2023-06-09T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.24
433041,Quintrell Grdns East,2023-06-09T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.38
433041,Quintrell Grdns East,2023-06-09T23:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.01
433041,Quintrell Grdns East,2023-06-09T23:30:00.000+00:00,busbar,,L2 Active Power,kW,-2.93
433041,Quintrell Grdns East,2023-06-09T23:30:00.000+00:00,busbar,,L1 Active Power,kW,5.79
433041,Quintrell Grdns East,2023-06-09T23:30:00.000+00:00,busbar,,N Current (RMS),A,11.0
433041,Quintrell Grdns East,2023-06-09T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.4
433041,Quintrell Grdns East,2023-06-09T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
433041,Quintrell Grdns East,2023-06-09T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.6
433041,Quintrell Grdns East,2023-06-09T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-09T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-09T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-09T23:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.15
433041,Quintrell Grdns East,2023-06-09T23:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-09T23:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
433041,Quintrell Grdns East,2023-06-09T23:20:00.000+00:00,feeder,,N Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-09T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-09T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-09T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-09T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.4
433041,Quintrell Grdns East,2023-06-09T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
433041,Quintrell Grdns East,2023-06-09T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
433041,Quintrell Grdns East,2023-06-09T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.0
433041,Quintrell Grdns East,2023-06-09T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.33
433041,Quintrell Grdns East,2023-06-09T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.48
433041,Quintrell Grdns East,2023-06-09T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
433041,Quintrell Grdns East,2023-06-09T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.3
433041,Quintrell Grdns East,2023-06-09T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
