Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
433041,Quintrell Grdns East,2023-06-09T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.1
433041,Quintrell Grdns East,2023-06-09T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
433041,Quintrell Grdns East,2023-06-09T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.6
433041,Quintrell Grdns East,2023-06-09T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
433041,Quintrell Grdns East,2023-06-09T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.71
433041,Quintrell Grdns East,2023-06-09T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.52
433041,Quintrell Grdns East,2023-06-09T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.62
433041,Quintrell Grdns East,2023-06-09T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
433041,Quintrell Grdns East,2023-06-09T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.6
433041,Quintrell Grdns East,2023-06-09T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.1
433041,Quintrell Grdns East,2023-06-09T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
433041,Quintrell Grdns East,2023-06-09T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.12
433041,Quintrell Grdns East,2023-06-09T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.59
433041,Quintrell Grdns East,2023-06-09T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.65
433041,Quintrell Grdns East,2023-06-09T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.8
433041,Quintrell Grdns East,2023-06-09T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.52
433041,Quintrell Grdns East,2023-06-09T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.57
433041,Quintrell Grdns East,2023-06-09T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
433041,Quintrell Grdns East,2023-06-09T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
433041,Quintrell Grdns East,2023-06-09T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.4
433041,Quintrell Grdns East,2023-06-09T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
433041,Quintrell Grdns East,2023-06-09T23:20:00.000+00:00,transformer,,Temperature,C,28.0
433041,Quintrell Grdns East,2023-06-09T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
433041,Quintrell Grdns East,2023-06-09T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
433041,Quintrell Grdns East,2023-06-09T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
433041,Quintrell Grdns East,2023-06-09T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
433041,Quintrell Grdns East,2023-06-09T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
433041,Quintrell Grdns East,2023-06-09T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
433041,Quintrell Grdns East,2023-06-09T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
433041,Quintrell Grdns East,2023-06-09T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.39
433041,Quintrell Grdns East,2023-06-09T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.5
433041,Quintrell Grdns East,2023-06-09T23:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.66
433041,Quintrell Grdns East,2023-06-09T23:20:00.000+00:00,busbar,,L2 Active Power,kW,-2.39
433041,Quintrell Grdns East,2023-06-09T23:20:00.000+00:00,busbar,,L1 Active Power,kW,7.7
433041,Quintrell Grdns East,2023-06-09T23:20:00.000+00:00,busbar,,N Current (RMS),A,17.7
433041,Quintrell Grdns East,2023-06-09T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.1
433041,Quintrell Grdns East,2023-06-09T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.5
433041,Quintrell Grdns East,2023-06-09T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
433041,Quintrell Grdns East,2023-06-09T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
433041,Quintrell Grdns East,2023-06-09T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-09T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-09T23:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.14
433041,Quintrell Grdns East,2023-06-09T23:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-09T23:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
433041,Quintrell Grdns East,2023-06-09T23:10:00.000+00:00,feeder,,N Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-09T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-09T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-09T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-09T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.93
433041,Quintrell Grdns East,2023-06-09T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
433041,Quintrell Grdns East,2023-06-09T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
433041,Quintrell Grdns East,2023-06-09T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.21
433041,Quintrell Grdns East,2023-06-09T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.33
433041,Quintrell Grdns East,2023-06-09T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.49
433041,Quintrell Grdns East,2023-06-09T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
433041,Quintrell Grdns East,2023-06-09T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.1
433041,Quintrell Grdns East,2023-06-09T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
433041,Quintrell Grdns East,2023-06-09T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.1
433041,Quintrell Grdns East,2023-06-09T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
433041,Quintrell Grdns East,2023-06-09T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.19
433041,Quintrell Grdns East,2023-06-09T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
433041,Quintrell Grdns East,2023-06-09T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.84
433041,Quintrell Grdns East,2023-06-09T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.63
433041,Quintrell Grdns East,2023-06-09T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.89
433041,Quintrell Grdns East,2023-06-09T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
433041,Quintrell Grdns East,2023-06-09T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.6
433041,Quintrell Grdns East,2023-06-09T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.0
433041,Quintrell Grdns East,2023-06-09T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
433041,Quintrell Grdns East,2023-06-09T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.38
433041,Quintrell Grdns East,2023-06-09T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.76
433041,Quintrell Grdns East,2023-06-09T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.11
433041,Quintrell Grdns East,2023-06-09T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.56
433041,Quintrell Grdns East,2023-06-09T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.13
433041,Quintrell Grdns East,2023-06-09T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.32
433041,Quintrell Grdns East,2023-06-09T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
433041,Quintrell Grdns East,2023-06-09T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
433041,Quintrell Grdns East,2023-06-09T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
433041,Quintrell Grdns East,2023-06-09T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.6
433041,Quintrell Grdns East,2023-06-09T23:10:00.000+00:00,transformer,,Temperature,C,28.0
433041,Quintrell Grdns East,2023-06-09T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
433041,Quintrell Grdns East,2023-06-09T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
433041,Quintrell Grdns East,2023-06-09T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
433041,Quintrell Grdns East,2023-06-09T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
433041,Quintrell Grdns East,2023-06-09T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
433041,Quintrell Grdns East,2023-06-09T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
433041,Quintrell Grdns East,2023-06-09T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
433041,Quintrell Grdns East,2023-06-09T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.21
433041,Quintrell Grdns East,2023-06-09T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.93
433041,Quintrell Grdns East,2023-06-09T23:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.75
433041,Quintrell Grdns East,2023-06-09T23:10:00.000+00:00,busbar,,L2 Active Power,kW,-3.11
433041,Quintrell Grdns East,2023-06-09T23:10:00.000+00:00,busbar,,L1 Active Power,kW,5.71
433041,Quintrell Grdns East,2023-06-09T23:10:00.000+00:00,busbar,,N Current (RMS),A,15.8
433041,Quintrell Grdns East,2023-06-09T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.9
433041,Quintrell Grdns East,2023-06-09T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.4
433041,Quintrell Grdns East,2023-06-09T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.1
433041,Quintrell Grdns East,2023-06-09T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
433041,Quintrell Grdns East,2023-06-09T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-09T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
433041,Quintrell Grdns East,2023-06-09T23:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.15
433041,Quintrell Grdns East,2023-06-09T23:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-09T23:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-09T23:00:00.000+00:00,feeder,,N Current (RMS),A,1.5
433041,Quintrell Grdns East,2023-06-09T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-09T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-09T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-09T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.02
433041,Quintrell Grdns East,2023-06-09T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
433041,Quintrell Grdns East,2023-06-09T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
433041,Quintrell Grdns East,2023-06-09T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.5
433041,Quintrell Grdns East,2023-06-09T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.27
433041,Quintrell Grdns East,2023-06-09T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.53
433041,Quintrell Grdns East,2023-06-09T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,5.1
433041,Quintrell Grdns East,2023-06-09T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.8
433041,Quintrell Grdns East,2023-06-09T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
433041,Quintrell Grdns East,2023-06-09T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.4
433041,Quintrell Grdns East,2023-06-09T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
433041,Quintrell Grdns East,2023-06-09T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.13
433041,Quintrell Grdns East,2023-06-09T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
433041,Quintrell Grdns East,2023-06-09T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.9
433041,Quintrell Grdns East,2023-06-09T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.28
433041,Quintrell Grdns East,2023-06-09T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.85
433041,Quintrell Grdns East,2023-06-09T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
433041,Quintrell Grdns East,2023-06-09T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.3
433041,Quintrell Grdns East,2023-06-09T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.1
433041,Quintrell Grdns East,2023-06-09T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
433041,Quintrell Grdns East,2023-06-09T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.76
433041,Quintrell Grdns East,2023-06-09T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.08
433041,Quintrell Grdns East,2023-06-09T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.71
433041,Quintrell Grdns East,2023-06-09T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.58
433041,Quintrell Grdns East,2023-06-09T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.32
433041,Quintrell Grdns East,2023-06-09T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.67
433041,Quintrell Grdns East,2023-06-09T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
433041,Quintrell Grdns East,2023-06-09T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
433041,Quintrell Grdns East,2023-06-09T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
433041,Quintrell Grdns East,2023-06-09T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.3
433041,Quintrell Grdns East,2023-06-09T23:00:00.000+00:00,transformer,,Temperature,C,28.0
433041,Quintrell Grdns East,2023-06-09T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
433041,Quintrell Grdns East,2023-06-09T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
433041,Quintrell Grdns East,2023-06-09T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
433041,Quintrell Grdns East,2023-06-09T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
433041,Quintrell Grdns East,2023-06-09T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
433041,Quintrell Grdns East,2023-06-09T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
433041,Quintrell Grdns East,2023-06-09T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
433041,Quintrell Grdns East,2023-06-09T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.43
433041,Quintrell Grdns East,2023-06-09T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.51
433041,Quintrell Grdns East,2023-06-09T23:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.13
433041,Quintrell Grdns East,2023-06-09T23:00:00.000+00:00,busbar,,L2 Active Power,kW,-2.89
433041,Quintrell Grdns East,2023-06-09T23:00:00.000+00:00,busbar,,L1 Active Power,kW,6.06
433041,Quintrell Grdns East,2023-06-09T23:00:00.000+00:00,busbar,,N Current (RMS),A,15.6
433041,Quintrell Grdns East,2023-06-09T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.3
433041,Quintrell Grdns East,2023-06-09T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.5
433041,Quintrell Grdns East,2023-06-09T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
433041,Quintrell Grdns East,2023-06-09T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
433041,Quintrell Grdns East,2023-06-09T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-09T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-09T22:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
433041,Quintrell Grdns East,2023-06-09T22:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-09T22:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-09T22:50:00.000+00:00,feeder,,N Current (RMS),A,1.2
433041,Quintrell Grdns East,2023-06-09T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-09T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-09T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-09T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.94
433041,Quintrell Grdns East,2023-06-09T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
433041,Quintrell Grdns East,2023-06-09T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
433041,Quintrell Grdns East,2023-06-09T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.09
433041,Quintrell Grdns East,2023-06-09T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.23
433041,Quintrell Grdns East,2023-06-09T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.54
433041,Quintrell Grdns East,2023-06-09T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
433041,Quintrell Grdns East,2023-06-09T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.5
433041,Quintrell Grdns East,2023-06-09T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
433041,Quintrell Grdns East,2023-06-09T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.4
433041,Quintrell Grdns East,2023-06-09T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
433041,Quintrell Grdns East,2023-06-09T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.18
433041,Quintrell Grdns East,2023-06-09T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
433041,Quintrell Grdns East,2023-06-09T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.03
433041,Quintrell Grdns East,2023-06-09T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.31
433041,Quintrell Grdns East,2023-06-09T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.92
433041,Quintrell Grdns East,2023-06-09T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
433041,Quintrell Grdns East,2023-06-09T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.2
433041,Quintrell Grdns East,2023-06-09T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.8
433041,Quintrell Grdns East,2023-06-09T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
433041,Quintrell Grdns East,2023-06-09T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.43
433041,Quintrell Grdns East,2023-06-09T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.99
433041,Quintrell Grdns East,2023-06-09T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.46
433041,Quintrell Grdns East,2023-06-09T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.6
433041,Quintrell Grdns East,2023-06-09T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.42
433041,Quintrell Grdns East,2023-06-09T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.6
433041,Quintrell Grdns East,2023-06-09T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
433041,Quintrell Grdns East,2023-06-09T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.7
433041,Quintrell Grdns East,2023-06-09T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
433041,Quintrell Grdns East,2023-06-09T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
433041,Quintrell Grdns East,2023-06-09T22:50:00.000+00:00,transformer,,Temperature,C,28.1
433041,Quintrell Grdns East,2023-06-09T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
433041,Quintrell Grdns East,2023-06-09T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
433041,Quintrell Grdns East,2023-06-09T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
433041,Quintrell Grdns East,2023-06-09T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
433041,Quintrell Grdns East,2023-06-09T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
433041,Quintrell Grdns East,2023-06-09T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
433041,Quintrell Grdns East,2023-06-09T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
433041,Quintrell Grdns East,2023-06-09T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.39
433041,Quintrell Grdns East,2023-06-09T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.27
433041,Quintrell Grdns East,2023-06-09T22:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.82
433041,Quintrell Grdns East,2023-06-09T22:50:00.000+00:00,busbar,,L2 Active Power,kW,-2.97
433041,Quintrell Grdns East,2023-06-09T22:50:00.000+00:00,busbar,,L1 Active Power,kW,5.06
433041,Quintrell Grdns East,2023-06-09T22:50:00.000+00:00,busbar,,N Current (RMS),A,16.8
433041,Quintrell Grdns East,2023-06-09T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
433041,Quintrell Grdns East,2023-06-09T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
433041,Quintrell Grdns East,2023-06-09T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.7
433041,Quintrell Grdns East,2023-06-09T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
433041,Quintrell Grdns East,2023-06-09T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-09T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-09T22:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.11
433041,Quintrell Grdns East,2023-06-09T22:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-09T22:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
433041,Quintrell Grdns East,2023-06-09T22:40:00.000+00:00,feeder,,N Current (RMS),A,1.1
433041,Quintrell Grdns East,2023-06-09T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-09T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-09T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-09T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
433041,Quintrell Grdns East,2023-06-09T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
433041,Quintrell Grdns East,2023-06-09T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.38
433041,Quintrell Grdns East,2023-06-09T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.3
433041,Quintrell Grdns East,2023-06-09T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.32
433041,Quintrell Grdns East,2023-06-09T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.66
433041,Quintrell Grdns East,2023-06-09T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,3.1
433041,Quintrell Grdns East,2023-06-09T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
433041,Quintrell Grdns East,2023-06-09T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
433041,Quintrell Grdns East,2023-06-09T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.2
433041,Quintrell Grdns East,2023-06-09T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
433041,Quintrell Grdns East,2023-06-09T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.54
433041,Quintrell Grdns East,2023-06-09T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
433041,Quintrell Grdns East,2023-06-09T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.98
433041,Quintrell Grdns East,2023-06-09T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.13
433041,Quintrell Grdns East,2023-06-09T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.49
433041,Quintrell Grdns East,2023-06-09T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.1
433041,Quintrell Grdns East,2023-06-09T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.3
433041,Quintrell Grdns East,2023-06-09T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.7
433041,Quintrell Grdns East,2023-06-09T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.9
433041,Quintrell Grdns East,2023-06-09T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.3
433041,Quintrell Grdns East,2023-06-09T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.92
433041,Quintrell Grdns East,2023-06-09T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.37
433041,Quintrell Grdns East,2023-06-09T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.64
433041,Quintrell Grdns East,2023-06-09T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.15
433041,Quintrell Grdns East,2023-06-09T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.63
433041,Quintrell Grdns East,2023-06-09T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
433041,Quintrell Grdns East,2023-06-09T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
433041,Quintrell Grdns East,2023-06-09T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
433041,Quintrell Grdns East,2023-06-09T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
433041,Quintrell Grdns East,2023-06-09T22:40:00.000+00:00,transformer,,Temperature,C,28.1
433041,Quintrell Grdns East,2023-06-09T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
433041,Quintrell Grdns East,2023-06-09T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
433041,Quintrell Grdns East,2023-06-09T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
433041,Quintrell Grdns East,2023-06-09T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
433041,Quintrell Grdns East,2023-06-09T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
433041,Quintrell Grdns East,2023-06-09T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
433041,Quintrell Grdns East,2023-06-09T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
433041,Quintrell Grdns East,2023-06-09T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.68
433041,Quintrell Grdns East,2023-06-09T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.61
433041,Quintrell Grdns East,2023-06-09T22:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.03
433041,Quintrell Grdns East,2023-06-09T22:40:00.000+00:00,busbar,,L2 Active Power,kW,-2.63
433041,Quintrell Grdns East,2023-06-09T22:40:00.000+00:00,busbar,,L1 Active Power,kW,6.82
433041,Quintrell Grdns East,2023-06-09T22:40:00.000+00:00,busbar,,N Current (RMS),A,14.8
433041,Quintrell Grdns East,2023-06-09T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.1
433041,Quintrell Grdns East,2023-06-09T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.5
433041,Quintrell Grdns East,2023-06-09T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.7
433041,Quintrell Grdns East,2023-06-09T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
433041,Quintrell Grdns East,2023-06-09T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-09T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-09T22:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
433041,Quintrell Grdns East,2023-06-09T22:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-09T22:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-09T22:30:00.000+00:00,feeder,,N Current (RMS),A,2.0
433041,Quintrell Grdns East,2023-06-09T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
433041,Quintrell Grdns East,2023-06-09T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
433041,Quintrell Grdns East,2023-06-09T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-09T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
433041,Quintrell Grdns East,2023-06-09T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
433041,Quintrell Grdns East,2023-06-09T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.43
433041,Quintrell Grdns East,2023-06-09T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.4
433041,Quintrell Grdns East,2023-06-09T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.38
433041,Quintrell Grdns East,2023-06-09T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.68
433041,Quintrell Grdns East,2023-06-09T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.2
433041,Quintrell Grdns East,2023-06-09T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
433041,Quintrell Grdns East,2023-06-09T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
433041,Quintrell Grdns East,2023-06-09T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.3
433041,Quintrell Grdns East,2023-06-09T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
433041,Quintrell Grdns East,2023-06-09T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.45
433041,Quintrell Grdns East,2023-06-09T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
433041,Quintrell Grdns East,2023-06-09T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.92
433041,Quintrell Grdns East,2023-06-09T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.8
433041,Quintrell Grdns East,2023-06-09T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.27
433041,Quintrell Grdns East,2023-06-09T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.6
433041,Quintrell Grdns East,2023-06-09T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
433041,Quintrell Grdns East,2023-06-09T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.0
433041,Quintrell Grdns East,2023-06-09T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.6
433041,Quintrell Grdns East,2023-06-09T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.34
433041,Quintrell Grdns East,2023-06-09T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.99
433041,Quintrell Grdns East,2023-06-09T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.18
433041,Quintrell Grdns East,2023-06-09T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.66
433041,Quintrell Grdns East,2023-06-09T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.37
433041,Quintrell Grdns East,2023-06-09T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.5
433041,Quintrell Grdns East,2023-06-09T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
433041,Quintrell Grdns East,2023-06-09T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
433041,Quintrell Grdns East,2023-06-09T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
433041,Quintrell Grdns East,2023-06-09T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.7
433041,Quintrell Grdns East,2023-06-09T22:30:00.000+00:00,transformer,,Temperature,C,28.1
433041,Quintrell Grdns East,2023-06-09T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
433041,Quintrell Grdns East,2023-06-09T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
433041,Quintrell Grdns East,2023-06-09T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
433041,Quintrell Grdns East,2023-06-09T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
433041,Quintrell Grdns East,2023-06-09T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
433041,Quintrell Grdns East,2023-06-09T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
433041,Quintrell Grdns East,2023-06-09T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
433041,Quintrell Grdns East,2023-06-09T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.61
433041,Quintrell Grdns East,2023-06-09T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.47
433041,Quintrell Grdns East,2023-06-09T22:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.08
433041,Quintrell Grdns East,2023-06-09T22:30:00.000+00:00,busbar,,L2 Active Power,kW,-2.56
433041,Quintrell Grdns East,2023-06-09T22:30:00.000+00:00,busbar,,L1 Active Power,kW,5.45
433041,Quintrell Grdns East,2023-06-09T22:30:00.000+00:00,busbar,,N Current (RMS),A,13.0
433041,Quintrell Grdns East,2023-06-09T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.3
433041,Quintrell Grdns East,2023-06-09T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.3
433041,Quintrell Grdns East,2023-06-09T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.7
433041,Quintrell Grdns East,2023-06-09T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
433041,Quintrell Grdns East,2023-06-09T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-09T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
433041,Quintrell Grdns East,2023-06-09T22:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.12
433041,Quintrell Grdns East,2023-06-09T22:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-09T22:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
433041,Quintrell Grdns East,2023-06-09T22:20:00.000+00:00,feeder,,N Current (RMS),A,1.1
433041,Quintrell Grdns East,2023-06-09T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-09T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-09T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-09T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
433041,Quintrell Grdns East,2023-06-09T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
433041,Quintrell Grdns East,2023-06-09T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.41
433041,Quintrell Grdns East,2023-06-09T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.21
433041,Quintrell Grdns East,2023-06-09T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.46
433041,Quintrell Grdns East,2023-06-09T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.63
433041,Quintrell Grdns East,2023-06-09T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,2.6
433041,Quintrell Grdns East,2023-06-09T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
433041,Quintrell Grdns East,2023-06-09T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
433041,Quintrell Grdns East,2023-06-09T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.2
433041,Quintrell Grdns East,2023-06-09T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.33
433041,Quintrell Grdns East,2023-06-09T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.66
433041,Quintrell Grdns East,2023-06-09T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
433041,Quintrell Grdns East,2023-06-09T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.92
433041,Quintrell Grdns East,2023-06-09T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.94
433041,Quintrell Grdns East,2023-06-09T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.34
433041,Quintrell Grdns East,2023-06-09T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
433041,Quintrell Grdns East,2023-06-09T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.9
433041,Quintrell Grdns East,2023-06-09T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.1
433041,Quintrell Grdns East,2023-06-09T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
433041,Quintrell Grdns East,2023-06-09T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.54
433041,Quintrell Grdns East,2023-06-09T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.91
433041,Quintrell Grdns East,2023-06-09T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.58
433041,Quintrell Grdns East,2023-06-09T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.75
433041,Quintrell Grdns East,2023-06-09T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.16
433041,Quintrell Grdns East,2023-06-09T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.9
433041,Quintrell Grdns East,2023-06-09T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
433041,Quintrell Grdns East,2023-06-09T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.3
433041,Quintrell Grdns East,2023-06-09T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
433041,Quintrell Grdns East,2023-06-09T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
433041,Quintrell Grdns East,2023-06-09T22:20:00.000+00:00,transformer,,Temperature,C,28.1
433041,Quintrell Grdns East,2023-06-09T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
433041,Quintrell Grdns East,2023-06-09T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
433041,Quintrell Grdns East,2023-06-09T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
433041,Quintrell Grdns East,2023-06-09T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
433041,Quintrell Grdns East,2023-06-09T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
433041,Quintrell Grdns East,2023-06-09T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
433041,Quintrell Grdns East,2023-06-09T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
433041,Quintrell Grdns East,2023-06-09T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.79
433041,Quintrell Grdns East,2023-06-09T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.9
433041,Quintrell Grdns East,2023-06-09T22:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.0
433041,Quintrell Grdns East,2023-06-09T22:20:00.000+00:00,busbar,,L2 Active Power,kW,-2.59
433041,Quintrell Grdns East,2023-06-09T22:20:00.000+00:00,busbar,,L1 Active Power,kW,5.88
433041,Quintrell Grdns East,2023-06-09T22:20:00.000+00:00,busbar,,N Current (RMS),A,13.6
433041,Quintrell Grdns East,2023-06-09T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
433041,Quintrell Grdns East,2023-06-09T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.0
433041,Quintrell Grdns East,2023-06-09T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
433041,Quintrell Grdns East,2023-06-09T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
433041,Quintrell Grdns East,2023-06-09T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-09T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-09T22:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.13
433041,Quintrell Grdns East,2023-06-09T22:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-09T22:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-09T22:10:00.000+00:00,feeder,,N Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-09T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-09T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-09T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-09T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
433041,Quintrell Grdns East,2023-06-09T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
433041,Quintrell Grdns East,2023-06-09T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.37
433041,Quintrell Grdns East,2023-06-09T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.44
433041,Quintrell Grdns East,2023-06-09T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.53
433041,Quintrell Grdns East,2023-06-09T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.56
433041,Quintrell Grdns East,2023-06-09T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,4.8
433041,Quintrell Grdns East,2023-06-09T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
433041,Quintrell Grdns East,2023-06-09T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
433041,Quintrell Grdns East,2023-06-09T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.8
433041,Quintrell Grdns East,2023-06-09T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
433041,Quintrell Grdns East,2023-06-09T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.79
433041,Quintrell Grdns East,2023-06-09T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
433041,Quintrell Grdns East,2023-06-09T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.98
433041,Quintrell Grdns East,2023-06-09T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.37
433041,Quintrell Grdns East,2023-06-09T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.07
433041,Quintrell Grdns East,2023-06-09T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
433041,Quintrell Grdns East,2023-06-09T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.0
433041,Quintrell Grdns East,2023-06-09T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.3
433041,Quintrell Grdns East,2023-06-09T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
433041,Quintrell Grdns East,2023-06-09T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.66
433041,Quintrell Grdns East,2023-06-09T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.89
433041,Quintrell Grdns East,2023-06-09T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.83
433041,Quintrell Grdns East,2023-06-09T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.86
433041,Quintrell Grdns East,2023-06-09T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.29
433041,Quintrell Grdns East,2023-06-09T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.12
433041,Quintrell Grdns East,2023-06-09T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
433041,Quintrell Grdns East,2023-06-09T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.2
433041,Quintrell Grdns East,2023-06-09T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
433041,Quintrell Grdns East,2023-06-09T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.3
433041,Quintrell Grdns East,2023-06-09T22:10:00.000+00:00,transformer,,Temperature,C,28.1
433041,Quintrell Grdns East,2023-06-09T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
433041,Quintrell Grdns East,2023-06-09T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
433041,Quintrell Grdns East,2023-06-09T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
433041,Quintrell Grdns East,2023-06-09T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
433041,Quintrell Grdns East,2023-06-09T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
433041,Quintrell Grdns East,2023-06-09T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
433041,Quintrell Grdns East,2023-06-09T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
433041,Quintrell Grdns East,2023-06-09T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.89
433041,Quintrell Grdns East,2023-06-09T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.07
433041,Quintrell Grdns East,2023-06-09T22:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.42
433041,Quintrell Grdns East,2023-06-09T22:10:00.000+00:00,busbar,,L2 Active Power,kW,-3.22
433041,Quintrell Grdns East,2023-06-09T22:10:00.000+00:00,busbar,,L1 Active Power,kW,5.75
433041,Quintrell Grdns East,2023-06-09T22:10:00.000+00:00,busbar,,N Current (RMS),A,15.9
433041,Quintrell Grdns East,2023-06-09T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.9
433041,Quintrell Grdns East,2023-06-09T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.9
433041,Quintrell Grdns East,2023-06-09T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.8
433041,Quintrell Grdns East,2023-06-09T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
433041,Quintrell Grdns East,2023-06-09T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-09T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-09T22:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
433041,Quintrell Grdns East,2023-06-09T22:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-09T22:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-09T22:00:00.000+00:00,feeder,,N Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-09T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-09T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-09T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-09T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
433041,Quintrell Grdns East,2023-06-09T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
433041,Quintrell Grdns East,2023-06-09T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.29
433041,Quintrell Grdns East,2023-06-09T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.37
433041,Quintrell Grdns East,2023-06-09T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.43
433041,Quintrell Grdns East,2023-06-09T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.53
433041,Quintrell Grdns East,2023-06-09T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,2.6
433041,Quintrell Grdns East,2023-06-09T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.2
433041,Quintrell Grdns East,2023-06-09T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
433041,Quintrell Grdns East,2023-06-09T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.7
433041,Quintrell Grdns East,2023-06-09T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
433041,Quintrell Grdns East,2023-06-09T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.19
433041,Quintrell Grdns East,2023-06-09T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
433041,Quintrell Grdns East,2023-06-09T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.03
433041,Quintrell Grdns East,2023-06-09T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.85
433041,Quintrell Grdns East,2023-06-09T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.96
433041,Quintrell Grdns East,2023-06-09T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
433041,Quintrell Grdns East,2023-06-09T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
433041,Quintrell Grdns East,2023-06-09T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.1
433041,Quintrell Grdns East,2023-06-09T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.6
433041,Quintrell Grdns East,2023-06-09T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.39
433041,Quintrell Grdns East,2023-06-09T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.9
433041,Quintrell Grdns East,2023-06-09T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.32
433041,Quintrell Grdns East,2023-06-09T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.64
433041,Quintrell Grdns East,2023-06-09T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.07
433041,Quintrell Grdns East,2023-06-09T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.61
433041,Quintrell Grdns East,2023-06-09T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
433041,Quintrell Grdns East,2023-06-09T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.7
433041,Quintrell Grdns East,2023-06-09T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
433041,Quintrell Grdns East,2023-06-09T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.3
433041,Quintrell Grdns East,2023-06-09T22:00:00.000+00:00,transformer,,Temperature,C,28.1
433041,Quintrell Grdns East,2023-06-09T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
433041,Quintrell Grdns East,2023-06-09T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
433041,Quintrell Grdns East,2023-06-09T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
433041,Quintrell Grdns East,2023-06-09T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
433041,Quintrell Grdns East,2023-06-09T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
433041,Quintrell Grdns East,2023-06-09T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
433041,Quintrell Grdns East,2023-06-09T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
433041,Quintrell Grdns East,2023-06-09T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.37
433041,Quintrell Grdns East,2023-06-09T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.15
433041,Quintrell Grdns East,2023-06-09T22:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.14
433041,Quintrell Grdns East,2023-06-09T22:00:00.000+00:00,busbar,,L2 Active Power,kW,-2.37
433041,Quintrell Grdns East,2023-06-09T22:00:00.000+00:00,busbar,,L1 Active Power,kW,5.09
433041,Quintrell Grdns East,2023-06-09T22:00:00.000+00:00,busbar,,N Current (RMS),A,11.9
433041,Quintrell Grdns East,2023-06-09T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.5
433041,Quintrell Grdns East,2023-06-09T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.7
433041,Quintrell Grdns East,2023-06-09T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.8
433041,Quintrell Grdns East,2023-06-09T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
433041,Quintrell Grdns East,2023-06-09T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-09T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-09T21:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
433041,Quintrell Grdns East,2023-06-09T21:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-09T21:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-09T21:50:00.000+00:00,feeder,,N Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-09T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-09T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-09T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-09T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
433041,Quintrell Grdns East,2023-06-09T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
433041,Quintrell Grdns East,2023-06-09T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
433041,Quintrell Grdns East,2023-06-09T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.38
433041,Quintrell Grdns East,2023-06-09T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.46
433041,Quintrell Grdns East,2023-06-09T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.44
