Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
433041,Quintrell Grdns East,2023-06-09T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,1.8
433041,Quintrell Grdns East,2023-06-09T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
433041,Quintrell Grdns East,2023-06-09T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
433041,Quintrell Grdns East,2023-06-09T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.0
433041,Quintrell Grdns East,2023-06-09T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
433041,Quintrell Grdns East,2023-06-09T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.03
433041,Quintrell Grdns East,2023-06-09T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
433041,Quintrell Grdns East,2023-06-09T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.05
433041,Quintrell Grdns East,2023-06-09T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.43
433041,Quintrell Grdns East,2023-06-09T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.17
433041,Quintrell Grdns East,2023-06-09T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
433041,Quintrell Grdns East,2023-06-09T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
433041,Quintrell Grdns East,2023-06-09T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.0
433041,Quintrell Grdns East,2023-06-09T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
433041,Quintrell Grdns East,2023-06-09T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.59
433041,Quintrell Grdns East,2023-06-09T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.18
433041,Quintrell Grdns East,2023-06-09T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.5
433041,Quintrell Grdns East,2023-06-09T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.63
433041,Quintrell Grdns East,2023-06-09T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.47
433041,Quintrell Grdns East,2023-06-09T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.84
433041,Quintrell Grdns East,2023-06-09T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
433041,Quintrell Grdns East,2023-06-09T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.3
433041,Quintrell Grdns East,2023-06-09T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
433041,Quintrell Grdns East,2023-06-09T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.3
433041,Quintrell Grdns East,2023-06-09T21:50:00.000+00:00,transformer,,Temperature,C,28.2
433041,Quintrell Grdns East,2023-06-09T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
433041,Quintrell Grdns East,2023-06-09T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
433041,Quintrell Grdns East,2023-06-09T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
433041,Quintrell Grdns East,2023-06-09T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
433041,Quintrell Grdns East,2023-06-09T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
433041,Quintrell Grdns East,2023-06-09T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
433041,Quintrell Grdns East,2023-06-09T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
433041,Quintrell Grdns East,2023-06-09T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.49
433041,Quintrell Grdns East,2023-06-09T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.05
433041,Quintrell Grdns East,2023-06-09T21:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.16
433041,Quintrell Grdns East,2023-06-09T21:50:00.000+00:00,busbar,,L2 Active Power,kW,-3.38
433041,Quintrell Grdns East,2023-06-09T21:50:00.000+00:00,busbar,,L1 Active Power,kW,5.46
433041,Quintrell Grdns East,2023-06-09T21:50:00.000+00:00,busbar,,N Current (RMS),A,11.6
433041,Quintrell Grdns East,2023-06-09T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.7
433041,Quintrell Grdns East,2023-06-09T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.1
433041,Quintrell Grdns East,2023-06-09T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.8
433041,Quintrell Grdns East,2023-06-09T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
433041,Quintrell Grdns East,2023-06-09T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-09T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
433041,Quintrell Grdns East,2023-06-09T21:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.12
433041,Quintrell Grdns East,2023-06-09T21:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-09T21:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-09T21:40:00.000+00:00,feeder,,N Current (RMS),A,1.3
433041,Quintrell Grdns East,2023-06-09T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-09T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-09T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-09T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
433041,Quintrell Grdns East,2023-06-09T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
433041,Quintrell Grdns East,2023-06-09T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
433041,Quintrell Grdns East,2023-06-09T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.36
433041,Quintrell Grdns East,2023-06-09T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.5
433041,Quintrell Grdns East,2023-06-09T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.44
433041,Quintrell Grdns East,2023-06-09T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,1.7
433041,Quintrell Grdns East,2023-06-09T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
433041,Quintrell Grdns East,2023-06-09T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
433041,Quintrell Grdns East,2023-06-09T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.0
433041,Quintrell Grdns East,2023-06-09T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.3
433041,Quintrell Grdns East,2023-06-09T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.89
433041,Quintrell Grdns East,2023-06-09T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
433041,Quintrell Grdns East,2023-06-09T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.14
433041,Quintrell Grdns East,2023-06-09T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.04
433041,Quintrell Grdns East,2023-06-09T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.35
433041,Quintrell Grdns East,2023-06-09T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.4
433041,Quintrell Grdns East,2023-06-09T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
433041,Quintrell Grdns East,2023-06-09T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
433041,Quintrell Grdns East,2023-06-09T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
433041,Quintrell Grdns East,2023-06-09T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.12
433041,Quintrell Grdns East,2023-06-09T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.17
433041,Quintrell Grdns East,2023-06-09T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.86
433041,Quintrell Grdns East,2023-06-09T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.76
433041,Quintrell Grdns East,2023-06-09T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.41
433041,Quintrell Grdns East,2023-06-09T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.94
433041,Quintrell Grdns East,2023-06-09T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
433041,Quintrell Grdns East,2023-06-09T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
433041,Quintrell Grdns East,2023-06-09T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
433041,Quintrell Grdns East,2023-06-09T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
433041,Quintrell Grdns East,2023-06-09T21:40:00.000+00:00,transformer,,Temperature,C,28.2
433041,Quintrell Grdns East,2023-06-09T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
433041,Quintrell Grdns East,2023-06-09T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
433041,Quintrell Grdns East,2023-06-09T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
433041,Quintrell Grdns East,2023-06-09T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
433041,Quintrell Grdns East,2023-06-09T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
433041,Quintrell Grdns East,2023-06-09T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
433041,Quintrell Grdns East,2023-06-09T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
433041,Quintrell Grdns East,2023-06-09T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.31
433041,Quintrell Grdns East,2023-06-09T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.53
433041,Quintrell Grdns East,2023-06-09T21:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.39
433041,Quintrell Grdns East,2023-06-09T21:40:00.000+00:00,busbar,,L2 Active Power,kW,-2.96
433041,Quintrell Grdns East,2023-06-09T21:40:00.000+00:00,busbar,,L1 Active Power,kW,5.72
433041,Quintrell Grdns East,2023-06-09T21:40:00.000+00:00,busbar,,N Current (RMS),A,14.3
433041,Quintrell Grdns East,2023-06-09T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
433041,Quintrell Grdns East,2023-06-09T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.5
433041,Quintrell Grdns East,2023-06-09T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
433041,Quintrell Grdns East,2023-06-09T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
433041,Quintrell Grdns East,2023-06-09T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-09T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
433041,Quintrell Grdns East,2023-06-09T21:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.13
433041,Quintrell Grdns East,2023-06-09T21:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-09T21:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
433041,Quintrell Grdns East,2023-06-09T21:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-09T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-09T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-09T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-09T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
433041,Quintrell Grdns East,2023-06-09T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
433041,Quintrell Grdns East,2023-06-09T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
433041,Quintrell Grdns East,2023-06-09T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.61
433041,Quintrell Grdns East,2023-06-09T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.39
433041,Quintrell Grdns East,2023-06-09T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.5
433041,Quintrell Grdns East,2023-06-09T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.2
433041,Quintrell Grdns East,2023-06-09T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
433041,Quintrell Grdns East,2023-06-09T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
433041,Quintrell Grdns East,2023-06-09T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.1
433041,Quintrell Grdns East,2023-06-09T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
433041,Quintrell Grdns East,2023-06-09T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.88
433041,Quintrell Grdns East,2023-06-09T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
433041,Quintrell Grdns East,2023-06-09T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.14
433041,Quintrell Grdns East,2023-06-09T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.19
433041,Quintrell Grdns East,2023-06-09T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.2
433041,Quintrell Grdns East,2023-06-09T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.7
433041,Quintrell Grdns East,2023-06-09T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
433041,Quintrell Grdns East,2023-06-09T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.9
433041,Quintrell Grdns East,2023-06-09T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.3
433041,Quintrell Grdns East,2023-06-09T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.97
433041,Quintrell Grdns East,2023-06-09T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.94
433041,Quintrell Grdns East,2023-06-09T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.8
433041,Quintrell Grdns East,2023-06-09T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.84
433041,Quintrell Grdns East,2023-06-09T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.65
433041,Quintrell Grdns East,2023-06-09T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.68
433041,Quintrell Grdns East,2023-06-09T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
433041,Quintrell Grdns East,2023-06-09T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
433041,Quintrell Grdns East,2023-06-09T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.1
433041,Quintrell Grdns East,2023-06-09T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.4
433041,Quintrell Grdns East,2023-06-09T21:30:00.000+00:00,transformer,,Temperature,C,28.3
433041,Quintrell Grdns East,2023-06-09T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
433041,Quintrell Grdns East,2023-06-09T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.32
433041,Quintrell Grdns East,2023-06-09T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
433041,Quintrell Grdns East,2023-06-09T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.03
433041,Quintrell Grdns East,2023-06-09T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
433041,Quintrell Grdns East,2023-06-09T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.75
433041,Quintrell Grdns East,2023-06-09T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
433041,Quintrell Grdns East,2023-06-09T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.09
433041,Quintrell Grdns East,2023-06-09T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.62
433041,Quintrell Grdns East,2023-06-09T21:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.72
433041,Quintrell Grdns East,2023-06-09T21:30:00.000+00:00,busbar,,L2 Active Power,kW,-4.25
433041,Quintrell Grdns East,2023-06-09T21:30:00.000+00:00,busbar,,L1 Active Power,kW,7.4
433041,Quintrell Grdns East,2023-06-09T21:30:00.000+00:00,busbar,,N Current (RMS),A,16.2
433041,Quintrell Grdns East,2023-06-09T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.5
433041,Quintrell Grdns East,2023-06-09T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
433041,Quintrell Grdns East,2023-06-09T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.9
433041,Quintrell Grdns East,2023-06-09T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
433041,Quintrell Grdns East,2023-06-09T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-09T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
433041,Quintrell Grdns East,2023-06-09T21:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.15
433041,Quintrell Grdns East,2023-06-09T21:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-09T21:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
433041,Quintrell Grdns East,2023-06-09T21:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-09T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-09T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-09T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-09T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
433041,Quintrell Grdns East,2023-06-09T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
433041,Quintrell Grdns East,2023-06-09T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
433041,Quintrell Grdns East,2023-06-09T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.54
433041,Quintrell Grdns East,2023-06-09T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.45
433041,Quintrell Grdns East,2023-06-09T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.5
433041,Quintrell Grdns East,2023-06-09T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,4.6
433041,Quintrell Grdns East,2023-06-09T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
433041,Quintrell Grdns East,2023-06-09T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
433041,Quintrell Grdns East,2023-06-09T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.1
433041,Quintrell Grdns East,2023-06-09T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.41
433041,Quintrell Grdns East,2023-06-09T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.24
433041,Quintrell Grdns East,2023-06-09T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
433041,Quintrell Grdns East,2023-06-09T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.17
433041,Quintrell Grdns East,2023-06-09T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.69
433041,Quintrell Grdns East,2023-06-09T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.53
433041,Quintrell Grdns East,2023-06-09T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
433041,Quintrell Grdns East,2023-06-09T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.9
433041,Quintrell Grdns East,2023-06-09T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.1
433041,Quintrell Grdns East,2023-06-09T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.9
433041,Quintrell Grdns East,2023-06-09T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.42
433041,Quintrell Grdns East,2023-06-09T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.63
433041,Quintrell Grdns East,2023-06-09T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.96
433041,Quintrell Grdns East,2023-06-09T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.85
433041,Quintrell Grdns East,2023-06-09T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.37
433041,Quintrell Grdns East,2023-06-09T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.22
433041,Quintrell Grdns East,2023-06-09T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
433041,Quintrell Grdns East,2023-06-09T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.3
433041,Quintrell Grdns East,2023-06-09T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
433041,Quintrell Grdns East,2023-06-09T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.3
433041,Quintrell Grdns East,2023-06-09T21:20:00.000+00:00,transformer,,Temperature,C,28.3
433041,Quintrell Grdns East,2023-06-09T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
433041,Quintrell Grdns East,2023-06-09T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
433041,Quintrell Grdns East,2023-06-09T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
433041,Quintrell Grdns East,2023-06-09T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.45
433041,Quintrell Grdns East,2023-06-09T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
433041,Quintrell Grdns East,2023-06-09T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
433041,Quintrell Grdns East,2023-06-09T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
433041,Quintrell Grdns East,2023-06-09T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.17
433041,Quintrell Grdns East,2023-06-09T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.85
433041,Quintrell Grdns East,2023-06-09T21:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.71
433041,Quintrell Grdns East,2023-06-09T21:20:00.000+00:00,busbar,,L2 Active Power,kW,-4.54
433041,Quintrell Grdns East,2023-06-09T21:20:00.000+00:00,busbar,,L1 Active Power,kW,7.26
433041,Quintrell Grdns East,2023-06-09T21:20:00.000+00:00,busbar,,N Current (RMS),A,15.9
433041,Quintrell Grdns East,2023-06-09T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
433041,Quintrell Grdns East,2023-06-09T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
433041,Quintrell Grdns East,2023-06-09T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.3
433041,Quintrell Grdns East,2023-06-09T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
433041,Quintrell Grdns East,2023-06-09T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-09T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-09T21:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.12
433041,Quintrell Grdns East,2023-06-09T21:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-09T21:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
433041,Quintrell Grdns East,2023-06-09T21:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-09T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-09T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-09T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-09T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.31
433041,Quintrell Grdns East,2023-06-09T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.33
433041,Quintrell Grdns East,2023-06-09T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
433041,Quintrell Grdns East,2023-06-09T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.6
433041,Quintrell Grdns East,2023-06-09T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.46
433041,Quintrell Grdns East,2023-06-09T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.59
433041,Quintrell Grdns East,2023-06-09T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,5.7
433041,Quintrell Grdns East,2023-06-09T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
433041,Quintrell Grdns East,2023-06-09T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
433041,Quintrell Grdns East,2023-06-09T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.6
433041,Quintrell Grdns East,2023-06-09T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
433041,Quintrell Grdns East,2023-06-09T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.5
433041,Quintrell Grdns East,2023-06-09T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
433041,Quintrell Grdns East,2023-06-09T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.34
433041,Quintrell Grdns East,2023-06-09T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.34
433041,Quintrell Grdns East,2023-06-09T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.46
433041,Quintrell Grdns East,2023-06-09T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.9
433041,Quintrell Grdns East,2023-06-09T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.2
433041,Quintrell Grdns East,2023-06-09T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.0
433041,Quintrell Grdns East,2023-06-09T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
433041,Quintrell Grdns East,2023-06-09T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.99
433041,Quintrell Grdns East,2023-06-09T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.53
433041,Quintrell Grdns East,2023-06-09T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.25
433041,Quintrell Grdns East,2023-06-09T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.89
433041,Quintrell Grdns East,2023-06-09T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.29
433041,Quintrell Grdns East,2023-06-09T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.92
433041,Quintrell Grdns East,2023-06-09T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
433041,Quintrell Grdns East,2023-06-09T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
433041,Quintrell Grdns East,2023-06-09T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
433041,Quintrell Grdns East,2023-06-09T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.8
433041,Quintrell Grdns East,2023-06-09T21:10:00.000+00:00,transformer,,Temperature,C,28.3
433041,Quintrell Grdns East,2023-06-09T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
433041,Quintrell Grdns East,2023-06-09T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
433041,Quintrell Grdns East,2023-06-09T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
433041,Quintrell Grdns East,2023-06-09T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.63
433041,Quintrell Grdns East,2023-06-09T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
433041,Quintrell Grdns East,2023-06-09T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
433041,Quintrell Grdns East,2023-06-09T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
433041,Quintrell Grdns East,2023-06-09T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.37
433041,Quintrell Grdns East,2023-06-09T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.11
433041,Quintrell Grdns East,2023-06-09T21:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.96
433041,Quintrell Grdns East,2023-06-09T21:10:00.000+00:00,busbar,,L2 Active Power,kW,-4.1
433041,Quintrell Grdns East,2023-06-09T21:10:00.000+00:00,busbar,,L1 Active Power,kW,6.98
433041,Quintrell Grdns East,2023-06-09T21:10:00.000+00:00,busbar,,N Current (RMS),A,15.0
433041,Quintrell Grdns East,2023-06-09T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
433041,Quintrell Grdns East,2023-06-09T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.1
433041,Quintrell Grdns East,2023-06-09T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.3
433041,Quintrell Grdns East,2023-06-09T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
433041,Quintrell Grdns East,2023-06-09T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-09T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-09T21:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
433041,Quintrell Grdns East,2023-06-09T21:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-09T21:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
433041,Quintrell Grdns East,2023-06-09T21:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-09T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-09T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-09T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-09T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.65
433041,Quintrell Grdns East,2023-06-09T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
433041,Quintrell Grdns East,2023-06-09T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
433041,Quintrell Grdns East,2023-06-09T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.69
433041,Quintrell Grdns East,2023-06-09T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.24
433041,Quintrell Grdns East,2023-06-09T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.56
433041,Quintrell Grdns East,2023-06-09T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
433041,Quintrell Grdns East,2023-06-09T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.6
433041,Quintrell Grdns East,2023-06-09T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
433041,Quintrell Grdns East,2023-06-09T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.4
433041,Quintrell Grdns East,2023-06-09T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
433041,Quintrell Grdns East,2023-06-09T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.54
433041,Quintrell Grdns East,2023-06-09T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
433041,Quintrell Grdns East,2023-06-09T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.26
433041,Quintrell Grdns East,2023-06-09T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.51
433041,Quintrell Grdns East,2023-06-09T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.99
433041,Quintrell Grdns East,2023-06-09T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
433041,Quintrell Grdns East,2023-06-09T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.2
433041,Quintrell Grdns East,2023-06-09T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.4
433041,Quintrell Grdns East,2023-06-09T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
433041,Quintrell Grdns East,2023-06-09T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.27
433041,Quintrell Grdns East,2023-06-09T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.48
433041,Quintrell Grdns East,2023-06-09T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.16
433041,Quintrell Grdns East,2023-06-09T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.02
433041,Quintrell Grdns East,2023-06-09T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.72
433041,Quintrell Grdns East,2023-06-09T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.27
433041,Quintrell Grdns East,2023-06-09T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
433041,Quintrell Grdns East,2023-06-09T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
433041,Quintrell Grdns East,2023-06-09T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
433041,Quintrell Grdns East,2023-06-09T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
433041,Quintrell Grdns East,2023-06-09T21:00:00.000+00:00,transformer,,Temperature,C,28.3
433041,Quintrell Grdns East,2023-06-09T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
433041,Quintrell Grdns East,2023-06-09T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
433041,Quintrell Grdns East,2023-06-09T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
433041,Quintrell Grdns East,2023-06-09T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
433041,Quintrell Grdns East,2023-06-09T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
433041,Quintrell Grdns East,2023-06-09T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
433041,Quintrell Grdns East,2023-06-09T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
433041,Quintrell Grdns East,2023-06-09T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.28
433041,Quintrell Grdns East,2023-06-09T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.1
433041,Quintrell Grdns East,2023-06-09T21:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.06
433041,Quintrell Grdns East,2023-06-09T21:00:00.000+00:00,busbar,,L2 Active Power,kW,-4.47
433041,Quintrell Grdns East,2023-06-09T21:00:00.000+00:00,busbar,,L1 Active Power,kW,6.84
433041,Quintrell Grdns East,2023-06-09T21:00:00.000+00:00,busbar,,N Current (RMS),A,16.7
433041,Quintrell Grdns East,2023-06-09T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
433041,Quintrell Grdns East,2023-06-09T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
433041,Quintrell Grdns East,2023-06-09T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
433041,Quintrell Grdns East,2023-06-09T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
433041,Quintrell Grdns East,2023-06-09T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-09T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-09T20:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.12
433041,Quintrell Grdns East,2023-06-09T20:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-09T20:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
433041,Quintrell Grdns East,2023-06-09T20:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-09T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-09T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-09T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-09T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
433041,Quintrell Grdns East,2023-06-09T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.5
433041,Quintrell Grdns East,2023-06-09T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
433041,Quintrell Grdns East,2023-06-09T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.47
433041,Quintrell Grdns East,2023-06-09T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.53
433041,Quintrell Grdns East,2023-06-09T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.61
433041,Quintrell Grdns East,2023-06-09T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,4.8
433041,Quintrell Grdns East,2023-06-09T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.8
433041,Quintrell Grdns East,2023-06-09T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
433041,Quintrell Grdns East,2023-06-09T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.6
433041,Quintrell Grdns East,2023-06-09T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
433041,Quintrell Grdns East,2023-06-09T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.48
433041,Quintrell Grdns East,2023-06-09T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
433041,Quintrell Grdns East,2023-06-09T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.19
433041,Quintrell Grdns East,2023-06-09T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.06
433041,Quintrell Grdns East,2023-06-09T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.74
433041,Quintrell Grdns East,2023-06-09T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
433041,Quintrell Grdns East,2023-06-09T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.9
433041,Quintrell Grdns East,2023-06-09T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.0
433041,Quintrell Grdns East,2023-06-09T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.5
433041,Quintrell Grdns East,2023-06-09T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.74
433041,Quintrell Grdns East,2023-06-09T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.39
433041,Quintrell Grdns East,2023-06-09T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.34
433041,Quintrell Grdns East,2023-06-09T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.42
433041,Quintrell Grdns East,2023-06-09T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.6
433041,Quintrell Grdns East,2023-06-09T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.97
433041,Quintrell Grdns East,2023-06-09T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
433041,Quintrell Grdns East,2023-06-09T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
433041,Quintrell Grdns East,2023-06-09T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
433041,Quintrell Grdns East,2023-06-09T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.5
433041,Quintrell Grdns East,2023-06-09T20:50:00.000+00:00,transformer,,Temperature,C,28.3
433041,Quintrell Grdns East,2023-06-09T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
433041,Quintrell Grdns East,2023-06-09T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
433041,Quintrell Grdns East,2023-06-09T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
433041,Quintrell Grdns East,2023-06-09T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
433041,Quintrell Grdns East,2023-06-09T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
433041,Quintrell Grdns East,2023-06-09T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
433041,Quintrell Grdns East,2023-06-09T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
433041,Quintrell Grdns East,2023-06-09T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.39
433041,Quintrell Grdns East,2023-06-09T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.16
433041,Quintrell Grdns East,2023-06-09T20:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.2
433041,Quintrell Grdns East,2023-06-09T20:50:00.000+00:00,busbar,,L2 Active Power,kW,-5.21
433041,Quintrell Grdns East,2023-06-09T20:50:00.000+00:00,busbar,,L1 Active Power,kW,8.35
433041,Quintrell Grdns East,2023-06-09T20:50:00.000+00:00,busbar,,N Current (RMS),A,15.8
433041,Quintrell Grdns East,2023-06-09T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
433041,Quintrell Grdns East,2023-06-09T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
433041,Quintrell Grdns East,2023-06-09T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.7
433041,Quintrell Grdns East,2023-06-09T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
433041,Quintrell Grdns East,2023-06-09T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-09T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-09T20:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.12
433041,Quintrell Grdns East,2023-06-09T20:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-09T20:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
433041,Quintrell Grdns East,2023-06-09T20:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-09T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-09T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-09T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-09T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
433041,Quintrell Grdns East,2023-06-09T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.54
433041,Quintrell Grdns East,2023-06-09T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-09T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.3
433041,Quintrell Grdns East,2023-06-09T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.27
433041,Quintrell Grdns East,2023-06-09T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.62
433041,Quintrell Grdns East,2023-06-09T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,1.8
433041,Quintrell Grdns East,2023-06-09T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
433041,Quintrell Grdns East,2023-06-09T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
433041,Quintrell Grdns East,2023-06-09T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.7
433041,Quintrell Grdns East,2023-06-09T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
433041,Quintrell Grdns East,2023-06-09T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.13
433041,Quintrell Grdns East,2023-06-09T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
433041,Quintrell Grdns East,2023-06-09T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.14
433041,Quintrell Grdns East,2023-06-09T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.53
433041,Quintrell Grdns East,2023-06-09T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.87
433041,Quintrell Grdns East,2023-06-09T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
433041,Quintrell Grdns East,2023-06-09T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
433041,Quintrell Grdns East,2023-06-09T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.4
433041,Quintrell Grdns East,2023-06-09T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.0
433041,Quintrell Grdns East,2023-06-09T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.54
433041,Quintrell Grdns East,2023-06-09T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.28
433041,Quintrell Grdns East,2023-06-09T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.93
433041,Quintrell Grdns East,2023-06-09T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.76
433041,Quintrell Grdns East,2023-06-09T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.98
433041,Quintrell Grdns East,2023-06-09T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.45
433041,Quintrell Grdns East,2023-06-09T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
433041,Quintrell Grdns East,2023-06-09T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.9
433041,Quintrell Grdns East,2023-06-09T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.0
433041,Quintrell Grdns East,2023-06-09T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.8
433041,Quintrell Grdns East,2023-06-09T20:40:00.000+00:00,transformer,,Temperature,C,28.4
433041,Quintrell Grdns East,2023-06-09T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
433041,Quintrell Grdns East,2023-06-09T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
433041,Quintrell Grdns East,2023-06-09T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
433041,Quintrell Grdns East,2023-06-09T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
433041,Quintrell Grdns East,2023-06-09T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
433041,Quintrell Grdns East,2023-06-09T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
433041,Quintrell Grdns East,2023-06-09T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
433041,Quintrell Grdns East,2023-06-09T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.98
433041,Quintrell Grdns East,2023-06-09T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.77
433041,Quintrell Grdns East,2023-06-09T20:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.32
433041,Quintrell Grdns East,2023-06-09T20:40:00.000+00:00,busbar,,L2 Active Power,kW,-7.79
433041,Quintrell Grdns East,2023-06-09T20:40:00.000+00:00,busbar,,L1 Active Power,kW,9.96
433041,Quintrell Grdns East,2023-06-09T20:40:00.000+00:00,busbar,,N Current (RMS),A,24.2
433041,Quintrell Grdns East,2023-06-09T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.3
433041,Quintrell Grdns East,2023-06-09T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
433041,Quintrell Grdns East,2023-06-09T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
433041,Quintrell Grdns East,2023-06-09T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
433041,Quintrell Grdns East,2023-06-09T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-09T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-09T20:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.15
433041,Quintrell Grdns East,2023-06-09T20:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-09T20:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
433041,Quintrell Grdns East,2023-06-09T20:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-09T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-09T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-09T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-09T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
433041,Quintrell Grdns East,2023-06-09T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.53
433041,Quintrell Grdns East,2023-06-09T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
433041,Quintrell Grdns East,2023-06-09T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.49
433041,Quintrell Grdns East,2023-06-09T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.54
433041,Quintrell Grdns East,2023-06-09T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.56
433041,Quintrell Grdns East,2023-06-09T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,4.9
433041,Quintrell Grdns East,2023-06-09T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.8
433041,Quintrell Grdns East,2023-06-09T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.4
433041,Quintrell Grdns East,2023-06-09T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.5
433041,Quintrell Grdns East,2023-06-09T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
433041,Quintrell Grdns East,2023-06-09T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.38
433041,Quintrell Grdns East,2023-06-09T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
433041,Quintrell Grdns East,2023-06-09T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.23
433041,Quintrell Grdns East,2023-06-09T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.45
433041,Quintrell Grdns East,2023-06-09T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.09
433041,Quintrell Grdns East,2023-06-09T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.2
433041,Quintrell Grdns East,2023-06-09T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
433041,Quintrell Grdns East,2023-06-09T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.6
433041,Quintrell Grdns East,2023-06-09T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
433041,Quintrell Grdns East,2023-06-09T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.96
433041,Quintrell Grdns East,2023-06-09T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.76
433041,Quintrell Grdns East,2023-06-09T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.09
433041,Quintrell Grdns East,2023-06-09T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.86
433041,Quintrell Grdns East,2023-06-09T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.53
433041,Quintrell Grdns East,2023-06-09T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.89
433041,Quintrell Grdns East,2023-06-09T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
433041,Quintrell Grdns East,2023-06-09T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.8
433041,Quintrell Grdns East,2023-06-09T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.9
433041,Quintrell Grdns East,2023-06-09T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.6
433041,Quintrell Grdns East,2023-06-09T20:30:00.000+00:00,transformer,,Temperature,C,28.4
433041,Quintrell Grdns East,2023-06-09T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
433041,Quintrell Grdns East,2023-06-09T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
433041,Quintrell Grdns East,2023-06-09T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
433041,Quintrell Grdns East,2023-06-09T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
433041,Quintrell Grdns East,2023-06-09T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
433041,Quintrell Grdns East,2023-06-09T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
433041,Quintrell Grdns East,2023-06-09T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.82
433041,Quintrell Grdns East,2023-06-09T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.7
433041,Quintrell Grdns East,2023-06-09T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.04
433041,Quintrell Grdns East,2023-06-09T20:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.73
433041,Quintrell Grdns East,2023-06-09T20:30:00.000+00:00,busbar,,L2 Active Power,kW,-8.54
433041,Quintrell Grdns East,2023-06-09T20:30:00.000+00:00,busbar,,L1 Active Power,kW,10.56
433041,Quintrell Grdns East,2023-06-09T20:30:00.000+00:00,busbar,,N Current (RMS),A,24.4
433041,Quintrell Grdns East,2023-06-09T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
433041,Quintrell Grdns East,2023-06-09T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
433041,Quintrell Grdns East,2023-06-09T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
433041,Quintrell Grdns East,2023-06-09T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
433041,Quintrell Grdns East,2023-06-09T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-09T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-09T20:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.14
433041,Quintrell Grdns East,2023-06-09T20:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-09T20:20:00.000+00:00,feeder,,L1 Active Power,kW,0.06
433041,Quintrell Grdns East,2023-06-09T20:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-09T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-09T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-09T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-09T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
433041,Quintrell Grdns East,2023-06-09T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.56
433041,Quintrell Grdns East,2023-06-09T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.32
