Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
433041,Quintrell Grdns East,2023-06-09T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.23
433041,Quintrell Grdns East,2023-06-09T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.75
433041,Quintrell Grdns East,2023-06-09T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.66
433041,Quintrell Grdns East,2023-06-09T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,1.8
433041,Quintrell Grdns East,2023-06-09T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
433041,Quintrell Grdns East,2023-06-09T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.0
433041,Quintrell Grdns East,2023-06-09T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.1
433041,Quintrell Grdns East,2023-06-09T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
433041,Quintrell Grdns East,2023-06-09T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.82
433041,Quintrell Grdns East,2023-06-09T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
433041,Quintrell Grdns East,2023-06-09T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.19
433041,Quintrell Grdns East,2023-06-09T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.11
433041,Quintrell Grdns East,2023-06-09T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.45
433041,Quintrell Grdns East,2023-06-09T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.7
433041,Quintrell Grdns East,2023-06-09T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
433041,Quintrell Grdns East,2023-06-09T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.0
433041,Quintrell Grdns East,2023-06-09T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.5
433041,Quintrell Grdns East,2023-06-09T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.86
433041,Quintrell Grdns East,2023-06-09T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.13
433041,Quintrell Grdns East,2023-06-09T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.17
433041,Quintrell Grdns East,2023-06-09T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.86
433041,Quintrell Grdns East,2023-06-09T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.76
433041,Quintrell Grdns East,2023-06-09T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.58
433041,Quintrell Grdns East,2023-06-09T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
433041,Quintrell Grdns East,2023-06-09T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.7
433041,Quintrell Grdns East,2023-06-09T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.7
433041,Quintrell Grdns East,2023-06-09T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.7
433041,Quintrell Grdns East,2023-06-09T20:20:00.000+00:00,transformer,,Temperature,C,28.4
433041,Quintrell Grdns East,2023-06-09T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
433041,Quintrell Grdns East,2023-06-09T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
433041,Quintrell Grdns East,2023-06-09T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
433041,Quintrell Grdns East,2023-06-09T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
433041,Quintrell Grdns East,2023-06-09T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
433041,Quintrell Grdns East,2023-06-09T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
433041,Quintrell Grdns East,2023-06-09T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.65
433041,Quintrell Grdns East,2023-06-09T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.53
433041,Quintrell Grdns East,2023-06-09T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.22
433041,Quintrell Grdns East,2023-06-09T20:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.42
433041,Quintrell Grdns East,2023-06-09T20:20:00.000+00:00,busbar,,L2 Active Power,kW,-8.66
433041,Quintrell Grdns East,2023-06-09T20:20:00.000+00:00,busbar,,L1 Active Power,kW,12.75
433041,Quintrell Grdns East,2023-06-09T20:20:00.000+00:00,busbar,,N Current (RMS),A,23.6
433041,Quintrell Grdns East,2023-06-09T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
433041,Quintrell Grdns East,2023-06-09T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
433041,Quintrell Grdns East,2023-06-09T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
433041,Quintrell Grdns East,2023-06-09T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
433041,Quintrell Grdns East,2023-06-09T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-09T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-09T20:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.21
433041,Quintrell Grdns East,2023-06-09T20:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
433041,Quintrell Grdns East,2023-06-09T20:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
433041,Quintrell Grdns East,2023-06-09T20:10:00.000+00:00,feeder,,N Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-09T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
433041,Quintrell Grdns East,2023-06-09T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-09T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-09T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
433041,Quintrell Grdns East,2023-06-09T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.54
433041,Quintrell Grdns East,2023-06-09T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.32
433041,Quintrell Grdns East,2023-06-09T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.51
433041,Quintrell Grdns East,2023-06-09T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.6
433041,Quintrell Grdns East,2023-06-09T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.63
433041,Quintrell Grdns East,2023-06-09T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,4.5
433041,Quintrell Grdns East,2023-06-09T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
433041,Quintrell Grdns East,2023-06-09T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.5
433041,Quintrell Grdns East,2023-06-09T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.0
433041,Quintrell Grdns East,2023-06-09T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
433041,Quintrell Grdns East,2023-06-09T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.87
433041,Quintrell Grdns East,2023-06-09T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
433041,Quintrell Grdns East,2023-06-09T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.1
433041,Quintrell Grdns East,2023-06-09T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.88
433041,Quintrell Grdns East,2023-06-09T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.11
433041,Quintrell Grdns East,2023-06-09T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
433041,Quintrell Grdns East,2023-06-09T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.5
433041,Quintrell Grdns East,2023-06-09T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.0
433041,Quintrell Grdns East,2023-06-09T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.0
433041,Quintrell Grdns East,2023-06-09T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.86
433041,Quintrell Grdns East,2023-06-09T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.32
433041,Quintrell Grdns East,2023-06-09T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.15
433041,Quintrell Grdns East,2023-06-09T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.98
433041,Quintrell Grdns East,2023-06-09T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.09
433041,Quintrell Grdns East,2023-06-09T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
433041,Quintrell Grdns East,2023-06-09T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
433041,Quintrell Grdns East,2023-06-09T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.7
433041,Quintrell Grdns East,2023-06-09T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
433041,Quintrell Grdns East,2023-06-09T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.0
433041,Quintrell Grdns East,2023-06-09T20:10:00.000+00:00,transformer,,Temperature,C,28.5
433041,Quintrell Grdns East,2023-06-09T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
433041,Quintrell Grdns East,2023-06-09T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
433041,Quintrell Grdns East,2023-06-09T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
433041,Quintrell Grdns East,2023-06-09T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
433041,Quintrell Grdns East,2023-06-09T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
433041,Quintrell Grdns East,2023-06-09T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
433041,Quintrell Grdns East,2023-06-09T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.02
433041,Quintrell Grdns East,2023-06-09T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.77
433041,Quintrell Grdns East,2023-06-09T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.32
433041,Quintrell Grdns East,2023-06-09T20:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.8
433041,Quintrell Grdns East,2023-06-09T20:10:00.000+00:00,busbar,,L2 Active Power,kW,-7.61
433041,Quintrell Grdns East,2023-06-09T20:10:00.000+00:00,busbar,,L1 Active Power,kW,10.75
433041,Quintrell Grdns East,2023-06-09T20:10:00.000+00:00,busbar,,N Current (RMS),A,18.5
433041,Quintrell Grdns East,2023-06-09T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
433041,Quintrell Grdns East,2023-06-09T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
433041,Quintrell Grdns East,2023-06-09T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
433041,Quintrell Grdns East,2023-06-09T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
433041,Quintrell Grdns East,2023-06-09T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-09T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-09T20:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.2
433041,Quintrell Grdns East,2023-06-09T20:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
433041,Quintrell Grdns East,2023-06-09T20:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
433041,Quintrell Grdns East,2023-06-09T20:00:00.000+00:00,feeder,,N Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-09T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
433041,Quintrell Grdns East,2023-06-09T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-09T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-09T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
433041,Quintrell Grdns East,2023-06-09T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.59
433041,Quintrell Grdns East,2023-06-09T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.32
433041,Quintrell Grdns East,2023-06-09T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.38
433041,Quintrell Grdns East,2023-06-09T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.7
433041,Quintrell Grdns East,2023-06-09T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.63
433041,Quintrell Grdns East,2023-06-09T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,2.3
433041,Quintrell Grdns East,2023-06-09T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.2
433041,Quintrell Grdns East,2023-06-09T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.9
433041,Quintrell Grdns East,2023-06-09T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.0
433041,Quintrell Grdns East,2023-06-09T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.7
433041,Quintrell Grdns East,2023-06-09T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.92
433041,Quintrell Grdns East,2023-06-09T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-09T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.26
433041,Quintrell Grdns East,2023-06-09T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.84
433041,Quintrell Grdns East,2023-06-09T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.12
433041,Quintrell Grdns East,2023-06-09T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.5
433041,Quintrell Grdns East,2023-06-09T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.6
433041,Quintrell Grdns East,2023-06-09T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.1
433041,Quintrell Grdns East,2023-06-09T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.6
433041,Quintrell Grdns East,2023-06-09T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.4
433041,Quintrell Grdns East,2023-06-09T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.62
433041,Quintrell Grdns East,2023-06-09T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.2
433041,Quintrell Grdns East,2023-06-09T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.55
433041,Quintrell Grdns East,2023-06-09T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.95
433041,Quintrell Grdns East,2023-06-09T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
433041,Quintrell Grdns East,2023-06-09T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
433041,Quintrell Grdns East,2023-06-09T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.1
433041,Quintrell Grdns East,2023-06-09T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.1
433041,Quintrell Grdns East,2023-06-09T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.6
433041,Quintrell Grdns East,2023-06-09T20:00:00.000+00:00,transformer,,Temperature,C,28.5
433041,Quintrell Grdns East,2023-06-09T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
433041,Quintrell Grdns East,2023-06-09T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
433041,Quintrell Grdns East,2023-06-09T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
433041,Quintrell Grdns East,2023-06-09T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
433041,Quintrell Grdns East,2023-06-09T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
433041,Quintrell Grdns East,2023-06-09T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
433041,Quintrell Grdns East,2023-06-09T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.55
433041,Quintrell Grdns East,2023-06-09T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.15
433041,Quintrell Grdns East,2023-06-09T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.54
433041,Quintrell Grdns East,2023-06-09T20:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.38
433041,Quintrell Grdns East,2023-06-09T20:00:00.000+00:00,busbar,,L2 Active Power,kW,-9.55
433041,Quintrell Grdns East,2023-06-09T20:00:00.000+00:00,busbar,,L1 Active Power,kW,11.77
433041,Quintrell Grdns East,2023-06-09T20:00:00.000+00:00,busbar,,N Current (RMS),A,21.7
433041,Quintrell Grdns East,2023-06-09T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
433041,Quintrell Grdns East,2023-06-09T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
433041,Quintrell Grdns East,2023-06-09T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
433041,Quintrell Grdns East,2023-06-09T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
433041,Quintrell Grdns East,2023-06-09T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-09T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-09T19:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.21
433041,Quintrell Grdns East,2023-06-09T19:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
433041,Quintrell Grdns East,2023-06-09T19:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
433041,Quintrell Grdns East,2023-06-09T19:50:00.000+00:00,feeder,,N Current (RMS),A,2.7
433041,Quintrell Grdns East,2023-06-09T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.7
433041,Quintrell Grdns East,2023-06-09T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.9
433041,Quintrell Grdns East,2023-06-09T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-09T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
433041,Quintrell Grdns East,2023-06-09T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.51
433041,Quintrell Grdns East,2023-06-09T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.32
433041,Quintrell Grdns East,2023-06-09T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.51
433041,Quintrell Grdns East,2023-06-09T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.54
433041,Quintrell Grdns East,2023-06-09T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.66
433041,Quintrell Grdns East,2023-06-09T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,5.0
433041,Quintrell Grdns East,2023-06-09T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
433041,Quintrell Grdns East,2023-06-09T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.3
433041,Quintrell Grdns East,2023-06-09T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.1
433041,Quintrell Grdns East,2023-06-09T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.49
433041,Quintrell Grdns East,2023-06-09T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.26
433041,Quintrell Grdns East,2023-06-09T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
433041,Quintrell Grdns East,2023-06-09T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.07
433041,Quintrell Grdns East,2023-06-09T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.88
433041,Quintrell Grdns East,2023-06-09T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.75
433041,Quintrell Grdns East,2023-06-09T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.7
433041,Quintrell Grdns East,2023-06-09T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.8
433041,Quintrell Grdns East,2023-06-09T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.8
433041,Quintrell Grdns East,2023-06-09T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.3
433041,Quintrell Grdns East,2023-06-09T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.77
433041,Quintrell Grdns East,2023-06-09T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.0
433041,Quintrell Grdns East,2023-06-09T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.23
433041,Quintrell Grdns East,2023-06-09T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.55
433041,Quintrell Grdns East,2023-06-09T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.46
433041,Quintrell Grdns East,2023-06-09T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.06
433041,Quintrell Grdns East,2023-06-09T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
433041,Quintrell Grdns East,2023-06-09T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.6
433041,Quintrell Grdns East,2023-06-09T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
433041,Quintrell Grdns East,2023-06-09T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.7
433041,Quintrell Grdns East,2023-06-09T19:50:00.000+00:00,transformer,,Temperature,C,28.5
433041,Quintrell Grdns East,2023-06-09T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
433041,Quintrell Grdns East,2023-06-09T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
433041,Quintrell Grdns East,2023-06-09T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
433041,Quintrell Grdns East,2023-06-09T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
433041,Quintrell Grdns East,2023-06-09T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
433041,Quintrell Grdns East,2023-06-09T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
433041,Quintrell Grdns East,2023-06-09T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.03
433041,Quintrell Grdns East,2023-06-09T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.8
433041,Quintrell Grdns East,2023-06-09T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.35
433041,Quintrell Grdns East,2023-06-09T19:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.35
433041,Quintrell Grdns East,2023-06-09T19:50:00.000+00:00,busbar,,L2 Active Power,kW,-8.94
433041,Quintrell Grdns East,2023-06-09T19:50:00.000+00:00,busbar,,L1 Active Power,kW,13.51
433041,Quintrell Grdns East,2023-06-09T19:50:00.000+00:00,busbar,,N Current (RMS),A,20.8
433041,Quintrell Grdns East,2023-06-09T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
433041,Quintrell Grdns East,2023-06-09T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
433041,Quintrell Grdns East,2023-06-09T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
433041,Quintrell Grdns East,2023-06-09T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
433041,Quintrell Grdns East,2023-06-09T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-09T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-09T19:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.19
433041,Quintrell Grdns East,2023-06-09T19:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
433041,Quintrell Grdns East,2023-06-09T19:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
433041,Quintrell Grdns East,2023-06-09T19:40:00.000+00:00,feeder,,N Current (RMS),A,1.7
433041,Quintrell Grdns East,2023-06-09T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
433041,Quintrell Grdns East,2023-06-09T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
433041,Quintrell Grdns East,2023-06-09T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-09T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
433041,Quintrell Grdns East,2023-06-09T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.54
433041,Quintrell Grdns East,2023-06-09T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.25
433041,Quintrell Grdns East,2023-06-09T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.3
433041,Quintrell Grdns East,2023-06-09T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.59
433041,Quintrell Grdns East,2023-06-09T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.62
433041,Quintrell Grdns East,2023-06-09T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,2.4
433041,Quintrell Grdns East,2023-06-09T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
433041,Quintrell Grdns East,2023-06-09T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.4
433041,Quintrell Grdns East,2023-06-09T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.9
433041,Quintrell Grdns East,2023-06-09T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.48
433041,Quintrell Grdns East,2023-06-09T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.82
433041,Quintrell Grdns East,2023-06-09T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
433041,Quintrell Grdns East,2023-06-09T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.1
433041,Quintrell Grdns East,2023-06-09T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.99
433041,Quintrell Grdns East,2023-06-09T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.23
433041,Quintrell Grdns East,2023-06-09T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
433041,Quintrell Grdns East,2023-06-09T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.7
433041,Quintrell Grdns East,2023-06-09T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.5
433041,Quintrell Grdns East,2023-06-09T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.9
433041,Quintrell Grdns East,2023-06-09T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-9.01
433041,Quintrell Grdns East,2023-06-09T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.82
433041,Quintrell Grdns East,2023-06-09T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.25
433041,Quintrell Grdns East,2023-06-09T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.46
433041,Quintrell Grdns East,2023-06-09T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.78
433041,Quintrell Grdns East,2023-06-09T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.28
433041,Quintrell Grdns East,2023-06-09T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.3
433041,Quintrell Grdns East,2023-06-09T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.6
433041,Quintrell Grdns East,2023-06-09T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.3
433041,Quintrell Grdns East,2023-06-09T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.2
433041,Quintrell Grdns East,2023-06-09T19:40:00.000+00:00,transformer,,Temperature,C,28.5
433041,Quintrell Grdns East,2023-06-09T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
433041,Quintrell Grdns East,2023-06-09T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
433041,Quintrell Grdns East,2023-06-09T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
433041,Quintrell Grdns East,2023-06-09T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
433041,Quintrell Grdns East,2023-06-09T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
433041,Quintrell Grdns East,2023-06-09T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
433041,Quintrell Grdns East,2023-06-09T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.13
433041,Quintrell Grdns East,2023-06-09T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.18
433041,Quintrell Grdns East,2023-06-09T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.5
433041,Quintrell Grdns East,2023-06-09T19:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.06
433041,Quintrell Grdns East,2023-06-09T19:40:00.000+00:00,busbar,,L2 Active Power,kW,-8.42
433041,Quintrell Grdns East,2023-06-09T19:40:00.000+00:00,busbar,,L1 Active Power,kW,12.16
433041,Quintrell Grdns East,2023-06-09T19:40:00.000+00:00,busbar,,N Current (RMS),A,26.7
433041,Quintrell Grdns East,2023-06-09T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
433041,Quintrell Grdns East,2023-06-09T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
433041,Quintrell Grdns East,2023-06-09T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
433041,Quintrell Grdns East,2023-06-09T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
433041,Quintrell Grdns East,2023-06-09T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
433041,Quintrell Grdns East,2023-06-09T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-09T19:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.18
433041,Quintrell Grdns East,2023-06-09T19:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
433041,Quintrell Grdns East,2023-06-09T19:30:00.000+00:00,feeder,,L1 Active Power,kW,0.06
433041,Quintrell Grdns East,2023-06-09T19:30:00.000+00:00,feeder,,N Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-09T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
433041,Quintrell Grdns East,2023-06-09T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-09T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-09T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
433041,Quintrell Grdns East,2023-06-09T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.51
433041,Quintrell Grdns East,2023-06-09T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
433041,Quintrell Grdns East,2023-06-09T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.34
433041,Quintrell Grdns East,2023-06-09T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.62
433041,Quintrell Grdns East,2023-06-09T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.58
433041,Quintrell Grdns East,2023-06-09T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,3.0
433041,Quintrell Grdns East,2023-06-09T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
433041,Quintrell Grdns East,2023-06-09T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.5
433041,Quintrell Grdns East,2023-06-09T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.5
433041,Quintrell Grdns East,2023-06-09T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
433041,Quintrell Grdns East,2023-06-09T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.1
433041,Quintrell Grdns East,2023-06-09T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
433041,Quintrell Grdns East,2023-06-09T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.29
433041,Quintrell Grdns East,2023-06-09T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.27
433041,Quintrell Grdns East,2023-06-09T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.51
433041,Quintrell Grdns East,2023-06-09T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
433041,Quintrell Grdns East,2023-06-09T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
433041,Quintrell Grdns East,2023-06-09T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.6
433041,Quintrell Grdns East,2023-06-09T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.8
433041,Quintrell Grdns East,2023-06-09T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.86
433041,Quintrell Grdns East,2023-06-09T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.23
433041,Quintrell Grdns East,2023-06-09T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.04
433041,Quintrell Grdns East,2023-06-09T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.59
433041,Quintrell Grdns East,2023-06-09T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.4
433041,Quintrell Grdns East,2023-06-09T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.28
433041,Quintrell Grdns East,2023-06-09T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
433041,Quintrell Grdns East,2023-06-09T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.4
433041,Quintrell Grdns East,2023-06-09T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.0
433041,Quintrell Grdns East,2023-06-09T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.3
433041,Quintrell Grdns East,2023-06-09T19:30:00.000+00:00,transformer,,Temperature,C,28.5
433041,Quintrell Grdns East,2023-06-09T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
433041,Quintrell Grdns East,2023-06-09T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
433041,Quintrell Grdns East,2023-06-09T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
433041,Quintrell Grdns East,2023-06-09T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
433041,Quintrell Grdns East,2023-06-09T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
433041,Quintrell Grdns East,2023-06-09T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
433041,Quintrell Grdns East,2023-06-09T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.87
433041,Quintrell Grdns East,2023-06-09T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.83
433041,Quintrell Grdns East,2023-06-09T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.25
433041,Quintrell Grdns East,2023-06-09T19:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.4
433041,Quintrell Grdns East,2023-06-09T19:30:00.000+00:00,busbar,,L2 Active Power,kW,-8.33
433041,Quintrell Grdns East,2023-06-09T19:30:00.000+00:00,busbar,,L1 Active Power,kW,13.43
433041,Quintrell Grdns East,2023-06-09T19:30:00.000+00:00,busbar,,N Current (RMS),A,22.2
433041,Quintrell Grdns East,2023-06-09T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
433041,Quintrell Grdns East,2023-06-09T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
433041,Quintrell Grdns East,2023-06-09T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
433041,Quintrell Grdns East,2023-06-09T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
433041,Quintrell Grdns East,2023-06-09T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-09T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
433041,Quintrell Grdns East,2023-06-09T19:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.19
433041,Quintrell Grdns East,2023-06-09T19:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-09T19:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
433041,Quintrell Grdns East,2023-06-09T19:20:00.000+00:00,feeder,,N Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-09T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
433041,Quintrell Grdns East,2023-06-09T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-09T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-09T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.39
433041,Quintrell Grdns East,2023-06-09T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.49
433041,Quintrell Grdns East,2023-06-09T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
433041,Quintrell Grdns East,2023-06-09T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.67
433041,Quintrell Grdns East,2023-06-09T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.59
433041,Quintrell Grdns East,2023-06-09T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.55
433041,Quintrell Grdns East,2023-06-09T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.6
433041,Quintrell Grdns East,2023-06-09T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.3
433041,Quintrell Grdns East,2023-06-09T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.4
433041,Quintrell Grdns East,2023-06-09T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.4
433041,Quintrell Grdns East,2023-06-09T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
433041,Quintrell Grdns East,2023-06-09T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.08
433041,Quintrell Grdns East,2023-06-09T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
433041,Quintrell Grdns East,2023-06-09T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.37
433041,Quintrell Grdns East,2023-06-09T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.81
433041,Quintrell Grdns East,2023-06-09T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.8
433041,Quintrell Grdns East,2023-06-09T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
433041,Quintrell Grdns East,2023-06-09T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.7
433041,Quintrell Grdns East,2023-06-09T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.0
433041,Quintrell Grdns East,2023-06-09T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.3
433041,Quintrell Grdns East,2023-06-09T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-8.65
433041,Quintrell Grdns East,2023-06-09T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.78
433041,Quintrell Grdns East,2023-06-09T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.79
433041,Quintrell Grdns East,2023-06-09T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.01
433041,Quintrell Grdns East,2023-06-09T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.76
433041,Quintrell Grdns East,2023-06-09T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.22
433041,Quintrell Grdns East,2023-06-09T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
433041,Quintrell Grdns East,2023-06-09T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.3
433041,Quintrell Grdns East,2023-06-09T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.5
433041,Quintrell Grdns East,2023-06-09T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.2
433041,Quintrell Grdns East,2023-06-09T19:20:00.000+00:00,transformer,,Temperature,C,28.5
433041,Quintrell Grdns East,2023-06-09T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
433041,Quintrell Grdns East,2023-06-09T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
433041,Quintrell Grdns East,2023-06-09T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
433041,Quintrell Grdns East,2023-06-09T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
433041,Quintrell Grdns East,2023-06-09T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
433041,Quintrell Grdns East,2023-06-09T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
433041,Quintrell Grdns East,2023-06-09T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.56
433041,Quintrell Grdns East,2023-06-09T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.35
433041,Quintrell Grdns East,2023-06-09T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.87
433041,Quintrell Grdns East,2023-06-09T19:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.24
433041,Quintrell Grdns East,2023-06-09T19:20:00.000+00:00,busbar,,L2 Active Power,kW,-8.17
433041,Quintrell Grdns East,2023-06-09T19:20:00.000+00:00,busbar,,L1 Active Power,kW,11.58
433041,Quintrell Grdns East,2023-06-09T19:20:00.000+00:00,busbar,,N Current (RMS),A,24.0
433041,Quintrell Grdns East,2023-06-09T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
433041,Quintrell Grdns East,2023-06-09T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
433041,Quintrell Grdns East,2023-06-09T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
433041,Quintrell Grdns East,2023-06-09T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
433041,Quintrell Grdns East,2023-06-09T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-09T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
433041,Quintrell Grdns East,2023-06-09T19:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.16
433041,Quintrell Grdns East,2023-06-09T19:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-09T19:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
433041,Quintrell Grdns East,2023-06-09T19:10:00.000+00:00,feeder,,N Current (RMS),A,1.2
433041,Quintrell Grdns East,2023-06-09T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
433041,Quintrell Grdns East,2023-06-09T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-09T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-09T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.16
433041,Quintrell Grdns East,2023-06-09T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.5
433041,Quintrell Grdns East,2023-06-09T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
433041,Quintrell Grdns East,2023-06-09T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.44
433041,Quintrell Grdns East,2023-06-09T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.61
433041,Quintrell Grdns East,2023-06-09T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.55
433041,Quintrell Grdns East,2023-06-09T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,4.6
433041,Quintrell Grdns East,2023-06-09T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.3
433041,Quintrell Grdns East,2023-06-09T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.5
433041,Quintrell Grdns East,2023-06-09T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.4
433041,Quintrell Grdns East,2023-06-09T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.9
433041,Quintrell Grdns East,2023-06-09T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.02
433041,Quintrell Grdns East,2023-06-09T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
433041,Quintrell Grdns East,2023-06-09T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.99
433041,Quintrell Grdns East,2023-06-09T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.47
433041,Quintrell Grdns East,2023-06-09T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.45
433041,Quintrell Grdns East,2023-06-09T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
433041,Quintrell Grdns East,2023-06-09T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.2
433041,Quintrell Grdns East,2023-06-09T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.2
433041,Quintrell Grdns East,2023-06-09T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.4
433041,Quintrell Grdns East,2023-06-09T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.52
433041,Quintrell Grdns East,2023-06-09T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.44
433041,Quintrell Grdns East,2023-06-09T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.82
433041,Quintrell Grdns East,2023-06-09T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.93
433041,Quintrell Grdns East,2023-06-09T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.08
433041,Quintrell Grdns East,2023-06-09T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.78
433041,Quintrell Grdns East,2023-06-09T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
433041,Quintrell Grdns East,2023-06-09T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.6
433041,Quintrell Grdns East,2023-06-09T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.5
433041,Quintrell Grdns East,2023-06-09T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.7
433041,Quintrell Grdns East,2023-06-09T19:10:00.000+00:00,transformer,,Temperature,C,28.5
433041,Quintrell Grdns East,2023-06-09T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
433041,Quintrell Grdns East,2023-06-09T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
433041,Quintrell Grdns East,2023-06-09T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
433041,Quintrell Grdns East,2023-06-09T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
433041,Quintrell Grdns East,2023-06-09T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
433041,Quintrell Grdns East,2023-06-09T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
433041,Quintrell Grdns East,2023-06-09T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.68
433041,Quintrell Grdns East,2023-06-09T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.97
433041,Quintrell Grdns East,2023-06-09T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.6
433041,Quintrell Grdns East,2023-06-09T19:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.52
433041,Quintrell Grdns East,2023-06-09T19:10:00.000+00:00,busbar,,L2 Active Power,kW,-7.17
433041,Quintrell Grdns East,2023-06-09T19:10:00.000+00:00,busbar,,L1 Active Power,kW,11.79
433041,Quintrell Grdns East,2023-06-09T19:10:00.000+00:00,busbar,,N Current (RMS),A,23.9
433041,Quintrell Grdns East,2023-06-09T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
433041,Quintrell Grdns East,2023-06-09T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
433041,Quintrell Grdns East,2023-06-09T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
433041,Quintrell Grdns East,2023-06-09T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
433041,Quintrell Grdns East,2023-06-09T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
433041,Quintrell Grdns East,2023-06-09T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
433041,Quintrell Grdns East,2023-06-09T19:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.11
433041,Quintrell Grdns East,2023-06-09T19:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-09T19:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
433041,Quintrell Grdns East,2023-06-09T19:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-09T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-09T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-09T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-09T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.56
433041,Quintrell Grdns East,2023-06-09T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.43
433041,Quintrell Grdns East,2023-06-09T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
433041,Quintrell Grdns East,2023-06-09T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.63
433041,Quintrell Grdns East,2023-06-09T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.37
433041,Quintrell Grdns East,2023-06-09T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.53
433041,Quintrell Grdns East,2023-06-09T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
433041,Quintrell Grdns East,2023-06-09T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.6
433041,Quintrell Grdns East,2023-06-09T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
433041,Quintrell Grdns East,2023-06-09T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.3
433041,Quintrell Grdns East,2023-06-09T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.29
433041,Quintrell Grdns East,2023-06-09T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.02
433041,Quintrell Grdns East,2023-06-09T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
433041,Quintrell Grdns East,2023-06-09T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.07
433041,Quintrell Grdns East,2023-06-09T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.71
433041,Quintrell Grdns East,2023-06-09T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.51
433041,Quintrell Grdns East,2023-06-09T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
433041,Quintrell Grdns East,2023-06-09T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.8
433041,Quintrell Grdns East,2023-06-09T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.6
433041,Quintrell Grdns East,2023-06-09T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.4
433041,Quintrell Grdns East,2023-06-09T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.33
433041,Quintrell Grdns East,2023-06-09T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.54
433041,Quintrell Grdns East,2023-06-09T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.61
433041,Quintrell Grdns East,2023-06-09T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.57
433041,Quintrell Grdns East,2023-06-09T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.72
433041,Quintrell Grdns East,2023-06-09T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.83
433041,Quintrell Grdns East,2023-06-09T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
433041,Quintrell Grdns East,2023-06-09T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.5
433041,Quintrell Grdns East,2023-06-09T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.0
433041,Quintrell Grdns East,2023-06-09T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.9
433041,Quintrell Grdns East,2023-06-09T19:00:00.000+00:00,transformer,,Temperature,C,28.6
433041,Quintrell Grdns East,2023-06-09T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
433041,Quintrell Grdns East,2023-06-09T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
433041,Quintrell Grdns East,2023-06-09T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
433041,Quintrell Grdns East,2023-06-09T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
433041,Quintrell Grdns East,2023-06-09T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
433041,Quintrell Grdns East,2023-06-09T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
433041,Quintrell Grdns East,2023-06-09T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.25
433041,Quintrell Grdns East,2023-06-09T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.98
433041,Quintrell Grdns East,2023-06-09T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.37
433041,Quintrell Grdns East,2023-06-09T19:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.39
433041,Quintrell Grdns East,2023-06-09T19:00:00.000+00:00,busbar,,L2 Active Power,kW,-7.8
433041,Quintrell Grdns East,2023-06-09T19:00:00.000+00:00,busbar,,L1 Active Power,kW,12.89
433041,Quintrell Grdns East,2023-06-09T19:00:00.000+00:00,busbar,,N Current (RMS),A,24.1
433041,Quintrell Grdns East,2023-06-09T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
433041,Quintrell Grdns East,2023-06-09T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
433041,Quintrell Grdns East,2023-06-09T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
433041,Quintrell Grdns East,2023-06-09T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
433041,Quintrell Grdns East,2023-06-09T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
433041,Quintrell Grdns East,2023-06-09T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
433041,Quintrell Grdns East,2023-06-09T18:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.14
433041,Quintrell Grdns East,2023-06-09T18:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-09T18:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-09T18:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-09T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
433041,Quintrell Grdns East,2023-06-09T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
