Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
433041,Quintrell Grdns East,2023-06-09T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-09T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.43
433041,Quintrell Grdns East,2023-06-09T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.49
433041,Quintrell Grdns East,2023-06-09T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
433041,Quintrell Grdns East,2023-06-09T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.68
433041,Quintrell Grdns East,2023-06-09T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.41
433041,Quintrell Grdns East,2023-06-09T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.48
433041,Quintrell Grdns East,2023-06-09T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.5
433041,Quintrell Grdns East,2023-06-09T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
433041,Quintrell Grdns East,2023-06-09T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
433041,Quintrell Grdns East,2023-06-09T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.1
433041,Quintrell Grdns East,2023-06-09T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.2
433041,Quintrell Grdns East,2023-06-09T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.16
433041,Quintrell Grdns East,2023-06-09T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-09T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.95
433041,Quintrell Grdns East,2023-06-09T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.91
433041,Quintrell Grdns East,2023-06-09T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.31
433041,Quintrell Grdns East,2023-06-09T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
433041,Quintrell Grdns East,2023-06-09T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.4
433041,Quintrell Grdns East,2023-06-09T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.4
433041,Quintrell Grdns East,2023-06-09T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.1
433041,Quintrell Grdns East,2023-06-09T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-8.17
433041,Quintrell Grdns East,2023-06-09T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,9.19
433041,Quintrell Grdns East,2023-06-09T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.12
433041,Quintrell Grdns East,2023-06-09T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.45
433041,Quintrell Grdns East,2023-06-09T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-6.46
433041,Quintrell Grdns East,2023-06-09T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.11
433041,Quintrell Grdns East,2023-06-09T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
433041,Quintrell Grdns East,2023-06-09T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.6
433041,Quintrell Grdns East,2023-06-09T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.1
433041,Quintrell Grdns East,2023-06-09T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.5
433041,Quintrell Grdns East,2023-06-09T18:50:00.000+00:00,transformer,,Temperature,C,28.6
433041,Quintrell Grdns East,2023-06-09T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
433041,Quintrell Grdns East,2023-06-09T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
433041,Quintrell Grdns East,2023-06-09T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
433041,Quintrell Grdns East,2023-06-09T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
433041,Quintrell Grdns East,2023-06-09T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
433041,Quintrell Grdns East,2023-06-09T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
433041,Quintrell Grdns East,2023-06-09T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.94
433041,Quintrell Grdns East,2023-06-09T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.83
433041,Quintrell Grdns East,2023-06-09T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.28
433041,Quintrell Grdns East,2023-06-09T18:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.22
433041,Quintrell Grdns East,2023-06-09T18:50:00.000+00:00,busbar,,L2 Active Power,kW,-8.8
433041,Quintrell Grdns East,2023-06-09T18:50:00.000+00:00,busbar,,L1 Active Power,kW,10.89
433041,Quintrell Grdns East,2023-06-09T18:50:00.000+00:00,busbar,,N Current (RMS),A,33.7
433041,Quintrell Grdns East,2023-06-09T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
433041,Quintrell Grdns East,2023-06-09T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
433041,Quintrell Grdns East,2023-06-09T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
433041,Quintrell Grdns East,2023-06-09T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
433041,Quintrell Grdns East,2023-06-09T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-09T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
433041,Quintrell Grdns East,2023-06-09T18:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.22
433041,Quintrell Grdns East,2023-06-09T18:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-09T18:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
433041,Quintrell Grdns East,2023-06-09T18:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-09T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
433041,Quintrell Grdns East,2023-06-09T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-09T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-09T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.32
433041,Quintrell Grdns East,2023-06-09T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.44
433041,Quintrell Grdns East,2023-06-09T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-09T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.73
433041,Quintrell Grdns East,2023-06-09T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.27
433041,Quintrell Grdns East,2023-06-09T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.48
433041,Quintrell Grdns East,2023-06-09T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.5
433041,Quintrell Grdns East,2023-06-09T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
433041,Quintrell Grdns East,2023-06-09T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
433041,Quintrell Grdns East,2023-06-09T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.1
433041,Quintrell Grdns East,2023-06-09T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.55
433041,Quintrell Grdns East,2023-06-09T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.87
433041,Quintrell Grdns East,2023-06-09T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
433041,Quintrell Grdns East,2023-06-09T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.25
433041,Quintrell Grdns East,2023-06-09T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.55
433041,Quintrell Grdns East,2023-06-09T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.06
433041,Quintrell Grdns East,2023-06-09T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
433041,Quintrell Grdns East,2023-06-09T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.0
433041,Quintrell Grdns East,2023-06-09T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.7
433041,Quintrell Grdns East,2023-06-09T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.1
433041,Quintrell Grdns East,2023-06-09T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-9.85
433041,Quintrell Grdns East,2023-06-09T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.83
433041,Quintrell Grdns East,2023-06-09T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.24
433041,Quintrell Grdns East,2023-06-09T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.1
433041,Quintrell Grdns East,2023-06-09T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.06
433041,Quintrell Grdns East,2023-06-09T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.33
433041,Quintrell Grdns East,2023-06-09T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.6
433041,Quintrell Grdns East,2023-06-09T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.1
433041,Quintrell Grdns East,2023-06-09T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.1
433041,Quintrell Grdns East,2023-06-09T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.4
433041,Quintrell Grdns East,2023-06-09T18:40:00.000+00:00,transformer,,Temperature,C,28.6
433041,Quintrell Grdns East,2023-06-09T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
433041,Quintrell Grdns East,2023-06-09T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
433041,Quintrell Grdns East,2023-06-09T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
433041,Quintrell Grdns East,2023-06-09T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
433041,Quintrell Grdns East,2023-06-09T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
433041,Quintrell Grdns East,2023-06-09T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
433041,Quintrell Grdns East,2023-06-09T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.93
433041,Quintrell Grdns East,2023-06-09T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.16
433041,Quintrell Grdns East,2023-06-09T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.44
433041,Quintrell Grdns East,2023-06-09T18:40:00.000+00:00,busbar,,L3 Active Power,kW,-8.3
433041,Quintrell Grdns East,2023-06-09T18:40:00.000+00:00,busbar,,L2 Active Power,kW,-7.91
433041,Quintrell Grdns East,2023-06-09T18:40:00.000+00:00,busbar,,L1 Active Power,kW,9.82
433041,Quintrell Grdns East,2023-06-09T18:40:00.000+00:00,busbar,,N Current (RMS),A,39.7
433041,Quintrell Grdns East,2023-06-09T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
433041,Quintrell Grdns East,2023-06-09T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
433041,Quintrell Grdns East,2023-06-09T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.7
433041,Quintrell Grdns East,2023-06-09T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
433041,Quintrell Grdns East,2023-06-09T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-09T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
433041,Quintrell Grdns East,2023-06-09T18:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.15
433041,Quintrell Grdns East,2023-06-09T18:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-09T18:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-09T18:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-09T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-09T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-09T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-09T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.94
433041,Quintrell Grdns East,2023-06-09T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.56
433041,Quintrell Grdns East,2023-06-09T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-09T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.99
433041,Quintrell Grdns East,2023-06-09T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.5
433041,Quintrell Grdns East,2023-06-09T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.48
433041,Quintrell Grdns East,2023-06-09T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
433041,Quintrell Grdns East,2023-06-09T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
433041,Quintrell Grdns East,2023-06-09T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.4
433041,Quintrell Grdns East,2023-06-09T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.1
433041,Quintrell Grdns East,2023-06-09T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.17
433041,Quintrell Grdns East,2023-06-09T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.34
433041,Quintrell Grdns East,2023-06-09T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
433041,Quintrell Grdns East,2023-06-09T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.0
433041,Quintrell Grdns East,2023-06-09T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.11
433041,Quintrell Grdns East,2023-06-09T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.75
433041,Quintrell Grdns East,2023-06-09T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
433041,Quintrell Grdns East,2023-06-09T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.5
433041,Quintrell Grdns East,2023-06-09T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.8
433041,Quintrell Grdns East,2023-06-09T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.3
433041,Quintrell Grdns East,2023-06-09T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.41
433041,Quintrell Grdns East,2023-06-09T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.82
433041,Quintrell Grdns East,2023-06-09T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.67
433041,Quintrell Grdns East,2023-06-09T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.19
433041,Quintrell Grdns East,2023-06-09T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.03
433041,Quintrell Grdns East,2023-06-09T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.31
433041,Quintrell Grdns East,2023-06-09T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
433041,Quintrell Grdns East,2023-06-09T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.9
433041,Quintrell Grdns East,2023-06-09T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.5
433041,Quintrell Grdns East,2023-06-09T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.5
433041,Quintrell Grdns East,2023-06-09T18:30:00.000+00:00,transformer,,Temperature,C,28.6
433041,Quintrell Grdns East,2023-06-09T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
433041,Quintrell Grdns East,2023-06-09T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
433041,Quintrell Grdns East,2023-06-09T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
433041,Quintrell Grdns East,2023-06-09T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
433041,Quintrell Grdns East,2023-06-09T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
433041,Quintrell Grdns East,2023-06-09T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
433041,Quintrell Grdns East,2023-06-09T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.64
433041,Quintrell Grdns East,2023-06-09T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.72
433041,Quintrell Grdns East,2023-06-09T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.71
433041,Quintrell Grdns East,2023-06-09T18:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.33
433041,Quintrell Grdns East,2023-06-09T18:30:00.000+00:00,busbar,,L2 Active Power,kW,-8.66
433041,Quintrell Grdns East,2023-06-09T18:30:00.000+00:00,busbar,,L1 Active Power,kW,10.52
433041,Quintrell Grdns East,2023-06-09T18:30:00.000+00:00,busbar,,N Current (RMS),A,29.5
433041,Quintrell Grdns East,2023-06-09T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
433041,Quintrell Grdns East,2023-06-09T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
433041,Quintrell Grdns East,2023-06-09T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
433041,Quintrell Grdns East,2023-06-09T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
433041,Quintrell Grdns East,2023-06-09T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-09T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-09T18:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.15
433041,Quintrell Grdns East,2023-06-09T18:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-09T18:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
433041,Quintrell Grdns East,2023-06-09T18:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-09T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
433041,Quintrell Grdns East,2023-06-09T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-09T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-09T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.36
433041,Quintrell Grdns East,2023-06-09T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.56
433041,Quintrell Grdns East,2023-06-09T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
433041,Quintrell Grdns East,2023-06-09T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.66
433041,Quintrell Grdns East,2023-06-09T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.2
433041,Quintrell Grdns East,2023-06-09T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.72
433041,Quintrell Grdns East,2023-06-09T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
433041,Quintrell Grdns East,2023-06-09T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.3
433041,Quintrell Grdns East,2023-06-09T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.5
433041,Quintrell Grdns East,2023-06-09T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.4
433041,Quintrell Grdns East,2023-06-09T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
433041,Quintrell Grdns East,2023-06-09T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.72
433041,Quintrell Grdns East,2023-06-09T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
433041,Quintrell Grdns East,2023-06-09T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.35
433041,Quintrell Grdns East,2023-06-09T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.57
433041,Quintrell Grdns East,2023-06-09T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.87
433041,Quintrell Grdns East,2023-06-09T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
433041,Quintrell Grdns East,2023-06-09T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.7
433041,Quintrell Grdns East,2023-06-09T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.2
433041,Quintrell Grdns East,2023-06-09T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.6
433041,Quintrell Grdns East,2023-06-09T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-8.23
433041,Quintrell Grdns East,2023-06-09T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,9.8
433041,Quintrell Grdns East,2023-06-09T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.02
433041,Quintrell Grdns East,2023-06-09T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.99
433041,Quintrell Grdns East,2023-06-09T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-6.9
433041,Quintrell Grdns East,2023-06-09T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.27
433041,Quintrell Grdns East,2023-06-09T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
433041,Quintrell Grdns East,2023-06-09T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.9
433041,Quintrell Grdns East,2023-06-09T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.3
433041,Quintrell Grdns East,2023-06-09T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.0
433041,Quintrell Grdns East,2023-06-09T18:20:00.000+00:00,transformer,,Temperature,C,28.6
433041,Quintrell Grdns East,2023-06-09T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
433041,Quintrell Grdns East,2023-06-09T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
433041,Quintrell Grdns East,2023-06-09T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
433041,Quintrell Grdns East,2023-06-09T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
433041,Quintrell Grdns East,2023-06-09T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
433041,Quintrell Grdns East,2023-06-09T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
433041,Quintrell Grdns East,2023-06-09T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.72
433041,Quintrell Grdns East,2023-06-09T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.08
433041,Quintrell Grdns East,2023-06-09T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.03
433041,Quintrell Grdns East,2023-06-09T18:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.15
433041,Quintrell Grdns East,2023-06-09T18:20:00.000+00:00,busbar,,L2 Active Power,kW,-11.71
433041,Quintrell Grdns East,2023-06-09T18:20:00.000+00:00,busbar,,L1 Active Power,kW,12.89
433041,Quintrell Grdns East,2023-06-09T18:20:00.000+00:00,busbar,,N Current (RMS),A,35.2
433041,Quintrell Grdns East,2023-06-09T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
433041,Quintrell Grdns East,2023-06-09T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
433041,Quintrell Grdns East,2023-06-09T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
433041,Quintrell Grdns East,2023-06-09T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
433041,Quintrell Grdns East,2023-06-09T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-09T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
433041,Quintrell Grdns East,2023-06-09T18:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.22
433041,Quintrell Grdns East,2023-06-09T18:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-09T18:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
433041,Quintrell Grdns East,2023-06-09T18:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-09T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
433041,Quintrell Grdns East,2023-06-09T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-09T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-09T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.13
433041,Quintrell Grdns East,2023-06-09T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.29
433041,Quintrell Grdns East,2023-06-09T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.21
433041,Quintrell Grdns East,2023-06-09T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.43
433041,Quintrell Grdns East,2023-06-09T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.97
433041,Quintrell Grdns East,2023-06-09T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.98
433041,Quintrell Grdns East,2023-06-09T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
433041,Quintrell Grdns East,2023-06-09T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.7
433041,Quintrell Grdns East,2023-06-09T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.4
433041,Quintrell Grdns East,2023-06-09T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
433041,Quintrell Grdns East,2023-06-09T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.75
433041,Quintrell Grdns East,2023-06-09T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.76
433041,Quintrell Grdns East,2023-06-09T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
433041,Quintrell Grdns East,2023-06-09T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.01
433041,Quintrell Grdns East,2023-06-09T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.98
433041,Quintrell Grdns East,2023-06-09T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.5
433041,Quintrell Grdns East,2023-06-09T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
433041,Quintrell Grdns East,2023-06-09T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.1
433041,Quintrell Grdns East,2023-06-09T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.8
433041,Quintrell Grdns East,2023-06-09T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.1
433041,Quintrell Grdns East,2023-06-09T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.17
433041,Quintrell Grdns East,2023-06-09T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.35
433041,Quintrell Grdns East,2023-06-09T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.93
433041,Quintrell Grdns East,2023-06-09T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.0
433041,Quintrell Grdns East,2023-06-09T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.98
433041,Quintrell Grdns East,2023-06-09T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.92
433041,Quintrell Grdns East,2023-06-09T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
433041,Quintrell Grdns East,2023-06-09T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.2
433041,Quintrell Grdns East,2023-06-09T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.9
433041,Quintrell Grdns East,2023-06-09T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.3
433041,Quintrell Grdns East,2023-06-09T18:10:00.000+00:00,transformer,,Temperature,C,28.6
433041,Quintrell Grdns East,2023-06-09T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
433041,Quintrell Grdns East,2023-06-09T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
433041,Quintrell Grdns East,2023-06-09T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
433041,Quintrell Grdns East,2023-06-09T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
433041,Quintrell Grdns East,2023-06-09T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
433041,Quintrell Grdns East,2023-06-09T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
433041,Quintrell Grdns East,2023-06-09T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.15
433041,Quintrell Grdns East,2023-06-09T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.41
433041,Quintrell Grdns East,2023-06-09T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.09
433041,Quintrell Grdns East,2023-06-09T18:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.66
433041,Quintrell Grdns East,2023-06-09T18:10:00.000+00:00,busbar,,L2 Active Power,kW,-7.97
433041,Quintrell Grdns East,2023-06-09T18:10:00.000+00:00,busbar,,L1 Active Power,kW,14.43
433041,Quintrell Grdns East,2023-06-09T18:10:00.000+00:00,busbar,,N Current (RMS),A,32.0
433041,Quintrell Grdns East,2023-06-09T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
433041,Quintrell Grdns East,2023-06-09T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
433041,Quintrell Grdns East,2023-06-09T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
433041,Quintrell Grdns East,2023-06-09T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
433041,Quintrell Grdns East,2023-06-09T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
433041,Quintrell Grdns East,2023-06-09T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
433041,Quintrell Grdns East,2023-06-09T18:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.16
433041,Quintrell Grdns East,2023-06-09T18:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-09T18:00:00.000+00:00,feeder,,L1 Active Power,kW,0.05
433041,Quintrell Grdns East,2023-06-09T18:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-09T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
433041,Quintrell Grdns East,2023-06-09T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-09T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-09T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
433041,Quintrell Grdns East,2023-06-09T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.4
433041,Quintrell Grdns East,2023-06-09T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.41
433041,Quintrell Grdns East,2023-06-09T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.21
433041,Quintrell Grdns East,2023-06-09T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.59
433041,Quintrell Grdns East,2023-06-09T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.98
433041,Quintrell Grdns East,2023-06-09T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
433041,Quintrell Grdns East,2023-06-09T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
433041,Quintrell Grdns East,2023-06-09T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
433041,Quintrell Grdns East,2023-06-09T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
433041,Quintrell Grdns East,2023-06-09T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.9
433041,Quintrell Grdns East,2023-06-09T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.47
433041,Quintrell Grdns East,2023-06-09T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
433041,Quintrell Grdns East,2023-06-09T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.45
433041,Quintrell Grdns East,2023-06-09T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.29
433041,Quintrell Grdns East,2023-06-09T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.59
433041,Quintrell Grdns East,2023-06-09T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.0
433041,Quintrell Grdns East,2023-06-09T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.9
433041,Quintrell Grdns East,2023-06-09T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.8
433041,Quintrell Grdns East,2023-06-09T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.5
433041,Quintrell Grdns East,2023-06-09T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.78
433041,Quintrell Grdns East,2023-06-09T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.05
433041,Quintrell Grdns East,2023-06-09T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.86
433041,Quintrell Grdns East,2023-06-09T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.09
433041,Quintrell Grdns East,2023-06-09T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.3
433041,Quintrell Grdns East,2023-06-09T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.56
433041,Quintrell Grdns East,2023-06-09T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.1
433041,Quintrell Grdns East,2023-06-09T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.8
433041,Quintrell Grdns East,2023-06-09T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.3
433041,Quintrell Grdns East,2023-06-09T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.6
433041,Quintrell Grdns East,2023-06-09T18:00:00.000+00:00,transformer,,Temperature,C,28.6
433041,Quintrell Grdns East,2023-06-09T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
433041,Quintrell Grdns East,2023-06-09T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
433041,Quintrell Grdns East,2023-06-09T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
433041,Quintrell Grdns East,2023-06-09T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
433041,Quintrell Grdns East,2023-06-09T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
433041,Quintrell Grdns East,2023-06-09T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
433041,Quintrell Grdns East,2023-06-09T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.3
433041,Quintrell Grdns East,2023-06-09T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.91
433041,Quintrell Grdns East,2023-06-09T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.11
433041,Quintrell Grdns East,2023-06-09T18:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.91
433041,Quintrell Grdns East,2023-06-09T18:00:00.000+00:00,busbar,,L2 Active Power,kW,-8.21
433041,Quintrell Grdns East,2023-06-09T18:00:00.000+00:00,busbar,,L1 Active Power,kW,15.18
433041,Quintrell Grdns East,2023-06-09T18:00:00.000+00:00,busbar,,N Current (RMS),A,35.2
433041,Quintrell Grdns East,2023-06-09T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
433041,Quintrell Grdns East,2023-06-09T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
433041,Quintrell Grdns East,2023-06-09T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
433041,Quintrell Grdns East,2023-06-09T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
433041,Quintrell Grdns East,2023-06-09T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-09T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
433041,Quintrell Grdns East,2023-06-09T17:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.22
433041,Quintrell Grdns East,2023-06-09T17:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
433041,Quintrell Grdns East,2023-06-09T17:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-09T17:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-09T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
433041,Quintrell Grdns East,2023-06-09T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-09T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-09T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
433041,Quintrell Grdns East,2023-06-09T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
433041,Quintrell Grdns East,2023-06-09T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.4
433041,Quintrell Grdns East,2023-06-09T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.1
433041,Quintrell Grdns East,2023-06-09T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.32
433041,Quintrell Grdns East,2023-06-09T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.57
433041,Quintrell Grdns East,2023-06-09T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
433041,Quintrell Grdns East,2023-06-09T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.5
433041,Quintrell Grdns East,2023-06-09T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
433041,Quintrell Grdns East,2023-06-09T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.7
433041,Quintrell Grdns East,2023-06-09T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.79
433041,Quintrell Grdns East,2023-06-09T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.48
433041,Quintrell Grdns East,2023-06-09T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-09T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.54
433041,Quintrell Grdns East,2023-06-09T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.73
433041,Quintrell Grdns East,2023-06-09T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.54
433041,Quintrell Grdns East,2023-06-09T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
433041,Quintrell Grdns East,2023-06-09T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.9
433041,Quintrell Grdns East,2023-06-09T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.1
433041,Quintrell Grdns East,2023-06-09T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.2
433041,Quintrell Grdns East,2023-06-09T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-9.1
433041,Quintrell Grdns East,2023-06-09T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.36
433041,Quintrell Grdns East,2023-06-09T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.06
433041,Quintrell Grdns East,2023-06-09T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.54
433041,Quintrell Grdns East,2023-06-09T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.91
433041,Quintrell Grdns East,2023-06-09T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.52
433041,Quintrell Grdns East,2023-06-09T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
433041,Quintrell Grdns East,2023-06-09T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.9
433041,Quintrell Grdns East,2023-06-09T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.4
433041,Quintrell Grdns East,2023-06-09T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.0
433041,Quintrell Grdns East,2023-06-09T17:50:00.000+00:00,transformer,,Temperature,C,28.6
433041,Quintrell Grdns East,2023-06-09T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
433041,Quintrell Grdns East,2023-06-09T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
433041,Quintrell Grdns East,2023-06-09T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
433041,Quintrell Grdns East,2023-06-09T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
433041,Quintrell Grdns East,2023-06-09T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
433041,Quintrell Grdns East,2023-06-09T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
433041,Quintrell Grdns East,2023-06-09T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.4
433041,Quintrell Grdns East,2023-06-09T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.17
433041,Quintrell Grdns East,2023-06-09T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.54
433041,Quintrell Grdns East,2023-06-09T17:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.41
433041,Quintrell Grdns East,2023-06-09T17:50:00.000+00:00,busbar,,L2 Active Power,kW,-8.03
433041,Quintrell Grdns East,2023-06-09T17:50:00.000+00:00,busbar,,L1 Active Power,kW,13.64
433041,Quintrell Grdns East,2023-06-09T17:50:00.000+00:00,busbar,,N Current (RMS),A,23.6
433041,Quintrell Grdns East,2023-06-09T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
433041,Quintrell Grdns East,2023-06-09T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
433041,Quintrell Grdns East,2023-06-09T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
433041,Quintrell Grdns East,2023-06-09T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
433041,Quintrell Grdns East,2023-06-09T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
433041,Quintrell Grdns East,2023-06-09T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.14
433041,Quintrell Grdns East,2023-06-09T17:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.17
433041,Quintrell Grdns East,2023-06-09T17:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-09T17:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
433041,Quintrell Grdns East,2023-06-09T17:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-09T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
433041,Quintrell Grdns East,2023-06-09T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-09T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-09T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
433041,Quintrell Grdns East,2023-06-09T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.49
433041,Quintrell Grdns East,2023-06-09T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.41
433041,Quintrell Grdns East,2023-06-09T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.35
433041,Quintrell Grdns East,2023-06-09T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.47
433041,Quintrell Grdns East,2023-06-09T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.84
433041,Quintrell Grdns East,2023-06-09T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,5.2
433041,Quintrell Grdns East,2023-06-09T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
433041,Quintrell Grdns East,2023-06-09T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
433041,Quintrell Grdns East,2023-06-09T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.8
433041,Quintrell Grdns East,2023-06-09T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-7.29
433041,Quintrell Grdns East,2023-06-09T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.72
433041,Quintrell Grdns East,2023-06-09T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-09T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.66
433041,Quintrell Grdns East,2023-06-09T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.38
433041,Quintrell Grdns East,2023-06-09T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.74
433041,Quintrell Grdns East,2023-06-09T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.0
433041,Quintrell Grdns East,2023-06-09T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.4
433041,Quintrell Grdns East,2023-06-09T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.0
433041,Quintrell Grdns East,2023-06-09T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.4
433041,Quintrell Grdns East,2023-06-09T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-8.96
433041,Quintrell Grdns East,2023-06-09T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.22
433041,Quintrell Grdns East,2023-06-09T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.44
433041,Quintrell Grdns East,2023-06-09T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.55
433041,Quintrell Grdns East,2023-06-09T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.79
433041,Quintrell Grdns East,2023-06-09T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.71
433041,Quintrell Grdns East,2023-06-09T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.3
433041,Quintrell Grdns East,2023-06-09T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.1
433041,Quintrell Grdns East,2023-06-09T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.9
433041,Quintrell Grdns East,2023-06-09T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.9
433041,Quintrell Grdns East,2023-06-09T17:40:00.000+00:00,transformer,,Temperature,C,28.7
433041,Quintrell Grdns East,2023-06-09T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
433041,Quintrell Grdns East,2023-06-09T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
433041,Quintrell Grdns East,2023-06-09T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
433041,Quintrell Grdns East,2023-06-09T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
433041,Quintrell Grdns East,2023-06-09T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
433041,Quintrell Grdns East,2023-06-09T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
433041,Quintrell Grdns East,2023-06-09T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.08
433041,Quintrell Grdns East,2023-06-09T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.42
433041,Quintrell Grdns East,2023-06-09T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
433041,Quintrell Grdns East,2023-06-09T17:40:00.000+00:00,busbar,,L3 Active Power,kW,-9.73
433041,Quintrell Grdns East,2023-06-09T17:40:00.000+00:00,busbar,,L2 Active Power,kW,-8.68
433041,Quintrell Grdns East,2023-06-09T17:40:00.000+00:00,busbar,,L1 Active Power,kW,11.24
433041,Quintrell Grdns East,2023-06-09T17:40:00.000+00:00,busbar,,N Current (RMS),A,41.8
433041,Quintrell Grdns East,2023-06-09T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
433041,Quintrell Grdns East,2023-06-09T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
433041,Quintrell Grdns East,2023-06-09T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
433041,Quintrell Grdns East,2023-06-09T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
433041,Quintrell Grdns East,2023-06-09T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
433041,Quintrell Grdns East,2023-06-09T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-09T17:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
433041,Quintrell Grdns East,2023-06-09T17:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-09T17:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-09T17:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-09T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
433041,Quintrell Grdns East,2023-06-09T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-09T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-09T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.25
433041,Quintrell Grdns East,2023-06-09T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.45
433041,Quintrell Grdns East,2023-06-09T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.38
433041,Quintrell Grdns East,2023-06-09T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.62
433041,Quintrell Grdns East,2023-06-09T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.49
433041,Quintrell Grdns East,2023-06-09T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.67
433041,Quintrell Grdns East,2023-06-09T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
433041,Quintrell Grdns East,2023-06-09T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
433041,Quintrell Grdns East,2023-06-09T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
433041,Quintrell Grdns East,2023-06-09T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.2
433041,Quintrell Grdns East,2023-06-09T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
433041,Quintrell Grdns East,2023-06-09T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.23
433041,Quintrell Grdns East,2023-06-09T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
433041,Quintrell Grdns East,2023-06-09T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.45
433041,Quintrell Grdns East,2023-06-09T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.75
433041,Quintrell Grdns East,2023-06-09T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.06
433041,Quintrell Grdns East,2023-06-09T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
433041,Quintrell Grdns East,2023-06-09T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.4
433041,Quintrell Grdns East,2023-06-09T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.6
433041,Quintrell Grdns East,2023-06-09T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.9
433041,Quintrell Grdns East,2023-06-09T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.84
433041,Quintrell Grdns East,2023-06-09T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.28
433041,Quintrell Grdns East,2023-06-09T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.41
433041,Quintrell Grdns East,2023-06-09T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.05
433041,Quintrell Grdns East,2023-06-09T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.75
433041,Quintrell Grdns East,2023-06-09T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.95
433041,Quintrell Grdns East,2023-06-09T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.4
433041,Quintrell Grdns East,2023-06-09T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.6
433041,Quintrell Grdns East,2023-06-09T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.1
433041,Quintrell Grdns East,2023-06-09T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.0
433041,Quintrell Grdns East,2023-06-09T17:30:00.000+00:00,transformer,,Temperature,C,28.7
433041,Quintrell Grdns East,2023-06-09T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
433041,Quintrell Grdns East,2023-06-09T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
433041,Quintrell Grdns East,2023-06-09T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
433041,Quintrell Grdns East,2023-06-09T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
433041,Quintrell Grdns East,2023-06-09T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
433041,Quintrell Grdns East,2023-06-09T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
433041,Quintrell Grdns East,2023-06-09T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.58
433041,Quintrell Grdns East,2023-06-09T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.94
433041,Quintrell Grdns East,2023-06-09T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.93
433041,Quintrell Grdns East,2023-06-09T17:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.21
433041,Quintrell Grdns East,2023-06-09T17:30:00.000+00:00,busbar,,L2 Active Power,kW,-10.02
433041,Quintrell Grdns East,2023-06-09T17:30:00.000+00:00,busbar,,L1 Active Power,kW,9.67
433041,Quintrell Grdns East,2023-06-09T17:30:00.000+00:00,busbar,,N Current (RMS),A,37.3
433041,Quintrell Grdns East,2023-06-09T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
433041,Quintrell Grdns East,2023-06-09T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
433041,Quintrell Grdns East,2023-06-09T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
433041,Quintrell Grdns East,2023-06-09T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
433041,Quintrell Grdns East,2023-06-09T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-09T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
433041,Quintrell Grdns East,2023-06-09T17:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.18
433041,Quintrell Grdns East,2023-06-09T17:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
