Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
433041,Quintrell Grdns East,2023-06-09T17:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
433041,Quintrell Grdns East,2023-06-09T17:20:00.000+00:00,feeder,,N Current (RMS),A,1.2
433041,Quintrell Grdns East,2023-06-09T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
433041,Quintrell Grdns East,2023-06-09T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-09T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-09T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.73
433041,Quintrell Grdns East,2023-06-09T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.48
433041,Quintrell Grdns East,2023-06-09T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.22
433041,Quintrell Grdns East,2023-06-09T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.72
433041,Quintrell Grdns East,2023-06-09T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.56
433041,Quintrell Grdns East,2023-06-09T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.69
433041,Quintrell Grdns East,2023-06-09T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
433041,Quintrell Grdns East,2023-06-09T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.7
433041,Quintrell Grdns East,2023-06-09T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.3
433041,Quintrell Grdns East,2023-06-09T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.1
433041,Quintrell Grdns East,2023-06-09T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.9
433041,Quintrell Grdns East,2023-06-09T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.83
433041,Quintrell Grdns East,2023-06-09T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
433041,Quintrell Grdns East,2023-06-09T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.05
433041,Quintrell Grdns East,2023-06-09T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.5
433041,Quintrell Grdns East,2023-06-09T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.93
433041,Quintrell Grdns East,2023-06-09T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
433041,Quintrell Grdns East,2023-06-09T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.7
433041,Quintrell Grdns East,2023-06-09T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.4
433041,Quintrell Grdns East,2023-06-09T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.4
433041,Quintrell Grdns East,2023-06-09T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-8.65
433041,Quintrell Grdns East,2023-06-09T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.21
433041,Quintrell Grdns East,2023-06-09T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.36
433041,Quintrell Grdns East,2023-06-09T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.29
433041,Quintrell Grdns East,2023-06-09T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.75
433041,Quintrell Grdns East,2023-06-09T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.35
433041,Quintrell Grdns East,2023-06-09T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
433041,Quintrell Grdns East,2023-06-09T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.9
433041,Quintrell Grdns East,2023-06-09T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.5
433041,Quintrell Grdns East,2023-06-09T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.9
433041,Quintrell Grdns East,2023-06-09T17:20:00.000+00:00,transformer,,Temperature,C,28.8
433041,Quintrell Grdns East,2023-06-09T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
433041,Quintrell Grdns East,2023-06-09T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
433041,Quintrell Grdns East,2023-06-09T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
433041,Quintrell Grdns East,2023-06-09T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
433041,Quintrell Grdns East,2023-06-09T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
433041,Quintrell Grdns East,2023-06-09T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
433041,Quintrell Grdns East,2023-06-09T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.41
433041,Quintrell Grdns East,2023-06-09T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.52
433041,Quintrell Grdns East,2023-06-09T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.73
433041,Quintrell Grdns East,2023-06-09T17:20:00.000+00:00,busbar,,L3 Active Power,kW,-7.24
433041,Quintrell Grdns East,2023-06-09T17:20:00.000+00:00,busbar,,L2 Active Power,kW,-9.85
433041,Quintrell Grdns East,2023-06-09T17:20:00.000+00:00,busbar,,L1 Active Power,kW,14.0
433041,Quintrell Grdns East,2023-06-09T17:20:00.000+00:00,busbar,,N Current (RMS),A,24.9
433041,Quintrell Grdns East,2023-06-09T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
433041,Quintrell Grdns East,2023-06-09T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
433041,Quintrell Grdns East,2023-06-09T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
433041,Quintrell Grdns East,2023-06-09T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
433041,Quintrell Grdns East,2023-06-09T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-09T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
433041,Quintrell Grdns East,2023-06-09T17:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.16
433041,Quintrell Grdns East,2023-06-09T17:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-09T17:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
433041,Quintrell Grdns East,2023-06-09T17:10:00.000+00:00,feeder,,N Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-09T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
433041,Quintrell Grdns East,2023-06-09T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-09T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-09T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.13
433041,Quintrell Grdns East,2023-06-09T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.12
433041,Quintrell Grdns East,2023-06-09T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
433041,Quintrell Grdns East,2023-06-09T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.49
433041,Quintrell Grdns East,2023-06-09T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.96
433041,Quintrell Grdns East,2023-06-09T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.57
433041,Quintrell Grdns East,2023-06-09T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
433041,Quintrell Grdns East,2023-06-09T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
433041,Quintrell Grdns East,2023-06-09T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.3
433041,Quintrell Grdns East,2023-06-09T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.5
433041,Quintrell Grdns East,2023-06-09T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.48
433041,Quintrell Grdns East,2023-06-09T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.88
433041,Quintrell Grdns East,2023-06-09T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
433041,Quintrell Grdns East,2023-06-09T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.63
433041,Quintrell Grdns East,2023-06-09T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.56
433041,Quintrell Grdns East,2023-06-09T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.49
433041,Quintrell Grdns East,2023-06-09T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.3
433041,Quintrell Grdns East,2023-06-09T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.2
433041,Quintrell Grdns East,2023-06-09T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.2
433041,Quintrell Grdns East,2023-06-09T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.8
433041,Quintrell Grdns East,2023-06-09T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-8.3
433041,Quintrell Grdns East,2023-06-09T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.53
433041,Quintrell Grdns East,2023-06-09T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.57
433041,Quintrell Grdns East,2023-06-09T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.16
433041,Quintrell Grdns East,2023-06-09T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.34
433041,Quintrell Grdns East,2023-06-09T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.72
433041,Quintrell Grdns East,2023-06-09T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.5
433041,Quintrell Grdns East,2023-06-09T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.7
433041,Quintrell Grdns East,2023-06-09T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.3
433041,Quintrell Grdns East,2023-06-09T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.0
433041,Quintrell Grdns East,2023-06-09T17:10:00.000+00:00,transformer,,Temperature,C,28.7
433041,Quintrell Grdns East,2023-06-09T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
433041,Quintrell Grdns East,2023-06-09T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
433041,Quintrell Grdns East,2023-06-09T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
433041,Quintrell Grdns East,2023-06-09T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
433041,Quintrell Grdns East,2023-06-09T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
433041,Quintrell Grdns East,2023-06-09T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
433041,Quintrell Grdns East,2023-06-09T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.09
433041,Quintrell Grdns East,2023-06-09T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.54
433041,Quintrell Grdns East,2023-06-09T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.9
433041,Quintrell Grdns East,2023-06-09T17:10:00.000+00:00,busbar,,L3 Active Power,kW,-7.44
433041,Quintrell Grdns East,2023-06-09T17:10:00.000+00:00,busbar,,L2 Active Power,kW,-10.88
433041,Quintrell Grdns East,2023-06-09T17:10:00.000+00:00,busbar,,L1 Active Power,kW,10.73
433041,Quintrell Grdns East,2023-06-09T17:10:00.000+00:00,busbar,,N Current (RMS),A,36.6
433041,Quintrell Grdns East,2023-06-09T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
433041,Quintrell Grdns East,2023-06-09T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
433041,Quintrell Grdns East,2023-06-09T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
433041,Quintrell Grdns East,2023-06-09T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
433041,Quintrell Grdns East,2023-06-09T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-09T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.11
433041,Quintrell Grdns East,2023-06-09T17:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.26
433041,Quintrell Grdns East,2023-06-09T17:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
433041,Quintrell Grdns East,2023-06-09T17:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-09T17:00:00.000+00:00,feeder,,N Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-09T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.7
433041,Quintrell Grdns East,2023-06-09T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-09T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-09T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.43
433041,Quintrell Grdns East,2023-06-09T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.92
433041,Quintrell Grdns East,2023-06-09T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
433041,Quintrell Grdns East,2023-06-09T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.63
433041,Quintrell Grdns East,2023-06-09T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.44
433041,Quintrell Grdns East,2023-06-09T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.57
433041,Quintrell Grdns East,2023-06-09T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
433041,Quintrell Grdns East,2023-06-09T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.6
433041,Quintrell Grdns East,2023-06-09T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
433041,Quintrell Grdns East,2023-06-09T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.5
433041,Quintrell Grdns East,2023-06-09T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.73
433041,Quintrell Grdns East,2023-06-09T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.15
433041,Quintrell Grdns East,2023-06-09T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
433041,Quintrell Grdns East,2023-06-09T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.58
433041,Quintrell Grdns East,2023-06-09T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.47
433041,Quintrell Grdns East,2023-06-09T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.63
433041,Quintrell Grdns East,2023-06-09T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
433041,Quintrell Grdns East,2023-06-09T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.9
433041,Quintrell Grdns East,2023-06-09T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.1
433041,Quintrell Grdns East,2023-06-09T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.6
433041,Quintrell Grdns East,2023-06-09T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-10.35
433041,Quintrell Grdns East,2023-06-09T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.86
433041,Quintrell Grdns East,2023-06-09T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.75
433041,Quintrell Grdns East,2023-06-09T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.98
433041,Quintrell Grdns East,2023-06-09T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.26
433041,Quintrell Grdns East,2023-06-09T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.62
433041,Quintrell Grdns East,2023-06-09T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.3
433041,Quintrell Grdns East,2023-06-09T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.6
433041,Quintrell Grdns East,2023-06-09T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.9
433041,Quintrell Grdns East,2023-06-09T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.6
433041,Quintrell Grdns East,2023-06-09T17:00:00.000+00:00,transformer,,Temperature,C,28.7
433041,Quintrell Grdns East,2023-06-09T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
433041,Quintrell Grdns East,2023-06-09T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
433041,Quintrell Grdns East,2023-06-09T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
433041,Quintrell Grdns East,2023-06-09T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
433041,Quintrell Grdns East,2023-06-09T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
433041,Quintrell Grdns East,2023-06-09T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
433041,Quintrell Grdns East,2023-06-09T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.74
433041,Quintrell Grdns East,2023-06-09T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.94
433041,Quintrell Grdns East,2023-06-09T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.91
433041,Quintrell Grdns East,2023-06-09T17:00:00.000+00:00,busbar,,L3 Active Power,kW,-8.47
433041,Quintrell Grdns East,2023-06-09T17:00:00.000+00:00,busbar,,L2 Active Power,kW,-8.23
433041,Quintrell Grdns East,2023-06-09T17:00:00.000+00:00,busbar,,L1 Active Power,kW,13.81
433041,Quintrell Grdns East,2023-06-09T17:00:00.000+00:00,busbar,,N Current (RMS),A,36.6
433041,Quintrell Grdns East,2023-06-09T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
433041,Quintrell Grdns East,2023-06-09T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
433041,Quintrell Grdns East,2023-06-09T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
433041,Quintrell Grdns East,2023-06-09T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
433041,Quintrell Grdns East,2023-06-09T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-09T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.14
433041,Quintrell Grdns East,2023-06-09T16:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.24
433041,Quintrell Grdns East,2023-06-09T16:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
433041,Quintrell Grdns East,2023-06-09T16:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
433041,Quintrell Grdns East,2023-06-09T16:50:00.000+00:00,feeder,,N Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-09T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
433041,Quintrell Grdns East,2023-06-09T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-09T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-09T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.0
433041,Quintrell Grdns East,2023-06-09T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.43
433041,Quintrell Grdns East,2023-06-09T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
433041,Quintrell Grdns East,2023-06-09T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.81
433041,Quintrell Grdns East,2023-06-09T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.31
433041,Quintrell Grdns East,2023-06-09T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.54
433041,Quintrell Grdns East,2023-06-09T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
433041,Quintrell Grdns East,2023-06-09T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
433041,Quintrell Grdns East,2023-06-09T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
433041,Quintrell Grdns East,2023-06-09T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.4
433041,Quintrell Grdns East,2023-06-09T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-6.43
433041,Quintrell Grdns East,2023-06-09T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.8
433041,Quintrell Grdns East,2023-06-09T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
433041,Quintrell Grdns East,2023-06-09T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.71
433041,Quintrell Grdns East,2023-06-09T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.4
433041,Quintrell Grdns East,2023-06-09T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.04
433041,Quintrell Grdns East,2023-06-09T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
433041,Quintrell Grdns East,2023-06-09T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.8
433041,Quintrell Grdns East,2023-06-09T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.3
433041,Quintrell Grdns East,2023-06-09T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.5
433041,Quintrell Grdns East,2023-06-09T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-9.12
433041,Quintrell Grdns East,2023-06-09T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.2
433041,Quintrell Grdns East,2023-06-09T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.07
433041,Quintrell Grdns East,2023-06-09T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.28
433041,Quintrell Grdns East,2023-06-09T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.25
433041,Quintrell Grdns East,2023-06-09T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.46
433041,Quintrell Grdns East,2023-06-09T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.4
433041,Quintrell Grdns East,2023-06-09T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.3
433041,Quintrell Grdns East,2023-06-09T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.5
433041,Quintrell Grdns East,2023-06-09T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.0
433041,Quintrell Grdns East,2023-06-09T16:50:00.000+00:00,transformer,,Temperature,C,28.6
433041,Quintrell Grdns East,2023-06-09T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
433041,Quintrell Grdns East,2023-06-09T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
433041,Quintrell Grdns East,2023-06-09T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
433041,Quintrell Grdns East,2023-06-09T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
433041,Quintrell Grdns East,2023-06-09T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
433041,Quintrell Grdns East,2023-06-09T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
433041,Quintrell Grdns East,2023-06-09T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.77
433041,Quintrell Grdns East,2023-06-09T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.44
433041,Quintrell Grdns East,2023-06-09T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.11
433041,Quintrell Grdns East,2023-06-09T16:50:00.000+00:00,busbar,,L3 Active Power,kW,-9.04
433041,Quintrell Grdns East,2023-06-09T16:50:00.000+00:00,busbar,,L2 Active Power,kW,-7.01
433041,Quintrell Grdns East,2023-06-09T16:50:00.000+00:00,busbar,,L1 Active Power,kW,12.0
433041,Quintrell Grdns East,2023-06-09T16:50:00.000+00:00,busbar,,N Current (RMS),A,46.7
433041,Quintrell Grdns East,2023-06-09T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
433041,Quintrell Grdns East,2023-06-09T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
433041,Quintrell Grdns East,2023-06-09T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
433041,Quintrell Grdns East,2023-06-09T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
433041,Quintrell Grdns East,2023-06-09T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-09T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.13
433041,Quintrell Grdns East,2023-06-09T16:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.28
433041,Quintrell Grdns East,2023-06-09T16:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
433041,Quintrell Grdns East,2023-06-09T16:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-09T16:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-09T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
433041,Quintrell Grdns East,2023-06-09T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-09T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-09T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.44
433041,Quintrell Grdns East,2023-06-09T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.35
433041,Quintrell Grdns East,2023-06-09T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
433041,Quintrell Grdns East,2023-06-09T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.31
433041,Quintrell Grdns East,2023-06-09T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.41
433041,Quintrell Grdns East,2023-06-09T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.53
433041,Quintrell Grdns East,2023-06-09T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
433041,Quintrell Grdns East,2023-06-09T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.9
433041,Quintrell Grdns East,2023-06-09T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
433041,Quintrell Grdns East,2023-06-09T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.3
433041,Quintrell Grdns East,2023-06-09T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-5.95
433041,Quintrell Grdns East,2023-06-09T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.09
433041,Quintrell Grdns East,2023-06-09T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
433041,Quintrell Grdns East,2023-06-09T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.48
433041,Quintrell Grdns East,2023-06-09T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.58
433041,Quintrell Grdns East,2023-06-09T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.72
433041,Quintrell Grdns East,2023-06-09T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
433041,Quintrell Grdns East,2023-06-09T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.2
433041,Quintrell Grdns East,2023-06-09T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.6
433041,Quintrell Grdns East,2023-06-09T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.1
433041,Quintrell Grdns East,2023-06-09T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-10.38
433041,Quintrell Grdns East,2023-06-09T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.76
433041,Quintrell Grdns East,2023-06-09T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.81
433041,Quintrell Grdns East,2023-06-09T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.04
433041,Quintrell Grdns East,2023-06-09T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.7
433041,Quintrell Grdns East,2023-06-09T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.63
433041,Quintrell Grdns East,2023-06-09T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.9
433041,Quintrell Grdns East,2023-06-09T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.1
433041,Quintrell Grdns East,2023-06-09T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.2
433041,Quintrell Grdns East,2023-06-09T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.5
433041,Quintrell Grdns East,2023-06-09T16:40:00.000+00:00,transformer,,Temperature,C,28.6
433041,Quintrell Grdns East,2023-06-09T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
433041,Quintrell Grdns East,2023-06-09T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
433041,Quintrell Grdns East,2023-06-09T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
433041,Quintrell Grdns East,2023-06-09T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
433041,Quintrell Grdns East,2023-06-09T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
433041,Quintrell Grdns East,2023-06-09T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
433041,Quintrell Grdns East,2023-06-09T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.97
433041,Quintrell Grdns East,2023-06-09T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.23
433041,Quintrell Grdns East,2023-06-09T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.69
433041,Quintrell Grdns East,2023-06-09T16:40:00.000+00:00,busbar,,L3 Active Power,kW,-10.12
433041,Quintrell Grdns East,2023-06-09T16:40:00.000+00:00,busbar,,L2 Active Power,kW,-7.73
433041,Quintrell Grdns East,2023-06-09T16:40:00.000+00:00,busbar,,L1 Active Power,kW,14.87
433041,Quintrell Grdns East,2023-06-09T16:40:00.000+00:00,busbar,,N Current (RMS),A,39.9
433041,Quintrell Grdns East,2023-06-09T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.7
433041,Quintrell Grdns East,2023-06-09T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
433041,Quintrell Grdns East,2023-06-09T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
433041,Quintrell Grdns East,2023-06-09T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
433041,Quintrell Grdns East,2023-06-09T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-09T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.13
433041,Quintrell Grdns East,2023-06-09T16:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.21
433041,Quintrell Grdns East,2023-06-09T16:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
433041,Quintrell Grdns East,2023-06-09T16:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
433041,Quintrell Grdns East,2023-06-09T16:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-09T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
433041,Quintrell Grdns East,2023-06-09T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-09T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-09T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.35
433041,Quintrell Grdns East,2023-06-09T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.4
433041,Quintrell Grdns East,2023-06-09T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
433041,Quintrell Grdns East,2023-06-09T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.84
433041,Quintrell Grdns East,2023-06-09T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.63
433041,Quintrell Grdns East,2023-06-09T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.55
433041,Quintrell Grdns East,2023-06-09T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
433041,Quintrell Grdns East,2023-06-09T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.6
433041,Quintrell Grdns East,2023-06-09T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.3
433041,Quintrell Grdns East,2023-06-09T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.4
433041,Quintrell Grdns East,2023-06-09T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-5.56
433041,Quintrell Grdns East,2023-06-09T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.07
433041,Quintrell Grdns East,2023-06-09T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
433041,Quintrell Grdns East,2023-06-09T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.34
433041,Quintrell Grdns East,2023-06-09T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.73
433041,Quintrell Grdns East,2023-06-09T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.97
433041,Quintrell Grdns East,2023-06-09T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
433041,Quintrell Grdns East,2023-06-09T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.2
433041,Quintrell Grdns East,2023-06-09T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.5
433041,Quintrell Grdns East,2023-06-09T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.6
433041,Quintrell Grdns East,2023-06-09T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.25
433041,Quintrell Grdns East,2023-06-09T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.01
433041,Quintrell Grdns East,2023-06-09T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.97
433041,Quintrell Grdns East,2023-06-09T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.8
433041,Quintrell Grdns East,2023-06-09T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.99
433041,Quintrell Grdns East,2023-06-09T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.54
433041,Quintrell Grdns East,2023-06-09T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.1
433041,Quintrell Grdns East,2023-06-09T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.1
433041,Quintrell Grdns East,2023-06-09T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
433041,Quintrell Grdns East,2023-06-09T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.2
433041,Quintrell Grdns East,2023-06-09T16:30:00.000+00:00,transformer,,Temperature,C,28.6
433041,Quintrell Grdns East,2023-06-09T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
433041,Quintrell Grdns East,2023-06-09T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
433041,Quintrell Grdns East,2023-06-09T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
433041,Quintrell Grdns East,2023-06-09T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
433041,Quintrell Grdns East,2023-06-09T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
433041,Quintrell Grdns East,2023-06-09T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
433041,Quintrell Grdns East,2023-06-09T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.31
433041,Quintrell Grdns East,2023-06-09T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.49
433041,Quintrell Grdns East,2023-06-09T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.67
433041,Quintrell Grdns East,2023-06-09T16:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.19
433041,Quintrell Grdns East,2023-06-09T16:30:00.000+00:00,busbar,,L2 Active Power,kW,-4.38
433041,Quintrell Grdns East,2023-06-09T16:30:00.000+00:00,busbar,,L1 Active Power,kW,11.06
433041,Quintrell Grdns East,2023-06-09T16:30:00.000+00:00,busbar,,N Current (RMS),A,34.9
433041,Quintrell Grdns East,2023-06-09T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
433041,Quintrell Grdns East,2023-06-09T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
433041,Quintrell Grdns East,2023-06-09T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
433041,Quintrell Grdns East,2023-06-09T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
433041,Quintrell Grdns East,2023-06-09T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-09T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.11
433041,Quintrell Grdns East,2023-06-09T16:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.25
433041,Quintrell Grdns East,2023-06-09T16:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
433041,Quintrell Grdns East,2023-06-09T16:20:00.000+00:00,feeder,,L1 Active Power,kW,0.07
433041,Quintrell Grdns East,2023-06-09T16:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-09T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
433041,Quintrell Grdns East,2023-06-09T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-09T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-09T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.17
433041,Quintrell Grdns East,2023-06-09T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
433041,Quintrell Grdns East,2023-06-09T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
433041,Quintrell Grdns East,2023-06-09T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.68
433041,Quintrell Grdns East,2023-06-09T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.61
433041,Quintrell Grdns East,2023-06-09T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.55
433041,Quintrell Grdns East,2023-06-09T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
433041,Quintrell Grdns East,2023-06-09T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.0
433041,Quintrell Grdns East,2023-06-09T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
433041,Quintrell Grdns East,2023-06-09T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.4
433041,Quintrell Grdns East,2023-06-09T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.15
433041,Quintrell Grdns East,2023-06-09T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.41
433041,Quintrell Grdns East,2023-06-09T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
433041,Quintrell Grdns East,2023-06-09T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.98
433041,Quintrell Grdns East,2023-06-09T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.18
433041,Quintrell Grdns East,2023-06-09T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.91
433041,Quintrell Grdns East,2023-06-09T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.5
433041,Quintrell Grdns East,2023-06-09T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.5
433041,Quintrell Grdns East,2023-06-09T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.7
433041,Quintrell Grdns East,2023-06-09T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.2
433041,Quintrell Grdns East,2023-06-09T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.94
433041,Quintrell Grdns East,2023-06-09T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.25
433041,Quintrell Grdns East,2023-06-09T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.99
433041,Quintrell Grdns East,2023-06-09T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.77
433041,Quintrell Grdns East,2023-06-09T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.67
433041,Quintrell Grdns East,2023-06-09T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.01
433041,Quintrell Grdns East,2023-06-09T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.9
433041,Quintrell Grdns East,2023-06-09T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.9
433041,Quintrell Grdns East,2023-06-09T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
433041,Quintrell Grdns East,2023-06-09T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.0
433041,Quintrell Grdns East,2023-06-09T16:20:00.000+00:00,transformer,,Temperature,C,28.6
433041,Quintrell Grdns East,2023-06-09T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
433041,Quintrell Grdns East,2023-06-09T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
433041,Quintrell Grdns East,2023-06-09T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
433041,Quintrell Grdns East,2023-06-09T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
433041,Quintrell Grdns East,2023-06-09T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
433041,Quintrell Grdns East,2023-06-09T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
433041,Quintrell Grdns East,2023-06-09T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.42
433041,Quintrell Grdns East,2023-06-09T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.97
433041,Quintrell Grdns East,2023-06-09T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.78
433041,Quintrell Grdns East,2023-06-09T16:20:00.000+00:00,busbar,,L3 Active Power,kW,-7.68
433041,Quintrell Grdns East,2023-06-09T16:20:00.000+00:00,busbar,,L2 Active Power,kW,-4.5
433041,Quintrell Grdns East,2023-06-09T16:20:00.000+00:00,busbar,,L1 Active Power,kW,14.54
433041,Quintrell Grdns East,2023-06-09T16:20:00.000+00:00,busbar,,N Current (RMS),A,40.4
433041,Quintrell Grdns East,2023-06-09T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
433041,Quintrell Grdns East,2023-06-09T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
433041,Quintrell Grdns East,2023-06-09T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
433041,Quintrell Grdns East,2023-06-09T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
433041,Quintrell Grdns East,2023-06-09T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-09T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
433041,Quintrell Grdns East,2023-06-09T16:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.23
433041,Quintrell Grdns East,2023-06-09T16:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
433041,Quintrell Grdns East,2023-06-09T16:10:00.000+00:00,feeder,,L1 Active Power,kW,0.09
433041,Quintrell Grdns East,2023-06-09T16:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-09T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
433041,Quintrell Grdns East,2023-06-09T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-09T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-09T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.28
433041,Quintrell Grdns East,2023-06-09T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.33
433041,Quintrell Grdns East,2023-06-09T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
433041,Quintrell Grdns East,2023-06-09T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.95
433041,Quintrell Grdns East,2023-06-09T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.58
433041,Quintrell Grdns East,2023-06-09T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.7
433041,Quintrell Grdns East,2023-06-09T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
433041,Quintrell Grdns East,2023-06-09T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
433041,Quintrell Grdns East,2023-06-09T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
433041,Quintrell Grdns East,2023-06-09T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.1
433041,Quintrell Grdns East,2023-06-09T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.54
433041,Quintrell Grdns East,2023-06-09T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.35
433041,Quintrell Grdns East,2023-06-09T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-09T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.13
433041,Quintrell Grdns East,2023-06-09T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.45
433041,Quintrell Grdns East,2023-06-09T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.93
433041,Quintrell Grdns East,2023-06-09T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.5
433041,Quintrell Grdns East,2023-06-09T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.5
433041,Quintrell Grdns East,2023-06-09T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.8
433041,Quintrell Grdns East,2023-06-09T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.5
433041,Quintrell Grdns East,2023-06-09T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.17
433041,Quintrell Grdns East,2023-06-09T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.28
433041,Quintrell Grdns East,2023-06-09T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.39
433041,Quintrell Grdns East,2023-06-09T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.95
433041,Quintrell Grdns East,2023-06-09T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.86
433041,Quintrell Grdns East,2023-06-09T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.76
433041,Quintrell Grdns East,2023-06-09T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
433041,Quintrell Grdns East,2023-06-09T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.6
433041,Quintrell Grdns East,2023-06-09T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
433041,Quintrell Grdns East,2023-06-09T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.2
433041,Quintrell Grdns East,2023-06-09T16:10:00.000+00:00,transformer,,Temperature,C,28.5
433041,Quintrell Grdns East,2023-06-09T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
433041,Quintrell Grdns East,2023-06-09T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
433041,Quintrell Grdns East,2023-06-09T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
433041,Quintrell Grdns East,2023-06-09T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
433041,Quintrell Grdns East,2023-06-09T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
433041,Quintrell Grdns East,2023-06-09T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
433041,Quintrell Grdns East,2023-06-09T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.06
433041,Quintrell Grdns East,2023-06-09T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.98
433041,Quintrell Grdns East,2023-06-09T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.62
433041,Quintrell Grdns East,2023-06-09T16:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.27
433041,Quintrell Grdns East,2023-06-09T16:10:00.000+00:00,busbar,,L2 Active Power,kW,-4.93
433041,Quintrell Grdns East,2023-06-09T16:10:00.000+00:00,busbar,,L1 Active Power,kW,14.48
433041,Quintrell Grdns East,2023-06-09T16:10:00.000+00:00,busbar,,N Current (RMS),A,32.4
433041,Quintrell Grdns East,2023-06-09T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
433041,Quintrell Grdns East,2023-06-09T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
433041,Quintrell Grdns East,2023-06-09T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
433041,Quintrell Grdns East,2023-06-09T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
433041,Quintrell Grdns East,2023-06-09T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
433041,Quintrell Grdns East,2023-06-09T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
433041,Quintrell Grdns East,2023-06-09T16:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.21
433041,Quintrell Grdns East,2023-06-09T16:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
433041,Quintrell Grdns East,2023-06-09T16:00:00.000+00:00,feeder,,L1 Active Power,kW,0.06
433041,Quintrell Grdns East,2023-06-09T16:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-09T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
433041,Quintrell Grdns East,2023-06-09T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-09T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-09T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.26
433041,Quintrell Grdns East,2023-06-09T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
433041,Quintrell Grdns East,2023-06-09T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.15
433041,Quintrell Grdns East,2023-06-09T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.24
433041,Quintrell Grdns East,2023-06-09T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.57
433041,Quintrell Grdns East,2023-06-09T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.95
433041,Quintrell Grdns East,2023-06-09T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
433041,Quintrell Grdns East,2023-06-09T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.5
433041,Quintrell Grdns East,2023-06-09T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
433041,Quintrell Grdns East,2023-06-09T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
433041,Quintrell Grdns East,2023-06-09T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.32
433041,Quintrell Grdns East,2023-06-09T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.17
433041,Quintrell Grdns East,2023-06-09T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
433041,Quintrell Grdns East,2023-06-09T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.62
433041,Quintrell Grdns East,2023-06-09T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.29
433041,Quintrell Grdns East,2023-06-09T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.0
433041,Quintrell Grdns East,2023-06-09T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
433041,Quintrell Grdns East,2023-06-09T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.6
433041,Quintrell Grdns East,2023-06-09T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.3
433041,Quintrell Grdns East,2023-06-09T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.2
433041,Quintrell Grdns East,2023-06-09T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-8.62
433041,Quintrell Grdns East,2023-06-09T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.65
433041,Quintrell Grdns East,2023-06-09T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.67
433041,Quintrell Grdns East,2023-06-09T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.56
433041,Quintrell Grdns East,2023-06-09T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.09
433041,Quintrell Grdns East,2023-06-09T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.31
433041,Quintrell Grdns East,2023-06-09T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.3
433041,Quintrell Grdns East,2023-06-09T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.4
433041,Quintrell Grdns East,2023-06-09T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.5
433041,Quintrell Grdns East,2023-06-09T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.4
433041,Quintrell Grdns East,2023-06-09T16:00:00.000+00:00,transformer,,Temperature,C,28.6
433041,Quintrell Grdns East,2023-06-09T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
433041,Quintrell Grdns East,2023-06-09T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
433041,Quintrell Grdns East,2023-06-09T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
433041,Quintrell Grdns East,2023-06-09T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
433041,Quintrell Grdns East,2023-06-09T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
433041,Quintrell Grdns East,2023-06-09T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
433041,Quintrell Grdns East,2023-06-09T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.37
433041,Quintrell Grdns East,2023-06-09T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.12
433041,Quintrell Grdns East,2023-06-09T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.97
433041,Quintrell Grdns East,2023-06-09T16:00:00.000+00:00,busbar,,L3 Active Power,kW,-7.63
433041,Quintrell Grdns East,2023-06-09T16:00:00.000+00:00,busbar,,L2 Active Power,kW,-6.0
433041,Quintrell Grdns East,2023-06-09T16:00:00.000+00:00,busbar,,L1 Active Power,kW,14.31
433041,Quintrell Grdns East,2023-06-09T16:00:00.000+00:00,busbar,,N Current (RMS),A,32.3
433041,Quintrell Grdns East,2023-06-09T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
433041,Quintrell Grdns East,2023-06-09T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
433041,Quintrell Grdns East,2023-06-09T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
433041,Quintrell Grdns East,2023-06-09T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
