Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
433041,Quintrell Grdns East,2023-06-09T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-09T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
433041,Quintrell Grdns East,2023-06-09T15:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.24
433041,Quintrell Grdns East,2023-06-09T15:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-09T15:50:00.000+00:00,feeder,,L1 Active Power,kW,0.06
433041,Quintrell Grdns East,2023-06-09T15:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-09T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
433041,Quintrell Grdns East,2023-06-09T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-09T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-09T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
433041,Quintrell Grdns East,2023-06-09T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.37
433041,Quintrell Grdns East,2023-06-09T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.26
433041,Quintrell Grdns East,2023-06-09T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.18
433041,Quintrell Grdns East,2023-06-09T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.42
433041,Quintrell Grdns East,2023-06-09T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.47
433041,Quintrell Grdns East,2023-06-09T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,1.4
433041,Quintrell Grdns East,2023-06-09T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.6
433041,Quintrell Grdns East,2023-06-09T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
433041,Quintrell Grdns East,2023-06-09T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.4
433041,Quintrell Grdns East,2023-06-09T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.58
433041,Quintrell Grdns East,2023-06-09T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.77
433041,Quintrell Grdns East,2023-06-09T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
433041,Quintrell Grdns East,2023-06-09T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.78
433041,Quintrell Grdns East,2023-06-09T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.1
433041,Quintrell Grdns East,2023-06-09T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.44
433041,Quintrell Grdns East,2023-06-09T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.1
433041,Quintrell Grdns East,2023-06-09T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.5
433041,Quintrell Grdns East,2023-06-09T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.4
433041,Quintrell Grdns East,2023-06-09T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.6
433041,Quintrell Grdns East,2023-06-09T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.38
433041,Quintrell Grdns East,2023-06-09T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.35
433041,Quintrell Grdns East,2023-06-09T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.73
433041,Quintrell Grdns East,2023-06-09T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.69
433041,Quintrell Grdns East,2023-06-09T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.52
433041,Quintrell Grdns East,2023-06-09T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.62
433041,Quintrell Grdns East,2023-06-09T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.3
433041,Quintrell Grdns East,2023-06-09T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.5
433041,Quintrell Grdns East,2023-06-09T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.2
433041,Quintrell Grdns East,2023-06-09T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.5
433041,Quintrell Grdns East,2023-06-09T15:50:00.000+00:00,transformer,,Temperature,C,28.6
433041,Quintrell Grdns East,2023-06-09T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
433041,Quintrell Grdns East,2023-06-09T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
433041,Quintrell Grdns East,2023-06-09T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
433041,Quintrell Grdns East,2023-06-09T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
433041,Quintrell Grdns East,2023-06-09T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
433041,Quintrell Grdns East,2023-06-09T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
433041,Quintrell Grdns East,2023-06-09T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.32
433041,Quintrell Grdns East,2023-06-09T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.51
433041,Quintrell Grdns East,2023-06-09T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.01
433041,Quintrell Grdns East,2023-06-09T15:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.89
433041,Quintrell Grdns East,2023-06-09T15:50:00.000+00:00,busbar,,L2 Active Power,kW,-5.06
433041,Quintrell Grdns East,2023-06-09T15:50:00.000+00:00,busbar,,L1 Active Power,kW,13.59
433041,Quintrell Grdns East,2023-06-09T15:50:00.000+00:00,busbar,,N Current (RMS),A,29.6
433041,Quintrell Grdns East,2023-06-09T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
433041,Quintrell Grdns East,2023-06-09T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
433041,Quintrell Grdns East,2023-06-09T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
433041,Quintrell Grdns East,2023-06-09T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
433041,Quintrell Grdns East,2023-06-09T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
433041,Quintrell Grdns East,2023-06-09T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
433041,Quintrell Grdns East,2023-06-09T15:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.24
433041,Quintrell Grdns East,2023-06-09T15:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-09T15:40:00.000+00:00,feeder,,L1 Active Power,kW,0.1
433041,Quintrell Grdns East,2023-06-09T15:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-09T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
433041,Quintrell Grdns East,2023-06-09T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-09T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-09T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
433041,Quintrell Grdns East,2023-06-09T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
433041,Quintrell Grdns East,2023-06-09T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.36
433041,Quintrell Grdns East,2023-06-09T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.28
433041,Quintrell Grdns East,2023-06-09T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.47
433041,Quintrell Grdns East,2023-06-09T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.56
433041,Quintrell Grdns East,2023-06-09T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,4.3
433041,Quintrell Grdns East,2023-06-09T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
433041,Quintrell Grdns East,2023-06-09T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
433041,Quintrell Grdns East,2023-06-09T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.8
433041,Quintrell Grdns East,2023-06-09T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
433041,Quintrell Grdns East,2023-06-09T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.09
433041,Quintrell Grdns East,2023-06-09T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
433041,Quintrell Grdns East,2023-06-09T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.95
433041,Quintrell Grdns East,2023-06-09T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.02
433041,Quintrell Grdns East,2023-06-09T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.04
433041,Quintrell Grdns East,2023-06-09T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
433041,Quintrell Grdns East,2023-06-09T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.2
433041,Quintrell Grdns East,2023-06-09T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.0
433041,Quintrell Grdns East,2023-06-09T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.8
433041,Quintrell Grdns East,2023-06-09T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.95
433041,Quintrell Grdns East,2023-06-09T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.02
433041,Quintrell Grdns East,2023-06-09T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.89
433041,Quintrell Grdns East,2023-06-09T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.24
433041,Quintrell Grdns East,2023-06-09T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.11
433041,Quintrell Grdns East,2023-06-09T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.4
433041,Quintrell Grdns East,2023-06-09T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.5
433041,Quintrell Grdns East,2023-06-09T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.5
433041,Quintrell Grdns East,2023-06-09T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
433041,Quintrell Grdns East,2023-06-09T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.4
433041,Quintrell Grdns East,2023-06-09T15:40:00.000+00:00,transformer,,Temperature,C,28.6
433041,Quintrell Grdns East,2023-06-09T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
433041,Quintrell Grdns East,2023-06-09T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
433041,Quintrell Grdns East,2023-06-09T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
433041,Quintrell Grdns East,2023-06-09T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
433041,Quintrell Grdns East,2023-06-09T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
433041,Quintrell Grdns East,2023-06-09T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
433041,Quintrell Grdns East,2023-06-09T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
433041,Quintrell Grdns East,2023-06-09T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.48
433041,Quintrell Grdns East,2023-06-09T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.27
433041,Quintrell Grdns East,2023-06-09T15:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.7
433041,Quintrell Grdns East,2023-06-09T15:40:00.000+00:00,busbar,,L2 Active Power,kW,-3.61
433041,Quintrell Grdns East,2023-06-09T15:40:00.000+00:00,busbar,,L1 Active Power,kW,14.1
433041,Quintrell Grdns East,2023-06-09T15:40:00.000+00:00,busbar,,N Current (RMS),A,29.4
433041,Quintrell Grdns East,2023-06-09T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.1
433041,Quintrell Grdns East,2023-06-09T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
433041,Quintrell Grdns East,2023-06-09T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
433041,Quintrell Grdns East,2023-06-09T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
433041,Quintrell Grdns East,2023-06-09T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
433041,Quintrell Grdns East,2023-06-09T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
433041,Quintrell Grdns East,2023-06-09T15:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.25
433041,Quintrell Grdns East,2023-06-09T15:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-09T15:30:00.000+00:00,feeder,,L1 Active Power,kW,0.09
433041,Quintrell Grdns East,2023-06-09T15:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-09T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
433041,Quintrell Grdns East,2023-06-09T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-09T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-09T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
433041,Quintrell Grdns East,2023-06-09T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
433041,Quintrell Grdns East,2023-06-09T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.37
433041,Quintrell Grdns East,2023-06-09T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
433041,Quintrell Grdns East,2023-06-09T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.24
433041,Quintrell Grdns East,2023-06-09T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.6
433041,Quintrell Grdns East,2023-06-09T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,1.7
433041,Quintrell Grdns East,2023-06-09T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.1
433041,Quintrell Grdns East,2023-06-09T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
433041,Quintrell Grdns East,2023-06-09T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.9
433041,Quintrell Grdns East,2023-06-09T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
433041,Quintrell Grdns East,2023-06-09T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.47
433041,Quintrell Grdns East,2023-06-09T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
433041,Quintrell Grdns East,2023-06-09T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.84
433041,Quintrell Grdns East,2023-06-09T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.79
433041,Quintrell Grdns East,2023-06-09T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.65
433041,Quintrell Grdns East,2023-06-09T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.6
433041,Quintrell Grdns East,2023-06-09T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.2
433041,Quintrell Grdns East,2023-06-09T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.8
433041,Quintrell Grdns East,2023-06-09T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.8
433041,Quintrell Grdns East,2023-06-09T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.17
433041,Quintrell Grdns East,2023-06-09T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.81
433041,Quintrell Grdns East,2023-06-09T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.29
433041,Quintrell Grdns East,2023-06-09T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.49
433041,Quintrell Grdns East,2023-06-09T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.34
433041,Quintrell Grdns East,2023-06-09T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.28
433041,Quintrell Grdns East,2023-06-09T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.7
433041,Quintrell Grdns East,2023-06-09T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
433041,Quintrell Grdns East,2023-06-09T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
433041,Quintrell Grdns East,2023-06-09T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.6
433041,Quintrell Grdns East,2023-06-09T15:30:00.000+00:00,transformer,,Temperature,C,28.7
433041,Quintrell Grdns East,2023-06-09T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
433041,Quintrell Grdns East,2023-06-09T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
433041,Quintrell Grdns East,2023-06-09T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
433041,Quintrell Grdns East,2023-06-09T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
433041,Quintrell Grdns East,2023-06-09T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
433041,Quintrell Grdns East,2023-06-09T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
433041,Quintrell Grdns East,2023-06-09T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
433041,Quintrell Grdns East,2023-06-09T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.65
433041,Quintrell Grdns East,2023-06-09T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.56
433041,Quintrell Grdns East,2023-06-09T15:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.65
433041,Quintrell Grdns East,2023-06-09T15:30:00.000+00:00,busbar,,L2 Active Power,kW,-3.37
433041,Quintrell Grdns East,2023-06-09T15:30:00.000+00:00,busbar,,L1 Active Power,kW,13.63
433041,Quintrell Grdns East,2023-06-09T15:30:00.000+00:00,busbar,,N Current (RMS),A,35.1
433041,Quintrell Grdns East,2023-06-09T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
433041,Quintrell Grdns East,2023-06-09T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
433041,Quintrell Grdns East,2023-06-09T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
433041,Quintrell Grdns East,2023-06-09T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
433041,Quintrell Grdns East,2023-06-09T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-09T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-09T15:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
433041,Quintrell Grdns East,2023-06-09T15:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-09T15:20:00.000+00:00,feeder,,L1 Active Power,kW,0.07
433041,Quintrell Grdns East,2023-06-09T15:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-09T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-09T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-09T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-09T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
433041,Quintrell Grdns East,2023-06-09T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
433041,Quintrell Grdns East,2023-06-09T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.48
433041,Quintrell Grdns East,2023-06-09T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.16
433041,Quintrell Grdns East,2023-06-09T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.41
433041,Quintrell Grdns East,2023-06-09T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.73
433041,Quintrell Grdns East,2023-06-09T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,4.3
433041,Quintrell Grdns East,2023-06-09T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
433041,Quintrell Grdns East,2023-06-09T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
433041,Quintrell Grdns East,2023-06-09T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.8
433041,Quintrell Grdns East,2023-06-09T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
433041,Quintrell Grdns East,2023-06-09T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.99
433041,Quintrell Grdns East,2023-06-09T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
433041,Quintrell Grdns East,2023-06-09T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.19
433041,Quintrell Grdns East,2023-06-09T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.83
433041,Quintrell Grdns East,2023-06-09T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.63
433041,Quintrell Grdns East,2023-06-09T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
433041,Quintrell Grdns East,2023-06-09T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
433041,Quintrell Grdns East,2023-06-09T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.2
433041,Quintrell Grdns East,2023-06-09T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.3
433041,Quintrell Grdns East,2023-06-09T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.69
433041,Quintrell Grdns East,2023-06-09T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.04
433041,Quintrell Grdns East,2023-06-09T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.59
433041,Quintrell Grdns East,2023-06-09T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.84
433041,Quintrell Grdns East,2023-06-09T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.26
433041,Quintrell Grdns East,2023-06-09T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.68
433041,Quintrell Grdns East,2023-06-09T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
433041,Quintrell Grdns East,2023-06-09T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
433041,Quintrell Grdns East,2023-06-09T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
433041,Quintrell Grdns East,2023-06-09T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
433041,Quintrell Grdns East,2023-06-09T15:20:00.000+00:00,transformer,,Temperature,C,28.8
433041,Quintrell Grdns East,2023-06-09T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
433041,Quintrell Grdns East,2023-06-09T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
433041,Quintrell Grdns East,2023-06-09T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
433041,Quintrell Grdns East,2023-06-09T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
433041,Quintrell Grdns East,2023-06-09T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
433041,Quintrell Grdns East,2023-06-09T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
433041,Quintrell Grdns East,2023-06-09T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
433041,Quintrell Grdns East,2023-06-09T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.36
433041,Quintrell Grdns East,2023-06-09T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
433041,Quintrell Grdns East,2023-06-09T15:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.28
433041,Quintrell Grdns East,2023-06-09T15:20:00.000+00:00,busbar,,L2 Active Power,kW,-4.53
433041,Quintrell Grdns East,2023-06-09T15:20:00.000+00:00,busbar,,L1 Active Power,kW,10.12
433041,Quintrell Grdns East,2023-06-09T15:20:00.000+00:00,busbar,,N Current (RMS),A,23.6
433041,Quintrell Grdns East,2023-06-09T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.6
433041,Quintrell Grdns East,2023-06-09T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
433041,Quintrell Grdns East,2023-06-09T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
433041,Quintrell Grdns East,2023-06-09T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
433041,Quintrell Grdns East,2023-06-09T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-09T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
433041,Quintrell Grdns East,2023-06-09T15:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.14
433041,Quintrell Grdns East,2023-06-09T15:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-09T15:10:00.000+00:00,feeder,,L1 Active Power,kW,0.05
433041,Quintrell Grdns East,2023-06-09T15:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-09T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-09T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-09T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-09T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
433041,Quintrell Grdns East,2023-06-09T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
433041,Quintrell Grdns East,2023-06-09T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.75
433041,Quintrell Grdns East,2023-06-09T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.22
433041,Quintrell Grdns East,2023-06-09T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.24
433041,Quintrell Grdns East,2023-06-09T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.77
433041,Quintrell Grdns East,2023-06-09T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
433041,Quintrell Grdns East,2023-06-09T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
433041,Quintrell Grdns East,2023-06-09T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
433041,Quintrell Grdns East,2023-06-09T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.7
433041,Quintrell Grdns East,2023-06-09T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.52
433041,Quintrell Grdns East,2023-06-09T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.48
433041,Quintrell Grdns East,2023-06-09T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
433041,Quintrell Grdns East,2023-06-09T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.37
433041,Quintrell Grdns East,2023-06-09T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.08
433041,Quintrell Grdns East,2023-06-09T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.28
433041,Quintrell Grdns East,2023-06-09T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
433041,Quintrell Grdns East,2023-06-09T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.4
433041,Quintrell Grdns East,2023-06-09T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.8
433041,Quintrell Grdns East,2023-06-09T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.3
433041,Quintrell Grdns East,2023-06-09T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.29
433041,Quintrell Grdns East,2023-06-09T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.66
433041,Quintrell Grdns East,2023-06-09T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.29
433041,Quintrell Grdns East,2023-06-09T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.08
433041,Quintrell Grdns East,2023-06-09T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.14
433041,Quintrell Grdns East,2023-06-09T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.13
433041,Quintrell Grdns East,2023-06-09T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
433041,Quintrell Grdns East,2023-06-09T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.5
433041,Quintrell Grdns East,2023-06-09T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
433041,Quintrell Grdns East,2023-06-09T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.7
433041,Quintrell Grdns East,2023-06-09T15:10:00.000+00:00,transformer,,Temperature,C,28.9
433041,Quintrell Grdns East,2023-06-09T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
433041,Quintrell Grdns East,2023-06-09T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
433041,Quintrell Grdns East,2023-06-09T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
433041,Quintrell Grdns East,2023-06-09T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
433041,Quintrell Grdns East,2023-06-09T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
433041,Quintrell Grdns East,2023-06-09T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
433041,Quintrell Grdns East,2023-06-09T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
433041,Quintrell Grdns East,2023-06-09T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.35
433041,Quintrell Grdns East,2023-06-09T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.84
433041,Quintrell Grdns East,2023-06-09T15:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.82
433041,Quintrell Grdns East,2023-06-09T15:10:00.000+00:00,busbar,,L2 Active Power,kW,-3.49
433041,Quintrell Grdns East,2023-06-09T15:10:00.000+00:00,busbar,,L1 Active Power,kW,9.23
433041,Quintrell Grdns East,2023-06-09T15:10:00.000+00:00,busbar,,N Current (RMS),A,24.4
433041,Quintrell Grdns East,2023-06-09T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
433041,Quintrell Grdns East,2023-06-09T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
433041,Quintrell Grdns East,2023-06-09T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.9
433041,Quintrell Grdns East,2023-06-09T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
433041,Quintrell Grdns East,2023-06-09T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-09T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
433041,Quintrell Grdns East,2023-06-09T15:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.17
433041,Quintrell Grdns East,2023-06-09T15:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-09T15:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
433041,Quintrell Grdns East,2023-06-09T15:00:00.000+00:00,feeder,,N Current (RMS),A,1.4
433041,Quintrell Grdns East,2023-06-09T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
433041,Quintrell Grdns East,2023-06-09T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
433041,Quintrell Grdns East,2023-06-09T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-09T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.04
433041,Quintrell Grdns East,2023-06-09T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
433041,Quintrell Grdns East,2023-06-09T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.42
433041,Quintrell Grdns East,2023-06-09T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.07
433041,Quintrell Grdns East,2023-06-09T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.34
433041,Quintrell Grdns East,2023-06-09T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.63
433041,Quintrell Grdns East,2023-06-09T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.9
433041,Quintrell Grdns East,2023-06-09T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.2
433041,Quintrell Grdns East,2023-06-09T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
433041,Quintrell Grdns East,2023-06-09T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.6
433041,Quintrell Grdns East,2023-06-09T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.39
433041,Quintrell Grdns East,2023-06-09T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.08
433041,Quintrell Grdns East,2023-06-09T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
433041,Quintrell Grdns East,2023-06-09T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.04
433041,Quintrell Grdns East,2023-06-09T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.38
433041,Quintrell Grdns East,2023-06-09T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.96
433041,Quintrell Grdns East,2023-06-09T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
433041,Quintrell Grdns East,2023-06-09T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.2
433041,Quintrell Grdns East,2023-06-09T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.1
433041,Quintrell Grdns East,2023-06-09T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.8
433041,Quintrell Grdns East,2023-06-09T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.37
433041,Quintrell Grdns East,2023-06-09T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.09
433041,Quintrell Grdns East,2023-06-09T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.4
433041,Quintrell Grdns East,2023-06-09T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.72
433041,Quintrell Grdns East,2023-06-09T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.18
433041,Quintrell Grdns East,2023-06-09T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.45
433041,Quintrell Grdns East,2023-06-09T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
433041,Quintrell Grdns East,2023-06-09T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.2
433041,Quintrell Grdns East,2023-06-09T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
433041,Quintrell Grdns East,2023-06-09T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.2
433041,Quintrell Grdns East,2023-06-09T15:00:00.000+00:00,transformer,,Temperature,C,28.9
433041,Quintrell Grdns East,2023-06-09T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
433041,Quintrell Grdns East,2023-06-09T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
433041,Quintrell Grdns East,2023-06-09T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
433041,Quintrell Grdns East,2023-06-09T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
433041,Quintrell Grdns East,2023-06-09T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
433041,Quintrell Grdns East,2023-06-09T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
433041,Quintrell Grdns East,2023-06-09T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.89
433041,Quintrell Grdns East,2023-06-09T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.45
433041,Quintrell Grdns East,2023-06-09T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.54
433041,Quintrell Grdns East,2023-06-09T15:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.0
433041,Quintrell Grdns East,2023-06-09T15:00:00.000+00:00,busbar,,L2 Active Power,kW,-3.93
433041,Quintrell Grdns East,2023-06-09T15:00:00.000+00:00,busbar,,L1 Active Power,kW,9.08
433041,Quintrell Grdns East,2023-06-09T15:00:00.000+00:00,busbar,,N Current (RMS),A,26.9
433041,Quintrell Grdns East,2023-06-09T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
433041,Quintrell Grdns East,2023-06-09T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
433041,Quintrell Grdns East,2023-06-09T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
433041,Quintrell Grdns East,2023-06-09T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-09T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-09T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
433041,Quintrell Grdns East,2023-06-09T14:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.23
433041,Quintrell Grdns East,2023-06-09T14:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-09T14:50:00.000+00:00,feeder,,L1 Active Power,kW,0.05
433041,Quintrell Grdns East,2023-06-09T14:50:00.000+00:00,feeder,,N Current (RMS),A,1.1
433041,Quintrell Grdns East,2023-06-09T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
433041,Quintrell Grdns East,2023-06-09T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-09T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-09T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-4.89
433041,Quintrell Grdns East,2023-06-09T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
433041,Quintrell Grdns East,2023-06-09T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.44
433041,Quintrell Grdns East,2023-06-09T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.59
433041,Quintrell Grdns East,2023-06-09T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.79
433041,Quintrell Grdns East,2023-06-09T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.64
433041,Quintrell Grdns East,2023-06-09T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,31.0
433041,Quintrell Grdns East,2023-06-09T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.3
433041,Quintrell Grdns East,2023-06-09T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.6
433041,Quintrell Grdns East,2023-06-09T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.8
433041,Quintrell Grdns East,2023-06-09T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.23
433041,Quintrell Grdns East,2023-06-09T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.31
433041,Quintrell Grdns East,2023-06-09T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
433041,Quintrell Grdns East,2023-06-09T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.15
433041,Quintrell Grdns East,2023-06-09T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.85
433041,Quintrell Grdns East,2023-06-09T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.06
433041,Quintrell Grdns East,2023-06-09T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
433041,Quintrell Grdns East,2023-06-09T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.1
433041,Quintrell Grdns East,2023-06-09T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.7
433041,Quintrell Grdns East,2023-06-09T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.3
433041,Quintrell Grdns East,2023-06-09T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.9
433041,Quintrell Grdns East,2023-06-09T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.82
433041,Quintrell Grdns East,2023-06-09T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.74
433041,Quintrell Grdns East,2023-06-09T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.16
433041,Quintrell Grdns East,2023-06-09T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.43
433041,Quintrell Grdns East,2023-06-09T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.84
433041,Quintrell Grdns East,2023-06-09T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
433041,Quintrell Grdns East,2023-06-09T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.9
433041,Quintrell Grdns East,2023-06-09T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
433041,Quintrell Grdns East,2023-06-09T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.2
433041,Quintrell Grdns East,2023-06-09T14:50:00.000+00:00,transformer,,Temperature,C,29.0
433041,Quintrell Grdns East,2023-06-09T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
433041,Quintrell Grdns East,2023-06-09T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
433041,Quintrell Grdns East,2023-06-09T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
433041,Quintrell Grdns East,2023-06-09T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
433041,Quintrell Grdns East,2023-06-09T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
433041,Quintrell Grdns East,2023-06-09T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
433041,Quintrell Grdns East,2023-06-09T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
433041,Quintrell Grdns East,2023-06-09T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.46
433041,Quintrell Grdns East,2023-06-09T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.04
433041,Quintrell Grdns East,2023-06-09T14:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.13
433041,Quintrell Grdns East,2023-06-09T14:50:00.000+00:00,busbar,,L2 Active Power,kW,-3.08
433041,Quintrell Grdns East,2023-06-09T14:50:00.000+00:00,busbar,,L1 Active Power,kW,9.59
433041,Quintrell Grdns East,2023-06-09T14:50:00.000+00:00,busbar,,N Current (RMS),A,46.4
433041,Quintrell Grdns East,2023-06-09T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
433041,Quintrell Grdns East,2023-06-09T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.0
433041,Quintrell Grdns East,2023-06-09T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
433041,Quintrell Grdns East,2023-06-09T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
433041,Quintrell Grdns East,2023-06-09T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
433041,Quintrell Grdns East,2023-06-09T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
433041,Quintrell Grdns East,2023-06-09T14:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.26
433041,Quintrell Grdns East,2023-06-09T14:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-09T14:40:00.000+00:00,feeder,,L1 Active Power,kW,0.12
433041,Quintrell Grdns East,2023-06-09T14:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-09T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
433041,Quintrell Grdns East,2023-06-09T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-09T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-09T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
433041,Quintrell Grdns East,2023-06-09T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
433041,Quintrell Grdns East,2023-06-09T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.5
433041,Quintrell Grdns East,2023-06-09T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.13
433041,Quintrell Grdns East,2023-06-09T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.6
433041,Quintrell Grdns East,2023-06-09T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.29
433041,Quintrell Grdns East,2023-06-09T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
433041,Quintrell Grdns East,2023-06-09T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.9
433041,Quintrell Grdns East,2023-06-09T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
433041,Quintrell Grdns East,2023-06-09T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
433041,Quintrell Grdns East,2023-06-09T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
433041,Quintrell Grdns East,2023-06-09T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.88
433041,Quintrell Grdns East,2023-06-09T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
433041,Quintrell Grdns East,2023-06-09T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.71
433041,Quintrell Grdns East,2023-06-09T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.39
433041,Quintrell Grdns East,2023-06-09T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.75
433041,Quintrell Grdns East,2023-06-09T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
433041,Quintrell Grdns East,2023-06-09T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.2
433041,Quintrell Grdns East,2023-06-09T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.6
433041,Quintrell Grdns East,2023-06-09T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.1
433041,Quintrell Grdns East,2023-06-09T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.15
433041,Quintrell Grdns East,2023-06-09T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.59
433041,Quintrell Grdns East,2023-06-09T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.69
433041,Quintrell Grdns East,2023-06-09T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.19
433041,Quintrell Grdns East,2023-06-09T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.06
433041,Quintrell Grdns East,2023-06-09T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.59
433041,Quintrell Grdns East,2023-06-09T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.1
433041,Quintrell Grdns East,2023-06-09T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
433041,Quintrell Grdns East,2023-06-09T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
433041,Quintrell Grdns East,2023-06-09T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.4
433041,Quintrell Grdns East,2023-06-09T14:40:00.000+00:00,transformer,,Temperature,C,29.1
433041,Quintrell Grdns East,2023-06-09T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
433041,Quintrell Grdns East,2023-06-09T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
433041,Quintrell Grdns East,2023-06-09T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
433041,Quintrell Grdns East,2023-06-09T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
433041,Quintrell Grdns East,2023-06-09T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
433041,Quintrell Grdns East,2023-06-09T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
433041,Quintrell Grdns East,2023-06-09T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
433041,Quintrell Grdns East,2023-06-09T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.76
433041,Quintrell Grdns East,2023-06-09T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.17
433041,Quintrell Grdns East,2023-06-09T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.29
433041,Quintrell Grdns East,2023-06-09T14:40:00.000+00:00,busbar,,L2 Active Power,kW,-3.07
433041,Quintrell Grdns East,2023-06-09T14:40:00.000+00:00,busbar,,L1 Active Power,kW,13.75
433041,Quintrell Grdns East,2023-06-09T14:40:00.000+00:00,busbar,,N Current (RMS),A,41.4
433041,Quintrell Grdns East,2023-06-09T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.3
433041,Quintrell Grdns East,2023-06-09T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
433041,Quintrell Grdns East,2023-06-09T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
433041,Quintrell Grdns East,2023-06-09T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-09T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-09T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-09T14:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.13
433041,Quintrell Grdns East,2023-06-09T14:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-09T14:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
433041,Quintrell Grdns East,2023-06-09T14:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-09T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-09T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-09T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-09T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
433041,Quintrell Grdns East,2023-06-09T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
433041,Quintrell Grdns East,2023-06-09T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.74
433041,Quintrell Grdns East,2023-06-09T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.12
433041,Quintrell Grdns East,2023-06-09T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.35
433041,Quintrell Grdns East,2023-06-09T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.6
433041,Quintrell Grdns East,2023-06-09T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
433041,Quintrell Grdns East,2023-06-09T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.3
433041,Quintrell Grdns East,2023-06-09T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
433041,Quintrell Grdns East,2023-06-09T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
433041,Quintrell Grdns East,2023-06-09T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
433041,Quintrell Grdns East,2023-06-09T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.73
433041,Quintrell Grdns East,2023-06-09T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
433041,Quintrell Grdns East,2023-06-09T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.55
433041,Quintrell Grdns East,2023-06-09T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.38
433041,Quintrell Grdns East,2023-06-09T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.9
433041,Quintrell Grdns East,2023-06-09T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.5
433041,Quintrell Grdns East,2023-06-09T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.1
433041,Quintrell Grdns East,2023-06-09T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.1
433041,Quintrell Grdns East,2023-06-09T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.6
433041,Quintrell Grdns East,2023-06-09T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.72
433041,Quintrell Grdns East,2023-06-09T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.76
433041,Quintrell Grdns East,2023-06-09T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.43
433041,Quintrell Grdns East,2023-06-09T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.08
433041,Quintrell Grdns East,2023-06-09T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.07
433041,Quintrell Grdns East,2023-06-09T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.44
433041,Quintrell Grdns East,2023-06-09T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
433041,Quintrell Grdns East,2023-06-09T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.3
433041,Quintrell Grdns East,2023-06-09T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
433041,Quintrell Grdns East,2023-06-09T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.3
433041,Quintrell Grdns East,2023-06-09T14:30:00.000+00:00,transformer,,Temperature,C,29.2
433041,Quintrell Grdns East,2023-06-09T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
433041,Quintrell Grdns East,2023-06-09T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
433041,Quintrell Grdns East,2023-06-09T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
433041,Quintrell Grdns East,2023-06-09T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
433041,Quintrell Grdns East,2023-06-09T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
433041,Quintrell Grdns East,2023-06-09T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
433041,Quintrell Grdns East,2023-06-09T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
433041,Quintrell Grdns East,2023-06-09T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.65
433041,Quintrell Grdns East,2023-06-09T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.07
433041,Quintrell Grdns East,2023-06-09T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.88
433041,Quintrell Grdns East,2023-06-09T14:30:00.000+00:00,busbar,,L2 Active Power,kW,-2.8
433041,Quintrell Grdns East,2023-06-09T14:30:00.000+00:00,busbar,,L1 Active Power,kW,7.99
433041,Quintrell Grdns East,2023-06-09T14:30:00.000+00:00,busbar,,N Current (RMS),A,22.5
