Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
433041,Quintrell Grdns East,2023-06-09T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.0
433041,Quintrell Grdns East,2023-06-09T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.4
433041,Quintrell Grdns East,2023-06-09T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
433041,Quintrell Grdns East,2023-06-09T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-09T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-09T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-09T14:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.15
433041,Quintrell Grdns East,2023-06-09T14:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-09T14:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
433041,Quintrell Grdns East,2023-06-09T14:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-09T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-09T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-09T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-09T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
433041,Quintrell Grdns East,2023-06-09T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
433041,Quintrell Grdns East,2023-06-09T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.71
433041,Quintrell Grdns East,2023-06-09T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.24
433041,Quintrell Grdns East,2023-06-09T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.53
433041,Quintrell Grdns East,2023-06-09T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.43
433041,Quintrell Grdns East,2023-06-09T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
433041,Quintrell Grdns East,2023-06-09T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
433041,Quintrell Grdns East,2023-06-09T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
433041,Quintrell Grdns East,2023-06-09T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.9
433041,Quintrell Grdns East,2023-06-09T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
433041,Quintrell Grdns East,2023-06-09T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.51
433041,Quintrell Grdns East,2023-06-09T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
433041,Quintrell Grdns East,2023-06-09T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.56
433041,Quintrell Grdns East,2023-06-09T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.51
433041,Quintrell Grdns East,2023-06-09T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.97
433041,Quintrell Grdns East,2023-06-09T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.2
433041,Quintrell Grdns East,2023-06-09T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.6
433041,Quintrell Grdns East,2023-06-09T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.7
433041,Quintrell Grdns East,2023-06-09T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.3
433041,Quintrell Grdns East,2023-06-09T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.76
433041,Quintrell Grdns East,2023-06-09T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.59
433041,Quintrell Grdns East,2023-06-09T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.52
433041,Quintrell Grdns East,2023-06-09T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.89
433041,Quintrell Grdns East,2023-06-09T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.39
433041,Quintrell Grdns East,2023-06-09T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.14
433041,Quintrell Grdns East,2023-06-09T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
433041,Quintrell Grdns East,2023-06-09T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.5
433041,Quintrell Grdns East,2023-06-09T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
433041,Quintrell Grdns East,2023-06-09T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.9
433041,Quintrell Grdns East,2023-06-09T14:20:00.000+00:00,transformer,,Temperature,C,29.2
433041,Quintrell Grdns East,2023-06-09T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
433041,Quintrell Grdns East,2023-06-09T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
433041,Quintrell Grdns East,2023-06-09T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
433041,Quintrell Grdns East,2023-06-09T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
433041,Quintrell Grdns East,2023-06-09T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
433041,Quintrell Grdns East,2023-06-09T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
433041,Quintrell Grdns East,2023-06-09T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
433041,Quintrell Grdns East,2023-06-09T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.21
433041,Quintrell Grdns East,2023-06-09T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.16
433041,Quintrell Grdns East,2023-06-09T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.84
433041,Quintrell Grdns East,2023-06-09T14:20:00.000+00:00,busbar,,L2 Active Power,kW,-2.45
433041,Quintrell Grdns East,2023-06-09T14:20:00.000+00:00,busbar,,L1 Active Power,kW,7.58
433041,Quintrell Grdns East,2023-06-09T14:20:00.000+00:00,busbar,,N Current (RMS),A,21.9
433041,Quintrell Grdns East,2023-06-09T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.1
433041,Quintrell Grdns East,2023-06-09T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.1
433041,Quintrell Grdns East,2023-06-09T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.1
433041,Quintrell Grdns East,2023-06-09T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
433041,Quintrell Grdns East,2023-06-09T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-09T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-09T14:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.19
433041,Quintrell Grdns East,2023-06-09T14:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-09T14:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
433041,Quintrell Grdns East,2023-06-09T14:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-09T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-09T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-09T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-09T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
433041,Quintrell Grdns East,2023-06-09T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
433041,Quintrell Grdns East,2023-06-09T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.3
433041,Quintrell Grdns East,2023-06-09T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.14
433041,Quintrell Grdns East,2023-06-09T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.47
433041,Quintrell Grdns East,2023-06-09T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.44
433041,Quintrell Grdns East,2023-06-09T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,2.1
433041,Quintrell Grdns East,2023-06-09T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.6
433041,Quintrell Grdns East,2023-06-09T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
433041,Quintrell Grdns East,2023-06-09T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.9
433041,Quintrell Grdns East,2023-06-09T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
433041,Quintrell Grdns East,2023-06-09T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.74
433041,Quintrell Grdns East,2023-06-09T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
433041,Quintrell Grdns East,2023-06-09T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.33
433041,Quintrell Grdns East,2023-06-09T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.81
433041,Quintrell Grdns East,2023-06-09T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.91
433041,Quintrell Grdns East,2023-06-09T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.6
433041,Quintrell Grdns East,2023-06-09T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.0
433041,Quintrell Grdns East,2023-06-09T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
433041,Quintrell Grdns East,2023-06-09T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.1
433041,Quintrell Grdns East,2023-06-09T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.92
433041,Quintrell Grdns East,2023-06-09T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.93
433041,Quintrell Grdns East,2023-06-09T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.82
433041,Quintrell Grdns East,2023-06-09T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.95
433041,Quintrell Grdns East,2023-06-09T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.19
433041,Quintrell Grdns East,2023-06-09T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.08
433041,Quintrell Grdns East,2023-06-09T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
433041,Quintrell Grdns East,2023-06-09T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.9
433041,Quintrell Grdns East,2023-06-09T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
433041,Quintrell Grdns East,2023-06-09T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.9
433041,Quintrell Grdns East,2023-06-09T14:10:00.000+00:00,transformer,,Temperature,C,29.1
433041,Quintrell Grdns East,2023-06-09T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
433041,Quintrell Grdns East,2023-06-09T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
433041,Quintrell Grdns East,2023-06-09T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
433041,Quintrell Grdns East,2023-06-09T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
433041,Quintrell Grdns East,2023-06-09T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
433041,Quintrell Grdns East,2023-06-09T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
433041,Quintrell Grdns East,2023-06-09T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
433041,Quintrell Grdns East,2023-06-09T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.95
433041,Quintrell Grdns East,2023-06-09T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.1
433041,Quintrell Grdns East,2023-06-09T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.61
433041,Quintrell Grdns East,2023-06-09T14:10:00.000+00:00,busbar,,L2 Active Power,kW,-3.5
433041,Quintrell Grdns East,2023-06-09T14:10:00.000+00:00,busbar,,L1 Active Power,kW,7.46
433041,Quintrell Grdns East,2023-06-09T14:10:00.000+00:00,busbar,,N Current (RMS),A,17.4
433041,Quintrell Grdns East,2023-06-09T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
433041,Quintrell Grdns East,2023-06-09T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.1
433041,Quintrell Grdns East,2023-06-09T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.3
433041,Quintrell Grdns East,2023-06-09T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-09T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-09T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-09T14:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.13
433041,Quintrell Grdns East,2023-06-09T14:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-09T14:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
433041,Quintrell Grdns East,2023-06-09T14:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-09T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-09T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-09T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-09T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
433041,Quintrell Grdns East,2023-06-09T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
433041,Quintrell Grdns East,2023-06-09T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
433041,Quintrell Grdns East,2023-06-09T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.21
433041,Quintrell Grdns East,2023-06-09T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.42
433041,Quintrell Grdns East,2023-06-09T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.24
433041,Quintrell Grdns East,2023-06-09T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,1.4
433041,Quintrell Grdns East,2023-06-09T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.4
433041,Quintrell Grdns East,2023-06-09T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
433041,Quintrell Grdns East,2023-06-09T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.2
433041,Quintrell Grdns East,2023-06-09T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.29
433041,Quintrell Grdns East,2023-06-09T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.7
433041,Quintrell Grdns East,2023-06-09T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
433041,Quintrell Grdns East,2023-06-09T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-09T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.8
433041,Quintrell Grdns East,2023-06-09T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.57
433041,Quintrell Grdns East,2023-06-09T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
433041,Quintrell Grdns East,2023-06-09T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.7
433041,Quintrell Grdns East,2023-06-09T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.7
433041,Quintrell Grdns East,2023-06-09T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
433041,Quintrell Grdns East,2023-06-09T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.39
433041,Quintrell Grdns East,2023-06-09T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.58
433041,Quintrell Grdns East,2023-06-09T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.97
433041,Quintrell Grdns East,2023-06-09T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.72
433041,Quintrell Grdns East,2023-06-09T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.6
433041,Quintrell Grdns East,2023-06-09T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.94
433041,Quintrell Grdns East,2023-06-09T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
433041,Quintrell Grdns East,2023-06-09T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.7
433041,Quintrell Grdns East,2023-06-09T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.9
433041,Quintrell Grdns East,2023-06-09T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.4
433041,Quintrell Grdns East,2023-06-09T14:00:00.000+00:00,transformer,,Temperature,C,29.0
433041,Quintrell Grdns East,2023-06-09T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
433041,Quintrell Grdns East,2023-06-09T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
433041,Quintrell Grdns East,2023-06-09T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
433041,Quintrell Grdns East,2023-06-09T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
433041,Quintrell Grdns East,2023-06-09T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
433041,Quintrell Grdns East,2023-06-09T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
433041,Quintrell Grdns East,2023-06-09T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
433041,Quintrell Grdns East,2023-06-09T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.52
433041,Quintrell Grdns East,2023-06-09T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.97
433041,Quintrell Grdns East,2023-06-09T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.07
433041,Quintrell Grdns East,2023-06-09T14:00:00.000+00:00,busbar,,L2 Active Power,kW,-4.82
433041,Quintrell Grdns East,2023-06-09T14:00:00.000+00:00,busbar,,L1 Active Power,kW,7.77
433041,Quintrell Grdns East,2023-06-09T14:00:00.000+00:00,busbar,,N Current (RMS),A,19.4
433041,Quintrell Grdns East,2023-06-09T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.5
433041,Quintrell Grdns East,2023-06-09T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
433041,Quintrell Grdns East,2023-06-09T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
433041,Quintrell Grdns East,2023-06-09T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
433041,Quintrell Grdns East,2023-06-09T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-09T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-09T13:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.16
433041,Quintrell Grdns East,2023-06-09T13:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-09T13:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
433041,Quintrell Grdns East,2023-06-09T13:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-09T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-09T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-09T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-09T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
433041,Quintrell Grdns East,2023-06-09T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
433041,Quintrell Grdns East,2023-06-09T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
433041,Quintrell Grdns East,2023-06-09T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.43
433041,Quintrell Grdns East,2023-06-09T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.7
433041,Quintrell Grdns East,2023-06-09T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.23
433041,Quintrell Grdns East,2023-06-09T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,4.3
433041,Quintrell Grdns East,2023-06-09T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
433041,Quintrell Grdns East,2023-06-09T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.3
433041,Quintrell Grdns East,2023-06-09T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.2
433041,Quintrell Grdns East,2023-06-09T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.07
433041,Quintrell Grdns East,2023-06-09T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.85
433041,Quintrell Grdns East,2023-06-09T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
433041,Quintrell Grdns East,2023-06-09T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.46
433041,Quintrell Grdns East,2023-06-09T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.49
433041,Quintrell Grdns East,2023-06-09T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.84
433041,Quintrell Grdns East,2023-06-09T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
433041,Quintrell Grdns East,2023-06-09T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.1
433041,Quintrell Grdns East,2023-06-09T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
433041,Quintrell Grdns East,2023-06-09T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
433041,Quintrell Grdns East,2023-06-09T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.19
433041,Quintrell Grdns East,2023-06-09T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.61
433041,Quintrell Grdns East,2023-06-09T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.97
433041,Quintrell Grdns East,2023-06-09T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.9
433041,Quintrell Grdns East,2023-06-09T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.9
433041,Quintrell Grdns East,2023-06-09T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.58
433041,Quintrell Grdns East,2023-06-09T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
433041,Quintrell Grdns East,2023-06-09T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.1
433041,Quintrell Grdns East,2023-06-09T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
433041,Quintrell Grdns East,2023-06-09T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.8
433041,Quintrell Grdns East,2023-06-09T13:50:00.000+00:00,transformer,,Temperature,C,28.8
433041,Quintrell Grdns East,2023-06-09T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
433041,Quintrell Grdns East,2023-06-09T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
433041,Quintrell Grdns East,2023-06-09T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
433041,Quintrell Grdns East,2023-06-09T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
433041,Quintrell Grdns East,2023-06-09T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
433041,Quintrell Grdns East,2023-06-09T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
433041,Quintrell Grdns East,2023-06-09T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
433041,Quintrell Grdns East,2023-06-09T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.77
433041,Quintrell Grdns East,2023-06-09T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.97
433041,Quintrell Grdns East,2023-06-09T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.02
433041,Quintrell Grdns East,2023-06-09T13:50:00.000+00:00,busbar,,L2 Active Power,kW,-3.1
433041,Quintrell Grdns East,2023-06-09T13:50:00.000+00:00,busbar,,L1 Active Power,kW,6.69
433041,Quintrell Grdns East,2023-06-09T13:50:00.000+00:00,busbar,,N Current (RMS),A,17.1
433041,Quintrell Grdns East,2023-06-09T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.1
433041,Quintrell Grdns East,2023-06-09T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.0
433041,Quintrell Grdns East,2023-06-09T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.1
433041,Quintrell Grdns East,2023-06-09T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
433041,Quintrell Grdns East,2023-06-09T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-09T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-09T13:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.14
433041,Quintrell Grdns East,2023-06-09T13:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-09T13:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-09T13:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-09T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-09T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-09T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-09T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
433041,Quintrell Grdns East,2023-06-09T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
433041,Quintrell Grdns East,2023-06-09T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
433041,Quintrell Grdns East,2023-06-09T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.15
433041,Quintrell Grdns East,2023-06-09T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.17
433041,Quintrell Grdns East,2023-06-09T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.22
433041,Quintrell Grdns East,2023-06-09T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,1.3
433041,Quintrell Grdns East,2023-06-09T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.5
433041,Quintrell Grdns East,2023-06-09T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
433041,Quintrell Grdns East,2023-06-09T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.2
433041,Quintrell Grdns East,2023-06-09T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.94
433041,Quintrell Grdns East,2023-06-09T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.25
433041,Quintrell Grdns East,2023-06-09T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
433041,Quintrell Grdns East,2023-06-09T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.35
433041,Quintrell Grdns East,2023-06-09T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.22
433041,Quintrell Grdns East,2023-06-09T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
433041,Quintrell Grdns East,2023-06-09T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
433041,Quintrell Grdns East,2023-06-09T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.9
433041,Quintrell Grdns East,2023-06-09T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
433041,Quintrell Grdns East,2023-06-09T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.1
433041,Quintrell Grdns East,2023-06-09T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.79
433041,Quintrell Grdns East,2023-06-09T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.16
433041,Quintrell Grdns East,2023-06-09T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.84
433041,Quintrell Grdns East,2023-06-09T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.56
433041,Quintrell Grdns East,2023-06-09T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.13
433041,Quintrell Grdns East,2023-06-09T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.77
433041,Quintrell Grdns East,2023-06-09T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.5
433041,Quintrell Grdns East,2023-06-09T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.1
433041,Quintrell Grdns East,2023-06-09T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
433041,Quintrell Grdns East,2023-06-09T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.5
433041,Quintrell Grdns East,2023-06-09T13:40:00.000+00:00,transformer,,Temperature,C,28.7
433041,Quintrell Grdns East,2023-06-09T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
433041,Quintrell Grdns East,2023-06-09T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
433041,Quintrell Grdns East,2023-06-09T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
433041,Quintrell Grdns East,2023-06-09T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
433041,Quintrell Grdns East,2023-06-09T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
433041,Quintrell Grdns East,2023-06-09T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
433041,Quintrell Grdns East,2023-06-09T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
433041,Quintrell Grdns East,2023-06-09T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.64
433041,Quintrell Grdns East,2023-06-09T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.86
433041,Quintrell Grdns East,2023-06-09T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.49
433041,Quintrell Grdns East,2023-06-09T13:40:00.000+00:00,busbar,,L2 Active Power,kW,-2.55
433041,Quintrell Grdns East,2023-06-09T13:40:00.000+00:00,busbar,,L1 Active Power,kW,4.04
433041,Quintrell Grdns East,2023-06-09T13:40:00.000+00:00,busbar,,N Current (RMS),A,20.8
433041,Quintrell Grdns East,2023-06-09T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
433041,Quintrell Grdns East,2023-06-09T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.6
433041,Quintrell Grdns East,2023-06-09T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.7
433041,Quintrell Grdns East,2023-06-09T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
433041,Quintrell Grdns East,2023-06-09T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-09T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
433041,Quintrell Grdns East,2023-06-09T13:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.17
433041,Quintrell Grdns East,2023-06-09T13:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-09T13:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-09T13:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-09T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
433041,Quintrell Grdns East,2023-06-09T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-09T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-09T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
433041,Quintrell Grdns East,2023-06-09T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
433041,Quintrell Grdns East,2023-06-09T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.44
433041,Quintrell Grdns East,2023-06-09T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.07
433041,Quintrell Grdns East,2023-06-09T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.21
433041,Quintrell Grdns East,2023-06-09T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.39
433041,Quintrell Grdns East,2023-06-09T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,2.1
433041,Quintrell Grdns East,2023-06-09T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.0
433041,Quintrell Grdns East,2023-06-09T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
433041,Quintrell Grdns East,2023-06-09T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.5
433041,Quintrell Grdns East,2023-06-09T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
433041,Quintrell Grdns East,2023-06-09T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.81
433041,Quintrell Grdns East,2023-06-09T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
433041,Quintrell Grdns East,2023-06-09T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.72
433041,Quintrell Grdns East,2023-06-09T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
433041,Quintrell Grdns East,2023-06-09T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.03
433041,Quintrell Grdns East,2023-06-09T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
433041,Quintrell Grdns East,2023-06-09T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.8
433041,Quintrell Grdns East,2023-06-09T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
433041,Quintrell Grdns East,2023-06-09T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
433041,Quintrell Grdns East,2023-06-09T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.29
433041,Quintrell Grdns East,2023-06-09T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.71
433041,Quintrell Grdns East,2023-06-09T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.31
433041,Quintrell Grdns East,2023-06-09T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.39
433041,Quintrell Grdns East,2023-06-09T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.02
433041,Quintrell Grdns East,2023-06-09T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.39
433041,Quintrell Grdns East,2023-06-09T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
433041,Quintrell Grdns East,2023-06-09T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.2
433041,Quintrell Grdns East,2023-06-09T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.3
433041,Quintrell Grdns East,2023-06-09T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.4
433041,Quintrell Grdns East,2023-06-09T13:30:00.000+00:00,transformer,,Temperature,C,28.6
433041,Quintrell Grdns East,2023-06-09T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
433041,Quintrell Grdns East,2023-06-09T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
433041,Quintrell Grdns East,2023-06-09T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
433041,Quintrell Grdns East,2023-06-09T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
433041,Quintrell Grdns East,2023-06-09T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
433041,Quintrell Grdns East,2023-06-09T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
433041,Quintrell Grdns East,2023-06-09T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.01
433041,Quintrell Grdns East,2023-06-09T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.71
433041,Quintrell Grdns East,2023-06-09T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.88
433041,Quintrell Grdns East,2023-06-09T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.36
433041,Quintrell Grdns East,2023-06-09T13:30:00.000+00:00,busbar,,L2 Active Power,kW,-3.34
433041,Quintrell Grdns East,2023-06-09T13:30:00.000+00:00,busbar,,L1 Active Power,kW,6.81
433041,Quintrell Grdns East,2023-06-09T13:30:00.000+00:00,busbar,,N Current (RMS),A,26.4
433041,Quintrell Grdns East,2023-06-09T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
433041,Quintrell Grdns East,2023-06-09T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.3
433041,Quintrell Grdns East,2023-06-09T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
433041,Quintrell Grdns East,2023-06-09T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
433041,Quintrell Grdns East,2023-06-09T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-09T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
433041,Quintrell Grdns East,2023-06-09T13:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.22
433041,Quintrell Grdns East,2023-06-09T13:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-09T13:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-09T13:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-09T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
433041,Quintrell Grdns East,2023-06-09T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-09T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-09T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
433041,Quintrell Grdns East,2023-06-09T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
433041,Quintrell Grdns East,2023-06-09T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.42
433041,Quintrell Grdns East,2023-06-09T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.24
433041,Quintrell Grdns East,2023-06-09T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.3
433041,Quintrell Grdns East,2023-06-09T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.39
433041,Quintrell Grdns East,2023-06-09T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,4.9
433041,Quintrell Grdns East,2023-06-09T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
433041,Quintrell Grdns East,2023-06-09T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
433041,Quintrell Grdns East,2023-06-09T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.4
433041,Quintrell Grdns East,2023-06-09T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.61
433041,Quintrell Grdns East,2023-06-09T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.91
433041,Quintrell Grdns East,2023-06-09T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
433041,Quintrell Grdns East,2023-06-09T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.08
433041,Quintrell Grdns East,2023-06-09T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.83
433041,Quintrell Grdns East,2023-06-09T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.22
433041,Quintrell Grdns East,2023-06-09T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
433041,Quintrell Grdns East,2023-06-09T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.2
433041,Quintrell Grdns East,2023-06-09T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.5
433041,Quintrell Grdns East,2023-06-09T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
433041,Quintrell Grdns East,2023-06-09T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.84
433041,Quintrell Grdns East,2023-06-09T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.39
433041,Quintrell Grdns East,2023-06-09T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.47
433041,Quintrell Grdns East,2023-06-09T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.63
433041,Quintrell Grdns East,2023-06-09T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.39
433041,Quintrell Grdns East,2023-06-09T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.78
433041,Quintrell Grdns East,2023-06-09T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.5
433041,Quintrell Grdns East,2023-06-09T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.5
433041,Quintrell Grdns East,2023-06-09T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.8
433041,Quintrell Grdns East,2023-06-09T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.9
433041,Quintrell Grdns East,2023-06-09T13:20:00.000+00:00,transformer,,Temperature,C,28.6
433041,Quintrell Grdns East,2023-06-09T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
433041,Quintrell Grdns East,2023-06-09T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
433041,Quintrell Grdns East,2023-06-09T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
433041,Quintrell Grdns East,2023-06-09T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
433041,Quintrell Grdns East,2023-06-09T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
433041,Quintrell Grdns East,2023-06-09T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
433041,Quintrell Grdns East,2023-06-09T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.36
433041,Quintrell Grdns East,2023-06-09T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.6
433041,Quintrell Grdns East,2023-06-09T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.9
433041,Quintrell Grdns East,2023-06-09T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.18
433041,Quintrell Grdns East,2023-06-09T13:20:00.000+00:00,busbar,,L2 Active Power,kW,-4.56
433041,Quintrell Grdns East,2023-06-09T13:20:00.000+00:00,busbar,,L1 Active Power,kW,7.37
433041,Quintrell Grdns East,2023-06-09T13:20:00.000+00:00,busbar,,N Current (RMS),A,31.7
433041,Quintrell Grdns East,2023-06-09T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
433041,Quintrell Grdns East,2023-06-09T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
433041,Quintrell Grdns East,2023-06-09T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.1
433041,Quintrell Grdns East,2023-06-09T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
433041,Quintrell Grdns East,2023-06-09T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-09T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
433041,Quintrell Grdns East,2023-06-09T13:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.19
433041,Quintrell Grdns East,2023-06-09T13:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-09T13:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-09T13:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-09T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
433041,Quintrell Grdns East,2023-06-09T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-09T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-09T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
433041,Quintrell Grdns East,2023-06-09T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
433041,Quintrell Grdns East,2023-06-09T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.43
433041,Quintrell Grdns East,2023-06-09T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.08
433041,Quintrell Grdns East,2023-06-09T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.16
433041,Quintrell Grdns East,2023-06-09T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.38
433041,Quintrell Grdns East,2023-06-09T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,1.9
433041,Quintrell Grdns East,2023-06-09T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.6
433041,Quintrell Grdns East,2023-06-09T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
433041,Quintrell Grdns East,2023-06-09T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.4
433041,Quintrell Grdns East,2023-06-09T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
433041,Quintrell Grdns East,2023-06-09T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.05
433041,Quintrell Grdns East,2023-06-09T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
433041,Quintrell Grdns East,2023-06-09T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.22
433041,Quintrell Grdns East,2023-06-09T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.23
433041,Quintrell Grdns East,2023-06-09T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.31
433041,Quintrell Grdns East,2023-06-09T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
433041,Quintrell Grdns East,2023-06-09T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
433041,Quintrell Grdns East,2023-06-09T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
433041,Quintrell Grdns East,2023-06-09T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.8
433041,Quintrell Grdns East,2023-06-09T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.25
433041,Quintrell Grdns East,2023-06-09T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.39
433041,Quintrell Grdns East,2023-06-09T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.96
433041,Quintrell Grdns East,2023-06-09T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.72
433041,Quintrell Grdns East,2023-06-09T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.29
433041,Quintrell Grdns East,2023-06-09T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.42
433041,Quintrell Grdns East,2023-06-09T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
433041,Quintrell Grdns East,2023-06-09T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.4
433041,Quintrell Grdns East,2023-06-09T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
433041,Quintrell Grdns East,2023-06-09T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.2
433041,Quintrell Grdns East,2023-06-09T13:10:00.000+00:00,transformer,,Temperature,C,28.4
433041,Quintrell Grdns East,2023-06-09T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
433041,Quintrell Grdns East,2023-06-09T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
433041,Quintrell Grdns East,2023-06-09T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
433041,Quintrell Grdns East,2023-06-09T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
433041,Quintrell Grdns East,2023-06-09T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
433041,Quintrell Grdns East,2023-06-09T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
433041,Quintrell Grdns East,2023-06-09T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.57
433041,Quintrell Grdns East,2023-06-09T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.8
433041,Quintrell Grdns East,2023-06-09T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.18
433041,Quintrell Grdns East,2023-06-09T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.22
433041,Quintrell Grdns East,2023-06-09T13:10:00.000+00:00,busbar,,L2 Active Power,kW,-2.71
433041,Quintrell Grdns East,2023-06-09T13:10:00.000+00:00,busbar,,L1 Active Power,kW,5.09
433041,Quintrell Grdns East,2023-06-09T13:10:00.000+00:00,busbar,,N Current (RMS),A,28.0
433041,Quintrell Grdns East,2023-06-09T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
433041,Quintrell Grdns East,2023-06-09T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
433041,Quintrell Grdns East,2023-06-09T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.1
433041,Quintrell Grdns East,2023-06-09T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
433041,Quintrell Grdns East,2023-06-09T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-09T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
433041,Quintrell Grdns East,2023-06-09T13:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.14
433041,Quintrell Grdns East,2023-06-09T13:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-09T13:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-09T13:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-09T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-09T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-09T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-09T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
433041,Quintrell Grdns East,2023-06-09T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.44
433041,Quintrell Grdns East,2023-06-09T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.45
433041,Quintrell Grdns East,2023-06-09T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.27
433041,Quintrell Grdns East,2023-06-09T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.55
433041,Quintrell Grdns East,2023-06-09T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.4
433041,Quintrell Grdns East,2023-06-09T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,3.8
433041,Quintrell Grdns East,2023-06-09T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
433041,Quintrell Grdns East,2023-06-09T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
433041,Quintrell Grdns East,2023-06-09T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.5
433041,Quintrell Grdns East,2023-06-09T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.67
433041,Quintrell Grdns East,2023-06-09T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.5
433041,Quintrell Grdns East,2023-06-09T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
433041,Quintrell Grdns East,2023-06-09T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.88
433041,Quintrell Grdns East,2023-06-09T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.12
433041,Quintrell Grdns East,2023-06-09T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
433041,Quintrell Grdns East,2023-06-09T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
433041,Quintrell Grdns East,2023-06-09T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.5
433041,Quintrell Grdns East,2023-06-09T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.7
433041,Quintrell Grdns East,2023-06-09T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
433041,Quintrell Grdns East,2023-06-09T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.94
433041,Quintrell Grdns East,2023-06-09T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.03
433041,Quintrell Grdns East,2023-06-09T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.72
433041,Quintrell Grdns East,2023-06-09T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.54
433041,Quintrell Grdns East,2023-06-09T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.25
433041,Quintrell Grdns East,2023-06-09T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.05
433041,Quintrell Grdns East,2023-06-09T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.1
433041,Quintrell Grdns East,2023-06-09T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.8
433041,Quintrell Grdns East,2023-06-09T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.2
433041,Quintrell Grdns East,2023-06-09T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.8
433041,Quintrell Grdns East,2023-06-09T13:00:00.000+00:00,transformer,,Temperature,C,28.3
433041,Quintrell Grdns East,2023-06-09T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
433041,Quintrell Grdns East,2023-06-09T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
433041,Quintrell Grdns East,2023-06-09T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
433041,Quintrell Grdns East,2023-06-09T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
433041,Quintrell Grdns East,2023-06-09T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
433041,Quintrell Grdns East,2023-06-09T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
433041,Quintrell Grdns East,2023-06-09T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.33
433041,Quintrell Grdns East,2023-06-09T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.98
433041,Quintrell Grdns East,2023-06-09T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.97
