Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
433041,Quintrell Grdns East,2023-06-09T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.83
433041,Quintrell Grdns East,2023-06-09T13:00:00.000+00:00,busbar,,L2 Active Power,kW,-3.7
433041,Quintrell Grdns East,2023-06-09T13:00:00.000+00:00,busbar,,L1 Active Power,kW,6.42
433041,Quintrell Grdns East,2023-06-09T13:00:00.000+00:00,busbar,,N Current (RMS),A,29.0
433041,Quintrell Grdns East,2023-06-09T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
433041,Quintrell Grdns East,2023-06-09T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
433041,Quintrell Grdns East,2023-06-09T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
433041,Quintrell Grdns East,2023-06-09T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
433041,Quintrell Grdns East,2023-06-09T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-09T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
433041,Quintrell Grdns East,2023-06-09T12:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.19
433041,Quintrell Grdns East,2023-06-09T12:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
433041,Quintrell Grdns East,2023-06-09T12:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
433041,Quintrell Grdns East,2023-06-09T12:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-09T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
433041,Quintrell Grdns East,2023-06-09T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-09T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-09T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
433041,Quintrell Grdns East,2023-06-09T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.37
433041,Quintrell Grdns East,2023-06-09T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.26
433041,Quintrell Grdns East,2023-06-09T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.16
433041,Quintrell Grdns East,2023-06-09T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.51
433041,Quintrell Grdns East,2023-06-09T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.31
433041,Quintrell Grdns East,2023-06-09T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,1.3
433041,Quintrell Grdns East,2023-06-09T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.6
433041,Quintrell Grdns East,2023-06-09T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
433041,Quintrell Grdns East,2023-06-09T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.9
433041,Quintrell Grdns East,2023-06-09T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.88
433041,Quintrell Grdns East,2023-06-09T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.39
433041,Quintrell Grdns East,2023-06-09T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
433041,Quintrell Grdns East,2023-06-09T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.1
433041,Quintrell Grdns East,2023-06-09T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.13
433041,Quintrell Grdns East,2023-06-09T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.93
433041,Quintrell Grdns East,2023-06-09T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
433041,Quintrell Grdns East,2023-06-09T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.2
433041,Quintrell Grdns East,2023-06-09T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.3
433041,Quintrell Grdns East,2023-06-09T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
433041,Quintrell Grdns East,2023-06-09T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.18
433041,Quintrell Grdns East,2023-06-09T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.17
433041,Quintrell Grdns East,2023-06-09T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.07
433041,Quintrell Grdns East,2023-06-09T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.35
433041,Quintrell Grdns East,2023-06-09T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.55
433041,Quintrell Grdns East,2023-06-09T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.27
433041,Quintrell Grdns East,2023-06-09T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.4
433041,Quintrell Grdns East,2023-06-09T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.2
433041,Quintrell Grdns East,2023-06-09T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
433041,Quintrell Grdns East,2023-06-09T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
433041,Quintrell Grdns East,2023-06-09T12:50:00.000+00:00,transformer,,Temperature,C,28.3
433041,Quintrell Grdns East,2023-06-09T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
433041,Quintrell Grdns East,2023-06-09T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
433041,Quintrell Grdns East,2023-06-09T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
433041,Quintrell Grdns East,2023-06-09T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
433041,Quintrell Grdns East,2023-06-09T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
433041,Quintrell Grdns East,2023-06-09T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
433041,Quintrell Grdns East,2023-06-09T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.55
433041,Quintrell Grdns East,2023-06-09T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.95
433041,Quintrell Grdns East,2023-06-09T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.09
433041,Quintrell Grdns East,2023-06-09T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.8
433041,Quintrell Grdns East,2023-06-09T12:50:00.000+00:00,busbar,,L2 Active Power,kW,-2.24
433041,Quintrell Grdns East,2023-06-09T12:50:00.000+00:00,busbar,,L1 Active Power,kW,4.46
433041,Quintrell Grdns East,2023-06-09T12:50:00.000+00:00,busbar,,N Current (RMS),A,39.9
433041,Quintrell Grdns East,2023-06-09T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
433041,Quintrell Grdns East,2023-06-09T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.1
433041,Quintrell Grdns East,2023-06-09T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.4
433041,Quintrell Grdns East,2023-06-09T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
433041,Quintrell Grdns East,2023-06-09T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-09T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
433041,Quintrell Grdns East,2023-06-09T12:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.2
433041,Quintrell Grdns East,2023-06-09T12:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
433041,Quintrell Grdns East,2023-06-09T12:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
433041,Quintrell Grdns East,2023-06-09T12:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-09T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
433041,Quintrell Grdns East,2023-06-09T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-09T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-09T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
433041,Quintrell Grdns East,2023-06-09T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.35
433041,Quintrell Grdns East,2023-06-09T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
433041,Quintrell Grdns East,2023-06-09T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.2
433041,Quintrell Grdns East,2023-06-09T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.41
433041,Quintrell Grdns East,2023-06-09T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.34
433041,Quintrell Grdns East,2023-06-09T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,1.3
433041,Quintrell Grdns East,2023-06-09T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.7
433041,Quintrell Grdns East,2023-06-09T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
433041,Quintrell Grdns East,2023-06-09T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.6
433041,Quintrell Grdns East,2023-06-09T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.27
433041,Quintrell Grdns East,2023-06-09T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.94
433041,Quintrell Grdns East,2023-06-09T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
433041,Quintrell Grdns East,2023-06-09T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.28
433041,Quintrell Grdns East,2023-06-09T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.22
433041,Quintrell Grdns East,2023-06-09T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.53
433041,Quintrell Grdns East,2023-06-09T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.1
433041,Quintrell Grdns East,2023-06-09T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.8
433041,Quintrell Grdns East,2023-06-09T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.9
433041,Quintrell Grdns East,2023-06-09T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.7
433041,Quintrell Grdns East,2023-06-09T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.47
433041,Quintrell Grdns East,2023-06-09T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.57
433041,Quintrell Grdns East,2023-06-09T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.72
433041,Quintrell Grdns East,2023-06-09T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.08
433041,Quintrell Grdns East,2023-06-09T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.94
433041,Quintrell Grdns East,2023-06-09T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.71
433041,Quintrell Grdns East,2023-06-09T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
433041,Quintrell Grdns East,2023-06-09T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.8
433041,Quintrell Grdns East,2023-06-09T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
433041,Quintrell Grdns East,2023-06-09T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
433041,Quintrell Grdns East,2023-06-09T12:40:00.000+00:00,transformer,,Temperature,C,28.3
433041,Quintrell Grdns East,2023-06-09T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
433041,Quintrell Grdns East,2023-06-09T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
433041,Quintrell Grdns East,2023-06-09T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
433041,Quintrell Grdns East,2023-06-09T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
433041,Quintrell Grdns East,2023-06-09T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
433041,Quintrell Grdns East,2023-06-09T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
433041,Quintrell Grdns East,2023-06-09T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.17
433041,Quintrell Grdns East,2023-06-09T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.88
433041,Quintrell Grdns East,2023-06-09T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.58
433041,Quintrell Grdns East,2023-06-09T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.76
433041,Quintrell Grdns East,2023-06-09T12:40:00.000+00:00,busbar,,L2 Active Power,kW,-3.62
433041,Quintrell Grdns East,2023-06-09T12:40:00.000+00:00,busbar,,L1 Active Power,kW,8.6
433041,Quintrell Grdns East,2023-06-09T12:40:00.000+00:00,busbar,,N Current (RMS),A,27.5
433041,Quintrell Grdns East,2023-06-09T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
433041,Quintrell Grdns East,2023-06-09T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
433041,Quintrell Grdns East,2023-06-09T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
433041,Quintrell Grdns East,2023-06-09T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
433041,Quintrell Grdns East,2023-06-09T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
433041,Quintrell Grdns East,2023-06-09T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
433041,Quintrell Grdns East,2023-06-09T12:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.15
433041,Quintrell Grdns East,2023-06-09T12:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
433041,Quintrell Grdns East,2023-06-09T12:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
433041,Quintrell Grdns East,2023-06-09T12:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-09T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
433041,Quintrell Grdns East,2023-06-09T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-09T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-09T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
433041,Quintrell Grdns East,2023-06-09T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.38
433041,Quintrell Grdns East,2023-06-09T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.15
433041,Quintrell Grdns East,2023-06-09T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.19
433041,Quintrell Grdns East,2023-06-09T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.5
433041,Quintrell Grdns East,2023-06-09T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.36
433041,Quintrell Grdns East,2023-06-09T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,1.6
433041,Quintrell Grdns East,2023-06-09T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.4
433041,Quintrell Grdns East,2023-06-09T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
433041,Quintrell Grdns East,2023-06-09T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.7
433041,Quintrell Grdns East,2023-06-09T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
433041,Quintrell Grdns East,2023-06-09T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.3
433041,Quintrell Grdns East,2023-06-09T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
433041,Quintrell Grdns East,2023-06-09T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.07
433041,Quintrell Grdns East,2023-06-09T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-09T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.57
433041,Quintrell Grdns East,2023-06-09T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
433041,Quintrell Grdns East,2023-06-09T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.0
433041,Quintrell Grdns East,2023-06-09T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.1
433041,Quintrell Grdns East,2023-06-09T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.8
433041,Quintrell Grdns East,2023-06-09T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.81
433041,Quintrell Grdns East,2023-06-09T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.45
433041,Quintrell Grdns East,2023-06-09T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.04
433041,Quintrell Grdns East,2023-06-09T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.27
433041,Quintrell Grdns East,2023-06-09T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.73
433041,Quintrell Grdns East,2023-06-09T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.09
433041,Quintrell Grdns East,2023-06-09T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
433041,Quintrell Grdns East,2023-06-09T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.1
433041,Quintrell Grdns East,2023-06-09T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
433041,Quintrell Grdns East,2023-06-09T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
433041,Quintrell Grdns East,2023-06-09T12:30:00.000+00:00,transformer,,Temperature,C,28.3
433041,Quintrell Grdns East,2023-06-09T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
433041,Quintrell Grdns East,2023-06-09T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
433041,Quintrell Grdns East,2023-06-09T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
433041,Quintrell Grdns East,2023-06-09T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
433041,Quintrell Grdns East,2023-06-09T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
433041,Quintrell Grdns East,2023-06-09T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
433041,Quintrell Grdns East,2023-06-09T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.56
433041,Quintrell Grdns East,2023-06-09T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.12
433041,Quintrell Grdns East,2023-06-09T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.21
433041,Quintrell Grdns East,2023-06-09T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.67
433041,Quintrell Grdns East,2023-06-09T12:30:00.000+00:00,busbar,,L2 Active Power,kW,-3.28
433041,Quintrell Grdns East,2023-06-09T12:30:00.000+00:00,busbar,,L1 Active Power,kW,8.03
433041,Quintrell Grdns East,2023-06-09T12:30:00.000+00:00,busbar,,N Current (RMS),A,25.1
433041,Quintrell Grdns East,2023-06-09T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
433041,Quintrell Grdns East,2023-06-09T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.9
433041,Quintrell Grdns East,2023-06-09T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.1
433041,Quintrell Grdns East,2023-06-09T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
433041,Quintrell Grdns East,2023-06-09T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
433041,Quintrell Grdns East,2023-06-09T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
433041,Quintrell Grdns East,2023-06-09T12:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.13
433041,Quintrell Grdns East,2023-06-09T12:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-09T12:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
433041,Quintrell Grdns East,2023-06-09T12:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-09T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
433041,Quintrell Grdns East,2023-06-09T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-09T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-09T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
433041,Quintrell Grdns East,2023-06-09T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.35
433041,Quintrell Grdns East,2023-06-09T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
433041,Quintrell Grdns East,2023-06-09T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.48
433041,Quintrell Grdns East,2023-06-09T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.52
433041,Quintrell Grdns East,2023-06-09T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.31
433041,Quintrell Grdns East,2023-06-09T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,5.1
433041,Quintrell Grdns East,2023-06-09T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
433041,Quintrell Grdns East,2023-06-09T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
433041,Quintrell Grdns East,2023-06-09T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.5
433041,Quintrell Grdns East,2023-06-09T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-09T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.73
433041,Quintrell Grdns East,2023-06-09T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
433041,Quintrell Grdns East,2023-06-09T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.7
433041,Quintrell Grdns East,2023-06-09T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.6
433041,Quintrell Grdns East,2023-06-09T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.22
433041,Quintrell Grdns East,2023-06-09T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
433041,Quintrell Grdns East,2023-06-09T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
433041,Quintrell Grdns East,2023-06-09T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
433041,Quintrell Grdns East,2023-06-09T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.5
433041,Quintrell Grdns East,2023-06-09T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.08
433041,Quintrell Grdns East,2023-06-09T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.47
433041,Quintrell Grdns East,2023-06-09T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.09
433041,Quintrell Grdns East,2023-06-09T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.53
433041,Quintrell Grdns East,2023-06-09T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.51
433041,Quintrell Grdns East,2023-06-09T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.23
433041,Quintrell Grdns East,2023-06-09T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
433041,Quintrell Grdns East,2023-06-09T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.6
433041,Quintrell Grdns East,2023-06-09T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.1
433041,Quintrell Grdns East,2023-06-09T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.7
433041,Quintrell Grdns East,2023-06-09T12:20:00.000+00:00,transformer,,Temperature,C,28.3
433041,Quintrell Grdns East,2023-06-09T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
433041,Quintrell Grdns East,2023-06-09T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
433041,Quintrell Grdns East,2023-06-09T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
433041,Quintrell Grdns East,2023-06-09T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
433041,Quintrell Grdns East,2023-06-09T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
433041,Quintrell Grdns East,2023-06-09T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
433041,Quintrell Grdns East,2023-06-09T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.06
433041,Quintrell Grdns East,2023-06-09T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.54
433041,Quintrell Grdns East,2023-06-09T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.4
433041,Quintrell Grdns East,2023-06-09T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.85
433041,Quintrell Grdns East,2023-06-09T12:20:00.000+00:00,busbar,,L2 Active Power,kW,-4.67
433041,Quintrell Grdns East,2023-06-09T12:20:00.000+00:00,busbar,,L1 Active Power,kW,6.78
433041,Quintrell Grdns East,2023-06-09T12:20:00.000+00:00,busbar,,N Current (RMS),A,23.4
433041,Quintrell Grdns East,2023-06-09T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
433041,Quintrell Grdns East,2023-06-09T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
433041,Quintrell Grdns East,2023-06-09T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.9
433041,Quintrell Grdns East,2023-06-09T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
433041,Quintrell Grdns East,2023-06-09T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-09T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-09T12:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
433041,Quintrell Grdns East,2023-06-09T12:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-09T12:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-09T12:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-09T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-09T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-09T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-09T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
433041,Quintrell Grdns East,2023-06-09T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.46
433041,Quintrell Grdns East,2023-06-09T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
433041,Quintrell Grdns East,2023-06-09T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.18
433041,Quintrell Grdns East,2023-06-09T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.59
433041,Quintrell Grdns East,2023-06-09T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.27
433041,Quintrell Grdns East,2023-06-09T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,1.7
433041,Quintrell Grdns East,2023-06-09T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.0
433041,Quintrell Grdns East,2023-06-09T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
433041,Quintrell Grdns East,2023-06-09T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.3
433041,Quintrell Grdns East,2023-06-09T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.38
433041,Quintrell Grdns East,2023-06-09T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.61
433041,Quintrell Grdns East,2023-06-09T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-09T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.4
433041,Quintrell Grdns East,2023-06-09T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.29
433041,Quintrell Grdns East,2023-06-09T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.72
433041,Quintrell Grdns East,2023-06-09T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
433041,Quintrell Grdns East,2023-06-09T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.5
433041,Quintrell Grdns East,2023-06-09T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.8
433041,Quintrell Grdns East,2023-06-09T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.7
433041,Quintrell Grdns East,2023-06-09T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.62
433041,Quintrell Grdns East,2023-06-09T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.65
433041,Quintrell Grdns East,2023-06-09T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.22
433041,Quintrell Grdns East,2023-06-09T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.63
433041,Quintrell Grdns East,2023-06-09T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.5
433041,Quintrell Grdns East,2023-06-09T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.73
433041,Quintrell Grdns East,2023-06-09T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
433041,Quintrell Grdns East,2023-06-09T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.0
433041,Quintrell Grdns East,2023-06-09T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.0
433041,Quintrell Grdns East,2023-06-09T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.7
433041,Quintrell Grdns East,2023-06-09T12:10:00.000+00:00,transformer,,Temperature,C,28.3
433041,Quintrell Grdns East,2023-06-09T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
433041,Quintrell Grdns East,2023-06-09T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
433041,Quintrell Grdns East,2023-06-09T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
433041,Quintrell Grdns East,2023-06-09T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.99
433041,Quintrell Grdns East,2023-06-09T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
433041,Quintrell Grdns East,2023-06-09T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.35
433041,Quintrell Grdns East,2023-06-09T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
433041,Quintrell Grdns East,2023-06-09T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.73
433041,Quintrell Grdns East,2023-06-09T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.38
433041,Quintrell Grdns East,2023-06-09T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.31
433041,Quintrell Grdns East,2023-06-09T12:10:00.000+00:00,busbar,,L2 Active Power,kW,-5.39
433041,Quintrell Grdns East,2023-06-09T12:10:00.000+00:00,busbar,,L1 Active Power,kW,4.7
433041,Quintrell Grdns East,2023-06-09T12:10:00.000+00:00,busbar,,N Current (RMS),A,27.6
433041,Quintrell Grdns East,2023-06-09T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
433041,Quintrell Grdns East,2023-06-09T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
433041,Quintrell Grdns East,2023-06-09T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.4
433041,Quintrell Grdns East,2023-06-09T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
433041,Quintrell Grdns East,2023-06-09T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-09T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-09T12:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.2
433041,Quintrell Grdns East,2023-06-09T12:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
433041,Quintrell Grdns East,2023-06-09T12:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-09T12:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-09T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
433041,Quintrell Grdns East,2023-06-09T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-09T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-09T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
433041,Quintrell Grdns East,2023-06-09T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.38
433041,Quintrell Grdns East,2023-06-09T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
433041,Quintrell Grdns East,2023-06-09T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.22
433041,Quintrell Grdns East,2023-06-09T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.55
433041,Quintrell Grdns East,2023-06-09T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.27
433041,Quintrell Grdns East,2023-06-09T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,1.6
433041,Quintrell Grdns East,2023-06-09T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.6
433041,Quintrell Grdns East,2023-06-09T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
433041,Quintrell Grdns East,2023-06-09T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.3
433041,Quintrell Grdns East,2023-06-09T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-09T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.47
433041,Quintrell Grdns East,2023-06-09T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
433041,Quintrell Grdns East,2023-06-09T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.15
433041,Quintrell Grdns East,2023-06-09T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.93
433041,Quintrell Grdns East,2023-06-09T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.86
433041,Quintrell Grdns East,2023-06-09T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
433041,Quintrell Grdns East,2023-06-09T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.6
433041,Quintrell Grdns East,2023-06-09T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.8
433041,Quintrell Grdns East,2023-06-09T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.6
433041,Quintrell Grdns East,2023-06-09T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.25
433041,Quintrell Grdns East,2023-06-09T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.79
433041,Quintrell Grdns East,2023-06-09T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.66
433041,Quintrell Grdns East,2023-06-09T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.17
433041,Quintrell Grdns East,2023-06-09T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.61
433041,Quintrell Grdns East,2023-06-09T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.55
433041,Quintrell Grdns East,2023-06-09T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
433041,Quintrell Grdns East,2023-06-09T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.0
433041,Quintrell Grdns East,2023-06-09T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.3
433041,Quintrell Grdns East,2023-06-09T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.7
433041,Quintrell Grdns East,2023-06-09T12:00:00.000+00:00,transformer,,Temperature,C,28.3
433041,Quintrell Grdns East,2023-06-09T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
433041,Quintrell Grdns East,2023-06-09T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
433041,Quintrell Grdns East,2023-06-09T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
433041,Quintrell Grdns East,2023-06-09T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
433041,Quintrell Grdns East,2023-06-09T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
433041,Quintrell Grdns East,2023-06-09T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
433041,Quintrell Grdns East,2023-06-09T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.63
433041,Quintrell Grdns East,2023-06-09T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.67
433041,Quintrell Grdns East,2023-06-09T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
433041,Quintrell Grdns East,2023-06-09T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.75
433041,Quintrell Grdns East,2023-06-09T12:00:00.000+00:00,busbar,,L2 Active Power,kW,-4.12
433041,Quintrell Grdns East,2023-06-09T12:00:00.000+00:00,busbar,,L1 Active Power,kW,7.68
433041,Quintrell Grdns East,2023-06-09T12:00:00.000+00:00,busbar,,N Current (RMS),A,26.4
433041,Quintrell Grdns East,2023-06-09T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
433041,Quintrell Grdns East,2023-06-09T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
433041,Quintrell Grdns East,2023-06-09T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.3
433041,Quintrell Grdns East,2023-06-09T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
433041,Quintrell Grdns East,2023-06-09T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
433041,Quintrell Grdns East,2023-06-09T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-09T11:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.24
433041,Quintrell Grdns East,2023-06-09T11:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-09T11:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
433041,Quintrell Grdns East,2023-06-09T11:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-09T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
433041,Quintrell Grdns East,2023-06-09T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-09T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-09T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
433041,Quintrell Grdns East,2023-06-09T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
433041,Quintrell Grdns East,2023-06-09T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
433041,Quintrell Grdns East,2023-06-09T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.24
433041,Quintrell Grdns East,2023-06-09T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.36
433041,Quintrell Grdns East,2023-06-09T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.2
433041,Quintrell Grdns East,2023-06-09T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,1.2
433041,Quintrell Grdns East,2023-06-09T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.4
433041,Quintrell Grdns East,2023-06-09T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
433041,Quintrell Grdns East,2023-06-09T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.1
433041,Quintrell Grdns East,2023-06-09T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
433041,Quintrell Grdns East,2023-06-09T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.01
433041,Quintrell Grdns East,2023-06-09T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
433041,Quintrell Grdns East,2023-06-09T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.1
433041,Quintrell Grdns East,2023-06-09T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.92
433041,Quintrell Grdns East,2023-06-09T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.56
433041,Quintrell Grdns East,2023-06-09T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
433041,Quintrell Grdns East,2023-06-09T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
433041,Quintrell Grdns East,2023-06-09T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.3
433041,Quintrell Grdns East,2023-06-09T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.9
433041,Quintrell Grdns East,2023-06-09T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.05
433041,Quintrell Grdns East,2023-06-09T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.65
433041,Quintrell Grdns East,2023-06-09T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.11
433041,Quintrell Grdns East,2023-06-09T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.93
433041,Quintrell Grdns East,2023-06-09T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.18
433041,Quintrell Grdns East,2023-06-09T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.74
433041,Quintrell Grdns East,2023-06-09T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.5
433041,Quintrell Grdns East,2023-06-09T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.7
433041,Quintrell Grdns East,2023-06-09T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.5
433041,Quintrell Grdns East,2023-06-09T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.4
433041,Quintrell Grdns East,2023-06-09T11:50:00.000+00:00,transformer,,Temperature,C,28.3
433041,Quintrell Grdns East,2023-06-09T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
433041,Quintrell Grdns East,2023-06-09T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
433041,Quintrell Grdns East,2023-06-09T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
433041,Quintrell Grdns East,2023-06-09T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
433041,Quintrell Grdns East,2023-06-09T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
433041,Quintrell Grdns East,2023-06-09T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
433041,Quintrell Grdns East,2023-06-09T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.42
433041,Quintrell Grdns East,2023-06-09T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.98
433041,Quintrell Grdns East,2023-06-09T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.16
433041,Quintrell Grdns East,2023-06-09T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.51
433041,Quintrell Grdns East,2023-06-09T11:50:00.000+00:00,busbar,,L2 Active Power,kW,-5.49
433041,Quintrell Grdns East,2023-06-09T11:50:00.000+00:00,busbar,,L1 Active Power,kW,9.52
433041,Quintrell Grdns East,2023-06-09T11:50:00.000+00:00,busbar,,N Current (RMS),A,19.2
433041,Quintrell Grdns East,2023-06-09T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
433041,Quintrell Grdns East,2023-06-09T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
433041,Quintrell Grdns East,2023-06-09T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
433041,Quintrell Grdns East,2023-06-09T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
433041,Quintrell Grdns East,2023-06-09T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
433041,Quintrell Grdns East,2023-06-09T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-09T11:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.23
433041,Quintrell Grdns East,2023-06-09T11:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-09T11:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
433041,Quintrell Grdns East,2023-06-09T11:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-09T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
433041,Quintrell Grdns East,2023-06-09T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-09T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-09T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
433041,Quintrell Grdns East,2023-06-09T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
433041,Quintrell Grdns East,2023-06-09T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
433041,Quintrell Grdns East,2023-06-09T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.15
433041,Quintrell Grdns East,2023-06-09T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.2
433041,Quintrell Grdns East,2023-06-09T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.23
433041,Quintrell Grdns East,2023-06-09T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,1.1
433041,Quintrell Grdns East,2023-06-09T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.4
433041,Quintrell Grdns East,2023-06-09T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
433041,Quintrell Grdns East,2023-06-09T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.1
433041,Quintrell Grdns East,2023-06-09T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
433041,Quintrell Grdns East,2023-06-09T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.14
433041,Quintrell Grdns East,2023-06-09T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
433041,Quintrell Grdns East,2023-06-09T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.21
433041,Quintrell Grdns East,2023-06-09T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.68
433041,Quintrell Grdns East,2023-06-09T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.45
433041,Quintrell Grdns East,2023-06-09T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
433041,Quintrell Grdns East,2023-06-09T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.7
433041,Quintrell Grdns East,2023-06-09T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.3
433041,Quintrell Grdns East,2023-06-09T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.6
433041,Quintrell Grdns East,2023-06-09T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.1
433041,Quintrell Grdns East,2023-06-09T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.62
433041,Quintrell Grdns East,2023-06-09T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.75
433041,Quintrell Grdns East,2023-06-09T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.32
433041,Quintrell Grdns East,2023-06-09T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.47
433041,Quintrell Grdns East,2023-06-09T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.21
433041,Quintrell Grdns East,2023-06-09T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.5
433041,Quintrell Grdns East,2023-06-09T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.1
433041,Quintrell Grdns East,2023-06-09T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.4
433041,Quintrell Grdns East,2023-06-09T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.4
433041,Quintrell Grdns East,2023-06-09T11:40:00.000+00:00,transformer,,Temperature,C,28.2
433041,Quintrell Grdns East,2023-06-09T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
433041,Quintrell Grdns East,2023-06-09T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
433041,Quintrell Grdns East,2023-06-09T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
433041,Quintrell Grdns East,2023-06-09T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
433041,Quintrell Grdns East,2023-06-09T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
433041,Quintrell Grdns East,2023-06-09T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
433041,Quintrell Grdns East,2023-06-09T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.41
433041,Quintrell Grdns East,2023-06-09T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.09
433041,Quintrell Grdns East,2023-06-09T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.77
433041,Quintrell Grdns East,2023-06-09T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.91
433041,Quintrell Grdns East,2023-06-09T11:40:00.000+00:00,busbar,,L2 Active Power,kW,-6.37
433041,Quintrell Grdns East,2023-06-09T11:40:00.000+00:00,busbar,,L1 Active Power,kW,9.91
433041,Quintrell Grdns East,2023-06-09T11:40:00.000+00:00,busbar,,N Current (RMS),A,22.1
433041,Quintrell Grdns East,2023-06-09T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
433041,Quintrell Grdns East,2023-06-09T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
433041,Quintrell Grdns East,2023-06-09T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
433041,Quintrell Grdns East,2023-06-09T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-09T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
433041,Quintrell Grdns East,2023-06-09T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-09T11:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.26
433041,Quintrell Grdns East,2023-06-09T11:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-09T11:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
433041,Quintrell Grdns East,2023-06-09T11:30:00.000+00:00,feeder,,N Current (RMS),A,1.2
433041,Quintrell Grdns East,2023-06-09T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
433041,Quintrell Grdns East,2023-06-09T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-09T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-09T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
433041,Quintrell Grdns East,2023-06-09T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
433041,Quintrell Grdns East,2023-06-09T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
433041,Quintrell Grdns East,2023-06-09T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.12
433041,Quintrell Grdns East,2023-06-09T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.27
433041,Quintrell Grdns East,2023-06-09T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.36
433041,Quintrell Grdns East,2023-06-09T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,1.4
433041,Quintrell Grdns East,2023-06-09T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.1
433041,Quintrell Grdns East,2023-06-09T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
433041,Quintrell Grdns East,2023-06-09T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.7
433041,Quintrell Grdns East,2023-06-09T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
433041,Quintrell Grdns East,2023-06-09T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.8
433041,Quintrell Grdns East,2023-06-09T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
433041,Quintrell Grdns East,2023-06-09T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.21
433041,Quintrell Grdns East,2023-06-09T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.7
433041,Quintrell Grdns East,2023-06-09T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.6
433041,Quintrell Grdns East,2023-06-09T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
433041,Quintrell Grdns East,2023-06-09T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.7
433041,Quintrell Grdns East,2023-06-09T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.0
433041,Quintrell Grdns East,2023-06-09T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.3
433041,Quintrell Grdns East,2023-06-09T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.94
433041,Quintrell Grdns East,2023-06-09T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.12
433041,Quintrell Grdns East,2023-06-09T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.72
433041,Quintrell Grdns East,2023-06-09T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.52
433041,Quintrell Grdns East,2023-06-09T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.23
433041,Quintrell Grdns East,2023-06-09T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.15
433041,Quintrell Grdns East,2023-06-09T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.9
433041,Quintrell Grdns East,2023-06-09T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.8
433041,Quintrell Grdns East,2023-06-09T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
433041,Quintrell Grdns East,2023-06-09T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.2
433041,Quintrell Grdns East,2023-06-09T11:30:00.000+00:00,transformer,,Temperature,C,28.2
433041,Quintrell Grdns East,2023-06-09T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
433041,Quintrell Grdns East,2023-06-09T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
433041,Quintrell Grdns East,2023-06-09T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
433041,Quintrell Grdns East,2023-06-09T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
433041,Quintrell Grdns East,2023-06-09T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
433041,Quintrell Grdns East,2023-06-09T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
