Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
433041,Quintrell Grdns East,2023-06-09T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.62
433041,Quintrell Grdns East,2023-06-09T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.33
433041,Quintrell Grdns East,2023-06-09T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.68
433041,Quintrell Grdns East,2023-06-09T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.11
433041,Quintrell Grdns East,2023-06-09T11:30:00.000+00:00,busbar,,L2 Active Power,kW,-4.22
433041,Quintrell Grdns East,2023-06-09T11:30:00.000+00:00,busbar,,L1 Active Power,kW,10.15
433041,Quintrell Grdns East,2023-06-09T11:30:00.000+00:00,busbar,,N Current (RMS),A,20.6
433041,Quintrell Grdns East,2023-06-09T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
433041,Quintrell Grdns East,2023-06-09T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
433041,Quintrell Grdns East,2023-06-09T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
433041,Quintrell Grdns East,2023-06-09T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
433041,Quintrell Grdns East,2023-06-09T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-09T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-09T11:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.2
433041,Quintrell Grdns East,2023-06-09T11:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
433041,Quintrell Grdns East,2023-06-09T11:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-09T11:20:00.000+00:00,feeder,,N Current (RMS),A,1.2
433041,Quintrell Grdns East,2023-06-09T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
433041,Quintrell Grdns East,2023-06-09T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-09T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-09T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
433041,Quintrell Grdns East,2023-06-09T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.37
433041,Quintrell Grdns East,2023-06-09T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.29
433041,Quintrell Grdns East,2023-06-09T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.19
433041,Quintrell Grdns East,2023-06-09T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.4
433041,Quintrell Grdns East,2023-06-09T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.34
433041,Quintrell Grdns East,2023-06-09T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,3.7
433041,Quintrell Grdns East,2023-06-09T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
433041,Quintrell Grdns East,2023-06-09T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
433041,Quintrell Grdns East,2023-06-09T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.0
433041,Quintrell Grdns East,2023-06-09T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
433041,Quintrell Grdns East,2023-06-09T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.75
433041,Quintrell Grdns East,2023-06-09T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
433041,Quintrell Grdns East,2023-06-09T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.19
433041,Quintrell Grdns East,2023-06-09T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.96
433041,Quintrell Grdns East,2023-06-09T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.77
433041,Quintrell Grdns East,2023-06-09T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
433041,Quintrell Grdns East,2023-06-09T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.5
433041,Quintrell Grdns East,2023-06-09T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.6
433041,Quintrell Grdns East,2023-06-09T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.5
433041,Quintrell Grdns East,2023-06-09T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.23
433041,Quintrell Grdns East,2023-06-09T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.3
433041,Quintrell Grdns East,2023-06-09T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.13
433041,Quintrell Grdns East,2023-06-09T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.88
433041,Quintrell Grdns East,2023-06-09T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.05
433041,Quintrell Grdns East,2023-06-09T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.64
433041,Quintrell Grdns East,2023-06-09T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.9
433041,Quintrell Grdns East,2023-06-09T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.0
433041,Quintrell Grdns East,2023-06-09T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.3
433041,Quintrell Grdns East,2023-06-09T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.6
433041,Quintrell Grdns East,2023-06-09T11:20:00.000+00:00,transformer,,Temperature,C,28.1
433041,Quintrell Grdns East,2023-06-09T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
433041,Quintrell Grdns East,2023-06-09T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
433041,Quintrell Grdns East,2023-06-09T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
433041,Quintrell Grdns East,2023-06-09T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
433041,Quintrell Grdns East,2023-06-09T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
433041,Quintrell Grdns East,2023-06-09T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
433041,Quintrell Grdns East,2023-06-09T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.3
433041,Quintrell Grdns East,2023-06-09T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.45
433041,Quintrell Grdns East,2023-06-09T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.28
433041,Quintrell Grdns East,2023-06-09T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.47
433041,Quintrell Grdns East,2023-06-09T11:20:00.000+00:00,busbar,,L2 Active Power,kW,-4.45
433041,Quintrell Grdns East,2023-06-09T11:20:00.000+00:00,busbar,,L1 Active Power,kW,5.74
433041,Quintrell Grdns East,2023-06-09T11:20:00.000+00:00,busbar,,N Current (RMS),A,27.8
433041,Quintrell Grdns East,2023-06-09T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.1
433041,Quintrell Grdns East,2023-06-09T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
433041,Quintrell Grdns East,2023-06-09T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
433041,Quintrell Grdns East,2023-06-09T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
433041,Quintrell Grdns East,2023-06-09T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-09T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
433041,Quintrell Grdns East,2023-06-09T11:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.21
433041,Quintrell Grdns East,2023-06-09T11:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
433041,Quintrell Grdns East,2023-06-09T11:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-09T11:10:00.000+00:00,feeder,,N Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-09T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
433041,Quintrell Grdns East,2023-06-09T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-09T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-09T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
433041,Quintrell Grdns East,2023-06-09T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.33
433041,Quintrell Grdns East,2023-06-09T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.41
433041,Quintrell Grdns East,2023-06-09T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.36
433041,Quintrell Grdns East,2023-06-09T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.31
433041,Quintrell Grdns East,2023-06-09T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.41
433041,Quintrell Grdns East,2023-06-09T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,5.9
433041,Quintrell Grdns East,2023-06-09T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
433041,Quintrell Grdns East,2023-06-09T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
433041,Quintrell Grdns East,2023-06-09T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.4
433041,Quintrell Grdns East,2023-06-09T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
433041,Quintrell Grdns East,2023-06-09T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.38
433041,Quintrell Grdns East,2023-06-09T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
433041,Quintrell Grdns East,2023-06-09T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.37
433041,Quintrell Grdns East,2023-06-09T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.03
433041,Quintrell Grdns East,2023-06-09T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.63
433041,Quintrell Grdns East,2023-06-09T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
433041,Quintrell Grdns East,2023-06-09T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.2
433041,Quintrell Grdns East,2023-06-09T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.2
433041,Quintrell Grdns East,2023-06-09T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
433041,Quintrell Grdns East,2023-06-09T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.63
433041,Quintrell Grdns East,2023-06-09T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.47
433041,Quintrell Grdns East,2023-06-09T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.01
433041,Quintrell Grdns East,2023-06-09T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.97
433041,Quintrell Grdns East,2023-06-09T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.87
433041,Quintrell Grdns East,2023-06-09T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.18
433041,Quintrell Grdns East,2023-06-09T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.6
433041,Quintrell Grdns East,2023-06-09T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.8
433041,Quintrell Grdns East,2023-06-09T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
433041,Quintrell Grdns East,2023-06-09T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.6
433041,Quintrell Grdns East,2023-06-09T11:10:00.000+00:00,transformer,,Temperature,C,28.1
433041,Quintrell Grdns East,2023-06-09T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
433041,Quintrell Grdns East,2023-06-09T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
433041,Quintrell Grdns East,2023-06-09T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
433041,Quintrell Grdns East,2023-06-09T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
433041,Quintrell Grdns East,2023-06-09T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
433041,Quintrell Grdns East,2023-06-09T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
433041,Quintrell Grdns East,2023-06-09T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.81
433041,Quintrell Grdns East,2023-06-09T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.2
433041,Quintrell Grdns East,2023-06-09T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.4
433041,Quintrell Grdns East,2023-06-09T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.91
433041,Quintrell Grdns East,2023-06-09T11:10:00.000+00:00,busbar,,L2 Active Power,kW,-4.26
433041,Quintrell Grdns East,2023-06-09T11:10:00.000+00:00,busbar,,L1 Active Power,kW,6.22
433041,Quintrell Grdns East,2023-06-09T11:10:00.000+00:00,busbar,,N Current (RMS),A,24.8
433041,Quintrell Grdns East,2023-06-09T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
433041,Quintrell Grdns East,2023-06-09T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
433041,Quintrell Grdns East,2023-06-09T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
433041,Quintrell Grdns East,2023-06-09T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
433041,Quintrell Grdns East,2023-06-09T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-09T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-09T11:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.16
433041,Quintrell Grdns East,2023-06-09T11:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-09T11:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-09T11:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-09T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-09T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-09T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-09T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
433041,Quintrell Grdns East,2023-06-09T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.35
433041,Quintrell Grdns East,2023-06-09T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.44
433041,Quintrell Grdns East,2023-06-09T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.12
433041,Quintrell Grdns East,2023-06-09T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.46
433041,Quintrell Grdns East,2023-06-09T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.4
433041,Quintrell Grdns East,2023-06-09T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,1.3
433041,Quintrell Grdns East,2023-06-09T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.6
433041,Quintrell Grdns East,2023-06-09T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
433041,Quintrell Grdns East,2023-06-09T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.5
433041,Quintrell Grdns East,2023-06-09T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.33
433041,Quintrell Grdns East,2023-06-09T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.87
433041,Quintrell Grdns East,2023-06-09T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
433041,Quintrell Grdns East,2023-06-09T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.24
433041,Quintrell Grdns East,2023-06-09T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.1
433041,Quintrell Grdns East,2023-06-09T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.56
433041,Quintrell Grdns East,2023-06-09T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
433041,Quintrell Grdns East,2023-06-09T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.6
433041,Quintrell Grdns East,2023-06-09T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.0
433041,Quintrell Grdns East,2023-06-09T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.0
433041,Quintrell Grdns East,2023-06-09T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.68
433041,Quintrell Grdns East,2023-06-09T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.01
433041,Quintrell Grdns East,2023-06-09T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.42
433041,Quintrell Grdns East,2023-06-09T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.39
433041,Quintrell Grdns East,2023-06-09T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.13
433041,Quintrell Grdns East,2023-06-09T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.01
433041,Quintrell Grdns East,2023-06-09T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.9
433041,Quintrell Grdns East,2023-06-09T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.8
433041,Quintrell Grdns East,2023-06-09T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
433041,Quintrell Grdns East,2023-06-09T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.1
433041,Quintrell Grdns East,2023-06-09T11:00:00.000+00:00,transformer,,Temperature,C,28.0
433041,Quintrell Grdns East,2023-06-09T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
433041,Quintrell Grdns East,2023-06-09T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
433041,Quintrell Grdns East,2023-06-09T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
433041,Quintrell Grdns East,2023-06-09T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
433041,Quintrell Grdns East,2023-06-09T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
433041,Quintrell Grdns East,2023-06-09T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
433041,Quintrell Grdns East,2023-06-09T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
433041,Quintrell Grdns East,2023-06-09T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.26
433041,Quintrell Grdns East,2023-06-09T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.96
433041,Quintrell Grdns East,2023-06-09T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.91
433041,Quintrell Grdns East,2023-06-09T11:00:00.000+00:00,busbar,,L2 Active Power,kW,-3.72
433041,Quintrell Grdns East,2023-06-09T11:00:00.000+00:00,busbar,,L1 Active Power,kW,4.96
433041,Quintrell Grdns East,2023-06-09T11:00:00.000+00:00,busbar,,N Current (RMS),A,20.6
433041,Quintrell Grdns East,2023-06-09T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.3
433041,Quintrell Grdns East,2023-06-09T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
433041,Quintrell Grdns East,2023-06-09T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.4
433041,Quintrell Grdns East,2023-06-09T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
433041,Quintrell Grdns East,2023-06-09T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
433041,Quintrell Grdns East,2023-06-09T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
433041,Quintrell Grdns East,2023-06-09T10:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.15
433041,Quintrell Grdns East,2023-06-09T10:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
433041,Quintrell Grdns East,2023-06-09T10:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
433041,Quintrell Grdns East,2023-06-09T10:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-09T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-09T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-09T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-09T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
433041,Quintrell Grdns East,2023-06-09T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.47
433041,Quintrell Grdns East,2023-06-09T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.35
433041,Quintrell Grdns East,2023-06-09T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.47
433041,Quintrell Grdns East,2023-06-09T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.53
433041,Quintrell Grdns East,2023-06-09T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.36
433041,Quintrell Grdns East,2023-06-09T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,4.6
433041,Quintrell Grdns East,2023-06-09T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
433041,Quintrell Grdns East,2023-06-09T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
433041,Quintrell Grdns East,2023-06-09T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.1
433041,Quintrell Grdns East,2023-06-09T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.25
433041,Quintrell Grdns East,2023-06-09T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,10.98
433041,Quintrell Grdns East,2023-06-09T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.3
433041,Quintrell Grdns East,2023-06-09T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
433041,Quintrell Grdns East,2023-06-09T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-6.22
433041,Quintrell Grdns East,2023-06-09T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.26
433041,Quintrell Grdns East,2023-06-09T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,42.8
433041,Quintrell Grdns East,2023-06-09T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.9
433041,Quintrell Grdns East,2023-06-09T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.4
433041,Quintrell Grdns East,2023-06-09T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.8
433041,Quintrell Grdns East,2023-06-09T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.29
433041,Quintrell Grdns East,2023-06-09T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.29
433041,Quintrell Grdns East,2023-06-09T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.36
433041,Quintrell Grdns East,2023-06-09T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.2
433041,Quintrell Grdns East,2023-06-09T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.11
433041,Quintrell Grdns East,2023-06-09T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.73
433041,Quintrell Grdns East,2023-06-09T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.3
433041,Quintrell Grdns East,2023-06-09T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.0
433041,Quintrell Grdns East,2023-06-09T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
433041,Quintrell Grdns East,2023-06-09T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.1
433041,Quintrell Grdns East,2023-06-09T10:50:00.000+00:00,transformer,,Temperature,C,27.9
433041,Quintrell Grdns East,2023-06-09T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
433041,Quintrell Grdns East,2023-06-09T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
433041,Quintrell Grdns East,2023-06-09T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
433041,Quintrell Grdns East,2023-06-09T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
433041,Quintrell Grdns East,2023-06-09T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
433041,Quintrell Grdns East,2023-06-09T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
433041,Quintrell Grdns East,2023-06-09T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
433041,Quintrell Grdns East,2023-06-09T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.79
433041,Quintrell Grdns East,2023-06-09T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.97
433041,Quintrell Grdns East,2023-06-09T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.8
433041,Quintrell Grdns East,2023-06-09T10:50:00.000+00:00,busbar,,L2 Active Power,kW,-8.89
433041,Quintrell Grdns East,2023-06-09T10:50:00.000+00:00,busbar,,L1 Active Power,kW,5.31
433041,Quintrell Grdns East,2023-06-09T10:50:00.000+00:00,busbar,,N Current (RMS),A,31.9
433041,Quintrell Grdns East,2023-06-09T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
433041,Quintrell Grdns East,2023-06-09T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
433041,Quintrell Grdns East,2023-06-09T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.3
433041,Quintrell Grdns East,2023-06-09T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
433041,Quintrell Grdns East,2023-06-09T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
433041,Quintrell Grdns East,2023-06-09T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-09T10:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.21
433041,Quintrell Grdns East,2023-06-09T10:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-09T10:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
433041,Quintrell Grdns East,2023-06-09T10:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-09T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
433041,Quintrell Grdns East,2023-06-09T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-09T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-09T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
433041,Quintrell Grdns East,2023-06-09T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.45
433041,Quintrell Grdns East,2023-06-09T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.34
433041,Quintrell Grdns East,2023-06-09T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.21
433041,Quintrell Grdns East,2023-06-09T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.51
433041,Quintrell Grdns East,2023-06-09T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.35
433041,Quintrell Grdns East,2023-06-09T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,1.4
433041,Quintrell Grdns East,2023-06-09T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.7
433041,Quintrell Grdns East,2023-06-09T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
433041,Quintrell Grdns East,2023-06-09T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.2
433041,Quintrell Grdns East,2023-06-09T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
433041,Quintrell Grdns East,2023-06-09T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.96
433041,Quintrell Grdns East,2023-06-09T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
433041,Quintrell Grdns East,2023-06-09T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.22
433041,Quintrell Grdns East,2023-06-09T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.89
433041,Quintrell Grdns East,2023-06-09T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.27
433041,Quintrell Grdns East,2023-06-09T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
433041,Quintrell Grdns East,2023-06-09T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.9
433041,Quintrell Grdns East,2023-06-09T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.4
433041,Quintrell Grdns East,2023-06-09T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.3
433041,Quintrell Grdns East,2023-06-09T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.41
433041,Quintrell Grdns East,2023-06-09T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.67
433041,Quintrell Grdns East,2023-06-09T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.02
433041,Quintrell Grdns East,2023-06-09T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.17
433041,Quintrell Grdns East,2023-06-09T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.05
433041,Quintrell Grdns East,2023-06-09T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.05
433041,Quintrell Grdns East,2023-06-09T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
433041,Quintrell Grdns East,2023-06-09T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.0
433041,Quintrell Grdns East,2023-06-09T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
433041,Quintrell Grdns East,2023-06-09T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.1
433041,Quintrell Grdns East,2023-06-09T10:40:00.000+00:00,transformer,,Temperature,C,27.9
433041,Quintrell Grdns East,2023-06-09T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
433041,Quintrell Grdns East,2023-06-09T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
433041,Quintrell Grdns East,2023-06-09T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
433041,Quintrell Grdns East,2023-06-09T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
433041,Quintrell Grdns East,2023-06-09T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
433041,Quintrell Grdns East,2023-06-09T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
433041,Quintrell Grdns East,2023-06-09T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
433041,Quintrell Grdns East,2023-06-09T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.13
433041,Quintrell Grdns East,2023-06-09T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.5
433041,Quintrell Grdns East,2023-06-09T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.81
433041,Quintrell Grdns East,2023-06-09T10:40:00.000+00:00,busbar,,L2 Active Power,kW,-4.48
433041,Quintrell Grdns East,2023-06-09T10:40:00.000+00:00,busbar,,L1 Active Power,kW,6.68
433041,Quintrell Grdns East,2023-06-09T10:40:00.000+00:00,busbar,,N Current (RMS),A,18.7
433041,Quintrell Grdns East,2023-06-09T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
433041,Quintrell Grdns East,2023-06-09T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
433041,Quintrell Grdns East,2023-06-09T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
433041,Quintrell Grdns East,2023-06-09T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
433041,Quintrell Grdns East,2023-06-09T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
433041,Quintrell Grdns East,2023-06-09T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-09T10:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.25
433041,Quintrell Grdns East,2023-06-09T10:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-09T10:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-09T10:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-09T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
433041,Quintrell Grdns East,2023-06-09T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-09T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-09T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
433041,Quintrell Grdns East,2023-06-09T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.98
433041,Quintrell Grdns East,2023-06-09T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
433041,Quintrell Grdns East,2023-06-09T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.44
433041,Quintrell Grdns East,2023-06-09T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.82
433041,Quintrell Grdns East,2023-06-09T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.2
433041,Quintrell Grdns East,2023-06-09T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.3
433041,Quintrell Grdns East,2023-06-09T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
433041,Quintrell Grdns East,2023-06-09T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.8
433041,Quintrell Grdns East,2023-06-09T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.1
433041,Quintrell Grdns East,2023-06-09T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
433041,Quintrell Grdns East,2023-06-09T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.56
433041,Quintrell Grdns East,2023-06-09T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
433041,Quintrell Grdns East,2023-06-09T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.59
433041,Quintrell Grdns East,2023-06-09T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.93
433041,Quintrell Grdns East,2023-06-09T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.19
433041,Quintrell Grdns East,2023-06-09T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.9
433041,Quintrell Grdns East,2023-06-09T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
433041,Quintrell Grdns East,2023-06-09T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.8
433041,Quintrell Grdns East,2023-06-09T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.3
433041,Quintrell Grdns East,2023-06-09T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.62
433041,Quintrell Grdns East,2023-06-09T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.11
433041,Quintrell Grdns East,2023-06-09T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.02
433041,Quintrell Grdns East,2023-06-09T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.1
433041,Quintrell Grdns East,2023-06-09T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.17
433041,Quintrell Grdns East,2023-06-09T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.46
433041,Quintrell Grdns East,2023-06-09T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.0
433041,Quintrell Grdns East,2023-06-09T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.7
433041,Quintrell Grdns East,2023-06-09T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.1
433041,Quintrell Grdns East,2023-06-09T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.4
433041,Quintrell Grdns East,2023-06-09T10:30:00.000+00:00,transformer,,Temperature,C,27.8
433041,Quintrell Grdns East,2023-06-09T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
433041,Quintrell Grdns East,2023-06-09T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
433041,Quintrell Grdns East,2023-06-09T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
433041,Quintrell Grdns East,2023-06-09T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
433041,Quintrell Grdns East,2023-06-09T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
433041,Quintrell Grdns East,2023-06-09T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
433041,Quintrell Grdns East,2023-06-09T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.83
433041,Quintrell Grdns East,2023-06-09T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.71
433041,Quintrell Grdns East,2023-06-09T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.95
433041,Quintrell Grdns East,2023-06-09T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.38
433041,Quintrell Grdns East,2023-06-09T10:30:00.000+00:00,busbar,,L2 Active Power,kW,-5.95
433041,Quintrell Grdns East,2023-06-09T10:30:00.000+00:00,busbar,,L1 Active Power,kW,7.85
433041,Quintrell Grdns East,2023-06-09T10:30:00.000+00:00,busbar,,N Current (RMS),A,21.5
433041,Quintrell Grdns East,2023-06-09T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
433041,Quintrell Grdns East,2023-06-09T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
433041,Quintrell Grdns East,2023-06-09T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
433041,Quintrell Grdns East,2023-06-09T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
433041,Quintrell Grdns East,2023-06-09T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-09T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-09T10:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.17
433041,Quintrell Grdns East,2023-06-09T10:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-09T10:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-09T10:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-09T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-09T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-09T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-09T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
433041,Quintrell Grdns East,2023-06-09T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.39
433041,Quintrell Grdns East,2023-06-09T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
433041,Quintrell Grdns East,2023-06-09T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.53
433041,Quintrell Grdns East,2023-06-09T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.68
433041,Quintrell Grdns East,2023-06-09T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.22
433041,Quintrell Grdns East,2023-06-09T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,5.2
433041,Quintrell Grdns East,2023-06-09T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.2
433041,Quintrell Grdns East,2023-06-09T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.4
433041,Quintrell Grdns East,2023-06-09T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.2
433041,Quintrell Grdns East,2023-06-09T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
433041,Quintrell Grdns East,2023-06-09T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.41
433041,Quintrell Grdns East,2023-06-09T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
433041,Quintrell Grdns East,2023-06-09T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.72
433041,Quintrell Grdns East,2023-06-09T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.39
433041,Quintrell Grdns East,2023-06-09T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.47
433041,Quintrell Grdns East,2023-06-09T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,32.8
433041,Quintrell Grdns East,2023-06-09T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.3
433041,Quintrell Grdns East,2023-06-09T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.2
433041,Quintrell Grdns East,2023-06-09T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
433041,Quintrell Grdns East,2023-06-09T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.05
433041,Quintrell Grdns East,2023-06-09T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.4
433041,Quintrell Grdns East,2023-06-09T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.42
433041,Quintrell Grdns East,2023-06-09T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.21
433041,Quintrell Grdns East,2023-06-09T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.09
433041,Quintrell Grdns East,2023-06-09T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.28
433041,Quintrell Grdns East,2023-06-09T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
433041,Quintrell Grdns East,2023-06-09T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.6
433041,Quintrell Grdns East,2023-06-09T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.7
433041,Quintrell Grdns East,2023-06-09T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.2
433041,Quintrell Grdns East,2023-06-09T10:20:00.000+00:00,transformer,,Temperature,C,27.6
433041,Quintrell Grdns East,2023-06-09T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
433041,Quintrell Grdns East,2023-06-09T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
433041,Quintrell Grdns East,2023-06-09T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
433041,Quintrell Grdns East,2023-06-09T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
433041,Quintrell Grdns East,2023-06-09T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
433041,Quintrell Grdns East,2023-06-09T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
433041,Quintrell Grdns East,2023-06-09T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.87
433041,Quintrell Grdns East,2023-06-09T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.24
433041,Quintrell Grdns East,2023-06-09T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.31
433041,Quintrell Grdns East,2023-06-09T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.63
433041,Quintrell Grdns East,2023-06-09T10:20:00.000+00:00,busbar,,L2 Active Power,kW,-6.18
433041,Quintrell Grdns East,2023-06-09T10:20:00.000+00:00,busbar,,L1 Active Power,kW,6.97
433041,Quintrell Grdns East,2023-06-09T10:20:00.000+00:00,busbar,,N Current (RMS),A,31.3
433041,Quintrell Grdns East,2023-06-09T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
433041,Quintrell Grdns East,2023-06-09T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
433041,Quintrell Grdns East,2023-06-09T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
433041,Quintrell Grdns East,2023-06-09T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
433041,Quintrell Grdns East,2023-06-09T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-09T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-09T10:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.16
433041,Quintrell Grdns East,2023-06-09T10:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-09T10:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-09T10:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-09T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-09T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-09T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-09T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
433041,Quintrell Grdns East,2023-06-09T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.42
433041,Quintrell Grdns East,2023-06-09T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
433041,Quintrell Grdns East,2023-06-09T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.38
433041,Quintrell Grdns East,2023-06-09T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.56
433041,Quintrell Grdns East,2023-06-09T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.22
433041,Quintrell Grdns East,2023-06-09T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,4.0
433041,Quintrell Grdns East,2023-06-09T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
433041,Quintrell Grdns East,2023-06-09T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
433041,Quintrell Grdns East,2023-06-09T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.1
433041,Quintrell Grdns East,2023-06-09T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
433041,Quintrell Grdns East,2023-06-09T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.62
433041,Quintrell Grdns East,2023-06-09T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
433041,Quintrell Grdns East,2023-06-09T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.26
433041,Quintrell Grdns East,2023-06-09T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.27
433041,Quintrell Grdns East,2023-06-09T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.46
433041,Quintrell Grdns East,2023-06-09T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
433041,Quintrell Grdns East,2023-06-09T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.4
433041,Quintrell Grdns East,2023-06-09T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
433041,Quintrell Grdns East,2023-06-09T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.8
433041,Quintrell Grdns East,2023-06-09T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.99
433041,Quintrell Grdns East,2023-06-09T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.9
433041,Quintrell Grdns East,2023-06-09T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.79
433041,Quintrell Grdns East,2023-06-09T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.33
433041,Quintrell Grdns East,2023-06-09T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.72
433041,Quintrell Grdns East,2023-06-09T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.67
433041,Quintrell Grdns East,2023-06-09T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.5
433041,Quintrell Grdns East,2023-06-09T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.8
433041,Quintrell Grdns East,2023-06-09T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
433041,Quintrell Grdns East,2023-06-09T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.5
433041,Quintrell Grdns East,2023-06-09T10:10:00.000+00:00,transformer,,Temperature,C,27.5
433041,Quintrell Grdns East,2023-06-09T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
433041,Quintrell Grdns East,2023-06-09T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
433041,Quintrell Grdns East,2023-06-09T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
433041,Quintrell Grdns East,2023-06-09T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
433041,Quintrell Grdns East,2023-06-09T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
433041,Quintrell Grdns East,2023-06-09T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
433041,Quintrell Grdns East,2023-06-09T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
433041,Quintrell Grdns East,2023-06-09T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.97
433041,Quintrell Grdns East,2023-06-09T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.69
433041,Quintrell Grdns East,2023-06-09T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.12
433041,Quintrell Grdns East,2023-06-09T10:10:00.000+00:00,busbar,,L2 Active Power,kW,-3.58
433041,Quintrell Grdns East,2023-06-09T10:10:00.000+00:00,busbar,,L1 Active Power,kW,4.36
433041,Quintrell Grdns East,2023-06-09T10:10:00.000+00:00,busbar,,N Current (RMS),A,21.8
433041,Quintrell Grdns East,2023-06-09T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
433041,Quintrell Grdns East,2023-06-09T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.6
433041,Quintrell Grdns East,2023-06-09T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.5
433041,Quintrell Grdns East,2023-06-09T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
433041,Quintrell Grdns East,2023-06-09T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-09T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
433041,Quintrell Grdns East,2023-06-09T10:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.19
433041,Quintrell Grdns East,2023-06-09T10:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-09T10:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-09T10:00:00.000+00:00,feeder,,N Current (RMS),A,1.4
433041,Quintrell Grdns East,2023-06-09T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
433041,Quintrell Grdns East,2023-06-09T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
433041,Quintrell Grdns East,2023-06-09T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-09T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.25
433041,Quintrell Grdns East,2023-06-09T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.36
433041,Quintrell Grdns East,2023-06-09T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
433041,Quintrell Grdns East,2023-06-09T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.9
433041,Quintrell Grdns East,2023-06-09T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.19
433041,Quintrell Grdns East,2023-06-09T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.21
433041,Quintrell Grdns East,2023-06-09T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
433041,Quintrell Grdns East,2023-06-09T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
433041,Quintrell Grdns East,2023-06-09T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
433041,Quintrell Grdns East,2023-06-09T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.1
433041,Quintrell Grdns East,2023-06-09T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.4
433041,Quintrell Grdns East,2023-06-09T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.36
433041,Quintrell Grdns East,2023-06-09T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
433041,Quintrell Grdns East,2023-06-09T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.86
433041,Quintrell Grdns East,2023-06-09T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.34
433041,Quintrell Grdns East,2023-06-09T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.41
433041,Quintrell Grdns East,2023-06-09T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
433041,Quintrell Grdns East,2023-06-09T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.1
433041,Quintrell Grdns East,2023-06-09T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.6
433041,Quintrell Grdns East,2023-06-09T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.5
433041,Quintrell Grdns East,2023-06-09T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.48
433041,Quintrell Grdns East,2023-06-09T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.51
433041,Quintrell Grdns East,2023-06-09T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.46
433041,Quintrell Grdns East,2023-06-09T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.43
433041,Quintrell Grdns East,2023-06-09T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.72
433041,Quintrell Grdns East,2023-06-09T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.07
433041,Quintrell Grdns East,2023-06-09T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
433041,Quintrell Grdns East,2023-06-09T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.2
433041,Quintrell Grdns East,2023-06-09T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.9
433041,Quintrell Grdns East,2023-06-09T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.7
433041,Quintrell Grdns East,2023-06-09T10:00:00.000+00:00,transformer,,Temperature,C,27.4
433041,Quintrell Grdns East,2023-06-09T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
433041,Quintrell Grdns East,2023-06-09T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
