Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
433041,Quintrell Grdns East,2023-06-09T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
433041,Quintrell Grdns East,2023-06-09T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
433041,Quintrell Grdns East,2023-06-09T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
433041,Quintrell Grdns East,2023-06-09T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
433041,Quintrell Grdns East,2023-06-09T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.17
433041,Quintrell Grdns East,2023-06-09T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.28
433041,Quintrell Grdns East,2023-06-09T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.25
433041,Quintrell Grdns East,2023-06-09T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.38
433041,Quintrell Grdns East,2023-06-09T10:00:00.000+00:00,busbar,,L2 Active Power,kW,-4.26
433041,Quintrell Grdns East,2023-06-09T10:00:00.000+00:00,busbar,,L1 Active Power,kW,5.84
433041,Quintrell Grdns East,2023-06-09T10:00:00.000+00:00,busbar,,N Current (RMS),A,24.1
433041,Quintrell Grdns East,2023-06-09T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
433041,Quintrell Grdns East,2023-06-09T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
433041,Quintrell Grdns East,2023-06-09T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.9
433041,Quintrell Grdns East,2023-06-09T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
433041,Quintrell Grdns East,2023-06-09T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-09T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
433041,Quintrell Grdns East,2023-06-09T09:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.21
433041,Quintrell Grdns East,2023-06-09T09:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-09T09:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-09T09:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-09T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
433041,Quintrell Grdns East,2023-06-09T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-09T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-09T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
433041,Quintrell Grdns East,2023-06-09T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.82
433041,Quintrell Grdns East,2023-06-09T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
433041,Quintrell Grdns East,2023-06-09T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.58
433041,Quintrell Grdns East,2023-06-09T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.26
433041,Quintrell Grdns East,2023-06-09T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.29
433041,Quintrell Grdns East,2023-06-09T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
433041,Quintrell Grdns East,2023-06-09T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
433041,Quintrell Grdns East,2023-06-09T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
433041,Quintrell Grdns East,2023-06-09T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.5
433041,Quintrell Grdns East,2023-06-09T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.1
433041,Quintrell Grdns East,2023-06-09T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.78
433041,Quintrell Grdns East,2023-06-09T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
433041,Quintrell Grdns East,2023-06-09T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.53
433041,Quintrell Grdns East,2023-06-09T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.97
433041,Quintrell Grdns East,2023-06-09T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.19
433041,Quintrell Grdns East,2023-06-09T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
433041,Quintrell Grdns East,2023-06-09T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.8
433041,Quintrell Grdns East,2023-06-09T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
433041,Quintrell Grdns East,2023-06-09T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.2
433041,Quintrell Grdns East,2023-06-09T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.93
433041,Quintrell Grdns East,2023-06-09T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.45
433041,Quintrell Grdns East,2023-06-09T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.0
433041,Quintrell Grdns East,2023-06-09T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.96
433041,Quintrell Grdns East,2023-06-09T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.25
433041,Quintrell Grdns East,2023-06-09T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.52
433041,Quintrell Grdns East,2023-06-09T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.9
433041,Quintrell Grdns East,2023-06-09T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.7
433041,Quintrell Grdns East,2023-06-09T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
433041,Quintrell Grdns East,2023-06-09T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.9
433041,Quintrell Grdns East,2023-06-09T09:50:00.000+00:00,transformer,,Temperature,C,27.3
433041,Quintrell Grdns East,2023-06-09T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
433041,Quintrell Grdns East,2023-06-09T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
433041,Quintrell Grdns East,2023-06-09T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
433041,Quintrell Grdns East,2023-06-09T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
433041,Quintrell Grdns East,2023-06-09T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
433041,Quintrell Grdns East,2023-06-09T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
433041,Quintrell Grdns East,2023-06-09T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.84
433041,Quintrell Grdns East,2023-06-09T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.08
433041,Quintrell Grdns East,2023-06-09T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.12
433041,Quintrell Grdns East,2023-06-09T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.29
433041,Quintrell Grdns East,2023-06-09T09:50:00.000+00:00,busbar,,L2 Active Power,kW,-4.52
433041,Quintrell Grdns East,2023-06-09T09:50:00.000+00:00,busbar,,L1 Active Power,kW,4.97
433041,Quintrell Grdns East,2023-06-09T09:50:00.000+00:00,busbar,,N Current (RMS),A,29.5
433041,Quintrell Grdns East,2023-06-09T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
433041,Quintrell Grdns East,2023-06-09T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
433041,Quintrell Grdns East,2023-06-09T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
433041,Quintrell Grdns East,2023-06-09T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
433041,Quintrell Grdns East,2023-06-09T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-09T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
433041,Quintrell Grdns East,2023-06-09T09:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.22
433041,Quintrell Grdns East,2023-06-09T09:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
433041,Quintrell Grdns East,2023-06-09T09:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
433041,Quintrell Grdns East,2023-06-09T09:40:00.000+00:00,feeder,,N Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-09T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
433041,Quintrell Grdns East,2023-06-09T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-09T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-09T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
433041,Quintrell Grdns East,2023-06-09T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.0
433041,Quintrell Grdns East,2023-06-09T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.19
433041,Quintrell Grdns East,2023-06-09T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.34
433041,Quintrell Grdns East,2023-06-09T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.82
433041,Quintrell Grdns East,2023-06-09T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.31
433041,Quintrell Grdns East,2023-06-09T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
433041,Quintrell Grdns East,2023-06-09T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.3
433041,Quintrell Grdns East,2023-06-09T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.2
433041,Quintrell Grdns East,2023-06-09T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.6
433041,Quintrell Grdns East,2023-06-09T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.9
433041,Quintrell Grdns East,2023-06-09T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.92
433041,Quintrell Grdns East,2023-06-09T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-09T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.27
433041,Quintrell Grdns East,2023-06-09T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.76
433041,Quintrell Grdns East,2023-06-09T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.29
433041,Quintrell Grdns East,2023-06-09T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
433041,Quintrell Grdns East,2023-06-09T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.2
433041,Quintrell Grdns East,2023-06-09T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.7
433041,Quintrell Grdns East,2023-06-09T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.2
433041,Quintrell Grdns East,2023-06-09T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-9.8
433041,Quintrell Grdns East,2023-06-09T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.5
433041,Quintrell Grdns East,2023-06-09T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.17
433041,Quintrell Grdns East,2023-06-09T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.7
433041,Quintrell Grdns East,2023-06-09T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.32
433041,Quintrell Grdns East,2023-06-09T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.03
433041,Quintrell Grdns East,2023-06-09T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,36.7
433041,Quintrell Grdns East,2023-06-09T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.9
433041,Quintrell Grdns East,2023-06-09T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.4
433041,Quintrell Grdns East,2023-06-09T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.5
433041,Quintrell Grdns East,2023-06-09T09:40:00.000+00:00,transformer,,Temperature,C,27.2
433041,Quintrell Grdns East,2023-06-09T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
433041,Quintrell Grdns East,2023-06-09T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
433041,Quintrell Grdns East,2023-06-09T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
433041,Quintrell Grdns East,2023-06-09T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
433041,Quintrell Grdns East,2023-06-09T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
433041,Quintrell Grdns East,2023-06-09T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
433041,Quintrell Grdns East,2023-06-09T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.33
433041,Quintrell Grdns East,2023-06-09T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.44
433041,Quintrell Grdns East,2023-06-09T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.48
433041,Quintrell Grdns East,2023-06-09T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.53
433041,Quintrell Grdns East,2023-06-09T09:40:00.000+00:00,busbar,,L2 Active Power,kW,-5.96
433041,Quintrell Grdns East,2023-06-09T09:40:00.000+00:00,busbar,,L1 Active Power,kW,4.57
433041,Quintrell Grdns East,2023-06-09T09:40:00.000+00:00,busbar,,N Current (RMS),A,40.7
433041,Quintrell Grdns East,2023-06-09T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
433041,Quintrell Grdns East,2023-06-09T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
433041,Quintrell Grdns East,2023-06-09T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.0
433041,Quintrell Grdns East,2023-06-09T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
433041,Quintrell Grdns East,2023-06-09T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-09T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
433041,Quintrell Grdns East,2023-06-09T09:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.21
433041,Quintrell Grdns East,2023-06-09T09:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
433041,Quintrell Grdns East,2023-06-09T09:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
433041,Quintrell Grdns East,2023-06-09T09:30:00.000+00:00,feeder,,N Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-09T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
433041,Quintrell Grdns East,2023-06-09T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-09T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-09T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
433041,Quintrell Grdns East,2023-06-09T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.45
433041,Quintrell Grdns East,2023-06-09T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.17
433041,Quintrell Grdns East,2023-06-09T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.3
433041,Quintrell Grdns East,2023-06-09T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.28
433041,Quintrell Grdns East,2023-06-09T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.31
433041,Quintrell Grdns East,2023-06-09T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,4.4
433041,Quintrell Grdns East,2023-06-09T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
433041,Quintrell Grdns East,2023-06-09T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
433041,Quintrell Grdns East,2023-06-09T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.6
433041,Quintrell Grdns East,2023-06-09T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.75
433041,Quintrell Grdns East,2023-06-09T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.1
433041,Quintrell Grdns East,2023-06-09T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
433041,Quintrell Grdns East,2023-06-09T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.84
433041,Quintrell Grdns East,2023-06-09T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.13
433041,Quintrell Grdns East,2023-06-09T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.29
433041,Quintrell Grdns East,2023-06-09T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
433041,Quintrell Grdns East,2023-06-09T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.5
433041,Quintrell Grdns East,2023-06-09T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
433041,Quintrell Grdns East,2023-06-09T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.4
433041,Quintrell Grdns East,2023-06-09T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-9.9
433041,Quintrell Grdns East,2023-06-09T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.21
433041,Quintrell Grdns East,2023-06-09T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.48
433041,Quintrell Grdns East,2023-06-09T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.03
433041,Quintrell Grdns East,2023-06-09T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.73
433041,Quintrell Grdns East,2023-06-09T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.79
433041,Quintrell Grdns East,2023-06-09T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,35.5
433041,Quintrell Grdns East,2023-06-09T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.5
433041,Quintrell Grdns East,2023-06-09T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.2
433041,Quintrell Grdns East,2023-06-09T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.5
433041,Quintrell Grdns East,2023-06-09T09:30:00.000+00:00,transformer,,Temperature,C,27.1
433041,Quintrell Grdns East,2023-06-09T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
433041,Quintrell Grdns East,2023-06-09T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
433041,Quintrell Grdns East,2023-06-09T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
433041,Quintrell Grdns East,2023-06-09T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
433041,Quintrell Grdns East,2023-06-09T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
433041,Quintrell Grdns East,2023-06-09T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
433041,Quintrell Grdns East,2023-06-09T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.6
433041,Quintrell Grdns East,2023-06-09T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.77
433041,Quintrell Grdns East,2023-06-09T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.49
433041,Quintrell Grdns East,2023-06-09T09:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.38
433041,Quintrell Grdns East,2023-06-09T09:30:00.000+00:00,busbar,,L2 Active Power,kW,-3.92
433041,Quintrell Grdns East,2023-06-09T09:30:00.000+00:00,busbar,,L1 Active Power,kW,4.32
433041,Quintrell Grdns East,2023-06-09T09:30:00.000+00:00,busbar,,N Current (RMS),A,46.8
433041,Quintrell Grdns East,2023-06-09T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
433041,Quintrell Grdns East,2023-06-09T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
433041,Quintrell Grdns East,2023-06-09T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.5
433041,Quintrell Grdns East,2023-06-09T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
433041,Quintrell Grdns East,2023-06-09T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-09T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
433041,Quintrell Grdns East,2023-06-09T09:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.2
433041,Quintrell Grdns East,2023-06-09T09:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-09T09:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
433041,Quintrell Grdns East,2023-06-09T09:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-09T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
433041,Quintrell Grdns East,2023-06-09T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-09T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-09T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
433041,Quintrell Grdns East,2023-06-09T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.46
433041,Quintrell Grdns East,2023-06-09T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
433041,Quintrell Grdns East,2023-06-09T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.12
433041,Quintrell Grdns East,2023-06-09T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.48
433041,Quintrell Grdns East,2023-06-09T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.33
433041,Quintrell Grdns East,2023-06-09T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,2.0
433041,Quintrell Grdns East,2023-06-09T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
433041,Quintrell Grdns East,2023-06-09T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
433041,Quintrell Grdns East,2023-06-09T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.6
433041,Quintrell Grdns East,2023-06-09T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.48
433041,Quintrell Grdns East,2023-06-09T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.09
433041,Quintrell Grdns East,2023-06-09T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
433041,Quintrell Grdns East,2023-06-09T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.83
433041,Quintrell Grdns East,2023-06-09T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.51
433041,Quintrell Grdns East,2023-06-09T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.39
433041,Quintrell Grdns East,2023-06-09T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
433041,Quintrell Grdns East,2023-06-09T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.7
433041,Quintrell Grdns East,2023-06-09T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.9
433041,Quintrell Grdns East,2023-06-09T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.5
433041,Quintrell Grdns East,2023-06-09T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-9.08
433041,Quintrell Grdns East,2023-06-09T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.4
433041,Quintrell Grdns East,2023-06-09T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.84
433041,Quintrell Grdns East,2023-06-09T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.5
433041,Quintrell Grdns East,2023-06-09T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.25
433041,Quintrell Grdns East,2023-06-09T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.52
433041,Quintrell Grdns East,2023-06-09T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.1
433041,Quintrell Grdns East,2023-06-09T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.9
433041,Quintrell Grdns East,2023-06-09T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.1
433041,Quintrell Grdns East,2023-06-09T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.3
433041,Quintrell Grdns East,2023-06-09T09:20:00.000+00:00,transformer,,Temperature,C,27.1
433041,Quintrell Grdns East,2023-06-09T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
433041,Quintrell Grdns East,2023-06-09T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
433041,Quintrell Grdns East,2023-06-09T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
433041,Quintrell Grdns East,2023-06-09T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
433041,Quintrell Grdns East,2023-06-09T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
433041,Quintrell Grdns East,2023-06-09T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
433041,Quintrell Grdns East,2023-06-09T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.33
433041,Quintrell Grdns East,2023-06-09T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.97
433041,Quintrell Grdns East,2023-06-09T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.84
433041,Quintrell Grdns East,2023-06-09T09:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.64
433041,Quintrell Grdns East,2023-06-09T09:20:00.000+00:00,busbar,,L2 Active Power,kW,-4.27
433041,Quintrell Grdns East,2023-06-09T09:20:00.000+00:00,busbar,,L1 Active Power,kW,5.19
433041,Quintrell Grdns East,2023-06-09T09:20:00.000+00:00,busbar,,N Current (RMS),A,36.7
433041,Quintrell Grdns East,2023-06-09T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
433041,Quintrell Grdns East,2023-06-09T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
433041,Quintrell Grdns East,2023-06-09T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.8
433041,Quintrell Grdns East,2023-06-09T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
433041,Quintrell Grdns East,2023-06-09T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-09T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.11
433041,Quintrell Grdns East,2023-06-09T09:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.18
433041,Quintrell Grdns East,2023-06-09T09:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-09T09:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-09T09:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-09T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
433041,Quintrell Grdns East,2023-06-09T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-09T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-09T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
433041,Quintrell Grdns East,2023-06-09T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.43
433041,Quintrell Grdns East,2023-06-09T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.25
433041,Quintrell Grdns East,2023-06-09T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
433041,Quintrell Grdns East,2023-06-09T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.48
433041,Quintrell Grdns East,2023-06-09T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.36
433041,Quintrell Grdns East,2023-06-09T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,1.8
433041,Quintrell Grdns East,2023-06-09T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.8
433041,Quintrell Grdns East,2023-06-09T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
433041,Quintrell Grdns East,2023-06-09T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.0
433041,Quintrell Grdns East,2023-06-09T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.19
433041,Quintrell Grdns East,2023-06-09T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.41
433041,Quintrell Grdns East,2023-06-09T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
433041,Quintrell Grdns East,2023-06-09T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.87
433041,Quintrell Grdns East,2023-06-09T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.58
433041,Quintrell Grdns East,2023-06-09T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.54
433041,Quintrell Grdns East,2023-06-09T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
433041,Quintrell Grdns East,2023-06-09T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.7
433041,Quintrell Grdns East,2023-06-09T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.7
433041,Quintrell Grdns East,2023-06-09T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
433041,Quintrell Grdns East,2023-06-09T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-8.29
433041,Quintrell Grdns East,2023-06-09T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.34
433041,Quintrell Grdns East,2023-06-09T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.07
433041,Quintrell Grdns East,2023-06-09T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.1
433041,Quintrell Grdns East,2023-06-09T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.93
433041,Quintrell Grdns East,2023-06-09T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.53
433041,Quintrell Grdns East,2023-06-09T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
433041,Quintrell Grdns East,2023-06-09T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.0
433041,Quintrell Grdns East,2023-06-09T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.7
433041,Quintrell Grdns East,2023-06-09T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.4
433041,Quintrell Grdns East,2023-06-09T09:10:00.000+00:00,transformer,,Temperature,C,27.1
433041,Quintrell Grdns East,2023-06-09T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
433041,Quintrell Grdns East,2023-06-09T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
433041,Quintrell Grdns East,2023-06-09T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
433041,Quintrell Grdns East,2023-06-09T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
433041,Quintrell Grdns East,2023-06-09T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
433041,Quintrell Grdns East,2023-06-09T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
433041,Quintrell Grdns East,2023-06-09T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.97
433041,Quintrell Grdns East,2023-06-09T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.2
433041,Quintrell Grdns East,2023-06-09T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.36
433041,Quintrell Grdns East,2023-06-09T09:10:00.000+00:00,busbar,,L3 Active Power,kW,-7.21
433041,Quintrell Grdns East,2023-06-09T09:10:00.000+00:00,busbar,,L2 Active Power,kW,-5.99
433041,Quintrell Grdns East,2023-06-09T09:10:00.000+00:00,busbar,,L1 Active Power,kW,9.41
433041,Quintrell Grdns East,2023-06-09T09:10:00.000+00:00,busbar,,N Current (RMS),A,24.8
433041,Quintrell Grdns East,2023-06-09T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
433041,Quintrell Grdns East,2023-06-09T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
433041,Quintrell Grdns East,2023-06-09T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
433041,Quintrell Grdns East,2023-06-09T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
433041,Quintrell Grdns East,2023-06-09T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-09T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
433041,Quintrell Grdns East,2023-06-09T09:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.13
433041,Quintrell Grdns East,2023-06-09T09:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-09T09:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-09T09:00:00.000+00:00,feeder,,N Current (RMS),A,1.9
433041,Quintrell Grdns East,2023-06-09T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
433041,Quintrell Grdns East,2023-06-09T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
433041,Quintrell Grdns East,2023-06-09T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-09T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
433041,Quintrell Grdns East,2023-06-09T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.3
433041,Quintrell Grdns East,2023-06-09T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.42
433041,Quintrell Grdns East,2023-06-09T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.4
433041,Quintrell Grdns East,2023-06-09T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.04
433041,Quintrell Grdns East,2023-06-09T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.43
433041,Quintrell Grdns East,2023-06-09T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
433041,Quintrell Grdns East,2023-06-09T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
433041,Quintrell Grdns East,2023-06-09T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.8
433041,Quintrell Grdns East,2023-06-09T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.6
433041,Quintrell Grdns East,2023-06-09T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.58
433041,Quintrell Grdns East,2023-06-09T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.73
433041,Quintrell Grdns East,2023-06-09T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
433041,Quintrell Grdns East,2023-06-09T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.4
433041,Quintrell Grdns East,2023-06-09T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.0
433041,Quintrell Grdns East,2023-06-09T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.7
433041,Quintrell Grdns East,2023-06-09T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
433041,Quintrell Grdns East,2023-06-09T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
433041,Quintrell Grdns East,2023-06-09T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.6
433041,Quintrell Grdns East,2023-06-09T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.5
433041,Quintrell Grdns East,2023-06-09T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.82
433041,Quintrell Grdns East,2023-06-09T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.01
433041,Quintrell Grdns East,2023-06-09T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.55
433041,Quintrell Grdns East,2023-06-09T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.37
433041,Quintrell Grdns East,2023-06-09T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.39
433041,Quintrell Grdns East,2023-06-09T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.43
433041,Quintrell Grdns East,2023-06-09T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
433041,Quintrell Grdns East,2023-06-09T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.9
433041,Quintrell Grdns East,2023-06-09T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
433041,Quintrell Grdns East,2023-06-09T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.3
433041,Quintrell Grdns East,2023-06-09T09:00:00.000+00:00,transformer,,Temperature,C,27.0
433041,Quintrell Grdns East,2023-06-09T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
433041,Quintrell Grdns East,2023-06-09T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
433041,Quintrell Grdns East,2023-06-09T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
433041,Quintrell Grdns East,2023-06-09T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
433041,Quintrell Grdns East,2023-06-09T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
433041,Quintrell Grdns East,2023-06-09T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
433041,Quintrell Grdns East,2023-06-09T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
433041,Quintrell Grdns East,2023-06-09T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.07
433041,Quintrell Grdns East,2023-06-09T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.84
433041,Quintrell Grdns East,2023-06-09T09:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.3
433041,Quintrell Grdns East,2023-06-09T09:00:00.000+00:00,busbar,,L2 Active Power,kW,-4.45
433041,Quintrell Grdns East,2023-06-09T09:00:00.000+00:00,busbar,,L1 Active Power,kW,5.55
433041,Quintrell Grdns East,2023-06-09T09:00:00.000+00:00,busbar,,N Current (RMS),A,17.2
433041,Quintrell Grdns East,2023-06-09T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
433041,Quintrell Grdns East,2023-06-09T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
433041,Quintrell Grdns East,2023-06-09T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.9
433041,Quintrell Grdns East,2023-06-09T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
433041,Quintrell Grdns East,2023-06-09T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-09T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-09T08:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.13
433041,Quintrell Grdns East,2023-06-09T08:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-09T08:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
433041,Quintrell Grdns East,2023-06-09T08:50:00.000+00:00,feeder,,N Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-09T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-09T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-09T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-09T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
433041,Quintrell Grdns East,2023-06-09T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
433041,Quintrell Grdns East,2023-06-09T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.39
433041,Quintrell Grdns East,2023-06-09T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.19
433041,Quintrell Grdns East,2023-06-09T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.54
433041,Quintrell Grdns East,2023-06-09T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.44
433041,Quintrell Grdns East,2023-06-09T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,1.9
433041,Quintrell Grdns East,2023-06-09T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.1
433041,Quintrell Grdns East,2023-06-09T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
433041,Quintrell Grdns East,2023-06-09T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.5
433041,Quintrell Grdns East,2023-06-09T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
433041,Quintrell Grdns East,2023-06-09T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.29
433041,Quintrell Grdns East,2023-06-09T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
433041,Quintrell Grdns East,2023-06-09T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.49
433041,Quintrell Grdns East,2023-06-09T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.95
433041,Quintrell Grdns East,2023-06-09T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.94
433041,Quintrell Grdns East,2023-06-09T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
433041,Quintrell Grdns East,2023-06-09T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.0
433041,Quintrell Grdns East,2023-06-09T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.9
433041,Quintrell Grdns East,2023-06-09T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.4
433041,Quintrell Grdns East,2023-06-09T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.07
433041,Quintrell Grdns East,2023-06-09T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.59
433041,Quintrell Grdns East,2023-06-09T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.41
433041,Quintrell Grdns East,2023-06-09T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.04
433041,Quintrell Grdns East,2023-06-09T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.34
433041,Quintrell Grdns East,2023-06-09T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.31
433041,Quintrell Grdns East,2023-06-09T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
433041,Quintrell Grdns East,2023-06-09T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
433041,Quintrell Grdns East,2023-06-09T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
433041,Quintrell Grdns East,2023-06-09T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.3
433041,Quintrell Grdns East,2023-06-09T08:50:00.000+00:00,transformer,,Temperature,C,27.0
433041,Quintrell Grdns East,2023-06-09T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
433041,Quintrell Grdns East,2023-06-09T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
433041,Quintrell Grdns East,2023-06-09T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
433041,Quintrell Grdns East,2023-06-09T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
433041,Quintrell Grdns East,2023-06-09T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
433041,Quintrell Grdns East,2023-06-09T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
433041,Quintrell Grdns East,2023-06-09T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
433041,Quintrell Grdns East,2023-06-09T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.24
433041,Quintrell Grdns East,2023-06-09T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.69
433041,Quintrell Grdns East,2023-06-09T08:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.85
433041,Quintrell Grdns East,2023-06-09T08:50:00.000+00:00,busbar,,L2 Active Power,kW,-2.85
433041,Quintrell Grdns East,2023-06-09T08:50:00.000+00:00,busbar,,L1 Active Power,kW,6.73
433041,Quintrell Grdns East,2023-06-09T08:50:00.000+00:00,busbar,,N Current (RMS),A,18.7
433041,Quintrell Grdns East,2023-06-09T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,17.1
433041,Quintrell Grdns East,2023-06-09T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.0
433041,Quintrell Grdns East,2023-06-09T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.3
433041,Quintrell Grdns East,2023-06-09T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
433041,Quintrell Grdns East,2023-06-09T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-09T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
433041,Quintrell Grdns East,2023-06-09T08:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
433041,Quintrell Grdns East,2023-06-09T08:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-09T08:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-09T08:40:00.000+00:00,feeder,,N Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-09T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-09T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-09T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-09T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
433041,Quintrell Grdns East,2023-06-09T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.45
433041,Quintrell Grdns East,2023-06-09T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.4
433041,Quintrell Grdns East,2023-06-09T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.45
433041,Quintrell Grdns East,2023-06-09T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.58
433041,Quintrell Grdns East,2023-06-09T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.4
433041,Quintrell Grdns East,2023-06-09T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,5.3
433041,Quintrell Grdns East,2023-06-09T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
433041,Quintrell Grdns East,2023-06-09T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.6
433041,Quintrell Grdns East,2023-06-09T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.4
433041,Quintrell Grdns East,2023-06-09T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
433041,Quintrell Grdns East,2023-06-09T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.48
433041,Quintrell Grdns East,2023-06-09T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
433041,Quintrell Grdns East,2023-06-09T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.11
433041,Quintrell Grdns East,2023-06-09T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.06
433041,Quintrell Grdns East,2023-06-09T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.69
433041,Quintrell Grdns East,2023-06-09T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.1
433041,Quintrell Grdns East,2023-06-09T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.7
433041,Quintrell Grdns East,2023-06-09T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
433041,Quintrell Grdns East,2023-06-09T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
433041,Quintrell Grdns East,2023-06-09T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.46
433041,Quintrell Grdns East,2023-06-09T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.07
433041,Quintrell Grdns East,2023-06-09T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.71
433041,Quintrell Grdns East,2023-06-09T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.99
433041,Quintrell Grdns East,2023-06-09T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.89
433041,Quintrell Grdns East,2023-06-09T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.63
433041,Quintrell Grdns East,2023-06-09T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
433041,Quintrell Grdns East,2023-06-09T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
433041,Quintrell Grdns East,2023-06-09T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
433041,Quintrell Grdns East,2023-06-09T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.7
433041,Quintrell Grdns East,2023-06-09T08:40:00.000+00:00,transformer,,Temperature,C,26.9
433041,Quintrell Grdns East,2023-06-09T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
433041,Quintrell Grdns East,2023-06-09T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
433041,Quintrell Grdns East,2023-06-09T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
433041,Quintrell Grdns East,2023-06-09T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
433041,Quintrell Grdns East,2023-06-09T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
433041,Quintrell Grdns East,2023-06-09T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
433041,Quintrell Grdns East,2023-06-09T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
433041,Quintrell Grdns East,2023-06-09T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.02
433041,Quintrell Grdns East,2023-06-09T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.1
433041,Quintrell Grdns East,2023-06-09T08:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.65
433041,Quintrell Grdns East,2023-06-09T08:40:00.000+00:00,busbar,,L2 Active Power,kW,-2.42
433041,Quintrell Grdns East,2023-06-09T08:40:00.000+00:00,busbar,,L1 Active Power,kW,4.73
433041,Quintrell Grdns East,2023-06-09T08:40:00.000+00:00,busbar,,N Current (RMS),A,17.4
433041,Quintrell Grdns East,2023-06-09T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
433041,Quintrell Grdns East,2023-06-09T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.7
433041,Quintrell Grdns East,2023-06-09T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.5
433041,Quintrell Grdns East,2023-06-09T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-09T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-09T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
433041,Quintrell Grdns East,2023-06-09T08:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.12
433041,Quintrell Grdns East,2023-06-09T08:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-09T08:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-09T08:30:00.000+00:00,feeder,,N Current (RMS),A,1.1
433041,Quintrell Grdns East,2023-06-09T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-09T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-09T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-09T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.88
433041,Quintrell Grdns East,2023-06-09T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
433041,Quintrell Grdns East,2023-06-09T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.36
433041,Quintrell Grdns East,2023-06-09T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.2
433041,Quintrell Grdns East,2023-06-09T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.35
433041,Quintrell Grdns East,2023-06-09T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.39
433041,Quintrell Grdns East,2023-06-09T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
433041,Quintrell Grdns East,2023-06-09T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.1
433041,Quintrell Grdns East,2023-06-09T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
433041,Quintrell Grdns East,2023-06-09T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.3
433041,Quintrell Grdns East,2023-06-09T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.28
433041,Quintrell Grdns East,2023-06-09T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.16
433041,Quintrell Grdns East,2023-06-09T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
433041,Quintrell Grdns East,2023-06-09T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.42
433041,Quintrell Grdns East,2023-06-09T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.68
433041,Quintrell Grdns East,2023-06-09T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.95
433041,Quintrell Grdns East,2023-06-09T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
433041,Quintrell Grdns East,2023-06-09T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.6
433041,Quintrell Grdns East,2023-06-09T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.2
433041,Quintrell Grdns East,2023-06-09T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.5
433041,Quintrell Grdns East,2023-06-09T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.56
433041,Quintrell Grdns East,2023-06-09T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.44
433041,Quintrell Grdns East,2023-06-09T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.78
433041,Quintrell Grdns East,2023-06-09T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.1
433041,Quintrell Grdns East,2023-06-09T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.73
433041,Quintrell Grdns East,2023-06-09T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.2
433041,Quintrell Grdns East,2023-06-09T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
433041,Quintrell Grdns East,2023-06-09T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.3
433041,Quintrell Grdns East,2023-06-09T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
