Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
433041,Quintrell Grdns East,2023-06-09T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.3
433041,Quintrell Grdns East,2023-06-09T08:30:00.000+00:00,transformer,,Temperature,C,26.9
433041,Quintrell Grdns East,2023-06-09T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
433041,Quintrell Grdns East,2023-06-09T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
433041,Quintrell Grdns East,2023-06-09T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
433041,Quintrell Grdns East,2023-06-09T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
433041,Quintrell Grdns East,2023-06-09T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
433041,Quintrell Grdns East,2023-06-09T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
433041,Quintrell Grdns East,2023-06-09T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.71
433041,Quintrell Grdns East,2023-06-09T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.84
433041,Quintrell Grdns East,2023-06-09T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.16
433041,Quintrell Grdns East,2023-06-09T08:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.83
433041,Quintrell Grdns East,2023-06-09T08:30:00.000+00:00,busbar,,L2 Active Power,kW,-3.76
433041,Quintrell Grdns East,2023-06-09T08:30:00.000+00:00,busbar,,L1 Active Power,kW,5.52
433041,Quintrell Grdns East,2023-06-09T08:30:00.000+00:00,busbar,,N Current (RMS),A,17.2
433041,Quintrell Grdns East,2023-06-09T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
433041,Quintrell Grdns East,2023-06-09T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.9
433041,Quintrell Grdns East,2023-06-09T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.6
433041,Quintrell Grdns East,2023-06-09T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
433041,Quintrell Grdns East,2023-06-09T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-09T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
433041,Quintrell Grdns East,2023-06-09T08:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.11
433041,Quintrell Grdns East,2023-06-09T08:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
433041,Quintrell Grdns East,2023-06-09T08:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-09T08:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-09T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-09T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-09T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-09T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.26
433041,Quintrell Grdns East,2023-06-09T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.65
433041,Quintrell Grdns East,2023-06-09T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
433041,Quintrell Grdns East,2023-06-09T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.38
433041,Quintrell Grdns East,2023-06-09T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.88
433041,Quintrell Grdns East,2023-06-09T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.26
433041,Quintrell Grdns East,2023-06-09T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
433041,Quintrell Grdns East,2023-06-09T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
433041,Quintrell Grdns East,2023-06-09T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
433041,Quintrell Grdns East,2023-06-09T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.3
433041,Quintrell Grdns East,2023-06-09T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.34
433041,Quintrell Grdns East,2023-06-09T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.63
433041,Quintrell Grdns East,2023-06-09T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
433041,Quintrell Grdns East,2023-06-09T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.73
433041,Quintrell Grdns East,2023-06-09T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.18
433041,Quintrell Grdns East,2023-06-09T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.45
433041,Quintrell Grdns East,2023-06-09T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
433041,Quintrell Grdns East,2023-06-09T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.6
433041,Quintrell Grdns East,2023-06-09T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
433041,Quintrell Grdns East,2023-06-09T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
433041,Quintrell Grdns East,2023-06-09T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.56
433041,Quintrell Grdns East,2023-06-09T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.53
433041,Quintrell Grdns East,2023-06-09T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.79
433041,Quintrell Grdns East,2023-06-09T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.57
433041,Quintrell Grdns East,2023-06-09T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.63
433041,Quintrell Grdns East,2023-06-09T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.81
433041,Quintrell Grdns East,2023-06-09T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
433041,Quintrell Grdns East,2023-06-09T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.9
433041,Quintrell Grdns East,2023-06-09T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
433041,Quintrell Grdns East,2023-06-09T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
433041,Quintrell Grdns East,2023-06-09T08:20:00.000+00:00,transformer,,Temperature,C,26.9
433041,Quintrell Grdns East,2023-06-09T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
433041,Quintrell Grdns East,2023-06-09T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
433041,Quintrell Grdns East,2023-06-09T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
433041,Quintrell Grdns East,2023-06-09T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
433041,Quintrell Grdns East,2023-06-09T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
433041,Quintrell Grdns East,2023-06-09T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
433041,Quintrell Grdns East,2023-06-09T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.19
433041,Quintrell Grdns East,2023-06-09T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.83
433041,Quintrell Grdns East,2023-06-09T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.79
433041,Quintrell Grdns East,2023-06-09T08:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.79
433041,Quintrell Grdns East,2023-06-09T08:20:00.000+00:00,busbar,,L2 Active Power,kW,-3.32
433041,Quintrell Grdns East,2023-06-09T08:20:00.000+00:00,busbar,,L1 Active Power,kW,5.48
433041,Quintrell Grdns East,2023-06-09T08:20:00.000+00:00,busbar,,N Current (RMS),A,29.0
433041,Quintrell Grdns East,2023-06-09T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
433041,Quintrell Grdns East,2023-06-09T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.7
433041,Quintrell Grdns East,2023-06-09T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.5
433041,Quintrell Grdns East,2023-06-09T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
433041,Quintrell Grdns East,2023-06-09T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-09T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
433041,Quintrell Grdns East,2023-06-09T08:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
433041,Quintrell Grdns East,2023-06-09T08:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-09T08:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
433041,Quintrell Grdns East,2023-06-09T08:10:00.000+00:00,feeder,,N Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-09T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-09T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-09T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-09T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.04
433041,Quintrell Grdns East,2023-06-09T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.43
433041,Quintrell Grdns East,2023-06-09T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
433041,Quintrell Grdns East,2023-06-09T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.11
433041,Quintrell Grdns East,2023-06-09T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.58
433041,Quintrell Grdns East,2023-06-09T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.33
433041,Quintrell Grdns East,2023-06-09T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
433041,Quintrell Grdns East,2023-06-09T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.1
433041,Quintrell Grdns East,2023-06-09T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.2
433041,Quintrell Grdns East,2023-06-09T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.6
433041,Quintrell Grdns East,2023-06-09T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.97
433041,Quintrell Grdns East,2023-06-09T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.31
433041,Quintrell Grdns East,2023-06-09T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
433041,Quintrell Grdns East,2023-06-09T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.51
433041,Quintrell Grdns East,2023-06-09T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.63
433041,Quintrell Grdns East,2023-06-09T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.06
433041,Quintrell Grdns East,2023-06-09T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.0
433041,Quintrell Grdns East,2023-06-09T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.6
433041,Quintrell Grdns East,2023-06-09T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
433041,Quintrell Grdns East,2023-06-09T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.4
433041,Quintrell Grdns East,2023-06-09T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.78
433041,Quintrell Grdns East,2023-06-09T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.42
433041,Quintrell Grdns East,2023-06-09T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.6
433041,Quintrell Grdns East,2023-06-09T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.8
433041,Quintrell Grdns East,2023-06-09T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.97
433041,Quintrell Grdns East,2023-06-09T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.07
433041,Quintrell Grdns East,2023-06-09T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
433041,Quintrell Grdns East,2023-06-09T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.9
433041,Quintrell Grdns East,2023-06-09T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
433041,Quintrell Grdns East,2023-06-09T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
433041,Quintrell Grdns East,2023-06-09T08:10:00.000+00:00,transformer,,Temperature,C,26.8
433041,Quintrell Grdns East,2023-06-09T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
433041,Quintrell Grdns East,2023-06-09T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
433041,Quintrell Grdns East,2023-06-09T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
433041,Quintrell Grdns East,2023-06-09T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
433041,Quintrell Grdns East,2023-06-09T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
433041,Quintrell Grdns East,2023-06-09T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
433041,Quintrell Grdns East,2023-06-09T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.82
433041,Quintrell Grdns East,2023-06-09T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.16
433041,Quintrell Grdns East,2023-06-09T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.56
433041,Quintrell Grdns East,2023-06-09T08:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.52
433041,Quintrell Grdns East,2023-06-09T08:10:00.000+00:00,busbar,,L2 Active Power,kW,-2.2
433041,Quintrell Grdns East,2023-06-09T08:10:00.000+00:00,busbar,,L1 Active Power,kW,7.5
433041,Quintrell Grdns East,2023-06-09T08:10:00.000+00:00,busbar,,N Current (RMS),A,34.9
433041,Quintrell Grdns East,2023-06-09T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
433041,Quintrell Grdns East,2023-06-09T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.7
433041,Quintrell Grdns East,2023-06-09T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.3
433041,Quintrell Grdns East,2023-06-09T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
433041,Quintrell Grdns East,2023-06-09T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-09T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
433041,Quintrell Grdns East,2023-06-09T08:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.12
433041,Quintrell Grdns East,2023-06-09T08:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-09T08:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
433041,Quintrell Grdns East,2023-06-09T08:00:00.000+00:00,feeder,,N Current (RMS),A,1.1
433041,Quintrell Grdns East,2023-06-09T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-09T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-09T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-09T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
433041,Quintrell Grdns East,2023-06-09T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
433041,Quintrell Grdns East,2023-06-09T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
433041,Quintrell Grdns East,2023-06-09T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.26
433041,Quintrell Grdns East,2023-06-09T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.1
433041,Quintrell Grdns East,2023-06-09T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.34
433041,Quintrell Grdns East,2023-06-09T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,4.4
433041,Quintrell Grdns East,2023-06-09T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
433041,Quintrell Grdns East,2023-06-09T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
433041,Quintrell Grdns East,2023-06-09T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.6
433041,Quintrell Grdns East,2023-06-09T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.45
433041,Quintrell Grdns East,2023-06-09T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.38
433041,Quintrell Grdns East,2023-06-09T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
433041,Quintrell Grdns East,2023-06-09T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.06
433041,Quintrell Grdns East,2023-06-09T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.74
433041,Quintrell Grdns East,2023-06-09T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.54
433041,Quintrell Grdns East,2023-06-09T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
433041,Quintrell Grdns East,2023-06-09T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.0
433041,Quintrell Grdns East,2023-06-09T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
433041,Quintrell Grdns East,2023-06-09T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.7
433041,Quintrell Grdns East,2023-06-09T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.8
433041,Quintrell Grdns East,2023-06-09T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.36
433041,Quintrell Grdns East,2023-06-09T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.4
433041,Quintrell Grdns East,2023-06-09T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.76
433041,Quintrell Grdns East,2023-06-09T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.52
433041,Quintrell Grdns East,2023-06-09T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.81
433041,Quintrell Grdns East,2023-06-09T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
433041,Quintrell Grdns East,2023-06-09T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.1
433041,Quintrell Grdns East,2023-06-09T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
433041,Quintrell Grdns East,2023-06-09T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
433041,Quintrell Grdns East,2023-06-09T08:00:00.000+00:00,transformer,,Temperature,C,26.8
433041,Quintrell Grdns East,2023-06-09T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
433041,Quintrell Grdns East,2023-06-09T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
433041,Quintrell Grdns East,2023-06-09T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
433041,Quintrell Grdns East,2023-06-09T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
433041,Quintrell Grdns East,2023-06-09T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
433041,Quintrell Grdns East,2023-06-09T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
433041,Quintrell Grdns East,2023-06-09T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
433041,Quintrell Grdns East,2023-06-09T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.97
433041,Quintrell Grdns East,2023-06-09T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.31
433041,Quintrell Grdns East,2023-06-09T08:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.2
433041,Quintrell Grdns East,2023-06-09T08:00:00.000+00:00,busbar,,L2 Active Power,kW,-2.38
433041,Quintrell Grdns East,2023-06-09T08:00:00.000+00:00,busbar,,L1 Active Power,kW,6.72
433041,Quintrell Grdns East,2023-06-09T08:00:00.000+00:00,busbar,,N Current (RMS),A,23.5
433041,Quintrell Grdns East,2023-06-09T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.7
433041,Quintrell Grdns East,2023-06-09T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,16.9
433041,Quintrell Grdns East,2023-06-09T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.1
433041,Quintrell Grdns East,2023-06-09T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
433041,Quintrell Grdns East,2023-06-09T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-09T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-09T07:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.13
433041,Quintrell Grdns East,2023-06-09T07:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-09T07:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-09T07:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-09T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-09T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-09T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-09T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
433041,Quintrell Grdns East,2023-06-09T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
433041,Quintrell Grdns East,2023-06-09T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
433041,Quintrell Grdns East,2023-06-09T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.44
433041,Quintrell Grdns East,2023-06-09T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.37
433041,Quintrell Grdns East,2023-06-09T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.3
433041,Quintrell Grdns East,2023-06-09T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,4.7
433041,Quintrell Grdns East,2023-06-09T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
433041,Quintrell Grdns East,2023-06-09T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
433041,Quintrell Grdns East,2023-06-09T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.5
433041,Quintrell Grdns East,2023-06-09T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
433041,Quintrell Grdns East,2023-06-09T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.14
433041,Quintrell Grdns East,2023-06-09T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
433041,Quintrell Grdns East,2023-06-09T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.51
433041,Quintrell Grdns East,2023-06-09T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.5
433041,Quintrell Grdns East,2023-06-09T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.64
433041,Quintrell Grdns East,2023-06-09T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
433041,Quintrell Grdns East,2023-06-09T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.1
433041,Quintrell Grdns East,2023-06-09T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.0
433041,Quintrell Grdns East,2023-06-09T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
433041,Quintrell Grdns East,2023-06-09T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.86
433041,Quintrell Grdns East,2023-06-09T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.24
433041,Quintrell Grdns East,2023-06-09T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.37
433041,Quintrell Grdns East,2023-06-09T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.08
433041,Quintrell Grdns East,2023-06-09T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.22
433041,Quintrell Grdns East,2023-06-09T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.88
433041,Quintrell Grdns East,2023-06-09T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
433041,Quintrell Grdns East,2023-06-09T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.7
433041,Quintrell Grdns East,2023-06-09T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
433041,Quintrell Grdns East,2023-06-09T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.5
433041,Quintrell Grdns East,2023-06-09T07:50:00.000+00:00,transformer,,Temperature,C,26.7
433041,Quintrell Grdns East,2023-06-09T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
433041,Quintrell Grdns East,2023-06-09T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
433041,Quintrell Grdns East,2023-06-09T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
433041,Quintrell Grdns East,2023-06-09T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
433041,Quintrell Grdns East,2023-06-09T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
433041,Quintrell Grdns East,2023-06-09T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
433041,Quintrell Grdns East,2023-06-09T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
433041,Quintrell Grdns East,2023-06-09T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.71
433041,Quintrell Grdns East,2023-06-09T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.34
433041,Quintrell Grdns East,2023-06-09T07:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.17
433041,Quintrell Grdns East,2023-06-09T07:50:00.000+00:00,busbar,,L2 Active Power,kW,-2.12
433041,Quintrell Grdns East,2023-06-09T07:50:00.000+00:00,busbar,,L1 Active Power,kW,3.8
433041,Quintrell Grdns East,2023-06-09T07:50:00.000+00:00,busbar,,N Current (RMS),A,19.2
433041,Quintrell Grdns East,2023-06-09T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.9
433041,Quintrell Grdns East,2023-06-09T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.5
433041,Quintrell Grdns East,2023-06-09T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.5
433041,Quintrell Grdns East,2023-06-09T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
433041,Quintrell Grdns East,2023-06-09T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-09T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-09T07:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
433041,Quintrell Grdns East,2023-06-09T07:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-09T07:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-09T07:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-09T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-09T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-09T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-09T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
433041,Quintrell Grdns East,2023-06-09T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
433041,Quintrell Grdns East,2023-06-09T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
433041,Quintrell Grdns East,2023-06-09T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.35
433041,Quintrell Grdns East,2023-06-09T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.19
433041,Quintrell Grdns East,2023-06-09T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.29
433041,Quintrell Grdns East,2023-06-09T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,4.8
433041,Quintrell Grdns East,2023-06-09T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
433041,Quintrell Grdns East,2023-06-09T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
433041,Quintrell Grdns East,2023-06-09T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.4
433041,Quintrell Grdns East,2023-06-09T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
433041,Quintrell Grdns East,2023-06-09T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.0
433041,Quintrell Grdns East,2023-06-09T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
433041,Quintrell Grdns East,2023-06-09T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.43
433041,Quintrell Grdns East,2023-06-09T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.37
433041,Quintrell Grdns East,2023-06-09T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.07
433041,Quintrell Grdns East,2023-06-09T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
433041,Quintrell Grdns East,2023-06-09T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.2
433041,Quintrell Grdns East,2023-06-09T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.7
433041,Quintrell Grdns East,2023-06-09T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.3
433041,Quintrell Grdns East,2023-06-09T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.62
433041,Quintrell Grdns East,2023-06-09T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.45
433041,Quintrell Grdns East,2023-06-09T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.23
433041,Quintrell Grdns East,2023-06-09T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.39
433041,Quintrell Grdns East,2023-06-09T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.97
433041,Quintrell Grdns East,2023-06-09T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.42
433041,Quintrell Grdns East,2023-06-09T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
433041,Quintrell Grdns East,2023-06-09T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
433041,Quintrell Grdns East,2023-06-09T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
433041,Quintrell Grdns East,2023-06-09T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
433041,Quintrell Grdns East,2023-06-09T07:40:00.000+00:00,transformer,,Temperature,C,26.6
433041,Quintrell Grdns East,2023-06-09T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
433041,Quintrell Grdns East,2023-06-09T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
433041,Quintrell Grdns East,2023-06-09T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
433041,Quintrell Grdns East,2023-06-09T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
433041,Quintrell Grdns East,2023-06-09T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
433041,Quintrell Grdns East,2023-06-09T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
433041,Quintrell Grdns East,2023-06-09T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
433041,Quintrell Grdns East,2023-06-09T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.73
433041,Quintrell Grdns East,2023-06-09T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.2
433041,Quintrell Grdns East,2023-06-09T07:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.27
433041,Quintrell Grdns East,2023-06-09T07:40:00.000+00:00,busbar,,L2 Active Power,kW,-2.55
433041,Quintrell Grdns East,2023-06-09T07:40:00.000+00:00,busbar,,L1 Active Power,kW,2.61
433041,Quintrell Grdns East,2023-06-09T07:40:00.000+00:00,busbar,,N Current (RMS),A,18.2
433041,Quintrell Grdns East,2023-06-09T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
433041,Quintrell Grdns East,2023-06-09T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.2
433041,Quintrell Grdns East,2023-06-09T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,14.3
433041,Quintrell Grdns East,2023-06-09T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
433041,Quintrell Grdns East,2023-06-09T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-09T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-09T07:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
433041,Quintrell Grdns East,2023-06-09T07:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-09T07:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
433041,Quintrell Grdns East,2023-06-09T07:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-09T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-09T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-09T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-09T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
433041,Quintrell Grdns East,2023-06-09T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
433041,Quintrell Grdns East,2023-06-09T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
433041,Quintrell Grdns East,2023-06-09T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.16
433041,Quintrell Grdns East,2023-06-09T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.16
433041,Quintrell Grdns East,2023-06-09T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.27
433041,Quintrell Grdns East,2023-06-09T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,1.5
433041,Quintrell Grdns East,2023-06-09T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.0
433041,Quintrell Grdns East,2023-06-09T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
433041,Quintrell Grdns East,2023-06-09T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.3
433041,Quintrell Grdns East,2023-06-09T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.58
433041,Quintrell Grdns East,2023-06-09T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.26
433041,Quintrell Grdns East,2023-06-09T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
433041,Quintrell Grdns East,2023-06-09T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.1
433041,Quintrell Grdns East,2023-06-09T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.1
433041,Quintrell Grdns East,2023-06-09T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.56
433041,Quintrell Grdns East,2023-06-09T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.3
433041,Quintrell Grdns East,2023-06-09T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.1
433041,Quintrell Grdns East,2023-06-09T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.8
433041,Quintrell Grdns East,2023-06-09T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.9
433041,Quintrell Grdns East,2023-06-09T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.08
433041,Quintrell Grdns East,2023-06-09T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.26
433041,Quintrell Grdns East,2023-06-09T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.94
433041,Quintrell Grdns East,2023-06-09T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.29
433041,Quintrell Grdns East,2023-06-09T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.65
433041,Quintrell Grdns East,2023-06-09T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.31
433041,Quintrell Grdns East,2023-06-09T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
433041,Quintrell Grdns East,2023-06-09T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.9
433041,Quintrell Grdns East,2023-06-09T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
433041,Quintrell Grdns East,2023-06-09T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
433041,Quintrell Grdns East,2023-06-09T07:30:00.000+00:00,transformer,,Temperature,C,26.6
433041,Quintrell Grdns East,2023-06-09T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
433041,Quintrell Grdns East,2023-06-09T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
433041,Quintrell Grdns East,2023-06-09T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
433041,Quintrell Grdns East,2023-06-09T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
433041,Quintrell Grdns East,2023-06-09T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
433041,Quintrell Grdns East,2023-06-09T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
433041,Quintrell Grdns East,2023-06-09T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.18
433041,Quintrell Grdns East,2023-06-09T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.82
433041,Quintrell Grdns East,2023-06-09T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.03
433041,Quintrell Grdns East,2023-06-09T07:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.65
433041,Quintrell Grdns East,2023-06-09T07:30:00.000+00:00,busbar,,L2 Active Power,kW,-4.94
433041,Quintrell Grdns East,2023-06-09T07:30:00.000+00:00,busbar,,L1 Active Power,kW,3.08
433041,Quintrell Grdns East,2023-06-09T07:30:00.000+00:00,busbar,,N Current (RMS),A,25.5
433041,Quintrell Grdns East,2023-06-09T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
433041,Quintrell Grdns East,2023-06-09T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
433041,Quintrell Grdns East,2023-06-09T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,15.4
433041,Quintrell Grdns East,2023-06-09T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
433041,Quintrell Grdns East,2023-06-09T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-09T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-09T07:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
433041,Quintrell Grdns East,2023-06-09T07:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-09T07:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-09T07:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-09T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-09T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-09T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-09T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
433041,Quintrell Grdns East,2023-06-09T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
433041,Quintrell Grdns East,2023-06-09T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
433041,Quintrell Grdns East,2023-06-09T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.35
433041,Quintrell Grdns East,2023-06-09T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.53
433041,Quintrell Grdns East,2023-06-09T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.3
433041,Quintrell Grdns East,2023-06-09T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,4.4
433041,Quintrell Grdns East,2023-06-09T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
433041,Quintrell Grdns East,2023-06-09T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
433041,Quintrell Grdns East,2023-06-09T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.4
433041,Quintrell Grdns East,2023-06-09T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.3
433041,Quintrell Grdns East,2023-06-09T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.75
433041,Quintrell Grdns East,2023-06-09T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-09T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.03
433041,Quintrell Grdns East,2023-06-09T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.88
433041,Quintrell Grdns East,2023-06-09T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.77
433041,Quintrell Grdns East,2023-06-09T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
433041,Quintrell Grdns East,2023-06-09T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.2
433041,Quintrell Grdns East,2023-06-09T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.4
433041,Quintrell Grdns East,2023-06-09T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
433041,Quintrell Grdns East,2023-06-09T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.68
433041,Quintrell Grdns East,2023-06-09T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.35
433041,Quintrell Grdns East,2023-06-09T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.01
433041,Quintrell Grdns East,2023-06-09T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.03
433041,Quintrell Grdns East,2023-06-09T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.22
433041,Quintrell Grdns East,2023-06-09T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.44
433041,Quintrell Grdns East,2023-06-09T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
433041,Quintrell Grdns East,2023-06-09T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.7
433041,Quintrell Grdns East,2023-06-09T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
433041,Quintrell Grdns East,2023-06-09T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
433041,Quintrell Grdns East,2023-06-09T07:20:00.000+00:00,transformer,,Temperature,C,26.6
433041,Quintrell Grdns East,2023-06-09T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
433041,Quintrell Grdns East,2023-06-09T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
433041,Quintrell Grdns East,2023-06-09T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
433041,Quintrell Grdns East,2023-06-09T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
433041,Quintrell Grdns East,2023-06-09T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
433041,Quintrell Grdns East,2023-06-09T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
433041,Quintrell Grdns East,2023-06-09T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
433041,Quintrell Grdns East,2023-06-09T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.36
433041,Quintrell Grdns East,2023-06-09T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.15
433041,Quintrell Grdns East,2023-06-09T07:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.47
433041,Quintrell Grdns East,2023-06-09T07:20:00.000+00:00,busbar,,L2 Active Power,kW,-3.64
433041,Quintrell Grdns East,2023-06-09T07:20:00.000+00:00,busbar,,L1 Active Power,kW,3.48
433041,Quintrell Grdns East,2023-06-09T07:20:00.000+00:00,busbar,,N Current (RMS),A,18.2
433041,Quintrell Grdns East,2023-06-09T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.1
433041,Quintrell Grdns East,2023-06-09T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.7
433041,Quintrell Grdns East,2023-06-09T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,15.4
433041,Quintrell Grdns East,2023-06-09T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
433041,Quintrell Grdns East,2023-06-09T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-09T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-09T07:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
433041,Quintrell Grdns East,2023-06-09T07:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-09T07:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
433041,Quintrell Grdns East,2023-06-09T07:10:00.000+00:00,feeder,,N Current (RMS),A,1.1
433041,Quintrell Grdns East,2023-06-09T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-09T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-09T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-09T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
433041,Quintrell Grdns East,2023-06-09T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.36
433041,Quintrell Grdns East,2023-06-09T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.33
433041,Quintrell Grdns East,2023-06-09T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.61
433041,Quintrell Grdns East,2023-06-09T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.2
433041,Quintrell Grdns East,2023-06-09T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.45
433041,Quintrell Grdns East,2023-06-09T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
433041,Quintrell Grdns East,2023-06-09T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.1
433041,Quintrell Grdns East,2023-06-09T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.6
433041,Quintrell Grdns East,2023-06-09T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.6
433041,Quintrell Grdns East,2023-06-09T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.08
433041,Quintrell Grdns East,2023-06-09T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.59
433041,Quintrell Grdns East,2023-06-09T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-09T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.42
433041,Quintrell Grdns East,2023-06-09T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.77
433041,Quintrell Grdns East,2023-06-09T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.81
433041,Quintrell Grdns East,2023-06-09T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.9
433041,Quintrell Grdns East,2023-06-09T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.2
433041,Quintrell Grdns East,2023-06-09T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.3
433041,Quintrell Grdns East,2023-06-09T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
433041,Quintrell Grdns East,2023-06-09T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.91
433041,Quintrell Grdns East,2023-06-09T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.23
433041,Quintrell Grdns East,2023-06-09T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.99
433041,Quintrell Grdns East,2023-06-09T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.61
433041,Quintrell Grdns East,2023-06-09T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.31
433041,Quintrell Grdns East,2023-06-09T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.39
433041,Quintrell Grdns East,2023-06-09T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.2
433041,Quintrell Grdns East,2023-06-09T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
433041,Quintrell Grdns East,2023-06-09T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
433041,Quintrell Grdns East,2023-06-09T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
433041,Quintrell Grdns East,2023-06-09T07:10:00.000+00:00,transformer,,Temperature,C,26.5
433041,Quintrell Grdns East,2023-06-09T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
433041,Quintrell Grdns East,2023-06-09T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
433041,Quintrell Grdns East,2023-06-09T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
433041,Quintrell Grdns East,2023-06-09T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
433041,Quintrell Grdns East,2023-06-09T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
433041,Quintrell Grdns East,2023-06-09T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
433041,Quintrell Grdns East,2023-06-09T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
433041,Quintrell Grdns East,2023-06-09T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.2
433041,Quintrell Grdns East,2023-06-09T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.37
433041,Quintrell Grdns East,2023-06-09T07:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.68
433041,Quintrell Grdns East,2023-06-09T07:10:00.000+00:00,busbar,,L2 Active Power,kW,-5.29
433041,Quintrell Grdns East,2023-06-09T07:10:00.000+00:00,busbar,,L1 Active Power,kW,3.61
433041,Quintrell Grdns East,2023-06-09T07:10:00.000+00:00,busbar,,N Current (RMS),A,25.7
433041,Quintrell Grdns East,2023-06-09T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.3
433041,Quintrell Grdns East,2023-06-09T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
433041,Quintrell Grdns East,2023-06-09T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,16.0
433041,Quintrell Grdns East,2023-06-09T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
433041,Quintrell Grdns East,2023-06-09T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-09T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-09T07:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
433041,Quintrell Grdns East,2023-06-09T07:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-09T07:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
433041,Quintrell Grdns East,2023-06-09T07:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-09T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-09T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-09T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-09T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.14
433041,Quintrell Grdns East,2023-06-09T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.71
433041,Quintrell Grdns East,2023-06-09T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.58
433041,Quintrell Grdns East,2023-06-09T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.64
433041,Quintrell Grdns East,2023-06-09T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.78
433041,Quintrell Grdns East,2023-06-09T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.56
433041,Quintrell Grdns East,2023-06-09T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.7
433041,Quintrell Grdns East,2023-06-09T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
433041,Quintrell Grdns East,2023-06-09T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.4
433041,Quintrell Grdns East,2023-06-09T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.1
433041,Quintrell Grdns East,2023-06-09T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
433041,Quintrell Grdns East,2023-06-09T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.77
433041,Quintrell Grdns East,2023-06-09T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-09T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.8
433041,Quintrell Grdns East,2023-06-09T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.47
433041,Quintrell Grdns East,2023-06-09T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.01
433041,Quintrell Grdns East,2023-06-09T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
433041,Quintrell Grdns East,2023-06-09T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
433041,Quintrell Grdns East,2023-06-09T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.0
433041,Quintrell Grdns East,2023-06-09T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.5
433041,Quintrell Grdns East,2023-06-09T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.15
433041,Quintrell Grdns East,2023-06-09T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
433041,Quintrell Grdns East,2023-06-09T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.91
433041,Quintrell Grdns East,2023-06-09T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.48
433041,Quintrell Grdns East,2023-06-09T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.89
433041,Quintrell Grdns East,2023-06-09T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.73
