Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
433041,Quintrell Grdns East,2023-06-09T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
433041,Quintrell Grdns East,2023-06-09T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
433041,Quintrell Grdns East,2023-06-09T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.4
433041,Quintrell Grdns East,2023-06-09T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
433041,Quintrell Grdns East,2023-06-09T07:00:00.000+00:00,transformer,,Temperature,C,26.5
433041,Quintrell Grdns East,2023-06-09T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
433041,Quintrell Grdns East,2023-06-09T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
433041,Quintrell Grdns East,2023-06-09T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
433041,Quintrell Grdns East,2023-06-09T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
433041,Quintrell Grdns East,2023-06-09T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
433041,Quintrell Grdns East,2023-06-09T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
433041,Quintrell Grdns East,2023-06-09T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
433041,Quintrell Grdns East,2023-06-09T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.7
433041,Quintrell Grdns East,2023-06-09T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.53
433041,Quintrell Grdns East,2023-06-09T07:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.97
433041,Quintrell Grdns East,2023-06-09T07:00:00.000+00:00,busbar,,L2 Active Power,kW,-4.16
433041,Quintrell Grdns East,2023-06-09T07:00:00.000+00:00,busbar,,L1 Active Power,kW,6.31
433041,Quintrell Grdns East,2023-06-09T07:00:00.000+00:00,busbar,,N Current (RMS),A,16.3
433041,Quintrell Grdns East,2023-06-09T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.8
433041,Quintrell Grdns East,2023-06-09T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
433041,Quintrell Grdns East,2023-06-09T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.1
433041,Quintrell Grdns East,2023-06-09T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
433041,Quintrell Grdns East,2023-06-09T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-09T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-09T06:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
433041,Quintrell Grdns East,2023-06-09T06:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-09T06:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
433041,Quintrell Grdns East,2023-06-09T06:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-09T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-09T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-09T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-09T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.23
433041,Quintrell Grdns East,2023-06-09T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.4
433041,Quintrell Grdns East,2023-06-09T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.64
433041,Quintrell Grdns East,2023-06-09T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.7
433041,Quintrell Grdns East,2023-06-09T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.09
433041,Quintrell Grdns East,2023-06-09T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.57
433041,Quintrell Grdns East,2023-06-09T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
433041,Quintrell Grdns East,2023-06-09T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.5
433041,Quintrell Grdns East,2023-06-09T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.8
433041,Quintrell Grdns East,2023-06-09T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.8
433041,Quintrell Grdns East,2023-06-09T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
433041,Quintrell Grdns East,2023-06-09T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.92
433041,Quintrell Grdns East,2023-06-09T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
433041,Quintrell Grdns East,2023-06-09T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.74
433041,Quintrell Grdns East,2023-06-09T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.89
433041,Quintrell Grdns East,2023-06-09T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.16
433041,Quintrell Grdns East,2023-06-09T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
433041,Quintrell Grdns East,2023-06-09T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.6
433041,Quintrell Grdns East,2023-06-09T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.3
433041,Quintrell Grdns East,2023-06-09T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.4
433041,Quintrell Grdns East,2023-06-09T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.28
433041,Quintrell Grdns East,2023-06-09T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.33
433041,Quintrell Grdns East,2023-06-09T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.3
433041,Quintrell Grdns East,2023-06-09T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.58
433041,Quintrell Grdns East,2023-06-09T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.24
433041,Quintrell Grdns East,2023-06-09T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.95
433041,Quintrell Grdns East,2023-06-09T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
433041,Quintrell Grdns East,2023-06-09T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
433041,Quintrell Grdns East,2023-06-09T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
433041,Quintrell Grdns East,2023-06-09T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
433041,Quintrell Grdns East,2023-06-09T06:50:00.000+00:00,transformer,,Temperature,C,26.5
433041,Quintrell Grdns East,2023-06-09T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
433041,Quintrell Grdns East,2023-06-09T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
433041,Quintrell Grdns East,2023-06-09T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
433041,Quintrell Grdns East,2023-06-09T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
433041,Quintrell Grdns East,2023-06-09T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
433041,Quintrell Grdns East,2023-06-09T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
433041,Quintrell Grdns East,2023-06-09T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
433041,Quintrell Grdns East,2023-06-09T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.66
433041,Quintrell Grdns East,2023-06-09T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.84
433041,Quintrell Grdns East,2023-06-09T06:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.09
433041,Quintrell Grdns East,2023-06-09T06:50:00.000+00:00,busbar,,L2 Active Power,kW,-4.24
433041,Quintrell Grdns East,2023-06-09T06:50:00.000+00:00,busbar,,L1 Active Power,kW,5.68
433041,Quintrell Grdns East,2023-06-09T06:50:00.000+00:00,busbar,,N Current (RMS),A,21.1
433041,Quintrell Grdns East,2023-06-09T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.1
433041,Quintrell Grdns East,2023-06-09T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
433041,Quintrell Grdns East,2023-06-09T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.6
433041,Quintrell Grdns East,2023-06-09T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
433041,Quintrell Grdns East,2023-06-09T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-09T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-09T06:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-09T06:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-09T06:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
433041,Quintrell Grdns East,2023-06-09T06:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-09T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-09T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-09T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-09T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-4.43
433041,Quintrell Grdns East,2023-06-09T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.98
433041,Quintrell Grdns East,2023-06-09T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.49
433041,Quintrell Grdns East,2023-06-09T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.55
433041,Quintrell Grdns East,2023-06-09T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.62
433041,Quintrell Grdns East,2023-06-09T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.49
433041,Quintrell Grdns East,2023-06-09T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.2
433041,Quintrell Grdns East,2023-06-09T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.9
433041,Quintrell Grdns East,2023-06-09T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
433041,Quintrell Grdns East,2023-06-09T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.2
433041,Quintrell Grdns East,2023-06-09T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
433041,Quintrell Grdns East,2023-06-09T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.4
433041,Quintrell Grdns East,2023-06-09T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
433041,Quintrell Grdns East,2023-06-09T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.95
433041,Quintrell Grdns East,2023-06-09T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.65
433041,Quintrell Grdns East,2023-06-09T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.24
433041,Quintrell Grdns East,2023-06-09T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
433041,Quintrell Grdns East,2023-06-09T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.0
433041,Quintrell Grdns East,2023-06-09T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.9
433041,Quintrell Grdns East,2023-06-09T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.7
433041,Quintrell Grdns East,2023-06-09T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.12
433041,Quintrell Grdns East,2023-06-09T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.6
433041,Quintrell Grdns East,2023-06-09T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.78
433041,Quintrell Grdns East,2023-06-09T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.6
433041,Quintrell Grdns East,2023-06-09T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.72
433041,Quintrell Grdns East,2023-06-09T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.26
433041,Quintrell Grdns East,2023-06-09T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
433041,Quintrell Grdns East,2023-06-09T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
433041,Quintrell Grdns East,2023-06-09T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
433041,Quintrell Grdns East,2023-06-09T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
433041,Quintrell Grdns East,2023-06-09T06:40:00.000+00:00,transformer,,Temperature,C,26.5
433041,Quintrell Grdns East,2023-06-09T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
433041,Quintrell Grdns East,2023-06-09T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
433041,Quintrell Grdns East,2023-06-09T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
433041,Quintrell Grdns East,2023-06-09T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
433041,Quintrell Grdns East,2023-06-09T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
433041,Quintrell Grdns East,2023-06-09T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
433041,Quintrell Grdns East,2023-06-09T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.69
433041,Quintrell Grdns East,2023-06-09T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.97
433041,Quintrell Grdns East,2023-06-09T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.79
433041,Quintrell Grdns East,2023-06-09T06:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.12
433041,Quintrell Grdns East,2023-06-09T06:40:00.000+00:00,busbar,,L2 Active Power,kW,-4.99
433041,Quintrell Grdns East,2023-06-09T06:40:00.000+00:00,busbar,,L1 Active Power,kW,6.0
433041,Quintrell Grdns East,2023-06-09T06:40:00.000+00:00,busbar,,N Current (RMS),A,26.3
433041,Quintrell Grdns East,2023-06-09T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
433041,Quintrell Grdns East,2023-06-09T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
433041,Quintrell Grdns East,2023-06-09T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.7
433041,Quintrell Grdns East,2023-06-09T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
433041,Quintrell Grdns East,2023-06-09T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-09T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-09T06:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
433041,Quintrell Grdns East,2023-06-09T06:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-09T06:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-09T06:30:00.000+00:00,feeder,,N Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-09T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-09T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-09T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-09T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.56
433041,Quintrell Grdns East,2023-06-09T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.47
433041,Quintrell Grdns East,2023-06-09T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.5
433041,Quintrell Grdns East,2023-06-09T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.91
433041,Quintrell Grdns East,2023-06-09T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.29
433041,Quintrell Grdns East,2023-06-09T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.52
433041,Quintrell Grdns East,2023-06-09T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
433041,Quintrell Grdns East,2023-06-09T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.3
433041,Quintrell Grdns East,2023-06-09T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.6
433041,Quintrell Grdns East,2023-06-09T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.7
433041,Quintrell Grdns East,2023-06-09T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
433041,Quintrell Grdns East,2023-06-09T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.15
433041,Quintrell Grdns East,2023-06-09T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
433041,Quintrell Grdns East,2023-06-09T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.74
433041,Quintrell Grdns East,2023-06-09T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.59
433041,Quintrell Grdns East,2023-06-09T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.25
433041,Quintrell Grdns East,2023-06-09T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.5
433041,Quintrell Grdns East,2023-06-09T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.8
433041,Quintrell Grdns East,2023-06-09T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.1
433041,Quintrell Grdns East,2023-06-09T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
433041,Quintrell Grdns East,2023-06-09T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.9
433041,Quintrell Grdns East,2023-06-09T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.2
433041,Quintrell Grdns East,2023-06-09T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.52
433041,Quintrell Grdns East,2023-06-09T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.59
433041,Quintrell Grdns East,2023-06-09T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.45
433041,Quintrell Grdns East,2023-06-09T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.97
433041,Quintrell Grdns East,2023-06-09T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
433041,Quintrell Grdns East,2023-06-09T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
433041,Quintrell Grdns East,2023-06-09T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
433041,Quintrell Grdns East,2023-06-09T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
433041,Quintrell Grdns East,2023-06-09T06:30:00.000+00:00,transformer,,Temperature,C,26.5
433041,Quintrell Grdns East,2023-06-09T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
433041,Quintrell Grdns East,2023-06-09T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
433041,Quintrell Grdns East,2023-06-09T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
433041,Quintrell Grdns East,2023-06-09T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
433041,Quintrell Grdns East,2023-06-09T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
433041,Quintrell Grdns East,2023-06-09T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
433041,Quintrell Grdns East,2023-06-09T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
433041,Quintrell Grdns East,2023-06-09T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.83
433041,Quintrell Grdns East,2023-06-09T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.49
433041,Quintrell Grdns East,2023-06-09T06:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.3
433041,Quintrell Grdns East,2023-06-09T06:30:00.000+00:00,busbar,,L2 Active Power,kW,-2.33
433041,Quintrell Grdns East,2023-06-09T06:30:00.000+00:00,busbar,,L1 Active Power,kW,3.74
433041,Quintrell Grdns East,2023-06-09T06:30:00.000+00:00,busbar,,N Current (RMS),A,15.2
433041,Quintrell Grdns East,2023-06-09T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.8
433041,Quintrell Grdns East,2023-06-09T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.2
433041,Quintrell Grdns East,2023-06-09T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,16.9
433041,Quintrell Grdns East,2023-06-09T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
433041,Quintrell Grdns East,2023-06-09T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-09T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-09T06:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
433041,Quintrell Grdns East,2023-06-09T06:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-09T06:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-09T06:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-09T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-09T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-09T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-09T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
433041,Quintrell Grdns East,2023-06-09T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
433041,Quintrell Grdns East,2023-06-09T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.67
433041,Quintrell Grdns East,2023-06-09T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.27
433041,Quintrell Grdns East,2023-06-09T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.24
433041,Quintrell Grdns East,2023-06-09T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.69
433041,Quintrell Grdns East,2023-06-09T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,3.9
433041,Quintrell Grdns East,2023-06-09T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.2
433041,Quintrell Grdns East,2023-06-09T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
433041,Quintrell Grdns East,2023-06-09T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.3
433041,Quintrell Grdns East,2023-06-09T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
433041,Quintrell Grdns East,2023-06-09T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.02
433041,Quintrell Grdns East,2023-06-09T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
433041,Quintrell Grdns East,2023-06-09T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.58
433041,Quintrell Grdns East,2023-06-09T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.15
433041,Quintrell Grdns East,2023-06-09T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.18
433041,Quintrell Grdns East,2023-06-09T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
433041,Quintrell Grdns East,2023-06-09T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.0
433041,Quintrell Grdns East,2023-06-09T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.5
433041,Quintrell Grdns East,2023-06-09T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.4
433041,Quintrell Grdns East,2023-06-09T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
433041,Quintrell Grdns East,2023-06-09T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.51
433041,Quintrell Grdns East,2023-06-09T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.77
433041,Quintrell Grdns East,2023-06-09T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.53
433041,Quintrell Grdns East,2023-06-09T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.7
433041,Quintrell Grdns East,2023-06-09T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.11
433041,Quintrell Grdns East,2023-06-09T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
433041,Quintrell Grdns East,2023-06-09T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
433041,Quintrell Grdns East,2023-06-09T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.8
433041,Quintrell Grdns East,2023-06-09T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
433041,Quintrell Grdns East,2023-06-09T06:20:00.000+00:00,transformer,,Temperature,C,26.5
433041,Quintrell Grdns East,2023-06-09T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
433041,Quintrell Grdns East,2023-06-09T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
433041,Quintrell Grdns East,2023-06-09T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
433041,Quintrell Grdns East,2023-06-09T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
433041,Quintrell Grdns East,2023-06-09T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
433041,Quintrell Grdns East,2023-06-09T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
433041,Quintrell Grdns East,2023-06-09T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
433041,Quintrell Grdns East,2023-06-09T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.84
433041,Quintrell Grdns East,2023-06-09T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.14
433041,Quintrell Grdns East,2023-06-09T06:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.47
433041,Quintrell Grdns East,2023-06-09T06:20:00.000+00:00,busbar,,L2 Active Power,kW,-1.1
433041,Quintrell Grdns East,2023-06-09T06:20:00.000+00:00,busbar,,L1 Active Power,kW,3.97
433041,Quintrell Grdns East,2023-06-09T06:20:00.000+00:00,busbar,,N Current (RMS),A,12.6
433041,Quintrell Grdns East,2023-06-09T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.6
433041,Quintrell Grdns East,2023-06-09T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.5
433041,Quintrell Grdns East,2023-06-09T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,18.7
433041,Quintrell Grdns East,2023-06-09T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-09T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-09T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
433041,Quintrell Grdns East,2023-06-09T06:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.14
433041,Quintrell Grdns East,2023-06-09T06:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-09T06:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-09T06:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-09T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-09T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-09T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-09T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.04
433041,Quintrell Grdns East,2023-06-09T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
433041,Quintrell Grdns East,2023-06-09T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.89
433041,Quintrell Grdns East,2023-06-09T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.54
433041,Quintrell Grdns East,2023-06-09T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.32
433041,Quintrell Grdns East,2023-06-09T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.94
433041,Quintrell Grdns East,2023-06-09T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
433041,Quintrell Grdns East,2023-06-09T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
433041,Quintrell Grdns East,2023-06-09T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
433041,Quintrell Grdns East,2023-06-09T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.3
433041,Quintrell Grdns East,2023-06-09T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.19
433041,Quintrell Grdns East,2023-06-09T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.02
433041,Quintrell Grdns East,2023-06-09T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
433041,Quintrell Grdns East,2023-06-09T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.95
433041,Quintrell Grdns East,2023-06-09T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.0
433041,Quintrell Grdns East,2023-06-09T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.59
433041,Quintrell Grdns East,2023-06-09T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
433041,Quintrell Grdns East,2023-06-09T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.9
433041,Quintrell Grdns East,2023-06-09T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.0
433041,Quintrell Grdns East,2023-06-09T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.3
433041,Quintrell Grdns East,2023-06-09T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.63
433041,Quintrell Grdns East,2023-06-09T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.35
433041,Quintrell Grdns East,2023-06-09T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.18
433041,Quintrell Grdns East,2023-06-09T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.75
433041,Quintrell Grdns East,2023-06-09T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.32
433041,Quintrell Grdns East,2023-06-09T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.09
433041,Quintrell Grdns East,2023-06-09T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
433041,Quintrell Grdns East,2023-06-09T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
433041,Quintrell Grdns East,2023-06-09T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.4
433041,Quintrell Grdns East,2023-06-09T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.9
433041,Quintrell Grdns East,2023-06-09T06:10:00.000+00:00,transformer,,Temperature,C,26.5
433041,Quintrell Grdns East,2023-06-09T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
433041,Quintrell Grdns East,2023-06-09T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
433041,Quintrell Grdns East,2023-06-09T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
433041,Quintrell Grdns East,2023-06-09T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
433041,Quintrell Grdns East,2023-06-09T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
433041,Quintrell Grdns East,2023-06-09T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
433041,Quintrell Grdns East,2023-06-09T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
433041,Quintrell Grdns East,2023-06-09T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.69
433041,Quintrell Grdns East,2023-06-09T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.77
433041,Quintrell Grdns East,2023-06-09T06:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.37
433041,Quintrell Grdns East,2023-06-09T06:10:00.000+00:00,busbar,,L2 Active Power,kW,-1.65
433041,Quintrell Grdns East,2023-06-09T06:10:00.000+00:00,busbar,,L1 Active Power,kW,6.63
433041,Quintrell Grdns East,2023-06-09T06:10:00.000+00:00,busbar,,N Current (RMS),A,27.9
433041,Quintrell Grdns East,2023-06-09T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
433041,Quintrell Grdns East,2023-06-09T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.4
433041,Quintrell Grdns East,2023-06-09T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
433041,Quintrell Grdns East,2023-06-09T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-09T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-09T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
433041,Quintrell Grdns East,2023-06-09T06:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.15
433041,Quintrell Grdns East,2023-06-09T06:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-09T06:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-09T06:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-09T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-09T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-09T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-09T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.18
433041,Quintrell Grdns East,2023-06-09T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
433041,Quintrell Grdns East,2023-06-09T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.74
433041,Quintrell Grdns East,2023-06-09T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.34
433041,Quintrell Grdns East,2023-06-09T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.21
433041,Quintrell Grdns East,2023-06-09T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.68
433041,Quintrell Grdns East,2023-06-09T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
433041,Quintrell Grdns East,2023-06-09T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
433041,Quintrell Grdns East,2023-06-09T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
433041,Quintrell Grdns East,2023-06-09T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
433041,Quintrell Grdns East,2023-06-09T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.13
433041,Quintrell Grdns East,2023-06-09T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.44
433041,Quintrell Grdns East,2023-06-09T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
433041,Quintrell Grdns East,2023-06-09T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.49
433041,Quintrell Grdns East,2023-06-09T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.33
433041,Quintrell Grdns East,2023-06-09T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.83
433041,Quintrell Grdns East,2023-06-09T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.5
433041,Quintrell Grdns East,2023-06-09T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.6
433041,Quintrell Grdns East,2023-06-09T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.4
433041,Quintrell Grdns East,2023-06-09T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
433041,Quintrell Grdns East,2023-06-09T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.85
433041,Quintrell Grdns East,2023-06-09T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.44
433041,Quintrell Grdns East,2023-06-09T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.29
433041,Quintrell Grdns East,2023-06-09T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.75
433041,Quintrell Grdns East,2023-06-09T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.41
433041,Quintrell Grdns East,2023-06-09T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.55
433041,Quintrell Grdns East,2023-06-09T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
433041,Quintrell Grdns East,2023-06-09T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
433041,Quintrell Grdns East,2023-06-09T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.8
433041,Quintrell Grdns East,2023-06-09T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
433041,Quintrell Grdns East,2023-06-09T06:00:00.000+00:00,transformer,,Temperature,C,26.5
433041,Quintrell Grdns East,2023-06-09T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
433041,Quintrell Grdns East,2023-06-09T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
433041,Quintrell Grdns East,2023-06-09T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
433041,Quintrell Grdns East,2023-06-09T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
433041,Quintrell Grdns East,2023-06-09T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
433041,Quintrell Grdns East,2023-06-09T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
433041,Quintrell Grdns East,2023-06-09T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.16
433041,Quintrell Grdns East,2023-06-09T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.14
433041,Quintrell Grdns East,2023-06-09T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.85
433041,Quintrell Grdns East,2023-06-09T06:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.73
433041,Quintrell Grdns East,2023-06-09T06:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.96
433041,Quintrell Grdns East,2023-06-09T06:00:00.000+00:00,busbar,,L1 Active Power,kW,8.06
433041,Quintrell Grdns East,2023-06-09T06:00:00.000+00:00,busbar,,N Current (RMS),A,31.2
433041,Quintrell Grdns East,2023-06-09T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
433041,Quintrell Grdns East,2023-06-09T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.9
433041,Quintrell Grdns East,2023-06-09T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.3
433041,Quintrell Grdns East,2023-06-09T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
433041,Quintrell Grdns East,2023-06-09T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-09T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
433041,Quintrell Grdns East,2023-06-09T05:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.12
433041,Quintrell Grdns East,2023-06-09T05:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-09T05:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-09T05:50:00.000+00:00,feeder,,N Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-09T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-09T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-09T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-09T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.4
433041,Quintrell Grdns East,2023-06-09T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.41
433041,Quintrell Grdns East,2023-06-09T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.45
433041,Quintrell Grdns East,2023-06-09T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.64
433041,Quintrell Grdns East,2023-06-09T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.55
433041,Quintrell Grdns East,2023-06-09T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.93
433041,Quintrell Grdns East,2023-06-09T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
433041,Quintrell Grdns East,2023-06-09T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.5
433041,Quintrell Grdns East,2023-06-09T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
433041,Quintrell Grdns East,2023-06-09T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
433041,Quintrell Grdns East,2023-06-09T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.43
433041,Quintrell Grdns East,2023-06-09T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.71
433041,Quintrell Grdns East,2023-06-09T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
433041,Quintrell Grdns East,2023-06-09T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.89
433041,Quintrell Grdns East,2023-06-09T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.06
433041,Quintrell Grdns East,2023-06-09T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.46
433041,Quintrell Grdns East,2023-06-09T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
433041,Quintrell Grdns East,2023-06-09T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.4
433041,Quintrell Grdns East,2023-06-09T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
433041,Quintrell Grdns East,2023-06-09T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
433041,Quintrell Grdns East,2023-06-09T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.17
433041,Quintrell Grdns East,2023-06-09T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.51
433041,Quintrell Grdns East,2023-06-09T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.44
433041,Quintrell Grdns East,2023-06-09T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.52
433041,Quintrell Grdns East,2023-06-09T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.64
433041,Quintrell Grdns East,2023-06-09T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.93
433041,Quintrell Grdns East,2023-06-09T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
433041,Quintrell Grdns East,2023-06-09T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
433041,Quintrell Grdns East,2023-06-09T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.6
433041,Quintrell Grdns East,2023-06-09T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.9
433041,Quintrell Grdns East,2023-06-09T05:50:00.000+00:00,transformer,,Temperature,C,26.5
433041,Quintrell Grdns East,2023-06-09T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
433041,Quintrell Grdns East,2023-06-09T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
433041,Quintrell Grdns East,2023-06-09T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
433041,Quintrell Grdns East,2023-06-09T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
433041,Quintrell Grdns East,2023-06-09T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
433041,Quintrell Grdns East,2023-06-09T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
433041,Quintrell Grdns East,2023-06-09T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
433041,Quintrell Grdns East,2023-06-09T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.66
433041,Quintrell Grdns East,2023-06-09T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.72
433041,Quintrell Grdns East,2023-06-09T05:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.17
433041,Quintrell Grdns East,2023-06-09T05:50:00.000+00:00,busbar,,L2 Active Power,kW,-2.26
433041,Quintrell Grdns East,2023-06-09T05:50:00.000+00:00,busbar,,L1 Active Power,kW,5.32
433041,Quintrell Grdns East,2023-06-09T05:50:00.000+00:00,busbar,,N Current (RMS),A,17.8
433041,Quintrell Grdns East,2023-06-09T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.9
433041,Quintrell Grdns East,2023-06-09T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.6
433041,Quintrell Grdns East,2023-06-09T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.4
433041,Quintrell Grdns East,2023-06-09T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
433041,Quintrell Grdns East,2023-06-09T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-09T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-09T05:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
433041,Quintrell Grdns East,2023-06-09T05:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-09T05:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-09T05:40:00.000+00:00,feeder,,N Current (RMS),A,1.1
433041,Quintrell Grdns East,2023-06-09T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-09T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-09T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-09T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
433041,Quintrell Grdns East,2023-06-09T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.4
433041,Quintrell Grdns East,2023-06-09T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
433041,Quintrell Grdns East,2023-06-09T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.25
433041,Quintrell Grdns East,2023-06-09T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.72
433041,Quintrell Grdns East,2023-06-09T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.39
433041,Quintrell Grdns East,2023-06-09T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,3.4
433041,Quintrell Grdns East,2023-06-09T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
433041,Quintrell Grdns East,2023-06-09T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.6
433041,Quintrell Grdns East,2023-06-09T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.8
433041,Quintrell Grdns East,2023-06-09T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
433041,Quintrell Grdns East,2023-06-09T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.76
433041,Quintrell Grdns East,2023-06-09T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
433041,Quintrell Grdns East,2023-06-09T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.62
433041,Quintrell Grdns East,2023-06-09T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.85
433041,Quintrell Grdns East,2023-06-09T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.93
433041,Quintrell Grdns East,2023-06-09T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.1
433041,Quintrell Grdns East,2023-06-09T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.4
433041,Quintrell Grdns East,2023-06-09T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
433041,Quintrell Grdns East,2023-06-09T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
433041,Quintrell Grdns East,2023-06-09T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.44
433041,Quintrell Grdns East,2023-06-09T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.82
433041,Quintrell Grdns East,2023-06-09T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.15
433041,Quintrell Grdns East,2023-06-09T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.51
433041,Quintrell Grdns East,2023-06-09T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.34
433041,Quintrell Grdns East,2023-06-09T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.98
433041,Quintrell Grdns East,2023-06-09T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
433041,Quintrell Grdns East,2023-06-09T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.7
433041,Quintrell Grdns East,2023-06-09T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
433041,Quintrell Grdns East,2023-06-09T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
433041,Quintrell Grdns East,2023-06-09T05:40:00.000+00:00,transformer,,Temperature,C,26.6
433041,Quintrell Grdns East,2023-06-09T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
433041,Quintrell Grdns East,2023-06-09T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
433041,Quintrell Grdns East,2023-06-09T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
433041,Quintrell Grdns East,2023-06-09T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
433041,Quintrell Grdns East,2023-06-09T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
433041,Quintrell Grdns East,2023-06-09T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
433041,Quintrell Grdns East,2023-06-09T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
433041,Quintrell Grdns East,2023-06-09T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.98
433041,Quintrell Grdns East,2023-06-09T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.12
433041,Quintrell Grdns East,2023-06-09T05:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.44
433041,Quintrell Grdns East,2023-06-09T05:40:00.000+00:00,busbar,,L2 Active Power,kW,-2.92
433041,Quintrell Grdns East,2023-06-09T05:40:00.000+00:00,busbar,,L1 Active Power,kW,4.29
433041,Quintrell Grdns East,2023-06-09T05:40:00.000+00:00,busbar,,N Current (RMS),A,11.0
433041,Quintrell Grdns East,2023-06-09T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.4
433041,Quintrell Grdns East,2023-06-09T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.2
433041,Quintrell Grdns East,2023-06-09T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.1
433041,Quintrell Grdns East,2023-06-09T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
433041,Quintrell Grdns East,2023-06-09T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-09T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-09T05:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
433041,Quintrell Grdns East,2023-06-09T05:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-09T05:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-09T05:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-09T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-09T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-09T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-09T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
433041,Quintrell Grdns East,2023-06-09T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.26
433041,Quintrell Grdns East,2023-06-09T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
433041,Quintrell Grdns East,2023-06-09T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.17
433041,Quintrell Grdns East,2023-06-09T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.97
433041,Quintrell Grdns East,2023-06-09T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.43
433041,Quintrell Grdns East,2023-06-09T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
433041,Quintrell Grdns East,2023-06-09T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.2
433041,Quintrell Grdns East,2023-06-09T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.7
433041,Quintrell Grdns East,2023-06-09T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.0
433041,Quintrell Grdns East,2023-06-09T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
433041,Quintrell Grdns East,2023-06-09T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.94
433041,Quintrell Grdns East,2023-06-09T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
433041,Quintrell Grdns East,2023-06-09T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.76
433041,Quintrell Grdns East,2023-06-09T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.63
433041,Quintrell Grdns East,2023-06-09T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.38
433041,Quintrell Grdns East,2023-06-09T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
433041,Quintrell Grdns East,2023-06-09T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.1
433041,Quintrell Grdns East,2023-06-09T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
433041,Quintrell Grdns East,2023-06-09T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
433041,Quintrell Grdns East,2023-06-09T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.13
433041,Quintrell Grdns East,2023-06-09T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.94
433041,Quintrell Grdns East,2023-06-09T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.05
