Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
433041,Quintrell Grdns East,2023-06-09T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.54
433041,Quintrell Grdns East,2023-06-09T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.66
433041,Quintrell Grdns East,2023-06-09T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.97
433041,Quintrell Grdns East,2023-06-09T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.6
433041,Quintrell Grdns East,2023-06-09T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
433041,Quintrell Grdns East,2023-06-09T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
433041,Quintrell Grdns East,2023-06-09T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
433041,Quintrell Grdns East,2023-06-09T05:30:00.000+00:00,transformer,,Temperature,C,26.6
433041,Quintrell Grdns East,2023-06-09T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
433041,Quintrell Grdns East,2023-06-09T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
433041,Quintrell Grdns East,2023-06-09T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
433041,Quintrell Grdns East,2023-06-09T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
433041,Quintrell Grdns East,2023-06-09T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
433041,Quintrell Grdns East,2023-06-09T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
433041,Quintrell Grdns East,2023-06-09T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
433041,Quintrell Grdns East,2023-06-09T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.15
433041,Quintrell Grdns East,2023-06-09T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.88
433041,Quintrell Grdns East,2023-06-09T05:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.53
433041,Quintrell Grdns East,2023-06-09T05:30:00.000+00:00,busbar,,L2 Active Power,kW,-3.28
433041,Quintrell Grdns East,2023-06-09T05:30:00.000+00:00,busbar,,L1 Active Power,kW,3.78
433041,Quintrell Grdns East,2023-06-09T05:30:00.000+00:00,busbar,,N Current (RMS),A,15.3
433041,Quintrell Grdns East,2023-06-09T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.1
433041,Quintrell Grdns East,2023-06-09T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.5
433041,Quintrell Grdns East,2023-06-09T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,17.6
433041,Quintrell Grdns East,2023-06-09T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
433041,Quintrell Grdns East,2023-06-09T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-09T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-09T05:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
433041,Quintrell Grdns East,2023-06-09T05:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-09T05:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-09T05:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-09T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-09T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-09T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-09T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
433041,Quintrell Grdns East,2023-06-09T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.67
433041,Quintrell Grdns East,2023-06-09T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
433041,Quintrell Grdns East,2023-06-09T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.18
433041,Quintrell Grdns East,2023-06-09T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.71
433041,Quintrell Grdns East,2023-06-09T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.4
433041,Quintrell Grdns East,2023-06-09T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,4.1
433041,Quintrell Grdns East,2023-06-09T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.0
433041,Quintrell Grdns East,2023-06-09T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.3
433041,Quintrell Grdns East,2023-06-09T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.8
433041,Quintrell Grdns East,2023-06-09T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
433041,Quintrell Grdns East,2023-06-09T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.81
433041,Quintrell Grdns East,2023-06-09T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
433041,Quintrell Grdns East,2023-06-09T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.72
433041,Quintrell Grdns East,2023-06-09T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.34
433041,Quintrell Grdns East,2023-06-09T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.78
433041,Quintrell Grdns East,2023-06-09T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.2
433041,Quintrell Grdns East,2023-06-09T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
433041,Quintrell Grdns East,2023-06-09T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.3
433041,Quintrell Grdns East,2023-06-09T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
433041,Quintrell Grdns East,2023-06-09T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.15
433041,Quintrell Grdns East,2023-06-09T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.93
433041,Quintrell Grdns East,2023-06-09T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.69
433041,Quintrell Grdns East,2023-06-09T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.53
433041,Quintrell Grdns East,2023-06-09T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.55
433041,Quintrell Grdns East,2023-06-09T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.01
433041,Quintrell Grdns East,2023-06-09T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.3
433041,Quintrell Grdns East,2023-06-09T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
433041,Quintrell Grdns East,2023-06-09T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
433041,Quintrell Grdns East,2023-06-09T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
433041,Quintrell Grdns East,2023-06-09T05:20:00.000+00:00,transformer,,Temperature,C,26.6
433041,Quintrell Grdns East,2023-06-09T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
433041,Quintrell Grdns East,2023-06-09T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
433041,Quintrell Grdns East,2023-06-09T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
433041,Quintrell Grdns East,2023-06-09T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.95
433041,Quintrell Grdns East,2023-06-09T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
433041,Quintrell Grdns East,2023-06-09T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.53
433041,Quintrell Grdns East,2023-06-09T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
433041,Quintrell Grdns East,2023-06-09T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.41
433041,Quintrell Grdns East,2023-06-09T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.54
433041,Quintrell Grdns East,2023-06-09T05:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.48
433041,Quintrell Grdns East,2023-06-09T05:20:00.000+00:00,busbar,,L2 Active Power,kW,-2.61
433041,Quintrell Grdns East,2023-06-09T05:20:00.000+00:00,busbar,,L1 Active Power,kW,4.19
433041,Quintrell Grdns East,2023-06-09T05:20:00.000+00:00,busbar,,N Current (RMS),A,12.2
433041,Quintrell Grdns East,2023-06-09T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.8
433041,Quintrell Grdns East,2023-06-09T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.3
433041,Quintrell Grdns East,2023-06-09T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,18.7
433041,Quintrell Grdns East,2023-06-09T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
433041,Quintrell Grdns East,2023-06-09T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-09T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
433041,Quintrell Grdns East,2023-06-09T05:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-09T05:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-09T05:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
433041,Quintrell Grdns East,2023-06-09T05:10:00.000+00:00,feeder,,N Current (RMS),A,1.1
433041,Quintrell Grdns East,2023-06-09T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-09T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-09T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-09T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
433041,Quintrell Grdns East,2023-06-09T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.4
433041,Quintrell Grdns East,2023-06-09T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
433041,Quintrell Grdns East,2023-06-09T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.45
433041,Quintrell Grdns East,2023-06-09T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.74
433041,Quintrell Grdns East,2023-06-09T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.37
433041,Quintrell Grdns East,2023-06-09T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,4.2
433041,Quintrell Grdns East,2023-06-09T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
433041,Quintrell Grdns East,2023-06-09T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.5
433041,Quintrell Grdns East,2023-06-09T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.7
433041,Quintrell Grdns East,2023-06-09T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
433041,Quintrell Grdns East,2023-06-09T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.07
433041,Quintrell Grdns East,2023-06-09T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
433041,Quintrell Grdns East,2023-06-09T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.63
433041,Quintrell Grdns East,2023-06-09T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.32
433041,Quintrell Grdns East,2023-06-09T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.54
433041,Quintrell Grdns East,2023-06-09T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
433041,Quintrell Grdns East,2023-06-09T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.4
433041,Quintrell Grdns East,2023-06-09T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.5
433041,Quintrell Grdns East,2023-06-09T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
433041,Quintrell Grdns East,2023-06-09T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.27
433041,Quintrell Grdns East,2023-06-09T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.9
433041,Quintrell Grdns East,2023-06-09T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.79
433041,Quintrell Grdns East,2023-06-09T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.59
433041,Quintrell Grdns East,2023-06-09T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.45
433041,Quintrell Grdns East,2023-06-09T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.3
433041,Quintrell Grdns East,2023-06-09T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
433041,Quintrell Grdns East,2023-06-09T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
433041,Quintrell Grdns East,2023-06-09T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
433041,Quintrell Grdns East,2023-06-09T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
433041,Quintrell Grdns East,2023-06-09T05:10:00.000+00:00,transformer,,Temperature,C,26.6
433041,Quintrell Grdns East,2023-06-09T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
433041,Quintrell Grdns East,2023-06-09T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
433041,Quintrell Grdns East,2023-06-09T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
433041,Quintrell Grdns East,2023-06-09T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
433041,Quintrell Grdns East,2023-06-09T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
433041,Quintrell Grdns East,2023-06-09T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
433041,Quintrell Grdns East,2023-06-09T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
433041,Quintrell Grdns East,2023-06-09T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.38
433041,Quintrell Grdns East,2023-06-09T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.83
433041,Quintrell Grdns East,2023-06-09T05:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.68
433041,Quintrell Grdns East,2023-06-09T05:10:00.000+00:00,busbar,,L2 Active Power,kW,-4.52
433041,Quintrell Grdns East,2023-06-09T05:10:00.000+00:00,busbar,,L1 Active Power,kW,3.17
433041,Quintrell Grdns East,2023-06-09T05:10:00.000+00:00,busbar,,N Current (RMS),A,23.2
433041,Quintrell Grdns East,2023-06-09T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.3
433041,Quintrell Grdns East,2023-06-09T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
433041,Quintrell Grdns East,2023-06-09T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,13.6
433041,Quintrell Grdns East,2023-06-09T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
433041,Quintrell Grdns East,2023-06-09T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-09T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
433041,Quintrell Grdns East,2023-06-09T05:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-09T05:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-09T05:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
433041,Quintrell Grdns East,2023-06-09T05:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-09T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-09T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-09T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-09T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
433041,Quintrell Grdns East,2023-06-09T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.28
433041,Quintrell Grdns East,2023-06-09T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
433041,Quintrell Grdns East,2023-06-09T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.32
433041,Quintrell Grdns East,2023-06-09T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.47
433041,Quintrell Grdns East,2023-06-09T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.34
433041,Quintrell Grdns East,2023-06-09T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
433041,Quintrell Grdns East,2023-06-09T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.8
433041,Quintrell Grdns East,2023-06-09T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.2
433041,Quintrell Grdns East,2023-06-09T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.6
433041,Quintrell Grdns East,2023-06-09T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
433041,Quintrell Grdns East,2023-06-09T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.08
433041,Quintrell Grdns East,2023-06-09T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
433041,Quintrell Grdns East,2023-06-09T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.62
433041,Quintrell Grdns East,2023-06-09T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.25
433041,Quintrell Grdns East,2023-06-09T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.39
433041,Quintrell Grdns East,2023-06-09T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
433041,Quintrell Grdns East,2023-06-09T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.4
433041,Quintrell Grdns East,2023-06-09T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.8
433041,Quintrell Grdns East,2023-06-09T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
433041,Quintrell Grdns East,2023-06-09T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.14
433041,Quintrell Grdns East,2023-06-09T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.88
433041,Quintrell Grdns East,2023-06-09T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.81
433041,Quintrell Grdns East,2023-06-09T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.64
433041,Quintrell Grdns East,2023-06-09T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.54
433041,Quintrell Grdns East,2023-06-09T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.3
433041,Quintrell Grdns East,2023-06-09T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.2
433041,Quintrell Grdns East,2023-06-09T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
433041,Quintrell Grdns East,2023-06-09T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
433041,Quintrell Grdns East,2023-06-09T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
433041,Quintrell Grdns East,2023-06-09T05:00:00.000+00:00,transformer,,Temperature,C,26.6
433041,Quintrell Grdns East,2023-06-09T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
433041,Quintrell Grdns East,2023-06-09T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
433041,Quintrell Grdns East,2023-06-09T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
433041,Quintrell Grdns East,2023-06-09T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
433041,Quintrell Grdns East,2023-06-09T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
433041,Quintrell Grdns East,2023-06-09T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
433041,Quintrell Grdns East,2023-06-09T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
433041,Quintrell Grdns East,2023-06-09T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.26
433041,Quintrell Grdns East,2023-06-09T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.82
433041,Quintrell Grdns East,2023-06-09T05:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.57
433041,Quintrell Grdns East,2023-06-09T05:00:00.000+00:00,busbar,,L2 Active Power,kW,-5.28
433041,Quintrell Grdns East,2023-06-09T05:00:00.000+00:00,busbar,,L1 Active Power,kW,3.0
433041,Quintrell Grdns East,2023-06-09T05:00:00.000+00:00,busbar,,N Current (RMS),A,30.4
433041,Quintrell Grdns East,2023-06-09T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.0
433041,Quintrell Grdns East,2023-06-09T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
433041,Quintrell Grdns East,2023-06-09T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,12.8
433041,Quintrell Grdns East,2023-06-09T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
433041,Quintrell Grdns East,2023-06-09T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-09T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-09T04:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-09T04:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-09T04:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-09T04:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-09T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-09T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-09T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-09T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
433041,Quintrell Grdns East,2023-06-09T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.84
433041,Quintrell Grdns East,2023-06-09T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.14
433041,Quintrell Grdns East,2023-06-09T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.44
433041,Quintrell Grdns East,2023-06-09T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.69
433041,Quintrell Grdns East,2023-06-09T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.4
433041,Quintrell Grdns East,2023-06-09T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
433041,Quintrell Grdns East,2023-06-09T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
433041,Quintrell Grdns East,2023-06-09T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
433041,Quintrell Grdns East,2023-06-09T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.9
433041,Quintrell Grdns East,2023-06-09T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
433041,Quintrell Grdns East,2023-06-09T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.19
433041,Quintrell Grdns East,2023-06-09T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
433041,Quintrell Grdns East,2023-06-09T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.59
433041,Quintrell Grdns East,2023-06-09T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.44
433041,Quintrell Grdns East,2023-06-09T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.41
433041,Quintrell Grdns East,2023-06-09T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
433041,Quintrell Grdns East,2023-06-09T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
433041,Quintrell Grdns East,2023-06-09T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.8
433041,Quintrell Grdns East,2023-06-09T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
433041,Quintrell Grdns East,2023-06-09T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.06
433041,Quintrell Grdns East,2023-06-09T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.83
433041,Quintrell Grdns East,2023-06-09T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.12
433041,Quintrell Grdns East,2023-06-09T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.7
433041,Quintrell Grdns East,2023-06-09T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.31
433041,Quintrell Grdns East,2023-06-09T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.53
433041,Quintrell Grdns East,2023-06-09T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.6
433041,Quintrell Grdns East,2023-06-09T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
433041,Quintrell Grdns East,2023-06-09T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
433041,Quintrell Grdns East,2023-06-09T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
433041,Quintrell Grdns East,2023-06-09T04:50:00.000+00:00,transformer,,Temperature,C,26.6
433041,Quintrell Grdns East,2023-06-09T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
433041,Quintrell Grdns East,2023-06-09T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
433041,Quintrell Grdns East,2023-06-09T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
433041,Quintrell Grdns East,2023-06-09T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
433041,Quintrell Grdns East,2023-06-09T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
433041,Quintrell Grdns East,2023-06-09T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
433041,Quintrell Grdns East,2023-06-09T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
433041,Quintrell Grdns East,2023-06-09T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.87
433041,Quintrell Grdns East,2023-06-09T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.1
433041,Quintrell Grdns East,2023-06-09T04:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.75
433041,Quintrell Grdns East,2023-06-09T04:50:00.000+00:00,busbar,,L2 Active Power,kW,-4.45
433041,Quintrell Grdns East,2023-06-09T04:50:00.000+00:00,busbar,,L1 Active Power,kW,3.32
433041,Quintrell Grdns East,2023-06-09T04:50:00.000+00:00,busbar,,N Current (RMS),A,23.9
433041,Quintrell Grdns East,2023-06-09T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.8
433041,Quintrell Grdns East,2023-06-09T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
433041,Quintrell Grdns East,2023-06-09T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,14.4
433041,Quintrell Grdns East,2023-06-09T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
433041,Quintrell Grdns East,2023-06-09T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-09T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
433041,Quintrell Grdns East,2023-06-09T04:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-09T04:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-09T04:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-09T04:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-09T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-09T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-09T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-09T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
433041,Quintrell Grdns East,2023-06-09T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.91
433041,Quintrell Grdns East,2023-06-09T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.21
433041,Quintrell Grdns East,2023-06-09T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.41
433041,Quintrell Grdns East,2023-06-09T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.91
433041,Quintrell Grdns East,2023-06-09T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.39
433041,Quintrell Grdns East,2023-06-09T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.3
433041,Quintrell Grdns East,2023-06-09T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.0
433041,Quintrell Grdns East,2023-06-09T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
433041,Quintrell Grdns East,2023-06-09T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.0
433041,Quintrell Grdns East,2023-06-09T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
433041,Quintrell Grdns East,2023-06-09T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.45
433041,Quintrell Grdns East,2023-06-09T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
433041,Quintrell Grdns East,2023-06-09T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.66
433041,Quintrell Grdns East,2023-06-09T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.74
433041,Quintrell Grdns East,2023-06-09T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.54
433041,Quintrell Grdns East,2023-06-09T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
433041,Quintrell Grdns East,2023-06-09T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.0
433041,Quintrell Grdns East,2023-06-09T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.7
433041,Quintrell Grdns East,2023-06-09T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
433041,Quintrell Grdns East,2023-06-09T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.06
433041,Quintrell Grdns East,2023-06-09T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.98
433041,Quintrell Grdns East,2023-06-09T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.68
433041,Quintrell Grdns East,2023-06-09T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.71
433041,Quintrell Grdns East,2023-06-09T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.79
433041,Quintrell Grdns East,2023-06-09T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.99
433041,Quintrell Grdns East,2023-06-09T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.3
433041,Quintrell Grdns East,2023-06-09T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
433041,Quintrell Grdns East,2023-06-09T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
433041,Quintrell Grdns East,2023-06-09T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.7
433041,Quintrell Grdns East,2023-06-09T04:40:00.000+00:00,transformer,,Temperature,C,26.6
433041,Quintrell Grdns East,2023-06-09T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
433041,Quintrell Grdns East,2023-06-09T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
433041,Quintrell Grdns East,2023-06-09T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
433041,Quintrell Grdns East,2023-06-09T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
433041,Quintrell Grdns East,2023-06-09T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
433041,Quintrell Grdns East,2023-06-09T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
433041,Quintrell Grdns East,2023-06-09T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
433041,Quintrell Grdns East,2023-06-09T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.36
433041,Quintrell Grdns East,2023-06-09T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.7
433041,Quintrell Grdns East,2023-06-09T04:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.81
433041,Quintrell Grdns East,2023-06-09T04:40:00.000+00:00,busbar,,L2 Active Power,kW,-6.46
433041,Quintrell Grdns East,2023-06-09T04:40:00.000+00:00,busbar,,L1 Active Power,kW,3.89
433041,Quintrell Grdns East,2023-06-09T04:40:00.000+00:00,busbar,,N Current (RMS),A,30.9
433041,Quintrell Grdns East,2023-06-09T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.5
433041,Quintrell Grdns East,2023-06-09T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
433041,Quintrell Grdns East,2023-06-09T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,17.5
433041,Quintrell Grdns East,2023-06-09T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
433041,Quintrell Grdns East,2023-06-09T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-09T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
433041,Quintrell Grdns East,2023-06-09T04:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-09T04:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-09T04:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-09T04:30:00.000+00:00,feeder,,N Current (RMS),A,1.2
433041,Quintrell Grdns East,2023-06-09T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-09T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-09T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-09T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
433041,Quintrell Grdns East,2023-06-09T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.99
433041,Quintrell Grdns East,2023-06-09T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.52
433041,Quintrell Grdns East,2023-06-09T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.37
433041,Quintrell Grdns East,2023-06-09T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.62
433041,Quintrell Grdns East,2023-06-09T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.59
433041,Quintrell Grdns East,2023-06-09T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.8
433041,Quintrell Grdns East,2023-06-09T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
433041,Quintrell Grdns East,2023-06-09T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.5
433041,Quintrell Grdns East,2023-06-09T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.3
433041,Quintrell Grdns East,2023-06-09T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
433041,Quintrell Grdns East,2023-06-09T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.37
433041,Quintrell Grdns East,2023-06-09T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
433041,Quintrell Grdns East,2023-06-09T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.67
433041,Quintrell Grdns East,2023-06-09T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.9
433041,Quintrell Grdns East,2023-06-09T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.65
433041,Quintrell Grdns East,2023-06-09T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
433041,Quintrell Grdns East,2023-06-09T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.9
433041,Quintrell Grdns East,2023-06-09T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.4
433041,Quintrell Grdns East,2023-06-09T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
433041,Quintrell Grdns East,2023-06-09T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.05
433041,Quintrell Grdns East,2023-06-09T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.94
433041,Quintrell Grdns East,2023-06-09T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.07
433041,Quintrell Grdns East,2023-06-09T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.56
433041,Quintrell Grdns East,2023-06-09T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.55
433041,Quintrell Grdns East,2023-06-09T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.44
433041,Quintrell Grdns East,2023-06-09T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.8
433041,Quintrell Grdns East,2023-06-09T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
433041,Quintrell Grdns East,2023-06-09T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
433041,Quintrell Grdns East,2023-06-09T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
433041,Quintrell Grdns East,2023-06-09T04:30:00.000+00:00,transformer,,Temperature,C,26.6
433041,Quintrell Grdns East,2023-06-09T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
433041,Quintrell Grdns East,2023-06-09T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
433041,Quintrell Grdns East,2023-06-09T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
433041,Quintrell Grdns East,2023-06-09T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
433041,Quintrell Grdns East,2023-06-09T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
433041,Quintrell Grdns East,2023-06-09T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
433041,Quintrell Grdns East,2023-06-09T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
433041,Quintrell Grdns East,2023-06-09T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.3
433041,Quintrell Grdns East,2023-06-09T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.49
433041,Quintrell Grdns East,2023-06-09T04:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.61
433041,Quintrell Grdns East,2023-06-09T04:30:00.000+00:00,busbar,,L2 Active Power,kW,-4.08
433041,Quintrell Grdns East,2023-06-09T04:30:00.000+00:00,busbar,,L1 Active Power,kW,3.65
433041,Quintrell Grdns East,2023-06-09T04:30:00.000+00:00,busbar,,N Current (RMS),A,19.5
433041,Quintrell Grdns East,2023-06-09T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.3
433041,Quintrell Grdns East,2023-06-09T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
433041,Quintrell Grdns East,2023-06-09T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,16.1
433041,Quintrell Grdns East,2023-06-09T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
433041,Quintrell Grdns East,2023-06-09T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-09T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
433041,Quintrell Grdns East,2023-06-09T04:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-09T04:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-09T04:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-09T04:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-09T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-09T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-09T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-09T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
433041,Quintrell Grdns East,2023-06-09T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
433041,Quintrell Grdns East,2023-06-09T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.39
433041,Quintrell Grdns East,2023-06-09T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.22
433041,Quintrell Grdns East,2023-06-09T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.28
433041,Quintrell Grdns East,2023-06-09T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.47
433041,Quintrell Grdns East,2023-06-09T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,2.3
433041,Quintrell Grdns East,2023-06-09T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.8
433041,Quintrell Grdns East,2023-06-09T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
433041,Quintrell Grdns East,2023-06-09T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.5
433041,Quintrell Grdns East,2023-06-09T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
433041,Quintrell Grdns East,2023-06-09T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.83
433041,Quintrell Grdns East,2023-06-09T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
433041,Quintrell Grdns East,2023-06-09T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.75
433041,Quintrell Grdns East,2023-06-09T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.34
433041,Quintrell Grdns East,2023-06-09T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.4
433041,Quintrell Grdns East,2023-06-09T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
433041,Quintrell Grdns East,2023-06-09T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
433041,Quintrell Grdns East,2023-06-09T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.5
433041,Quintrell Grdns East,2023-06-09T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
433041,Quintrell Grdns East,2023-06-09T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.22
433041,Quintrell Grdns East,2023-06-09T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.1
433041,Quintrell Grdns East,2023-06-09T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.06
433041,Quintrell Grdns East,2023-06-09T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.48
433041,Quintrell Grdns East,2023-06-09T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.93
433041,Quintrell Grdns East,2023-06-09T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.43
433041,Quintrell Grdns East,2023-06-09T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
433041,Quintrell Grdns East,2023-06-09T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
433041,Quintrell Grdns East,2023-06-09T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
433041,Quintrell Grdns East,2023-06-09T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
433041,Quintrell Grdns East,2023-06-09T04:20:00.000+00:00,transformer,,Temperature,C,26.6
433041,Quintrell Grdns East,2023-06-09T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
433041,Quintrell Grdns East,2023-06-09T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
433041,Quintrell Grdns East,2023-06-09T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
433041,Quintrell Grdns East,2023-06-09T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
433041,Quintrell Grdns East,2023-06-09T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
433041,Quintrell Grdns East,2023-06-09T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
433041,Quintrell Grdns East,2023-06-09T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
433041,Quintrell Grdns East,2023-06-09T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.16
433041,Quintrell Grdns East,2023-06-09T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.16
433041,Quintrell Grdns East,2023-06-09T04:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.45
433041,Quintrell Grdns East,2023-06-09T04:20:00.000+00:00,busbar,,L2 Active Power,kW,-5.56
433041,Quintrell Grdns East,2023-06-09T04:20:00.000+00:00,busbar,,L1 Active Power,kW,3.27
433041,Quintrell Grdns East,2023-06-09T04:20:00.000+00:00,busbar,,N Current (RMS),A,24.9
433041,Quintrell Grdns East,2023-06-09T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,14.9
433041,Quintrell Grdns East,2023-06-09T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
433041,Quintrell Grdns East,2023-06-09T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,14.2
433041,Quintrell Grdns East,2023-06-09T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
433041,Quintrell Grdns East,2023-06-09T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-09T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-09T04:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
433041,Quintrell Grdns East,2023-06-09T04:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-09T04:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-09T04:10:00.000+00:00,feeder,,N Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-09T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-09T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-09T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-09T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
433041,Quintrell Grdns East,2023-06-09T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
433041,Quintrell Grdns East,2023-06-09T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.41
433041,Quintrell Grdns East,2023-06-09T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.1
433041,Quintrell Grdns East,2023-06-09T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.48
433041,Quintrell Grdns East,2023-06-09T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.49
433041,Quintrell Grdns East,2023-06-09T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,1.6
433041,Quintrell Grdns East,2023-06-09T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.1
433041,Quintrell Grdns East,2023-06-09T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
433041,Quintrell Grdns East,2023-06-09T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.6
433041,Quintrell Grdns East,2023-06-09T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
433041,Quintrell Grdns East,2023-06-09T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.28
433041,Quintrell Grdns East,2023-06-09T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
433041,Quintrell Grdns East,2023-06-09T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.85
433041,Quintrell Grdns East,2023-06-09T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.01
433041,Quintrell Grdns East,2023-06-09T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.24
433041,Quintrell Grdns East,2023-06-09T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
433041,Quintrell Grdns East,2023-06-09T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
433041,Quintrell Grdns East,2023-06-09T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.1
433041,Quintrell Grdns East,2023-06-09T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
433041,Quintrell Grdns East,2023-06-09T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.32
433041,Quintrell Grdns East,2023-06-09T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.95
433041,Quintrell Grdns East,2023-06-09T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.84
433041,Quintrell Grdns East,2023-06-09T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.52
433041,Quintrell Grdns East,2023-06-09T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.76
433041,Quintrell Grdns East,2023-06-09T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.95
433041,Quintrell Grdns East,2023-06-09T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.3
433041,Quintrell Grdns East,2023-06-09T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
433041,Quintrell Grdns East,2023-06-09T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
433041,Quintrell Grdns East,2023-06-09T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
433041,Quintrell Grdns East,2023-06-09T04:10:00.000+00:00,transformer,,Temperature,C,26.7
433041,Quintrell Grdns East,2023-06-09T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
433041,Quintrell Grdns East,2023-06-09T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
433041,Quintrell Grdns East,2023-06-09T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
433041,Quintrell Grdns East,2023-06-09T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
433041,Quintrell Grdns East,2023-06-09T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
433041,Quintrell Grdns East,2023-06-09T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
433041,Quintrell Grdns East,2023-06-09T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
433041,Quintrell Grdns East,2023-06-09T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.47
433041,Quintrell Grdns East,2023-06-09T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.77
433041,Quintrell Grdns East,2023-06-09T04:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.51
433041,Quintrell Grdns East,2023-06-09T04:10:00.000+00:00,busbar,,L2 Active Power,kW,-4.27
433041,Quintrell Grdns East,2023-06-09T04:10:00.000+00:00,busbar,,L1 Active Power,kW,3.65
433041,Quintrell Grdns East,2023-06-09T04:10:00.000+00:00,busbar,,N Current (RMS),A,16.6
433041,Quintrell Grdns East,2023-06-09T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.8
433041,Quintrell Grdns East,2023-06-09T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
433041,Quintrell Grdns East,2023-06-09T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,16.6
433041,Quintrell Grdns East,2023-06-09T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
433041,Quintrell Grdns East,2023-06-09T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-09T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-09T04:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
433041,Quintrell Grdns East,2023-06-09T04:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-09T04:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-09T04:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-09T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-09T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-09T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-09T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
433041,Quintrell Grdns East,2023-06-09T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
433041,Quintrell Grdns East,2023-06-09T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.22
433041,Quintrell Grdns East,2023-06-09T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
433041,Quintrell Grdns East,2023-06-09T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.29
433041,Quintrell Grdns East,2023-06-09T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.39
433041,Quintrell Grdns East,2023-06-09T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,1.3
433041,Quintrell Grdns East,2023-06-09T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.1
433041,Quintrell Grdns East,2023-06-09T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
433041,Quintrell Grdns East,2023-06-09T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.9
433041,Quintrell Grdns East,2023-06-09T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
433041,Quintrell Grdns East,2023-06-09T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.26
433041,Quintrell Grdns East,2023-06-09T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
433041,Quintrell Grdns East,2023-06-09T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.79
433041,Quintrell Grdns East,2023-06-09T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.04
433041,Quintrell Grdns East,2023-06-09T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.17
433041,Quintrell Grdns East,2023-06-09T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
433041,Quintrell Grdns East,2023-06-09T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
433041,Quintrell Grdns East,2023-06-09T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.3
433041,Quintrell Grdns East,2023-06-09T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
