Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
433041,Quintrell Grdns East,2023-06-10T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.73
433041,Quintrell Grdns East,2023-06-10T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
433041,Quintrell Grdns East,2023-06-10T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.73
433041,Quintrell Grdns East,2023-06-10T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.24
433041,Quintrell Grdns East,2023-06-10T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.64
433041,Quintrell Grdns East,2023-06-10T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.1
433041,Quintrell Grdns East,2023-06-10T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.2
433041,Quintrell Grdns East,2023-06-10T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.9
433041,Quintrell Grdns East,2023-06-10T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
433041,Quintrell Grdns East,2023-06-10T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.37
433041,Quintrell Grdns East,2023-06-10T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.78
433041,Quintrell Grdns East,2023-06-10T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.0
433041,Quintrell Grdns East,2023-06-10T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.62
433041,Quintrell Grdns East,2023-06-10T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.18
433041,Quintrell Grdns East,2023-06-10T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.36
433041,Quintrell Grdns East,2023-06-10T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
433041,Quintrell Grdns East,2023-06-10T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
433041,Quintrell Grdns East,2023-06-10T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
433041,Quintrell Grdns East,2023-06-10T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
433041,Quintrell Grdns East,2023-06-10T23:30:00.000+00:00,transformer,,Temperature,C,27.8
433041,Quintrell Grdns East,2023-06-10T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
433041,Quintrell Grdns East,2023-06-10T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
433041,Quintrell Grdns East,2023-06-10T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
433041,Quintrell Grdns East,2023-06-10T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
433041,Quintrell Grdns East,2023-06-10T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
433041,Quintrell Grdns East,2023-06-10T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
433041,Quintrell Grdns East,2023-06-10T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
433041,Quintrell Grdns East,2023-06-10T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.7
433041,Quintrell Grdns East,2023-06-10T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.06
433041,Quintrell Grdns East,2023-06-10T23:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.45
433041,Quintrell Grdns East,2023-06-10T23:30:00.000+00:00,busbar,,L2 Active Power,kW,-1.72
433041,Quintrell Grdns East,2023-06-10T23:30:00.000+00:00,busbar,,L1 Active Power,kW,4.63
433041,Quintrell Grdns East,2023-06-10T23:30:00.000+00:00,busbar,,N Current (RMS),A,16.3
433041,Quintrell Grdns East,2023-06-10T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
433041,Quintrell Grdns East,2023-06-10T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.3
433041,Quintrell Grdns East,2023-06-10T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.7
433041,Quintrell Grdns East,2023-06-10T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
433041,Quintrell Grdns East,2023-06-10T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-10T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
433041,Quintrell Grdns East,2023-06-10T23:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.11
433041,Quintrell Grdns East,2023-06-10T23:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-10T23:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
433041,Quintrell Grdns East,2023-06-10T23:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-10T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-10T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-10T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-10T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
433041,Quintrell Grdns East,2023-06-10T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
433041,Quintrell Grdns East,2023-06-10T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.43
433041,Quintrell Grdns East,2023-06-10T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.31
433041,Quintrell Grdns East,2023-06-10T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.12
433041,Quintrell Grdns East,2023-06-10T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.68
433041,Quintrell Grdns East,2023-06-10T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,3.7
433041,Quintrell Grdns East,2023-06-10T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
433041,Quintrell Grdns East,2023-06-10T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-10T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.3
433041,Quintrell Grdns East,2023-06-10T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
433041,Quintrell Grdns East,2023-06-10T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.75
433041,Quintrell Grdns East,2023-06-10T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
433041,Quintrell Grdns East,2023-06-10T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.12
433041,Quintrell Grdns East,2023-06-10T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.58
433041,Quintrell Grdns East,2023-06-10T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.81
433041,Quintrell Grdns East,2023-06-10T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.1
433041,Quintrell Grdns East,2023-06-10T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.2
433041,Quintrell Grdns East,2023-06-10T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
433041,Quintrell Grdns East,2023-06-10T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
433041,Quintrell Grdns East,2023-06-10T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.52
433041,Quintrell Grdns East,2023-06-10T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.84
433041,Quintrell Grdns East,2023-06-10T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.47
433041,Quintrell Grdns East,2023-06-10T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.59
433041,Quintrell Grdns East,2023-06-10T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.54
433041,Quintrell Grdns East,2023-06-10T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.85
433041,Quintrell Grdns East,2023-06-10T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
433041,Quintrell Grdns East,2023-06-10T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
433041,Quintrell Grdns East,2023-06-10T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
433041,Quintrell Grdns East,2023-06-10T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.5
433041,Quintrell Grdns East,2023-06-10T23:20:00.000+00:00,transformer,,Temperature,C,27.8
433041,Quintrell Grdns East,2023-06-10T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
433041,Quintrell Grdns East,2023-06-10T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
433041,Quintrell Grdns East,2023-06-10T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
433041,Quintrell Grdns East,2023-06-10T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
433041,Quintrell Grdns East,2023-06-10T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
433041,Quintrell Grdns East,2023-06-10T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
433041,Quintrell Grdns East,2023-06-10T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
433041,Quintrell Grdns East,2023-06-10T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.76
433041,Quintrell Grdns East,2023-06-10T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.77
433041,Quintrell Grdns East,2023-06-10T23:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.13
433041,Quintrell Grdns East,2023-06-10T23:20:00.000+00:00,busbar,,L2 Active Power,kW,-2.25
433041,Quintrell Grdns East,2023-06-10T23:20:00.000+00:00,busbar,,L1 Active Power,kW,5.36
433041,Quintrell Grdns East,2023-06-10T23:20:00.000+00:00,busbar,,N Current (RMS),A,14.1
433041,Quintrell Grdns East,2023-06-10T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.9
433041,Quintrell Grdns East,2023-06-10T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.4
433041,Quintrell Grdns East,2023-06-10T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.7
433041,Quintrell Grdns East,2023-06-10T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
433041,Quintrell Grdns East,2023-06-10T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-10T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
433041,Quintrell Grdns East,2023-06-10T23:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.12
433041,Quintrell Grdns East,2023-06-10T23:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-10T23:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
433041,Quintrell Grdns East,2023-06-10T23:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-10T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-10T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-10T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-10T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
433041,Quintrell Grdns East,2023-06-10T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
433041,Quintrell Grdns East,2023-06-10T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.42
433041,Quintrell Grdns East,2023-06-10T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.47
433041,Quintrell Grdns East,2023-06-10T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.35
433041,Quintrell Grdns East,2023-06-10T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.71
433041,Quintrell Grdns East,2023-06-10T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,5.7
433041,Quintrell Grdns East,2023-06-10T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
433041,Quintrell Grdns East,2023-06-10T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
433041,Quintrell Grdns East,2023-06-10T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.4
433041,Quintrell Grdns East,2023-06-10T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
433041,Quintrell Grdns East,2023-06-10T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.95
433041,Quintrell Grdns East,2023-06-10T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
433041,Quintrell Grdns East,2023-06-10T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.17
433041,Quintrell Grdns East,2023-06-10T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.72
433041,Quintrell Grdns East,2023-06-10T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.49
433041,Quintrell Grdns East,2023-06-10T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
433041,Quintrell Grdns East,2023-06-10T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
433041,Quintrell Grdns East,2023-06-10T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
433041,Quintrell Grdns East,2023-06-10T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
433041,Quintrell Grdns East,2023-06-10T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.46
433041,Quintrell Grdns East,2023-06-10T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.79
433041,Quintrell Grdns East,2023-06-10T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.7
433041,Quintrell Grdns East,2023-06-10T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.55
433041,Quintrell Grdns East,2023-06-10T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.18
433041,Quintrell Grdns East,2023-06-10T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.04
433041,Quintrell Grdns East,2023-06-10T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
433041,Quintrell Grdns East,2023-06-10T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
433041,Quintrell Grdns East,2023-06-10T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
433041,Quintrell Grdns East,2023-06-10T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
433041,Quintrell Grdns East,2023-06-10T23:10:00.000+00:00,transformer,,Temperature,C,27.9
433041,Quintrell Grdns East,2023-06-10T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
433041,Quintrell Grdns East,2023-06-10T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
433041,Quintrell Grdns East,2023-06-10T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
433041,Quintrell Grdns East,2023-06-10T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
433041,Quintrell Grdns East,2023-06-10T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
433041,Quintrell Grdns East,2023-06-10T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
433041,Quintrell Grdns East,2023-06-10T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
433041,Quintrell Grdns East,2023-06-10T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.99
433041,Quintrell Grdns East,2023-06-10T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.96
433041,Quintrell Grdns East,2023-06-10T23:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.32
433041,Quintrell Grdns East,2023-06-10T23:10:00.000+00:00,busbar,,L2 Active Power,kW,-2.26
433041,Quintrell Grdns East,2023-06-10T23:10:00.000+00:00,busbar,,L1 Active Power,kW,6.26
433041,Quintrell Grdns East,2023-06-10T23:10:00.000+00:00,busbar,,N Current (RMS),A,17.6
433041,Quintrell Grdns East,2023-06-10T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.1
433041,Quintrell Grdns East,2023-06-10T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.1
433041,Quintrell Grdns East,2023-06-10T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
433041,Quintrell Grdns East,2023-06-10T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
433041,Quintrell Grdns East,2023-06-10T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-10T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-10T23:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
433041,Quintrell Grdns East,2023-06-10T23:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-10T23:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
433041,Quintrell Grdns East,2023-06-10T23:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-10T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-10T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-10T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-10T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.29
433041,Quintrell Grdns East,2023-06-10T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
433041,Quintrell Grdns East,2023-06-10T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.4
433041,Quintrell Grdns East,2023-06-10T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.62
433041,Quintrell Grdns East,2023-06-10T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.23
433041,Quintrell Grdns East,2023-06-10T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.71
433041,Quintrell Grdns East,2023-06-10T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
433041,Quintrell Grdns East,2023-06-10T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
433041,Quintrell Grdns East,2023-06-10T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
433041,Quintrell Grdns East,2023-06-10T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.4
433041,Quintrell Grdns East,2023-06-10T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.27
433041,Quintrell Grdns East,2023-06-10T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.18
433041,Quintrell Grdns East,2023-06-10T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
433041,Quintrell Grdns East,2023-06-10T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.13
433041,Quintrell Grdns East,2023-06-10T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.41
433041,Quintrell Grdns East,2023-06-10T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.22
433041,Quintrell Grdns East,2023-06-10T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
433041,Quintrell Grdns East,2023-06-10T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
433041,Quintrell Grdns East,2023-06-10T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.7
433041,Quintrell Grdns East,2023-06-10T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.9
433041,Quintrell Grdns East,2023-06-10T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.38
433041,Quintrell Grdns East,2023-06-10T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.82
433041,Quintrell Grdns East,2023-06-10T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.36
433041,Quintrell Grdns East,2023-06-10T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.51
433041,Quintrell Grdns East,2023-06-10T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.5
433041,Quintrell Grdns East,2023-06-10T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.66
433041,Quintrell Grdns East,2023-06-10T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
433041,Quintrell Grdns East,2023-06-10T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
433041,Quintrell Grdns East,2023-06-10T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
433041,Quintrell Grdns East,2023-06-10T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
433041,Quintrell Grdns East,2023-06-10T23:00:00.000+00:00,transformer,,Temperature,C,27.9
433041,Quintrell Grdns East,2023-06-10T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
433041,Quintrell Grdns East,2023-06-10T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
433041,Quintrell Grdns East,2023-06-10T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
433041,Quintrell Grdns East,2023-06-10T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
433041,Quintrell Grdns East,2023-06-10T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
433041,Quintrell Grdns East,2023-06-10T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
433041,Quintrell Grdns East,2023-06-10T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
433041,Quintrell Grdns East,2023-06-10T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.17
433041,Quintrell Grdns East,2023-06-10T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.57
433041,Quintrell Grdns East,2023-06-10T23:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.36
433041,Quintrell Grdns East,2023-06-10T23:00:00.000+00:00,busbar,,L2 Active Power,kW,-3.16
433041,Quintrell Grdns East,2023-06-10T23:00:00.000+00:00,busbar,,L1 Active Power,kW,6.61
433041,Quintrell Grdns East,2023-06-10T23:00:00.000+00:00,busbar,,N Current (RMS),A,14.9
433041,Quintrell Grdns East,2023-06-10T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.3
433041,Quintrell Grdns East,2023-06-10T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
433041,Quintrell Grdns East,2023-06-10T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.7
433041,Quintrell Grdns East,2023-06-10T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
433041,Quintrell Grdns East,2023-06-10T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-10T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
433041,Quintrell Grdns East,2023-06-10T22:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
433041,Quintrell Grdns East,2023-06-10T22:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-10T22:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-10T22:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-10T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-10T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-10T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-10T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
433041,Quintrell Grdns East,2023-06-10T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
433041,Quintrell Grdns East,2023-06-10T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.27
433041,Quintrell Grdns East,2023-06-10T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.4
433041,Quintrell Grdns East,2023-06-10T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.43
433041,Quintrell Grdns East,2023-06-10T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.59
433041,Quintrell Grdns East,2023-06-10T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,4.3
433041,Quintrell Grdns East,2023-06-10T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
433041,Quintrell Grdns East,2023-06-10T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
433041,Quintrell Grdns East,2023-06-10T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.8
433041,Quintrell Grdns East,2023-06-10T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.45
433041,Quintrell Grdns East,2023-06-10T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.08
433041,Quintrell Grdns East,2023-06-10T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
433041,Quintrell Grdns East,2023-06-10T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.17
433041,Quintrell Grdns East,2023-06-10T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.75
433041,Quintrell Grdns East,2023-06-10T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.76
433041,Quintrell Grdns East,2023-06-10T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.6
433041,Quintrell Grdns East,2023-06-10T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.9
433041,Quintrell Grdns East,2023-06-10T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
433041,Quintrell Grdns East,2023-06-10T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
433041,Quintrell Grdns East,2023-06-10T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.61
433041,Quintrell Grdns East,2023-06-10T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.93
433041,Quintrell Grdns East,2023-06-10T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.35
433041,Quintrell Grdns East,2023-06-10T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.56
433041,Quintrell Grdns East,2023-06-10T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.18
433041,Quintrell Grdns East,2023-06-10T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.7
433041,Quintrell Grdns East,2023-06-10T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
433041,Quintrell Grdns East,2023-06-10T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.3
433041,Quintrell Grdns East,2023-06-10T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
433041,Quintrell Grdns East,2023-06-10T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
433041,Quintrell Grdns East,2023-06-10T22:50:00.000+00:00,transformer,,Temperature,C,27.9
433041,Quintrell Grdns East,2023-06-10T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
433041,Quintrell Grdns East,2023-06-10T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
433041,Quintrell Grdns East,2023-06-10T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
433041,Quintrell Grdns East,2023-06-10T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.13
433041,Quintrell Grdns East,2023-06-10T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
433041,Quintrell Grdns East,2023-06-10T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
433041,Quintrell Grdns East,2023-06-10T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
433041,Quintrell Grdns East,2023-06-10T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.23
433041,Quintrell Grdns East,2023-06-10T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.47
433041,Quintrell Grdns East,2023-06-10T22:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.24
433041,Quintrell Grdns East,2023-06-10T22:50:00.000+00:00,busbar,,L2 Active Power,kW,-2.37
433041,Quintrell Grdns East,2023-06-10T22:50:00.000+00:00,busbar,,L1 Active Power,kW,5.06
433041,Quintrell Grdns East,2023-06-10T22:50:00.000+00:00,busbar,,N Current (RMS),A,14.2
433041,Quintrell Grdns East,2023-06-10T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
433041,Quintrell Grdns East,2023-06-10T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.4
433041,Quintrell Grdns East,2023-06-10T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.8
433041,Quintrell Grdns East,2023-06-10T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
433041,Quintrell Grdns East,2023-06-10T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-10T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
433041,Quintrell Grdns East,2023-06-10T22:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
433041,Quintrell Grdns East,2023-06-10T22:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-10T22:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-10T22:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-10T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-10T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-10T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-10T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
433041,Quintrell Grdns East,2023-06-10T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
433041,Quintrell Grdns East,2023-06-10T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
433041,Quintrell Grdns East,2023-06-10T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.25
433041,Quintrell Grdns East,2023-06-10T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.58
433041,Quintrell Grdns East,2023-06-10T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.47
433041,Quintrell Grdns East,2023-06-10T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,1.5
433041,Quintrell Grdns East,2023-06-10T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
433041,Quintrell Grdns East,2023-06-10T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
433041,Quintrell Grdns East,2023-06-10T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.0
433041,Quintrell Grdns East,2023-06-10T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.1
433041,Quintrell Grdns East,2023-06-10T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.16
433041,Quintrell Grdns East,2023-06-10T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
433041,Quintrell Grdns East,2023-06-10T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.68
433041,Quintrell Grdns East,2023-06-10T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.68
433041,Quintrell Grdns East,2023-06-10T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.97
433041,Quintrell Grdns East,2023-06-10T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.3
433041,Quintrell Grdns East,2023-06-10T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.9
433041,Quintrell Grdns East,2023-06-10T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.5
433041,Quintrell Grdns East,2023-06-10T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
433041,Quintrell Grdns East,2023-06-10T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.3
433041,Quintrell Grdns East,2023-06-10T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.44
433041,Quintrell Grdns East,2023-06-10T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.38
433041,Quintrell Grdns East,2023-06-10T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.61
433041,Quintrell Grdns East,2023-06-10T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.29
433041,Quintrell Grdns East,2023-06-10T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.67
433041,Quintrell Grdns East,2023-06-10T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
433041,Quintrell Grdns East,2023-06-10T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
433041,Quintrell Grdns East,2023-06-10T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
433041,Quintrell Grdns East,2023-06-10T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.3
433041,Quintrell Grdns East,2023-06-10T22:40:00.000+00:00,transformer,,Temperature,C,27.9
433041,Quintrell Grdns East,2023-06-10T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
433041,Quintrell Grdns East,2023-06-10T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.9
433041,Quintrell Grdns East,2023-06-10T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
433041,Quintrell Grdns East,2023-06-10T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.92
433041,Quintrell Grdns East,2023-06-10T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
433041,Quintrell Grdns East,2023-06-10T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.36
433041,Quintrell Grdns East,2023-06-10T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
433041,Quintrell Grdns East,2023-06-10T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.79
433041,Quintrell Grdns East,2023-06-10T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.29
433041,Quintrell Grdns East,2023-06-10T22:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.61
433041,Quintrell Grdns East,2023-06-10T22:40:00.000+00:00,busbar,,L2 Active Power,kW,-3.55
433041,Quintrell Grdns East,2023-06-10T22:40:00.000+00:00,busbar,,L1 Active Power,kW,5.1
433041,Quintrell Grdns East,2023-06-10T22:40:00.000+00:00,busbar,,N Current (RMS),A,13.1
433041,Quintrell Grdns East,2023-06-10T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
433041,Quintrell Grdns East,2023-06-10T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
433041,Quintrell Grdns East,2023-06-10T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.5
433041,Quintrell Grdns East,2023-06-10T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
433041,Quintrell Grdns East,2023-06-10T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-10T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
433041,Quintrell Grdns East,2023-06-10T22:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.11
433041,Quintrell Grdns East,2023-06-10T22:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-10T22:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-10T22:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-10T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-10T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-10T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-10T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
433041,Quintrell Grdns East,2023-06-10T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
433041,Quintrell Grdns East,2023-06-10T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
433041,Quintrell Grdns East,2023-06-10T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.29
433041,Quintrell Grdns East,2023-06-10T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.38
433041,Quintrell Grdns East,2023-06-10T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.46
433041,Quintrell Grdns East,2023-06-10T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,1.7
433041,Quintrell Grdns East,2023-06-10T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.3
433041,Quintrell Grdns East,2023-06-10T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
433041,Quintrell Grdns East,2023-06-10T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.0
433041,Quintrell Grdns East,2023-06-10T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.4
433041,Quintrell Grdns East,2023-06-10T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.59
433041,Quintrell Grdns East,2023-06-10T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
433041,Quintrell Grdns East,2023-06-10T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.26
433041,Quintrell Grdns East,2023-06-10T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.01
433041,Quintrell Grdns East,2023-06-10T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.93
433041,Quintrell Grdns East,2023-06-10T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
433041,Quintrell Grdns East,2023-06-10T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.1
433041,Quintrell Grdns East,2023-06-10T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.6
433041,Quintrell Grdns East,2023-06-10T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
433041,Quintrell Grdns East,2023-06-10T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.63
433041,Quintrell Grdns East,2023-06-10T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.98
433041,Quintrell Grdns East,2023-06-10T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.58
433041,Quintrell Grdns East,2023-06-10T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.67
433041,Quintrell Grdns East,2023-06-10T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.34
433041,Quintrell Grdns East,2023-06-10T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.61
433041,Quintrell Grdns East,2023-06-10T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
433041,Quintrell Grdns East,2023-06-10T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
433041,Quintrell Grdns East,2023-06-10T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
433041,Quintrell Grdns East,2023-06-10T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.6
433041,Quintrell Grdns East,2023-06-10T22:30:00.000+00:00,transformer,,Temperature,C,28.0
433041,Quintrell Grdns East,2023-06-10T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
433041,Quintrell Grdns East,2023-06-10T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
433041,Quintrell Grdns East,2023-06-10T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
433041,Quintrell Grdns East,2023-06-10T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
433041,Quintrell Grdns East,2023-06-10T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
433041,Quintrell Grdns East,2023-06-10T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.25
433041,Quintrell Grdns East,2023-06-10T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
433041,Quintrell Grdns East,2023-06-10T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.78
433041,Quintrell Grdns East,2023-06-10T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.38
433041,Quintrell Grdns East,2023-06-10T22:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.33
433041,Quintrell Grdns East,2023-06-10T22:30:00.000+00:00,busbar,,L2 Active Power,kW,-3.75
433041,Quintrell Grdns East,2023-06-10T22:30:00.000+00:00,busbar,,L1 Active Power,kW,6.0
433041,Quintrell Grdns East,2023-06-10T22:30:00.000+00:00,busbar,,N Current (RMS),A,12.0
433041,Quintrell Grdns East,2023-06-10T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
433041,Quintrell Grdns East,2023-06-10T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
433041,Quintrell Grdns East,2023-06-10T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
433041,Quintrell Grdns East,2023-06-10T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
433041,Quintrell Grdns East,2023-06-10T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-10T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
433041,Quintrell Grdns East,2023-06-10T22:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.15
433041,Quintrell Grdns East,2023-06-10T22:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-10T22:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-10T22:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-10T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-10T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-10T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-10T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
433041,Quintrell Grdns East,2023-06-10T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
433041,Quintrell Grdns East,2023-06-10T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
433041,Quintrell Grdns East,2023-06-10T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.53
433041,Quintrell Grdns East,2023-06-10T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.42
433041,Quintrell Grdns East,2023-06-10T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.45
433041,Quintrell Grdns East,2023-06-10T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,4.6
433041,Quintrell Grdns East,2023-06-10T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
433041,Quintrell Grdns East,2023-06-10T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
433041,Quintrell Grdns East,2023-06-10T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.0
433041,Quintrell Grdns East,2023-06-10T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.63
433041,Quintrell Grdns East,2023-06-10T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.25
433041,Quintrell Grdns East,2023-06-10T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
433041,Quintrell Grdns East,2023-06-10T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.34
433041,Quintrell Grdns East,2023-06-10T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.03
433041,Quintrell Grdns East,2023-06-10T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.98
433041,Quintrell Grdns East,2023-06-10T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.9
433041,Quintrell Grdns East,2023-06-10T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.3
433041,Quintrell Grdns East,2023-06-10T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.7
433041,Quintrell Grdns East,2023-06-10T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
433041,Quintrell Grdns East,2023-06-10T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.51
433041,Quintrell Grdns East,2023-06-10T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.79
433041,Quintrell Grdns East,2023-06-10T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.79
433041,Quintrell Grdns East,2023-06-10T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.61
433041,Quintrell Grdns East,2023-06-10T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.08
433041,Quintrell Grdns East,2023-06-10T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.87
433041,Quintrell Grdns East,2023-06-10T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
433041,Quintrell Grdns East,2023-06-10T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.9
433041,Quintrell Grdns East,2023-06-10T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
433041,Quintrell Grdns East,2023-06-10T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.9
433041,Quintrell Grdns East,2023-06-10T22:20:00.000+00:00,transformer,,Temperature,C,28.0
433041,Quintrell Grdns East,2023-06-10T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
433041,Quintrell Grdns East,2023-06-10T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.95
433041,Quintrell Grdns East,2023-06-10T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
433041,Quintrell Grdns East,2023-06-10T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
433041,Quintrell Grdns East,2023-06-10T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
433041,Quintrell Grdns East,2023-06-10T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
433041,Quintrell Grdns East,2023-06-10T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
433041,Quintrell Grdns East,2023-06-10T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.28
433041,Quintrell Grdns East,2023-06-10T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.74
433041,Quintrell Grdns East,2023-06-10T22:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.63
433041,Quintrell Grdns East,2023-06-10T22:20:00.000+00:00,busbar,,L2 Active Power,kW,-3.55
433041,Quintrell Grdns East,2023-06-10T22:20:00.000+00:00,busbar,,L1 Active Power,kW,6.32
433041,Quintrell Grdns East,2023-06-10T22:20:00.000+00:00,busbar,,N Current (RMS),A,15.7
433041,Quintrell Grdns East,2023-06-10T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.3
433041,Quintrell Grdns East,2023-06-10T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.1
433041,Quintrell Grdns East,2023-06-10T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
433041,Quintrell Grdns East,2023-06-10T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
433041,Quintrell Grdns East,2023-06-10T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-10T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-10T22:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.11
433041,Quintrell Grdns East,2023-06-10T22:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-10T22:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-10T22:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-10T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-10T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-10T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-10T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
433041,Quintrell Grdns East,2023-06-10T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
433041,Quintrell Grdns East,2023-06-10T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
433041,Quintrell Grdns East,2023-06-10T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.3
433041,Quintrell Grdns East,2023-06-10T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.56
433041,Quintrell Grdns East,2023-06-10T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.48
433041,Quintrell Grdns East,2023-06-10T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,1.6
433041,Quintrell Grdns East,2023-06-10T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
433041,Quintrell Grdns East,2023-06-10T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
433041,Quintrell Grdns East,2023-06-10T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.1
433041,Quintrell Grdns East,2023-06-10T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.36
433041,Quintrell Grdns East,2023-06-10T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.81
433041,Quintrell Grdns East,2023-06-10T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
433041,Quintrell Grdns East,2023-06-10T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.24
433041,Quintrell Grdns East,2023-06-10T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.05
433041,Quintrell Grdns East,2023-06-10T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.97
433041,Quintrell Grdns East,2023-06-10T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
433041,Quintrell Grdns East,2023-06-10T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.8
433041,Quintrell Grdns East,2023-06-10T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.6
433041,Quintrell Grdns East,2023-06-10T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
433041,Quintrell Grdns East,2023-06-10T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.63
433041,Quintrell Grdns East,2023-06-10T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.65
433041,Quintrell Grdns East,2023-06-10T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.85
433041,Quintrell Grdns East,2023-06-10T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.57
433041,Quintrell Grdns East,2023-06-10T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.59
433041,Quintrell Grdns East,2023-06-10T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.24
433041,Quintrell Grdns East,2023-06-10T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
433041,Quintrell Grdns East,2023-06-10T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
433041,Quintrell Grdns East,2023-06-10T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
433041,Quintrell Grdns East,2023-06-10T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.5
433041,Quintrell Grdns East,2023-06-10T22:10:00.000+00:00,transformer,,Temperature,C,28.0
433041,Quintrell Grdns East,2023-06-10T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
433041,Quintrell Grdns East,2023-06-10T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
433041,Quintrell Grdns East,2023-06-10T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
433041,Quintrell Grdns East,2023-06-10T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
433041,Quintrell Grdns East,2023-06-10T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
433041,Quintrell Grdns East,2023-06-10T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
433041,Quintrell Grdns East,2023-06-10T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
433041,Quintrell Grdns East,2023-06-10T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.71
433041,Quintrell Grdns East,2023-06-10T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.63
433041,Quintrell Grdns East,2023-06-10T22:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.22
433041,Quintrell Grdns East,2023-06-10T22:10:00.000+00:00,busbar,,L2 Active Power,kW,-3.22
433041,Quintrell Grdns East,2023-06-10T22:10:00.000+00:00,busbar,,L1 Active Power,kW,5.7
433041,Quintrell Grdns East,2023-06-10T22:10:00.000+00:00,busbar,,N Current (RMS),A,12.7
433041,Quintrell Grdns East,2023-06-10T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.1
433041,Quintrell Grdns East,2023-06-10T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.5
433041,Quintrell Grdns East,2023-06-10T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.6
433041,Quintrell Grdns East,2023-06-10T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
433041,Quintrell Grdns East,2023-06-10T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-10T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-10T22:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
433041,Quintrell Grdns East,2023-06-10T22:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-10T22:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-10T22:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-10T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-10T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-10T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-10T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
433041,Quintrell Grdns East,2023-06-10T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
433041,Quintrell Grdns East,2023-06-10T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
433041,Quintrell Grdns East,2023-06-10T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.4
433041,Quintrell Grdns East,2023-06-10T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.38
433041,Quintrell Grdns East,2023-06-10T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.49
433041,Quintrell Grdns East,2023-06-10T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,3.5
433041,Quintrell Grdns East,2023-06-10T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
