Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
433041,Quintrell Grdns East,2023-06-10T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
433041,Quintrell Grdns East,2023-06-10T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.1
433041,Quintrell Grdns East,2023-06-10T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.45
433041,Quintrell Grdns East,2023-06-10T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.89
433041,Quintrell Grdns East,2023-06-10T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
433041,Quintrell Grdns East,2023-06-10T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.23
433041,Quintrell Grdns East,2023-06-10T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.89
433041,Quintrell Grdns East,2023-06-10T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.74
433041,Quintrell Grdns East,2023-06-10T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
433041,Quintrell Grdns East,2023-06-10T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.3
433041,Quintrell Grdns East,2023-06-10T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.8
433041,Quintrell Grdns East,2023-06-10T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
433041,Quintrell Grdns East,2023-06-10T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.82
433041,Quintrell Grdns East,2023-06-10T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.17
433041,Quintrell Grdns East,2023-06-10T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.46
433041,Quintrell Grdns East,2023-06-10T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.63
433041,Quintrell Grdns East,2023-06-10T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.7
433041,Quintrell Grdns East,2023-06-10T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.1
433041,Quintrell Grdns East,2023-06-10T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
433041,Quintrell Grdns East,2023-06-10T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.2
433041,Quintrell Grdns East,2023-06-10T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
433041,Quintrell Grdns East,2023-06-10T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
433041,Quintrell Grdns East,2023-06-10T22:00:00.000+00:00,transformer,,Temperature,C,28.1
433041,Quintrell Grdns East,2023-06-10T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
433041,Quintrell Grdns East,2023-06-10T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
433041,Quintrell Grdns East,2023-06-10T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
433041,Quintrell Grdns East,2023-06-10T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
433041,Quintrell Grdns East,2023-06-10T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
433041,Quintrell Grdns East,2023-06-10T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
433041,Quintrell Grdns East,2023-06-10T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
433041,Quintrell Grdns East,2023-06-10T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.3
433041,Quintrell Grdns East,2023-06-10T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
433041,Quintrell Grdns East,2023-06-10T22:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.34
433041,Quintrell Grdns East,2023-06-10T22:00:00.000+00:00,busbar,,L2 Active Power,kW,-3.97
433041,Quintrell Grdns East,2023-06-10T22:00:00.000+00:00,busbar,,L1 Active Power,kW,5.31
433041,Quintrell Grdns East,2023-06-10T22:00:00.000+00:00,busbar,,N Current (RMS),A,16.5
433041,Quintrell Grdns East,2023-06-10T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.1
433041,Quintrell Grdns East,2023-06-10T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
433041,Quintrell Grdns East,2023-06-10T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.3
433041,Quintrell Grdns East,2023-06-10T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
433041,Quintrell Grdns East,2023-06-10T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-10T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-10T21:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
433041,Quintrell Grdns East,2023-06-10T21:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-10T21:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-10T21:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-10T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-10T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-10T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-10T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
433041,Quintrell Grdns East,2023-06-10T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
433041,Quintrell Grdns East,2023-06-10T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
433041,Quintrell Grdns East,2023-06-10T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.41
433041,Quintrell Grdns East,2023-06-10T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.53
433041,Quintrell Grdns East,2023-06-10T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.49
433041,Quintrell Grdns East,2023-06-10T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,3.1
433041,Quintrell Grdns East,2023-06-10T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
433041,Quintrell Grdns East,2023-06-10T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
433041,Quintrell Grdns East,2023-06-10T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.1
433041,Quintrell Grdns East,2023-06-10T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.69
433041,Quintrell Grdns East,2023-06-10T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.19
433041,Quintrell Grdns East,2023-06-10T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
433041,Quintrell Grdns East,2023-06-10T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.08
433041,Quintrell Grdns East,2023-06-10T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.99
433041,Quintrell Grdns East,2023-06-10T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.05
433041,Quintrell Grdns East,2023-06-10T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.4
433041,Quintrell Grdns East,2023-06-10T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.4
433041,Quintrell Grdns East,2023-06-10T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.1
433041,Quintrell Grdns East,2023-06-10T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
433041,Quintrell Grdns East,2023-06-10T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.49
433041,Quintrell Grdns East,2023-06-10T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.86
433041,Quintrell Grdns East,2023-06-10T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.11
433041,Quintrell Grdns East,2023-06-10T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.62
433041,Quintrell Grdns East,2023-06-10T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.66
433041,Quintrell Grdns East,2023-06-10T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.66
433041,Quintrell Grdns East,2023-06-10T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
433041,Quintrell Grdns East,2023-06-10T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.9
433041,Quintrell Grdns East,2023-06-10T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
433041,Quintrell Grdns East,2023-06-10T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
433041,Quintrell Grdns East,2023-06-10T21:50:00.000+00:00,transformer,,Temperature,C,28.1
433041,Quintrell Grdns East,2023-06-10T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
433041,Quintrell Grdns East,2023-06-10T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
433041,Quintrell Grdns East,2023-06-10T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
433041,Quintrell Grdns East,2023-06-10T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
433041,Quintrell Grdns East,2023-06-10T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
433041,Quintrell Grdns East,2023-06-10T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
433041,Quintrell Grdns East,2023-06-10T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
433041,Quintrell Grdns East,2023-06-10T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.3
433041,Quintrell Grdns East,2023-06-10T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.87
433041,Quintrell Grdns East,2023-06-10T21:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.2
433041,Quintrell Grdns East,2023-06-10T21:50:00.000+00:00,busbar,,L2 Active Power,kW,-3.19
433041,Quintrell Grdns East,2023-06-10T21:50:00.000+00:00,busbar,,L1 Active Power,kW,5.19
433041,Quintrell Grdns East,2023-06-10T21:50:00.000+00:00,busbar,,N Current (RMS),A,13.2
433041,Quintrell Grdns East,2023-06-10T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.5
433041,Quintrell Grdns East,2023-06-10T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
433041,Quintrell Grdns East,2023-06-10T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.6
433041,Quintrell Grdns East,2023-06-10T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
433041,Quintrell Grdns East,2023-06-10T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-10T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-10T21:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
433041,Quintrell Grdns East,2023-06-10T21:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-10T21:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-10T21:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-10T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-10T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-10T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-10T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
433041,Quintrell Grdns East,2023-06-10T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
433041,Quintrell Grdns East,2023-06-10T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-10T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.41
433041,Quintrell Grdns East,2023-06-10T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.59
433041,Quintrell Grdns East,2023-06-10T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.52
433041,Quintrell Grdns East,2023-06-10T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,2.1
433041,Quintrell Grdns East,2023-06-10T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
433041,Quintrell Grdns East,2023-06-10T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
433041,Quintrell Grdns East,2023-06-10T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.3
433041,Quintrell Grdns East,2023-06-10T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.54
433041,Quintrell Grdns East,2023-06-10T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.65
433041,Quintrell Grdns East,2023-06-10T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
433041,Quintrell Grdns East,2023-06-10T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.16
433041,Quintrell Grdns East,2023-06-10T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.39
433041,Quintrell Grdns East,2023-06-10T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.02
433041,Quintrell Grdns East,2023-06-10T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
433041,Quintrell Grdns East,2023-06-10T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.3
433041,Quintrell Grdns East,2023-06-10T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.8
433041,Quintrell Grdns East,2023-06-10T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
433041,Quintrell Grdns East,2023-06-10T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.32
433041,Quintrell Grdns East,2023-06-10T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.94
433041,Quintrell Grdns East,2023-06-10T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.99
433041,Quintrell Grdns East,2023-06-10T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.62
433041,Quintrell Grdns East,2023-06-10T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.94
433041,Quintrell Grdns East,2023-06-10T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.01
433041,Quintrell Grdns East,2023-06-10T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
433041,Quintrell Grdns East,2023-06-10T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
433041,Quintrell Grdns East,2023-06-10T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
433041,Quintrell Grdns East,2023-06-10T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
433041,Quintrell Grdns East,2023-06-10T21:40:00.000+00:00,transformer,,Temperature,C,28.1
433041,Quintrell Grdns East,2023-06-10T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
433041,Quintrell Grdns East,2023-06-10T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
433041,Quintrell Grdns East,2023-06-10T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
433041,Quintrell Grdns East,2023-06-10T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
433041,Quintrell Grdns East,2023-06-10T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
433041,Quintrell Grdns East,2023-06-10T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
433041,Quintrell Grdns East,2023-06-10T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
433041,Quintrell Grdns East,2023-06-10T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.92
433041,Quintrell Grdns East,2023-06-10T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.7
433041,Quintrell Grdns East,2023-06-10T21:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.28
433041,Quintrell Grdns East,2023-06-10T21:40:00.000+00:00,busbar,,L2 Active Power,kW,-3.93
433041,Quintrell Grdns East,2023-06-10T21:40:00.000+00:00,busbar,,L1 Active Power,kW,5.54
433041,Quintrell Grdns East,2023-06-10T21:40:00.000+00:00,busbar,,N Current (RMS),A,14.5
433041,Quintrell Grdns East,2023-06-10T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.5
433041,Quintrell Grdns East,2023-06-10T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
433041,Quintrell Grdns East,2023-06-10T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.3
433041,Quintrell Grdns East,2023-06-10T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
433041,Quintrell Grdns East,2023-06-10T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-10T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-10T21:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
433041,Quintrell Grdns East,2023-06-10T21:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-10T21:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-10T21:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-10T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-10T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-10T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-10T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
433041,Quintrell Grdns East,2023-06-10T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
433041,Quintrell Grdns East,2023-06-10T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
433041,Quintrell Grdns East,2023-06-10T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.48
433041,Quintrell Grdns East,2023-06-10T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.19
433041,Quintrell Grdns East,2023-06-10T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.66
433041,Quintrell Grdns East,2023-06-10T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,4.3
433041,Quintrell Grdns East,2023-06-10T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
433041,Quintrell Grdns East,2023-06-10T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
433041,Quintrell Grdns East,2023-06-10T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.8
433041,Quintrell Grdns East,2023-06-10T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.33
433041,Quintrell Grdns East,2023-06-10T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.46
433041,Quintrell Grdns East,2023-06-10T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
433041,Quintrell Grdns East,2023-06-10T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.39
433041,Quintrell Grdns East,2023-06-10T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.86
433041,Quintrell Grdns East,2023-06-10T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.22
433041,Quintrell Grdns East,2023-06-10T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
433041,Quintrell Grdns East,2023-06-10T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.8
433041,Quintrell Grdns East,2023-06-10T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.0
433041,Quintrell Grdns East,2023-06-10T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.8
433041,Quintrell Grdns East,2023-06-10T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.45
433041,Quintrell Grdns East,2023-06-10T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.62
433041,Quintrell Grdns East,2023-06-10T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.23
433041,Quintrell Grdns East,2023-06-10T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.62
433041,Quintrell Grdns East,2023-06-10T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.31
433041,Quintrell Grdns East,2023-06-10T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.21
433041,Quintrell Grdns East,2023-06-10T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
433041,Quintrell Grdns East,2023-06-10T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
433041,Quintrell Grdns East,2023-06-10T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
433041,Quintrell Grdns East,2023-06-10T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.5
433041,Quintrell Grdns East,2023-06-10T21:30:00.000+00:00,transformer,,Temperature,C,28.1
433041,Quintrell Grdns East,2023-06-10T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
433041,Quintrell Grdns East,2023-06-10T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
433041,Quintrell Grdns East,2023-06-10T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
433041,Quintrell Grdns East,2023-06-10T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
433041,Quintrell Grdns East,2023-06-10T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
433041,Quintrell Grdns East,2023-06-10T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
433041,Quintrell Grdns East,2023-06-10T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
433041,Quintrell Grdns East,2023-06-10T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.34
433041,Quintrell Grdns East,2023-06-10T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.82
433041,Quintrell Grdns East,2023-06-10T21:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.59
433041,Quintrell Grdns East,2023-06-10T21:30:00.000+00:00,busbar,,L2 Active Power,kW,-4.38
433041,Quintrell Grdns East,2023-06-10T21:30:00.000+00:00,busbar,,L1 Active Power,kW,6.09
433041,Quintrell Grdns East,2023-06-10T21:30:00.000+00:00,busbar,,N Current (RMS),A,15.2
433041,Quintrell Grdns East,2023-06-10T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.1
433041,Quintrell Grdns East,2023-06-10T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
433041,Quintrell Grdns East,2023-06-10T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
433041,Quintrell Grdns East,2023-06-10T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
433041,Quintrell Grdns East,2023-06-10T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-10T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-10T21:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
433041,Quintrell Grdns East,2023-06-10T21:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-10T21:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
433041,Quintrell Grdns East,2023-06-10T21:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-10T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-10T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-10T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-10T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
433041,Quintrell Grdns East,2023-06-10T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.36
433041,Quintrell Grdns East,2023-06-10T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
433041,Quintrell Grdns East,2023-06-10T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.23
433041,Quintrell Grdns East,2023-06-10T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.44
433041,Quintrell Grdns East,2023-06-10T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.71
433041,Quintrell Grdns East,2023-06-10T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,1.8
433041,Quintrell Grdns East,2023-06-10T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
433041,Quintrell Grdns East,2023-06-10T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
433041,Quintrell Grdns East,2023-06-10T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.1
433041,Quintrell Grdns East,2023-06-10T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
433041,Quintrell Grdns East,2023-06-10T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.96
433041,Quintrell Grdns East,2023-06-10T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
433041,Quintrell Grdns East,2023-06-10T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.36
433041,Quintrell Grdns East,2023-06-10T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.17
433041,Quintrell Grdns East,2023-06-10T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.83
433041,Quintrell Grdns East,2023-06-10T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
433041,Quintrell Grdns East,2023-06-10T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.2
433041,Quintrell Grdns East,2023-06-10T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.4
433041,Quintrell Grdns East,2023-06-10T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.9
433041,Quintrell Grdns East,2023-06-10T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.51
433041,Quintrell Grdns East,2023-06-10T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.97
433041,Quintrell Grdns East,2023-06-10T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.66
433041,Quintrell Grdns East,2023-06-10T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.7
433041,Quintrell Grdns East,2023-06-10T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.7
433041,Quintrell Grdns East,2023-06-10T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.38
433041,Quintrell Grdns East,2023-06-10T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
433041,Quintrell Grdns East,2023-06-10T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.3
433041,Quintrell Grdns East,2023-06-10T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
433041,Quintrell Grdns East,2023-06-10T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.5
433041,Quintrell Grdns East,2023-06-10T21:20:00.000+00:00,transformer,,Temperature,C,28.2
433041,Quintrell Grdns East,2023-06-10T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
433041,Quintrell Grdns East,2023-06-10T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
433041,Quintrell Grdns East,2023-06-10T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
433041,Quintrell Grdns East,2023-06-10T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
433041,Quintrell Grdns East,2023-06-10T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
433041,Quintrell Grdns East,2023-06-10T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
433041,Quintrell Grdns East,2023-06-10T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
433041,Quintrell Grdns East,2023-06-10T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.31
433041,Quintrell Grdns East,2023-06-10T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.58
433041,Quintrell Grdns East,2023-06-10T21:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.39
433041,Quintrell Grdns East,2023-06-10T21:20:00.000+00:00,busbar,,L2 Active Power,kW,-4.34
433041,Quintrell Grdns East,2023-06-10T21:20:00.000+00:00,busbar,,L1 Active Power,kW,7.93
433041,Quintrell Grdns East,2023-06-10T21:20:00.000+00:00,busbar,,N Current (RMS),A,16.5
433041,Quintrell Grdns East,2023-06-10T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.6
433041,Quintrell Grdns East,2023-06-10T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
433041,Quintrell Grdns East,2023-06-10T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
433041,Quintrell Grdns East,2023-06-10T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
433041,Quintrell Grdns East,2023-06-10T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-10T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
433041,Quintrell Grdns East,2023-06-10T21:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
433041,Quintrell Grdns East,2023-06-10T21:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-10T21:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-10T21:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-10T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-10T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-10T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-10T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.98
433041,Quintrell Grdns East,2023-06-10T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.47
433041,Quintrell Grdns East,2023-06-10T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.32
433041,Quintrell Grdns East,2023-06-10T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.44
433041,Quintrell Grdns East,2023-06-10T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.29
433041,Quintrell Grdns East,2023-06-10T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.76
433041,Quintrell Grdns East,2023-06-10T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,5.2
433041,Quintrell Grdns East,2023-06-10T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
433041,Quintrell Grdns East,2023-06-10T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
433041,Quintrell Grdns East,2023-06-10T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.4
433041,Quintrell Grdns East,2023-06-10T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.06
433041,Quintrell Grdns East,2023-06-10T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.92
433041,Quintrell Grdns East,2023-06-10T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
433041,Quintrell Grdns East,2023-06-10T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.48
433041,Quintrell Grdns East,2023-06-10T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.55
433041,Quintrell Grdns East,2023-06-10T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.02
433041,Quintrell Grdns East,2023-06-10T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
433041,Quintrell Grdns East,2023-06-10T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.8
433041,Quintrell Grdns East,2023-06-10T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.9
433041,Quintrell Grdns East,2023-06-10T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
433041,Quintrell Grdns East,2023-06-10T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.59
433041,Quintrell Grdns East,2023-06-10T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.5
433041,Quintrell Grdns East,2023-06-10T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.37
433041,Quintrell Grdns East,2023-06-10T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.79
433041,Quintrell Grdns East,2023-06-10T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.11
433041,Quintrell Grdns East,2023-06-10T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.47
433041,Quintrell Grdns East,2023-06-10T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
433041,Quintrell Grdns East,2023-06-10T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.9
433041,Quintrell Grdns East,2023-06-10T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
433041,Quintrell Grdns East,2023-06-10T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.1
433041,Quintrell Grdns East,2023-06-10T21:10:00.000+00:00,transformer,,Temperature,C,28.3
433041,Quintrell Grdns East,2023-06-10T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
433041,Quintrell Grdns East,2023-06-10T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
433041,Quintrell Grdns East,2023-06-10T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
433041,Quintrell Grdns East,2023-06-10T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
433041,Quintrell Grdns East,2023-06-10T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
433041,Quintrell Grdns East,2023-06-10T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
433041,Quintrell Grdns East,2023-06-10T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.65
433041,Quintrell Grdns East,2023-06-10T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.91
433041,Quintrell Grdns East,2023-06-10T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.61
433041,Quintrell Grdns East,2023-06-10T21:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.8
433041,Quintrell Grdns East,2023-06-10T21:10:00.000+00:00,busbar,,L2 Active Power,kW,-4.96
433041,Quintrell Grdns East,2023-06-10T21:10:00.000+00:00,busbar,,L1 Active Power,kW,7.23
433041,Quintrell Grdns East,2023-06-10T21:10:00.000+00:00,busbar,,N Current (RMS),A,20.5
433041,Quintrell Grdns East,2023-06-10T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
433041,Quintrell Grdns East,2023-06-10T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
433041,Quintrell Grdns East,2023-06-10T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.5
433041,Quintrell Grdns East,2023-06-10T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
433041,Quintrell Grdns East,2023-06-10T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-10T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-10T21:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
433041,Quintrell Grdns East,2023-06-10T21:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-10T21:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
433041,Quintrell Grdns East,2023-06-10T21:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-10T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-10T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-10T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-10T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.24
433041,Quintrell Grdns East,2023-06-10T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.44
433041,Quintrell Grdns East,2023-06-10T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.31
433041,Quintrell Grdns East,2023-06-10T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.62
433041,Quintrell Grdns East,2023-06-10T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.34
433041,Quintrell Grdns East,2023-06-10T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.65
433041,Quintrell Grdns East,2023-06-10T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
433041,Quintrell Grdns East,2023-06-10T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
433041,Quintrell Grdns East,2023-06-10T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
433041,Quintrell Grdns East,2023-06-10T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.0
433041,Quintrell Grdns East,2023-06-10T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
433041,Quintrell Grdns East,2023-06-10T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.08
433041,Quintrell Grdns East,2023-06-10T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
433041,Quintrell Grdns East,2023-06-10T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.4
433041,Quintrell Grdns East,2023-06-10T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.58
433041,Quintrell Grdns East,2023-06-10T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.46
433041,Quintrell Grdns East,2023-06-10T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
433041,Quintrell Grdns East,2023-06-10T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.9
433041,Quintrell Grdns East,2023-06-10T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.8
433041,Quintrell Grdns East,2023-06-10T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.0
433041,Quintrell Grdns East,2023-06-10T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.85
433041,Quintrell Grdns East,2023-06-10T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.01
433041,Quintrell Grdns East,2023-06-10T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.01
433041,Quintrell Grdns East,2023-06-10T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.64
433041,Quintrell Grdns East,2023-06-10T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.64
433041,Quintrell Grdns East,2023-06-10T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.31
433041,Quintrell Grdns East,2023-06-10T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
433041,Quintrell Grdns East,2023-06-10T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.1
433041,Quintrell Grdns East,2023-06-10T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
433041,Quintrell Grdns East,2023-06-10T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.4
433041,Quintrell Grdns East,2023-06-10T21:00:00.000+00:00,transformer,,Temperature,C,28.3
433041,Quintrell Grdns East,2023-06-10T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
433041,Quintrell Grdns East,2023-06-10T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
433041,Quintrell Grdns East,2023-06-10T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
433041,Quintrell Grdns East,2023-06-10T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
433041,Quintrell Grdns East,2023-06-10T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
433041,Quintrell Grdns East,2023-06-10T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
433041,Quintrell Grdns East,2023-06-10T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.36
433041,Quintrell Grdns East,2023-06-10T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.55
433041,Quintrell Grdns East,2023-06-10T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.11
433041,Quintrell Grdns East,2023-06-10T21:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.77
433041,Quintrell Grdns East,2023-06-10T21:00:00.000+00:00,busbar,,L2 Active Power,kW,-5.58
433041,Quintrell Grdns East,2023-06-10T21:00:00.000+00:00,busbar,,L1 Active Power,kW,8.42
433041,Quintrell Grdns East,2023-06-10T21:00:00.000+00:00,busbar,,N Current (RMS),A,19.8
433041,Quintrell Grdns East,2023-06-10T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.3
433041,Quintrell Grdns East,2023-06-10T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
433041,Quintrell Grdns East,2023-06-10T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.1
433041,Quintrell Grdns East,2023-06-10T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-10T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-10T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-10T20:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.16
433041,Quintrell Grdns East,2023-06-10T20:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-10T20:50:00.000+00:00,feeder,,L1 Active Power,kW,0.12
433041,Quintrell Grdns East,2023-06-10T20:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-10T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-10T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-10T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-10T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.21
433041,Quintrell Grdns East,2023-06-10T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.52
433041,Quintrell Grdns East,2023-06-10T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.34
433041,Quintrell Grdns East,2023-06-10T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.48
433041,Quintrell Grdns East,2023-06-10T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.73
433041,Quintrell Grdns East,2023-06-10T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.82
433041,Quintrell Grdns East,2023-06-10T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,5.1
433041,Quintrell Grdns East,2023-06-10T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
433041,Quintrell Grdns East,2023-06-10T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.9
433041,Quintrell Grdns East,2023-06-10T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.7
433041,Quintrell Grdns East,2023-06-10T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
433041,Quintrell Grdns East,2023-06-10T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.31
433041,Quintrell Grdns East,2023-06-10T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
433041,Quintrell Grdns East,2023-06-10T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.22
433041,Quintrell Grdns East,2023-06-10T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.6
433041,Quintrell Grdns East,2023-06-10T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.33
433041,Quintrell Grdns East,2023-06-10T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.9
433041,Quintrell Grdns East,2023-06-10T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.7
433041,Quintrell Grdns East,2023-06-10T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.0
433041,Quintrell Grdns East,2023-06-10T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.7
433041,Quintrell Grdns East,2023-06-10T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.27
433041,Quintrell Grdns East,2023-06-10T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.57
433041,Quintrell Grdns East,2023-06-10T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.36
433041,Quintrell Grdns East,2023-06-10T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.34
433041,Quintrell Grdns East,2023-06-10T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.11
433041,Quintrell Grdns East,2023-06-10T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.04
433041,Quintrell Grdns East,2023-06-10T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
433041,Quintrell Grdns East,2023-06-10T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.0
433041,Quintrell Grdns East,2023-06-10T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.7
433041,Quintrell Grdns East,2023-06-10T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.2
433041,Quintrell Grdns East,2023-06-10T20:50:00.000+00:00,transformer,,Temperature,C,28.3
433041,Quintrell Grdns East,2023-06-10T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
433041,Quintrell Grdns East,2023-06-10T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
433041,Quintrell Grdns East,2023-06-10T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
433041,Quintrell Grdns East,2023-06-10T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
433041,Quintrell Grdns East,2023-06-10T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
433041,Quintrell Grdns East,2023-06-10T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
433041,Quintrell Grdns East,2023-06-10T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.82
433041,Quintrell Grdns East,2023-06-10T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.41
433041,Quintrell Grdns East,2023-06-10T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.54
433041,Quintrell Grdns East,2023-06-10T20:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.2
433041,Quintrell Grdns East,2023-06-10T20:50:00.000+00:00,busbar,,L2 Active Power,kW,-7.47
433041,Quintrell Grdns East,2023-06-10T20:50:00.000+00:00,busbar,,L1 Active Power,kW,17.31
433041,Quintrell Grdns East,2023-06-10T20:50:00.000+00:00,busbar,,N Current (RMS),A,29.5
433041,Quintrell Grdns East,2023-06-10T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
433041,Quintrell Grdns East,2023-06-10T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
433041,Quintrell Grdns East,2023-06-10T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
433041,Quintrell Grdns East,2023-06-10T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-10T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-10T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-10T20:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.14
433041,Quintrell Grdns East,2023-06-10T20:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-10T20:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
433041,Quintrell Grdns East,2023-06-10T20:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-10T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-10T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-10T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-10T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.32
433041,Quintrell Grdns East,2023-06-10T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.52
433041,Quintrell Grdns East,2023-06-10T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.32
433041,Quintrell Grdns East,2023-06-10T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.7
433041,Quintrell Grdns East,2023-06-10T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.55
433041,Quintrell Grdns East,2023-06-10T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.63
433041,Quintrell Grdns East,2023-06-10T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
433041,Quintrell Grdns East,2023-06-10T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
433041,Quintrell Grdns East,2023-06-10T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.3
433041,Quintrell Grdns East,2023-06-10T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.0
433041,Quintrell Grdns East,2023-06-10T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
433041,Quintrell Grdns East,2023-06-10T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.02
433041,Quintrell Grdns East,2023-06-10T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
433041,Quintrell Grdns East,2023-06-10T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.32
433041,Quintrell Grdns East,2023-06-10T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.54
433041,Quintrell Grdns East,2023-06-10T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.8
433041,Quintrell Grdns East,2023-06-10T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
433041,Quintrell Grdns East,2023-06-10T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.7
433041,Quintrell Grdns East,2023-06-10T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.1
433041,Quintrell Grdns East,2023-06-10T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.1
433041,Quintrell Grdns East,2023-06-10T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.09
433041,Quintrell Grdns East,2023-06-10T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.72
433041,Quintrell Grdns East,2023-06-10T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.85
433041,Quintrell Grdns East,2023-06-10T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.68
433041,Quintrell Grdns East,2023-06-10T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.0
433041,Quintrell Grdns East,2023-06-10T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.73
433041,Quintrell Grdns East,2023-06-10T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
433041,Quintrell Grdns East,2023-06-10T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.9
433041,Quintrell Grdns East,2023-06-10T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
433041,Quintrell Grdns East,2023-06-10T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.8
433041,Quintrell Grdns East,2023-06-10T20:40:00.000+00:00,transformer,,Temperature,C,28.4
433041,Quintrell Grdns East,2023-06-10T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
433041,Quintrell Grdns East,2023-06-10T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
433041,Quintrell Grdns East,2023-06-10T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
433041,Quintrell Grdns East,2023-06-10T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
433041,Quintrell Grdns East,2023-06-10T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
433041,Quintrell Grdns East,2023-06-10T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
433041,Quintrell Grdns East,2023-06-10T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.6
433041,Quintrell Grdns East,2023-06-10T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.29
433041,Quintrell Grdns East,2023-06-10T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.07
433041,Quintrell Grdns East,2023-06-10T20:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.84
433041,Quintrell Grdns East,2023-06-10T20:40:00.000+00:00,busbar,,L2 Active Power,kW,-7.1
433041,Quintrell Grdns East,2023-06-10T20:40:00.000+00:00,busbar,,L1 Active Power,kW,9.17
433041,Quintrell Grdns East,2023-06-10T20:40:00.000+00:00,busbar,,N Current (RMS),A,19.8
433041,Quintrell Grdns East,2023-06-10T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
433041,Quintrell Grdns East,2023-06-10T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
433041,Quintrell Grdns East,2023-06-10T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
433041,Quintrell Grdns East,2023-06-10T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
433041,Quintrell Grdns East,2023-06-10T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-10T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-10T20:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.14
433041,Quintrell Grdns East,2023-06-10T20:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-10T20:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
433041,Quintrell Grdns East,2023-06-10T20:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-10T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-10T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-10T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-10T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
433041,Quintrell Grdns East,2023-06-10T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.6
433041,Quintrell Grdns East,2023-06-10T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
433041,Quintrell Grdns East,2023-06-10T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.58
433041,Quintrell Grdns East,2023-06-10T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.69
